Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-11 08:00:00,3.457,1.0928746497,3.6256342892999998,0.132,0,0.132,3.325,1.0928746497,3.5,3.362,1.0616496597,3.5256409346,0.132,0,0.132,3.23,1.0616496597,3.4
2020-03-11 08:30:00,3.503,1.0647721587,3.6612496159,0.2635,0,0.2635,3.2395,1.0647721587,3.41,3.4935,1.0616496597,3.6512521482,0.2635,0,0.2635,3.23,1.0616496597,3.4
2020-03-11 09:00:00,3.493,1.0304246697,3.6418160305000002,0.358,0,0.358,3.135,1.0304246697,3.3,3.474,1.0241796717,3.6218255066,0.358,0,0.358,3.116,1.0241796717,3.2800000000000002
2020-03-11 09:30:00,3.487,0.9867096837,3.6239156999,0.485,0,0.485,3.002,0.9867096837,3.16,3.4585,0.9773421867000001,3.5939421253,0.485,0,0.485,2.9735,0.9773421867000001,3.13
2020-03-11 10:00:00,3.6725,1.0429146657,3.8177123057999998,0.4995,0,0.4995,3.173,1.0429146657,3.34,3.6535,1.0366696677,3.7977290912,0.4995,0,0.4995,3.154,1.0366696677,3.32
2020-03-11 10:30:00,3.4025,0.9523621948000001,3.5332704397,0.505,0,0.505,2.8975,0.9523621948000001,3.05,3.3835,0.9461171968000001,3.5132904804000002,0.505,0,0.505,2.8785,0.9461171968000001,3.03
2020-03-11 11:00:00,3.373,0.9148922068,3.4948757846,0.5895,0,0.5895,2.7835,0.9148922068,2.93,3.354,0.9086472088,3.4749037037,0.5895,0,0.5895,2.7645,0.9086472088,2.91
2020-03-11 11:30:00,3.2575,0.8461972288,3.3656137627,0.683,0,0.683,2.5745,0.8461972288,2.71,3.248,0.8430747298,3.3556339192,0.683,0,0.683,2.565,0.8430747298,2.7
2020-03-11 12:00:00,3.2825,0.8774222188,3.3977457233,0.613,0,0.613,2.6695,0.8774222188,2.81,3.273,0.8742997198,3.3877616504,0.613,0,0.613,2.66,0.8742997198,2.8
2020-03-11 12:30:00,3.2095000000000002,0.7681347538000001,3.3001395803999998,0.8725,0,0.8725,2.337,0.7681347538000001,2.46,3.2,0.7650122548,3.2901738176,0.8725,0,0.8725,2.3275,0.7650122548,2.45
2020-03-11 13:00:00,3.194,0.8586872248,3.3074128484,0.5815,0,0.5815,2.6125,0.8586872248,2.75,3.175,0.8524422268,3.2874431934,0.5815,0,0.5815,2.5935,0.8524422268,2.73
2020-03-11 13:30:00,3.215,0.8711772208,3.3309420214,0.5645,0,0.5645,2.6505,0.8711772208,2.79,3.0535,0.8180947378000001,3.1611930106,0.5645,0,0.5645,2.489,0.8180947378000001,2.62
2020-03-11 14:00:00,3.313,0.9617296918,3.4497670936000002,0.387,0,0.387,2.926,0.9617296918,3.08,3.294,0.9554846938,3.429779439,0.387,0,0.387,2.907,0.9554846938,3.06
2020-03-11 14:30:00,3.217,0.8992797118,3.3403282773000003,0.481,0,0.481,2.7359999999999998,0.8992797118,2.88,3.2075,0.8961572128,3.3303384212,0.481,0,0.481,2.7265,0.8961572128,2.87
2020-03-11 15:00:00,2.879,0.6557247898,2.952730262,0.884,0,0.884,1.995,0.6557247898,2.1,2.8695,0.6526022908,2.9427742013,0.884,0,0.884,1.9855,0.6526022908,2.09
2020-03-11 15:30:00,3.2640000000000002,0.9117697078,3.3889555913000002,0.49,0,0.49,2.774,0.9117697078,2.92,3.245,0.9055247098,3.3689761056,0.49,0,0.49,2.755,0.9055247098,2.9
2020-03-11 16:00:00,3.303,0.9180147058,3.4282006942,0.51,0,0.51,2.793,0.9180147058,2.94,3.284,0.9117697078,3.4082224106,0.51,0,0.51,2.774,0.9117697078,2.92
2020-03-11 16:30:00,3.5245,1.0678946577,3.6827298638,0.2755,0,0.2755,3.249,1.0678946577,3.42,3.496,1.0585271607,3.6527381168,0.2755,0,0.2755,3.2205,1.0585271607,3.39
2020-03-11 17:00:00,3.582,1.0710171567,3.738689844,0.3235,0,0.3235,3.2585,1.0710171567,3.43,3.5535,1.0616496597,3.7087008844,0.3235,0,0.3235,3.23,1.0616496597,3.4
2020-03-11 17:30:00,3.55,1.0678946577,3.7071416212,0.301,0,0.301,3.249,1.0678946577,3.42,3.531,1.0616496597,3.6871480849,0.301,0,0.301,3.23,1.0616496597,3.4
2020-03-11 18:00:00,3.7075,1.1740596237,3.8889551617,0.1355,0,0.1355,3.572,1.1740596237,3.76,3.6125,1.1428346337,3.7889612363,0.1355,0,0.1355,3.477,1.1428346337,3.66
2020-03-11 18:30:00,3.5005,1.0554046617,3.6561426736,0.28950000000000004,0,0.28950000000000004,3.211,1.0554046617,3.38,3.377,1.0148121747,3.5261838792,0.28950000000000004,0,0.28950000000000004,3.0875,1.0148121747,3.25
2020-03-11 19:00:00,3.6315,1.1272221387,3.8024231748,0.202,0,0.202,3.4295,1.1272221387,3.61,3.6125,1.1209771407,3.7824259411,0.202,0,0.202,3.4105,1.1209771407,3.59
2020-03-11 19:30:00,3.6555,1.1553246297,3.833726027,0.1405,0,0.1405,3.515,1.1553246297,3.7,3.627,1.1459571327,3.8037280068,0.1405,0,0.1405,3.4865,1.1459571327,3.67
2020-03-11 20:00:00,3.6215,1.1365896357,3.7956683535,0.1635,0,0.1635,3.458,1.1365896357,3.64,3.593,1.1272221387,3.7656710889,0.1635,0,0.1635,3.4295,1.1272221387,3.61
2020-03-11 20:30:00,3.574,1.1272221387,3.7475466308,0.14450000000000002,0,0.14450000000000002,3.4295,1.1272221387,3.61,3.555,1.1209771407,3.7275480882,0.14450000000000002,0,0.14450000000000002,3.4105,1.1209771407,3.59
2020-03-11 21:00:00,3.4855,1.1428346337,3.6680759602,0.0085,0,0.0085,3.477,1.1428346337,3.66,3.4665,1.1365896357,3.6480759655,0.0085,0,0.0085,3.458,1.1365896357,3.64
2020-03-11 21:30:00,3.1745,1.0273021707,3.3365850806,0.049,0,0.049,3.1255,1.0273021707,3.29,3.1555,1.0210571727,3.3165852921,0.049,0,0.049,3.1065,1.0210571727,3.27
2020-03-11 22:00:00,2.841,0.9117697078,2.9837233451,0.067,0,0.067,2.774,0.9117697078,2.92,2.822,0.9055247098,2.96372384,0.067,0,0.067,2.755,0.9055247098,2.9
2020-03-11 22:30:00,2.8495,0.9117697078,2.9918178838,0.0755,0,0.0755,2.774,0.9117697078,2.92,2.802,0.8961572128,2.9418194625,0.0755,0,0.0755,2.7265,0.8961572128,2.87
2020-03-11 23:00:00,2.5655,0.8056047418000001,2.6890126906000003,0.1145,0,0.1145,2.451,0.8056047418000001,2.58,2.556,0.8024822428,2.6790135778,0.1145,0,0.1145,2.4415,0.8024822428,2.5700000000000003
2020-03-11 23:30:00,2.2595,0.6869497798,2.3616181423000002,0.1695,0,0.1695,2.09,0.6869497798,2.2,2.25,0.6838272808,2.3516206646,0.1695,0,0.1695,2.0805,0.6838272808,2.19
2020-03-12 00:00:00,2.2145,0.7119297718,2.3261242981,0.0485,0,0.0485,2.166,0.7119297718,2.2800000000000002,2.205,0.7088072728,2.3161245109,0.0485,0,0.0485,2.1565,0.7088072728,2.27
2020-03-12 00:30:00,2.2415,0.7119297718,2.3518431602,0.0755,0,0.0755,2.166,0.7119297718,2.2800000000000002,2.232,0.7088072728,2.3418436647,0.0755,0,0.0755,2.1565,0.7088072728,2.27
2020-03-12 01:00:00,2.3205,0.7212972688,2.4300185184,0.126,0,0.126,2.1945,0.7212972688,2.31,2.3015,0.7150522708,2.4100211617,0.126,0,0.126,2.1755,0.7150522708,2.29
2020-03-12 01:30:00,2.312,0.6931947778,2.4136824563,0.203,0,0.203,2.109,0.6931947778,2.22,2.3025,0.6900722788,2.4036859196,0.203,0,0.203,2.0995,0.6900722788,2.21
2020-03-12 02:00:00,2.424,0.7931147458000001,2.5504523128,0.011,0,0.011,2.4130000000000003,0.7931147458000001,2.54,2.4050000000000002,0.7868697478000001,2.5304523311000002,0.011,0,0.011,2.394,0.7868697478000001,2.52
2020-03-12 02:30:00,2.2535,0.7400322628,2.3719000822,0.002,0,0.002,2.2515,0.7400322628,2.37,2.2439999999999998,0.7369097638000001,2.3619000826,0.002,0,0.002,2.242,0.7369097638000001,2.36
2020-03-12 03:00:00,2.195,0.7088072728,2.3066063275,0.0385,0,0.0385,2.1565,0.7088072728,2.27,2.176,0.7025622748,2.2866066015,0.0385,0,0.0385,2.1375,0.7025622748,2.25
2020-03-12 03:30:00,2.096,0.6276222988,2.1879501251,0.1865,0,0.1865,1.9095,0.6276222988,2.01,2.0865,0.6244997998,2.1779536841000002,0.1865,0,0.1865,1.9,0.6244997998,2.0
2020-03-12 04:00:00,2.227,0.6994397758,2.334254699,0.099,0,0.099,2.128,0.6994397758,2.24,2.2175,0.6963172768,2.3242555798,0.099,0,0.099,2.1185,0.6963172768,2.23
2020-03-12 04:30:00,2.2075,0.7150522708,2.3204215134,0.032,0,0.032,2.1755,0.7150522708,2.29,2.198,0.7119297718,2.3104216065,0.032,0,0.032,2.166,0.7119297718,2.2800000000000002
2020-03-12 05:00:00,2.1315,0.5995198078,2.2142078155,0.3075,0,0.3075,1.824,0.5995198078,1.92,2.122,0.5963973088,2.2042172647,0.3075,0,0.3075,1.8145,0.5963973088,1.9100000000000001
2020-03-12 05:30:00,2.364,0.6963172768,2.4644175275,0.24550000000000002,0,0.24550000000000002,2.1185,0.6963172768,2.23,2.3545,0.6931947778,2.4544223862,0.24550000000000002,0,0.24550000000000002,2.109,0.6931947778,2.22
2020-03-12 06:00:00,2.372,0.7056847738,2.4747474619,0.225,0,0.225,2.147,0.7056847738,2.26,2.3625,0.7025622748,2.4647515088,0.225,0,0.225,2.1375,0.7025622748,2.25
2020-03-12 06:30:00,2.915,0.9242597038,3.0580191301,0.10300000000000001,0,0.10300000000000001,2.8120000000000003,0.9242597038,2.96,2.8675,0.9086472088,3.0080219414,0.10300000000000001,0,0.10300000000000001,2.7645,0.9086472088,2.91
2020-03-12 07:00:00,3.119,0.9867096837,3.271354001,0.117,0,0.117,3.002,0.9867096837,3.16,3.1,0.9804646857,3.2513552559,0.117,0,0.117,2.983,0.9804646857,3.14
2020-03-12 07:30:00,3.343,1.0304246697,3.4982029672,0.20800000000000002,0,0.20800000000000002,3.135,1.0304246697,3.3,3.3145,1.0210571727,3.4682081828999998,0.20800000000000002,0,0.20800000000000002,3.1065,1.0210571727,3.27
2020-03-12 08:00:00,3.592,1.1428346337,3.7694210431,0.115,0,0.115,3.477,1.1428346337,3.66,3.573,1.1365896357,3.7494219554,0.115,0,0.115,3.458,1.1365896357,3.64
2020-03-12 08:30:00,3.6515,1.0710171567,3.8053291579,0.393,0,0.393,3.2585,1.0710171567,3.43,3.6325000000000003,1.0647721587,3.7853396149,0.393,0,0.393,3.2395,1.0647721587,3.41
2020-03-12 09:00:00,3.752,1.0897521507,3.9070530774,0.4365,0,0.4365,3.3155,1.0897521507,3.49,3.7425,1.0866296517,3.8970591797000003,0.4365,0,0.4365,3.306,1.0866296517,3.48
2020-03-12 09:30:00,3.5655,0.9742196878,3.6961999743,0.6015,0,0.6015,2.964,0.9742196878,3.12,3.5465,0.9679746898,3.6762259520000002,0.6015,0,0.6015,2.9450000000000003,0.9679746898,3.1
2020-03-12 10:00:00,3.5855,1.0241796717,3.7289079165,0.46950000000000003,0,0.46950000000000003,3.116,1.0241796717,3.2800000000000002,3.5665,1.0179346737,3.7089234624,0.46950000000000003,0,0.46950000000000003,3.097,1.0179346737,3.26
2020-03-12 10:30:00,3.582,1.0241796717,3.725542645,0.466,0,0.466,3.116,1.0241796717,3.2800000000000002,3.5725,1.0210571727,3.7155502957,0.466,0,0.466,3.1065,1.0210571727,3.27
2020-03-12 11:00:00,3.5495,0.9742196878,3.6807681603,0.5855,0,0.5855,2.964,0.9742196878,3.12,3.5305,0.9679746898,3.660792981,0.5855,0,0.5855,2.9450000000000003,0.9679746898,3.1
2020-03-12 11:30:00,3.449,0.8961572128,3.5635233618,0.7225,0,0.7225,2.7265,0.8961572128,2.87,3.43,0.8899122148,3.5435637076,0.7225,0,0.7225,2.7075,0.8899122148,2.85
2020-03-12 12:00:00,3.4685,0.9148922068,3.5871325596,0.685,0,0.685,2.7835,0.9148922068,2.93,3.459,0.9117697078,3.5771504022,0.685,0,0.685,2.774,0.9117697078,2.92
2020-03-12 12:30:00,4.676,1.4488395356,4.8953153116,0.268,0,0.268,4.408,1.4488395356,4.64,4.5715,1.4144920466,4.7853317544,0.268,0,0.268,4.3035,1.4144920466,4.53
2020-03-12 13:00:00,3.6155,1.0023221787,3.7518648696,0.5660000000000001,0,0.5660000000000001,3.0495,1.0023221787,3.21,3.5300000000000002,0.9742196878,3.6619672309,0.5660000000000001,0,0.5660000000000001,2.964,0.9742196878,3.12
2020-03-12 13:30:00,3.55,0.9867096837,3.6845754165,0.548,0,0.548,3.002,0.9867096837,3.16,3.531,0.9804646857,3.6645971129,0.548,0,0.548,2.983,0.9804646857,3.14
2020-03-12 14:00:00,3.254,0.7962372448,3.3500014552,0.8315,0,0.8315,2.4225,0.7962372448,2.55,3.2445,0.7931147458000001,3.3400316241,0.8315,0,0.8315,2.4130000000000003,0.7931147458000001,2.54
2020-03-12 14:30:00,3.313,0.8430747298,3.4185880126,0.748,0,0.748,2.565,0.8430747298,2.7,3.2845,0.8337072328,3.3886587317,0.748,0,0.748,2.5365,0.8337072328,2.67
2020-03-12 15:00:00,3.4495,0.9804646857,3.5861345834,0.4665,0,0.4665,2.983,0.9804646857,3.14,3.4305,0.9742196878,3.5661511816,0.4665,0,0.4665,2.964,0.9742196878,3.12
2020-03-12 15:30:00,3.427,0.9398721988000001,3.5535459403000003,0.5675,0,0.5675,2.8595,0.9398721988000001,3.01,3.4175,0.9367496998,3.5435584163,0.5675,0,0.5675,2.85,0.9367496998,3.0
2020-03-12 16:00:00,3.754,1.1678146257,3.9314510044,0.201,0,0.201,3.553,1.1678146257,3.74,3.7255000000000003,1.1584471287,3.9014548568,0.201,0,0.201,3.5245,1.1584471287,3.71
2020-03-12 16:30:00,3.519,1.0397921667,3.6694044135,0.35550000000000004,0,0.35550000000000004,3.1635,1.0397921667,3.33,3.5,1.0335471687,3.6494136173,0.35550000000000004,0,0.35550000000000004,3.1445,1.0335471687,3.31
2020-03-12 17:00:00,3.566,1.1178546417,3.7371051631,0.165,0,0.165,3.401,1.1178546417,3.58,3.5375,1.1084871447,3.7071080373000003,0.165,0,0.165,3.3725,1.1084871447,3.55
2020-03-12 17:30:00,3.5495,1.1428346337,3.7289437177,0.07250000000000001,0,0.07250000000000001,3.477,1.1428346337,3.66,3.5305,1.1365896357,3.7089440883,0.07250000000000001,0,0.07250000000000001,3.458,1.1365896357,3.64
2020-03-12 18:00:00,3.557,1.1584471287,3.7408887647,0.0325,0,0.0325,3.5245,1.1584471287,3.71,3.5380000000000003,1.1522021307,3.7208888387,0.0325,0,0.0325,3.5055,1.1522021307,3.69
2020-03-12 18:30:00,3.6445,1.1615696277,3.8251306187000003,0.1105,0,0.1105,3.534,1.1615696277,3.7199999999999998,3.616,1.1522021307,3.7951318488,0.1105,0,0.1105,3.5055,1.1522021307,3.69
2020-03-12 19:00:00,3.809,1.2146521107,3.9979820848000003,0.1135,0,0.1135,3.6955,1.2146521107,3.89,3.638,1.1584471287,3.8179894906,0.1135,0,0.1135,3.5245,1.1584471287,3.71
2020-03-12 19:30:00,3.8775,1.2427546017,4.0717864937,0.0965,0,0.0965,3.781,1.2427546017,3.98,3.697,1.1834271207,3.8817919509000003,0.0965,0,0.0965,3.6005000000000003,1.1834271207,3.79
2020-03-12 20:00:00,3.6205,1.1896721187,3.8109500128000002,0.001,0,0.001,3.6195,1.1896721187,3.81,3.497,1.1490796317,3.6809500132,0.001,0,0.001,3.496,1.1490796317,3.68
2020-03-12 20:30:00,3.394,1.0991196477,3.5675341624,0.05,0,0.05,3.344,1.0991196477,3.52,3.375,1.0928746497,3.547534355,0.05,0,0.05,3.325,1.0928746497,3.5
2020-03-12 21:00:00,3.312,1.0491596637,3.4742020667,0.12,0,0.12,3.192,1.0491596637,3.36,3.274,1.0366696677,3.4342044202,0.12,0,0.12,3.154,1.0366696677,3.32
2020-03-12 21:30:00,3.0895,0.9648521908000001,3.2366572262,0.154,0,0.154,2.9355,0.9648521908000001,3.09,3.0705,0.9586071928000001,3.2166594473,0.154,0,0.154,2.9165,0.9586071928000001,3.07
2020-03-12 22:00:00,2.902,0.8774222188,3.0317443411,0.2325,0,0.2325,2.6695,0.8774222188,2.81,2.883,0.8711772208,3.0117501141,0.2325,0,0.2325,2.6505,0.8711772208,2.79
2020-03-12 22:30:00,2.599,0.8243397358000001,2.7265980635,0.091,0,0.091,2.508,0.8243397358000001,2.64,2.58,0.8180947378000001,2.7065991576,0.091,0,0.091,2.489,0.8180947378000001,2.62
2020-03-12 23:00:00,2.456,0.7431547618000001,2.5659725252,0.195,0,0.195,2.261,0.7431547618000001,2.38,2.4465,0.7400322628,2.555975352,0.195,0,0.195,2.2515,0.7400322628,2.37
2020-03-12 23:30:00,2.41,0.7025622748,2.51031746,0.2725,0,0.2725,2.1375,0.7025622748,2.25,2.3529999999999998,0.6838272808,2.4503527807,0.2725,0,0.2725,2.0805,0.6838272808,2.19
2020-03-13 00:00:00,2.4625,0.7650122548,2.5785945784,0.135,0,0.135,2.3275,0.7650122548,2.45,2.4055,0.7462772608,2.5186027873,0.135,0,0.135,2.2705,0.7462772608,2.39
2020-03-13 00:30:00,2.5495,0.7993597438000001,2.6718769152,0.11750000000000001,0,0.11750000000000001,2.432,0.7993597438000001,2.56,2.426,0.7587672568,2.5418897988999998,0.11750000000000001,0,0.11750000000000001,2.3085,0.7587672568,2.43
2020-03-13 01:00:00,2.4385,0.7400322628,2.5483190538000002,0.187,0,0.187,2.2515,0.7400322628,2.37,2.4005,0.7275422668,2.5083297231,0.187,0,0.187,2.2135,0.7275422668,2.33
2020-03-13 01:30:00,2.4145,0.7899922468,2.5404523219,0.011,0,0.011,2.4035,0.7899922468,2.5300000000000002,2.3955,0.7837472488,2.5204523404,0.011,0,0.011,2.3845,0.7837472488,2.51
2020-03-13 02:00:00,2.3225,0.7618897558000001,2.4442754039,0.0045000000000000005,0,0.0045000000000000005,2.318,0.7618897558000001,2.44,2.3035,0.7556447578000001,2.4242754072,0.0045000000000000005,0,0.0045000000000000005,2.299,0.7556447578000001,2.42
2020-03-13 02:30:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2020-03-13 03:00:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-03-13 03:30:00,2.0645,0.6057648058,2.1515369506,0.2215,0,0.2215,1.843,0.6057648058,1.94,2.055,0.6026423068,2.1415421429,0.2215,0,0.2215,1.8335,0.6026423068,1.9300000000000002
2020-03-13 04:00:00,2.0795,0.6557247898,2.1804346470000002,0.0845,0,0.0845,1.995,0.6557247898,2.1,2.07,0.6526022908,2.1704353826,0.0845,0,0.0845,1.9855,0.6526022908,2.09
2020-03-13 04:30:00,2.243,0.6650922868,2.3395291727,0.2195,0,0.2195,2.0235,0.6650922868,2.13,2.1005,0.6182548018,2.1895979654,0.2195,0,0.2195,1.881,0.6182548018,1.98
2020-03-13 05:00:00,2.2995,0.7244197678000001,2.4109094238,0.0955,0,0.0955,2.204,0.7244197678000001,2.32,2.1285,0.6682147858,2.230924304,0.0955,0,0.0955,2.033,0.6682147858,2.14
2020-03-13 05:30:00,2.3529999999999998,0.7150522708,2.4592496315,0.17750000000000002,0,0.17750000000000002,2.1755,0.7150522708,2.29,2.1915,0.6619697878,2.2892960162,0.17750000000000002,0,0.17750000000000002,2.014,0.6619697878,2.12
2020-03-13 06:00:00,2.422,0.7525222588,2.5362124811999998,0.1325,0,0.1325,2.2895,0.7525222588,2.41,2.27,0.7025622748,2.3762352051,0.1325,0,0.1325,2.1375,0.7025622748,2.25
2020-03-13 06:30:00,2.668,0.8274622348,2.7933703210000003,0.1505,0,0.1505,2.5175,0.8274622348,2.65,2.649,0.8212172368,2.7733731718,0.1505,0,0.1505,2.4985,0.8212172368,2.63
2020-03-13 07:00:00,2.9565,0.9086472088,3.0929810863,0.192,0,0.192,2.7645,0.9086472088,2.91,2.947,0.9055247098,3.0829829711,0.192,0,0.192,2.755,0.9055247098,2.9
2020-03-13 07:30:00,3.2515,1.0085671767,3.4043295963,0.183,0,0.183,3.0685000000000002,1.0085671767,3.23,3.2325,1.0023221787,3.3843324304999998,0.183,0,0.183,3.0495,1.0023221787,3.21
2020-03-13 08:00:00,3.344,0.9773421867000001,3.483896346,0.3705,0,0.3705,2.9735,0.9773421867000001,3.13,3.325,0.9710971888000001,3.4639074396,0.3705,0,0.3705,2.9545,0.9710971888000001,3.11
2020-03-13 08:30:00,3.496,1.0148121747,3.640310392,0.40850000000000003,0,0.40850000000000003,3.0875,1.0148121747,3.25,3.4865,1.0116896757,3.6303165496,0.40850000000000003,0,0.40850000000000003,3.078,1.0116896757,3.24
2020-03-13 09:00:00,4.689,1.4956770206,4.9217650035,0.1385,0,0.1385,4.5504999999999995,1.4956770206,4.79,4.67,1.4894320226,4.9017657788,0.1385,0,0.1385,4.5315,1.4894320226,4.77
2020-03-13 09:30:00,3.5625,0.9960771807000001,3.69913179,0.532,0,0.532,3.0305,0.9960771807000001,3.19,3.5245,0.9835871847000001,3.6591725841000002,0.532,0,0.532,2.9925,0.9835871847000001,3.15
2020-03-13 10:00:00,3.43,0.9180147058,3.5507254188,0.637,0,0.637,2.793,0.9180147058,2.94,3.4205,0.9148922068,3.5407411653,0.637,0,0.637,2.7835,0.9148922068,2.93
2020-03-13 10:30:00,3.4225,0.9773421867000001,3.5593122931,0.449,0,0.449,2.9735,0.9773421867000001,3.13,3.4035,0.9710971888000001,3.5393279023,0.449,0,0.449,2.9545,0.9710971888000001,3.11
2020-03-13 11:00:00,3.2595,0.8867897158,3.3779781305,0.5615,0,0.5615,2.698,0.8867897158,2.84,3.2405,0.8805447178,3.3580052487,0.5615,0,0.5615,2.6790000000000003,0.8805447178,2.8200000000000003
2020-03-13 11:30:00,3.3275,0.9586071928000001,3.4628289013,0.41100000000000003,0,0.41100000000000003,2.9165,0.9586071928000001,3.07,3.3085,0.9523621948000001,3.4428427208,0.41100000000000003,0,0.41100000000000003,2.8975,0.9523621948000001,3.05
2020-03-13 12:00:00,3.3635,0.9617296918,3.4982933339,0.4375,0,0.4375,2.926,0.9617296918,3.08,3.335,0.9523621948000001,3.4683164143000003,0.4375,0,0.4375,2.8975,0.9523621948000001,3.05
2020-03-13 12:30:00,3.357,0.9679746898,3.4937693112,0.41200000000000003,0,0.41200000000000003,2.9450000000000003,0.9679746898,3.1,3.3285,0.9586071928000001,3.463789832,0.41200000000000003,0,0.41200000000000003,2.9165,0.9586071928000001,3.07
2020-03-13 13:00:00,3.3205,0.9554846938,3.4552382335000003,0.41350000000000003,0,0.41350000000000003,2.907,0.9554846938,3.06,3.3015,0.9492396958,3.4352522833,0.41350000000000003,0,0.41350000000000003,2.888,0.9492396958,3.04
2020-03-13 13:30:00,3.453,1.0054446777,3.5964048715,0.394,0,0.394,3.059,1.0054446777,3.22,3.434,0.9991996797,3.5764166424,0.394,0,0.394,3.04,0.9991996797,3.2
2020-03-13 14:00:00,3.5025,1.0803846537,3.6653427193,0.2155,0,0.2155,3.287,1.0803846537,3.46,3.4835000000000003,1.0741396557,3.6453461084,0.2155,0,0.2155,3.268,1.0741396557,3.44
2020-03-13 14:30:00,3.14,0.9461171968000001,3.2794416827,0.2615,0,0.2615,2.8785,0.9461171968000001,3.03,3.1305,0.9429946978,3.2694447923,0.2615,0,0.2615,2.8689999999999998,0.9429946978,3.02
2020-03-13 15:00:00,3.3955,1.0647721587,3.5585334058,0.156,0,0.156,3.2395,1.0647721587,3.41,3.3765,1.0585271607,3.5385352902,0.156,0,0.156,3.2205,1.0585271607,3.39
2020-03-13 15:30:00,3.2880000000000003,1.0366696677,3.4475539155,0.134,0,0.134,3.154,1.0366696677,3.32,3.269,1.0304246697,3.4275553971,0.134,0,0.134,3.135,1.0304246697,3.3
2020-03-13 16:00:00,3.2435,0.9773421867000001,3.3875492616000002,0.27,0,0.27,2.9735,0.9773421867000001,3.13,3.2245,0.9710971888000001,3.3675554932000002,0.27,0,0.27,2.9545,0.9710971888000001,3.11
2020-03-13 16:30:00,3.829,1.2427546017,4.0256279013,0.048,0,0.048,3.781,1.2427546017,3.98,3.7055,1.2021621147000001,3.8956288324,0.048,0,0.048,3.6575,1.2021621147000001,3.85
2020-03-13 17:00:00,3.5465,1.0897521507,3.7101512099000002,0.231,0,0.231,3.3155,1.0897521507,3.49,3.4895,1.0710171567,3.6501627361,0.231,0,0.231,3.2585,1.0710171567,3.43
2020-03-13 17:30:00,3.459,1.0741396557,3.6219410542,0.191,0,0.191,3.268,1.0741396557,3.44,3.3735,1.0460371647,3.5319535671,0.191,0,0.191,3.1825,1.0460371647,3.35
2020-03-13 18:00:00,3.4095,1.0803846537,3.5765795462,0.12250000000000001,0,0.12250000000000001,3.287,1.0803846537,3.46,3.3905,1.0741396557,3.5565806964,0.12250000000000001,0,0.12250000000000001,3.268,1.0741396557,3.44
2020-03-13 18:30:00,3.5555,1.1178546417,3.727087234,0.1545,0,0.1545,3.401,1.1178546417,3.58,3.5365,1.1116096437,3.7070889185,0.1545,0,0.1545,3.382,1.1116096437,3.56
2020-03-13 19:00:00,3.6390000000000002,1.1553246297,3.8179963332,0.124,0,0.124,3.515,1.1553246297,3.7,3.6105,1.1459571327,3.7879978881,0.124,0,0.124,3.4865,1.1459571327,3.67
2020-03-13 19:30:00,3.6189999999999998,1.1709371247,3.8037159134,0.0565,0,0.0565,3.5625,1.1709371247,3.75,3.6,1.1646921266999999,3.7837161297,0.0565,0,0.0565,3.5435,1.1646921266999999,3.73
2020-03-13 20:00:00,3.2640000000000002,1.0522821627,3.4294305285,0.0625,0,0.0625,3.2015000000000002,1.0522821627,3.37,3.245,1.0460371647,3.4094308543,0.0625,0,0.0625,3.1825,1.0460371647,3.35
2020-03-13 20:30:00,3.0735,0.9710971888000001,3.223264184,0.11900000000000001,0,0.11900000000000001,2.9545,0.9710971888000001,3.11,3.0165,0.9523621948000001,3.1632682466,0.11900000000000001,0,0.11900000000000001,2.8975,0.9523621948000001,3.05
2020-03-13 21:00:00,3.2055,1.0491596637,3.3728276342,0.0135,0,0.0135,3.192,1.0491596637,3.36,3.1865,1.0429146657,3.3528276499,0.0135,0,0.0135,3.173,1.0429146657,3.34
2020-03-13 21:30:00,3.1125,1.0210571727,3.2757005358,0.006,0,0.006,3.1065,1.0210571727,3.27,3.0935,1.0148121747,3.2557005391000002,0.006,0,0.006,3.0875,1.0148121747,3.25
2020-03-13 22:00:00,2.8625,0.9367496998,3.0118775291,0.0125,0,0.0125,2.85,0.9367496998,3.0,2.8435,0.9305047018,2.991877546,0.0125,0,0.0125,2.831,0.9305047018,2.98
2020-03-13 22:30:00,2.9545,0.9710971888000001,3.11,0.0,0,0.0,2.9545,0.9710971888000001,3.11,2.8785,0.9461171968000001,3.03,0.0,0,0.0,2.8785,0.9461171968000001,3.03
2020-03-13 23:00:00,2.5700000000000003,0.8212172368,2.6980173739,0.07150000000000001,0,0.07150000000000001,2.4985,0.8212172368,2.63,2.456,0.7837472488,2.5780216737,0.07150000000000001,0,0.07150000000000001,2.3845,0.7837472488,2.51
2020-03-13 23:30:00,2.605,0.8555647258,2.7419000711,0.002,0,0.002,2.6029999999999998,0.8555647258,2.74,2.491,0.8180947378000001,2.6219000744,0.002,0,0.002,2.489,0.8180947378000001,2.62
2020-03-14 00:00:00,2.2185,0.7212972688,2.332812037,0.024,0,0.024,2.1945,0.7212972688,2.31,2.1995,0.7150522708,2.3128121411,0.024,0,0.024,2.1755,0.7150522708,2.29
2020-03-14 00:30:00,2.305,0.7493997598000001,2.4237625709,0.025,0,0.025,2.2800000000000002,0.7493997598000001,2.4,2.2955,0.7462772608,2.413762623,0.025,0,0.025,2.2705,0.7462772608,2.39
2020-03-14 01:00:00,2.3265000000000002,0.7212972688,2.4357487555,0.132,0,0.132,2.1945,0.7212972688,2.31,2.2125,0.6838272808,2.3157668276,0.132,0,0.132,2.0805,0.6838272808,2.19
2020-03-14 01:30:00,2.3745,0.7743797518000001,2.4975816803,0.018500000000000003,0,0.018500000000000003,2.356,0.7743797518000001,2.48,2.27,0.7400322628,2.3875819881,0.018500000000000003,0,0.018500000000000003,2.2515,0.7400322628,2.37
2020-03-14 02:00:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2020-03-14 02:30:00,2.078,0.6807047818,2.1866510924,0.007,0,0.007,2.071,0.6807047818,2.18,2.0685000000000002,0.6775822828,2.1766510974,0.007,0,0.007,2.0615,0.6775822828,2.17
2020-03-14 03:00:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2020-03-14 03:30:00,2.1375,0.6963172768,2.2480578284,0.019,0,0.019,2.1185,0.6963172768,2.23,2.1185,0.6900722788,2.2280578987,0.019,0,0.019,2.0995,0.6900722788,2.21
2020-03-14 04:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-03-14 04:30:00,2.1005,0.6338672968,2.1940574286,0.17200000000000001,0,0.17200000000000001,1.9285,0.6338672968,2.03,2.091,0.6307447978,2.1840604387,0.17200000000000001,0,0.17200000000000001,1.919,0.6307447978,2.02
2020-03-14 05:00:00,2.1465,0.6588472888,2.2453378365,0.14200000000000002,0,0.14200000000000002,2.0045,0.6588472888,2.11,2.137,0.6557247898,2.2353397952,0.14200000000000002,0,0.14200000000000002,1.995,0.6557247898,2.1
2020-03-14 05:30:00,2.1595,0.6838272808,2.2651843192,0.079,0,0.079,2.0805,0.6838272808,2.19,2.15,0.6807047818,2.2551849148,0.079,0,0.079,2.071,0.6807047818,2.18
2020-03-14 06:00:00,2.0765,0.6307447978,2.1701823080000002,0.1575,0,0.1575,1.919,0.6307447978,2.02,2.067,0.6276222988,2.1601848879,0.1575,0,0.1575,1.9095,0.6276222988,2.01
2020-03-14 06:30:00,2.4365,0.7993597438000001,2.564275385,0.0045000000000000005,0,0.0045000000000000005,2.432,0.7993597438000001,2.56,2.3225,0.7618897558000001,2.4442754039,0.0045000000000000005,0,0.0045000000000000005,2.318,0.7618897558000001,2.44
2020-03-14 07:00:00,2.3425000000000002,0.6963172768,2.4438011376,0.224,0,0.224,2.1185,0.6963172768,2.23,2.238,0.6619697878,2.3338483241,0.224,0,0.224,2.014,0.6619697878,2.12
2020-03-14 07:30:00,2.4305,0.7025622748,2.5300047431,0.293,0,0.293,2.1375,0.7025622748,2.25,2.421,0.6994397758,2.5200113095,0.293,0,0.293,2.128,0.6994397758,2.24
2020-03-14 08:00:00,2.499,0.7493997598000001,2.608946339,0.219,0,0.219,2.2800000000000002,0.7493997598000001,2.4,2.4895,0.7462772608,2.5989497879,0.219,0,0.219,2.2705,0.7462772608,2.39
2020-03-14 08:30:00,2.585,0.7650122548,2.6958243173,0.2575,0,0.2575,2.3275,0.7650122548,2.45,2.5755,0.7618897558000001,2.6858287827,0.2575,0,0.2575,2.318,0.7618897558000001,2.44
2020-03-14 09:00:00,2.6855,0.8180947378000001,2.8073455879,0.1965,0,0.1965,2.489,0.8180947378000001,2.62,2.6665,0.8118497398000001,2.7873503996,0.1965,0,0.1965,2.47,0.8118497398000001,2.6
2020-03-14 09:30:00,2.786,0.8337072328,2.9080687320000003,0.2495,0,0.2495,2.5365,0.8337072328,2.67,2.767,0.8274622348,2.8880759599,0.2495,0,0.2495,2.5175,0.8274622348,2.65
2020-03-14 10:00:00,2.7065,0.8024822428,2.8229629824,0.265,0,0.265,2.4415,0.8024822428,2.5700000000000003,2.6875,0.7962372448,2.8029716373999998,0.265,0,0.265,2.4225,0.7962372448,2.55
2020-03-14 10:30:00,2.8865,0.8555647258,3.0106267205,0.28350000000000003,0,0.28350000000000003,2.6029999999999998,0.8555647258,2.74,2.877,0.8524422268,3.0006310586,0.28350000000000003,0,0.28350000000000003,2.5935,0.8524422268,2.73
2020-03-14 11:00:00,2.854,0.7899922468,2.9613179076,0.4505,0,0.4505,2.4035,0.7899922468,2.5300000000000002,2.8445,0.7868697478000001,2.9513292344,0.4505,0,0.4505,2.394,0.7868697478000001,2.52
2020-03-14 11:30:00,2.672,0.6807047818,2.7573434679,0.601,0,0.601,2.071,0.6807047818,2.18,2.6625,0.6775822828,2.7473667393000003,0.601,0,0.601,2.0615,0.6775822828,2.17
2020-03-14 12:00:00,2.5675,0.6775822828,2.6554046773,0.506,0,0.506,2.0615,0.6775822828,2.17,2.558,0.6744597838,2.6454224615,0.506,0,0.506,2.052,0.6744597838,2.16
2020-03-14 12:30:00,2.569,0.6338672968,2.6460439811,0.6405000000000001,0,0.6405000000000001,1.9285,0.6338672968,2.03,2.569,0.6338672968,2.6460439811,0.6405000000000001,0,0.6405000000000001,1.9285,0.6338672968,2.03
2020-03-14 13:00:00,2.9735,0.8774222188,3.100253538,0.304,0,0.304,2.6695,0.8774222188,2.81,2.8025,0.8212172368,2.9203431305,0.304,0,0.304,2.4985,0.8212172368,2.63
2020-03-14 13:30:00,3.096,0.9710971888000001,3.2447258359,0.14150000000000001,0,0.14150000000000001,2.9545,0.9710971888000001,3.11,3.077,0.9648521908000001,3.2247277017,0.14150000000000001,0,0.14150000000000001,2.9355,0.9648521908000001,3.09
2020-03-14 14:00:00,2.946,0.8992797118,3.0801980456,0.21,0,0.21,2.7359999999999998,0.8992797118,2.88,2.927,0.8930347138,3.0602026077,0.21,0,0.21,2.717,0.8930347138,2.86
2020-03-14 14:30:00,2.7255000000000003,0.8087272408,2.8429544492,0.265,0,0.265,2.4605,0.8087272408,2.59,2.7065,0.8024822428,2.8229629824,0.265,0,0.265,2.4415,0.8024822428,2.5700000000000003
2020-03-14 15:00:00,2.789,0.8649322228,2.9200391693,0.1575,0,0.1575,2.6315,0.8649322228,2.77,2.77,0.8586872248,2.9000420256,0.1575,0,0.1575,2.6125,0.8586872248,2.75
2020-03-14 15:30:00,2.71,0.7962372448,2.8245519556,0.28750000000000003,0,0.28750000000000003,2.4225,0.7962372448,2.55,2.691,0.7899922468,2.8045621316,0.28750000000000003,0,0.28750000000000003,2.4035,0.7899922468,2.5300000000000002
2020-03-14 16:00:00,2.9435000000000002,0.9523621948000001,3.0937333434,0.046,0,0.046,2.8975,0.9523621948000001,3.05,2.9245,0.9461171968000001,3.0737335603,0.046,0,0.046,2.8785,0.9461171968000001,3.03
2020-03-14 16:30:00,2.8835,0.8899122148,3.017700449,0.176,0,0.176,2.7075,0.8899122148,2.85,2.855,0.8805447178,2.9877054741,0.176,0,0.176,2.6790000000000003,0.8805447178,2.8200000000000003
2020-03-14 17:00:00,2.941,0.8586872248,3.0637925436,0.3285,0,0.3285,2.6125,0.8586872248,2.75,2.922,0.8524422268,3.0438038291,0.3285,0,0.3285,2.5935,0.8524422268,2.73
2020-03-14 17:30:00,2.9935,0.9273822028,3.1338602394,0.17200000000000001,0,0.17200000000000001,2.8215,0.9273822028,2.9699999999999998,2.9175,0.9024022108,3.053872296,0.17200000000000001,0,0.17200000000000001,2.7455,0.9024022108,2.89
2020-03-14 18:00:00,3.093,1.0148121747,3.255225453,0.0055000000000000005,0,0.0055000000000000005,3.0875,1.0148121747,3.25,3.055,1.0023221787,3.2152254587,0.0055000000000000005,0,0.0055000000000000005,3.0495,1.0023221787,3.21
2020-03-14 18:30:00,2.8505000000000003,0.8649322228,2.9788350072,0.219,0,0.219,2.6315,0.8649322228,2.77,2.8315,0.8586872248,2.9588403134,0.219,0,0.219,2.6125,0.8586872248,2.75
2020-03-14 19:00:00,3.057,0.9960771807000001,3.2151856478,0.026500000000000003,0,0.026500000000000003,3.0305,0.9960771807000001,3.19,3.038,0.9898321827000001,3.1951857145,0.026500000000000003,0,0.026500000000000003,3.0115,0.9898321827000001,3.17
2020-03-14 19:30:00,2.8915,0.9492396958,3.0433251962,0.0035,0,0.0035,2.888,0.9492396958,3.04,2.8725,0.9429946978,3.0233251975,0.0035,0,0.0035,2.8689999999999998,0.9429946978,3.02
2020-03-14 20:00:00,2.651,0.8430747298,2.7818296138000003,0.08600000000000001,0,0.08600000000000001,2.565,0.8430747298,2.7,2.613,0.8305847338000001,2.7418315047,0.08600000000000001,0,0.08600000000000001,2.527,0.8305847338000001,2.66
2020-03-14 20:30:00,2.4895,0.7681347538000001,2.6053102023,0.1525,0,0.1525,2.337,0.7681347538000001,2.46,2.4705,0.7618897558000001,2.585313569,0.1525,0,0.1525,2.318,0.7618897558000001,2.44
2020-03-14 21:00:00,2.316,0.7088072728,2.4220371075,0.1595,0,0.1595,2.1565,0.7088072728,2.27,2.3064999999999998,0.7056847738,2.4120392306,0.1595,0,0.1595,2.147,0.7056847738,2.26
2020-03-14 21:30:00,2.202,0.6463572928,2.2949034293,0.23550000000000001,0,0.23550000000000001,1.9665,0.6463572928,2.07,2.1925,0.6432347938,2.2849085868,0.23550000000000001,0,0.23550000000000001,1.957,0.6432347938,2.06
2020-03-14 22:00:00,2.1665,0.6713372848,2.2681305077,0.124,0,0.124,2.0425,0.6713372848,2.15,2.157,0.6682147858,2.2581319713,0.124,0,0.124,2.033,0.6682147858,2.14
2020-03-14 22:30:00,2.022,0.6088873048,2.1116883648,0.1695,0,0.1695,1.8525,0.6088873048,1.9500000000000002,2.0125,0.6057648058,2.1016915211,0.1695,0,0.1695,1.843,0.6057648058,1.94
2020-03-14 23:00:00,1.849,0.5308248299,1.9236881244,0.234,0,0.234,1.615,0.5308248299,1.7000000000000002,1.8395000000000001,0.5277023309000001,1.9136953781,0.234,0,0.234,1.6055000000000001,0.5277023309000001,1.69
2020-03-14 23:30:00,1.7745000000000002,0.5339473289000001,1.8530920107000002,0.15,0,0.15,1.6245,0.5339473289000001,1.71,1.7650000000000001,0.5308248299,1.8430952227000001,0.15,0,0.15,1.615,0.5308248299,1.7000000000000002
2020-03-15 00:00:00,1.6835,0.5152123349000001,1.7605726340999999,0.116,0,0.116,1.5675,0.5152123349000001,1.65,1.674,0.5120898359,1.7505747628,0.116,0,0.116,1.558,0.5120898359,1.6400000000000001
2020-03-15 00:30:00,1.784,0.5558048219,1.8685756608,0.093,0,0.093,1.691,0.5558048219,1.78,1.7745000000000002,0.5526823229,1.8585768749,0.093,0,0.093,1.6815,0.5526823229,1.77
2020-03-15 01:00:00,1.7265000000000001,0.4964773409,1.7964665318000002,0.216,0,0.216,1.5105,0.4964773409,1.5899999999999999,1.717,0.4933548419,1.7864736213999999,0.216,0,0.216,1.501,0.4933548419,1.58
2020-03-15 01:30:00,1.6815,0.5183348339,1.7595775771,0.10450000000000001,0,0.10450000000000001,1.577,0.5183348339,1.6600000000000001,1.6720000000000002,0.5152123349000001,1.7495793066,0.10450000000000001,0,0.10450000000000001,1.5675,0.5152123349000001,1.65
2020-03-15 02:00:00,1.6405,0.5027223389000001,1.7158001049,0.111,0,0.111,1.5295,0.5027223389000001,1.6099999999999999,1.631,0.4995998399,1.7058021573,0.111,0,0.111,1.52,0.4995998399,1.6
2020-03-15 02:30:00,1.654,0.5308248299,1.7370926861,0.039,0,0.039,1.615,0.5308248299,1.7000000000000002,1.6445,0.5277023309000001,1.7270929332,0.039,0,0.039,1.6055000000000001,0.5277023309000001,1.69
2020-03-15 03:00:00,1.5805,0.4621298519,1.6466767291000002,0.17450000000000002,0,0.17450000000000002,1.4060000000000001,0.4621298519,1.48,1.5710000000000002,0.4590073529,1.6366822386000002,0.17450000000000002,0,0.17450000000000002,1.3965,0.4590073529,1.47
2020-03-15 03:30:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2020-03-15 04:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-03-15 04:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-03-15 05:00:00,1.574,0.5120898359,1.6552075399000001,0.016,0,0.016,1.558,0.5120898359,1.6400000000000001,1.5645,0.5089673369000001,1.6452075857000001,0.016,0,0.016,1.5485,0.5089673369000001,1.63
2020-03-15 05:30:00,1.6644999999999999,0.5433148259,1.7509286822,0.0115,0,0.0115,1.653,0.5433148259,1.74,1.655,0.5401923269000001,1.7409287033,0.0115,0,0.0115,1.6435,0.5401923269000001,1.73
2020-03-15 06:00:00,1.6680000000000001,0.5214573329000001,1.7476102969,0.0815,0,0.0815,1.5865,0.5214573329000001,1.67,1.6585,0.5183348339,1.7376113633,0.0815,0,0.0815,1.577,0.5183348339,1.6600000000000001
2020-03-15 06:30:00,1.6615,0.4839873449,1.7305565579,0.189,0,0.189,1.4725000000000001,0.4839873449,1.55,1.6520000000000001,0.4808648459,1.7205624081000002,0.189,0,0.189,1.463,0.4808648459,1.54
2020-03-15 07:00:00,1.7185000000000001,0.4871098439,1.7862021862000002,0.23650000000000002,0,0.23650000000000002,1.482,0.4871098439,1.56,1.709,0.4839873449,1.7762107842,0.23650000000000002,0,0.23650000000000002,1.4725000000000001,0.4839873449,1.55
2020-03-15 07:30:00,1.8905,0.5339473289000001,1.9644566679,0.266,0,0.266,1.6245,0.5339473289000001,1.71,1.881,0.5308248299,1.9544656559,0.266,0,0.266,1.615,0.5308248299,1.7000000000000002
2020-03-15 08:00:00,2.1055,0.6494797918,2.203396072,0.1295,0,0.1295,1.976,0.6494797918,2.08,2.096,0.6463572928,2.1933977637,0.1295,0,0.1295,1.9665,0.6463572928,2.07
2020-03-15 08:30:00,2.4435000000000002,0.7775022508,2.5642156696000002,0.078,0,0.078,2.3655,0.7775022508,2.49,2.4055,0.7650122548,2.5242175025,0.078,0,0.078,2.3275,0.7650122548,2.45
2020-03-15 09:00:00,2.5125,0.7681347538000001,2.6272965668,0.17550000000000002,0,0.17550000000000002,2.337,0.7681347538000001,2.46,2.503,0.7650122548,2.6172987506,0.17550000000000002,0,0.17550000000000002,2.3275,0.7650122548,2.45
2020-03-15 09:30:00,2.6035,0.7899922468,2.7207168173,0.2,0,0.2,2.4035,0.7899922468,2.5300000000000002,2.575,0.7806247498000001,2.6907248094,0.2,0,0.2,2.375,0.7806247498000001,2.5
2020-03-15 10:00:00,2.646,0.7525222588,2.7509281615,0.35650000000000004,0,0.35650000000000004,2.2895,0.7525222588,2.41,2.627,0.7462772608,2.7309446626,0.35650000000000004,0,0.35650000000000004,2.2705,0.7462772608,2.39
2020-03-15 10:30:00,2.8395,0.8274622348,2.9576095077,0.322,0,0.322,2.5175,0.8274622348,2.65,2.8205,0.8212172368,2.9376211464,0.322,0,0.322,2.4985,0.8212172368,2.63
2020-03-15 11:00:00,2.977,0.8836672168,3.1053819008,0.28850000000000003,0,0.28850000000000003,2.6885,0.8836672168,2.83,2.958,0.8774222188,3.0853903724,0.28850000000000003,0,0.28850000000000003,2.6695,0.8774222188,2.81
2020-03-15 11:30:00,2.9585,0.8742997198,3.0849833468,0.2985,0,0.2985,2.66,0.8742997198,2.8,2.9395,0.8680547218,3.0649925367,0.2985,0,0.2985,2.641,0.8680547218,2.7800000000000002
2020-03-15 12:00:00,3.0255,0.8649322228,3.1467058966,0.394,0,0.394,2.6315,0.8649322228,2.77,3.0065,0.8586872248,3.1267212859,0.394,0,0.394,2.6125,0.8586872248,2.75
2020-03-15 12:30:00,3.1185,0.9211372048,3.2516974029,0.316,0,0.316,2.8025,0.9211372048,2.95,3.0995,0.9148922068,3.2317066699,0.316,0,0.316,2.7835,0.9148922068,2.93
2020-03-15 13:00:00,3.0345,0.8555647258,3.1528052985,0.4315,0,0.4315,2.6029999999999998,0.8555647258,2.74,3.0155,0.8493197278,3.1328236864,0.4315,0,0.4315,2.584,0.8493197278,2.7199999999999998
2020-03-15 13:30:00,2.9635,0.8399522308,3.0802357053,0.40800000000000003,0,0.40800000000000003,2.5555,0.8399522308,2.69,2.9445,0.8337072328,3.0602529307,0.40800000000000003,0,0.40800000000000003,2.5365,0.8337072328,2.67
2020-03-15 14:00:00,2.8285,0.8149722388,2.9435679031,0.34900000000000003,0,0.34900000000000003,2.4795,0.8149722388,2.61,2.8095,0.8087272408,2.9235817074,0.34900000000000003,0,0.34900000000000003,2.4605,0.8087272408,2.59
2020-03-15 14:30:00,2.763,0.7150522708,2.8540267606,0.5875,0,0.5875,2.1755,0.7150522708,2.29,2.7345,0.7056847738,2.824089455,0.5875,0,0.5875,2.147,0.7056847738,2.26
2020-03-15 15:00:00,2.7745,0.7650122548,2.8780364834,0.447,0,0.447,2.3275,0.7650122548,2.45,2.746,0.7556447578000001,2.848072155,0.447,0,0.447,2.299,0.7556447578000001,2.42
2020-03-15 15:30:00,2.5375,0.6744597838,2.6256051207,0.48550000000000004,0,0.48550000000000004,2.052,0.6744597838,2.16,2.528,0.6713372848,2.6156218667999998,0.48550000000000004,0,0.48550000000000004,2.0425,0.6713372848,2.15
2020-03-15 16:00:00,2.8675,0.8711772208,2.9969160816000002,0.217,0,0.217,2.6505,0.8711772208,2.79,2.801,0.8493197278,2.9269344031,0.217,0,0.217,2.584,0.8493197278,2.7199999999999998
2020-03-15 16:30:00,2.942,0.8618097238,3.0656288099,0.32,0,0.32,2.622,0.8618097238,2.76,2.8755,0.8399522308,2.9956668707,0.32,0,0.32,2.5555,0.8399522308,2.69
2020-03-15 17:00:00,2.9859999999999998,0.9024022108,3.1193790648,0.24050000000000002,0,0.24050000000000002,2.7455,0.9024022108,2.89,2.8815,0.8680547218,3.0094121104,0.24050000000000002,0,0.24050000000000002,2.641,0.8680547218,2.7800000000000002
2020-03-15 17:30:00,2.786,0.8243397358000001,2.9053970469,0.278,0,0.278,2.508,0.8243397358000001,2.64,2.767,0.8180947378000001,2.8854060373,0.278,0,0.278,2.489,0.8180947378000001,2.62
2020-03-15 18:00:00,3.072,0.9679746898,3.2208941305,0.127,0,0.127,2.9450000000000003,0.9679746898,3.1,3.0435,0.9586071928000001,3.1908964258,0.127,0,0.127,2.9165,0.9586071928000001,3.07
2020-03-15 18:30:00,3.1605,1.0054446777,3.3165764351,0.1015,0,0.1015,3.059,1.0054446777,3.22,3.075,0.9773421867000001,3.2265806591,0.1015,0,0.1015,2.9735,0.9773421867000001,3.13
2020-03-15 19:00:00,3.2135,1.0366696677,3.3765761135,0.059500000000000004,0,0.059500000000000004,3.154,1.0366696677,3.32,3.1755,1.0241796717,3.3365767262,0.059500000000000004,0,0.059500000000000004,3.116,1.0241796717,3.2800000000000002
2020-03-15 19:30:00,3.1525,1.0148121747,3.3118121927,0.065,0,0.065,3.0875,1.0148121747,3.25,3.124,1.0054446777,3.2818127613,0.065,0,0.065,3.059,1.0054446777,3.22
2020-03-15 20:00:00,2.9455,0.9429946978,3.092767248,0.0765,0,0.0765,2.8689999999999998,0.9429946978,3.02,2.879,0.9211372048,3.0227693842,0.0765,0,0.0765,2.8025,0.9211372048,2.95
2020-03-15 20:30:00,2.753,0.8461972288,2.880114364,0.17850000000000002,0,0.17850000000000002,2.5745,0.8461972288,2.71,2.7435,0.8430747298,2.8701162433,0.17850000000000002,0,0.17850000000000002,2.565,0.8430747298,2.7
2020-03-15 21:00:00,2.6985,0.8649322228,2.8337272275,0.067,0,0.067,2.6315,0.8649322228,2.77,2.6605,0.8524422268,2.7937283332,0.067,0,0.067,2.5935,0.8524422268,2.73
2020-03-15 21:30:00,2.691,0.8680547218,2.8275431031,0.05,0,0.05,2.641,0.8680547218,2.7800000000000002,2.672,0.8618097238,2.8075434102,0.05,0,0.05,2.622,0.8618097238,2.76
2020-03-15 22:00:00,2.64,0.8493197278,2.7732551271,0.056,0,0.056,2.584,0.8493197278,2.7199999999999998,2.602,0.8368297318,2.7332559338999998,0.056,0,0.056,2.5460000000000003,0.8368297318,2.68
2020-03-15 22:30:00,2.3855,0.7681347538000001,2.5061207573,0.0485,0,0.0485,2.337,0.7681347538000001,2.46,2.319,0.7462772608,2.4361220721,0.0485,0,0.0485,2.2705,0.7462772608,2.39
2020-03-15 23:00:00,2.3305,0.7556447578000001,2.4499447443,0.0315,0,0.0315,2.299,0.7556447578000001,2.42,2.321,0.7525222588,2.4399448252,0.0315,0,0.0315,2.2895,0.7525222588,2.41
2020-03-15 23:30:00,2.0455,0.5995198078,2.1315473839,0.2215,0,0.2215,1.824,0.5995198078,1.92,2.036,0.5963973088,2.1215526743,0.2215,0,0.2215,1.8145,0.5963973088,1.9100000000000001
2020-03-16 00:00:00,2.0575,0.6619697878,2.1613676804,0.043500000000000004,0,0.043500000000000004,2.014,0.6619697878,2.12,2.048,0.6588472888,2.1513678788,0.043500000000000004,0,0.043500000000000004,2.0045,0.6588472888,2.11
2020-03-16 00:30:00,2.228,0.7306647658000001,2.3447505198,0.005,0,0.005,2.223,0.7306647658000001,2.34,2.19,0.7181747698000001,2.3047505288,0.005,0,0.005,2.185,0.7181747698000001,2.3
2020-03-16 01:00:00,2.06,0.6057648058,2.1472193647,0.217,0,0.217,1.843,0.6057648058,1.94,2.0505,0.6026423068,2.1372243682,0.217,0,0.217,1.8335,0.6026423068,1.9300000000000002
2020-03-16 01:30:00,2.0655,0.6775822828,2.1738003588,0.004,0,0.004,2.0615,0.6775822828,2.17,2.056,0.6744597838,2.1638003605,0.004,0,0.004,2.052,0.6744597838,2.16
2020-03-16 02:00:00,2.1735,0.7119297718,2.2871261990000002,0.007500000000000001,0,0.007500000000000001,2.166,0.7119297718,2.2800000000000002,2.1545,0.7056847738,2.2671262094999998,0.007500000000000001,0,0.007500000000000001,2.147,0.7056847738,2.26
2020-03-16 02:30:00,2.0375,0.6369897958,2.1347510979,0.0995,0,0.0995,1.9380000000000002,0.6369897958,2.04,2.028,0.6338672968,2.124752162,0.0995,0,0.0995,1.9285,0.6338672968,2.03
2020-03-16 03:00:00,2.158,0.7025622748,2.2694840273,0.0205,0,0.0205,2.1375,0.7025622748,2.25,2.1485,0.6994397758,2.2594840672,0.0205,0,0.0205,2.128,0.6994397758,2.24
2020-03-16 03:30:00,2.03,0.6151323028,2.121152458,0.1585,0,0.1585,1.8715000000000002,0.6151323028,1.97,2.0205,0.6120098038,2.1111551933,0.1585,0,0.1585,1.862,0.6120098038,1.96
2020-03-16 04:00:00,2.096,0.6401122948,2.1915655934,0.14850000000000002,0,0.14850000000000002,1.9475,0.6401122948,2.05,1.9725000000000001,0.5995198078,2.0615965294,0.14850000000000002,0,0.14850000000000002,1.824,0.5995198078,1.92
2020-03-16 04:30:00,2.143,0.6994397758,2.2542548658,0.015,0,0.015,2.128,0.6994397758,2.24,2.124,0.6931947778,2.2342549094,0.015,0,0.015,2.109,0.6931947778,2.22
2020-03-16 05:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2020-03-16 05:30:00,2.4845,0.8149722388,2.6147504661000003,0.005,0,0.005,2.4795,0.8149722388,2.61,2.4655,0.8087272408,2.5947504697,0.005,0,0.005,2.4605,0.8087272408,2.59
2020-03-16 06:00:00,2.454,0.7962372448,2.5799437494,0.0315,0,0.0315,2.4225,0.7962372448,2.55,2.4445,0.7931147458000001,2.5699438223,0.0315,0,0.0315,2.4130000000000003,0.7931147458000001,2.54
2020-03-16 06:30:00,2.917,0.9586071928000001,3.070475004,0.0005,0,0.0005,2.9165,0.9586071928000001,3.07,2.898,0.9523621948000001,3.050475004,0.0005,0,0.0005,2.8975,0.9523621948000001,3.05
2020-03-16 07:00:00,3.1845,1.0429146657,3.350926924,0.0115,0,0.0115,3.173,1.0429146657,3.34,3.1085,1.0179346737,3.2709269711,0.0115,0,0.0115,3.097,1.0179346737,3.26
2020-03-16 07:30:00,3.4805,1.0741396557,3.6424794097,0.21250000000000002,0,0.21250000000000002,3.268,1.0741396557,3.44,3.3285,1.0241796717,3.4825071787,0.21250000000000002,0,0.21250000000000002,3.116,1.0241796717,3.2800000000000002
2020-03-16 08:00:00,3.575,1.0429146657,3.7240161117,0.402,0,0.402,3.173,1.0429146657,3.34,3.328,0.9617296918,3.4641749378,0.402,0,0.402,2.926,0.9617296918,3.08
2020-03-16 08:30:00,3.551,1.0491596637,3.7027472233000003,0.359,0,0.359,3.192,1.0491596637,3.36,3.5225,1.0397921667,3.6727610867,0.359,0,0.359,3.1635,1.0397921667,3.33
2020-03-16 09:00:00,3.5255,0.9679746898,3.6559711774,0.5805,0,0.5805,2.9450000000000003,0.9679746898,3.1,3.497,0.9586071928000001,3.626008377,0.5805,0,0.5805,2.9165,0.9586071928000001,3.07
2020-03-16 09:30:00,3.6575,1.0085671767,3.7940102794,0.589,0,0.589,3.0685000000000002,1.0085671767,3.23,3.6385,1.0023221787,3.7740339161,0.589,0,0.589,3.0495,1.0023221787,3.21
2020-03-16 10:00:00,3.59,0.9929546817,3.7247897927,0.5690000000000001,0,0.5690000000000001,3.021,0.9929546817,3.18,3.571,0.9867096837,3.7048126808,0.5690000000000001,0,0.5690000000000001,3.002,0.9867096837,3.16
2020-03-16 10:30:00,3.3689999999999998,0.9367496998,3.4968072581,0.519,0,0.519,2.85,0.9367496998,3.0,3.35,0.9305047018,3.4768288713,0.519,0,0.519,2.831,0.9305047018,2.98
2020-03-16 11:00:00,3.3155,0.8649322228,3.4264628993,0.684,0,0.684,2.6315,0.8649322228,2.77,3.306,0.8618097238,3.4164824015,0.684,0,0.684,2.622,0.8618097238,2.76
2020-03-16 11:30:00,3.2635,0.8368297318,3.3690824048,0.7175,0,0.7175,2.5460000000000003,0.8368297318,2.68,3.254,0.8337072328,3.3591046053999998,0.7175,0,0.7175,2.5365,0.8337072328,2.67
2020-03-16 12:00:00,3.3885,0.8930347138,3.5042036542,0.6715,0,0.6715,2.717,0.8930347138,2.86,3.379,0.8899122148,3.4942216229,0.6715,0,0.6715,2.7075,0.8899122148,2.85
2020-03-16 12:30:00,3.2005,0.8149722388,3.3026322835,0.721,0,0.721,2.4795,0.8149722388,2.61,3.1815,0.8087272408,3.2826790888,0.721,0,0.721,2.4605,0.8087272408,2.59
2020-03-16 13:00:00,3.2955,0.8461972288,3.4024065012999998,0.721,0,0.721,2.5745,0.8461972288,2.71,3.286,0.8430747298,3.3924284812,0.721,0,0.721,2.565,0.8430747298,2.7
2020-03-16 13:30:00,3.217,0.8305847338000001,3.3224930399,0.6900000000000001,0,0.6900000000000001,2.527,0.8305847338000001,2.66,3.2075,0.8274622348,3.3125141509000002,0.6900000000000001,0,0.6900000000000001,2.5175,0.8274622348,2.65
2020-03-16 14:00:00,3.231,0.8243397358000001,3.3345010121,0.723,0,0.723,2.508,0.8243397358000001,2.64,3.212,0.8180947378000001,3.3145471787,0.723,0,0.723,2.489,0.8180947378000001,2.62
2020-03-16 14:30:00,3.3965,0.9242597038,3.5200096946,0.5845,0,0.5845,2.8120000000000003,0.9242597038,2.96,3.3775,0.9180147058,3.5000367498,0.5845,0,0.5845,2.793,0.9180147058,2.94
2020-03-16 15:00:00,3.231,0.8524422268,3.3415593291,0.6375000000000001,0,0.6375000000000001,2.5935,0.8524422268,2.73,3.2025,0.8430747298,3.3116130888,0.6375000000000001,0,0.6375000000000001,2.565,0.8430747298,2.7
2020-03-16 15:30:00,3.356,0.9773421867000001,3.4954161054,0.3825,0,0.3825,2.9735,0.9773421867000001,3.13,3.337,0.9710971888000001,3.4754278514,0.3825,0,0.3825,2.9545,0.9710971888000001,3.11
2020-03-16 16:00:00,3.1675,0.7962372448,3.2660450089,0.745,0,0.745,2.4225,0.7962372448,2.55,3.1485,0.7899922468,3.2460961169,0.745,0,0.745,2.4035,0.7899922468,2.5300000000000002
2020-03-16 16:30:00,3.3215,0.9086472088,3.4435449757,0.557,0,0.557,2.7645,0.9086472088,2.91,3.3025,0.9024022108,3.4235706507,0.557,0,0.557,2.7455,0.9024022108,2.89
