Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-16 17:00:00,3.5365,1.0491596637,3.6888437552,0.34450000000000003,0,0.34450000000000003,3.192,1.0491596637,3.36,3.4130000000000003,1.0085671767,3.5589010593,0.34450000000000003,0,0.34450000000000003,3.0685000000000002,1.0085671767,3.23
2020-03-16 17:30:00,3.3895,1.0616496597,3.5518741884000002,0.1595,0,0.1595,3.23,1.0616496597,3.4,3.3705,1.0554046617,3.5318761657,0.1595,0,0.1595,3.211,1.0554046617,3.38
2020-03-16 18:00:00,3.4195,1.0772621547,3.5851741938,0.14200000000000002,0,0.14200000000000002,3.2775,1.0772621547,3.45,3.3435,1.0522821627,3.5051804518000003,0.14200000000000002,0,0.14200000000000002,3.2015000000000002,1.0522821627,3.37
2020-03-16 18:30:00,3.51,1.1334671367,3.6884749897,0.061500000000000006,0,0.061500000000000006,3.4485,1.1334671367,3.63,3.453,1.1147321427,3.6284758164,0.061500000000000006,0,0.061500000000000006,3.3915,1.1147321427,3.5700000000000003
2020-03-16 19:00:00,3.274,1.0397921667,3.4351482865,0.1105,0,0.1105,3.1635,1.0397921667,3.33,3.2645,1.0366696677,3.4251487924,0.1105,0,0.1105,3.154,1.0366696677,3.32
2020-03-16 19:30:00,3.528,1.1334671367,3.7056081485,0.0795,0,0.0795,3.4485,1.1334671367,3.63,3.49,1.1209771407,3.6656090558,0.0795,0,0.0795,3.4105,1.1209771407,3.59
2020-03-16 20:00:00,3.5845000000000002,1.1615696277,3.7680079949,0.0505,0,0.0505,3.534,1.1615696277,3.7199999999999998,3.5465,1.1490796317,3.728008349,0.0505,0,0.0505,3.496,1.1490796317,3.68
2020-03-16 20:30:00,3.499,1.1428346337,3.6809064101,0.022,0,0.022,3.477,1.1428346337,3.66,3.461,1.1303446377,3.6409064805,0.022,0,0.022,3.439,1.1303446377,3.62
2020-03-16 21:00:00,3.2355,1.0429146657,3.3994310186,0.0625,0,0.0625,3.173,1.0429146657,3.34,3.188,1.0273021707,3.3494318548,0.0625,0,0.0625,3.1255,1.0273021707,3.29
2020-03-16 21:30:00,3.194,1.0273021707,3.3551431788,0.0685,0,0.0685,3.1255,1.0273021707,3.29,3.1655,1.0179346737,3.3251437939,0.0685,0,0.0685,3.097,1.0179346737,3.26
2020-03-16 22:00:00,3.1975,1.0397921667,3.3623167608,0.034,0,0.034,3.1635,1.0397921667,3.33,3.1595,1.0273021707,3.3223169626,0.034,0,0.034,3.1255,1.0273021707,3.29
2020-03-16 22:30:00,2.7365,0.8337072328,2.8606817369,0.2,0,0.2,2.5365,0.8337072328,2.67,2.708,0.8243397358000001,2.8306889621,0.2,0,0.2,2.508,0.8243397358000001,2.64
2020-03-16 23:00:00,2.3515,0.6869497798,2.4497861641,0.2615,0,0.2615,2.09,0.6869497798,2.2,2.3325,0.6807047818,2.4297973681,0.2615,0,0.2615,2.071,0.6807047818,2.18
2020-03-16 23:30:00,2.3095,0.7212972688,2.4195164806,0.115,0,0.115,2.1945,0.7212972688,2.31,2.3,0.7181747698000001,2.4095175866,0.115,0,0.115,2.185,0.7181747698000001,2.3
2020-03-17 00:00:00,2.275,0.7337872648,2.3904118369000003,0.0425,0,0.0425,2.2325,0.7337872648,2.35,2.2655,0.7306647658000001,2.3804119917,0.0425,0,0.0425,2.223,0.7306647658000001,2.34
2020-03-17 00:30:00,2.339,0.7088072728,2.444039433,0.1825,0,0.1825,2.1565,0.7088072728,2.27,2.2725,0.6869497798,2.3740590241,0.1825,0,0.1825,2.09,0.6869497798,2.2
2020-03-17 01:00:00,2.407,0.7618897558000001,2.5247029528000002,0.089,0,0.089,2.318,0.7618897558000001,2.44,2.2645,0.7150522708,2.3747126142,0.089,0,0.089,2.1755,0.7150522708,2.29
2020-03-17 01:30:00,2.5625,0.8368297318,2.6956799235,0.0165,0,0.0165,2.5460000000000003,0.8368297318,2.68,2.401,0.7837472488,2.5256802549,0.0165,0,0.0165,2.3845,0.7837472488,2.51
2020-03-17 02:00:00,2.282,0.7275422668,2.3951705054,0.0685,0,0.0685,2.2135,0.7275422668,2.33,2.2725,0.7244197678000001,2.3851709058,0.0685,0,0.0685,2.204,0.7244197678000001,2.32
2020-03-17 02:30:00,2.41,0.7868697478000001,2.5352049227,0.016,0,0.016,2.394,0.7868697478000001,2.52,2.4005,0.7837472488,2.5252049422000002,0.016,0,0.016,2.3845,0.7837472488,2.51
2020-03-17 03:00:00,2.4050000000000002,0.7618897558000001,2.5227962661000003,0.08700000000000001,0,0.08700000000000001,2.318,0.7618897558000001,2.44,2.386,0.7556447578000001,2.5027974349,0.08700000000000001,0,0.08700000000000001,2.299,0.7556447578000001,2.42
2020-03-17 03:30:00,2.276,0.7056847738,2.3828904717,0.129,0,0.129,2.147,0.7056847738,2.26,2.257,0.6994397758,2.3628933535,0.129,0,0.129,2.128,0.6994397758,2.24
2020-03-17 04:00:00,2.193,0.6526022908,2.2880425586,0.20750000000000002,0,0.20750000000000002,1.9855,0.6526022908,2.09,2.1265,0.6307447978,2.218071516,0.20750000000000002,0,0.20750000000000002,1.919,0.6307447978,2.02
2020-03-17 04:30:00,2.1835,0.7150522708,2.2976013579,0.008,0,0.008,2.1755,0.7150522708,2.29,2.174,0.7119297718,2.2876013639,0.008,0,0.008,2.166,0.7119297718,2.2800000000000002
2020-03-17 05:00:00,2.1,0.6276222988,2.1917823227,0.1905,0,0.1905,1.9095,0.6276222988,2.01,2.0905,0.6244997998,2.181786023,0.1905,0,0.1905,1.9,0.6244997998,2.0
2020-03-17 05:30:00,2.1895,0.6807047818,2.2928735792,0.11850000000000001,0,0.11850000000000001,2.071,0.6807047818,2.18,2.18,0.6775822828,2.2828748871,0.11850000000000001,0,0.11850000000000001,2.0615,0.6775822828,2.17
2020-03-17 06:00:00,2.4715,0.7868697478000001,2.5937378915,0.0775,0,0.0775,2.394,0.7868697478000001,2.52,2.4050000000000002,0.7650122548,2.5237410228,0.0775,0,0.0775,2.3275,0.7650122548,2.45
2020-03-17 06:30:00,2.774,0.9024022108,2.9170885742,0.0285,0,0.0285,2.7455,0.9024022108,2.89,2.755,0.8961572128,2.8970886680000003,0.0285,0,0.0285,2.7265,0.8961572128,2.87
2020-03-17 07:00:00,3.026,0.9710971888000001,3.178003422,0.07150000000000001,0,0.07150000000000001,2.9545,0.9710971888000001,3.11,2.9975,0.9617296918,3.1480041693,0.07150000000000001,0,0.07150000000000001,2.926,0.9617296918,3.08
2020-03-17 07:30:00,3.3045,1.0179346737,3.4577320963,0.20750000000000002,0,0.20750000000000002,3.097,1.0179346737,3.26,3.2475,0.9991996797,3.3977428169,0.20750000000000002,0,0.20750000000000002,3.04,0.9991996797,3.2
2020-03-17 08:00:00,3.2560000000000002,1.0210571727,3.4123443187999998,0.1495,0,0.1495,3.1065,1.0210571727,3.27,3.237,1.0148121747,3.3923462014,0.1495,0,0.1495,3.0875,1.0148121747,3.25
2020-03-17 08:30:00,3.3305,1.0335471687,3.4871836774,0.186,0,0.186,3.1445,1.0335471687,3.31,3.3115,1.0273021707,3.4671864674,0.186,0,0.186,3.1255,1.0273021707,3.29
2020-03-17 09:00:00,3.429,1.0678946577,3.5914398227,0.18,0,0.18,3.249,1.0678946577,3.42,3.41,1.0616496597,3.5714422857,0.18,0,0.18,3.23,1.0616496597,3.4
2020-03-17 09:30:00,3.737,1.1896721187,3.9217966227,0.11750000000000001,0,0.11750000000000001,3.6195,1.1896721187,3.81,3.718,1.1834271207,3.9017975024,0.11750000000000001,0,0.11750000000000001,3.6005000000000003,1.1834271207,3.79
2020-03-17 10:00:00,3.6075,1.0585271607,3.7595925311,0.387,0,0.387,3.2205,1.0585271607,3.39,3.5885,1.0522821627,3.7396029201000003,0.387,0,0.387,3.2015000000000002,1.0522821627,3.37
2020-03-17 10:30:00,3.5285,1.0710171567,3.6874638981,0.27,0,0.27,3.2585,1.0710171567,3.43,3.424,1.0366696677,3.577493536,0.27,0,0.27,3.154,1.0366696677,3.32
2020-03-17 11:00:00,3.7525,1.1646921266999999,3.9290920071,0.209,0,0.209,3.5435,1.1646921266999999,3.73,3.4865,1.0772621547,3.6491335958,0.209,0,0.209,3.2775,1.0772621547,3.45
2020-03-17 11:30:00,3.608,1.1209771407,3.7781283395000003,0.1975,0,0.1975,3.4105,1.1209771407,3.59,3.5225,1.0928746497,3.6881406223,0.1975,0,0.1975,3.325,1.0928746497,3.5
2020-03-17 12:00:00,3.6654999999999998,1.1334671367,3.8367483629,0.217,0,0.217,3.4485,1.1334671367,3.63,3.6465,1.1272221387,3.8167514983,0.217,0,0.217,3.4295,1.1272221387,3.61
2020-03-17 12:30:00,3.7875,1.1678146257,3.9634514315000002,0.23450000000000001,0,0.23450000000000001,3.553,1.1678146257,3.74,3.759,1.1584471287,3.9334565906,0.23450000000000001,0,0.23450000000000001,3.5245,1.1584471287,3.71
2020-03-17 13:00:00,3.6335,0.9804646857,3.7634602761,0.6505000000000001,0,0.6505000000000001,2.983,0.9804646857,3.14,3.6145,0.9742196878,3.7434895819,0.6505000000000001,0,0.6505000000000001,2.964,0.9742196878,3.12
2020-03-17 13:30:00,3.2365,0.7962372448,3.3330055506000003,0.8140000000000001,0,0.8140000000000001,2.4225,0.7962372448,2.55,3.227,0.7931147458000001,3.3230347576,0.8140000000000001,0,0.8140000000000001,2.4130000000000003,0.7931147458000001,2.54
2020-03-17 14:00:00,3.534,1.0304246697,3.6811589208,0.399,0,0.399,3.135,1.0304246697,3.3,3.515,1.0241796717,3.6611704413,0.399,0,0.399,3.116,1.0241796717,3.2800000000000002
2020-03-17 14:30:00,3.408,1.0366696677,3.5621830385,0.254,0,0.254,3.154,1.0366696677,3.32,3.3890000000000002,1.0304246697,3.5421880244,0.254,0,0.254,3.135,1.0304246697,3.3
2020-03-17 15:00:00,3.621,1.1116096437,3.7877852368,0.23900000000000002,0,0.23900000000000002,3.382,1.1116096437,3.56,3.469,1.0616496597,3.6278176636,0.23900000000000002,0,0.23900000000000002,3.23,1.0616496597,3.4
2020-03-17 15:30:00,3.708,1.1834271207,3.8922697427,0.1075,0,0.1075,3.6005000000000003,1.1834271207,3.79,3.461,1.1022421467,3.6322801035,0.1075,0,0.1075,3.3535,1.1022421467,3.5300000000000002
2020-03-17 16:00:00,3.5635,1.0741396557,3.7218689190000003,0.29550000000000004,0,0.29550000000000004,3.268,1.0741396557,3.44,3.3355,0.9991996797,3.4819477667,0.29550000000000004,0,0.29550000000000004,3.04,0.9991996797,3.2
2020-03-17 16:30:00,3.359,1.0273021707,3.5125817784,0.2335,0,0.2335,3.1255,1.0273021707,3.29,3.34,1.0210571727,3.492586112,0.2335,0,0.2335,3.1065,1.0210571727,3.27
2020-03-17 17:00:00,3.372,1.0710171567,3.5380025085,0.1135,0,0.1135,3.2585,1.0710171567,3.43,3.3529999999999998,1.0647721587,3.5180035176,0.1135,0,0.1135,3.2395,1.0647721587,3.41
2020-03-17 17:30:00,3.633,1.1803046217,3.8199225123,0.042,0,0.042,3.591,1.1803046217,3.7800000000000002,3.5665,1.1584471287,3.7499229325,0.042,0,0.042,3.5245,1.1584471287,3.71
2020-03-17 18:00:00,3.6075,1.1147321427,3.7758024313,0.216,0,0.216,3.3915,1.1147321427,3.5700000000000003,3.5695,1.1022421467,3.7358088816,0.216,0,0.216,3.3535,1.1022421467,3.5300000000000002
2020-03-17 18:30:00,3.64,1.1646921266999999,3.821793787,0.0965,0,0.0965,3.5435,1.1646921266999999,3.73,3.602,1.1522021307,3.7817950434,0.0965,0,0.0965,3.5055,1.1522021307,3.69
2020-03-17 19:00:00,3.476,1.0928746497,3.6437550686,0.151,0,0.151,3.325,1.0928746497,3.5,3.457,1.0866296517,3.6237567523000003,0.151,0,0.151,3.306,1.0866296517,3.48
2020-03-17 19:30:00,3.5865,1.1646921266999999,3.770873904,0.043000000000000003,0,0.043000000000000003,3.5435,1.1646921266999999,3.73,3.5675,1.1584471287,3.7508740315,0.043000000000000003,0,0.043000000000000003,3.5245,1.1584471287,3.71
2020-03-17 20:00:00,3.438,1.1209771407,3.6161351952,0.0275,0,0.0275,3.4105,1.1209771407,3.59,3.4095,1.1116096437,3.5861352804999997,0.0275,0,0.0275,3.382,1.1116096437,3.56
2020-03-17 20:30:00,3.226,1.0366696677,3.3884745831,0.07200000000000001,0,0.07200000000000001,3.154,1.0366696677,3.32,3.207,1.0304246697,3.3684750259,0.07200000000000001,0,0.07200000000000001,3.135,1.0304246697,3.3
2020-03-17 21:00:00,3.382,1.0835071527,3.5513253512,0.0855,0,0.0855,3.2965,1.0835071527,3.47,3.192,1.0210571727,3.3513313399,0.0855,0,0.0855,3.1065,1.0210571727,3.27
2020-03-17 21:30:00,3.1405,1.0054446777,3.2975231993,0.0815,0,0.0815,3.059,1.0054446777,3.22,3.1215,0.9991996797,3.2775237985,0.0815,0,0.0815,3.04,0.9991996797,3.2
2020-03-17 22:00:00,3.012,0.9835871847000001,3.1685308504,0.0195,0,0.0195,2.9925,0.9835871847000001,3.15,2.974,0.9710971888000001,3.1285309252,0.0195,0,0.0195,2.9545,0.9710971888000001,3.11
2020-03-17 22:30:00,2.811,0.8711772208,2.9429017568,0.1605,0,0.1605,2.6505,0.8711772208,2.79,2.7825,0.8618097238,2.9129061519,0.1605,0,0.1605,2.622,0.8618097238,2.76
2020-03-17 23:00:00,2.423,0.7244197678000001,2.5289746934,0.219,0,0.219,2.204,0.7244197678000001,2.32,2.3755,0.7088072728,2.4789933441,0.219,0,0.219,2.1565,0.7088072728,2.27
2020-03-17 23:30:00,2.4225,0.7618897558000001,2.5394846426,0.10450000000000001,0,0.10450000000000001,2.318,0.7618897558000001,2.44,2.242,0.7025622748,2.3495015961,0.10450000000000001,0,0.10450000000000001,2.1375,0.7025622748,2.25
2020-03-18 00:00:00,2.437,0.7962372448,2.5637789979,0.0145,0,0.0145,2.4225,0.7962372448,2.55,2.247,0.7337872648,2.3637793361,0.0145,0,0.0145,2.2325,0.7337872648,2.35
2020-03-18 00:30:00,2.4075,0.7150522708,2.5114450024,0.232,0,0.232,2.1755,0.7150522708,2.29,2.265,0.6682147858,2.3615113805,0.232,0,0.232,2.033,0.6682147858,2.14
2020-03-18 01:00:00,2.3725,0.7775022508,2.4966509568,0.007,0,0.007,2.3655,0.7775022508,2.49,2.363,0.7743797518000001,2.4866509606,0.007,0,0.007,2.356,0.7743797518000001,2.48
2020-03-18 01:30:00,2.334,0.7618897558000001,2.4552050831,0.016,0,0.016,2.318,0.7618897558000001,2.44,2.3245,0.7587672568,2.4452051039000002,0.016,0,0.016,2.3085,0.7587672568,2.43
2020-03-18 02:00:00,2.226,0.6838272808,2.3286682353,0.14550000000000002,0,0.14550000000000002,2.0805,0.6838272808,2.19,2.2165,0.6807047818,2.3186701469,0.14550000000000002,0,0.14550000000000002,2.071,0.6807047818,2.18
2020-03-18 02:30:00,2.143,0.6807047818,2.2485123971,0.07200000000000001,0,0.07200000000000001,2.071,0.6807047818,2.18,2.1335,0.6775822828,2.2385128992,0.07200000000000001,0,0.07200000000000001,2.0615,0.6775822828,2.17
2020-03-18 03:00:00,2.176,0.6682147858,2.2762879871,0.14300000000000002,0,0.14300000000000002,2.033,0.6682147858,2.14,2.1665,0.6650922868,2.2662899197,0.14300000000000002,0,0.14300000000000002,2.0235,0.6650922868,2.13
2020-03-18 03:30:00,2.2745,0.7431547618000001,2.3928287131,0.0135,0,0.0135,2.261,0.7431547618000001,2.38,2.227,0.7275422668,2.3428287923,0.0135,0,0.0135,2.2135,0.7275422668,2.33
2020-03-18 04:00:00,2.0835,0.6807047818,2.1918784752000002,0.0125,0,0.0125,2.071,0.6807047818,2.18,2.074,0.6775822828,2.1818784911,0.0125,0,0.0125,2.0615,0.6775822828,2.17
2020-03-18 04:30:00,1.9515,0.5651723189,2.0316919058,0.232,0,0.232,1.7195,0.5651723189,1.81,1.9420000000000002,0.5620498199,2.021698296,0.232,0,0.232,1.71,0.5620498199,1.8
2020-03-18 05:00:00,1.9905,0.5870298118,2.0752576346,0.20450000000000002,0,0.20450000000000002,1.786,0.5870298118,1.88,1.9809999999999999,0.5839073129,2.0652623925,0.20450000000000002,0,0.20450000000000002,1.7765,0.5839073129,1.87
2020-03-18 05:30:00,2.142,0.6494797918,2.238300248,0.166,0,0.166,1.976,0.6494797918,2.08,2.1325,0.6463572928,2.2283029417,0.166,0,0.166,1.9665,0.6463572928,2.07
2020-03-18 06:00:00,2.3755,0.7306647658000001,2.4853312154,0.1525,0,0.1525,2.223,0.7306647658000001,2.34,2.366,0.7275422668,2.4753330584,0.1525,0,0.1525,2.2135,0.7275422668,2.33
2020-03-18 06:30:00,2.863,0.9398721988000001,3.0133251982,0.0035,0,0.0035,2.8595,0.9398721988000001,3.01,2.749,0.9024022108,2.8933252064,0.0035,0,0.0035,2.7455,0.9024022108,2.89
2020-03-18 07:00:00,2.919,0.9086472088,3.0571556634,0.1545,0,0.1545,2.7645,0.9086472088,2.91,2.8810000000000002,0.8961572128,3.01716071,0.1545,0,0.1545,2.7265,0.8961572128,2.87
2020-03-18 07:30:00,3.136,0.9492396958,3.276515222,0.248,0,0.248,2.888,0.9492396958,3.04,3.0315,0.9148922068,3.1665470153,0.248,0,0.248,2.7835,0.9148922068,2.93
2020-03-18 08:00:00,3.153,0.9586071928000001,3.2955025034,0.23650000000000002,0,0.23650000000000002,2.9165,0.9586071928000001,3.07,3.1245,0.9492396958,3.2655101055999998,0.23650000000000002,0,0.23650000000000002,2.888,0.9492396958,3.04
2020-03-18 08:30:00,3.3705,1.0585271607,3.5328104959,0.15,0,0.15,3.2205,1.0585271607,3.39,3.3515,1.0522821627,3.5128122637,0.15,0,0.15,3.2015000000000002,1.0522821627,3.37
2020-03-18 09:00:00,3.4885,1.0085671767,3.6313688879,0.42,0,0.42,3.0685000000000002,1.0085671767,3.23,3.232,0.9242597038,3.3615591621,0.42,0,0.42,2.8120000000000003,0.9242597038,2.96
2020-03-18 09:30:00,3.7795,1.1865496197,3.9613785795,0.1695,0,0.1695,3.61,1.1865496197,3.8,3.523,1.1022421467,3.6914044414,0.1695,0,0.1695,3.3535,1.1022421467,3.5300000000000002
2020-03-18 10:00:00,3.7545,1.1584471287,3.929156398,0.23,0,0.23,3.5245,1.1584471287,3.71,3.498,1.0741396557,3.6592048317,0.23,0,0.23,3.268,1.0741396557,3.44
2020-03-18 10:30:00,3.678,1.1209771407,3.8450323471,0.2675,0,0.2675,3.4105,1.1209771407,3.59,3.4215,1.0366696677,3.5751008727,0.2675,0,0.2675,3.154,1.0366696677,3.32
2020-03-18 11:00:00,3.7945,1.1771821227,3.9729067444,0.213,0,0.213,3.5815,1.1771821227,3.77,3.519,1.0866296517,3.6829505834000003,0.213,0,0.213,3.306,1.0866296517,3.48
2020-03-18 11:30:00,3.771,1.1428346337,3.9403695258,0.294,0,0.294,3.477,1.1428346337,3.66,3.4765,1.0460371647,3.6304608523,0.294,0,0.294,3.1825,1.0460371647,3.35
2020-03-18 12:00:00,3.9725,1.2521220987000001,4.1651609813,0.163,0,0.163,3.8095,1.2521220987000001,4.01,3.678,1.1553246297,3.8551859877,0.163,0,0.163,3.515,1.1553246297,3.7
2020-03-18 12:30:00,3.8825000000000003,1.2177746097,4.0690024883,0.17750000000000002,0,0.17750000000000002,3.705,1.2177746097,3.9,3.6165000000000003,1.1303446377,3.7890303839,0.17750000000000002,0,0.17750000000000002,3.439,1.1303446377,3.62
2020-03-18 13:00:00,3.8795,1.1834271207,4.0559857002,0.279,0,0.279,3.6005000000000003,1.1834271207,3.79,3.604,1.0928746497,3.7660577531,0.279,0,0.279,3.325,1.0928746497,3.5
2020-03-18 13:30:00,3.8325,1.1959171167,4.0147570288,0.194,0,0.194,3.6385,1.1959171167,3.83,3.557,1.1053646457,3.7247926117,0.194,0,0.194,3.363,1.1053646457,3.54
2020-03-18 14:00:00,3.356,1.0335471687,3.5115460626,0.21150000000000002,0,0.21150000000000002,3.1445,1.0335471687,3.31,3.337,1.0273021707,3.4915496202,0.21150000000000002,0,0.21150000000000002,3.1255,1.0273021707,3.29
2020-03-18 14:30:00,3.295,0.9617296918,3.4324843771999998,0.369,0,0.369,2.926,0.9617296918,3.08,3.276,0.9554846938,3.4124957143,0.369,0,0.369,2.907,0.9554846938,3.06
2020-03-18 15:00:00,3.451,1.0460371647,3.6060497431,0.2685,0,0.2685,3.1825,1.0460371647,3.35,3.432,1.0397921667,3.5860551794,0.2685,0,0.2685,3.1635,1.0397921667,3.33
2020-03-18 15:30:00,3.3885,1.0116896757,3.5363043209000002,0.3105,0,0.3105,3.078,1.0116896757,3.24,3.3695,1.0054446777,3.5163118818,0.3105,0,0.3105,3.059,1.0054446777,3.22
2020-03-18 16:00:00,3.4875,1.0304246697,3.6365411107,0.35250000000000004,0,0.35250000000000004,3.135,1.0304246697,3.3,3.4685,1.0241796717,3.6165503245,0.35250000000000004,0,0.35250000000000004,3.116,1.0241796717,3.2800000000000002
2020-03-18 16:30:00,3.6445,1.1272221387,3.8148407568,0.215,0,0.215,3.4295,1.1272221387,3.61,3.6255,1.1209771407,3.7948438703000003,0.215,0,0.215,3.4105,1.1209771407,3.59
2020-03-18 17:00:00,3.7815000000000003,1.1834271207,3.9623530888,0.181,0,0.181,3.6005000000000003,1.1834271207,3.79,3.6675,1.1459571327,3.8423656775,0.181,0,0.181,3.4865,1.1459571327,3.67
2020-03-18 17:30:00,3.873,1.2614895957,4.0732646612,0.035,0,0.035,3.838,1.2614895957,4.04,3.759,1.2240196077,3.9532651062,0.035,0,0.035,3.724,1.2240196077,3.92
2020-03-18 18:00:00,3.539,1.1428346337,3.7189503896,0.062,0,0.062,3.477,1.1428346337,3.66,3.52,1.1365896357,3.698950662,0.062,0,0.062,3.458,1.1365896357,3.64
2020-03-18 18:30:00,3.5055,1.1303446377,3.6832335318,0.0665,0,0.0665,3.439,1.1303446377,3.62,3.4865,1.1240996397,3.6632338514000002,0.0665,0,0.0665,3.42,1.1240996397,3.6
2020-03-18 19:00:00,3.575,1.1615696277,3.7589718009,0.041,0,0.041,3.534,1.1615696277,3.7199999999999998,3.556,1.1553246297,3.7389719175,0.041,0,0.041,3.515,1.1553246297,3.7
2020-03-18 19:30:00,3.6045,1.1709371247,3.7899226905,0.042,0,0.042,3.5625,1.1709371247,3.75,3.5855,1.1646921266999999,3.7699228109,0.042,0,0.042,3.5435,1.1646921266999999,3.73
2020-03-18 20:00:00,3.44,1.0959971487,3.6103752921,0.10550000000000001,0,0.10550000000000001,3.3345000000000002,1.0959971487,3.51,3.421,1.0897521507,3.5903761293,0.10550000000000001,0,0.10550000000000001,3.3155,1.0897521507,3.49
2020-03-18 20:30:00,3.453,1.1147321427,3.6284758164,0.061500000000000006,0,0.061500000000000006,3.3915,1.1147321427,3.5700000000000003,3.4055,1.0991196477,3.5784765264000002,0.061500000000000006,0,0.061500000000000006,3.344,1.0991196477,3.52
2020-03-18 21:00:00,3.2800000000000002,0.9929546817,3.4270043770000003,0.259,0,0.259,3.021,0.9929546817,3.18,3.0425,0.9148922068,3.1770794765,0.259,0,0.259,2.7835,0.9148922068,2.93
2020-03-18 21:30:00,3.1825,1.0460371647,3.35,0.0,0,0.0,3.1825,1.0460371647,3.35,3.1255,1.0273021707,3.29,0.0,0,0.0,3.1255,1.0273021707,3.29
2020-03-18 22:00:00,2.8355,0.8867897158,2.9709352484,0.1375,0,0.1375,2.698,0.8867897158,2.84,2.826,0.8836672168,2.9609362962,0.1375,0,0.1375,2.6885,0.8836672168,2.83
2020-03-18 22:30:00,2.624,0.8149722388,2.7476454921,0.14450000000000002,0,0.14450000000000002,2.4795,0.8149722388,2.61,2.605,0.8087272408,2.7276482086,0.14450000000000002,0,0.14450000000000002,2.4605,0.8087272408,2.59
2020-03-18 23:00:00,2.5525,0.8087272408,2.6775541078,0.092,0,0.092,2.4605,0.8087272408,2.59,2.4955,0.7899922468,2.6175576402000003,0.092,0,0.092,2.4035,0.7899922468,2.5300000000000002
2020-03-18 23:30:00,2.3689999999999998,0.7618897558000001,2.4885009544,0.051000000000000004,0,0.051000000000000004,2.318,0.7618897558000001,2.44,2.274,0.7306647658000001,2.3885030877,0.051000000000000004,0,0.051000000000000004,2.223,0.7306647658000001,2.34
2020-03-19 00:00:00,2.1195,0.6588472888,2.2195404930000002,0.115,0,0.115,2.0045,0.6588472888,2.11,2.091,0.6494797918,2.1895444732,0.115,0,0.115,1.976,0.6494797918,2.08
2020-03-19 00:30:00,2.3595,0.7462772608,2.4747060431,0.089,0,0.089,2.2705,0.7462772608,2.39,2.312,0.7306647658000001,2.4247092609,0.089,0,0.089,2.223,0.7306647658000001,2.34
2020-03-19 01:00:00,2.3875,0.7681347538000001,2.5080245713,0.0505,0,0.0505,2.337,0.7681347538000001,2.46,2.378,0.7650122548,2.4980247697,0.0505,0,0.0505,2.3275,0.7650122548,2.45
2020-03-19 01:30:00,2.2815,0.7337872648,2.3965988400000002,0.049,0,0.049,2.2325,0.7337872648,2.35,2.2720000000000002,0.7306647658000001,2.3865990447,0.049,0,0.049,2.223,0.7306647658000001,2.34
2020-03-19 02:00:00,2.2435,0.7337872648,2.360452499,0.011,0,0.011,2.2325,0.7337872648,2.35,2.234,0.7306647658000001,2.3504525096,0.011,0,0.011,2.223,0.7306647658000001,2.34
2020-03-19 02:30:00,2.14,0.6807047818,2.245653357,0.069,0,0.069,2.071,0.6807047818,2.18,2.1305,0.6775822828,2.2356538194,0.069,0,0.069,2.0615,0.6775822828,2.17
2020-03-19 03:00:00,2.1405,0.6900722788,2.2489864384000002,0.041,0,0.041,2.0995,0.6900722788,2.21,2.1310000000000002,0.6869497798,2.2389866011,0.041,0,0.041,2.09,0.6869497798,2.2
2020-03-19 03:30:00,2.064,0.6557247898,2.1656571750999998,0.069,0,0.069,1.995,0.6557247898,2.1,2.045,0.6494797918,2.1456581741,0.069,0,0.069,1.976,0.6494797918,2.08
2020-03-19 04:00:00,2.007,0.6338672968,2.1047177364,0.0785,0,0.0785,1.9285,0.6338672968,2.03,1.988,0.6276222988,2.0847191058,0.0785,0,0.0785,1.9095,0.6276222988,2.01
2020-03-19 04:30:00,2.0405,0.6650922868,2.1461565647,0.017,0,0.017,2.0235,0.6650922868,2.13,2.031,0.6619697878,2.1361565954,0.017,0,0.017,2.014,0.6619697878,2.12
2020-03-19 05:00:00,2.119,0.6963172768,2.2304750054999998,0.0005,0,0.0005,2.1185,0.6963172768,2.23,2.1095,0.6931947778,2.2204750055,0.0005,0,0.0005,2.109,0.6931947778,2.22
2020-03-19 05:30:00,2.378,0.7806247498000001,2.5028501753,0.003,0,0.003,2.375,0.7806247498000001,2.5,2.283,0.7493997598000001,2.4028501826,0.003,0,0.003,2.2800000000000002,0.7493997598000001,2.4
2020-03-19 06:00:00,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2020-03-19 06:30:00,2.6625,0.8337072328,2.7899774193,0.126,0,0.126,2.5365,0.8337072328,2.67,2.653,0.8305847338000001,2.7799784172,0.126,0,0.126,2.527,0.8305847338000001,2.66
2020-03-19 07:00:00,2.9465,0.9523621948000001,3.0965877995,0.049,0,0.049,2.8975,0.9523621948000001,3.05,2.9275,0.9461171968000001,3.0765880452,0.049,0,0.049,2.8785,0.9461171968000001,3.03
2020-03-19 07:30:00,3.2705,1.0366696677,3.4308678567,0.1165,0,0.1165,3.154,1.0366696677,3.32,3.223,1.0210571727,3.3808707089,0.1165,0,0.1165,3.1065,1.0210571727,3.27
2020-03-19 08:00:00,3.4285,1.0959971487,3.5994196754,0.094,0,0.094,3.3345000000000002,1.0959971487,3.51,3.2765,1.0460371647,3.4394252427,0.094,0,0.094,3.1825,1.0460371647,3.35
2020-03-19 08:30:00,3.483,1.0304246697,3.6322257639,0.34800000000000003,0,0.34800000000000003,3.135,1.0304246697,3.3,3.2265,0.9461171968000001,3.3623563166,0.34800000000000003,0,0.34800000000000003,2.8785,0.9461171968000001,3.03
2020-03-19 09:00:00,3.7695,1.1990396157,3.9556069383,0.12150000000000001,0,0.12150000000000001,3.648,1.1990396157,3.84,3.5225,1.1178546417,3.6956197383,0.12150000000000001,0,0.12150000000000001,3.401,1.1178546417,3.58
2020-03-19 09:30:00,4.0475,1.2989595837,4.2508295955,0.0955,0,0.0955,3.952,1.2989595837,4.16,3.791,1.2146521107,3.9808366897000003,0.0955,0,0.0955,3.6955,1.2146521107,3.89
2020-03-19 10:00:00,4.0475,1.2833470887,4.2460847848,0.14300000000000002,0,0.14300000000000002,3.9045,1.2833470887,4.11,3.7720000000000002,1.1927946177,3.9561019957,0.14300000000000002,0,0.14300000000000002,3.629,1.1927946177,3.8200000000000003
2020-03-19 10:30:00,3.8475,1.2177746097,4.0356203055,0.14250000000000002,0,0.14250000000000002,3.705,1.2177746097,3.9,3.743,1.1834271207,3.9256271792,0.14250000000000002,0,0.14250000000000002,3.6005000000000003,1.1834271207,3.79
2020-03-19 11:00:00,3.7665,1.1990396157,3.9527481896000003,0.11850000000000001,0,0.11850000000000001,3.648,1.1990396157,3.84,3.7475,1.1927946177,3.9327490703,0.11850000000000001,0,0.11850000000000001,3.629,1.1927946177,3.8200000000000003
2020-03-19 11:30:00,3.7375,1.1116096437,3.8993053548,0.35550000000000004,0,0.35550000000000004,3.382,1.1116096437,3.56,3.7185,1.1053646457,3.8793135024,0.35550000000000004,0,0.35550000000000004,3.363,1.1053646457,3.54
2020-03-19 12:00:00,3.778,1.1334671367,3.9443670912,0.3295,0,0.3295,3.4485,1.1334671367,3.63,3.759,1.1272221387,3.924373931,0.3295,0,0.3295,3.4295,1.1272221387,3.61
2020-03-19 12:30:00,3.9345,1.1990396157,4.1131479733,0.28650000000000003,0,0.28650000000000003,3.648,1.1990396157,3.84,3.9155,1.1927946177,4.0931527274,0.28650000000000003,0,0.28650000000000003,3.629,1.1927946177,3.8200000000000003
2020-03-19 13:00:00,3.915,1.2115296117,4.0981738616,0.229,0,0.229,3.686,1.2115296117,3.88,3.896,1.2052846137,4.0781769211,0.229,0,0.229,3.667,1.2052846137,3.86
2020-03-19 13:30:00,3.81,1.1834271207,3.9895613481,0.20950000000000002,0,0.20950000000000002,3.6005000000000003,1.1834271207,3.79,3.791,1.1771821227,3.9695640504,0.20950000000000002,0,0.20950000000000002,3.5815,1.1771821227,3.77
2020-03-19 14:00:00,3.7215,1.1834271207,3.9051327762,0.121,0,0.121,3.6005000000000003,1.1834271207,3.79,3.7025,1.1771821227,3.8851337171,0.121,0,0.121,3.5815,1.1771821227,3.77
2020-03-19 14:30:00,3.5835,1.0866296517,3.7446276517,0.2775,0,0.2775,3.306,1.0866296517,3.48,3.5645,1.0803846537,3.7246330356,0.2775,0,0.2775,3.287,1.0803846537,3.46
2020-03-19 15:00:00,3.742,1.1803046217,3.9237332988,0.151,0,0.151,3.591,1.1803046217,3.7800000000000002,3.723,1.1740596237,3.9037347502,0.151,0,0.151,3.572,1.1740596237,3.76
2020-03-19 15:30:00,3.6325000000000003,1.1428346337,3.8080345652,0.1555,0,0.1555,3.477,1.1428346337,3.66,3.6135,1.1365896357,3.7880361997,0.1555,0,0.1555,3.458,1.1365896357,3.64
2020-03-19 16:00:00,3.635,1.1365896357,3.8085510368,0.177,0,0.177,3.458,1.1365896357,3.64,3.616,1.1303446377,3.7885531539,0.177,0,0.177,3.439,1.1303446377,3.62
2020-03-19 16:30:00,3.576,1.1303446377,3.7503939793,0.137,0,0.137,3.439,1.1303446377,3.62,3.557,1.1240996397,3.7303952874,0.137,0,0.137,3.42,1.1240996397,3.6
2020-03-19 17:00:00,3.684,1.1709371247,3.8656111742,0.12150000000000001,0,0.12150000000000001,3.5625,1.1709371247,3.75,3.608,1.1459571327,3.7856151085,0.12150000000000001,0,0.12150000000000001,3.4865,1.1459571327,3.67
2020-03-19 17:30:00,3.896,1.2458771007,4.0903576555,0.10550000000000001,0,0.10550000000000001,3.7905,1.2458771007,3.99,3.8295,1.2240196077,4.0203599652,0.10550000000000001,0,0.10550000000000001,3.724,1.2240196077,3.92
2020-03-19 18:00:00,3.9585,1.2646120947,4.1555945423,0.111,0,0.111,3.8475,1.2646120947,4.05,3.9395,1.2583670967,4.1355952413,0.111,0,0.111,3.8285,1.2583670967,4.03
2020-03-19 18:30:00,3.8625,1.2614895957,4.0632822016,0.0245,0,0.0245,3.838,1.2614895957,4.04,3.8435,1.2552445977,4.0432822372,0.0245,0,0.0245,3.819,1.2552445977,4.02
2020-03-19 19:00:00,3.8435,1.2271421067000001,4.0346462051,0.11,0,0.11,3.7335000000000003,1.2271421067000001,3.93,3.8245,1.2208971087,4.0146469334,0.11,0,0.11,3.7145,1.2208971087,3.91
2020-03-19 19:30:00,3.754,1.2271421067000001,3.9494801873,0.0205,0,0.0205,3.7335000000000003,1.2271421067000001,3.93,3.735,1.2208971087,3.9294802137,0.0205,0,0.0205,3.7145,1.2208971087,3.91
2020-03-19 20:00:00,3.6185,1.1522021307,3.7975139236,0.113,0,0.113,3.5055,1.1522021307,3.69,3.5995,1.1459571327,3.7775147915,0.113,0,0.113,3.4865,1.1459571327,3.67
2020-03-19 20:30:00,3.4285,1.1178546417,3.6061352235,0.0275,0,0.0275,3.401,1.1178546417,3.58,3.4,1.1084871447,3.5761353092,0.0275,0,0.0275,3.3725,1.1084871447,3.55
2020-03-19 21:00:00,3.2135,1.0366696677,3.3765761135,0.059500000000000004,0,0.059500000000000004,3.154,1.0366696677,3.32,3.1945,1.0304246697,3.356576418,0.059500000000000004,0,0.059500000000000004,3.135,1.0304246697,3.3
2020-03-19 21:30:00,3.114,1.0023221787,3.2713369973,0.0645,0,0.0645,3.0495,1.0023221787,3.21,3.1045,0.9991996797,3.2613371874,0.0645,0,0.0645,3.04,0.9991996797,3.2
2020-03-19 22:00:00,3.005,0.9835871847000001,3.1618774091,0.0125,0,0.0125,2.9925,0.9835871847000001,3.15,2.9955,0.9804646857,3.1518774167,0.0125,0,0.0125,2.983,0.9804646857,3.14
2020-03-19 22:30:00,2.914,0.9429946978,3.0627822319,0.045,0,0.045,2.8689999999999998,0.9429946978,3.02,2.876,0.9305047018,3.0227826584,0.045,0,0.045,2.831,0.9305047018,2.98
2020-03-19 23:00:00,2.5685000000000002,0.7837472488,2.6854146793,0.184,0,0.184,2.3845,0.7837472488,2.51,2.559,0.7806247498000001,2.6754169768000002,0.184,0,0.184,2.375,0.7806247498000001,2.5
2020-03-19 23:30:00,2.325,0.7119297718,2.4315569086,0.159,0,0.159,2.166,0.7119297718,2.2800000000000002,2.3155,0.7088072728,2.421559002,0.159,0,0.159,2.1565,0.7088072728,2.27
2020-03-20 00:00:00,2.2665,0.7119297718,2.3756822704,0.1005,0,0.1005,2.166,0.7119297718,2.2800000000000002,2.257,0.7088072728,2.3656831466,0.1005,0,0.1005,2.1565,0.7088072728,2.27
2020-03-20 00:30:00,2.4005,0.7775022508,2.5232736673,0.035,0,0.035,2.3655,0.7775022508,2.49,2.391,0.7743797518000001,2.5132737615,0.035,0,0.035,2.356,0.7743797518000001,2.48
2020-03-20 01:00:00,2.345,0.7618897558000001,2.4656644135,0.027,0,0.027,2.318,0.7618897558000001,2.44,2.3355,0.7587672568,2.4556644722,0.027,0,0.027,2.3085,0.7587672568,2.43
2020-03-20 01:30:00,2.312,0.7587672568,2.4333252454,0.0035,0,0.0035,2.3085,0.7587672568,2.43,2.3025,0.7556447578000001,2.4233252464,0.0035,0,0.0035,2.299,0.7556447578000001,2.42
2020-03-20 02:00:00,2.208,0.6994397758,2.3161347111,0.08,0,0.08,2.128,0.6994397758,2.24,2.1985,0.6963172768,2.3061352953,0.08,0,0.08,2.1185,0.6963172768,2.23
2020-03-20 02:30:00,2.252,0.7337872648,2.3685328265,0.0195,0,0.0195,2.2325,0.7337872648,2.35,2.2425,0.7306647658000001,2.3585328596,0.0195,0,0.0195,2.223,0.7306647658000001,2.34
2020-03-20 03:00:00,2.23,0.6994397758,2.3371170275,0.10200000000000001,0,0.10200000000000001,2.128,0.6994397758,2.24,2.211,0.6931947778,2.3171189007,0.10200000000000001,0,0.10200000000000001,2.109,0.6931947778,2.22
2020-03-20 03:30:00,2.205,0.7244197678000001,2.320950021,0.001,0,0.001,2.204,0.7244197678000001,2.32,2.1955,0.7212972688,2.3109500211,0.001,0,0.001,2.1945,0.7212972688,2.31
2020-03-20 04:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2020-03-20 04:30:00,2.304,0.7431547618000001,2.4208872341,0.043000000000000003,0,0.043000000000000003,2.261,0.7431547618000001,2.38,2.2945,0.7400322628,2.4108873885,0.043000000000000003,0,0.043000000000000003,2.2515,0.7400322628,2.37
2020-03-20 05:00:00,2.286,0.7400322628,2.4027991489,0.0345,0,0.0345,2.2515,0.7400322628,2.37,2.2765,0.7369097638000001,2.3927992498,0.0345,0,0.0345,2.242,0.7369097638000001,2.36
2020-03-20 05:30:00,2.325,0.6994397758,2.4279293647,0.197,0,0.197,2.128,0.6994397758,2.24,2.306,0.6931947778,2.407935838,0.197,0,0.197,2.109,0.6931947778,2.22
2020-03-20 06:00:00,2.3895,0.7088072728,2.4924120847,0.233,0,0.233,2.1565,0.7088072728,2.27,2.3325,0.6900722788,2.4324382829,0.233,0,0.233,2.0995,0.6900722788,2.21
2020-03-20 06:30:00,2.7039999999999997,0.8711772208,2.8408741172000003,0.053500000000000006,0,0.053500000000000006,2.6505,0.8711772208,2.79,2.685,0.8649322228,2.8208744655,0.053500000000000006,0,0.053500000000000006,2.6315,0.8649322228,2.77
2020-03-20 07:00:00,3.0405,0.9773421867000001,3.1937185223,0.067,0,0.067,2.9735,0.9773421867000001,3.13,2.936,0.9429946978,3.0837209666,0.067,0,0.067,2.8689999999999998,0.9429946978,3.02
2020-03-20 07:30:00,3.0695,0.9148922068,3.2029452071,0.28600000000000003,0,0.28600000000000003,2.7835,0.9148922068,2.93,3.0505,0.9086472088,3.1829530314,0.28600000000000003,0,0.28600000000000003,2.7645,0.9086472088,2.91
2020-03-20 08:00:00,3.4215,1.0210571727,3.5706049908,0.315,0,0.315,3.1065,1.0210571727,3.27,3.2505,0.9648521908000001,3.3906769236,0.315,0,0.315,2.9355,0.9648521908000001,3.09
2020-03-20 08:30:00,3.462,1.0647721587,3.6220413788,0.2225,0,0.2225,3.2395,1.0647721587,3.41,3.367,1.0335471687,3.522060299,0.2225,0,0.2225,3.1445,1.0335471687,3.31
2020-03-20 09:00:00,3.4995,1.0460371647,3.6524914784,0.317,0,0.317,3.1825,1.0460371647,3.35,3.49,1.0429146657,3.6424951613000003,0.317,0,0.317,3.173,1.0429146657,3.34
2020-03-20 09:30:00,3.6285,1.0803846537,3.7859270001,0.3415,0,0.3415,3.287,1.0803846537,3.46,3.6189999999999998,1.0772621547,3.7759309779,0.3415,0,0.3415,3.2775,1.0772621547,3.45
2020-03-20 10:00:00,3.542,0.9929546817,3.6785490346,0.521,0,0.521,3.021,0.9929546817,3.18,3.523,0.9867096837,3.6585687092,0.521,0,0.521,3.002,0.9867096837,3.16
2020-03-20 10:30:00,3.402,0.9554846938,3.5336319842,0.495,0,0.495,2.907,0.9554846938,3.06,3.3925,0.9523621948000001,3.5236415822,0.495,0,0.495,2.8975,0.9523621948000001,3.05
2020-03-20 11:00:00,3.3695,0.8774222188,3.4818673151,0.7000000000000001,0,0.7000000000000001,2.6695,0.8774222188,2.81,3.36,0.8742997198,3.4718870949,0.7000000000000001,0,0.7000000000000001,2.66,0.8742997198,2.8
2020-03-20 11:30:00,3.373,0.8992797118,3.4908212500999998,0.637,0,0.637,2.7359999999999998,0.8992797118,2.88,3.3635,0.8961572128,3.4808375429,0.637,0,0.637,2.7265,0.8961572128,2.87
2020-03-20 12:00:00,3.3715,0.9086472088,3.4917978177,0.607,0,0.607,2.7645,0.9086472088,2.91,3.362,0.9055247098,3.4818126027,0.607,0,0.607,2.755,0.9055247098,2.9
2020-03-20 12:30:00,3.6055,1.0835071527,3.7647865809,0.309,0,0.309,3.2965,1.0835071527,3.47,3.5865,1.0772621547,3.7447931852,0.309,0,0.309,3.2775,1.0772621547,3.45
2020-03-20 13:00:00,3.5715,0.9991996797,3.7086402158,0.5315,0,0.5315,3.04,0.9991996797,3.2,3.5525,0.9929546817,3.6886603598,0.5315,0,0.5315,3.021,0.9929546817,3.18
2020-03-20 13:30:00,3.3689999999999998,0.9492396958,3.5001738528,0.481,0,0.481,2.888,0.9492396958,3.04,3.3595,0.9461171968000001,3.4901830898,0.481,0,0.481,2.8785,0.9461171968000001,3.03
2020-03-20 14:00:00,3.4025,0.9960771807000001,3.5453033721000002,0.372,0,0.372,3.0305,0.9960771807000001,3.19,3.3835,0.9898321827000001,3.5253141704,0.372,0,0.372,3.0115,0.9898321827000001,3.17
2020-03-20 14:30:00,3.4015,0.9429946978,3.5297933721,0.5325,0,0.5325,2.8689999999999998,0.9429946978,3.02,3.392,0.9398721988000001,3.5198045045,0.5325,0,0.5325,2.8595,0.9398721988000001,3.01
2020-03-20 15:00:00,3.46,1.0023221787,3.6022562027,0.41050000000000003,0,0.41050000000000003,3.0495,1.0023221787,3.21,3.4505,0.9991996797,3.5922625530000003,0.41050000000000003,0,0.41050000000000003,3.04,0.9991996797,3.2
2020-03-20 15:30:00,3.5085,1.0554046617,3.6638028398999998,0.2975,0,0.2975,3.211,1.0554046617,3.38,3.4895,1.0491596637,3.6438093048,0.2975,0,0.2975,3.192,1.0491596637,3.36
2020-03-20 16:00:00,3.3495,0.9773421867000001,3.4891758339,0.376,0,0.376,2.9735,0.9773421867000001,3.13,3.3305,0.9710971888000001,3.4691872247,0.376,0,0.376,2.9545,0.9710971888000001,3.11
2020-03-20 16:30:00,3.29,0.9742196878,3.4312102821,0.326,0,0.326,2.964,0.9742196878,3.12,3.271,0.9679746898,3.4112191369,0.326,0,0.326,2.9450000000000003,0.9679746898,3.1
2020-03-20 17:00:00,3.2055,0.9492396958,3.3430953097,0.3175,0,0.3175,2.888,0.9492396958,3.04,3.1865,0.9429946978,3.3231041588,0.3175,0,0.3175,2.8689999999999998,0.9429946978,3.02
2020-03-20 17:30:00,3.3945,1.0803846537,3.5622831513,0.1075,0,0.1075,3.287,1.0803846537,3.46,3.3755,1.0741396557,3.5422840442,0.1075,0,0.1075,3.268,1.0741396557,3.44
2020-03-20 18:00:00,3.3970000000000002,0.9960771807000001,3.5400252471,0.3665,0,0.3665,3.0305,0.9960771807000001,3.19,3.378,0.9898321827000001,3.5200357598,0.3665,0,0.3665,3.0115,0.9898321827000001,3.17
2020-03-20 18:30:00,3.734,1.1834271207,3.9170468149,0.1335,0,0.1335,3.6005000000000003,1.1834271207,3.79,3.5725,1.1303446377,3.7470568784,0.1335,0,0.1335,3.439,1.1303446377,3.62
2020-03-20 19:00:00,3.557,1.1022421467,3.7238671767,0.20350000000000001,0,0.20350000000000001,3.3535,1.1022421467,3.5300000000000002,3.3955,1.0491596637,3.5538931118,0.20350000000000001,0,0.20350000000000001,3.192,1.0491596637,3.36
2020-03-20 19:30:00,3.62,1.1740596237,3.8056295143,0.048,0,0.048,3.572,1.1740596237,3.76,3.4395,1.1147321427,3.6156310652,0.048,0,0.048,3.3915,1.1147321427,3.5700000000000003
2020-03-20 20:00:00,3.5555,1.1490796317,3.7365711889,0.059500000000000004,0,0.059500000000000004,3.496,1.1490796317,3.68,3.489,1.1272221387,3.6665720707,0.059500000000000004,0,0.059500000000000004,3.4295,1.1272221387,3.61
2020-03-20 20:30:00,3.281,1.0647721587,3.4494493401,0.0415,0,0.0415,3.2395,1.0647721587,3.41,3.243,1.0522821627,3.4094496257,0.0415,0,0.0415,3.2015000000000002,1.0522821627,3.37
2020-03-20 21:00:00,3.242,1.0335471687,3.402761195,0.0975,0,0.0975,3.1445,1.0335471687,3.31,3.0425,0.9679746898,3.192770153,0.0975,0,0.0975,2.9450000000000003,0.9679746898,3.1
2020-03-20 21:30:00,3.017,0.8961572128,3.1472824389,0.29050000000000004,0,0.29050000000000004,2.7265,0.8961572128,2.87,2.8175,0.8305847338000001,2.9373759123000003,0.29050000000000004,0,0.29050000000000004,2.527,0.8305847338000001,2.66
2020-03-20 22:00:00,2.7560000000000002,0.8649322228,2.8885366105,0.1245,0,0.1245,2.6315,0.8649322228,2.77,2.7085,0.8493197278,2.8385412187,0.1245,0,0.1245,2.584,0.8493197278,2.7199999999999998
2020-03-20 22:30:00,2.63,0.7931147458000001,2.7469858027000003,0.217,0,0.217,2.4130000000000003,0.7931147458000001,2.54,2.6109999999999998,0.7868697478000001,2.7269919325,0.217,0,0.217,2.394,0.7868697478000001,2.52
2020-03-20 23:00:00,2.6875,0.8711772208,2.825173623,0.037,0,0.037,2.6505,0.8711772208,2.79,2.6685,0.8649322228,2.8051737914,0.037,0,0.037,2.6315,0.8649322228,2.77
2020-03-20 23:30:00,2.4245,0.7493997598000001,2.5376761515,0.14450000000000002,0,0.14450000000000002,2.2800000000000002,0.7493997598000001,2.4,2.396,0.7400322628,2.5076809506,0.14450000000000002,0,0.14450000000000002,2.2515,0.7400322628,2.37
2020-03-21 00:00:00,2.343,0.7306647658000001,2.4542860469,0.12,0,0.12,2.223,0.7306647658000001,2.34,2.3335,0.7275422668,2.4442872172,0.12,0,0.12,2.2135,0.7275422668,2.33
2020-03-21 00:30:00,2.371,0.7369097638000001,2.4828767589,0.129,0,0.129,2.242,0.7369097638000001,2.36,2.3615,0.7337872648,2.4728780803,0.129,0,0.129,2.2325,0.7337872648,2.35
2020-03-21 01:00:00,2.3765,0.7181747698000001,2.4826452123,0.1915,0,0.1915,2.185,0.7181747698000001,2.3,2.291,0.6900722788,2.3926723031,0.1915,0,0.1915,2.0995,0.6900722788,2.21
2020-03-21 01:30:00,2.291,0.7181747698000001,2.4009281539,0.106,0,0.106,2.185,0.7181747698000001,2.3,2.2815,0.7150522708,2.3909291081,0.106,0,0.106,2.1755,0.7150522708,2.29
2020-03-21 02:00:00,2.209,0.6869497798,2.313348439,0.11900000000000001,0,0.11900000000000001,2.09,0.6869497798,2.2,2.1995,0.6838272808,2.3033497346000003,0.11900000000000001,0,0.11900000000000001,2.0805,0.6838272808,2.19
2020-03-21 02:30:00,2.165,0.6713372848,2.2666977633,0.12250000000000001,0,0.12250000000000001,2.0425,0.6713372848,2.15,2.1555,0.6682147858,2.2566991935000003,0.12250000000000001,0,0.12250000000000001,2.033,0.6682147858,2.14
2020-03-21 03:00:00,2.23,0.7150522708,2.3418368325,0.0545,0,0.0545,2.1755,0.7150522708,2.29,2.2015000000000002,0.7056847738,2.3118376349,0.0545,0,0.0545,2.147,0.7056847738,2.26
2020-03-21 03:30:00,2.1915,0.6900722788,2.297579596,0.092,0,0.092,2.0995,0.6900722788,2.21,2.1535,0.6775822828,2.2575827781,0.092,0,0.092,2.0615,0.6775822828,2.17
2020-03-21 04:00:00,2.2715,0.7462772608,2.3909500204,0.001,0,0.001,2.2705,0.7462772608,2.39,2.205,0.7244197678000001,2.320950021,0.001,0,0.001,2.204,0.7244197678000001,2.32
2020-03-21 04:30:00,2.0375,0.6369897958,2.1347510979,0.0995,0,0.0995,1.9380000000000002,0.6369897958,2.04,2.028,0.6338672968,2.124752162,0.0995,0,0.0995,1.9285,0.6338672968,2.03
2020-03-21 05:00:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2020-03-21 05:30:00,2.2345,0.7306647658000001,2.3509277424,0.0115,0,0.0115,2.223,0.7306647658000001,2.34,2.225,0.7275422668,2.3409277541,0.0115,0,0.0115,2.2135,0.7275422668,2.33
2020-03-21 06:00:00,2.2345,0.6994397758,2.3414111664,0.10650000000000001,0,0.10650000000000001,2.128,0.6994397758,2.24,2.2155,0.6931947778,2.321413201,0.10650000000000001,0,0.10650000000000001,2.109,0.6931947778,2.22
2020-03-21 06:30:00,2.202,0.6526022908,2.2966701439,0.2165,0,0.2165,1.9855,0.6526022908,2.09,2.1545,0.6369897958,2.2466922909,0.2165,0,0.2165,1.9380000000000002,0.6369897958,2.04
2020-03-21 07:00:00,2.336,0.7431547618000001,2.4513618664,0.075,0,0.075,2.261,0.7431547618000001,2.38,2.26,0.7181747698000001,2.3713656403,0.075,0,0.075,2.185,0.7181747698000001,2.3
2020-03-21 07:30:00,2.5395,0.8149722388,2.6670658035,0.06,0,0.06,2.4795,0.8149722388,2.61,2.5395,0.8149722388,2.6670658035,0.06,0,0.06,2.4795,0.8149722388,2.61
2020-03-21 08:00:00,2.6975,0.8337072328,2.8233975986,0.161,0,0.161,2.5365,0.8337072328,2.67,2.688,0.8305847338000001,2.8133991896,0.161,0,0.161,2.527,0.8305847338000001,2.66
2020-03-21 08:30:00,2.5415,0.7275422668,2.6435846874999998,0.328,0,0.328,2.2135,0.7275422668,2.33,2.5225,0.7212972688,2.623599817,0.328,0,0.328,2.1945,0.7212972688,2.31
2020-03-21 09:00:00,2.6865,0.7993597438000001,2.8029017553,0.2545,0,0.2545,2.432,0.7993597438000001,2.56,2.677,0.7962372448,2.7929057897,0.2545,0,0.2545,2.4225,0.7962372448,2.55
2020-03-21 09:30:00,2.7735000000000003,0.7462772608,2.8721476285,0.503,0,0.503,2.2705,0.7462772608,2.39,2.7640000000000002,0.7431547618000001,2.8621626439,0.503,0,0.503,2.261,0.7431547618000001,2.38
2020-03-21 10:00:00,2.918,0.7993597438000001,3.0255082218,0.486,0,0.486,2.432,0.7993597438000001,2.56,2.9085,0.7962372448,3.0155208505,0.486,0,0.486,2.4225,0.7962372448,2.55
2020-03-21 10:30:00,2.657,0.5932748098,2.7224297971,0.852,0,0.852,1.8050000000000002,0.5932748098,1.9,2.6475,0.5901523108,2.712477834,0.852,0,0.852,1.7955,0.5901523108,1.8900000000000001
2020-03-21 11:00:00,2.653,0.6713372848,2.7366225078,0.6105,0,0.6105,2.0425,0.6713372848,2.15,2.6435,0.6682147858,2.7266468877000003,0.6105,0,0.6105,2.033,0.6682147858,2.14
2020-03-21 11:30:00,2.6335,0.6588472888,2.7146642518,0.629,0,0.629,2.0045,0.6588472888,2.11,2.624,0.6557247898,2.7046905553,0.629,0,0.629,1.995,0.6557247898,2.1
2020-03-21 12:00:00,2.542,0.6088873048,2.613906607,0.6895,0,0.6895,1.8525,0.6088873048,1.9500000000000002,2.5324999999999998,0.6057648058,2.6039407155000003,0.6895,0,0.6895,1.843,0.6057648058,1.94
2020-03-21 12:30:00,2.473,0.5464373249,2.5326513282,0.8105,0,0.8105,1.6625,0.5464373249,1.75,2.4635,0.5433148259,2.5227015777,0.8105,0,0.8105,1.653,0.5433148259,1.74
2020-03-21 13:00:00,2.358,0.5183348339,2.4142980346,0.781,0,0.781,1.577,0.5183348339,1.6600000000000001,2.3485,0.5152123349000001,2.4043493922,0.781,0,0.781,1.5675,0.5152123349000001,1.65
2020-03-21 13:30:00,2.391,0.5370698279,2.4505764628,0.757,0,0.757,1.634,0.5370698279,1.72,2.391,0.5370698279,2.4505764628,0.757,0,0.757,1.634,0.5370698279,1.72
2020-03-21 14:00:00,2.3205,0.5277023309000001,2.3797457847,0.715,0,0.715,1.6055000000000001,0.5277023309000001,1.69,2.311,0.5245798319,2.3697900751,0.715,0,0.715,1.596,0.5245798319,1.6800000000000002
2020-03-21 14:30:00,2.3635,0.5339473289000001,2.423062525,0.739,0,0.739,1.6245,0.5339473289000001,1.71,2.354,0.5308248299,2.4131081617,0.739,0,0.739,1.615,0.5308248299,1.7000000000000002
2020-03-21 15:00:00,2.4115,0.5620498199,2.4761325187,0.7015,0,0.7015,1.71,0.5620498199,1.8,2.402,0.5589273209,2.4661718817000002,0.7015,0,0.7015,1.7005,0.5589273209,1.79
2020-03-21 15:30:00,2.4145,0.6088873048,2.490091163,0.562,0,0.562,1.8525,0.6088873048,1.9500000000000002,2.4145,0.6088873048,2.490091163,0.562,0,0.562,1.8525,0.6088873048,1.9500000000000002
2020-03-21 16:00:00,2.4135,0.6619697878,2.5026358604,0.3995,0,0.3995,2.014,0.6619697878,2.12,2.404,0.6588472888,2.4926483406,0.3995,0,0.3995,2.0045,0.6588472888,2.11
2020-03-21 16:30:00,2.543,0.7244197678000001,2.6441696239,0.339,0,0.339,2.204,0.7244197678000001,2.32,2.5335,0.7212972688,2.6341776705,0.339,0,0.339,2.1945,0.7212972688,2.31
2020-03-21 17:00:00,2.7039999999999997,0.7837472488,2.8152931908000003,0.3195,0,0.3195,2.3845,0.7837472488,2.51,2.6945,0.7806247498000001,2.8052994937999998,0.3195,0,0.3195,2.375,0.7806247498000001,2.5
2020-03-21 17:30:00,3.0085,0.9086472088,3.1427236595,0.244,0,0.244,2.7645,0.9086472088,2.91,2.904,0.8742997198,3.0327571614,0.244,0,0.244,2.66,0.8742997198,2.8
2020-03-21 18:00:00,3.119,0.9898321827000001,3.2722971671,0.1075,0,0.1075,3.0115,0.9898321827000001,3.17,3.0145,0.9554846938,3.1623031559,0.1075,0,0.1075,2.907,0.9554846938,3.06
2020-03-21 18:30:00,3.0265,0.9648521908000001,3.1765770886,0.091,0,0.091,2.9355,0.9648521908000001,3.09,2.96,0.9429946978,3.1065799523,0.091,0,0.091,2.8689999999999998,0.9429946978,3.02
2020-03-21 19:00:00,3.2335,1.0273021707,3.3927676018,0.108,0,0.108,3.1255,1.0273021707,3.29,3.1385,0.9960771807000001,3.2927726917999998,0.108,0,0.108,3.0305,0.9960771807000001,3.19
2020-03-21 19:30:00,3.2265,1.0554046617,3.3947284501,0.0155,0,0.0155,3.211,1.0554046617,3.38,3.1125,1.0179346737,3.2747285765,0.0155,0,0.0155,3.097,1.0179346737,3.26
2020-03-21 20:00:00,2.957,0.9586071928000001,3.1085007238,0.0405,0,0.0405,2.9165,0.9586071928000001,3.07,2.8525,0.9242597038,2.9985016675000002,0.0405,0,0.0405,2.8120000000000003,0.9242597038,2.96
2020-03-21 20:30:00,2.73,0.8774222188,2.8675372273,0.060500000000000005,0,0.060500000000000005,2.6695,0.8774222188,2.81,2.6635,0.8555647258,2.7975387844,0.060500000000000005,0,0.060500000000000005,2.6029999999999998,0.8555647258,2.74
2020-03-21 21:00:00,2.5595,0.8399522308,2.6938002896,0.004,0,0.004,2.5555,0.8399522308,2.69,2.55,0.8368297318,2.6838002906,0.004,0,0.004,2.5460000000000003,0.8368297318,2.68
2020-03-21 21:30:00,2.308,0.7400322628,2.4237392083,0.0565,0,0.0565,2.2515,0.7400322628,2.37,2.2984999999999998,0.7369097638000001,2.4137394743,0.0565,0,0.0565,2.242,0.7369097638000001,2.36
2020-03-21 22:00:00,2.2285,0.7056847738,2.3375635285,0.0815,0,0.0815,2.147,0.7056847738,2.26,2.2095000000000002,0.6994397758,2.317564724,0.0815,0,0.0815,2.128,0.6994397758,2.24
2020-03-21 22:30:00,2.0405,0.6619697878,2.1451909589,0.026500000000000003,0,0.026500000000000003,2.014,0.6619697878,2.12,2.031,0.6588472888,2.1351910336,0.026500000000000003,0,0.026500000000000003,2.0045,0.6588472888,2.11
2020-03-21 23:00:00,1.8415,0.5183348339,1.9130586111999999,0.2645,0,0.2645,1.577,0.5183348339,1.6600000000000001,1.832,0.5152123349000001,1.9030679835000002,0.2645,0,0.2645,1.5675,0.5152123349000001,1.65
2020-03-21 23:30:00,1.8195000000000001,0.5401923269000001,1.897995785,0.176,0,0.176,1.6435,0.5401923269000001,1.73,1.81,0.5370698279,1.888,0.176,0,0.176,1.634,0.5370698279,1.72
2020-03-22 00:00:00,1.732,0.5370698279,1.8133582106000001,0.098,0,0.098,1.634,0.5370698279,1.72,1.7225000000000001,0.5339473289000001,1.8033596424,0.098,0,0.098,1.6245,0.5339473289000001,1.71
2020-03-22 00:30:00,1.7485,0.4964773409,1.8176198722999999,0.23800000000000002,0,0.23800000000000002,1.5105,0.4964773409,1.5899999999999999,1.7389999999999999,0.4933548419,1.8076282804,0.23800000000000002,0,0.23800000000000002,1.501,0.4933548419,1.58
2020-03-22 01:00:00,1.7115,0.4777423469,1.7769271229,0.258,0,0.258,1.4535,0.4777423469,1.53,1.702,0.4746198479,1.7669374635000001,0.258,0,0.258,1.444,0.4746198479,1.52
