Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-22 01:30:00,1.683,0.5120898359,1.759183049,0.125,0,0.125,1.558,0.5120898359,1.6400000000000001,1.6735,0.5089673369000001,1.7491855248000001,0.125,0,0.125,1.5485,0.5089673369000001,1.63
2020-03-22 02:00:00,1.619,0.4871098439,1.6906912787000001,0.137,0,0.137,1.482,0.4871098439,1.56,1.6095000000000002,0.4839873449,1.6806944993,0.137,0,0.137,1.4725000000000001,0.4839873449,1.55
2020-03-22 02:30:00,1.625,0.4839873449,1.6955437918,0.1525,0,0.1525,1.4725000000000001,0.4839873449,1.55,1.6155,0.4808648459,1.6855477596,0.1525,0,0.1525,1.463,0.4808648459,1.54
2020-03-22 03:00:00,1.629,0.4995998399,1.7038899612,0.109,0,0.109,1.52,0.4995998399,1.6,1.629,0.4995998399,1.7038899612,0.109,0,0.109,1.52,0.4995998399,1.6
2020-03-22 03:30:00,1.6320000000000001,0.4309048619,1.6879286122,0.321,0,0.321,1.311,0.4309048619,1.38,1.6225,0.4277823629,1.6779463639,0.321,0,0.321,1.3014999999999999,0.4277823629,1.37
2020-03-22 04:00:00,1.5785,0.5152123349000001,1.6604535525,0.011,0,0.011,1.5675,0.5152123349000001,1.65,1.5785,0.5152123349000001,1.6604535525,0.011,0,0.011,1.5675,0.5152123349000001,1.65
2020-03-22 04:30:00,1.5750000000000002,0.4871098439,1.6486057746,0.093,0,0.093,1.482,0.4871098439,1.56,1.5845,0.4902323429,1.6586042325,0.093,0,0.093,1.4915,0.4902323429,1.57
2020-03-22 05:00:00,1.796,0.5651723189,1.8828265321000002,0.0765,0,0.0765,1.7195,0.5651723189,1.81,1.8245,0.5745398159,1.9128241555,0.0765,0,0.0765,1.748,0.5745398159,1.8399999999999999
2020-03-22 05:30:00,1.774,0.5651723189,1.8618527733999999,0.0545,0,0.0545,1.7195,0.5651723189,1.81,1.8025,0.5745398159,1.8918515402,0.0545,0,0.0545,1.748,0.5745398159,1.8399999999999999
2020-03-22 06:00:00,1.8815,0.6057648058,1.9766115577,0.0385,0,0.0385,1.843,0.6057648058,1.94,1.891,0.6088873048,1.9866113737000002,0.0385,0,0.0385,1.8525,0.6088873048,1.9500000000000002
2020-03-22 06:30:00,1.8435000000000001,0.6057648058,1.9404750063,0.0005,0,0.0005,1.843,0.6057648058,1.94,1.834,0.6026423068,1.9304750063,0.0005,0,0.0005,1.8335,0.6026423068,1.9300000000000002
2020-03-22 07:00:00,2.019,0.6120098038,2.1097196496,0.157,0,0.157,1.862,0.6120098038,1.96,1.9715,0.5963973088,2.0597334779,0.157,0,0.157,1.8145,0.5963973088,1.9100000000000001
2020-03-22 07:30:00,2.161,0.6401122948,2.2538111611,0.21350000000000002,0,0.21350000000000002,1.9475,0.6401122948,2.05,2.104,0.6213773008,2.1938381321,0.21350000000000002,0,0.21350000000000002,1.8905,0.6213773008,1.99
2020-03-22 08:00:00,2.089,0.6057648058,2.1750567809,0.246,0,0.246,1.843,0.6057648058,1.94,2.032,0.5870298118,2.1150952697,0.246,0,0.246,1.786,0.5870298118,1.88
2020-03-22 08:30:00,2.2795,0.6401122948,2.3676705852,0.332,0,0.332,1.9475,0.6401122948,2.05,2.2225,0.6213773008,2.3077296202,0.332,0,0.332,1.8905,0.6213773008,1.99
2020-03-22 09:00:00,2.141,0.5401923269000001,2.2080961822,0.4975,0,0.4975,1.6435,0.5401923269000001,1.73,2.1315,0.5370698279,2.1981210726000002,0.4975,0,0.4975,1.634,0.5370698279,1.72
2020-03-22 09:30:00,2.581,0.6682147858,2.6660967724,0.548,0,0.548,2.033,0.6682147858,2.14,2.5620000000000003,0.6619697878,2.6461383184000002,0.548,0,0.548,2.014,0.6619697878,2.12
2020-03-22 10:00:00,2.441,0.5526823229,2.5027861974,0.7595000000000001,0,0.7595000000000001,1.6815,0.5526823229,1.77,2.346,0.5214573329000001,2.4032548242000003,0.7595000000000001,0,0.7595000000000001,1.5865,0.5214573329000001,1.67
2020-03-22 10:30:00,2.4005,0.5214573329000001,2.4564848870000002,0.8140000000000001,0,0.8140000000000001,1.5865,0.5214573329000001,1.67,2.4005,0.5214573329000001,2.4564848870000002,0.8140000000000001,0,0.8140000000000001,1.5865,0.5214573329000001,1.67
2020-03-22 11:00:00,2.5324999999999998,0.5776623149,2.5975469197,0.775,0,0.775,1.7575,0.5776623149,1.85,2.523,0.5745398159,2.5875905781,0.775,0,0.775,1.748,0.5745398159,1.8399999999999999
2020-03-22 11:30:00,2.44,0.5526823229,2.5018108941,0.7585000000000001,0,0.7585000000000001,1.6815,0.5526823229,1.77,2.4305,0.5495598239,2.491855985,0.7585000000000001,0,0.7585000000000001,1.6720000000000002,0.5495598239,1.76
2020-03-22 12:00:00,2.44,0.5401923269000001,2.4990813812,0.7965,0,0.7965,1.6435,0.5401923269000001,1.73,2.4305,0.5370698279,2.4891312239,0.7965,0,0.7965,1.634,0.5370698279,1.72
2020-03-22 12:30:00,2.6189999999999998,0.5995198078,2.6867424514,0.795,0,0.795,1.824,0.5995198078,1.92,2.6,0.5932748098,2.6668286409,0.795,0,0.795,1.8050000000000002,0.5932748098,1.9
2020-03-22 13:00:00,2.5869999999999997,0.6182548018,2.6598511237,0.706,0,0.706,1.881,0.6182548018,1.98,2.5775,0.6151323028,2.6498856579,0.706,0,0.706,1.8715000000000002,0.6151323028,1.97
2020-03-22 13:30:00,2.475,0.5870298118,2.5436644826,0.6890000000000001,0,0.6890000000000001,1.786,0.5870298118,1.88,2.38,0.5558048219,2.4440374383,0.6890000000000001,0,0.6890000000000001,1.691,0.5558048219,1.78
2020-03-22 14:00:00,2.241,0.5120898359,2.2987642332,0.683,0,0.683,1.558,0.5120898359,1.6400000000000001,2.2315,0.5089673369000001,2.2888075498,0.683,0,0.683,1.5485,0.5089673369000001,1.63
2020-03-22 14:30:00,2.312,0.5339473289000001,2.3728556109,0.6875,0,0.6875,1.6245,0.5339473289000001,1.71,2.3025,0.5308248299,2.3628967921,0.6875,0,0.6875,1.615,0.5308248299,1.7000000000000002
2020-03-22 15:00:00,2.217,0.5308248299,2.279663133,0.602,0,0.602,1.615,0.5308248299,1.7000000000000002,2.2075,0.5277023309000001,2.2696973367,0.602,0,0.602,1.6055000000000001,0.5277023309000001,1.69
2020-03-22 15:30:00,2.3,0.5620498199,2.3676781876,0.59,0,0.59,1.71,0.5620498199,1.8,2.2905,0.5589273209,2.3577086334,0.59,0,0.59,1.7005,0.5589273209,1.79
2020-03-22 16:00:00,2.37,0.5901523108,2.4423717469,0.5745,0,0.5745,1.7955,0.5901523108,1.8900000000000001,2.37,0.5901523108,2.4423717469,0.5745,0,0.5745,1.7955,0.5901523108,1.8900000000000001
2020-03-22 16:30:00,2.6195,0.7056847738,2.7128898337000003,0.47250000000000003,0,0.47250000000000003,2.147,0.7056847738,2.26,2.61,0.7025622748,2.7029046876000002,0.47250000000000003,0,0.47250000000000003,2.1375,0.7025622748,2.25
2020-03-22 17:00:00,2.5765000000000002,0.6807047818,2.6649036099,0.5055000000000001,0,0.5055000000000001,2.071,0.6807047818,2.18,2.548,0.6713372848,2.6349568782,0.5055000000000001,0,0.5055000000000001,2.0425,0.6713372848,2.15
2020-03-22 17:30:00,2.7015000000000002,0.8180947378000001,2.8226550002,0.21250000000000002,0,0.21250000000000002,2.489,0.8180947378000001,2.62,2.692,0.8149722388,2.8126577734,0.21250000000000002,0,0.21250000000000002,2.4795,0.8149722388,2.61
2020-03-22 18:00:00,2.9415,0.9273822028,3.0842276181,0.12,0,0.12,2.8215,0.9273822028,2.9699999999999998,2.875,0.9055247098,3.0142329041,0.12,0,0.12,2.755,0.9055247098,2.9
2020-03-22 18:30:00,3.0195,0.9492396958,3.1651913449,0.1315,0,0.1315,2.888,0.9492396958,3.04,3.01,0.9461171968000001,3.1551921891,0.1315,0,0.1315,2.8785,0.9461171968000001,3.03
2020-03-22 19:00:00,3.108,1.0210571727,3.2714250335,0.0015,0,0.0015,3.1065,1.0210571727,3.27,3.0985,1.0179346737,3.2614250336,0.0015,0,0.0015,3.097,1.0179346737,3.26
2020-03-22 19:30:00,3.069,1.0054446777,3.2295015095,0.01,0,0.01,3.059,1.0054446777,3.22,3.0595,1.0023221787,3.2195015142,0.01,0,0.01,3.0495,1.0023221787,3.21
2020-03-22 20:00:00,2.9065000000000003,0.9242597038,3.0499177448,0.0945,0,0.0945,2.8120000000000003,0.9242597038,2.96,2.8875,0.9180147058,3.029918687,0.0945,0,0.0945,2.793,0.9180147058,2.94
2020-03-22 20:30:00,2.8035,0.8899122148,2.94135275,0.096,0,0.096,2.7075,0.8899122148,2.85,2.775,0.8805447178,2.911354324,0.096,0,0.096,2.6790000000000003,0.8805447178,2.8200000000000003
2020-03-22 21:00:00,2.61,0.8555647258,2.7466508697,0.007,0,0.007,2.6029999999999998,0.8555647258,2.74,2.6005000000000003,0.8524422268,2.7366508729,0.007,0,0.007,2.5935,0.8524422268,2.73
2020-03-22 21:30:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2020-03-22 22:00:00,2.423,0.7712572528,2.5427872011,0.0765,0,0.0765,2.3465,0.7712572528,2.47,2.404,0.7650122548,2.5227880905999998,0.0765,0,0.0765,2.3275,0.7650122548,2.45
2020-03-22 22:30:00,2.3285,0.7525222588,2.4470803011,0.039,0,0.039,2.2895,0.7525222588,2.41,2.319,0.7493997598000001,2.4370804254,0.039,0,0.039,2.2800000000000002,0.7493997598000001,2.4
2020-03-22 23:00:00,2.123,0.6900722788,2.2323370601,0.0235,0,0.0235,2.0995,0.6900722788,2.21,2.1135,0.6869497798,2.2223371144,0.0235,0,0.0235,2.09,0.6869497798,2.2
2020-03-22 23:30:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2020-03-23 00:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-03-23 00:30:00,2.0185,0.6276222988,2.1138240229,0.109,0,0.109,1.9095,0.6276222988,2.01,2.009,0.6244997998,2.1038253254,0.109,0,0.109,1.9,0.6244997998,2.0
2020-03-23 01:00:00,2.179,0.6557247898,2.2755254338,0.184,0,0.184,1.995,0.6557247898,2.1,2.103,0.6307447978,2.1955518668,0.184,0,0.184,1.919,0.6307447978,2.02
2020-03-23 01:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2020-03-23 02:00:00,2.13,0.6838272808,2.2370783960000002,0.0495,0,0.0495,2.0805,0.6838272808,2.19,2.016,0.6463572928,2.1170814226,0.0495,0,0.0495,1.9665,0.6463572928,2.07
2020-03-23 02:30:00,2.0485,0.5932748098,2.1326807661,0.24350000000000002,0,0.24350000000000002,1.8050000000000002,0.5932748098,1.9,1.982,0.5714173169,2.0627267754,0.24350000000000002,0,0.24350000000000002,1.7385000000000002,0.5714173169,1.83
2020-03-23 03:00:00,2.0025,0.6213773008,2.0966916798,0.112,0,0.112,1.8905,0.6213773008,1.99,1.9929999999999999,0.6182548018,2.0866930776,0.112,0,0.112,1.881,0.6182548018,1.98
2020-03-23 03:30:00,1.8695,0.5589273209,1.9512636931,0.169,0,0.169,1.7005,0.5589273209,1.79,1.8599999999999999,0.5558048219,1.9412673695,0.169,0,0.169,1.691,0.5558048219,1.78
2020-03-23 04:00:00,1.905,0.5651723189,1.9870693873,0.1855,0,0.1855,1.7195,0.5651723189,1.81,1.8955000000000002,0.5620498199,1.9770736582000001,0.1855,0,0.1855,1.71,0.5620498199,1.8
2020-03-23 04:30:00,1.915,0.5495598239,1.9922954098,0.243,0,0.243,1.6720000000000002,0.5495598239,1.76,1.9055,0.5464373249,1.9823027014,0.243,0,0.243,1.6625,0.5464373249,1.75
2020-03-23 05:00:00,1.953,0.5558048219,2.0305486943,0.262,0,0.262,1.691,0.5558048219,1.78,1.896,0.5370698279,1.9705988937,0.262,0,0.262,1.634,0.5370698279,1.72
2020-03-23 05:30:00,2.146,0.6619697878,2.2457782615,0.132,0,0.132,2.014,0.6619697878,2.12,2.0225,0.6213773008,2.115801503,0.132,0,0.132,1.8905,0.6213773008,1.99
2020-03-23 06:00:00,2.4935,0.7837472488,2.6137716044,0.109,0,0.109,2.3845,0.7837472488,2.51,2.3225,0.7275422668,2.4337879941000002,0.109,0,0.109,2.2135,0.7275422668,2.33
2020-03-23 06:30:00,2.54,0.8274622348,2.6713842386,0.022500000000000003,0,0.022500000000000003,2.5175,0.8274622348,2.65,2.4925,0.8118497398000001,2.6213844148,0.022500000000000003,0,0.022500000000000003,2.47,0.8118497398000001,2.6
2020-03-23 07:00:00,2.729,0.8649322228,2.8627868852000002,0.0975,0,0.0975,2.6315,0.8649322228,2.77,2.7005,0.8555647258,2.8327885996,0.0975,0,0.0975,2.6029999999999998,0.8555647258,2.74
2020-03-23 07:30:00,2.81,0.8836672168,2.9456693212,0.12150000000000001,0,0.12150000000000001,2.6885,0.8836672168,2.83,2.791,0.8774222188,2.9256709914,0.12150000000000001,0,0.12150000000000001,2.6695,0.8774222188,2.81
2020-03-23 08:00:00,3.161,0.9710971888000001,3.306803706,0.20650000000000002,0,0.20650000000000002,2.9545,0.9710971888000001,3.11,3.142,0.9648521908000001,3.2868075316,0.20650000000000002,0,0.20650000000000002,2.9355,0.9648521908000001,3.09
2020-03-23 08:30:00,3.301,0.9804646857,3.4435319078,0.318,0,0.318,2.983,0.9804646857,3.14,3.2535,0.9648521908000001,3.3935530053000003,0.318,0,0.318,2.9355,0.9648521908000001,3.09
2020-03-23 09:00:00,3.3645,0.9336272008000001,3.4916357198,0.524,0,0.524,2.8405,0.9336272008000001,2.99,3.3455,0.9273822028,3.4716578172,0.524,0,0.524,2.8215,0.9273822028,2.9699999999999998
2020-03-23 09:30:00,3.3285,0.9024022108,3.4486579999,0.583,0,0.583,2.7455,0.9024022108,2.89,3.3095,0.8961572128,3.4286860457,0.583,0,0.583,2.7265,0.8961572128,2.87
2020-03-23 10:00:00,3.2305,0.8774222188,3.3475364076,0.561,0,0.561,2.6695,0.8774222188,2.81,3.221,0.8742997198,3.3375501494,0.561,0,0.561,2.66,0.8742997198,2.8
2020-03-23 10:30:00,3.436,0.9710971888000001,3.5705917927,0.48150000000000004,0,0.48150000000000004,2.9545,0.9710971888000001,3.11,3.417,0.9648521908000001,3.5506096308,0.48150000000000004,0,0.48150000000000004,2.9355,0.9648521908000001,3.09
2020-03-23 11:00:00,3.3405,0.8961572128,3.4586179321,0.614,0,0.614,2.7265,0.8961572128,2.87,3.331,0.8930347138,3.4486333525,0.614,0,0.614,2.717,0.8930347138,2.86
2020-03-23 11:30:00,3.133,0.8337072328,3.2420297269000002,0.5965,0,0.5965,2.5365,0.8337072328,2.67,3.1235,0.8305847338000001,3.2320462945,0.5965,0,0.5965,2.527,0.8305847338000001,2.66
2020-03-23 12:00:00,2.938,0.6463572928,3.0082589234,0.9715,0,0.9715,1.9665,0.6463572928,2.07,2.9285,0.6432347938,2.9983100657,0.9715,0,0.9715,1.957,0.6432347938,2.06
2020-03-23 12:30:00,3.0535,0.7119297718,3.1353957087,0.8875000000000001,0,0.8875000000000001,2.166,0.7119297718,2.2800000000000002,3.044,0.7088072728,3.1254349697,0.8875000000000001,0,0.8875000000000001,2.1565,0.7088072728,2.27
2020-03-23 13:00:00,3.1275,0.7650122548,3.2197049554,0.8,0,0.8,2.3275,0.7650122548,2.45,3.118,0.7618897558000001,3.2097351916,0.8,0,0.8,2.318,0.7618897558000001,2.44
2020-03-23 13:30:00,3.2285,0.8337072328,3.3344084932999998,0.6920000000000001,0,0.6920000000000001,2.5365,0.8337072328,2.67,3.2095000000000002,0.8274622348,3.3144507841,0.6920000000000001,0,0.6920000000000001,2.5175,0.8274622348,2.65
2020-03-23 14:00:00,3.2015000000000002,0.8337072328,3.3082729633,0.665,0,0.665,2.5365,0.8337072328,2.67,2.9165,0.7400322628,3.0089233955,0.665,0,0.665,2.2515,0.7400322628,2.37
2020-03-23 14:30:00,2.838,0.6557247898,2.9127682709,0.843,0,0.843,1.995,0.6557247898,2.1,2.8285,0.6526022908,2.9028093289,0.843,0,0.843,1.9855,0.6526022908,2.09
2020-03-23 15:00:00,2.948,0.6744597838,3.0241693074,0.896,0,0.896,2.052,0.6744597838,2.16,2.9290000000000003,0.6682147858,3.0042556482,0.896,0,0.896,2.033,0.6682147858,2.14
2020-03-23 15:30:00,3.083,0.8024822428,3.1857286058,0.6415000000000001,0,0.6415000000000001,2.4415,0.8024822428,2.5700000000000003,3.064,0.7962372448,3.1657684296,0.6415000000000001,0,0.6415000000000001,2.4225,0.7962372448,2.55
2020-03-23 16:00:00,2.9575,0.7462772608,3.0502026162,0.687,0,0.687,2.2705,0.7462772608,2.39,2.9385,0.7400322628,3.0302524647,0.687,0,0.687,2.2515,0.7400322628,2.37
2020-03-23 16:30:00,3.1165,0.8461972288,3.229337703,0.542,0,0.542,2.5745,0.8461972288,2.71,3.0975,0.8399522308,3.2093653578,0.542,0,0.542,2.5555,0.8399522308,2.69
2020-03-23 17:00:00,3.171,0.8711772208,3.2884936901,0.5205000000000001,0,0.5205000000000001,2.6505,0.8711772208,2.79,3.152,0.8649322228,3.2685182805,0.5205000000000001,0,0.5205000000000001,2.6315,0.8649322228,2.77
2020-03-23 17:30:00,3.3665,0.9991996797,3.5116552009,0.3265,0,0.3265,3.04,0.9991996797,3.2,3.2905,0.9742196878,3.4316897077,0.3265,0,0.3265,2.964,0.9742196878,3.12
2020-03-23 18:00:00,3.7455,1.2115296117,3.9365688423,0.059500000000000004,0,0.059500000000000004,3.686,1.2115296117,3.88,3.698,1.1959171167,3.8865694063,0.059500000000000004,0,0.059500000000000004,3.6385,1.1959171167,3.83
2020-03-23 18:30:00,3.5175,1.1522021307,3.7014018966,0.012,0,0.012,3.5055,1.1522021307,3.69,3.641,1.1927946177,3.8314018322,0.012,0,0.012,3.629,1.1927946177,3.8200000000000003
2020-03-23 19:00:00,3.3755,1.0335471687,3.5301869639,0.231,0,0.231,3.1445,1.0335471687,3.31,3.3565,1.0273021707,3.5101911629,0.231,0,0.231,3.1255,1.0273021707,3.29
2020-03-23 19:30:00,3.39,1.0772621547,3.5570484605,0.1125,0,0.1125,3.2775,1.0772621547,3.45,3.3615,1.0678946577,3.5270499359,0.1125,0,0.1125,3.249,1.0678946577,3.42
2020-03-23 20:00:00,3.3735,1.1053646457,3.549976514,0.0105,0,0.0105,3.363,1.1053646457,3.54,3.3545,1.0991196477,3.5299765226,0.0105,0,0.0105,3.344,1.0991196477,3.52
2020-03-23 20:30:00,3.2225,1.0397921667,3.3861001166999998,0.059000000000000004,0,0.059000000000000004,3.1635,1.0397921667,3.33,3.213,1.0366696677,3.3761002651,0.059000000000000004,0,0.059000000000000004,3.154,1.0366696677,3.32
2020-03-23 21:00:00,3.1635,1.0085671767,3.3203825081,0.095,0,0.095,3.0685000000000002,1.0085671767,3.23,3.135,0.9991996797,3.2903837162,0.095,0,0.095,3.04,0.9991996797,3.2
2020-03-23 21:30:00,2.9475,0.8711772208,3.073549414,0.297,0,0.297,2.6505,0.8711772208,2.79,2.938,0.8680547218,3.0635539819,0.297,0,0.297,2.641,0.8680547218,2.7800000000000002
2020-03-23 22:00:00,2.884,0.8961572128,3.0200254552,0.1575,0,0.1575,2.7265,0.8961572128,2.87,2.846,0.8836672168,2.9800308304,0.1575,0,0.1575,2.6885,0.8836672168,2.83
2020-03-23 22:30:00,2.8255,0.8961572128,2.9642111936,0.099,0,0.099,2.7265,0.8961572128,2.87,2.816,0.8930347138,2.9542117392,0.099,0,0.099,2.717,0.8930347138,2.86
2020-03-23 23:00:00,2.529,0.8024822428,2.6532656765000002,0.08750000000000001,0,0.08750000000000001,2.4415,0.8024822428,2.5700000000000003,2.5195,0.7993597438000001,2.6432662087,0.08750000000000001,0,0.08750000000000001,2.432,0.7993597438000001,2.56
2020-03-23 23:30:00,2.4115,0.7556447578000001,2.5271191602,0.1125,0,0.1125,2.299,0.7556447578000001,2.42,2.402,0.7525222588,2.5171201302,0.1125,0,0.1125,2.2895,0.7525222588,2.41
2020-03-24 00:00:00,2.383,0.7775022508,2.5066309561,0.0175,0,0.0175,2.3655,0.7775022508,2.49,2.3735,0.7743797518000001,2.4966309799,0.0175,0,0.0175,2.356,0.7743797518000001,2.48
2020-03-24 00:30:00,2.6835,0.8805447178,2.8242753495,0.0045000000000000005,0,0.0045000000000000005,2.6790000000000003,0.8805447178,2.8200000000000003,2.5505,0.8368297318,2.6842753677999998,0.0045000000000000005,0,0.0045000000000000005,2.5460000000000003,0.8368297318,2.68
2020-03-24 01:00:00,2.36,0.7650122548,2.4808957556,0.0325,0,0.0325,2.3275,0.7650122548,2.45,2.3505000000000003,0.7618897558000001,2.4708958396,0.0325,0,0.0325,2.318,0.7618897558000001,2.44
2020-03-24 01:30:00,2.4615,0.8087272408,2.5909500188,0.001,0,0.001,2.4605,0.8087272408,2.59,2.4425,0.8024822428,2.570950019,0.001,0,0.001,2.4415,0.8024822428,2.5700000000000003
2020-03-24 02:00:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2020-03-24 02:30:00,2.2935,0.7493997598000001,2.4128286823,0.0135,0,0.0135,2.2800000000000002,0.7493997598000001,2.4,2.284,0.7462772608,2.4028286976,0.0135,0,0.0135,2.2705,0.7462772608,2.39
2020-03-24 03:00:00,2.252,0.6557247898,2.3455231826,0.257,0,0.257,1.995,0.6557247898,2.1,2.2425,0.6526022908,2.3355290621,0.257,0,0.257,1.9855,0.6526022908,2.09
2020-03-24 03:30:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2020-03-24 04:00:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2020-03-24 04:30:00,2.214,0.7275422668,2.3304750052,0.0005,0,0.0005,2.2135,0.7275422668,2.33,2.2045,0.7244197678000001,2.3204750053,0.0005,0,0.0005,2.204,0.7244197678000001,2.32
2020-03-24 05:00:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2020-03-24 05:30:00,2.289,0.7056847738,2.3953104183000002,0.14200000000000002,0,0.14200000000000002,2.147,0.7056847738,2.26,2.2795,0.7025622748,2.3853121389,0.14200000000000002,0,0.14200000000000002,2.1375,0.7025622748,2.25
2020-03-24 06:00:00,2.376,0.7775022508,2.4999771499,0.0105,0,0.0105,2.3655,0.7775022508,2.49,2.3665,0.7743797518000001,2.4899771585,0.0105,0,0.0105,2.356,0.7743797518000001,2.48
2020-03-24 06:30:00,2.5335,0.7931147458000001,2.6547416541,0.12050000000000001,0,0.12050000000000001,2.4130000000000003,0.7931147458000001,2.54,2.4765,0.7743797518000001,2.5947478201000003,0.12050000000000001,0,0.12050000000000001,2.356,0.7743797518000001,2.48
2020-03-24 07:00:00,2.7475,0.8618097238,2.8794916651999998,0.1255,0,0.1255,2.622,0.8618097238,2.76,2.738,0.8586872248,2.8694925945,0.1255,0,0.1255,2.6125,0.8586872248,2.75
2020-03-24 07:30:00,2.9859999999999998,0.9461171968000001,3.1323048622,0.1075,0,0.1075,2.8785,0.9461171968000001,3.03,2.9765,0.9429946978,3.1223054383,0.1075,0,0.1075,2.8689999999999998,0.9429946978,3.02
2020-03-24 08:00:00,2.9365,0.8899122148,3.0683832877,0.229,0,0.229,2.7075,0.8899122148,2.85,2.927,0.8867897158,3.0583860123,0.229,0,0.229,2.698,0.8867897158,2.84
2020-03-24 08:30:00,3.2255,0.9211372048,3.3544513709,0.423,0,0.423,2.8025,0.9211372048,2.95,3.216,0.9180147058,3.3444591491,0.423,0,0.423,2.793,0.9180147058,2.94
2020-03-24 09:00:00,3.193,0.8742997198,3.3105360593,0.533,0,0.533,2.66,0.8742997198,2.8,3.1835,0.8711772208,3.3005487423,0.533,0,0.533,2.6505,0.8711772208,2.79
2020-03-24 09:30:00,3.171,0.8836672168,3.2918245321,0.48250000000000004,0,0.48250000000000004,2.6885,0.8836672168,2.83,3.152,0.8774222188,3.2718456183,0.48250000000000004,0,0.48250000000000004,2.6695,0.8774222188,2.81
2020-03-24 10:00:00,2.9745,0.7743797518000001,3.0736483615,0.6185,0,0.6185,2.356,0.7743797518000001,2.48,2.965,0.7712572528,3.0636681854,0.6185,0,0.6185,2.3465,0.7712572528,2.47
2020-03-24 10:30:00,2.938,0.7587672568,3.0343980869,0.6295000000000001,0,0.6295000000000001,2.3085,0.7587672568,2.43,2.9285,0.7556447578000001,3.0244191591,0.6295000000000001,0,0.6295000000000001,2.299,0.7556447578000001,2.42
2020-03-24 11:00:00,3.0845,0.8087272408,3.1887583791,0.624,0,0.624,2.4605,0.8087272408,2.59,3.0655,0.8024822428,3.1687959859,0.624,0,0.624,2.4415,0.8024822428,2.5700000000000003
2020-03-24 11:30:00,3.0265,0.7431547618000001,3.1164051807,0.7655000000000001,0,0.7655000000000001,2.261,0.7431547618000001,2.38,3.017,0.7400322628,3.1064347329,0.7655000000000001,0,0.7655000000000001,2.2515,0.7400322628,2.37
2020-03-24 12:00:00,2.8925,0.4652523509,2.9296784807,1.477,0,1.477,1.4155,0.4652523509,1.49,2.883,0.4621298519,2.9198035893,1.477,0,1.477,1.4060000000000001,0.4621298519,1.48
2020-03-24 12:30:00,2.857,0.7150522708,2.9451228752,0.6815,0,0.6815,2.1755,0.7150522708,2.29,2.8475,0.7119297718,2.9351491018,0.6815,0,0.6815,2.166,0.7119297718,2.2800000000000002
2020-03-24 13:00:00,3.011,0.7931147458000001,3.1137039037,0.598,0,0.598,2.4130000000000003,0.7931147458000001,2.54,2.992,0.7868697478000001,3.0937401313,0.598,0,0.598,2.394,0.7868697478000001,2.52
2020-03-24 13:30:00,2.993,0.8087272408,3.1003368769,0.5325,0,0.5325,2.4605,0.8087272408,2.59,2.9835000000000003,0.8056047418000001,3.090351315,0.5325,0,0.5325,2.451,0.8056047418000001,2.58
2020-03-24 14:00:00,2.7475,0.6775822828,2.8298187221,0.686,0,0.686,2.0615,0.6775822828,2.17,2.738,0.6744597838,2.8198475136,0.686,0,0.686,2.052,0.6744597838,2.16
2020-03-24 14:30:00,2.665,0.5995198078,2.7316019110000003,0.841,0,0.841,1.824,0.5995198078,1.92,2.6555,0.5963973088,2.7216483976,0.841,0,0.841,1.8145,0.5963973088,1.9100000000000001
2020-03-24 15:00:00,2.7545,0.6494797918,2.8300343196,0.7785000000000001,0,0.7785000000000001,1.976,0.6494797918,2.08,2.7355,0.6432347938,2.8101087612,0.7785000000000001,0,0.7785000000000001,1.957,0.6432347938,2.06
2020-03-24 15:30:00,2.748,0.6557247898,2.8251511464,0.753,0,0.753,1.995,0.6557247898,2.1,2.7385,0.6526022908,2.8151859619,0.753,0,0.753,1.9855,0.6526022908,2.09
2020-03-24 16:00:00,2.8075,0.6994397758,2.8933150969,0.6795,0,0.6795,2.128,0.6994397758,2.24,2.798,0.6963172768,2.8833421146,0.6795,0,0.6795,2.1185,0.6963172768,2.23
2020-03-24 16:30:00,3.1085,0.8930347138,3.2342361154,0.3915,0,0.3915,2.717,0.8930347138,2.86,2.9565,0.8430747298,3.0743563960999998,0.3915,0,0.3915,2.565,0.8430747298,2.7
2020-03-24 17:00:00,3.3455,1.0085671767,3.494220657,0.277,0,0.277,3.0685000000000002,1.0085671767,3.23,3.2885,0.9898321827000001,3.4342393627,0.277,0,0.277,3.0115,0.9898321827000001,3.17
2020-03-24 17:30:00,3.082,0.8836672168,3.2061802429,0.3935,0,0.3935,2.6885,0.8836672168,2.83,3.025,0.8649322228,3.1462251588,0.3935,0,0.3935,2.6315,0.8649322228,2.77
2020-03-24 18:00:00,3.295,1.0366696677,3.4542305945000003,0.14100000000000001,0,0.14100000000000001,3.154,1.0366696677,3.32,3.276,1.0304246697,3.4342322286,0.14100000000000001,0,0.14100000000000001,3.135,1.0304246697,3.3
2020-03-24 18:30:00,3.2535,1.0460371647,3.4175219092,0.07100000000000001,0,0.07100000000000001,3.1825,1.0460371647,3.35,3.2439999999999998,1.0429146657,3.4075221203,0.07100000000000001,0,0.07100000000000001,3.173,1.0429146657,3.34
2020-03-24 19:00:00,3.0915,0.9148922068,3.2240347393,0.308,0,0.308,2.7835,0.9148922068,2.93,3.082,0.9117697078,3.2140392032,0.308,0,0.308,2.774,0.9117697078,2.92
2020-03-24 19:30:00,3.385,1.0897521507,3.5560912179,0.0695,0,0.0695,3.3155,1.0897521507,3.49,3.2995,1.0616496597,3.4660929373,0.0695,0,0.0695,3.23,1.0616496597,3.4
2020-03-24 20:00:00,3.3835,1.0991196477,3.5575463806,0.0395,0,0.0395,3.344,1.0991196477,3.52,3.2125,1.0429146657,3.3775475200000002,0.0395,0,0.0395,3.173,1.0429146657,3.34
2020-03-24 20:30:00,3.338,1.0866296517,3.5104142206,0.032,0,0.032,3.306,1.0866296517,3.48,3.148,1.0241796717,3.3104150797,0.032,0,0.032,3.116,1.0241796717,3.2800000000000002
2020-03-24 21:00:00,3.0665,0.9898321827000001,3.2222957654,0.055,0,0.055,3.0115,0.9898321827000001,3.17,2.886,0.9305047018,3.0322986331,0.055,0,0.055,2.831,0.9305047018,2.98
2020-03-24 21:30:00,2.6625,0.8305847338000001,2.789045939,0.1355,0,0.1355,2.527,0.8305847338000001,2.66,2.5865,0.8056047418000001,2.7090554166,0.1355,0,0.1355,2.451,0.8056047418000001,2.58
2020-03-24 22:00:00,2.6765,0.8618097238,2.8118264971,0.0545,0,0.0545,2.622,0.8618097238,2.76,2.648,0.8524422268,2.7818270525,0.0545,0,0.0545,2.5935,0.8524422268,2.73
2020-03-24 22:30:00,2.5935,0.8243397358000001,2.721355958,0.0855,0,0.0855,2.508,0.8243397358000001,2.64,2.5365,0.8056047418000001,2.6613589104,0.0855,0,0.0855,2.451,0.8056047418000001,2.58
2020-03-24 23:00:00,2.4775,0.7837472488,2.5985122667000002,0.093,0,0.093,2.3845,0.7837472488,2.51,2.468,0.7806247498000001,2.5885128935,0.093,0,0.093,2.375,0.7806247498000001,2.5
2020-03-24 23:30:00,2.324,0.7618897558000001,2.4457007176,0.006,0,0.006,2.318,0.7618897558000001,2.44,2.3145,0.7587672568,2.4357007205,0.006,0,0.006,2.3085,0.7587672568,2.43
2020-03-25 00:00:00,2.211,0.7212972688,2.3256807068,0.0165,0,0.0165,2.1945,0.7212972688,2.31,2.173,0.7088072728,2.2856808067,0.0165,0,0.0165,2.1565,0.7088072728,2.27
2020-03-25 00:30:00,2.193,0.6619697878,2.2907319791000003,0.179,0,0.179,2.014,0.6619697878,2.12,2.0695,0.6213773008,2.1607730098,0.179,0,0.179,1.8905,0.6213773008,1.99
2020-03-25 01:00:00,2.0745,0.5277023309000001,2.1405653459,0.46900000000000003,0,0.46900000000000003,1.6055000000000001,0.5277023309000001,1.69,2.065,0.5245798319,2.1305888857,0.46900000000000003,0,0.46900000000000003,1.596,0.5245798319,1.6800000000000002
2020-03-25 01:30:00,1.9565000000000001,0.5433148259,2.0305376751,0.3035,0,0.3035,1.653,0.5433148259,1.74,1.9565000000000001,0.5433148259,2.0305376751,0.3035,0,0.3035,1.653,0.5433148259,1.74
2020-03-25 02:00:00,1.863,0.5589273209,1.9450369534,0.1625,0,0.1625,1.7005,0.5589273209,1.79,1.8535,0.5558048219,1.9350403743000002,0.1625,0,0.1625,1.691,0.5558048219,1.78
2020-03-25 02:30:00,2.0735,0.6338672968,2.1682227745000002,0.145,0,0.145,1.9285,0.6338672968,2.03,2.0355,0.6213773008,2.1282316603,0.145,0,0.145,1.8905,0.6213773008,1.99
2020-03-25 03:00:00,2.082,0.5995198078,2.1665982553,0.258,0,0.258,1.824,0.5995198078,1.92,2.0725,0.5963973088,2.1566052025999998,0.258,0,0.258,1.8145,0.5963973088,1.9100000000000001
2020-03-25 03:30:00,1.996,0.6120098038,2.0877193298,0.134,0,0.134,1.862,0.6120098038,1.96,1.9865,0.6088873048,2.077721348,0.134,0,0.134,1.8525,0.6088873048,1.9500000000000002
2020-03-25 04:00:00,2.073,0.6775822828,2.1809279562,0.0115,0,0.0115,2.0615,0.6775822828,2.17,2.0635,0.6744597838,2.1709279698,0.0115,0,0.0115,2.052,0.6744597838,2.16
2020-03-25 04:30:00,1.9425,0.5339473289000001,2.0145485847,0.318,0,0.318,1.6245,0.5339473289000001,1.71,1.933,0.5308248299,2.0045607998,0.318,0,0.318,1.615,0.5308248299,1.7000000000000002
2020-03-25 05:00:00,2.012,0.6526022908,2.1151911852,0.026500000000000003,0,0.026500000000000003,1.9855,0.6526022908,2.09,2.0025,0.6494797918,2.1051912621,0.026500000000000003,0,0.026500000000000003,1.976,0.6494797918,2.08
2020-03-25 05:30:00,2.1965,0.6619697878,2.2940828778,0.1825,0,0.1825,2.014,0.6619697878,2.12,2.1585,0.6494797918,2.2540954394,0.1825,0,0.1825,1.976,0.6494797918,2.08
2020-03-25 06:00:00,2.4465,0.7962372448,2.5728109141999997,0.024,0,0.024,2.4225,0.7962372448,2.55,2.285,0.7431547618000001,2.4028116863,0.024,0,0.024,2.261,0.7431547618000001,2.38
2020-03-25 06:30:00,2.503,0.8024822428,2.6284951493,0.061500000000000006,0,0.061500000000000006,2.4415,0.8024822428,2.5700000000000003,2.4555,0.7868697478000001,2.5784965096,0.061500000000000006,0,0.061500000000000006,2.394,0.7868697478000001,2.52
2020-03-25 07:00:00,2.699,0.8399522308,2.8266801641,0.14350000000000002,0,0.14350000000000002,2.5555,0.8399522308,2.69,2.5375,0.7868697478000001,2.6567028908,0.14350000000000002,0,0.14350000000000002,2.394,0.7868697478000001,2.52
2020-03-25 07:30:00,2.7640000000000002,0.8461972288,2.8906306838,0.1895,0,0.1895,2.5745,0.8461972288,2.71,2.7165,0.8305847338000001,2.8406413448,0.1895,0,0.1895,2.527,0.8305847338000001,2.66
2020-03-25 08:00:00,2.7755,0.7993597438000001,2.8883172004,0.3435,0,0.3435,2.432,0.7993597438000001,2.56,2.766,0.7962372448,2.8783241218,0.3435,0,0.3435,2.4225,0.7962372448,2.55
2020-03-25 08:30:00,2.8965,0.7618897558000001,2.9950272536,0.5785,0,0.5785,2.318,0.7618897558000001,2.44,2.811,0.7337872648,2.9051961638,0.5785,0,0.5785,2.2325,0.7337872648,2.35
2020-03-25 09:00:00,2.807,0.7056847738,2.8943462129,0.66,0,0.66,2.147,0.7056847738,2.26,2.7785,0.6963172768,2.8644231531,0.66,0,0.66,2.1185,0.6963172768,2.23
2020-03-25 09:30:00,2.83,0.6963172768,2.9144052138000003,0.7115,0,0.7115,2.1185,0.6963172768,2.23,2.83,0.6963172768,2.9144052138000003,0.7115,0,0.7115,2.1185,0.6963172768,2.23
2020-03-25 10:00:00,2.9325,0.7181747698000001,3.0191606863,0.7475,0,0.7475,2.185,0.7181747698000001,2.3,2.923,0.7150522708,3.0091907135,0.7475,0,0.7475,2.1755,0.7150522708,2.29
2020-03-25 10:30:00,2.951,0.7587672568,3.0469868313,0.6425000000000001,0,0.6425000000000001,2.3085,0.7587672568,2.43,2.932,0.7525222588,3.0270305169,0.6425000000000001,0,0.6425000000000001,2.2895,0.7525222588,2.41
2020-03-25 11:00:00,2.7199999999999998,0.6338672968,2.7928816212000003,0.7915000000000001,0,0.7915000000000001,1.9285,0.6338672968,2.03,2.7105,0.6307447978,2.7829209924000002,0.7915000000000001,0,0.7915000000000001,1.919,0.6307447978,2.02
2020-03-25 11:30:00,2.9,0.7275422668,2.9898691861,0.6865,0,0.6865,2.2135,0.7275422668,2.33,2.8905000000000003,0.7244197678000001,2.9798950065,0.6865,0,0.6865,2.204,0.7244197678000001,2.32
2020-03-25 12:00:00,2.786,0.6807047818,2.8679531028,0.715,0,0.715,2.071,0.6807047818,2.18,2.7765,0.6775822828,2.8579835549,0.715,0,0.715,2.0615,0.6775822828,2.17
2020-03-25 12:30:00,2.7315,0.6650922868,2.8113057464,0.708,0,0.708,2.0235,0.6650922868,2.13,2.722,0.6619697878,2.8013368237,0.708,0,0.708,2.014,0.6619697878,2.12
2020-03-25 13:00:00,2.6065,0.6276222988,2.6809983215,0.6970000000000001,0,0.6970000000000001,1.9095,0.6276222988,2.01,2.597,0.6244997998,2.6710314487,0.6970000000000001,0,0.6970000000000001,1.9,0.6244997998,2.0
2020-03-25 13:30:00,2.504,0.5714173169,2.5683718091000003,0.7655000000000001,0,0.7655000000000001,1.7385000000000002,0.5714173169,1.83,2.4945,0.5682948179,2.5584153787,0.7655000000000001,0,0.7655000000000001,1.729,0.5682948179,1.82
2020-03-25 14:00:00,2.5235000000000003,0.5995198078,2.5937378915,0.6995,0,0.6995,1.824,0.5995198078,1.92,2.495,0.5901523108,2.5638456954,0.6995,0,0.6995,1.7955,0.5901523108,1.8900000000000001
2020-03-25 14:30:00,2.575,0.6276222988,2.6503838873000003,0.6655,0,0.6655,1.9095,0.6276222988,2.01,2.5655,0.6244997998,2.6404147875,0.6655,0,0.6655,1.9,0.6244997998,2.0
2020-03-25 15:00:00,2.599,0.6494797918,2.678922358,0.623,0,0.623,1.976,0.6494797918,2.08,2.5895,0.6463572928,2.6689488568,0.623,0,0.623,1.9665,0.6463572928,2.07
2020-03-25 15:30:00,2.525,0.6120098038,2.5981110446,0.663,0,0.663,1.862,0.6120098038,1.96,2.5155000000000003,0.6088873048,2.5881429636,0.663,0,0.663,1.8525,0.6088873048,1.9500000000000002
2020-03-25 16:00:00,2.676,0.6713372848,2.7589254702,0.6335000000000001,0,0.6335000000000001,2.0425,0.6713372848,2.15,2.6665,0.6682147858,2.7489513,0.6335000000000001,0,0.6335000000000001,2.033,0.6682147858,2.14
2020-03-25 16:30:00,2.899,0.7806247498000001,3.002261814,0.524,0,0.524,2.375,0.7806247498000001,2.5,2.8895,0.7775022508,2.9922767252,0.524,0,0.524,2.3655,0.7775022508,2.49
2020-03-25 17:00:00,2.9905,0.8399522308,3.1062211769,0.435,0,0.435,2.5555,0.8399522308,2.69,2.981,0.8368297318,3.0962307731,0.435,0,0.435,2.5460000000000003,0.8368297318,2.68
2020-03-25 17:30:00,3.08,0.9305047018,3.2174895493,0.249,0,0.249,2.831,0.9305047018,2.98,3.0515,0.9211372048,3.1874983922,0.249,0,0.249,2.8025,0.9211372048,2.95
2020-03-25 18:00:00,3.1435,0.9429946978,3.2818944605,0.2745,0,0.2745,2.8689999999999998,0.9429946978,3.02,3.1055,0.9305047018,3.2419082729,0.2745,0,0.2745,2.831,0.9305047018,2.98
2020-03-25 18:30:00,3.212,1.0148121747,3.368499332,0.1245,0,0.1245,3.0875,1.0148121747,3.25,3.2025,1.0116896757,3.3585000000000003,0.1245,0,0.1245,3.078,1.0116896757,3.24
2020-03-25 19:00:00,3.3955,1.0835071527,3.5641840581,0.099,0,0.099,3.2965,1.0835071527,3.47,3.3765,1.0772621547,3.5441848146,0.099,0,0.099,3.2775,1.0772621547,3.45
2020-03-25 19:30:00,3.3985,1.1116096437,3.5756787118,0.0165,0,0.0165,3.382,1.1116096437,3.56,3.3795,1.1053646457,3.5556787327,0.0165,0,0.0165,3.363,1.1053646457,3.54
2020-03-25 20:00:00,3.3365,1.0866296517,3.5089879239,0.030500000000000003,0,0.030500000000000003,3.306,1.0866296517,3.48,3.2605,1.0616496597,3.4289882254,0.030500000000000003,0,0.030500000000000003,3.23,1.0616496597,3.4
2020-03-25 20:30:00,3.31,1.0835071527,3.482827551,0.0135,0,0.0135,3.2965,1.0835071527,3.47,3.101,1.0148121747,3.262827723,0.0135,0,0.0135,3.0875,1.0148121747,3.25
2020-03-25 21:00:00,2.874,0.9086472088,3.0142189287,0.1095,0,0.1095,2.7645,0.9086472088,2.91,2.8645,0.9055247098,3.0042195742,0.1095,0,0.1095,2.755,0.9055247098,2.9
2020-03-25 21:30:00,2.6545,0.8461972288,2.7861119863,0.08,0,0.08,2.5745,0.8461972288,2.71,2.645,0.8430747298,2.7761123897,0.08,0,0.08,2.565,0.8430747298,2.7
2020-03-25 22:00:00,2.6865,0.8711772208,2.8242223708000003,0.036000000000000004,0,0.036000000000000004,2.6505,0.8711772208,2.79,2.6295,0.8524422268,2.7642228564,0.036000000000000004,0,0.036000000000000004,2.5935,0.8524422268,2.73
2020-03-25 22:30:00,2.4475,0.7212972688,2.5515732401999998,0.253,0,0.253,2.1945,0.7212972688,2.31,2.438,0.7181747698000001,2.5415780531000003,0.253,0,0.253,2.185,0.7181747698000001,2.3
2020-03-25 23:00:00,2.3895,0.7712572528,2.5108858994,0.043000000000000003,0,0.043000000000000003,2.3465,0.7712572528,2.47,2.38,0.7681347538000001,2.500886043,0.043000000000000003,0,0.043000000000000003,2.337,0.7681347538000001,2.46
2020-03-25 23:30:00,2.181,0.6713372848,2.2819848269,0.1385,0,0.1385,2.0425,0.6713372848,2.15,2.1715,0.6682147858,2.2719866307,0.1385,0,0.1385,2.033,0.6682147858,2.14
2020-03-26 00:00:00,2.142,0.6963172768,2.252336953,0.0235,0,0.0235,2.1185,0.6963172768,2.23,2.1325,0.6931947778,2.2423370063,0.0235,0,0.0235,2.109,0.6931947778,2.22
2020-03-26 00:30:00,2.268,0.7025622748,2.3743246935,0.1305,0,0.1305,2.1375,0.7025622748,2.25,2.2585,0.6994397758,2.3643261725,0.1305,0,0.1305,2.128,0.6994397758,2.24
2020-03-26 01:00:00,2.341,0.7462772608,2.4570736151,0.07050000000000001,0,0.07050000000000001,2.2705,0.7462772608,2.39,2.265,0.7212972688,2.377076934,0.07050000000000001,0,0.07050000000000001,2.1945,0.7212972688,2.31
2020-03-26 01:30:00,2.3795,0.7743797518000001,2.5023357588,0.0235,0,0.0235,2.356,0.7743797518000001,2.48,2.2275,0.7244197678000001,2.3423364938,0.0235,0,0.0235,2.204,0.7244197678000001,2.32
2020-03-26 02:00:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2020-03-26 02:30:00,2.3495,0.7712572528,2.4728501774,0.003,0,0.003,2.3465,0.7712572528,2.47,2.2640000000000002,0.7431547618000001,2.3828501841,0.003,0,0.003,2.261,0.7431547618000001,2.38
2020-03-26 03:00:00,2.152,0.6963172768,2.2618491882000002,0.0335,0,0.0335,2.1185,0.6963172768,2.23,2.1425,0.6931947778,2.2518492956,0.0335,0,0.0335,2.109,0.6931947778,2.22
2020-03-26 03:30:00,2.094,0.6682147858,2.1980325293,0.061,0,0.061,2.033,0.6682147858,2.14,2.0845,0.6650922868,2.1880329065,0.061,0,0.061,2.0235,0.6650922868,2.13
2020-03-26 04:00:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2020-03-26 04:30:00,2.11,0.6838272808,2.2180441272,0.029500000000000002,0,0.029500000000000002,2.0805,0.6838272808,2.19,2.1005,0.6807047818,2.2080442138,0.029500000000000002,0,0.029500000000000002,2.071,0.6807047818,2.18
2020-03-26 05:00:00,2.126,0.6838272808,2.2332701919,0.0455,0,0.0455,2.0805,0.6838272808,2.19,2.1165,0.6807047818,2.2232703952,0.0455,0,0.0455,2.071,0.6807047818,2.18
2020-03-26 05:30:00,2.192,0.7181747698000001,2.3066510356,0.007,0,0.007,2.185,0.7181747698000001,2.3,2.1825,0.7150522708,2.2966510401,0.007,0,0.007,2.1755,0.7150522708,2.29
2020-03-26 06:00:00,2.409,0.7899922468,2.5352255817,0.0055000000000000005,0,0.0055000000000000005,2.4035,0.7899922468,2.5300000000000002,2.3995,0.7868697478000001,2.525225584,0.0055000000000000005,0,0.0055000000000000005,2.394,0.7868697478000001,2.52
2020-03-26 06:30:00,2.399,0.7025622748,2.4997589384,0.2615,0,0.2615,2.1375,0.7025622748,2.25,2.3895,0.6994397758,2.4897642961,0.2615,0,0.2615,2.128,0.6994397758,2.24
2020-03-26 07:00:00,2.558,0.7743797518000001,2.6726443833999998,0.202,0,0.202,2.356,0.7743797518000001,2.48,2.5484999999999998,0.7712572528,2.662647179,0.202,0,0.202,2.3465,0.7712572528,2.47
2020-03-26 07:30:00,2.79,0.8711772208,2.9228495941,0.1395,0,0.1395,2.6505,0.8711772208,2.79,2.7805,0.8680547218,2.9128507085,0.1395,0,0.1395,2.641,0.8680547218,2.7800000000000002
2020-03-26 08:00:00,2.995,0.9024022108,3.1279953245,0.2495,0,0.2495,2.7455,0.9024022108,2.89,2.9855,0.8992797118,3.1179984365,0.2495,0,0.2495,2.7359999999999998,0.8992797118,2.88
2020-03-26 08:30:00,3.0175,0.8305847338000001,3.1297247882,0.49050000000000005,0,0.49050000000000005,2.527,0.8305847338000001,2.66,2.9985,0.8243397358000001,3.1097489047,0.49050000000000005,0,0.49050000000000005,2.508,0.8243397358000001,2.64
2020-03-26 09:00:00,2.9675000000000002,0.7837472488,3.0692533294,0.583,0,0.583,2.3845,0.7837472488,2.51,2.958,0.7806247498000001,3.0592709916,0.583,0,0.583,2.375,0.7806247498000001,2.5
2020-03-26 09:30:00,3.202,0.8493197278,3.3127251622,0.618,0,0.618,2.584,0.8493197278,2.7199999999999998,2.993,0.7806247498000001,3.0931252804,0.618,0,0.618,2.375,0.7806247498000001,2.5
2020-03-26 10:00:00,3.162,0.8274622348,3.2684763652,0.6445000000000001,0,0.6445000000000001,2.5175,0.8274622348,2.65,2.877,0.7337872648,2.9691030211,0.6445000000000001,0,0.6445000000000001,2.2325,0.7337872648,2.35
2020-03-26 10:30:00,2.998,0.7806247498000001,3.097963686,0.623,0,0.623,2.375,0.7806247498000001,2.5,2.732,0.6931947778,2.8185710919,0.623,0,0.623,2.109,0.6931947778,2.22
2020-03-26 11:00:00,2.8515,0.7056847738,2.9375233191000003,0.7045,0,0.7045,2.147,0.7056847738,2.26,2.557,0.6088873048,2.6284962907000002,0.7045,0,0.7045,1.8525,0.6088873048,1.9500000000000002
2020-03-26 11:30:00,3.0625,0.7899922468,3.1627510177,0.659,0,0.659,2.4035,0.7899922468,2.5300000000000002,2.787,0.6994397758,2.8734273960000003,0.659,0,0.659,2.128,0.6994397758,2.24
2020-03-26 12:00:00,2.9005,0.7025622748,2.9843749764,0.763,0,0.763,2.1375,0.7025622748,2.25,2.5869999999999997,0.5995198078,2.6555588866,0.763,0,0.763,1.824,0.5995198078,1.92
2020-03-26 12:30:00,2.989,0.7025622748,3.0704583941,0.8515,0,0.8515,2.1375,0.7025622748,2.25,2.6375,0.5870298118,2.7020381659,0.8515,0,0.8515,1.786,0.5870298118,1.88
2020-03-26 13:00:00,3.001,0.7587672568,3.0954367624,0.6925,0,0.6925,2.3085,0.7587672568,2.43,2.6685,0.6494797918,2.746400599,0.6925,0,0.6925,1.976,0.6494797918,2.08
2020-03-26 13:30:00,3.006,0.7525222588,3.0987619705,0.7165,0,0.7165,2.2895,0.7525222588,2.41,2.683,0.6463572928,2.7597584586,0.7165,0,0.7165,1.9665,0.6463572928,2.07
2020-03-26 14:00:00,2.6745,0.6526022908,2.752969306,0.6890000000000001,0,0.6890000000000001,1.9855,0.6526022908,2.09,2.5795,0.6213773008,2.6532866411000002,0.6890000000000001,0,0.6890000000000001,1.8905,0.6213773008,1.99
2020-03-26 14:30:00,2.578,0.6182548018,2.6510984516000002,0.6970000000000001,0,0.6970000000000001,1.881,0.6182548018,1.98,2.5685000000000002,0.6151323028,2.6411323329,0.6970000000000001,0,0.6970000000000001,1.8715000000000002,0.6151323028,1.97
2020-03-26 15:00:00,2.5835,0.6369897958,2.6608698296,0.6455000000000001,0,0.6455000000000001,1.9380000000000002,0.6369897958,2.04,2.574,0.6338672968,2.6508986684,0.6455000000000001,0,0.6455000000000001,1.9285,0.6338672968,2.03
2020-03-26 15:30:00,2.5245,0.6307447978,2.6021028514999998,0.6055,0,0.6055,1.919,0.6307447978,2.02,2.42,0.5963973088,2.4924064175,0.6055,0,0.6055,1.8145,0.5963973088,1.9100000000000001
2020-03-26 16:00:00,2.5845000000000002,0.6244997998,2.6588795102000002,0.6845,0,0.6845,1.9,0.6244997998,2.0,2.575,0.6213773008,2.6489119936,0.6845,0,0.6845,1.8905,0.6213773008,1.99
2020-03-26 16:30:00,2.9525,0.8305847338000001,3.0671040494,0.42550000000000004,0,0.42550000000000004,2.527,0.8305847338000001,2.66,2.943,0.8274622348,3.057113467,0.42550000000000004,0,0.42550000000000004,2.5175,0.8274622348,2.65
2020-03-26 17:00:00,3.1815,0.9148922068,3.3104335064,0.398,0,0.398,2.7835,0.9148922068,2.93,3.058,0.8742997198,3.1805288868,0.398,0,0.398,2.66,0.8742997198,2.8
2020-03-26 17:30:00,3.086,0.9492396958,3.2286919952,0.198,0,0.198,2.888,0.9492396958,3.04,3.0195,0.9273822028,3.1587051144,0.198,0,0.198,2.8215,0.9273822028,2.9699999999999998
2020-03-26 18:00:00,3.0625,0.9242597038,3.1989314231,0.2505,0,0.2505,2.8120000000000003,0.9242597038,2.96,3.0245,0.9117697078,3.1589435338,0.2505,0,0.2505,2.774,0.9117697078,2.92
2020-03-26 18:30:00,3.367,1.0959971487,3.5408895422,0.0325,0,0.0325,3.3345000000000002,1.0959971487,3.51,3.348,1.0897521507,3.5208896248,0.0325,0,0.0325,3.3155,1.0897521507,3.49
2020-03-26 19:00:00,3.115,0.9586071928000001,3.2591644251,0.1985,0,0.1985,2.9165,0.9586071928000001,3.07,3.058,0.9398721988000001,3.1991754797,0.1985,0,0.1985,2.8595,0.9398721988000001,3.01
2020-03-26 19:30:00,3.3035,1.0835071527,3.4766506871000002,0.007,0,0.007,3.2965,1.0835071527,3.47,3.294,1.0803846537,3.4666506891,0.007,0,0.007,3.287,1.0803846537,3.46
2020-03-26 20:00:00,3.055,0.9586071928000001,3.2018670725,0.1385,0,0.1385,2.9165,0.9586071928000001,3.07,3.036,0.9523621948000001,3.1818689084,0.1385,0,0.1385,2.8975,0.9523621948000001,3.05
2020-03-26 20:30:00,2.8775,0.9086472088,3.0175562961,0.113,0,0.113,2.7645,0.9086472088,2.91,2.868,0.9055247098,3.007556982,0.113,0,0.113,2.755,0.9055247098,2.9
2020-03-26 21:00:00,2.8825000000000003,0.9117697078,3.0232648329,0.1085,0,0.1085,2.774,0.9117697078,2.92,2.816,0.8899122148,2.9532693325,0.1085,0,0.1085,2.7075,0.8899122148,2.85
2020-03-26 21:30:00,2.752,0.8930347138,2.8932706406,0.035,0,0.035,2.717,0.8930347138,2.86,2.7235,0.8836672168,2.8632708569,0.035,0,0.035,2.6885,0.8836672168,2.83
2020-03-26 22:00:00,2.556,0.7743797518000001,2.6707302372,0.2,0,0.2,2.356,0.7743797518000001,2.48,2.499,0.7556447578000001,2.6107470194999998,0.2,0,0.2,2.299,0.7556447578000001,2.42
2020-03-26 22:30:00,2.4525,0.7525222588,2.5653549462000003,0.163,0,0.163,2.2895,0.7525222588,2.41,2.3385,0.7150522708,2.4453797251,0.163,0,0.163,2.1755,0.7150522708,2.29
2020-03-26 23:00:00,2.4085,0.7025622748,2.5088774382,0.271,0,0.271,2.1375,0.7025622748,2.25,2.247,0.6494797918,2.3389811885,0.271,0,0.271,1.976,0.6494797918,2.08
2020-03-26 23:30:00,2.332,0.7400322628,2.4466041261,0.0805,0,0.0805,2.2515,0.7400322628,2.37,2.2655,0.7181747698000001,2.3766079294,0.0805,0,0.0805,2.185,0.7181747698000001,2.3
2020-03-27 00:00:00,2.1045,0.6401122948,2.1996963427,0.157,0,0.157,1.9475,0.6401122948,2.05,2.095,0.6369897958,2.1896988377,0.157,0,0.157,1.9380000000000002,0.6369897958,2.04
2020-03-27 00:30:00,2.2805,0.7431547618000001,2.3985327286,0.0195,0,0.0195,2.261,0.7431547618000001,2.38,2.271,0.7400322628,2.3885327609,0.0195,0,0.0195,2.2515,0.7400322628,2.37
2020-03-27 01:00:00,2.195,0.7212972688,2.3104750053,0.0005,0,0.0005,2.1945,0.7212972688,2.31,2.1855,0.7181747698000001,2.3004750053,0.0005,0,0.0005,2.185,0.7181747698000001,2.3
2020-03-27 01:30:00,2.226,0.7306647658000001,2.3428501873,0.003,0,0.003,2.223,0.7306647658000001,2.34,2.2165,0.7275422668,2.3328501881,0.003,0,0.003,2.2135,0.7275422668,2.33
2020-03-27 02:00:00,2.232,0.7306647658000001,2.3485516814,0.009000000000000001,0,0.009000000000000001,2.223,0.7306647658000001,2.34,2.2225,0.7275422668,2.3385516885,0.009000000000000001,0,0.009000000000000001,2.2135,0.7275422668,2.33
2020-03-27 02:30:00,2.1595,0.7088072728,2.272850193,0.003,0,0.003,2.1565,0.7088072728,2.27,2.15,0.7056847738,2.2628501939,0.003,0,0.003,2.147,0.7056847738,2.26
2020-03-27 03:00:00,2.0355,0.6057648058,2.1237257944,0.1925,0,0.1925,1.843,0.6057648058,1.94,2.026,0.6026423068,2.1137298195,0.1925,0,0.1925,1.8335,0.6026423068,1.9300000000000002
2020-03-27 03:30:00,1.998,0.6244997998,2.093323673,0.098,0,0.098,1.9,0.6244997998,2.0,1.9885000000000002,0.6213773008,2.0833247465999998,0.098,0,0.098,1.8905,0.6213773008,1.99
2020-03-27 04:00:00,2.0445,0.6713372848,2.1519000906,0.002,0,0.002,2.0425,0.6713372848,2.15,2.035,0.6682147858,2.141900091,0.002,0,0.002,2.033,0.6682147858,2.14
2020-03-27 04:30:00,2.04,0.6338672968,2.1362087328,0.1115,0,0.1115,1.9285,0.6338672968,2.03,2.0305,0.6307447978,2.1262100672,0.1115,0,0.1115,1.919,0.6307447978,2.02
2020-03-27 05:00:00,2.0675,0.6494797918,2.167113345,0.0915,0,0.0915,1.976,0.6494797918,2.08,2.058,0.6463572928,2.1571142181,0.0915,0,0.0915,1.9665,0.6463572928,2.07
2020-03-27 05:30:00,2.129,0.6963172768,2.2399773994,0.0105,0,0.0105,2.1185,0.6963172768,2.23,2.1195,0.6931947778,2.2299774102,0.0105,0,0.0105,2.109,0.6931947778,2.22
2020-03-27 06:00:00,2.212,0.7056847738,2.321838711,0.065,0,0.065,2.147,0.7056847738,2.26,2.2025,0.7025622748,2.3118390947,0.065,0,0.065,2.1375,0.7025622748,2.25
2020-03-27 06:30:00,2.3555,0.7056847738,2.4589370163,0.20850000000000002,0,0.20850000000000002,2.147,0.7056847738,2.26,2.346,0.7025622748,2.4489405362,0.20850000000000002,0,0.20850000000000002,2.1375,0.7025622748,2.25
2020-03-27 07:00:00,2.4765,0.7775022508,2.5956814134,0.111,0,0.111,2.3655,0.7775022508,2.49,2.467,0.7743797518000001,2.5856823084,0.111,0,0.111,2.356,0.7743797518000001,2.48
2020-03-27 07:30:00,2.433,0.7181747698000001,2.5367822138,0.248,0,0.248,2.185,0.7181747698000001,2.3,2.4235,0.7150522708,2.5267868925,0.248,0,0.248,2.1755,0.7150522708,2.29
2020-03-27 08:00:00,2.723,0.7931147458000001,2.8361523231,0.31,0,0.31,2.4130000000000003,0.7931147458000001,2.54,2.7135,0.7899922468,2.8261581697000002,0.31,0,0.31,2.4035,0.7899922468,2.5300000000000002
2020-03-27 08:30:00,2.7905,0.7868697478000001,2.8993196185,0.3965,0,0.3965,2.394,0.7868697478000001,2.52,2.781,0.7837472488,2.8893287715,0.3965,0,0.3965,2.3845,0.7837472488,2.51
2020-03-27 09:00:00,3.0435,0.8493197278,3.1597842094,0.4595,0,0.4595,2.584,0.8493197278,2.7199999999999998,3.034,0.8461972288,3.1497945568,0.4595,0,0.4595,2.5745,0.8461972288,2.71
2020-03-27 09:30:00,2.8025,0.7400322628,2.8985606773,0.551,0,0.551,2.2515,0.7400322628,2.37,2.793,0.7369097638000001,2.8885783701000003,0.551,0,0.551,2.242,0.7369097638000001,2.36
2020-03-27 10:00:00,2.7625,0.6963172768,2.8489057548,0.644,0,0.644,2.1185,0.6963172768,2.23,2.753,0.6931947778,2.8389307846,0.644,0,0.644,2.109,0.6931947778,2.22
