Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-27 10:30:00,2.7725,0.7025622748,2.8601311159,0.635,0,0.635,2.1375,0.7025622748,2.25,2.763,0.6994397758,2.8501552589,0.635,0,0.635,2.128,0.6994397758,2.24
2020-03-27 11:00:00,2.669,0.6619697878,2.7498663604,0.655,0,0.655,2.014,0.6619697878,2.12,2.65,0.6557247898,2.7299221601,0.655,0,0.655,1.995,0.6557247898,2.1
2020-03-27 11:30:00,2.5595,0.5932748098,2.6273589877,0.7545000000000001,0,0.7545000000000001,1.8050000000000002,0.5932748098,1.9,2.55,0.5901523108,2.617399425,0.7545000000000001,0,0.7545000000000001,1.7955,0.5901523108,1.8900000000000001
2020-03-27 12:00:00,2.474,0.5682948179,2.5384316024,0.745,0,0.745,1.729,0.5682948179,1.82,2.4645,0.5651723189,2.528473848,0.745,0,0.745,1.7195,0.5651723189,1.81
2020-03-27 12:30:00,2.4585,0.5308248299,2.5151535241,0.8435,0,0.8435,1.615,0.5308248299,1.7000000000000002,2.449,0.5277023309000001,2.5052087238,0.8435,0,0.8435,1.6055000000000001,0.5277023309000001,1.69
2020-03-27 13:00:00,2.6095,0.6307447978,2.6846469507,0.6905,0,0.6905,1.919,0.6307447978,2.02,2.6,0.6276222988,2.6746793733,0.6905,0,0.6905,1.9095,0.6276222988,2.01
2020-03-27 13:30:00,2.502,0.5745398159,2.5671190078,0.754,0,0.754,1.748,0.5745398159,1.8399999999999999,2.502,0.5745398159,2.5671190078,0.754,0,0.754,1.748,0.5745398159,1.8399999999999999
2020-03-27 14:00:00,2.5060000000000002,0.5870298118,2.5738376017,0.72,0,0.72,1.786,0.5870298118,1.88,2.468,0.5745398159,2.5339928966,0.72,0,0.72,1.748,0.5745398159,1.8399999999999999
2020-03-27 14:30:00,2.527,0.6244997998,2.6030230502,0.627,0,0.627,1.9,0.6244997998,2.0,2.318,0.5558048219,2.3837036309,0.627,0,0.627,1.691,0.5558048219,1.78
2020-03-27 15:00:00,2.3895,0.5776623149,2.4583335819,0.632,0,0.632,1.7575,0.5776623149,1.85,2.3895,0.5776623149,2.4583335819,0.632,0,0.632,1.7575,0.5776623149,1.85
2020-03-27 15:30:00,2.5949999999999998,0.6713372848,2.6804325677,0.5525,0,0.5525,2.0425,0.6713372848,2.15,2.5855,0.6682147858,2.6704533791,0.5525,0,0.5525,2.033,0.6682147858,2.14
2020-03-27 16:00:00,2.542,0.6494797918,2.6236592766999998,0.5660000000000001,0,0.5660000000000001,1.976,0.6494797918,2.08,2.5324999999999998,0.6463572928,2.6136820771,0.5660000000000001,0,0.5660000000000001,1.9665,0.6463572928,2.07
2020-03-27 16:30:00,2.851,0.7899922468,2.9584267356,0.4475,0,0.4475,2.4035,0.7899922468,2.5300000000000002,2.8415,0.7868697478000001,2.9484379339,0.4475,0,0.4475,2.394,0.7868697478000001,2.52
2020-03-27 17:00:00,2.93,0.8212172368,3.0429094219,0.4315,0,0.4315,2.4985,0.8212172368,2.63,2.8255,0.7868697478000001,2.9330213518,0.4315,0,0.4315,2.394,0.7868697478000001,2.52
2020-03-27 17:30:00,3.083,0.9336272008000001,3.2212650852999998,0.24250000000000002,0,0.24250000000000002,2.8405,0.9336272008000001,2.99,3.026,0.9148922068,3.1612819789,0.24250000000000002,0,0.24250000000000002,2.7835,0.9148922068,2.93
2020-03-27 18:00:00,3.0565,0.9273822028,3.1940929855,0.23500000000000001,0,0.23500000000000001,2.8215,0.9273822028,2.9699999999999998,3.047,0.9242597038,3.184095633,0.23500000000000001,0,0.23500000000000001,2.8120000000000003,0.9242597038,2.96
2020-03-27 18:30:00,3.2515,1.0585271607,3.4194637006,0.031,0,0.031,3.2205,1.0585271607,3.39,3.185,1.0366696677,3.349463987,0.031,0,0.031,3.154,1.0366696677,3.32
2020-03-27 19:00:00,3.2115,1.0335471687,3.3737148664,0.067,0,0.067,3.1445,1.0335471687,3.31,3.069,0.9867096837,3.2237178847,0.067,0,0.067,3.002,0.9867096837,3.16
2020-03-27 19:30:00,3.314,1.0866296517,3.4876008946,0.008,0,0.008,3.306,1.0866296517,3.48,3.1715,1.0397921667,3.3376009348,0.008,0,0.008,3.1635,1.0397921667,3.33
2020-03-27 20:00:00,2.9779999999999998,0.9336272008000001,3.120920337,0.1375,0,0.1375,2.8405,0.9336272008000001,2.99,2.883,0.9024022108,3.0209301134,0.1375,0,0.1375,2.7455,0.9024022108,2.89
2020-03-27 20:30:00,2.7055,0.8430747298,2.8338146111,0.1405,0,0.1405,2.565,0.8430747298,2.7,2.6865,0.8368297318,2.813817025,0.1405,0,0.1405,2.5460000000000003,0.8368297318,2.68
2020-03-27 21:00:00,2.6275,0.8368297318,2.7575424294,0.0815,0,0.0815,2.5460000000000003,0.8368297318,2.68,2.523,0.8024822428,2.6475473084,0.0815,0,0.0815,2.4415,0.8024822428,2.5700000000000003
2020-03-27 21:30:00,2.418,0.7119297718,2.5206284931000003,0.252,0,0.252,2.166,0.7119297718,2.2800000000000002,2.4085,0.7088072728,2.5106333862,0.252,0,0.252,2.1565,0.7088072728,2.27
2020-03-27 22:00:00,2.4845,0.7743797518000001,2.6023843394,0.1285,0,0.1285,2.356,0.7743797518000001,2.48,2.475,0.7712572528,2.5923855327,0.1285,0,0.1285,2.3465,0.7712572528,2.47
2020-03-27 22:30:00,2.394,0.7369097638000001,2.5048496961,0.152,0,0.152,2.242,0.7369097638000001,2.36,2.3845,0.7337872648,2.4948514986,0.152,0,0.152,2.2325,0.7337872648,2.35
2020-03-27 23:00:00,2.3025,0.7181747698000001,2.4119040715,0.11750000000000001,0,0.11750000000000001,2.185,0.7181747698000001,2.3,2.2455,0.6994397758,2.3519111909,0.11750000000000001,0,0.11750000000000001,2.128,0.6994397758,2.24
2020-03-27 23:30:00,2.321,0.7618897558000001,2.4428501796,0.003,0,0.003,2.318,0.7618897558000001,2.44,2.302,0.7556447578000001,2.4228501811,0.003,0,0.003,2.299,0.7556447578000001,2.42
2020-03-28 00:00:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2020-03-28 00:30:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2020-03-28 01:00:00,2.166,0.6900722788,2.2732698366,0.0665,0,0.0665,2.0995,0.6900722788,2.21,2.052,0.6526022908,2.1532751218,0.0665,0,0.0665,1.9855,0.6526022908,2.09
2020-03-28 01:30:00,2.04,0.6088873048,2.1289301891,0.1875,0,0.1875,1.8525,0.6088873048,1.9500000000000002,1.9165,0.5682948179,1.9989825536999999,0.1875,0,0.1875,1.729,0.5682948179,1.82
2020-03-28 02:00:00,2.1215,0.6869497798,2.2299466922,0.0315,0,0.0315,2.09,0.6869497798,2.2,1.9885000000000002,0.6432347938,2.0899481453,0.0315,0,0.0315,1.957,0.6432347938,2.06
2020-03-28 02:30:00,2.1585,0.7056847738,2.270927839,0.0115,0,0.0115,2.147,0.7056847738,2.26,2.0635,0.6744597838,2.1709279698,0.0115,0,0.0115,2.052,0.6744597838,2.16
2020-03-28 03:00:00,1.9455,0.6244997998,2.0432743942,0.0455,0,0.0455,1.9,0.6244997998,2.0,1.936,0.6213773008,2.0332746371,0.0455,0,0.0455,1.8905,0.6213773008,1.99
2020-03-28 03:30:00,1.9304999999999999,0.5995198078,2.0214485524,0.10650000000000001,0,0.10650000000000001,1.824,0.5995198078,1.92,1.921,0.5963973088,2.0114499124,0.10650000000000001,0,0.10650000000000001,1.8145,0.5963973088,1.9100000000000001
2020-03-28 04:00:00,1.845,0.5651723189,1.9296229554000002,0.1255,0,0.1255,1.7195,0.5651723189,1.81,1.8355000000000001,0.5620498199,1.9196250285,0.1255,0,0.1255,1.71,0.5620498199,1.8
2020-03-28 04:30:00,1.968,0.6463572928,2.071425053,0.0015,0,0.0015,1.9665,0.6463572928,2.07,1.968,0.6463572928,2.071425053,0.0015,0,0.0015,1.9665,0.6463572928,2.07
2020-03-28 05:00:00,2.0025,0.6557247898,2.1071263014,0.007500000000000001,0,0.007500000000000001,1.995,0.6557247898,2.1,1.9929999999999999,0.6526022908,2.0971263076,0.007500000000000001,0,0.007500000000000001,1.9855,0.6526022908,2.09
2020-03-28 05:30:00,1.99,0.6526022908,2.0942754714,0.0045000000000000005,0,0.0045000000000000005,1.9855,0.6526022908,2.09,1.9805000000000001,0.6494797918,2.0842754736,0.0045000000000000005,0,0.0045000000000000005,1.976,0.6494797918,2.08
2020-03-28 06:00:00,1.9595,0.6213773008,2.0556629101,0.069,0,0.069,1.8905,0.6213773008,1.99,1.9595,0.6213773008,2.0556629101,0.069,0,0.069,1.8905,0.6213773008,1.99
2020-03-28 06:30:00,2.1595,0.7056847738,2.2718783528,0.0125,0,0.0125,2.147,0.7056847738,2.26,2.15,0.7025622748,2.2618783676,0.0125,0,0.0125,2.1375,0.7025622748,2.25
2020-03-28 07:00:00,2.1145,0.6401122948,2.2092654888,0.167,0,0.167,1.9475,0.6401122948,2.05,2.105,0.6369897958,2.1992682874,0.167,0,0.167,1.9380000000000002,0.6369897958,2.04
2020-03-28 07:30:00,2.38,0.7431547618000001,2.4933268939,0.11900000000000001,0,0.11900000000000001,2.261,0.7431547618000001,2.38,2.3705,0.7400322628,2.4833280089,0.11900000000000001,0,0.11900000000000001,2.2515,0.7400322628,2.37
2020-03-28 08:00:00,2.2925,0.6213773008,2.3752191478,0.402,0,0.402,1.8905,0.6213773008,1.99,2.283,0.6182548018,2.3652331809,0.402,0,0.402,1.881,0.6182548018,1.98
2020-03-28 08:30:00,2.2855,0.5558048219,2.3521116576,0.5945,0,0.5945,1.691,0.5558048219,1.78,2.276,0.5526823229,2.3421429824,0.5945,0,0.5945,1.6815,0.5526823229,1.77
2020-03-28 09:00:00,2.442,0.6931947778,2.538480451,0.333,0,0.333,2.109,0.6931947778,2.22,2.4325,0.6900722788,2.5284888768,0.333,0,0.333,2.0995,0.6900722788,2.21
2020-03-28 09:30:00,2.351,0.5464373249,2.4136683181,0.6885,0,0.6885,1.6625,0.5464373249,1.75,2.3415,0.5433148259,2.4037082290000003,0.6885,0,0.6885,1.653,0.5433148259,1.74
2020-03-28 10:00:00,2.443,0.5526823229,2.5047368624,0.7615000000000001,0,0.7615000000000001,1.6815,0.5526823229,1.77,2.4335,0.5495598239,2.4947822049,0.7615000000000001,0,0.7615000000000001,1.6720000000000002,0.5495598239,1.76
2020-03-28 10:30:00,2.374,0.4995998399,2.426,0.854,0,0.854,1.52,0.4995998399,1.6,2.2125,0.4465173569,2.257107441,0.854,0,0.854,1.3585,0.4465173569,1.43
2020-03-28 11:00:00,2.192,0.4184148659,2.2315767968,0.919,0,0.919,1.2730000000000001,0.4184148659,1.34,2.192,0.4184148659,2.2315767968,0.919,0,0.919,1.2730000000000001,0.4184148659,1.34
2020-03-28 11:30:00,2.2335,0.4340273609,2.2752806420000002,0.913,0,0.913,1.3205,0.4340273609,1.3900000000000001,2.2335,0.4340273609,2.2752806420000002,0.913,0,0.913,1.3205,0.4340273609,1.3900000000000001
2020-03-28 12:00:00,2.11,0.4808648459,2.164100506,0.647,0,0.647,1.463,0.4808648459,1.54,2.11,0.4808648459,2.164100506,0.647,0,0.647,1.463,0.4808648459,1.54
2020-03-28 12:30:00,2.3785,0.5277023309000001,2.4363357732,0.773,0,0.773,1.6055000000000001,0.5277023309000001,1.69,2.217,0.4746198479,2.2672346592,0.773,0,0.773,1.444,0.4746198479,1.52
2020-03-28 13:00:00,2.4955,0.6744597838,2.585036992,0.4435,0,0.4435,2.052,0.6744597838,2.16,2.3529999999999998,0.6276222988,2.4352656426,0.4435,0,0.4435,1.9095,0.6276222988,2.01
2020-03-28 13:30:00,2.432,0.6401122948,2.5148295668,0.48450000000000004,0,0.48450000000000004,1.9475,0.6401122948,2.05,2.4035,0.6307447978,2.4848845547,0.48450000000000004,0,0.48450000000000004,1.919,0.6307447978,2.02
2020-03-28 14:00:00,2.2915,0.5839073129,2.3647240854,0.515,0,0.515,1.7765,0.5839073129,1.87,2.2915,0.5839073129,2.3647240854,0.515,0,0.515,1.7765,0.5839073129,1.87
2020-03-28 14:30:00,1.9385,0.4746198479,1.9957570619,0.49450000000000005,0,0.49450000000000005,1.444,0.4746198479,1.52,1.929,0.4714973489,1.9857871865,0.49450000000000005,0,0.49450000000000005,1.4344999999999999,0.4714973489,1.51
2020-03-28 15:00:00,1.8005,0.40592486990000004,1.8456909953,0.5655,0,0.5655,1.235,0.40592486990000004,1.3,1.8005,0.40592486990000004,1.8456909953,0.5655,0,0.5655,1.235,0.40592486990000004,1.3
2020-03-28 15:30:00,1.9264999999999999,0.5089673369000001,1.9925988056000001,0.378,0,0.378,1.5485,0.5089673369000001,1.63,1.9264999999999999,0.5089673369000001,1.9925988056000001,0.378,0,0.378,1.5485,0.5089673369000001,1.63
2020-03-28 16:00:00,2.129,0.5995198078,2.2118013021,0.305,0,0.305,1.824,0.5995198078,1.92,2.1195,0.5963973088,2.2018106186,0.305,0,0.305,1.8145,0.5963973088,1.9100000000000001
2020-03-28 16:30:00,2.089,0.5464373249,2.1592857037,0.42650000000000005,0,0.42650000000000005,1.6625,0.5464373249,1.75,2.089,0.5464373249,2.1592857037,0.42650000000000005,0,0.42650000000000005,1.6625,0.5464373249,1.75
2020-03-28 17:00:00,2.287,0.6432347938,2.3757356755,0.33,0,0.33,1.957,0.6432347938,2.06,2.2775,0.6401122948,2.3657451257,0.33,0,0.33,1.9475,0.6401122948,2.05
2020-03-28 17:30:00,2.698,0.8524422268,2.8294631558,0.10450000000000001,0,0.10450000000000001,2.5935,0.8524422268,2.73,2.6790000000000003,0.8461972288,2.8094644952000003,0.10450000000000001,0,0.10450000000000001,2.5745,0.8461972288,2.71
2020-03-28 18:00:00,2.5495,0.7806247498000001,2.6663317966999998,0.17450000000000002,0,0.17450000000000002,2.375,0.7806247498000001,2.5,2.5495,0.7806247498000001,2.6663317966999998,0.17450000000000002,0,0.17450000000000002,2.375,0.7806247498000001,2.5
2020-03-28 18:30:00,2.5775,0.8149722388,2.7032732011,0.098,0,0.098,2.4795,0.8149722388,2.61,2.549,0.8056047418000001,2.6732751448,0.098,0,0.098,2.451,0.8056047418000001,2.58
2020-03-28 19:00:00,2.5115,0.7556447578000001,2.6227144812,0.21250000000000002,0,0.21250000000000002,2.299,0.7556447578000001,2.42,2.502,0.7525222588,2.6127176943,0.21250000000000002,0,0.21250000000000002,2.2895,0.7525222588,2.41
2020-03-28 19:30:00,2.5785,0.8118497398000001,2.7032873044,0.1085,0,0.1085,2.47,0.8118497398000001,2.6,2.569,0.8087272408,2.6932880926,0.1085,0,0.1085,2.4605,0.8087272408,2.59
2020-03-28 20:00:00,2.4085,0.7556447578000001,2.5242565737,0.1095,0,0.1095,2.299,0.7556447578000001,2.42,2.3895,0.7493997598000001,2.5042584232,0.1095,0,0.1095,2.2800000000000002,0.7493997598000001,2.4
2020-03-28 20:30:00,2.3555,0.7337872648,2.4671489619,0.123,0,0.123,2.2325,0.7337872648,2.35,2.3365,0.7275422668,2.4471514052,0.123,0,0.123,2.2135,0.7275422668,2.33
2020-03-28 21:00:00,2.2495,0.6931947778,2.3538838650000002,0.1405,0,0.1405,2.109,0.6931947778,2.22,2.24,0.6900722788,2.3438856094,0.1405,0,0.1405,2.0995,0.6900722788,2.21
2020-03-28 21:30:00,2.204,0.7212972688,2.3190268972,0.0095,0,0.0095,2.1945,0.7212972688,2.31,2.1945,0.7181747698000001,2.3090269054,0.0095,0,0.0095,2.185,0.7181747698000001,2.3
2020-03-28 22:00:00,1.96,0.5995198078,2.0496399684,0.136,0,0.136,1.824,0.5995198078,1.92,1.9505,0.5963973088,2.0396421255,0.136,0,0.136,1.8145,0.5963973088,1.9100000000000001
2020-03-28 22:30:00,1.8525,0.5464373249,1.931411401,0.19,0,0.19,1.6625,0.5464373249,1.75,1.8525,0.5464373249,1.931411401,0.19,0,0.19,1.6625,0.5464373249,1.75
2020-03-28 23:00:00,1.8519999999999999,0.5995198078,1.9466196341000002,0.028,0,0.028,1.824,0.5995198078,1.92,1.8615,0.6026423068,1.9566195338,0.028,0,0.028,1.8335,0.6026423068,1.9300000000000002
2020-03-28 23:30:00,1.9020000000000001,0.6244997998,2.0019000974,0.002,0,0.002,1.9,0.6244997998,2.0,1.8925,0.6213773008,1.9919000978999999,0.002,0,0.002,1.8905,0.6213773008,1.99
2020-03-29 00:00:00,1.588,0.4839873449,1.6601167881,0.1155,0,0.1155,1.4725000000000001,0.4839873449,1.55,1.5785,0.4808648459,1.6501191624,0.1155,0,0.1155,1.463,0.4808648459,1.54
2020-03-29 00:30:00,1.7485,0.5745398159,1.8404750066000002,0.0005,0,0.0005,1.748,0.5745398159,1.8399999999999999,1.7485,0.5745398159,1.8404750066000002,0.0005,0,0.0005,1.748,0.5745398159,1.8399999999999999
2020-03-29 01:00:00,1.5565,0.4371498599,1.616722688,0.2265,0,0.2265,1.33,0.4371498599,1.4,1.5565,0.4371498599,1.616722688,0.2265,0,0.2265,1.33,0.4371498599,1.4
2020-03-29 01:30:00,0.06135,0.0009367497,0.0613571512,0.0585,0,0.0585,0.00285,0.0009367497,0.003,0.06135,0.0009367497,0.0613571512,0.0585,0,0.0585,0.00285,0.0009367497,0.003
2020-03-29 02:00:00,0.033350000000000005,0.0009367497,0.033363153300000004,0.030500000000000003,0,0.030500000000000003,0.00285,0.0009367497,0.003,0.033350000000000005,0.0009367497,0.033363153300000004,0.030500000000000003,0,0.030500000000000003,0.00285,0.0009367497,0.003
2020-03-29 02:30:00,1.7349999999999999,0.5370698279,1.8162238298000002,0.101,0,0.101,1.634,0.5370698279,1.72,1.7255,0.5339473289000001,1.8062253459000002,0.101,0,0.101,1.6245,0.5339473289000001,1.71
2020-03-29 03:00:00,1.597,0.5058448379,1.6751978988,0.058,0,0.058,1.5390000000000001,0.5058448379,1.62,1.597,0.5058448379,1.6751978988,0.058,0,0.058,1.5390000000000001,0.5058448379,1.62
2020-03-29 03:30:00,1.6059999999999999,0.4652523509,1.6720334177,0.1905,0,0.1905,1.4155,0.4652523509,1.49,1.5965,0.4621298519,1.6620397859,0.1905,0,0.1905,1.4060000000000001,0.4621298519,1.48
2020-03-29 04:00:00,1.808,0.5370698279,1.8860827129,0.17400000000000002,0,0.17400000000000002,1.634,0.5370698279,1.72,1.7985,0.5339473289000001,1.876086885,0.17400000000000002,0,0.17400000000000002,1.6245,0.5339473289000001,1.71
2020-03-29 04:30:00,1.3415,0.4340273609,1.4099652478,0.021,0,0.021,1.3205,0.4340273609,1.3900000000000001,1.3415,0.4340273609,1.4099652478,0.021,0,0.021,1.3205,0.4340273609,1.3900000000000001
2020-03-29 05:00:00,1.4205,0.4340273609,1.4853282466,0.1,0,0.1,1.3205,0.4340273609,1.3900000000000001,1.4205,0.4340273609,1.4853282466,0.1,0,0.1,1.3205,0.4340273609,1.3900000000000001
2020-03-29 05:30:00,1.645,0.4902323429,1.7164943198,0.1535,0,0.1535,1.4915,0.4902323429,1.57,1.645,0.4902323429,1.7164943198,0.1535,0,0.1535,1.4915,0.4902323429,1.57
2020-03-29 06:00:00,1.5605,0.4652523509,1.6283795626000002,0.145,0,0.145,1.4155,0.4652523509,1.49,1.5605,0.4652523509,1.6283795626000002,0.145,0,0.145,1.4155,0.4652523509,1.49
2020-03-29 06:30:00,1.4445000000000001,0.4465173569,1.5119384908,0.08600000000000001,0,0.08600000000000001,1.3585,0.4465173569,1.43,1.4445000000000001,0.4465173569,1.5119384908,0.08600000000000001,0,0.08600000000000001,1.3585,0.4465173569,1.43
2020-03-29 07:00:00,1.646,0.4621298519,1.7096432376,0.24,0,0.24,1.4060000000000001,0.4621298519,1.48,1.6365,0.4590073529,1.6996529057,0.24,0,0.24,1.3965,0.4590073529,1.47
2020-03-29 07:30:00,1.6800000000000002,0.5027223389000001,1.7536047873,0.1505,0,0.1505,1.5295,0.5027223389000001,1.6099999999999999,1.6705,0.4995998399,1.7436083993,0.1505,0,0.1505,1.52,0.4995998399,1.6
2020-03-29 08:00:00,1.7155,0.4621298519,1.7766553549,0.3095,0,0.3095,1.4060000000000001,0.4621298519,1.48,1.7155,0.4621298519,1.7766553549,0.3095,0,0.3095,1.4060000000000001,0.4621298519,1.48
2020-03-29 08:30:00,1.97,0.5245798319,2.0386475909,0.374,0,0.374,1.596,0.5245798319,1.6800000000000002,1.9605000000000001,0.5214573329000001,2.0286640925,0.374,0,0.374,1.5865,0.5214573329000001,1.67
2020-03-29 09:00:00,1.842,0.4839873449,1.9045229718,0.3695,0,0.3695,1.4725000000000001,0.4839873449,1.55,1.8325,0.4808648459,1.8945414353,0.3695,0,0.3695,1.463,0.4808648459,1.54
2020-03-29 09:30:00,2.013,0.5245798319,2.0802290739,0.417,0,0.417,1.596,0.5245798319,1.6800000000000002,2.0035,0.5214573329000001,2.0702487773,0.417,0,0.417,1.5865,0.5214573329000001,1.67
2020-03-29 10:00:00,2.068,0.5120898359,2.1304600442,0.51,0,0.51,1.558,0.5120898359,1.6400000000000001,2.068,0.5120898359,2.1304600442,0.51,0,0.51,1.558,0.5120898359,1.6400000000000001
2020-03-29 10:30:00,2.2745,0.5901523108,2.3498148863,0.47900000000000004,0,0.47900000000000004,1.7955,0.5901523108,1.8900000000000001,2.265,0.5870298118,2.3398352506,0.47900000000000004,0,0.47900000000000004,1.786,0.5870298118,1.88
2020-03-29 11:00:00,2.167,0.5401923269000001,2.2333151927,0.5235000000000001,0,0.5235000000000001,1.6435,0.5401923269000001,1.73,2.1575,0.5370698279,2.2233421352000002,0.5235000000000001,0,0.5235000000000001,1.634,0.5370698279,1.72
2020-03-29 11:30:00,2.4235,0.5682948179,2.4892390906,0.6945,0,0.6945,1.729,0.5682948179,1.82,2.414,0.5651723189,2.4792772636000002,0.6945,0,0.6945,1.7195,0.5651723189,1.81
2020-03-29 12:00:00,2.4595000000000002,0.6057648058,2.5330004441,0.6165,0,0.6165,1.843,0.6057648058,1.94,2.4595000000000002,0.6057648058,2.5330004441,0.6165,0,0.6165,1.843,0.6057648058,1.94
2020-03-29 12:30:00,2.0955,0.5027223389000001,2.1549593964,0.5660000000000001,0,0.5660000000000001,1.5295,0.5027223389000001,1.6099999999999999,2.0955,0.5027223389000001,2.1549593964,0.5660000000000001,0,0.5660000000000001,1.5295,0.5027223389000001,1.6099999999999999
2020-03-29 13:00:00,2.1165,0.4871098439,2.1718306218,0.6345000000000001,0,0.6345000000000001,1.482,0.4871098439,1.56,2.1165,0.4871098439,2.1718306218,0.6345000000000001,0,0.6345000000000001,1.482,0.4871098439,1.56
2020-03-29 13:30:00,2.3355,0.5401923269000001,2.3971583177,0.6920000000000001,0,0.6920000000000001,1.6435,0.5401923269000001,1.73,2.3355,0.5401923269000001,2.3971583177,0.6920000000000001,0,0.6920000000000001,1.6435,0.5401923269000001,1.73
2020-03-29 14:00:00,1.749,0.4184148659,1.7983525794,0.47600000000000003,0,0.47600000000000003,1.2730000000000001,0.4184148659,1.34,1.749,0.4184148659,1.7983525794,0.47600000000000003,0,0.47600000000000003,1.2730000000000001,0.4184148659,1.34
2020-03-29 14:30:00,1.7635,0.37782237890000003,1.8035193373,0.614,0,0.614,1.1495,0.37782237890000003,1.21,1.7635,0.37782237890000003,1.8035193373,0.614,0,0.614,1.1495,0.37782237890000003,1.21
2020-03-29 15:00:00,2.0635,0.4621298519,2.1146149177,0.6575000000000001,0,0.6575000000000001,1.4060000000000001,0.4621298519,1.48,2.0635,0.4621298519,2.1146149177,0.6575000000000001,0,0.6575000000000001,1.4060000000000001,0.4621298519,1.48
2020-03-29 15:30:00,2.0555,0.4933548419,2.1138777756,0.5545,0,0.5545,1.501,0.4933548419,1.58,2.046,0.4902323429,2.1039115357,0.5545,0,0.5545,1.4915,0.4902323429,1.57
2020-03-29 16:00:00,2.1715,0.5183348339,2.232506047,0.5945,0,0.5945,1.577,0.5183348339,1.6600000000000001,2.162,0.5152123349000001,2.222540832,0.5945,0,0.5945,1.5675,0.5152123349000001,1.65
2020-03-29 16:30:00,2.384,0.6307447978,2.4660281831,0.465,0,0.465,1.919,0.6307447978,2.02,2.384,0.6307447978,2.4660281831,0.465,0,0.465,1.919,0.6307447978,2.02
2020-03-29 17:00:00,2.4805,0.6682147858,2.5689280352,0.4475,0,0.4475,2.033,0.6682147858,2.14,2.471,0.6650922868,2.558942897,0.4475,0,0.4475,2.0235,0.6650922868,2.13
2020-03-29 17:30:00,2.5725,0.7775022508,2.6874273944000002,0.20700000000000002,0,0.20700000000000002,2.3655,0.7775022508,2.49,2.563,0.7743797518000001,2.6774302979,0.20700000000000002,0,0.20700000000000002,2.356,0.7743797518000001,2.48
2020-03-29 18:00:00,2.396,0.7618897558000001,2.5142179699,0.078,0,0.078,2.318,0.7618897558000001,2.44,2.3865,0.7587672568,2.504218441,0.078,0,0.078,2.3085,0.7587672568,2.43
2020-03-29 18:30:00,2.5995,0.8493197278,2.7347292828,0.0155,0,0.0155,2.584,0.8493197278,2.7199999999999998,2.59,0.8461972288,2.7247292985,0.0155,0,0.0155,2.5745,0.8461972288,2.71
2020-03-29 19:00:00,2.791,0.9117697078,2.9361547984,0.017,0,0.017,2.774,0.9117697078,2.92,2.7815000000000003,0.9086472088,2.9261548148000003,0.017,0,0.017,2.7645,0.9086472088,2.91
2020-03-29 19:30:00,2.8015,0.9024022108,2.943251943,0.056,0,0.056,2.7455,0.9024022108,2.89,2.792,0.8992797118,2.9332521201,0.056,0,0.056,2.7359999999999998,0.8992797118,2.88
2020-03-29 20:00:00,2.689,0.8618097238,2.823727501,0.067,0,0.067,2.622,0.8618097238,2.76,2.6795,0.8586872248,2.8137277765,0.067,0,0.067,2.6125,0.8586872248,2.75
2020-03-29 20:30:00,2.6345,0.8243397358000001,2.760457616,0.1265,0,0.1265,2.508,0.8243397358000001,2.64,2.625,0.8212172368,2.7504586436,0.1265,0,0.1265,2.4985,0.8212172368,2.63
2020-03-29 21:00:00,2.7065,0.8555647258,2.8385089836,0.10350000000000001,0,0.10350000000000001,2.6029999999999998,0.8555647258,2.74,2.6875,0.8493197278,2.8185102891,0.10350000000000001,0,0.10350000000000001,2.584,0.8493197278,2.7199999999999998
2020-03-29 21:30:00,2.445,0.7462772608,2.5563557558000003,0.17450000000000002,0,0.17450000000000002,2.2705,0.7462772608,2.39,2.426,0.7400322628,2.5363603352,0.17450000000000002,0,0.17450000000000002,2.2515,0.7400322628,2.37
2020-03-29 22:00:00,2.4615,0.7650122548,2.5776396179,0.134,0,0.134,2.3275,0.7650122548,2.45,2.4045,0.7462772608,2.5176477117,0.134,0,0.134,2.2705,0.7462772608,2.39
2020-03-29 22:30:00,2.0875,0.6775822828,2.1947150157,0.026000000000000002,0,0.026000000000000002,2.0615,0.6775822828,2.17,2.078,0.6744597838,2.1847150844,0.026000000000000002,0,0.026000000000000002,2.052,0.6744597838,2.16
2020-03-29 23:00:00,2.115,0.6650922868,2.2171090975,0.0915,0,0.0915,2.0235,0.6650922868,2.13,2.096,0.6588472888,2.1971107733,0.0915,0,0.0915,2.0045,0.6588472888,2.11
2020-03-29 23:30:00,2.2575,0.7119297718,2.3670974315,0.0915,0,0.0915,2.166,0.7119297718,2.2800000000000002,2.248,0.7088072728,2.357098163,0.0915,0,0.0915,2.1565,0.7088072728,2.27
2020-03-30 00:00:00,2.0865,0.6557247898,2.1871116227,0.0915,0,0.0915,1.995,0.6557247898,2.1,2.077,0.6526022908,2.1771124799,0.0915,0,0.0915,1.9855,0.6526022908,2.09
2020-03-30 00:30:00,1.8780000000000001,0.5651723189,1.9611995691000002,0.1585,0,0.1585,1.7195,0.5651723189,1.81,1.8780000000000001,0.5651723189,1.9611995691000002,0.1585,0,0.1585,1.7195,0.5651723189,1.81
2020-03-30 01:00:00,1.857,0.5027223389000001,1.9238447832,0.3275,0,0.3275,1.5295,0.5027223389000001,1.6099999999999999,1.8475000000000001,0.4995998399,1.9138589943,0.3275,0,0.3275,1.52,0.4995998399,1.6
2020-03-30 01:30:00,2.172,0.7119297718,2.2857007678,0.006,0,0.006,2.166,0.7119297718,2.2800000000000002,2.1055,0.6900722788,2.2157007921,0.006,0,0.006,2.0995,0.6900722788,2.21
2020-03-30 02:00:00,1.9185,0.5839073129,2.0053902363,0.14200000000000002,0,0.14200000000000002,1.7765,0.5839073129,1.87,1.909,0.5807848139,1.9953926932,0.14200000000000002,0,0.14200000000000002,1.767,0.5807848139,1.8599999999999999
2020-03-30 02:30:00,1.9615,0.6088873048,2.0538320282,0.109,0,0.109,1.8525,0.6088873048,1.9500000000000002,1.952,0.6057648058,2.0438334081,0.109,0,0.109,1.843,0.6057648058,1.94
2020-03-30 03:00:00,1.9485000000000001,0.5807848139,2.0332150034,0.18150000000000002,0,0.18150000000000002,1.767,0.5807848139,1.8599999999999999,1.9485000000000001,0.5807848139,2.0332150034,0.18150000000000002,0,0.18150000000000002,1.767,0.5807848139,1.8599999999999999
2020-03-30 03:30:00,1.978,0.6057648058,2.0686795305,0.135,0,0.135,1.843,0.6057648058,1.94,1.9685000000000001,0.6026423068,2.058681617,0.135,0,0.135,1.8335,0.6026423068,1.9300000000000002
2020-03-30 04:00:00,2.094,0.6213773008,2.1842494706,0.20350000000000001,0,0.20350000000000001,1.8905,0.6213773008,1.99,2.0845,0.6182548018,2.1742537225,0.20350000000000001,0,0.20350000000000001,1.881,0.6182548018,1.98
2020-03-30 04:30:00,2.2195,0.7212972688,2.3337630557,0.025,0,0.025,2.1945,0.7212972688,2.31,2.21,0.7181747698000001,2.3237631119,0.025,0,0.025,2.185,0.7181747698000001,2.3
2020-03-30 05:00:00,2.0115,0.5870298118,2.0954083731,0.2255,0,0.2255,1.786,0.5870298118,1.88,2.0115,0.5870298118,2.0954083731,0.2255,0,0.2255,1.786,0.5870298118,1.88
2020-03-30 05:30:00,2.3955,0.7650122548,2.5146896429,0.068,0,0.068,2.3275,0.7650122548,2.45,2.386,0.7618897558000001,2.5046900008,0.068,0,0.068,2.318,0.7618897558000001,2.44
2020-03-30 06:00:00,2.341,0.7462772608,2.4570736151,0.07050000000000001,0,0.07050000000000001,2.2705,0.7462772608,2.39,2.322,0.7400322628,2.4370744244,0.07050000000000001,0,0.07050000000000001,2.2515,0.7400322628,2.37
2020-03-30 06:30:00,2.313,0.6963172768,2.4155386045,0.1945,0,0.1945,2.1185,0.6963172768,2.23,2.294,0.6900722788,2.3955449797,0.1945,0,0.1945,2.0995,0.6900722788,2.21
2020-03-30 07:00:00,2.475,0.7899922468,2.5980209295,0.07150000000000001,0,0.07150000000000001,2.4035,0.7899922468,2.5300000000000002,2.4655,0.7868697478000001,2.5880213001,0.07150000000000001,0,0.07150000000000001,2.394,0.7868697478000001,2.52
2020-03-30 07:30:00,2.5985,0.8337072328,2.7289686697,0.062,0,0.062,2.5365,0.8337072328,2.67,2.589,0.8305847338000001,2.7189689222,0.062,0,0.062,2.527,0.8305847338000001,2.66
2020-03-30 08:00:00,2.966,0.9617296918,3.1180250159,0.04,0,0.04,2.926,0.9617296918,3.08,2.871,0.9305047018,3.0180258448,0.04,0,0.04,2.831,0.9305047018,2.98
2020-03-30 08:30:00,3.1435,0.9554846938,3.2855050221,0.23650000000000002,0,0.23650000000000002,2.907,0.9554846938,3.06,2.9155,0.8805447178,3.045570431,0.23650000000000002,0,0.23650000000000002,2.6790000000000003,0.8805447178,2.8200000000000003
2020-03-30 09:00:00,3.114,0.9461171968000001,3.2545558453,0.23550000000000001,0,0.23550000000000001,2.8785,0.9461171968000001,3.03,2.8765,0.8680547218,3.0046249766,0.23550000000000001,0,0.23550000000000001,2.641,0.8680547218,2.7800000000000002
2020-03-30 09:30:00,3.1855,0.9398721988000001,3.321260303,0.326,0,0.326,2.8595,0.9398721988000001,3.01,2.9385,0.8586872248,3.0613928203,0.326,0,0.326,2.6125,0.8586872248,2.75
2020-03-30 10:00:00,3.068,0.8742997198,3.1901448243,0.40800000000000003,0,0.40800000000000003,2.66,0.8742997198,2.8,2.8305,0.7962372448,2.9403612023,0.40800000000000003,0,0.40800000000000003,2.4225,0.7962372448,2.55
2020-03-30 10:30:00,2.959,0.7899922468,3.0626408131,0.5555,0,0.5555,2.4035,0.7899922468,2.5300000000000002,2.7215,0.7119297718,2.8130777183999998,0.5555,0,0.5555,2.166,0.7119297718,2.2800000000000002
2020-03-30 11:00:00,2.801,0.7150522708,2.8908304603,0.6255000000000001,0,0.6255000000000001,2.1755,0.7150522708,2.29,2.5635,0.6369897958,2.6414557066,0.6255000000000001,0,0.6255000000000001,1.9380000000000002,0.6369897958,2.04
2020-03-30 11:30:00,2.8415,0.7244197678000001,2.932389171,0.6375000000000001,0,0.6375000000000001,2.204,0.7244197678000001,2.32,2.5564999999999998,0.6307447978,2.6331599363000002,0.6375000000000001,0,0.6375000000000001,1.919,0.6307447978,2.02
2020-03-30 12:00:00,2.8689999999999998,0.6963172768,2.9522904244,0.7505000000000001,0,0.7505000000000001,2.1185,0.6963172768,2.23,2.584,0.6026423068,2.6533438808,0.7505000000000001,0,0.7505000000000001,1.8335,0.6026423068,1.9300000000000002
2020-03-30 12:30:00,2.9395,0.7306647658000001,3.0289488688,0.7165,0,0.7165,2.223,0.7306647658000001,2.34,2.6355,0.6307447978,2.7099260599,0.7165,0,0.7165,1.919,0.6307447978,2.02
2020-03-30 13:00:00,3.192,0.9055247098,3.3179570522,0.437,0,0.437,2.755,0.9055247098,2.9,2.926,0.8180947378000001,3.0382157593,0.437,0,0.437,2.489,0.8180947378000001,2.62
2020-03-30 13:30:00,2.9925,0.8618097238,3.1141246362,0.3705,0,0.3705,2.622,0.8618097238,2.76,2.9545,0.8493197278,3.0741526068,0.3705,0,0.3705,2.584,0.8493197278,2.7199999999999998
2020-03-30 14:00:00,3.03,0.8836672168,3.1562268217,0.3415,0,0.3415,2.6885,0.8836672168,2.83,3.011,0.8774222188,3.1362383121,0.3415,0,0.3415,2.6695,0.8774222188,2.81
2020-03-30 14:30:00,3.204,0.9492396958,3.341657074,0.316,0,0.316,2.888,0.9492396958,3.04,2.957,0.8680547218,3.0817800051,0.316,0,0.316,2.641,0.8680547218,2.7800000000000002
2020-03-30 15:00:00,3.2945,0.9898321827000001,3.4399851744,0.28300000000000003,0,0.28300000000000003,3.0115,0.9898321827000001,3.17,3.0475,0.9086472088,3.1800779865,0.28300000000000003,0,0.28300000000000003,2.7645,0.9086472088,2.91
2020-03-30 15:30:00,3.098,0.9273822028,3.2338277242,0.2765,0,0.2765,2.8215,0.9273822028,2.9699999999999998,2.87,0.8524422268,2.9939201309000003,0.2765,0,0.2765,2.5935,0.8524422268,2.73
2020-03-30 16:00:00,3.215,0.9804646857,3.3611807449,0.232,0,0.232,2.983,0.9804646857,3.14,2.987,0.9055247098,3.1212407789,0.232,0,0.232,2.755,0.9055247098,2.9
2020-03-30 16:30:00,3.0605,0.9336272008000001,3.1997374892,0.22,0,0.22,2.8405,0.9336272008000001,2.99,2.8895,0.8774222188,3.019781449,0.22,0,0.22,2.6695,0.8774222188,2.81
2020-03-30 17:00:00,3.3495,1.0678946577,3.51561506,0.1005,0,0.1005,3.249,1.0678946577,3.42,3.3115,1.0554046617,3.4756166719,0.1005,0,0.1005,3.211,1.0554046617,3.38
2020-03-30 17:30:00,3.4525,1.0928746497,3.6213438459000002,0.1275,0,0.1275,3.325,1.0928746497,3.5,3.3195,1.0491596637,3.4813526466,0.1275,0,0.1275,3.192,1.0491596637,3.36
2020-03-30 18:00:00,3.2640000000000002,1.0210571727,3.4199786184,0.1575,0,0.1575,3.1065,1.0210571727,3.27,3.245,1.0148121747,3.3999806985,0.1575,0,0.1575,3.0875,1.0148121747,3.25
2020-03-30 18:30:00,3.4715,1.1303446377,3.650889104,0.0325,0,0.0325,3.439,1.1303446377,3.62,3.4525,1.1240996397,3.6308891816999997,0.0325,0,0.0325,3.42,1.1240996397,3.6
2020-03-30 19:00:00,3.3225,1.0429146657,3.4823379,0.1495,0,0.1495,3.173,1.0429146657,3.34,3.313,1.0397921667,3.4723388012,0.1495,0,0.1495,3.1635,1.0397921667,3.33
2020-03-30 19:30:00,3.275,1.0210571727,3.4304785016,0.1685,0,0.1685,3.1065,1.0210571727,3.27,3.2655,1.0179346737,3.4204796813,0.1685,0,0.1685,3.097,1.0179346737,3.26
2020-03-30 20:00:00,3.195,0.9617296918,3.3366074087,0.269,0,0.269,2.926,0.9617296918,3.08,3.1855,0.9586071928000001,3.3266105874,0.269,0,0.269,2.9165,0.9586071928000001,3.07
2020-03-30 20:30:00,3.15,1.0241796717,3.3123170138,0.034,0,0.034,3.116,1.0241796717,3.2800000000000002,3.112,1.0116896757,3.2723172218,0.034,0,0.034,3.078,1.0116896757,3.24
2020-03-30 21:00:00,2.9075,0.9055247098,3.0452473216,0.1525,0,0.1525,2.755,0.9055247098,2.9,2.8885,0.8992797118,3.0252497831,0.1525,0,0.1525,2.7359999999999998,0.8992797118,2.88
2020-03-30 21:30:00,2.8155,0.8805447178,2.9499829237,0.1365,0,0.1365,2.6790000000000003,0.8805447178,2.8200000000000003,2.6635,0.8305847338000001,2.7900005824000003,0.1365,0,0.1365,2.527,0.8305847338000001,2.66
2020-03-30 22:00:00,2.746,0.8867897158,2.8856389241000002,0.048,0,0.048,2.698,0.8867897158,2.84,2.727,0.8805447178,2.8656391957,0.048,0,0.048,2.6790000000000003,0.8805447178,2.8200000000000003
2020-03-30 22:30:00,2.6085000000000003,0.8180947378000001,2.7337796638,0.11950000000000001,0,0.11950000000000001,2.489,0.8180947378000001,2.62,2.599,0.8149722388,2.7237805987,0.11950000000000001,0,0.11950000000000001,2.4795,0.8149722388,2.61
2020-03-30 23:00:00,2.3905,0.7743797518000001,2.5127980918,0.0345,0,0.0345,2.356,0.7743797518000001,2.48,2.3715,0.7681347538000001,2.492798277,0.0345,0,0.0345,2.337,0.7681347538000001,2.46
2020-03-30 23:30:00,2.3955,0.7868697478000001,2.5214250435,0.0015,0,0.0015,2.394,0.7868697478000001,2.52,2.2720000000000002,0.7462772608,2.3914250459,0.0015,0,0.0015,2.2705,0.7462772608,2.39
2020-03-31 00:00:00,2.2035,0.6869497798,2.3080971058,0.1135,0,0.1135,2.09,0.6869497798,2.2,2.194,0.6838272808,2.2980982899,0.1135,0,0.1135,2.0805,0.6838272808,2.19
2020-03-31 00:30:00,2.18,0.6588472888,2.2773844098,0.17550000000000002,0,0.17550000000000002,2.0045,0.6588472888,2.11,2.1705,0.6557247898,2.267387318,0.17550000000000002,0,0.17550000000000002,1.995,0.6557247898,2.1
2020-03-31 01:00:00,2.1365,0.6369897958,2.2294367562,0.1985,0,0.1985,1.9380000000000002,0.6369897958,2.04,2.0795,0.6182548018,2.1694605896,0.1985,0,0.1985,1.881,0.6182548018,1.98
2020-03-31 01:30:00,2.3525,0.7462772608,2.4680328199,0.082,0,0.082,2.2705,0.7462772608,2.39,2.2195,0.7025622748,2.3280408072,0.082,0,0.082,2.1375,0.7025622748,2.25
2020-03-31 02:00:00,2.1995,0.6463572928,2.2925047437,0.233,0,0.233,1.9665,0.6463572928,2.07,2.114,0.6182548018,2.202551929,0.233,0,0.233,1.881,0.6182548018,1.98
2020-03-31 02:30:00,2.089,0.6182548018,2.1785683372,0.20800000000000002,0,0.20800000000000002,1.881,0.6182548018,1.98,2.032,0.5995198078,2.1185957613,0.20800000000000002,0,0.20800000000000002,1.824,0.5995198078,1.92
2020-03-31 03:00:00,2.0035,0.5870298118,2.0877299275,0.2175,0,0.2175,1.786,0.5870298118,1.88,1.994,0.5839073129,2.0777352454,0.2175,0,0.2175,1.7765,0.5839073129,1.87
2020-03-31 03:30:00,2.1845,0.6900722788,2.2909037518,0.085,0,0.085,2.0995,0.6900722788,2.21,2.061,0.6494797918,2.1609130015,0.085,0,0.085,1.976,0.6494797918,2.08
2020-03-31 04:00:00,2.068,0.6057648058,2.1548955891,0.225,0,0.225,1.843,0.6057648058,1.94,2.0585,0.6026423068,2.1449009301,0.225,0,0.225,1.8335,0.6026423068,1.9300000000000002
2020-03-31 04:30:00,2.201,0.7212972688,2.3161758893,0.006500000000000001,0,0.006500000000000001,2.1945,0.7212972688,2.31,2.182,0.7150522708,2.296175897,0.006500000000000001,0,0.006500000000000001,2.1755,0.7150522708,2.29
2020-03-31 05:00:00,2.17,0.7119297718,2.2838003415,0.004,0,0.004,2.166,0.7119297718,2.2800000000000002,2.1605,0.7088072728,2.273800343,0.004,0,0.004,2.1565,0.7088072728,2.27
2020-03-31 05:30:00,2.1475,0.7056847738,2.2604750054,0.0005,0,0.0005,2.147,0.7056847738,2.26,2.138,0.7025622748,2.2504750054000002,0.0005,0,0.0005,2.1375,0.7025622748,2.25
2020-03-31 06:00:00,2.1425,0.6775822828,2.2470923435,0.081,0,0.081,2.0615,0.6775822828,2.17,2.133,0.6744597838,2.2370929797,0.081,0,0.081,2.052,0.6744597838,2.16
2020-03-31 06:30:00,2.371,0.7400322628,2.4838052963,0.11950000000000001,0,0.11950000000000001,2.2515,0.7400322628,2.37,2.2665,0.7056847738,2.373818285,0.11950000000000001,0,0.11950000000000001,2.147,0.7056847738,2.26
2020-03-31 07:00:00,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002
2020-03-31 07:30:00,2.5645,0.8243397358000001,2.6937327725999998,0.0565,0,0.0565,2.508,0.8243397358000001,2.64,2.5455,0.8180947378000001,2.6737332047,0.0565,0,0.0565,2.489,0.8180947378000001,2.62
2020-03-31 08:00:00,2.698,0.8368297318,2.8247987539,0.152,0,0.152,2.5460000000000003,0.8368297318,2.68,2.641,0.8180947378000001,2.7648074074,0.152,0,0.152,2.489,0.8180947378000001,2.62
2020-03-31 08:30:00,2.85,0.9211372048,2.9951617235,0.0475,0,0.0475,2.8025,0.9211372048,2.95,2.8405,0.9180147058,2.9851618465,0.0475,0,0.0475,2.793,0.9180147058,2.94
2020-03-31 09:00:00,2.977,0.9117697078,3.1134953027,0.203,0,0.203,2.774,0.9117697078,2.92,2.9675000000000002,0.9086472088,3.103497382,0.203,0,0.203,2.7645,0.9086472088,2.91
2020-03-31 09:30:00,2.9705,0.8961572128,3.1027355672,0.244,0,0.244,2.7265,0.8961572128,2.87,2.9515000000000002,0.8899122148,3.0827416369,0.244,0,0.244,2.7075,0.8899122148,2.85
2020-03-31 10:00:00,3.092,0.8305847338000001,3.2016144365,0.5650000000000001,0,0.5650000000000001,2.527,0.8305847338000001,2.66,2.94,0.7806247498000001,3.0418703128,0.5650000000000001,0,0.5650000000000001,2.375,0.7806247498000001,2.5
2020-03-31 10:30:00,2.9675000000000002,0.7556447578000001,3.062197781,0.6685,0,0.6685,2.299,0.7556447578000001,2.42,2.844,0.7150522708,2.932513555,0.6685,0,0.6685,2.1755,0.7150522708,2.29
2020-03-31 11:00:00,2.777,0.7337872648,2.872311395,0.5445,0,0.5445,2.2325,0.7337872648,2.35,2.7675,0.7306647658000001,2.8623289905,0.5445,0,0.5445,2.223,0.7306647658000001,2.34
2020-03-31 11:30:00,2.885,0.7931147458000001,2.9920320854,0.47200000000000003,0,0.47200000000000003,2.4130000000000003,0.7931147458000001,2.54,2.8755,0.7899922468,2.9820442653,0.47200000000000003,0,0.47200000000000003,2.4035,0.7899922468,2.5300000000000002
2020-03-31 12:00:00,2.872,0.7618897558000001,2.9713397651999998,0.554,0,0.554,2.318,0.7618897558000001,2.44,2.8625,0.7587672568,2.9613567836,0.554,0,0.554,2.3085,0.7587672568,2.43
2020-03-31 12:30:00,2.9335,0.7712572528,3.033193037,0.587,0,0.587,2.3465,0.7712572528,2.47,2.924,0.7681347538000001,3.023211372,0.587,0,0.587,2.337,0.7681347538000001,2.46
2020-03-31 13:00:00,2.9435000000000002,0.8555647258,3.0653194369,0.3405,0,0.3405,2.6029999999999998,0.8555647258,2.74,2.896,0.8399522308,3.0153500211,0.3405,0,0.3405,2.5555,0.8399522308,2.69
2020-03-31 13:30:00,2.7265,0.7556447578000001,2.8292757465,0.42750000000000005,0,0.42750000000000005,2.299,0.7556447578000001,2.42,2.622,0.7212972688,2.7194031974,0.42750000000000005,0,0.42750000000000005,2.1945,0.7212972688,2.31
2020-03-31 14:00:00,2.4785,0.5963973088,2.5492453785,0.664,0,0.664,1.8145,0.5963973088,1.9100000000000001,2.469,0.5932748098,2.5392786377,0.664,0,0.664,1.8050000000000002,0.5932748098,1.9
2020-03-31 14:30:00,2.6005000000000003,0.7025622748,2.6937323549,0.463,0,0.463,2.1375,0.7025622748,2.25,2.534,0.6807047818,2.6238359324,0.463,0,0.463,2.071,0.6807047818,2.18
2020-03-31 15:00:00,2.6935000000000002,0.7556447578000001,2.7974883825,0.3945,0,0.3945,2.299,0.7556447578000001,2.42,2.532,0.7025622748,2.627663934,0.3945,0,0.3945,2.1375,0.7025622748,2.25
2020-03-31 15:30:00,2.332,0.6088873048,2.4101800244,0.47950000000000004,0,0.47950000000000004,1.8525,0.6088873048,1.9500000000000002,2.3225,0.6057648058,2.4001994188,0.47950000000000004,0,0.47950000000000004,1.843,0.6057648058,1.94
2020-03-31 16:00:00,2.484,0.6682147858,2.5723077188,0.451,0,0.451,2.033,0.6682147858,2.14,2.4745,0.6650922868,2.5623227744,0.451,0,0.451,2.0235,0.6650922868,2.13
2020-03-31 16:30:00,2.626,0.6869497798,2.7143647507,0.536,0,0.536,2.09,0.6869497798,2.2,2.607,0.6807047818,2.6944030879,0.536,0,0.536,2.071,0.6807047818,2.18
2020-03-31 17:00:00,2.7945,0.7525222588,2.8940490666,0.505,0,0.505,2.2895,0.7525222588,2.41,2.785,0.7493997598000001,2.8840639729,0.505,0,0.505,2.2800000000000002,0.7493997598000001,2.4
2020-03-31 17:30:00,3.0355,0.8680547218,3.1571790019,0.3945,0,0.3945,2.641,0.8680547218,2.7800000000000002,2.969,0.8461972288,3.0872335108,0.3945,0,0.3945,2.5745,0.8461972288,2.71
2020-03-31 18:00:00,2.9915000000000003,0.8493197278,3.1097292889,0.40750000000000003,0,0.40750000000000003,2.584,0.8493197278,2.7199999999999998,2.982,0.8461972288,3.0997376905,0.40750000000000003,0,0.40750000000000003,2.5745,0.8461972288,2.71
2020-03-31 18:30:00,2.927,0.8899122148,3.0592928513,0.2195,0,0.2195,2.7075,0.8899122148,2.85,2.908,0.8836672168,3.0392979041,0.2195,0,0.2195,2.6885,0.8836672168,2.83
2020-03-31 19:00:00,3.0095,0.9586071928000001,3.1584834969,0.093,0,0.093,2.9165,0.9586071928000001,3.07,2.9905,0.9523621948000001,3.1384843476,0.093,0,0.093,2.8975,0.9523621948000001,3.05
2020-03-31 19:30:00,3.02,0.9461171968000001,3.1647334406,0.14150000000000001,0,0.14150000000000001,2.8785,0.9461171968000001,3.03,2.944,0.9211372048,3.0847414397,0.14150000000000001,0,0.14150000000000001,2.8025,0.9211372048,2.95
2020-03-31 20:00:00,3.01,0.9211372048,3.1477918848,0.20750000000000002,0,0.20750000000000002,2.8025,0.9211372048,2.95,3.0005,0.9180147058,3.1377940101,0.20750000000000002,0,0.20750000000000002,2.793,0.9180147058,2.94
2020-03-31 20:30:00,3.0525,0.9523621948000001,3.1976162997,0.155,0,0.155,2.8975,0.9523621948000001,3.05,3.043,0.9492396958,3.1876174488,0.155,0,0.155,2.888,0.9492396958,3.04
2020-03-31 21:00:00,3.0405,0.9648521908000001,3.1899184943,0.105,0,0.105,2.9355,0.9648521908000001,3.09,3.0215,0.9586071928000001,3.1699195573,0.105,0,0.105,2.9165,0.9586071928000001,3.07
2020-03-31 21:30:00,2.9995000000000003,0.9835871847000001,3.1566507567,0.007,0,0.007,2.9925,0.9835871847000001,3.15,2.952,0.9679746898,3.1066507689,0.007,0,0.007,2.9450000000000003,0.9679746898,3.1
2020-03-31 22:00:00,2.757,0.8711772208,2.8913662428,0.10650000000000001,0,0.10650000000000001,2.6505,0.8711772208,2.79,2.7285,0.8618097238,2.8613682478999998,0.10650000000000001,0,0.10650000000000001,2.622,0.8618097238,2.76
2020-03-31 22:30:00,2.535,0.7650122548,2.6479178141,0.20750000000000002,0,0.20750000000000002,2.3275,0.7650122548,2.45,2.5255,0.7618897558000001,2.6379208195,0.20750000000000002,0,0.20750000000000002,2.318,0.7618897558000001,2.44
2020-03-31 23:00:00,2.5475,0.8274622348,2.6785163804,0.03,0,0.03,2.5175,0.8274622348,2.65,2.5285,0.8212172368,2.6585165036,0.03,0,0.03,2.4985,0.8212172368,2.63
2020-03-31 23:30:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2020-04-01 00:00:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2020-04-01 00:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2020-04-01 01:00:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2020-04-01 01:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2020-04-01 02:00:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2020-04-01 02:30:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2020-04-01 03:00:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2020-04-01 03:30:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2020-04-01 04:00:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2020-04-01 04:30:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2020-04-01 05:00:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2020-04-01 05:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-04-01 06:00:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2020-04-01 06:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2020-04-01 07:00:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2020-04-01 07:30:00,2.5484999999999998,0.8337072328,2.681402618,0.012,0,0.012,2.5365,0.8337072328,2.67,2.482,0.8118497398000001,2.6114026882,0.012,0,0.012,2.47,0.8118497398000001,2.6
2020-04-01 08:00:00,2.799,0.9024022108,2.9408724471000003,0.053500000000000006,0,0.053500000000000006,2.7455,0.9024022108,2.89,2.6185,0.8430747298,2.7508757242,0.053500000000000006,0,0.053500000000000006,2.565,0.8430747298,2.7
2020-04-01 08:30:00,2.9025,0.9117697078,3.0423396014,0.1285,0,0.1285,2.774,0.9117697078,2.92,2.7125,0.8493197278,2.8423582199,0.1285,0,0.1285,2.584,0.8493197278,2.7199999999999998
2020-04-01 09:00:00,2.818,0.8524422268,2.9441096702,0.2245,0,0.2245,2.5935,0.8524422268,2.73,2.6185,0.7868697478000001,2.7341737783,0.2245,0,0.2245,2.394,0.7868697478000001,2.52
2020-04-01 09:30:00,2.8635,0.8337072328,2.9823983636999998,0.327,0,0.327,2.5365,0.8337072328,2.67,2.645,0.7618897558000001,2.7525444592,0.327,0,0.327,2.318,0.7618897558000001,2.44
2020-04-01 10:00:00,2.771,0.7931147458000001,2.882268551,0.358,0,0.358,2.4130000000000003,0.7931147458000001,2.54,2.5715,0.7275422668,2.6724389609,0.358,0,0.358,2.2135,0.7275422668,2.33
2020-04-01 10:30:00,2.8685,0.8274622348,2.9854624432,0.35100000000000003,0,0.35100000000000003,2.5175,0.8274622348,2.65,2.65,0.7556447578000001,2.7556304179,0.35100000000000003,0,0.35100000000000003,2.299,0.7556447578000001,2.42
2020-04-01 11:00:00,2.9375,0.8836672168,3.0675354929,0.249,0,0.249,2.6885,0.8836672168,2.83,2.7855,0.8337072328,2.9075897235,0.249,0,0.249,2.5365,0.8337072328,2.67
2020-04-01 11:30:00,2.9035,0.8930347138,3.0377332421,0.1865,0,0.1865,2.717,0.8930347138,2.86,2.894,0.8899122148,3.0277350858,0.1865,0,0.1865,2.7075,0.8899122148,2.85
2020-04-01 12:00:00,2.9455,0.9055247098,3.081549164,0.1905,0,0.1905,2.755,0.9055247098,2.9,2.9265,0.8992797118,3.0615529148,0.1905,0,0.1905,2.7359999999999998,0.8992797118,2.88
2020-04-01 12:30:00,3.01,0.9273822028,3.1496250174,0.1885,0,0.1885,2.8215,0.9273822028,2.9699999999999998,3.0005,0.9242597038,3.1396267692,0.1885,0,0.1885,2.8120000000000003,0.9242597038,2.96
2020-04-01 13:00:00,2.892,0.8274622348,3.0080488277,0.3745,0,0.3745,2.5175,0.8274622348,2.65,2.8825000000000003,0.8243397358000001,2.9980564121,0.3745,0,0.3745,2.508,0.8243397358000001,2.64
2020-04-01 13:30:00,2.8635,0.8243397358000001,2.9797933234,0.35550000000000004,0,0.35550000000000004,2.508,0.8243397358000001,2.64,2.8445,0.8180947378000001,2.9598072995,0.35550000000000004,0,0.35550000000000004,2.489,0.8180947378000001,2.62
2020-04-01 14:00:00,2.833,0.8056047418000001,2.9453162818000003,0.382,0,0.382,2.451,0.8056047418000001,2.58,2.7,0.7618897558000001,2.8054368644,0.382,0,0.382,2.318,0.7618897558000001,2.44
2020-04-01 14:30:00,2.9605,0.8805447178,3.0886759704,0.28150000000000003,0,0.28150000000000003,2.6790000000000003,0.8805447178,2.8200000000000003,2.7039999999999997,0.7962372448,2.8187957979,0.28150000000000003,0,0.28150000000000003,2.4225,0.7962372448,2.55
2020-04-01 15:00:00,3.026,0.9117697078,3.1603797240000002,0.252,0,0.252,2.774,0.9117697078,2.92,2.7695,0.8274622348,2.8904712419000003,0.252,0,0.252,2.5175,0.8274622348,2.65
2020-04-01 15:30:00,3.049,0.9211372048,3.1851051396,0.24650000000000002,0,0.24650000000000002,2.8025,0.9211372048,2.95,2.8115,0.8430747298,2.9351843639,0.24650000000000002,0,0.24650000000000002,2.565,0.8430747298,2.7
2020-04-01 16:00:00,3.053,0.9211372048,3.1889344223,0.2505,0,0.2505,2.8025,0.9211372048,2.95,2.825,0.8461972288,2.9490125042,0.2505,0,0.2505,2.5745,0.8461972288,2.71
2020-04-01 16:30:00,3.053,0.9148922068,3.1871361361,0.2695,0,0.2695,2.7835,0.9148922068,2.93,2.8725,0.8555647258,2.9972065745,0.2695,0,0.2695,2.6029999999999998,0.8555647258,2.74
