Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-01 17:00:00,3.227,1.0116896757,3.3818700448,0.149,0,0.149,3.078,1.0116896757,3.24,3.113,0.9742196878,3.2618818188,0.149,0,0.149,2.964,0.9742196878,3.12
2020-04-01 17:30:00,3.338,1.0741396557,3.5065681228,0.07,0,0.07,3.268,1.0741396557,3.44,3.205,1.0304246697,3.3665709557,0.07,0,0.07,3.135,1.0304246697,3.3
2020-04-01 18:00:00,3.313,1.0491596637,3.4751553922,0.121,0,0.121,3.192,1.0491596637,3.36,3.2845,1.0397921667,3.4451571807,0.121,0,0.121,3.1635,1.0397921667,3.33
2020-04-01 18:30:00,3.167,1.0179346737,3.3265718089,0.07,0,0.07,3.097,1.0179346737,3.26,3.148,1.0116896757,3.3065722432999998,0.07,0,0.07,3.078,1.0116896757,3.24
2020-04-01 19:00:00,3.206,1.0460371647,3.3723329833,0.0235,0,0.0235,3.1825,1.0460371647,3.35,3.187,1.0397921667,3.3523330309,0.0235,0,0.0235,3.1635,1.0397921667,3.33
2020-04-01 19:30:00,3.036,0.9960771807000001,3.1952254615,0.0055000000000000005,0,0.0055000000000000005,3.0305,0.9960771807000001,3.19,2.9885,0.9804646857,3.1452254689,0.0055000000000000005,0,0.0055000000000000005,2.983,0.9804646857,3.14
2020-04-01 20:00:00,2.926,0.9617296918,3.08,0.0,0,0.0,2.926,0.9617296918,3.08,2.9165,0.9586071928000001,3.07,0.0,0,0.0,2.9165,0.9586071928000001,3.07
2020-04-01 20:30:00,2.8689999999999998,0.9429946978,3.02,0.0,0,0.0,2.8689999999999998,0.9429946978,3.02,2.8595,0.9398721988000001,3.01,0.0,0,0.0,2.8595,0.9398721988000001,3.01
2020-04-01 21:00:00,2.7455,0.9024022108,2.89,0.0,0,0.0,2.7455,0.9024022108,2.89,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81
2020-04-01 21:30:00,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002
2020-04-01 22:00:00,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-04-01 22:30:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2020-04-01 23:00:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-04-01 23:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2020-04-02 00:00:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2020-04-02 00:30:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2020-04-02 01:00:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2020-04-02 01:30:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2020-04-02 02:00:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2020-04-02 02:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2020-04-02 03:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2020-04-02 03:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2020-04-02 04:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2020-04-02 04:30:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2020-04-02 05:00:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2020-04-02 05:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2020-04-02 06:00:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2020-04-02 06:30:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2020-04-02 07:00:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2020-04-02 07:30:00,2.444,0.8024822428,2.5723751184,0.0025,0,0.0025,2.4415,0.8024822428,2.5700000000000003,2.4155,0.7931147458000001,2.5423751198,0.0025,0,0.0025,2.4130000000000003,0.7931147458000001,2.54
2020-04-02 08:00:00,2.633,0.8586872248,2.7694823975,0.0205,0,0.0205,2.6125,0.8586872248,2.75,2.614,0.8524422268,2.7494824513,0.0205,0,0.0205,2.5935,0.8524422268,2.73
2020-04-02 08:30:00,2.833,0.9211372048,2.9789902232000003,0.030500000000000003,0,0.030500000000000003,2.8025,0.9211372048,2.95,2.814,0.9148922068,2.9589903261,0.030500000000000003,0,0.030500000000000003,2.7835,0.9148922068,2.93
2020-04-02 09:00:00,2.9115,0.9305047018,3.0565783566,0.0805,0,0.0805,2.831,0.9305047018,2.98,2.902,0.9273822028,3.0465786958,0.0805,0,0.0805,2.8215,0.9273822028,2.9699999999999998
2020-04-02 09:30:00,2.96,0.9367496998,3.1046900005999998,0.11,0,0.11,2.85,0.9367496998,3.0,2.941,0.9305047018,3.0846912325,0.11,0,0.11,2.831,0.9305047018,2.98
2020-04-02 10:00:00,2.8615,0.8899122148,2.9966858361,0.154,0,0.154,2.7075,0.8899122148,2.85,2.833,0.8805447178,2.9666897377,0.154,0,0.154,2.6790000000000003,0.8805447178,2.8200000000000003
2020-04-02 10:30:00,2.7435,0.7775022508,2.8515437924,0.378,0,0.378,2.3655,0.7775022508,2.49,2.734,0.7743797518000001,2.8415523926,0.378,0,0.378,2.356,0.7743797518000001,2.48
2020-04-02 11:00:00,2.6165000000000003,0.7150522708,2.7124476032000002,0.441,0,0.441,2.1755,0.7150522708,2.29,2.607,0.7119297718,2.7024605455,0.441,0,0.441,2.166,0.7119297718,2.2800000000000002
2020-04-02 11:30:00,2.7635,0.7993597438000001,2.8767878354,0.3315,0,0.3315,2.432,0.7993597438000001,2.56,2.754,0.7962372448,2.8667943334,0.3315,0,0.3315,2.4225,0.7962372448,2.55
2020-04-02 12:00:00,2.83,0.8368297318,2.9511326639,0.28400000000000003,0,0.28400000000000003,2.5460000000000003,0.8368297318,2.68,2.8205,0.8337072328,2.941137195,0.28400000000000003,0,0.28400000000000003,2.5365,0.8337072328,2.67
2020-04-02 12:30:00,2.9765,0.8899122148,3.1066856938,0.269,0,0.269,2.7075,0.8899122148,2.85,2.967,0.8867897158,3.0966893612,0.269,0,0.269,2.698,0.8867897158,2.84
2020-04-02 13:00:00,2.814,0.7743797518000001,2.9186058316,0.458,0,0.458,2.356,0.7743797518000001,2.48,2.8045,0.7712572528,2.9086178848,0.458,0,0.458,2.3465,0.7712572528,2.47
2020-04-02 13:30:00,2.79,0.7618897558000001,2.8921576721,0.47200000000000003,0,0.47200000000000003,2.318,0.7618897558000001,2.44,2.7805,0.7587672568,2.8821707097,0.47200000000000003,0,0.47200000000000003,2.3085,0.7587672568,2.43
2020-04-02 14:00:00,2.581,0.7150522708,2.6782196979,0.4055,0,0.4055,2.1755,0.7150522708,2.29,2.5715,0.7119297718,2.6682309214,0.4055,0,0.4055,2.166,0.7119297718,2.2800000000000002
2020-04-02 14:30:00,2.3435,0.6276222988,2.4260877973,0.434,0,0.434,1.9095,0.6276222988,2.01,2.3435,0.6276222988,2.4260877973,0.434,0,0.434,1.9095,0.6276222988,2.01
2020-04-02 15:00:00,2.374,0.6650922868,2.4654053926,0.35050000000000003,0,0.35050000000000003,2.0235,0.6650922868,2.13,2.3645,0.6619697878,2.4554152907,0.35050000000000003,0,0.35050000000000003,2.014,0.6619697878,2.12
2020-04-02 15:30:00,2.4325,0.7181747698000001,2.5363026732,0.24750000000000003,0,0.24750000000000003,2.185,0.7181747698000001,2.3,2.423,0.7150522708,2.5263073348000002,0.24750000000000003,0,0.24750000000000003,2.1755,0.7150522708,2.29
2020-04-02 16:00:00,2.392,0.6682147858,2.4835810838,0.359,0,0.359,2.033,0.6682147858,2.14,2.392,0.6682147858,2.4835810838,0.359,0,0.359,2.033,0.6682147858,2.14
2020-04-02 16:30:00,2.5725,0.7525222588,2.680307072,0.28300000000000003,0,0.28300000000000003,2.2895,0.7525222588,2.41,2.5725,0.7525222588,2.680307072,0.28300000000000003,0,0.28300000000000003,2.2895,0.7525222588,2.41
2020-04-02 17:00:00,2.7640000000000002,0.7962372448,2.8764022233,0.3415,0,0.3415,2.4225,0.7962372448,2.55,2.7355,0.7868697478000001,2.8464230624,0.3415,0,0.3415,2.394,0.7868697478000001,2.52
2020-04-02 17:30:00,3.178,0.9804646857,3.3258074208,0.195,0,0.195,2.983,0.9804646857,3.14,3.121,0.9617296918,3.2658176618,0.195,0,0.195,2.926,0.9617296918,3.08
2020-04-02 18:00:00,3.0755,0.9710971888000001,3.2251713133,0.121,0,0.121,2.9545,0.9710971888000001,3.11,3.066,0.9679746898,3.2151720016,0.121,0,0.121,2.9450000000000003,0.9679746898,3.1
2020-04-02 18:30:00,3.023,0.9710971888000001,3.1751470438,0.0685,0,0.0685,2.9545,0.9710971888000001,3.11,3.0135,0.9679746898,3.1651472715,0.0685,0,0.0685,2.9450000000000003,0.9679746898,3.1
2020-04-02 19:00:00,3.021,0.9835871847000001,3.1770874634,0.0285,0,0.0285,2.9925,0.9835871847000001,3.15,3.002,0.9773421867000001,3.1570875423,0.0285,0,0.0285,2.9735,0.9773421867000001,3.13
2020-04-02 19:30:00,3.0065,0.9867096837,3.164275312,0.0045000000000000005,0,0.0045000000000000005,3.002,0.9867096837,3.16,2.959,0.9710971888000001,3.114275317,0.0045000000000000005,0,0.0045000000000000005,2.9545,0.9710971888000001,3.11
2020-04-02 20:00:00,3.097,1.0179346737,3.26,0.0,0,0.0,3.097,1.0179346737,3.26,2.8975,0.9523621948000001,3.05,0.0,0,0.0,2.8975,0.9523621948000001,3.05
2020-04-02 20:30:00,3.0875,1.0148121747,3.25,0.0,0,0.0,3.0875,1.0148121747,3.25,2.9355,0.9648521908000001,3.09,0.0,0,0.0,2.9355,0.9648521908000001,3.09
2020-04-02 21:00:00,2.9450000000000003,0.9679746898,3.1,0.0,0,0.0,2.9450000000000003,0.9679746898,3.1,2.7835,0.9148922068,2.93,0.0,0,0.0,2.7835,0.9148922068,2.93
2020-04-02 21:30:00,2.888,0.9492396958,3.04,0.0,0,0.0,2.888,0.9492396958,3.04,2.717,0.8930347138,2.86,0.0,0,0.0,2.717,0.8930347138,2.86
2020-04-02 22:00:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2020-04-02 22:30:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2020-04-02 23:00:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-04-02 23:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2020-04-03 00:00:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2020-04-03 00:30:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2020-04-03 01:00:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2020-04-03 01:30:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2020-04-03 02:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2020-04-03 02:30:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2020-04-03 03:00:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2020-04-03 03:30:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2020-04-03 04:00:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2020-04-03 04:30:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2020-04-03 05:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2020-04-03 05:30:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2020-04-03 06:00:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2020-04-03 06:30:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2020-04-03 07:00:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2020-04-03 07:30:00,2.558,0.8399522308,2.6923751132,0.0025,0,0.0025,2.5555,0.8399522308,2.69,2.444,0.8024822428,2.5723751184,0.0025,0,0.0025,2.4415,0.8024822428,2.5700000000000003
2020-04-03 08:00:00,2.6995,0.8836672168,2.8404520767,0.011,0,0.011,2.6885,0.8836672168,2.83,2.6615,0.8711772208,2.8004521064,0.011,0,0.011,2.6505,0.8711772208,2.79
2020-04-03 08:30:00,2.9275,0.9492396958,3.0775497153,0.0395,0,0.0395,2.888,0.9492396958,3.04,2.7279999999999998,0.8836672168,2.8675515253,0.0395,0,0.0395,2.6885,0.8836672168,2.83
2020-04-03 09:00:00,3.0395,0.9867096837,3.1956464526,0.0375,0,0.0375,3.002,0.9867096837,3.16,2.8115,0.9117697078,2.9556481946,0.0375,0,0.0375,2.774,0.9117697078,2.92
2020-04-03 09:30:00,3.0635,0.9898321827000001,3.2194409453,0.052000000000000005,0,0.052000000000000005,3.0115,0.9898321827000001,3.17,2.8449999999999998,0.9180147058,2.9894440955,0.052000000000000005,0,0.052000000000000005,2.793,0.9180147058,2.94
2020-04-03 10:00:00,2.894,0.8867897158,3.0268187921,0.196,0,0.196,2.698,0.8867897158,2.84,2.685,0.8180947378000001,2.8068672929,0.196,0,0.196,2.489,0.8180947378000001,2.62
2020-04-03 10:30:00,2.8815,0.8586872248,3.0067234658,0.269,0,0.269,2.6125,0.8586872248,2.75,2.701,0.7993597438000001,2.81680262,0.269,0,0.269,2.432,0.7993597438000001,2.56
2020-04-03 11:00:00,2.7545,0.8305847338000001,2.877002129,0.2275,0,0.2275,2.527,0.8305847338000001,2.66,2.7355,0.8243397358000001,2.8570082692,0.2275,0,0.2275,2.508,0.8243397358000001,2.64
2020-04-03 11:30:00,2.7725,0.8056047418000001,2.8871708037,0.3215,0,0.3215,2.451,0.8056047418000001,2.58,2.7535,0.7993597438000001,2.8671829816,0.3215,0,0.3215,2.432,0.7993597438000001,2.56
2020-04-03 12:00:00,2.7455,0.7556447578000001,2.8475900776,0.4465,0,0.4465,2.299,0.7556447578000001,2.42,2.7265,0.7493997598000001,2.8276142329000002,0.4465,0,0.4465,2.2800000000000002,0.7493997598000001,2.4
2020-04-03 12:30:00,2.665,0.7119297718,2.758454096,0.499,0,0.499,2.166,0.7119297718,2.2800000000000002,2.6555,0.7088072728,2.7484701199,0.499,0,0.499,2.1565,0.7088072728,2.27
2020-04-03 13:00:00,2.7675,0.7712572528,2.8729591017000002,0.421,0,0.421,2.3465,0.7712572528,2.47,2.7485,0.7650122548,2.8529801962,0.421,0,0.421,2.3275,0.7650122548,2.45
2020-04-03 13:30:00,2.6705,0.7275422668,2.7678309197,0.457,0,0.457,2.2135,0.7275422668,2.33,2.6515,0.7212972688,2.747857711,0.457,0,0.457,2.1945,0.7212972688,2.31
2020-04-03 14:00:00,2.457,0.6557247898,2.5429950845000002,0.462,0,0.462,1.995,0.6557247898,2.1,2.4285,0.6463572928,2.513043971,0.462,0,0.462,1.9665,0.6463572928,2.07
2020-04-03 14:30:00,2.462,0.6931947778,2.5577261386,0.353,0,0.353,2.109,0.6931947778,2.22,2.443,0.6869497798,2.537744865,0.353,0,0.353,2.09,0.6869497798,2.2
2020-04-03 15:00:00,2.5735,0.7400322628,2.6777882665,0.322,0,0.322,2.2515,0.7400322628,2.37,2.564,0.7369097638000001,2.6677953445,0.322,0,0.322,2.242,0.7369097638000001,2.36
2020-04-03 15:30:00,2.5415,0.6994397758,2.6359890459,0.41350000000000003,0,0.41350000000000003,2.128,0.6994397758,2.24,2.4845,0.6807047818,2.5760627419,0.41350000000000003,0,0.41350000000000003,2.071,0.6807047818,2.18
2020-04-03 16:00:00,2.5005,0.6588472888,2.5858422226,0.496,0,0.496,2.0045,0.6588472888,2.11,2.32,0.5995198078,2.3962103413999998,0.496,0,0.496,1.824,0.5995198078,1.92
2020-04-03 16:30:00,2.4365,0.6807047818,2.5298006344,0.3655,0,0.3655,2.071,0.6807047818,2.18,2.427,0.6775822828,2.519810856,0.3655,0,0.3655,2.0615,0.6775822828,2.17
2020-04-03 17:00:00,2.5,0.7525222588,2.6108025107,0.21050000000000002,0,0.21050000000000002,2.2895,0.7525222588,2.41,2.4905,0.7493997598000001,2.6008056925,0.21050000000000002,0,0.21050000000000002,2.2800000000000002,0.7493997598000001,2.4
2020-04-03 17:30:00,2.5835,0.7556447578000001,2.6917413044,0.28450000000000003,0,0.28450000000000003,2.299,0.7556447578000001,2.42,2.5455,0.7431547618000001,2.6517634227,0.28450000000000003,0,0.28450000000000003,2.261,0.7431547618000001,2.38
2020-04-03 18:00:00,2.8529999999999998,0.8961572128,2.9904358796,0.1265,0,0.1265,2.7265,0.8961572128,2.87,2.8245,0.8867897158,2.9604385233,0.1265,0,0.1265,2.698,0.8867897158,2.84
2020-04-03 18:30:00,3.0215,0.9492396958,3.1670993432,0.1335,0,0.1335,2.888,0.9492396958,3.04,2.8695,0.8992797118,3.0071139403,0.1335,0,0.1335,2.7359999999999998,0.8992797118,2.88
2020-04-03 19:00:00,2.9135,0.9211372048,3.0556465764,0.111,0,0.111,2.8025,0.9211372048,2.95,2.752,0.8680547218,2.8856581572,0.111,0,0.111,2.641,0.8680547218,2.7800000000000002
2020-04-03 19:30:00,2.813,0.9148922068,2.9580393422,0.029500000000000002,0,0.029500000000000002,2.7835,0.9148922068,2.93,2.794,0.9086472088,2.9380394398,0.029500000000000002,0,0.029500000000000002,2.7645,0.9086472088,2.91
2020-04-03 20:00:00,2.739,0.8992797118,2.8828501522,0.003,0,0.003,2.7359999999999998,0.8992797118,2.88,2.7295,0.8961572128,2.8728501527,0.003,0,0.003,2.7265,0.8961572128,2.87
2020-04-03 20:30:00,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9,2.7359999999999998,0.8992797118,2.88,0.0,0,0.0,2.7359999999999998,0.8992797118,2.88
2020-04-03 21:00:00,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8
2020-04-03 21:30:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2020-04-03 22:00:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2020-04-03 22:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-04-03 23:00:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2020-04-03 23:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2020-04-04 00:00:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2020-04-05 00:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-04-05 01:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-04-05 01:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-04-05 02:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-04-05 02:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-04-05 03:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-04-05 03:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-04-05 04:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-04-05 04:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-04-05 05:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-04-05 05:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-04-05 06:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-04-05 06:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-04-05 07:00:00,1.429,0.4683748499,1.5038005186999999,0.004,0,0.004,1.425,0.4683748499,1.5,1.429,0.4683748499,1.5038005186999999,0.004,0,0.004,1.425,0.4683748499,1.5
2020-04-05 07:30:00,1.534,0.4933548419,1.6113829464,0.033,0,0.033,1.501,0.4933548419,1.58,1.5245000000000002,0.4902323429,1.6013831522,0.033,0,0.033,1.4915,0.4902323429,1.57
2020-04-05 08:00:00,1.5939999999999999,0.5027223389000001,1.6713963474,0.0645,0,0.0645,1.5295,0.5027223389000001,1.6099999999999999,1.5845,0.4995998399,1.6613970778,0.0645,0,0.0645,1.52,0.4995998399,1.6
2020-04-05 08:30:00,1.646,0.5027223389000001,1.7210594847,0.1165,0,0.1165,1.5295,0.5027223389000001,1.6099999999999999,1.6365,0.4995998399,1.7110617318,0.1165,0,0.1165,1.52,0.4995998399,1.6
2020-04-05 09:00:00,1.6955,0.4808648459,1.7623709173000002,0.2325,0,0.2325,1.463,0.4808648459,1.54,1.6955,0.4808648459,1.7623709173000002,0.2325,0,0.2325,1.463,0.4808648459,1.54
2020-04-05 09:30:00,1.7555,0.4590073529,1.8145159134000002,0.359,0,0.359,1.3965,0.4590073529,1.47,1.7555,0.4590073529,1.8145159134000002,0.359,0,0.359,1.3965,0.4590073529,1.47
2020-04-05 10:00:00,1.874,0.4652523509,1.9308898855,0.4585,0,0.4585,1.4155,0.4652523509,1.49,1.855,0.4590073529,1.910945512,0.4585,0,0.4585,1.3965,0.4590073529,1.47
2020-04-05 10:30:00,1.812,0.4309048619,1.862531342,0.501,0,0.501,1.311,0.4309048619,1.38,1.8025,0.4277823629,1.8525668679,0.501,0,0.501,1.3014999999999999,0.4277823629,1.37
2020-04-05 11:00:00,1.8725,0.4527623549,1.9264604849,0.495,0,0.495,1.3775,0.4527623549,1.45,1.863,0.4496398559,1.9164928907,0.495,0,0.495,1.3679999999999999,0.4496398559,1.44
2020-04-05 11:30:00,1.9615,0.5214573329000001,2.0296305082,0.375,0,0.375,1.5865,0.5214573329000001,1.67,1.952,0.5183348339,2.0196472464,0.375,0,0.375,1.577,0.5183348339,1.6600000000000001
2020-04-05 12:00:00,1.8050000000000002,0.4215373649,1.8535691921000002,0.5225000000000001,0,0.5225000000000001,1.2825,0.4215373649,1.35,1.7955,0.4184148659,1.8436082149000002,0.5225000000000001,0,0.5225000000000001,1.2730000000000001,0.4184148659,1.34
2020-04-05 12:30:00,2.067,0.5058448379,2.1279962406,0.528,0,0.528,1.5390000000000001,0.5058448379,1.62,2.0575,0.5027223389000001,2.1180264399,0.528,0,0.528,1.5295,0.5027223389000001,1.6099999999999999
2020-04-05 13:00:00,2.0975,0.5152123349000001,2.1598495318,0.53,0,0.53,1.5675,0.5152123349000001,1.65,2.088,0.5120898359,2.1498790664,0.53,0,0.53,1.558,0.5120898359,1.6400000000000001
2020-04-05 13:30:00,1.9685000000000001,0.4746198479,2.0249089486,0.5245000000000001,0,0.5245000000000001,1.444,0.4746198479,1.52,1.9685000000000001,0.4746198479,2.0249089486,0.5245000000000001,0,0.5245000000000001,1.444,0.4746198479,1.52
2020-04-05 14:00:00,1.8785,0.4433948579,1.9301194911000001,0.5295,0,0.5295,1.349,0.4433948579,1.42,1.869,0.4402723589,1.9201564388999999,0.5295,0,0.5295,1.3395000000000001,0.4402723589,1.4100000000000001
2020-04-05 14:30:00,1.8475000000000001,0.4340273609,1.8977976710000002,0.527,0,0.527,1.3205,0.4340273609,1.3900000000000001,1.8475000000000001,0.4340273609,1.8977976710000002,0.527,0,0.527,1.3205,0.4340273609,1.3900000000000001
2020-04-05 15:00:00,1.8395000000000001,0.4340273609,1.890010582,0.519,0,0.519,1.3205,0.4340273609,1.3900000000000001,1.8395000000000001,0.4340273609,1.890010582,0.519,0,0.519,1.3205,0.4340273609,1.3900000000000001
2020-04-05 15:30:00,1.8075,0.4246598639,1.8567154467,0.5155000000000001,0,0.5155000000000001,1.292,0.4246598639,1.3599999999999999,1.798,0.4215373649,1.8467532997,0.5155000000000001,0,0.5155000000000001,1.2825,0.4215373649,1.35
2020-04-05 16:00:00,1.865,0.4465173569,1.9177076811,0.5065000000000001,0,0.5065000000000001,1.3585,0.4465173569,1.43,1.8555000000000001,0.4433948579,1.9077419244,0.5065000000000001,0,0.5065000000000001,1.349,0.4433948579,1.42
2020-04-05 16:30:00,2.0115,0.4995998399,2.072614834,0.49150000000000005,0,0.49150000000000005,1.52,0.4995998399,1.6,2.002,0.4964773409,2.0626424193,0.49150000000000005,0,0.49150000000000005,1.5105,0.4964773409,1.5899999999999999
2020-04-05 17:00:00,2.313,0.6526022908,2.4033016353,0.3275,0,0.3275,1.9855,0.6526022908,2.09,2.3035,0.6494797918,2.3933107299,0.3275,0,0.3275,1.976,0.6494797918,2.08
2020-04-05 17:30:00,2.567,0.8056047418000001,2.6904438296,0.116,0,0.116,2.451,0.8056047418000001,2.58,2.548,0.7993597438000001,2.6704456557,0.116,0,0.116,2.432,0.7993597438000001,2.56
2020-04-05 18:00:00,2.783,0.8867897158,2.9208705893999998,0.085,0,0.085,2.698,0.8867897158,2.84,2.6595,0.8461972288,2.7908762065,0.085,0,0.085,2.5745,0.8461972288,2.71
2020-04-05 18:30:00,2.5915,0.8243397358000001,2.7194499903000002,0.0835,0,0.0835,2.508,0.8243397358000001,2.64,2.5535,0.8118497398000001,2.6794518563,0.0835,0,0.0835,2.47,0.8118497398000001,2.6
2020-04-05 19:00:00,2.447,0.7868697478000001,2.5704032758,0.053,0,0.053,2.394,0.7868697478000001,2.52,2.428,0.7806247498000001,2.5504036935,0.053,0,0.053,2.375,0.7806247498000001,2.5
2020-04-05 19:30:00,2.4065,0.7868697478000001,2.5318780085,0.0125,0,0.0125,2.394,0.7868697478000001,2.52,2.3875,0.7806247498000001,2.5118780325,0.0125,0,0.0125,2.375,0.7806247498000001,2.5
2020-04-05 20:00:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2020-04-05 20:30:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-04-05 21:00:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-04-05 21:30:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2020-04-05 22:00:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2020-04-05 22:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2020-04-05 23:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-04-05 23:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-04-06 00:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-04-06 00:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-04-06 01:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-04-06 01:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-04-06 02:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-04-06 02:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-04-06 03:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-04-06 03:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-04-06 04:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-04-06 04:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-04-06 05:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-04-06 05:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-04-06 06:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-04-06 06:30:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2020-04-06 07:00:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2020-04-06 07:30:00,2.3435,0.7650122548,2.4652050625,0.016,0,0.016,2.3275,0.7650122548,2.45,2.258,0.7369097638000001,2.3752052543,0.016,0,0.016,2.242,0.7369097638000001,2.36
2020-04-06 08:00:00,2.467,0.7899922468,2.5904008860000003,0.0635,0,0.0635,2.4035,0.7899922468,2.5300000000000002,2.4575,0.7868697478000001,2.58040118,0.0635,0,0.0635,2.394,0.7868697478000001,2.52
2020-04-06 08:30:00,2.55,0.7899922468,2.6695669593,0.14650000000000002,0,0.14650000000000002,2.4035,0.7899922468,2.5300000000000002,2.5404999999999998,0.7868697478000001,2.659568433,0.14650000000000002,0,0.14650000000000002,2.394,0.7868697478000001,2.52
2020-04-06 09:00:00,2.629,0.7837472488,2.7433375202,0.24450000000000002,0,0.24450000000000002,2.3845,0.7837472488,2.51,2.6195,0.7806247498000001,2.7333414075,0.24450000000000002,0,0.24450000000000002,2.375,0.7806247498000001,2.5
2020-04-06 09:30:00,2.6705,0.7993597438000001,2.7875699543,0.23850000000000002,0,0.23850000000000002,2.432,0.7993597438000001,2.56,2.6515,0.7931147458000001,2.7675771444,0.23850000000000002,0,0.23850000000000002,2.4130000000000003,0.7931147458000001,2.54
2020-04-06 10:00:00,2.721,0.8118497398000001,2.8395318276,0.251,0,0.251,2.47,0.8118497398000001,2.6,2.7115,0.8087272408,2.829535651,0.251,0,0.251,2.4605,0.8087272408,2.59
2020-04-06 10:30:00,2.6055,0.7525222588,2.7119955752,0.316,0,0.316,2.2895,0.7525222588,2.41,2.596,0.7493997598000001,2.7020022206,0.316,0,0.316,2.2800000000000002,0.7493997598000001,2.4
2020-04-06 11:00:00,2.596,0.7493997598000001,2.7020022206,0.316,0,0.316,2.2800000000000002,0.7493997598000001,2.4,2.577,0.7431547618000001,2.6820156599000002,0.316,0,0.316,2.261,0.7431547618000001,2.38
2020-04-06 11:30:00,2.56,0.6775822828,2.6481536492,0.4985,0,0.4985,2.0615,0.6775822828,2.17,2.5505,0.6744597838,2.6381710047,0.4985,0,0.4985,2.052,0.6744597838,2.16
2020-04-06 12:00:00,2.545,0.6900722788,2.6368968031,0.4455,0,0.4455,2.0995,0.6900722788,2.21,2.5355,0.6869497798,2.6269107807000003,0.4455,0,0.4455,2.09,0.6869497798,2.2
2020-04-06 12:30:00,2.5135,0.6744597838,2.6024177700999997,0.4615,0,0.4615,2.052,0.6744597838,2.16,2.504,0.6713372848,2.5924331717999998,0.4615,0,0.4615,2.0425,0.6713372848,2.15
2020-04-06 13:00:00,2.441,0.6276222988,2.5203949591,0.5315,0,0.5315,1.9095,0.6276222988,2.01,2.4314999999999998,0.6244997998,2.5104167483,0.5315,0,0.5315,1.9,0.6244997998,2.0
2020-04-06 13:30:00,2.468,0.6526022908,2.552824661,0.48250000000000004,0,0.48250000000000004,1.9855,0.6526022908,2.09,2.449,0.6463572928,2.5328597968,0.48250000000000004,0,0.48250000000000004,1.9665,0.6463572928,2.07
2020-04-06 14:00:00,3.4165,0.9742196878,3.5526857798,0.4525,0,0.4525,2.964,0.9742196878,3.12,3.198,0.9024022108,3.3228803394,0.4525,0,0.4525,2.7455,0.9024022108,2.89
2020-04-06 14:30:00,2.4045,0.6369897958,2.487443718,0.4665,0,0.4665,1.9380000000000002,0.6369897958,2.04,2.1195,0.5433148259,2.1880290789,0.4665,0,0.4665,1.653,0.5433148259,1.74
2020-04-06 15:00:00,2.196,0.5464373249,2.2629648141,0.5335,0,0.5335,1.6625,0.5464373249,1.75,2.1865,0.5433148259,2.2529920661,0.5335,0,0.5335,1.653,0.5433148259,1.74
2020-04-06 15:30:00,2.171,0.5401923269000001,2.2371966275,0.5275000000000001,0,0.5275000000000001,1.6435,0.5401923269000001,1.73,2.1615,0.5370698279,2.2272238886,0.5275000000000001,0,0.5275000000000001,1.634,0.5370698279,1.72
2020-04-06 16:00:00,2.074,0.5120898359,2.1362846252,0.516,0,0.516,1.558,0.5120898359,1.6400000000000001,2.0645,0.5089673369000001,2.1263132413,0.516,0,0.516,1.5485,0.5089673369000001,1.63
2020-04-06 16:30:00,2.128,0.5339473289000001,2.1939653028,0.5035000000000001,0,0.5035000000000001,1.6245,0.5339473289000001,1.71,2.109,0.5277023309000001,2.1740171917,0.5035000000000001,0,0.5035000000000001,1.6055000000000001,0.5277023309000001,1.69
2020-04-06 17:00:00,2.633,0.7150522708,2.7283674148,0.4575,0,0.4575,2.1755,0.7150522708,2.29,2.4715,0.6619697878,2.5586160810000003,0.4575,0,0.4575,2.014,0.6619697878,2.12
2020-04-06 17:30:00,2.902,0.8274622348,3.0176642872,0.3845,0,0.3845,2.5175,0.8274622348,2.65,2.807,0.7962372448,2.9177461764,0.3845,0,0.3845,2.4225,0.7962372448,2.55
2020-04-06 18:00:00,2.9635,0.8774222188,3.0906636828,0.294,0,0.294,2.6695,0.8774222188,2.81,2.8875,0.8524422268,3.0106999186,0.294,0,0.294,2.5935,0.8524422268,2.73
2020-04-06 18:30:00,3.0305,0.9336272008000001,3.1710550295,0.19,0,0.19,2.8405,0.9336272008000001,2.99,2.8405,0.8711772208,2.9710923917,0.19,0,0.19,2.6505,0.8711772208,2.79
2020-04-06 19:00:00,3.03,0.9648521908000001,3.1799119092,0.0945,0,0.0945,2.9355,0.9648521908000001,3.09,2.8305,0.8992797118,2.9699215899,0.0945,0,0.0945,2.7359999999999998,0.8992797118,2.88
2020-04-06 19:30:00,2.9105,0.9461171968000001,3.0604163115,0.032,0,0.032,2.8785,0.9461171968000001,3.03,2.7965,0.9086472088,2.9404169772,0.032,0,0.032,2.7645,0.9086472088,2.91
2020-04-06 20:00:00,2.722,0.8930347138,2.8647504254,0.005,0,0.005,2.717,0.8930347138,2.86,2.7030000000000003,0.8867897158,2.8447504284000003,0.005,0,0.005,2.698,0.8867897158,2.84
2020-04-06 20:30:00,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83
2020-04-06 21:00:00,2.8025,0.9211372048,2.95,0.0,0,0.0,2.8025,0.9211372048,2.95,2.774,0.9117697078,2.92,0.0,0,0.0,2.774,0.9117697078,2.92
2020-04-06 21:30:00,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2020-04-06 22:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-04-06 22:30:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2020-04-06 23:00:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2020-04-06 23:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2020-04-07 00:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-04-08 00:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2020-04-08 01:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-04-08 01:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-04-08 02:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-04-08 02:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-04-08 03:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-04-08 03:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-04-08 04:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-04-08 04:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-04-08 05:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-04-08 05:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-04-08 06:00:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2020-04-08 06:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2020-04-08 07:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2020-04-08 07:30:00,2.377,0.7806247498000001,2.5019000779000002,0.002,0,0.002,2.375,0.7806247498000001,2.5,2.3675,0.7775022508,2.4919000783,0.002,0,0.002,2.3655,0.7775022508,2.49
2020-04-08 08:00:00,2.4945,0.8118497398000001,2.6232861548,0.0245,0,0.0245,2.47,0.8118497398000001,2.6,2.39,0.7775022508,2.513286643,0.0245,0,0.0245,2.3655,0.7775022508,2.49
2020-04-08 08:30:00,2.714,0.8461972288,2.8428587285,0.1395,0,0.1395,2.5745,0.8461972288,2.71,2.4955,0.7743797518000001,2.6128881051,0.1395,0,0.1395,2.356,0.7743797518000001,2.48
2020-04-08 09:00:00,2.608,0.7993597438000001,2.7277536546,0.176,0,0.176,2.432,0.7993597438000001,2.56,2.475,0.7556447578000001,2.5877836076,0.176,0,0.176,2.299,0.7556447578000001,2.42
2020-04-08 09:30:00,2.516,0.7369097638000001,2.6216963974,0.274,0,0.274,2.242,0.7369097638000001,2.36,2.5065,0.7337872648,2.6117017441,0.274,0,0.274,2.2325,0.7337872648,2.35
2020-04-08 10:00:00,2.466,0.6775822828,2.5573958922999998,0.4045,0,0.4045,2.0615,0.6775822828,2.17,2.4565,0.6744597838,2.5474081436000002,0.4045,0,0.4045,2.052,0.6744597838,2.16
2020-04-08 10:30:00,2.627,0.7868697478000001,2.7423152627,0.233,0,0.233,2.394,0.7868697478000001,2.52,2.608,0.7806247498000001,2.7223223542,0.233,0,0.233,2.375,0.7806247498000001,2.5
2020-04-08 11:00:00,2.727,0.8493197278,2.8561990477,0.14300000000000002,0,0.14300000000000002,2.584,0.8493197278,2.7199999999999998,2.7175000000000002,0.8461972288,2.846200274,0.14300000000000002,0,0.14300000000000002,2.5745,0.8461972288,2.71
2020-04-08 11:30:00,2.7675,0.8649322228,2.8995109933,0.136,0,0.136,2.6315,0.8649322228,2.77,2.758,0.8618097238,2.8895120695000003,0.136,0,0.136,2.622,0.8618097238,2.76
2020-04-08 12:00:00,2.84,0.8774222188,2.9724518079,0.1705,0,0.1705,2.6695,0.8774222188,2.81,2.8305,0.8742997198,2.9624534174,0.1705,0,0.1705,2.66,0.8742997198,2.8
2020-04-08 12:30:00,2.821,0.8243397358000001,2.9389755018,0.313,0,0.313,2.508,0.8243397358000001,2.64,2.8115,0.8212172368,2.9289810515,0.313,0,0.313,2.4985,0.8212172368,2.63
2020-04-08 13:00:00,2.6215,0.6807047818,2.7084352032,0.5505,0,0.5505,2.071,0.6807047818,2.18,2.612,0.6775822828,2.6984554378,0.5505,0,0.5505,2.0615,0.6775822828,2.17
2020-04-08 13:30:00,2.5505,0.6775822828,2.6389710116,0.489,0,0.489,2.0615,0.6775822828,2.17,2.541,0.6744597838,2.628987828,0.489,0,0.489,2.052,0.6744597838,2.16
2020-04-08 14:00:00,2.4165,0.5932748098,2.4882618934,0.6115,0,0.6115,1.8050000000000002,0.5932748098,1.9,2.293,0.5526823229,2.3586663075,0.6115,0,0.6115,1.6815,0.5526823229,1.77
2020-04-08 14:30:00,2.4015,0.5620498199,2.4663945852,0.6915,0,0.6915,1.71,0.5620498199,1.8,2.278,0.5214573329000001,2.3369214257,0.6915,0,0.6915,1.5865,0.5214573329000001,1.67
2020-04-08 15:00:00,2.344,0.5495598239,2.4075614219,0.672,0,0.672,1.6720000000000002,0.5495598239,1.76,2.3345000000000002,0.5464373249,2.397599633,0.672,0,0.672,1.6625,0.5464373249,1.75
2020-04-08 15:30:00,2.3105,0.5558048219,2.3764110019,0.6195,0,0.6195,1.691,0.5558048219,1.78,2.301,0.5526823229,2.3664443264,0.6195,0,0.6195,1.6815,0.5526823229,1.77
2020-04-08 16:00:00,2.4035,0.5932748098,2.475638756,0.5985,0,0.5985,1.8050000000000002,0.5932748098,1.9,2.394,0.5901523108,2.4656674046,0.5985,0,0.5985,1.7955,0.5901523108,1.8900000000000001
2020-04-08 16:30:00,2.3985,0.6151323028,2.4761239872000003,0.527,0,0.527,1.8715000000000002,0.6151323028,1.97,2.3890000000000002,0.6120098038,2.4661461838,0.527,0,0.527,1.862,0.6120098038,1.96
2020-04-08 17:00:00,2.3785,0.6276222988,2.4599130066,0.46900000000000003,0,0.46900000000000003,1.9095,0.6276222988,2.01,2.3595,0.6213773008,2.43994877,0.46900000000000003,0,0.46900000000000003,1.8905,0.6213773008,1.99
2020-04-08 17:30:00,2.6075,0.7618897558000001,2.7165294495,0.28950000000000004,0,0.28950000000000004,2.318,0.7618897558000001,2.44,2.5220000000000002,0.7337872648,2.6265810001,0.28950000000000004,0,0.28950000000000004,2.2325,0.7337872648,2.35
2020-04-08 18:00:00,2.8535,0.8493197278,2.9772145119,0.2695,0,0.2695,2.584,0.8493197278,2.7199999999999998,2.7395,0.8118497398000001,2.8572644697,0.2695,0,0.2695,2.47,0.8118497398000001,2.6
2020-04-08 18:30:00,2.86,0.8680547218,2.9888323807,0.219,0,0.219,2.641,0.8680547218,2.7800000000000002,2.765,0.8368297318,2.8888594635000002,0.219,0,0.219,2.5460000000000003,0.8368297318,2.68
2020-04-08 19:00:00,2.7345,0.8774222188,2.8718217215,0.065,0,0.065,2.6695,0.8774222188,2.81,2.725,0.8742997198,2.8618219721,0.065,0,0.065,2.66,0.8742997198,2.8
2020-04-08 19:30:00,2.7445,0.8930347138,2.8861377739,0.0275,0,0.0275,2.717,0.8930347138,2.86,2.735,0.8899122148,2.8761378183,0.0275,0,0.0275,2.7075,0.8899122148,2.85
2020-04-08 20:00:00,2.823,0.9273822028,2.9714250369,0.0015,0,0.0015,2.8215,0.9273822028,2.9699999999999998,2.785,0.9148922068,2.9314250374,0.0015,0,0.0015,2.7835,0.9148922068,2.93
2020-04-08 20:30:00,2.831,0.9305047018,2.98,0.0,0,0.0,2.831,0.9305047018,2.98,2.8215,0.9273822028,2.9699999999999998,0.0,0,0.0,2.8215,0.9273822028,2.9699999999999998
2020-04-08 21:00:00,2.7835,0.9148922068,2.93,0.0,0,0.0,2.7835,0.9148922068,2.93,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91
2020-04-08 21:30:00,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77
2020-04-08 22:00:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2020-04-08 22:30:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2020-04-08 23:00:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2020-04-08 23:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-04-09 00:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-04-09 00:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-04-09 01:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-04-09 01:30:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-04-09 02:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-04-09 02:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-04-09 03:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-04-09 03:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-04-09 04:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-04-09 04:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-04-09 05:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-04-09 05:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-04-09 06:00:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2020-04-09 06:30:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2020-04-09 07:00:00,2.2085,0.7244197678000001,2.3242754247,0.0045000000000000005,0,0.0045000000000000005,2.204,0.7244197678000001,2.32,2.199,0.7212972688,2.3142754266,0.0045000000000000005,0,0.0045000000000000005,2.1945,0.7212972688,2.31
2020-04-09 07:30:00,2.472,0.8024822428,2.598992449,0.030500000000000003,0,0.030500000000000003,2.4415,0.8024822428,2.5700000000000003,2.453,0.7962372448,2.5789925843,0.030500000000000003,0,0.030500000000000003,2.4225,0.7962372448,2.55
2020-04-09 08:00:00,2.575,0.8180947378000001,2.7018334515999998,0.08600000000000001,0,0.08600000000000001,2.489,0.8180947378000001,2.62,2.499,0.7931147458000001,2.6218375236,0.08600000000000001,0,0.08600000000000001,2.4130000000000003,0.7931147458000001,2.54
2020-04-09 08:30:00,2.6550000000000002,0.8149722388,2.7772656967,0.17550000000000002,0,0.17550000000000002,2.4795,0.8149722388,2.61,2.636,0.8087272408,2.7572696187,0.17550000000000002,0,0.17550000000000002,2.4605,0.8087272408,2.59
2020-04-09 09:00:00,2.62,0.7775022508,2.7329306157,0.2545,0,0.2545,2.3655,0.7775022508,2.49,2.6105,0.7743797518000001,2.7229348597,0.2545,0,0.2545,2.356,0.7743797518000001,2.48
2020-04-09 09:30:00,2.5165,0.7088072728,2.6144177172000003,0.36,0,0.36,2.1565,0.7088072728,2.27,2.488,0.6994397758,2.584445782,0.36,0,0.36,2.128,0.6994397758,2.24
2020-04-09 10:00:00,2.6505,0.7462772608,2.7535576987,0.38,0,0.38,2.2705,0.7462772608,2.39,2.3845,0.6588472888,2.4738472063,0.38,0,0.38,2.0045,0.6588472888,2.11
2020-04-09 10:30:00,2.6055,0.7244197678000001,2.7043324962,0.4015,0,0.4015,2.204,0.7244197678000001,2.32,2.3395,0.6369897958,2.4246682763000003,0.4015,0,0.4015,1.9380000000000002,0.6369897958,2.04
2020-04-09 11:00:00,2.5605,0.6807047818,2.6494375346,0.48950000000000005,0,0.48950000000000005,2.071,0.6807047818,2.18,2.285,0.5901523108,2.3599798198,0.48950000000000005,0,0.48950000000000005,1.7955,0.5901523108,1.8900000000000001
2020-04-09 11:30:00,2.6565000000000003,0.6526022908,2.7354856973,0.671,0,0.671,1.9855,0.6526022908,2.09,2.305,0.5370698279,2.3667422758,0.671,0,0.671,1.634,0.5370698279,1.72
