Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-09 12:00:00,2.6870000000000003,0.6244997998,2.7586172261,0.787,0,0.787,1.9,0.6244997998,2.0,2.3165,0.5027223389000001,2.3704223252,0.787,0,0.787,1.5295,0.5027223389000001,1.6099999999999999
2020-04-09 12:30:00,2.537,0.5682948179,2.599870766,0.808,0,0.808,1.729,0.5682948179,1.82,2.48,0.5495598239,2.5401606248,0.808,0,0.808,1.6720000000000002,0.5495598239,1.76
2020-04-09 13:00:00,2.493,0.5464373249,2.5521839177,0.8305,0,0.8305,1.6625,0.5464373249,1.75,2.4835000000000003,0.5433148259,2.5422358762,0.8305,0,0.8305,1.653,0.5433148259,1.74
2020-04-09 13:30:00,2.458,0.5370698279,2.515990461,0.8240000000000001,0,0.8240000000000001,1.634,0.5370698279,1.72,2.4485,0.5339473289000001,2.5060430962,0.8240000000000001,0,0.8240000000000001,1.6245,0.5339473289000001,1.71
2020-04-09 14:00:00,2.7665,0.6432347938,2.8402945710000003,0.8095,0,0.8095,1.957,0.6432347938,2.06,2.6525,0.6057648058,2.7207916587,0.8095,0,0.8095,1.843,0.6057648058,1.94
2020-04-09 14:30:00,2.468,0.4964773409,2.517441906,0.9575,0,0.9575,1.5105,0.4964773409,1.5899999999999999,2.4585,0.4933548419,2.5075129610999998,0.9575,0,0.9575,1.501,0.4933548419,1.58
2020-04-09 15:00:00,2.246,0.4839873449,2.297555168,0.7735000000000001,0,0.7735000000000001,1.4725000000000001,0.4839873449,1.55,2.2365,0.4808648459,2.287610817,0.7735000000000001,0,0.7735000000000001,1.463,0.4808648459,1.54
2020-04-09 15:30:00,2.3165,0.4964773409,2.3691057385,0.806,0,0.806,1.5105,0.4964773409,1.5899999999999999,2.307,0.4933548419,2.3591625633,0.806,0,0.806,1.501,0.4933548419,1.58
2020-04-09 16:00:00,1.97,0.4309048619,2.0165760586,0.659,0,0.659,1.311,0.4309048619,1.38,1.9605000000000001,0.4277823629,2.0066285157,0.659,0,0.659,1.3014999999999999,0.4277823629,1.37
2020-04-09 16:30:00,2.073,0.4964773409,2.131623501,0.5625,0,0.5625,1.5105,0.4964773409,1.5899999999999999,2.054,0.4902323429,2.1116921532,0.5625,0,0.5625,1.4915,0.4902323429,1.57
2020-04-09 17:00:00,2.2435,0.5682948179,2.3143576323,0.5145000000000001,0,0.5145000000000001,1.729,0.5682948179,1.82,2.234,0.5651723189,2.3043818585,0.5145000000000001,0,0.5145000000000001,1.7195,0.5651723189,1.81
2020-04-09 17:30:00,2.3355,0.6369897958,2.4208090073,0.3975,0,0.3975,1.9380000000000002,0.6369897958,2.04,2.326,0.6338672968,2.4108222145,0.3975,0,0.3975,1.9285,0.6338672968,2.03
2020-04-09 18:00:00,2.517,0.7337872648,2.6217804542,0.28450000000000003,0,0.28450000000000003,2.2325,0.7337872648,2.35,2.479,0.7212972688,2.5818037784,0.28450000000000003,0,0.28450000000000003,2.1945,0.7212972688,2.31
2020-04-09 18:30:00,2.605,0.8056047418000001,2.7267240418,0.154,0,0.154,2.451,0.8056047418000001,2.58,2.5955,0.8024822428,2.7167256026,0.154,0,0.154,2.4415,0.8024822428,2.5700000000000003
2020-04-09 19:00:00,2.7335000000000003,0.8680547218,2.868020441,0.0925,0,0.0925,2.641,0.8680547218,2.7800000000000002,2.61,0.8274622348,2.7380273465,0.0925,0,0.0925,2.5175,0.8274622348,2.65
2020-04-09 19:30:00,2.6135,0.8461972288,2.747076992,0.039,0,0.039,2.5745,0.8461972288,2.71,2.604,0.8430747298,2.7370770906,0.039,0,0.039,2.565,0.8430747298,2.7
2020-04-09 20:00:00,2.5545,0.8368297318,2.6880763103,0.0085,0,0.0085,2.5460000000000003,0.8368297318,2.68,2.545,0.8337072328,2.6780763152000002,0.0085,0,0.0085,2.5365,0.8337072328,2.67
2020-04-09 20:30:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2020-04-09 21:00:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-04-09 21:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-04-09 22:00:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2020-04-09 22:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-04-09 23:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-04-09 23:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-04-10 00:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-04-10 00:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-04-10 01:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-04-10 01:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-04-10 02:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-04-10 02:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-04-10 03:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-04-10 03:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-04-10 04:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-04-10 04:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-04-10 05:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-04-10 05:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-04-10 06:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-04-10 06:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-04-10 07:00:00,1.6099999999999999,0.5277023309000001,1.6942755827,0.0045000000000000005,0,0.0045000000000000005,1.6055000000000001,0.5277023309000001,1.69,1.6099999999999999,0.5277023309000001,1.6942755827,0.0045000000000000005,0,0.0045000000000000005,1.6055000000000001,0.5277023309000001,1.69
2020-04-10 07:30:00,1.78,0.5745398159,1.8704266893,0.032,0,0.032,1.748,0.5745398159,1.8399999999999999,1.742,0.5620498199,1.8304272725000001,0.032,0,0.032,1.71,0.5620498199,1.8
2020-04-10 08:00:00,1.8715000000000002,0.5870298118,1.9614067018,0.0855,0,0.0855,1.786,0.5870298118,1.88,1.8145,0.5682948179,1.9014124355000002,0.0855,0,0.0855,1.729,0.5682948179,1.82
2020-04-10 08:30:00,1.9545,0.5870298118,2.0407533535,0.1685,0,0.1685,1.786,0.5870298118,1.88,1.8975,0.5682948179,1.9807739018000001,0.1685,0,0.1685,1.729,0.5682948179,1.82
2020-04-10 09:00:00,1.8895,0.5308248299,1.9626475104,0.2745,0,0.2745,1.615,0.5308248299,1.7000000000000002,1.88,0.5277023309000001,1.9526571,0.2745,0,0.2745,1.6055000000000001,0.5277023309000001,1.69
2020-04-10 09:30:00,1.962,0.5214573329000001,2.0301137283,0.3755,0,0.3755,1.5865,0.5214573329000001,1.67,1.9525000000000001,0.5183348339,2.0201305032,0.3755,0,0.3755,1.577,0.5183348339,1.6600000000000001
2020-04-10 10:00:00,1.9849999999999999,0.4933548419,2.0453909162,0.484,0,0.484,1.501,0.4933548419,1.58,1.9565000000000001,0.4839873449,2.0154741378,0.484,0,0.484,1.4725000000000001,0.4839873449,1.55
2020-04-10 10:30:00,1.8965,0.4309048619,1.9448370754000002,0.5855,0,0.5855,1.311,0.4309048619,1.38,1.8965,0.4309048619,1.9448370754000002,0.5855,0,0.5855,1.311,0.4309048619,1.38
2020-04-10 11:00:00,1.8875000000000002,0.40280237090000004,1.9300015544,0.662,0,0.662,1.2255,0.40280237090000004,1.29,1.8780000000000001,0.39967987190000004,1.9200593741,0.662,0,0.662,1.216,0.39967987190000004,1.28
2020-04-10 11:30:00,1.929,0.39343487390000004,1.9687132854,0.732,0,0.732,1.197,0.39343487390000004,1.26,1.8625,0.37157738090000003,1.8992040438000002,0.732,0,0.732,1.1305,0.37157738090000003,1.19
2020-04-10 12:00:00,1.964,0.39031237490000004,2.0024084873,0.7765000000000001,0,0.7765000000000001,1.1875,0.39031237490000004,1.25,1.85,0.3528423869,1.8833474852,0.7765000000000001,0,0.7765000000000001,1.0735000000000001,0.3528423869,1.13
2020-04-10 12:30:00,1.8685,0.3465973889,1.9003741737,0.8140000000000001,0,0.8140000000000001,1.0545,0.3465973889,1.11,1.859,0.3434748899,1.8904644932,0.8140000000000001,0,0.8140000000000001,1.045,0.3434748899,1.1
2020-04-10 13:00:00,1.7690000000000001,0.3247398959,1.7985597014999999,0.781,0,0.781,0.988,0.3247398959,1.04,1.7595,0.3216173969,1.7886525655,0.781,0,0.781,0.9785,0.3216173969,1.03
2020-04-10 13:30:00,1.5785,0.2435549219,1.597179154,0.8375,0,0.8375,0.741,0.2435549219,0.78,1.5785,0.2435549219,1.597179154,0.8375,0,0.8375,0.741,0.2435549219,0.78
2020-04-10 14:00:00,1.4465,0.20296243490000002,1.4606697094,0.8290000000000001,0,0.8290000000000001,0.6175,0.20296243490000002,0.65,1.4465,0.20296243490000002,1.4606697094,0.8290000000000001,0,0.8290000000000001,0.6175,0.20296243490000002,0.65
2020-04-10 14:30:00,1.4255,0.19671743690000001,1.4390093815,0.8270000000000001,0,0.8270000000000001,0.5985,0.19671743690000001,0.63,1.4255,0.19671743690000001,1.4390093815,0.8270000000000001,0,0.8270000000000001,0.5985,0.19671743690000001,0.63
2020-04-10 15:00:00,1.4185,0.20608493390000002,1.4333922178,0.7915000000000001,0,0.7915000000000001,0.627,0.20608493390000002,0.66,1.4185,0.20608493390000002,1.4333922178,0.7915000000000001,0,0.7915000000000001,0.627,0.20608493390000002,0.66
2020-04-10 15:30:00,1.5195,0.2591674169,1.5414434793,0.731,0,0.731,0.7885000000000001,0.2591674169,0.8300000000000001,1.5005000000000002,0.2529224189,1.5216668492,0.731,0,0.731,0.7695000000000001,0.2529224189,0.81
2020-04-10 16:00:00,1.694,0.3309848939,1.726032155,0.687,0,0.687,1.007,0.3309848939,1.06,1.6465,0.3153723989,1.6764313287000001,0.687,0,0.687,0.9595,0.3153723989,1.01
2020-04-10 16:30:00,1.634,0.3341073929,1.6678080675,0.6175,0,0.6175,1.0165,0.3341073929,1.07,1.558,0.3091274009,1.5883714144,0.6175,0,0.6175,0.9405,0.3091274009,0.99
2020-04-10 17:00:00,1.9135,0.4558848539,1.9670570022,0.5265000000000001,0,0.5265000000000001,1.387,0.4558848539,1.46,1.771,0.40904736890000004,1.8176250300999999,0.5265000000000001,0,0.5265000000000001,1.2445,0.40904736890000004,1.31
2020-04-10 17:30:00,2.1310000000000002,0.5589273209,2.2030798329,0.4305,0,0.4305,1.7005,0.5589273209,1.79,2.0075,0.5183348339,2.0733372253,0.4305,0,0.4305,1.577,0.5183348339,1.6600000000000001
2020-04-10 18:00:00,2.1955,0.6244997998,2.2825906882,0.29550000000000004,0,0.29550000000000004,1.9,0.6244997998,2.0,2.1385,0.6057648058,2.2226410529,0.29550000000000004,0,0.29550000000000004,1.843,0.6057648058,1.94
2020-04-10 18:30:00,2.1795,0.6494797918,2.2742128858,0.20350000000000001,0,0.20350000000000001,1.976,0.6494797918,2.08,2.17,0.6463572928,2.2642168072,0.20350000000000001,0,0.20350000000000001,1.9665,0.6463572928,2.07
2020-04-10 19:00:00,2.1535,0.6682147858,2.2547889591,0.12050000000000001,0,0.12050000000000001,2.033,0.6682147858,2.14,2.144,0.6650922868,2.2447903577,0.12050000000000001,0,0.12050000000000001,2.0235,0.6650922868,2.13
2020-04-10 19:30:00,2.059,0.6619697878,2.1627956445,0.045,0,0.045,2.014,0.6619697878,2.12,2.0495,0.6588472888,2.1527958566,0.045,0,0.045,2.0045,0.6588472888,2.11
2020-04-10 20:00:00,2.061,0.6744597838,2.1685518209,0.009000000000000001,0,0.009000000000000001,2.052,0.6744597838,2.16,2.061,0.6744597838,2.1685518209,0.009000000000000001,0,0.009000000000000001,2.052,0.6744597838,2.16
2020-04-10 20:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2020-04-10 21:00:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2020-04-10 21:30:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2020-04-10 22:00:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2020-04-10 22:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-04-10 23:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-04-10 23:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-04-11 00:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-04-11 00:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-04-11 01:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-04-11 01:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-04-11 02:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-04-11 02:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-04-11 03:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-04-11 03:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-04-11 04:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-04-11 04:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-04-11 05:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-04-11 05:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-04-11 06:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-04-11 06:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-04-11 07:00:00,1.554,0.5089673369000001,1.6352259018000002,0.0055000000000000005,0,0.0055000000000000005,1.5485,0.5089673369000001,1.63,1.5445,0.5058448379,1.6252259074,0.0055000000000000005,0,0.0055000000000000005,1.5390000000000001,0.5058448379,1.62
2020-04-11 07:30:00,1.661,0.5339473289000001,1.7447122256,0.036500000000000005,0,0.036500000000000005,1.6245,0.5339473289000001,1.71,1.642,0.5277023309000001,1.7247126572,0.036500000000000005,0,0.036500000000000005,1.6055000000000001,0.5277023309000001,1.69
2020-04-11 08:00:00,1.7285,0.5308248299,1.8081723507,0.1135,0,0.1135,1.615,0.5308248299,1.7000000000000002,1.7189999999999999,0.5277023309000001,1.7981742824,0.1135,0,0.1135,1.6055000000000001,0.5277023309000001,1.69
2020-04-11 08:30:00,1.7345000000000002,0.4871098439,1.8016010241,0.2525,0,0.2525,1.482,0.4871098439,1.56,1.725,0.4839873449,1.7916106580000002,0.2525,0,0.2525,1.4725000000000001,0.4839873449,1.55
2020-04-11 09:00:00,1.806,0.4964773409,1.8729991324,0.29550000000000004,0,0.29550000000000004,1.5105,0.4964773409,1.5899999999999999,1.806,0.4964773409,1.8729991324,0.29550000000000004,0,0.29550000000000004,1.5105,0.4964773409,1.5899999999999999
2020-04-11 09:30:00,1.695,0.4527623549,1.7544283257000002,0.3175,0,0.3175,1.3775,0.4527623549,1.45,1.695,0.4527623549,1.7544283257000002,0.3175,0,0.3175,1.3775,0.4527623549,1.45
2020-04-11 10:00:00,1.674,0.4184148659,1.7254990582,0.401,0,0.401,1.2730000000000001,0.4184148659,1.34,1.6644999999999999,0.41529236690000004,1.7155255754,0.401,0,0.401,1.2635,0.41529236690000004,1.33
2020-04-11 10:30:00,1.7255,0.37157738090000003,1.7650552399000001,0.595,0,0.595,1.1305,0.37157738090000003,1.19,1.716,0.36845488190000003,1.7551111075999999,0.595,0,0.595,1.121,0.36845488190000003,1.18
2020-04-11 11:00:00,1.8985,0.4371498599,1.948179214,0.5685,0,0.5685,1.33,0.4371498599,1.4,1.737,0.38406737690000003,1.7789538357999999,0.5685,0,0.5685,1.1685,0.38406737690000003,1.23
2020-04-11 11:30:00,1.815,0.41216986790000004,1.8612117020999999,0.561,0,0.561,1.254,0.41216986790000004,1.32,1.6440000000000001,0.3559648859,1.6820960139,0.561,0,0.561,1.083,0.3559648859,1.1400000000000001
2020-04-11 12:00:00,1.768,0.37157738090000003,1.8066249611,0.6375000000000001,0,0.6375000000000001,1.1305,0.37157738090000003,1.19,1.6255000000000002,0.3247398959,1.6576206593,0.6375000000000001,0,0.6375000000000001,0.988,0.3247398959,1.04
2020-04-11 12:30:00,1.7175,0.3091274009,1.745097705,0.777,0,0.777,0.9405,0.3091274009,0.99,1.6035,0.2716574129,1.6263486711000001,0.777,0,0.777,0.8265,0.2716574129,0.87
2020-04-11 13:00:00,1.7189999999999999,0.2966374049,1.7444067043,0.8165,0,0.8165,0.9025000000000001,0.2966374049,0.9500000000000001,1.5955,0.2560449179,1.6159143696,0.8165,0,0.8165,0.779,0.2560449179,0.8200000000000001
2020-04-11 13:30:00,1.5350000000000001,0.2466774209,1.5546944234,0.7845000000000001,0,0.7845000000000001,0.7505000000000001,0.2466774209,0.79,1.4685000000000001,0.22481992790000002,1.4856097233,0.7845000000000001,0,0.7845000000000001,0.684,0.22481992790000002,0.72
2020-04-11 14:00:00,1.3265,0.18734994,1.3396649768,0.7565000000000001,0,0.7565000000000001,0.5700000000000001,0.18734994,0.6000000000000001,1.317,0.18422744100000002,1.3298228265,0.7565000000000001,0,0.7565000000000001,0.5605,0.18422744100000002,0.59
2020-04-11 14:30:00,1.2635,0.143634954,1.2716380185,0.8265,0,0.8265,0.437,0.143634954,0.46,1.254,0.140512455,1.2618477523,0.8265,0,0.8265,0.42750000000000005,0.140512455,0.45
2020-04-11 15:00:00,1.379,0.21545243090000002,1.3957294688,0.7235,0,0.7235,0.6555000000000001,0.21545243090000002,0.6900000000000001,1.341,0.20296243490000002,1.3562723731,0.7235,0,0.7235,0.6175,0.20296243490000002,0.65
2020-04-11 15:30:00,1.4635,0.2779024109,1.4896516371000001,0.618,0,0.618,0.8455,0.2779024109,0.89,1.397,0.2560449179,1.4202703968,0.618,0,0.618,0.779,0.2560449179,0.8200000000000001
2020-04-11 16:00:00,1.4365,0.2560449179,1.4591405861,0.6575000000000001,0,0.6575000000000001,0.779,0.2560449179,0.8200000000000001,1.4365,0.2560449179,1.4591405861,0.6575000000000001,0,0.6575000000000001,0.779,0.2560449179,0.8200000000000001
2020-04-11 16:30:00,1.4235,0.2685349139,1.4486073485,0.6065,0,0.6065,0.8170000000000001,0.2685349139,0.86,1.4140000000000001,0.2654124149,1.4386937652,0.6065,0,0.6065,0.8075,0.2654124149,0.85
2020-04-11 17:00:00,1.5855000000000001,0.3465973889,1.6229417734,0.531,0,0.531,1.0545,0.3465973889,1.11,1.5665,0.3403523909,1.6030477223,0.531,0,0.531,1.0355,0.3403523909,1.09
2020-04-11 17:30:00,2.027,0.5245798319,2.0937795968,0.431,0,0.431,1.596,0.5245798319,1.6800000000000002,1.9889999999999999,0.5120898359,2.0538639195,0.431,0,0.431,1.558,0.5120898359,1.6400000000000001
2020-04-11 18:00:00,2.046,0.5651723189,2.1226247313,0.3265,0,0.3265,1.7195,0.5651723189,1.81,2.046,0.5651723189,2.1226247313,0.3265,0,0.3265,1.7195,0.5651723189,1.81
2020-04-11 18:30:00,2.071,0.6088873048,2.1586534576,0.2185,0,0.2185,1.8525,0.6088873048,1.9500000000000002,2.0615,0.6057648058,2.1486584768,0.2185,0,0.2185,1.843,0.6057648058,1.94
2020-04-11 19:00:00,2.007,0.6213773008,2.1009899452,0.1165,0,0.1165,1.8905,0.6213773008,1.99,1.9975,0.6182548018,2.0909914514,0.1165,0,0.1165,1.881,0.6182548018,1.98
2020-04-11 19:30:00,1.9255,0.6182548018,2.0223227364,0.044500000000000005,0,0.044500000000000005,1.881,0.6182548018,1.98,1.916,0.6151323028,2.0123229736,0.044500000000000005,0,0.044500000000000005,1.8715000000000002,0.6151323028,1.97
2020-04-11 20:00:00,1.9005,0.6213773008,1.9995024381,0.01,0,0.01,1.8905,0.6213773008,1.99,1.9005,0.6213773008,1.9995024381,0.01,0,0.01,1.8905,0.6213773008,1.99
2020-04-11 20:30:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2020-04-11 21:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2020-04-11 21:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-04-11 22:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-04-11 22:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-04-11 23:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-04-11 23:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-04-12 00:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-04-12 00:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-04-12 01:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-04-12 01:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-04-12 02:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-04-12 02:30:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2020-04-12 03:00:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-04-12 03:30:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-04-12 04:00:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-04-12 04:30:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-04-12 05:00:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-04-12 05:30:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-04-12 06:00:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2020-04-12 06:30:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-04-12 07:00:00,1.251,0.40904736890000004,1.3161765649000001,0.006500000000000001,0,0.006500000000000001,1.2445,0.40904736890000004,1.31,1.2415,0.40592486990000004,1.3061765769,0.006500000000000001,0,0.006500000000000001,1.235,0.40592486990000004,1.3
2020-04-12 07:30:00,1.3375,0.4309048619,1.4051993631,0.026500000000000003,0,0.026500000000000003,1.311,0.4309048619,1.38,1.328,0.4277823629,1.3951995377,0.026500000000000003,0,0.026500000000000003,1.3014999999999999,0.4277823629,1.37
2020-04-12 08:00:00,1.4045,0.4340273609,1.4700340132,0.084,0,0.084,1.3205,0.4340273609,1.3900000000000001,1.395,0.4309048619,1.460035616,0.084,0,0.084,1.311,0.4309048619,1.38
2020-04-12 08:30:00,1.4525000000000001,0.4246598639,1.5133050749999999,0.1605,0,0.1605,1.292,0.4246598639,1.3599999999999999,1.443,0.4215373649,1.5033105966,0.1605,0,0.1605,1.2825,0.4215373649,1.35
2020-04-12 09:00:00,1.5455,0.4309048619,1.6044467115,0.23450000000000001,0,0.23450000000000001,1.311,0.4309048619,1.38,1.5550000000000002,0.4340273609,1.6144363568,0.23450000000000001,0,0.23450000000000001,1.3205,0.4340273609,1.3900000000000001
2020-04-12 09:30:00,1.5875,0.40592486990000004,1.6385759824,0.35250000000000004,0,0.35250000000000004,1.235,0.40592486990000004,1.3,1.5875,0.40592486990000004,1.6385759824,0.35250000000000004,0,0.35250000000000004,1.235,0.40592486990000004,1.3
2020-04-12 10:00:00,1.7565,0.4777423469,1.8203104131,0.303,0,0.303,1.4535,0.4777423469,1.53,1.7565,0.4777423469,1.8203104131,0.303,0,0.303,1.4535,0.4777423469,1.53
2020-04-12 10:30:00,1.7715,0.38406737690000003,1.8126555106,0.603,0,0.603,1.1685,0.38406737690000003,1.23,1.762,0.38094487790000003,1.8027099046,0.603,0,0.603,1.159,0.38094487790000003,1.22
2020-04-12 11:00:00,1.8255,0.4777423469,1.8869785372,0.372,0,0.372,1.4535,0.4777423469,1.53,1.816,0.4746198479,1.8769976026,0.372,0,0.372,1.444,0.4746198479,1.52
2020-04-12 11:30:00,1.7705000000000002,0.4309048619,1.8221825512,0.4595,0,0.4595,1.311,0.4309048619,1.38,1.7610000000000001,0.4277823629,1.8122137705,0.4595,0,0.4595,1.3014999999999999,0.4277823629,1.37
2020-04-12 12:00:00,1.8915000000000002,0.4558848539,1.9456626763,0.5045000000000001,0,0.5045000000000001,1.387,0.4558848539,1.46,1.8820000000000001,0.4527623549,1.935695676,0.5045000000000001,0,0.5045000000000001,1.3775,0.4527623549,1.45
2020-04-12 12:30:00,2.014,0.5495598239,2.0876331095,0.342,0,0.342,1.6720000000000002,0.5495598239,1.76,2.0045,0.5464373249,2.0776462644,0.342,0,0.342,1.6625,0.5464373249,1.75
2020-04-12 13:00:00,2.031,0.5714173169,2.1098527792,0.29250000000000004,0,0.29250000000000004,1.7385000000000002,0.5714173169,1.83,2.031,0.5714173169,2.1098527792,0.29250000000000004,0,0.29250000000000004,1.7385000000000002,0.5714173169,1.83
2020-04-12 13:30:00,1.9689999999999999,0.5401923269000001,2.0417562905,0.3255,0,0.3255,1.6435,0.5401923269000001,1.73,1.9595,0.5370698279,2.0317687491,0.3255,0,0.3255,1.634,0.5370698279,1.72
2020-04-12 14:00:00,1.8290000000000002,0.4746198479,1.8895779952,0.385,0,0.385,1.444,0.4746198479,1.52,1.8195000000000001,0.4714973489,1.8795983614,0.385,0,0.385,1.4344999999999999,0.4714973489,1.51
2020-04-12 14:30:00,1.799,0.4652523509,1.8581874905,0.3835,0,0.3835,1.4155,0.4652523509,1.49,1.799,0.4652523509,1.8581874905,0.3835,0,0.3835,1.4155,0.4652523509,1.49
2020-04-12 15:00:00,1.698,0.40592486990000004,1.7458462132,0.463,0,0.463,1.235,0.40592486990000004,1.3,1.6885,0.40280237090000004,1.7358807563,0.463,0,0.463,1.2255,0.40280237090000004,1.29
2020-04-12 15:30:00,1.6875,0.39031237490000004,1.7320508076,0.5,0,0.5,1.1875,0.39031237490000004,1.25,1.6875,0.39031237490000004,1.7320508076,0.5,0,0.5,1.1875,0.39031237490000004,1.25
2020-04-12 16:00:00,1.7349999999999999,0.39655737290000004,1.7797423269000001,0.5285000000000001,0,0.5285000000000001,1.2065000000000001,0.39655737290000004,1.27,1.7255,0.39343487390000004,1.7697856509,0.5285000000000001,0,0.5285000000000001,1.197,0.39343487390000004,1.26
2020-04-12 16:30:00,1.8885,0.4808648459,1.9487594131,0.42550000000000004,0,0.42550000000000004,1.463,0.4808648459,1.54,1.879,0.4777423469,1.9387828011,0.42550000000000004,0,0.42550000000000004,1.4535,0.4777423469,1.53
2020-04-12 17:00:00,2.0165,0.5433148259,2.0884116572,0.3635,0,0.3635,1.653,0.5433148259,1.74,2.007,0.5401923269000001,2.0784265082,0.3635,0,0.3635,1.6435,0.5401923269000001,1.73
2020-04-12 17:30:00,2.171,0.6588472888,2.2687707575,0.1665,0,0.1665,2.0045,0.6588472888,2.11,2.1615,0.6557247898,2.258773395,0.1665,0,0.1665,1.995,0.6557247898,2.1
2020-04-12 18:00:00,2.317,0.7212972688,2.4266764824,0.12250000000000001,0,0.12250000000000001,2.1945,0.7212972688,2.31,2.2885,0.7119297718,2.3966802561,0.12250000000000001,0,0.12250000000000001,2.166,0.7119297718,2.2800000000000002
2020-04-12 18:30:00,2.1875,0.6838272808,2.2918935403000003,0.107,0,0.107,2.0805,0.6838272808,2.19,2.178,0.6807047818,2.2818946076,0.107,0,0.107,2.071,0.6807047818,2.18
2020-04-12 19:00:00,2.045,0.6494797918,2.1456581741,0.069,0,0.069,1.976,0.6494797918,2.08,2.026,0.6432347938,2.1256591919,0.069,0,0.069,1.957,0.6432347938,2.06
2020-04-12 19:30:00,1.923,0.6213773008,2.02090048,0.0325,0,0.0325,1.8905,0.6213773008,1.99,1.9135,0.6182548018,2.0109006067,0.0325,0,0.0325,1.881,0.6182548018,1.98
2020-04-12 20:00:00,2.086,0.6838272808,2.1952256718,0.0055000000000000005,0,0.0055000000000000005,2.0805,0.6838272808,2.19,2.0385,0.6682147858,2.1452256874,0.0055000000000000005,0,0.0055000000000000005,2.033,0.6682147858,2.14
2020-04-12 20:30:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2020-04-12 21:00:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2020-04-12 21:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2020-04-12 22:00:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2020-04-12 22:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-04-12 23:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-04-12 23:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-04-13 00:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-04-13 00:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-04-13 01:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-04-13 01:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-04-13 02:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-04-13 02:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-04-13 03:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-04-13 03:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-04-13 04:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-04-13 04:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-04-13 05:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-04-13 05:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-04-13 06:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-04-13 06:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-04-13 07:00:00,1.6775,0.5495598239,1.7652258353999999,0.0055000000000000005,0,0.0055000000000000005,1.6720000000000002,0.5495598239,1.76,1.649,0.5401923269000001,1.7352258499,0.0055000000000000005,0,0.0055000000000000005,1.6435,0.5401923269000001,1.73
2020-04-13 07:30:00,1.6844999999999999,0.5433148259,1.7699523299000002,0.0315,0,0.0315,1.653,0.5433148259,1.74,1.6844999999999999,0.5433148259,1.7699523299000002,0.0315,0,0.0315,1.653,0.5433148259,1.74
2020-04-13 08:00:00,1.8515000000000001,0.5870298118,1.9423326826,0.0655,0,0.0655,1.786,0.5870298118,1.88,1.842,0.5839073129,1.9323332399000002,0.0655,0,0.0655,1.7765,0.5839073129,1.87
2020-04-13 08:30:00,1.948,0.5963973088,2.0372515186,0.1335,0,0.1335,1.8145,0.5963973088,1.9100000000000001,1.9385,0.5932748098,2.0272536225,0.1335,0,0.1335,1.8050000000000002,0.5932748098,1.9
2020-04-13 09:00:00,2.0075,0.5589273209,2.0838560411,0.307,0,0.307,1.7005,0.5589273209,1.79,1.9505,0.5401923269000001,2.0239214412,0.307,0,0.307,1.6435,0.5401923269000001,1.73
2020-04-13 09:30:00,1.941,0.5370698279,2.0139327198,0.307,0,0.307,1.634,0.5370698279,1.72,1.9315,0.5339473289000001,2.003944111,0.307,0,0.307,1.6245,0.5339473289000001,1.71
2020-04-13 10:00:00,2.0,0.5308248299,2.0692450314,0.385,0,0.385,1.615,0.5308248299,1.7000000000000002,1.9525000000000001,0.5152123349000001,2.0193315726,0.385,0,0.385,1.5675,0.5152123349000001,1.65
2020-04-13 10:30:00,2.066,0.4839873449,2.121933022,0.5935,0,0.5935,1.4725000000000001,0.4839873449,1.55,1.952,0.4465173569,2.0024189746,0.5935,0,0.5935,1.3585,0.4465173569,1.43
2020-04-13 11:00:00,2.058,0.4465173569,2.1058826534,0.6995,0,0.6995,1.3585,0.4465173569,1.43,2.001,0.4277823629,2.0462157144,0.6995,0,0.6995,1.3014999999999999,0.4277823629,1.37
2020-04-13 11:30:00,1.964,0.4839873449,2.0227554845,0.49150000000000005,0,0.49150000000000005,1.4725000000000001,0.4839873449,1.55,1.9545,0.4808648459,2.0127844519,0.49150000000000005,0,0.49150000000000005,1.463,0.4808648459,1.54
2020-04-13 12:00:00,1.839,0.36845488190000003,1.8755479199,0.718,0,0.718,1.121,0.36845488190000003,1.18,1.8295,0.36533238290000003,1.8656200042000002,0.718,0,0.718,1.1115,0.36533238290000003,1.17
2020-04-13 12:30:00,1.885,0.39343487390000004,1.9256209388,0.6880000000000001,0,0.6880000000000001,1.197,0.39343487390000004,1.26,1.8755000000000002,0.39031237490000004,1.91568369,0.6880000000000001,0,0.6880000000000001,1.1875,0.39031237490000004,1.25
2020-04-13 13:00:00,1.8295,0.3372298919,1.8603210072,0.8035,0,0.8035,1.026,0.3372298919,1.08,1.82,0.3341073929,1.8504128593,0.8035,0,0.8035,1.0165,0.3341073929,1.07
2020-04-13 13:30:00,1.8605,0.3278623949,1.8891675415,0.863,0,0.863,0.9975,0.3278623949,1.05,1.8605,0.3278623949,1.8891675415,0.863,0,0.863,0.9975,0.3278623949,1.05
2020-04-13 14:00:00,2.041,0.39343487390000004,2.0785745115,0.844,0,0.844,1.197,0.39343487390000004,1.26,1.8130000000000002,0.3184948979,1.8407628853,0.844,0,0.844,0.969,0.3184948979,1.02
2020-04-13 14:30:00,1.5235,0.21857492990000002,1.5390994932000002,0.8585,0,0.8585,0.665,0.21857492990000002,0.7000000000000001,1.5235,0.21857492990000002,1.5390994932000002,0.8585,0,0.8585,0.665,0.21857492990000002,0.7000000000000001
2020-04-13 15:00:00,1.4885000000000002,0.21232993190000002,1.5035678402000001,0.8425,0,0.8425,0.646,0.21232993190000002,0.68,1.4885000000000002,0.21232993190000002,1.5035678402000001,0.8425,0,0.8425,0.646,0.21232993190000002,0.68
2020-04-13 15:30:00,1.504,0.2279424269,1.5211751214,0.8105,0,0.8105,0.6935,0.2279424269,0.73,1.4945,0.22481992790000002,1.5113154038999999,0.8105,0,0.8105,0.684,0.22481992790000002,0.72
2020-04-13 16:00:00,1.5434999999999999,0.2622899159,1.5656271108,0.7455,0,0.7455,0.798,0.2622899159,0.84,1.5434999999999999,0.2622899159,1.5656271108,0.7455,0,0.7455,0.798,0.2622899159,0.84
2020-04-13 16:30:00,1.7085,0.3403523909,1.7420711811,0.673,0,0.673,1.0355,0.3403523909,1.09,1.699,0.3372298919,1.7321446244,0.673,0,0.673,1.026,0.3372298919,1.08
2020-04-13 17:00:00,1.8855,0.4277823629,1.9334187337,0.584,0,0.584,1.3014999999999999,0.4277823629,1.37,1.876,0.4246598639,1.9234635427,0.584,0,0.584,1.292,0.4246598639,1.3599999999999999
2020-04-13 17:30:00,2.061,0.5183348339,2.1251804629,0.484,0,0.484,1.577,0.5183348339,1.6600000000000001,2.0515,0.5152123349000001,2.1152059001,0.484,0,0.484,1.5675,0.5152123349000001,1.65
2020-04-13 18:00:00,2.2755,0.6276222988,2.3604681739,0.366,0,0.366,1.9095,0.6276222988,2.01,2.228,0.6120098038,2.3105280782,0.366,0,0.366,1.862,0.6120098038,1.96
2020-04-13 18:30:00,2.455,0.7275422668,2.5605356373,0.24150000000000002,0,0.24150000000000002,2.2135,0.7275422668,2.33,2.398,0.7088072728,2.5005622868,0.24150000000000002,0,0.24150000000000002,2.1565,0.7088072728,2.27
2020-04-13 19:00:00,2.3635,0.7337872648,2.4747880717,0.131,0,0.131,2.2325,0.7337872648,2.35,2.3064999999999998,0.7150522708,2.4147964718,0.131,0,0.131,2.1755,0.7150522708,2.29
2020-04-13 19:30:00,2.3585000000000003,0.7587672568,2.4775491922,0.05,0,0.05,2.3085,0.7587672568,2.43,2.2635,0.7275422668,2.3775512613,0.05,0,0.05,2.2135,0.7275422668,2.33
2020-04-13 20:00:00,2.3015,0.7525222588,2.4214028991,0.012,0,0.012,2.2895,0.7525222588,2.41,2.216,0.7244197678000001,2.3314030111,0.012,0,0.012,2.204,0.7244197678000001,2.32
2020-04-13 20:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2020-04-13 21:00:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2020-04-13 21:30:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2020-04-13 22:00:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2020-04-13 22:30:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2020-04-13 23:00:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2020-04-13 23:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2020-04-14 00:00:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-04-14 00:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-04-14 01:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-04-14 01:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-04-14 02:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-04-14 02:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-04-14 03:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-04-14 03:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-04-14 04:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-04-14 04:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-04-14 05:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-04-14 05:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2020-04-14 06:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-04-14 06:30:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2020-04-14 07:00:00,2.2035,0.7212972688,2.3185517031,0.009000000000000001,0,0.009000000000000001,2.1945,0.7212972688,2.31,2.1275,0.6963172768,2.238551764,0.009000000000000001,0,0.009000000000000001,2.1185,0.6963172768,2.23
2020-04-14 07:30:00,2.3545,0.7587672568,2.4737417003,0.046,0,0.046,2.3085,0.7587672568,2.43,2.326,0.7493997598000001,2.4437422123,0.046,0,0.046,2.2800000000000002,0.7493997598000001,2.4
2020-04-14 08:00:00,2.431,0.7587672568,2.5466622764,0.12250000000000001,0,0.12250000000000001,2.3085,0.7587672568,2.43,2.431,0.7587672568,2.5466622764,0.12250000000000001,0,0.12250000000000001,2.3085,0.7587672568,2.43
2020-04-14 08:30:00,2.4165,0.7212972688,2.5218528902,0.222,0,0.222,2.1945,0.7212972688,2.31,2.407,0.7181747698000001,2.5118566838,0.222,0,0.222,2.185,0.7181747698000001,2.3
2020-04-14 09:00:00,2.3545,0.6588472888,2.4449437621,0.35000000000000003,0,0.35000000000000003,2.0045,0.6588472888,2.11,2.345,0.6557247898,2.4349537983,0.35000000000000003,0,0.35000000000000003,1.995,0.6557247898,2.1
2020-04-14 09:30:00,2.2515,0.5870298118,2.3267694879,0.4655,0,0.4655,1.786,0.5870298118,1.88,2.242,0.5839073129,2.3167891035,0.4655,0,0.4655,1.7765,0.5839073129,1.87
2020-04-14 10:00:00,2.205,0.5339473289000001,2.2687275619,0.5805,0,0.5805,1.6245,0.5339473289000001,1.71,2.1955,0.5308248299,2.2587596707,0.5805,0,0.5805,1.615,0.5308248299,1.7000000000000002
2020-04-14 10:30:00,2.1465,0.4839873449,2.2003876931,0.674,0,0.674,1.4725000000000001,0.4839873449,1.55,2.137,0.4808648459,2.190433747,0.674,0,0.674,1.463,0.4808648459,1.54
2020-04-14 11:00:00,2.1,0.4402723589,2.1456560186,0.7605000000000001,0,0.7605000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,2.0905,0.4371498599,2.1357177365,0.7605000000000001,0,0.7605000000000001,1.33,0.4371498599,1.4
2020-04-14 11:30:00,2.0795,0.41529236690000004,2.1205631328,0.8160000000000001,0,0.8160000000000001,1.2635,0.41529236690000004,1.33,2.07,0.41216986790000004,2.1106359231,0.8160000000000001,0,0.8160000000000001,1.254,0.41216986790000004,1.32
2020-04-14 12:00:00,2.056,0.39655737290000004,2.093894398,0.8495,0,0.8495,1.2065000000000001,0.39655737290000004,1.27,2.0465,0.39343487390000004,2.0839753477,0.8495,0,0.8495,1.197,0.39343487390000004,1.26
2020-04-14 12:30:00,2.1525,0.4246598639,2.1939900296,0.8605,0,0.8605,1.292,0.4246598639,1.3599999999999999,2.143,0.4215373649,2.1840656469,0.8605,0,0.8605,1.2825,0.4215373649,1.35
2020-04-14 13:00:00,2.1245,0.41529236690000004,2.1647096803,0.861,0,0.861,1.2635,0.41529236690000004,1.33,2.115,0.41216986790000004,2.1547874605,0.861,0,0.861,1.254,0.41216986790000004,1.32
2020-04-14 13:30:00,2.0005,0.37469987990000003,2.0352887387,0.8605,0,0.8605,1.1400000000000001,0.37469987990000003,1.2,1.991,0.37157738090000003,2.0253766934,0.8605,0,0.8605,1.1305,0.37157738090000003,1.19
2020-04-14 14:00:00,1.8955000000000002,0.3403523909,1.9258141136,0.86,0,0.86,1.0355,0.3403523909,1.09,1.8860000000000001,0.3372298919,1.9159123153,0.86,0,0.86,1.026,0.3372298919,1.08
2020-04-14 14:30:00,1.843,0.3247398959,1.8713911937,0.855,0,0.855,0.988,0.3247398959,1.04,1.8335,0.3216173969,1.8614940236000002,0.855,0,0.855,0.9785,0.3216173969,1.03
2020-04-14 15:00:00,1.8415,0.3309848939,1.8710086183999999,0.8345,0,0.8345,1.007,0.3309848939,1.06,1.8415,0.3309848939,1.8710086183999999,0.8345,0,0.8345,1.007,0.3309848939,1.06
2020-04-14 15:30:00,2.116,0.4340273609,2.1600545711,0.7955,0,0.7955,1.3205,0.4340273609,1.3900000000000001,2.116,0.4340273609,2.1600545711,0.7955,0,0.7955,1.3205,0.4340273609,1.3900000000000001
2020-04-14 16:00:00,2.296,0.5120898359,2.3524140792,0.738,0,0.738,1.558,0.5120898359,1.6400000000000001,2.106,0.4496398559,2.1534651146,0.738,0,0.738,1.3679999999999999,0.4496398559,1.44
2020-04-14 16:30:00,2.498,0.6026423068,2.5696656883999998,0.6645,0,0.6645,1.8335,0.6026423068,1.9300000000000002,2.232,0.5152123349000001,2.2906915441,0.6645,0,0.6645,1.5675,0.5152123349000001,1.65
2020-04-14 17:00:00,2.563,0.6526022908,2.6447795277,0.5775,0,0.5775,1.9855,0.6526022908,2.09,2.468,0.6213773008,2.5450213653000002,0.5775,0,0.5775,1.8905,0.6213773008,1.99
2020-04-14 17:30:00,2.5655,0.6869497798,2.6558784328,0.47550000000000003,0,0.47550000000000003,2.09,0.6869497798,2.2,2.556,0.6838272808,2.6458941305,0.47550000000000003,0,0.47550000000000003,2.0805,0.6838272808,2.19
2020-04-14 18:00:00,2.737,0.7806247498000001,2.8461454636,0.362,0,0.362,2.375,0.7806247498000001,2.5,2.7275,0.7775022508,2.8361533809,0.362,0,0.362,2.3655,0.7775022508,2.49
2020-04-14 18:30:00,2.7119999999999997,0.8149722388,2.8318057402,0.2325,0,0.2325,2.4795,0.8149722388,2.61,2.693,0.8087272408,2.8118123604000003,0.2325,0,0.2325,2.4605,0.8087272408,2.59
2020-04-14 19:00:00,2.7119999999999997,0.8493197278,2.8418810672,0.128,0,0.128,2.584,0.8493197278,2.7199999999999998,2.693,0.8430747298,2.8218830592,0.128,0,0.128,2.565,0.8430747298,2.7
2020-04-14 19:30:00,2.8325,0.9148922068,2.9765893234,0.049,0,0.049,2.7835,0.9148922068,2.93,2.6805,0.8649322228,2.8165915571999998,0.049,0,0.049,2.6315,0.8649322228,2.77
2020-04-14 20:00:00,2.7675,0.9055247098,2.9118776159,0.0125,0,0.0125,2.755,0.9055247098,2.9,2.6155,0.8555647258,2.751877768,0.0125,0,0.0125,2.6029999999999998,0.8555647258,2.74
2020-04-14 20:30:00,2.8315,0.9305047018,2.9804750041,0.0005,0,0.0005,2.831,0.9305047018,2.98,2.6795,0.8805447178,2.8204750043,0.0005,0,0.0005,2.6790000000000003,0.8805447178,2.8200000000000003
