Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-14 21:00:00,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2020-04-14 21:30:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2020-04-14 22:00:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2020-04-14 22:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2020-04-14 23:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-04-14 23:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-04-15 00:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-04-15 00:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-04-15 01:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-04-15 01:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2020-04-15 02:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2020-04-15 02:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-04-15 03:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-04-15 03:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-04-15 04:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-04-15 04:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2020-04-15 05:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-04-15 05:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2020-04-15 06:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2020-04-15 06:30:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2020-04-15 07:00:00,2.2785,0.7462772608,2.3976013013,0.008,0,0.008,2.2705,0.7462772608,2.39,2.2405,0.7337872648,2.3576013234,0.008,0,0.008,2.2325,0.7337872648,2.35
2020-04-15 07:30:00,2.3545,0.7618897558000001,2.4747012446,0.036500000000000005,0,0.036500000000000005,2.318,0.7618897558000001,2.44,2.345,0.7587672568,2.4647013511,0.036500000000000005,0,0.036500000000000005,2.3085,0.7587672568,2.43
2020-04-15 08:00:00,2.557,0.8024822428,2.679967677,0.1155,0,0.1155,2.4415,0.8024822428,2.5700000000000003,2.5475,0.7993597438000001,2.669968586,0.1155,0,0.1155,2.432,0.7993597438000001,2.56
2020-04-15 08:30:00,2.5945,0.7775022508,2.7084940465000003,0.229,0,0.229,2.3655,0.7775022508,2.49,2.585,0.7743797518000001,2.6984975449,0.229,0,0.229,2.356,0.7743797518000001,2.48
2020-04-15 09:00:00,2.654,0.7556447578000001,2.7594773056,0.355,0,0.355,2.299,0.7556447578000001,2.42,2.6445,0.7525222588,2.7494854064,0.355,0,0.355,2.2895,0.7525222588,2.41
2020-04-15 09:30:00,2.6165000000000003,0.7056847738,2.7099932195000003,0.46950000000000003,0,0.46950000000000003,2.147,0.7056847738,2.26,2.607,0.7025622748,2.7000079167,0.46950000000000003,0,0.46950000000000003,2.1375,0.7025622748,2.25
2020-04-15 10:00:00,2.539,0.6432347938,2.6192120953,0.582,0,0.582,1.957,0.6432347938,2.06,2.52,0.6369897958,2.5992606641,0.582,0,0.582,1.9380000000000002,0.6369897958,2.04
2020-04-15 10:30:00,2.576,0.5870298118,2.6420408778,0.79,0,0.79,1.786,0.5870298118,1.88,2.5380000000000003,0.5745398159,2.6022182845,0.79,0,0.79,1.748,0.5745398159,1.8399999999999999
2020-04-15 11:00:00,2.627,0.5839073129,2.6911106908,0.8505,0,0.8505,1.7765,0.5839073129,1.87,2.3325,0.4871098439,2.3828202303,0.8505,0,0.8505,1.482,0.4871098439,1.56
2020-04-15 11:30:00,2.3529999999999998,0.4933548419,2.4041647198,0.852,0,0.852,1.501,0.4933548419,1.58,2.277,0.4683748499,2.3246728802,0.852,0,0.852,1.425,0.4683748499,1.5
2020-04-15 12:00:00,2.326,0.4839873449,2.3758198059,0.8535,0,0.8535,1.4725000000000001,0.4839873449,1.55,2.3165,0.4808648459,2.365883186,0.8535,0,0.8535,1.463,0.4808648459,1.54
2020-04-15 12:30:00,2.437,0.5183348339,2.4915135962,0.86,0,0.86,1.577,0.5183348339,1.6600000000000001,2.4275,0.5152123349000001,2.4815720824,0.86,0,0.86,1.5675,0.5152123349000001,1.65
2020-04-15 13:00:00,2.4065,0.5089673369000001,2.4597337254,0.858,0,0.858,1.5485,0.5089673369000001,1.63,2.3970000000000002,0.5058448379,2.4497934607,0.858,0,0.858,1.5390000000000001,0.5058448379,1.62
2020-04-15 13:30:00,2.3689999999999998,0.4964773409,2.4204649863,0.8585,0,0.8585,1.5105,0.4964773409,1.5899999999999999,2.236,0.4527623549,2.2813789142,0.8585,0,0.8585,1.3775,0.4527623549,1.45
2020-04-15 14:00:00,2.15,0.4246598639,2.1915373599,0.858,0,0.858,1.292,0.4246598639,1.3599999999999999,2.1405,0.4215373649,2.1816127062,0.858,0,0.858,1.2825,0.4215373649,1.35
2020-04-15 14:30:00,2.151,0.4277823629,2.1931253384,0.8495,0,0.8495,1.3014999999999999,0.4277823629,1.37,2.1415,0.4246598639,2.1831990862,0.8495,0,0.8495,1.292,0.4246598639,1.3599999999999999
2020-04-15 15:00:00,2.231,0.4621298519,2.2783601559,0.8250000000000001,0,0.8250000000000001,1.4060000000000001,0.4621298519,1.48,2.2215,0.4590073529,2.2684245634,0.8250000000000001,0,0.8250000000000001,1.3965,0.4590073529,1.47
2020-04-15 15:30:00,2.21,0.4683748499,2.259087205,0.785,0,0.785,1.425,0.4683748499,1.5,2.2005,0.4652523509,2.2491465048,0.785,0,0.785,1.4155,0.4652523509,1.49
2020-04-15 16:00:00,2.2715,0.5089673369000001,2.3278230173,0.723,0,0.723,1.5485,0.5089673369000001,1.63,2.262,0.5058448379,2.3178703588,0.723,0,0.723,1.5390000000000001,0.5058448379,1.62
2020-04-15 16:30:00,2.213,0.5120898359,2.2714763921,0.655,0,0.655,1.558,0.5120898359,1.6400000000000001,2.137,0.4871098439,2.1918131763,0.655,0,0.655,1.482,0.4871098439,1.56
2020-04-15 17:00:00,2.5745,0.6588472888,2.6574668389,0.5700000000000001,0,0.5700000000000001,2.0045,0.6588472888,2.11,2.3655,0.5901523108,2.4380053322,0.5700000000000001,0,0.5700000000000001,1.7955,0.5901523108,1.8900000000000001
2020-04-15 17:30:00,2.769,0.7556447578000001,2.8702543441,0.47000000000000003,0,0.47000000000000003,2.299,0.7556447578000001,2.42,2.5789999999999997,0.6931947778,2.6705355268,0.47000000000000003,0,0.47000000000000003,2.109,0.6931947778,2.22
2020-04-15 18:00:00,2.7805,0.7962372448,2.8922610532,0.358,0,0.358,2.4225,0.7962372448,2.55,2.6665,0.7587672568,2.7723545949,0.358,0,0.358,2.3085,0.7587672568,2.43
2020-04-15 18:30:00,2.6825,0.8024822428,2.7999614283,0.241,0,0.241,2.4415,0.8024822428,2.5700000000000003,2.673,0.7993597438000001,2.7899650535,0.241,0,0.241,2.432,0.7993597438000001,2.56
2020-04-15 19:00:00,2.6470000000000002,0.8274622348,2.7733198067,0.1295,0,0.1295,2.5175,0.8274622348,2.65,2.6375,0.8243397358000001,2.7633208735,0.1295,0,0.1295,2.508,0.8243397358000001,2.64
2020-04-15 19:30:00,2.672,0.8618097238,2.8075434102,0.05,0,0.05,2.622,0.8618097238,2.76,2.653,0.8555647258,2.7875437216,0.05,0,0.05,2.6029999999999998,0.8555647258,2.74
2020-04-15 20:00:00,2.625,0.8586872248,2.761877758,0.0125,0,0.0125,2.6125,0.8586872248,2.75,2.606,0.8524422268,2.7418777781,0.0125,0,0.0125,2.5935,0.8524422268,2.73
2020-04-15 20:30:00,2.613,0.8586872248,2.7504750044,0.0005,0,0.0005,2.6125,0.8586872248,2.75,2.6035,0.8555647258,2.7404750044,0.0005,0,0.0005,2.6029999999999998,0.8555647258,2.74
2020-04-15 21:00:00,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002
2020-04-15 21:30:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2020-04-15 22:00:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2020-04-15 22:30:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2020-04-15 23:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-04-15 23:30:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-04-16 00:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-04-16 00:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-04-16 01:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-04-16 01:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-04-16 02:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-04-16 02:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-04-16 03:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-04-16 03:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-04-16 04:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-04-16 04:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-04-16 05:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-04-16 05:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-04-16 06:00:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-04-16 06:30:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2020-04-16 07:00:00,2.007,0.6557247898,2.1114033248,0.012,0,0.012,1.995,0.6557247898,2.1,1.988,0.6494797918,2.0914033566,0.012,0,0.012,1.976,0.6494797918,2.08
2020-04-16 07:30:00,2.058,0.6619697878,2.1618436576,0.044,0,0.044,2.014,0.6619697878,2.12,2.0105,0.6463572928,2.1118446913,0.044,0,0.044,1.9665,0.6463572928,2.07
2020-04-16 08:00:00,2.1035,0.6588472888,2.2042667715,0.099,0,0.099,2.0045,0.6588472888,2.11,2.094,0.6557247898,2.1942677594,0.099,0,0.099,1.995,0.6557247898,2.1
2020-04-16 08:30:00,2.2385,0.6869497798,2.3415341659,0.14850000000000002,0,0.14850000000000002,2.09,0.6869497798,2.2,2.229,0.6838272808,2.3315361353,0.14850000000000002,0,0.14850000000000002,2.0805,0.6838272808,2.19
2020-04-16 09:00:00,2.7545,0.7931147458000001,2.8664091212000002,0.3415,0,0.3415,2.4130000000000003,0.7931147458000001,2.54,2.745,0.7899922468,2.8564160674,0.3415,0,0.3415,2.4035,0.7899922468,2.5300000000000002
2020-04-16 09:30:00,3.654,1.1084871447,3.8184368202,0.28150000000000003,0,0.28150000000000003,3.3725,1.1084871447,3.55,3.635,1.1022421467,3.7984421478,0.28150000000000003,0,0.28150000000000003,3.3535,1.1022421467,3.5300000000000002
2020-04-16 10:00:00,3.156,0.9305047018,3.2903153344,0.325,0,0.325,2.831,0.9305047018,2.98,3.137,0.9242597038,3.2703249074,0.325,0,0.325,2.8120000000000003,0.9242597038,2.96
2020-04-16 10:30:00,2.269,0.6307447978,2.3550371547,0.35000000000000003,0,0.35000000000000003,1.919,0.6307447978,2.02,2.2595,0.6276222988,2.3450479739,0.35000000000000003,0,0.35000000000000003,1.9095,0.6276222988,2.01
2020-04-16 11:00:00,2.3215,0.6088873048,2.4000220832,0.46900000000000003,0,0.46900000000000003,1.8525,0.6088873048,1.9500000000000002,2.2455,0.5839073129,2.3201762864,0.46900000000000003,0,0.46900000000000003,1.7765,0.5839073129,1.87
2020-04-16 11:30:00,2.226,0.5745398159,2.2989501951999998,0.47800000000000004,0,0.47800000000000004,1.748,0.5745398159,1.8399999999999999,2.207,0.5682948179,2.27899276,0.47800000000000004,0,0.47800000000000004,1.729,0.5682948179,1.82
2020-04-16 12:00:00,2.2475,0.4839873449,2.299021531,0.775,0,0.775,1.4725000000000001,0.4839873449,1.55,2.238,0.4808648459,2.289077325,0.775,0,0.775,1.463,0.4808648459,1.54
2020-04-16 12:30:00,3.3385,0.2997599039,3.3519305258,2.4265,0,2.4265,0.912,0.2997599039,0.96,2.9015,0.15612495,2.9056973776,2.4265,0,2.4265,0.47500000000000003,0.15612495,0.5
2020-04-16 13:00:00,2.467,0.4746198479,2.5122406334000003,1.023,0,1.023,1.444,0.4746198479,1.52,2.125,0.36220988390000003,2.1556486263,1.023,0,1.023,1.102,0.36220988390000003,1.16
2020-04-16 13:30:00,2.335,0.5370698279,2.3959693237,0.7010000000000001,0,0.7010000000000001,1.634,0.5370698279,1.72,2.069,0.4496398559,2.1172947362,0.7010000000000001,0,0.7010000000000001,1.3679999999999999,0.4496398559,1.44
2020-04-16 14:00:00,2.15,0.4433948579,2.1952446333,0.801,0,0.801,1.349,0.4433948579,1.42,1.846,0.3434748899,1.877682348,0.801,0,0.801,1.045,0.3434748899,1.1
2020-04-16 14:30:00,2.1265,0.4215373649,2.1678782254,0.844,0,0.844,1.2825,0.4215373649,1.35,1.8130000000000002,0.3184948979,1.8407628853,0.844,0,0.844,0.969,0.3184948979,1.02
2020-04-16 15:00:00,2.192,0.4527623549,2.238271152,0.8145,0,0.8145,1.3775,0.4527623549,1.45,1.888,0.3528423869,1.9206878325,0.8145,0,0.8145,1.0735000000000001,0.3528423869,1.13
2020-04-16 15:30:00,2.426,0.5433148259,2.4860947287,0.773,0,0.773,1.653,0.5433148259,1.74,2.084,0.4309048619,2.1280824702,0.773,0,0.773,1.311,0.4309048619,1.38
2020-04-16 16:00:00,2.815,0.6900722788,2.8983486246,0.7155,0,0.7155,2.0995,0.6900722788,2.21,2.7105,0.6557247898,2.7886888048,0.7155,0,0.7155,1.995,0.6557247898,2.1
2020-04-16 16:30:00,4.1535,1.1522021307,4.3103517258,0.648,0,0.648,3.5055,1.1522021307,3.69,4.125,1.1428346337,4.2803850294,0.648,0,0.648,3.477,1.1428346337,3.66
2020-04-16 17:00:00,2.541,0.6526022908,2.6234654086,0.5555,0,0.5555,1.9855,0.6526022908,2.09,2.5315,0.6494797918,2.6134873732,0.5555,0,0.5555,1.976,0.6494797918,2.08
2020-04-16 17:30:00,2.6535,0.7212972688,2.7497876282,0.459,0,0.459,2.1945,0.7212972688,2.31,2.644,0.7181747698000001,2.7398012702,0.459,0,0.459,2.185,0.7181747698000001,2.3
2020-04-16 18:00:00,2.6945,0.7712572528,2.8027072626000002,0.34800000000000003,0,0.34800000000000003,2.3465,0.7712572528,2.47,2.685,0.7681347538000001,2.7927148082,0.34800000000000003,0,0.34800000000000003,2.337,0.7681347538000001,2.46
2020-04-16 18:30:00,2.7165,0.8337072328,2.8415559118,0.18,0,0.18,2.5365,0.8337072328,2.67,2.707,0.8305847338000001,2.8315578751,0.18,0,0.18,2.527,0.8305847338000001,2.66
2020-04-16 19:00:00,2.7245,0.8618097238,2.8575542427,0.10250000000000001,0,0.10250000000000001,2.622,0.8618097238,2.76,2.6390000000000002,0.8337072328,2.7675600716,0.10250000000000001,0,0.10250000000000001,2.5365,0.8337072328,2.67
2020-04-16 19:30:00,2.814,0.9055247098,2.9561074067,0.059000000000000004,0,0.059000000000000004,2.755,0.9055247098,2.9,2.6335,0.8461972288,2.7661113499,0.059000000000000004,0,0.059000000000000004,2.5745,0.8461972288,2.71
2020-04-16 20:00:00,2.7375,0.8930347138,2.8794821149,0.0205,0,0.0205,2.717,0.8930347138,2.86,2.576,0.8399522308,2.7094825612999998,0.0205,0,0.0205,2.5555,0.8399522308,2.69
2020-04-16 20:30:00,2.5845000000000002,0.8493197278,2.7204750045,0.0005,0,0.0005,2.584,0.8493197278,2.7199999999999998,2.5655,0.8430747298,2.7004750045,0.0005,0,0.0005,2.565,0.8430747298,2.7
2020-04-16 21:00:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2020-04-16 21:30:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2020-04-16 22:00:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2020-04-16 22:30:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2020-04-16 23:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-04-16 23:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-04-17 00:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-04-17 00:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-04-17 01:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-04-17 01:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-04-17 02:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-04-17 02:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-04-17 03:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-04-17 03:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-04-17 04:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-04-17 04:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-04-17 05:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-04-17 05:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-04-17 06:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-04-17 06:30:00,1.8719999999999999,0.6151323028,1.9704750062,0.0005,0,0.0005,1.8715000000000002,0.6151323028,1.97,1.853,0.6088873048,1.9504750062,0.0005,0,0.0005,1.8525,0.6088873048,1.9500000000000002
2020-04-17 07:00:00,2.0965,0.6838272808,2.2052056593,0.016,0,0.016,2.0805,0.6838272808,2.19,1.9635,0.6401122948,2.065206043,0.016,0,0.016,1.9475,0.6401122948,2.05
2020-04-17 07:30:00,2.158,0.6931947778,2.2666016412,0.049,0,0.049,2.109,0.6931947778,2.22,2.1485,0.6900722788,2.2566018701,0.049,0,0.049,2.0995,0.6900722788,2.21
2020-04-17 08:00:00,2.3635,0.7587672568,2.4823094086,0.055,0,0.055,2.3085,0.7587672568,2.43,2.3255,0.7462772608,2.4423103816,0.055,0,0.055,2.2705,0.7462772608,2.39
2020-04-17 08:30:00,2.5155000000000003,0.8056047418000001,2.6413517846,0.0645,0,0.0645,2.451,0.8056047418000001,2.58,2.4205,0.7743797518000001,2.541354806,0.0645,0,0.0645,2.356,0.7743797518000001,2.48
2020-04-17 09:00:00,2.5125,0.7931147458000001,2.6347081907,0.0995,0,0.0995,2.4130000000000003,0.7931147458000001,2.54,2.503,0.7899922468,2.6247088886,0.0995,0,0.0995,2.4035,0.7899922468,2.5300000000000002
2020-04-17 09:30:00,2.521,0.8087272408,2.6475423981,0.060500000000000005,0,0.060500000000000005,2.4605,0.8087272408,2.59,2.502,0.8024822428,2.6275429112,0.060500000000000005,0,0.060500000000000005,2.4415,0.8024822428,2.5700000000000003
2020-04-17 10:00:00,2.6645,0.8555647258,2.798490888,0.061500000000000006,0,0.061500000000000006,2.6029999999999998,0.8555647258,2.74,2.6550000000000002,0.8524422268,2.7884911242,0.061500000000000006,0,0.061500000000000006,2.5935,0.8524422268,2.73
2020-04-17 10:30:00,2.6875,0.8461972288,2.8175709397,0.113,0,0.113,2.5745,0.8461972288,2.71,2.6685,0.8399522308,2.7975725192,0.113,0,0.113,2.5555,0.8399522308,2.69
2020-04-17 11:00:00,2.711,0.8493197278,2.8409267853999998,0.127,0,0.127,2.584,0.8493197278,2.7199999999999998,2.692,0.8430747298,2.8209287478,0.127,0,0.127,2.565,0.8430747298,2.7
2020-04-17 11:30:00,2.7625,0.8180947378000001,2.8810909826,0.2735,0,0.2735,2.489,0.8180947378000001,2.62,2.7435,0.8118497398000001,2.8610998322,0.2735,0,0.2735,2.47,0.8118497398000001,2.6
2020-04-17 12:00:00,2.9,0.2935149059,2.9148157746,2.007,0,2.007,0.893,0.2935149059,0.9400000000000001,2.9,0.2935149059,2.9148157746,2.007,0,2.007,0.893,0.2935149059,0.9400000000000001
2020-04-17 12:30:00,2.6195,0.6369897958,2.6958368367,0.6815,0,0.6815,1.9380000000000002,0.6369897958,2.04,2.61,0.6338672968,2.6858681557,0.6815,0,0.6815,1.9285,0.6338672968,2.03
2020-04-17 13:00:00,2.6405000000000003,0.7462772608,2.7439333082,0.37,0,0.37,2.2705,0.7462772608,2.39,2.6310000000000002,0.7431547618000001,2.7339422086000003,0.37,0,0.37,2.261,0.7431547618000001,2.38
2020-04-17 13:30:00,2.629,0.7212972688,2.7261531047,0.4345,0,0.4345,2.1945,0.7212972688,2.31,2.6195,0.7181747698000001,2.7161655417,0.4345,0,0.4345,2.185,0.7181747698000001,2.3
2020-04-17 14:00:00,2.417,0.6338672968,2.49873503,0.48850000000000005,0,0.48850000000000005,1.9285,0.6338672968,2.03,2.398,0.6276222988,2.4787726298,0.48850000000000005,0,0.48850000000000005,1.9095,0.6276222988,2.01
2020-04-17 14:30:00,2.5404999999999998,0.7712572528,2.6549911487999998,0.194,0,0.194,2.3465,0.7712572528,2.47,2.531,0.7681347538000001,2.6449937618,0.194,0,0.194,2.337,0.7681347538000001,2.46
2020-04-17 15:00:00,2.582,0.7868697478000001,2.6992384111,0.188,0,0.188,2.394,0.7868697478000001,2.52,2.5725,0.7837472488,2.6892407851,0.188,0,0.188,2.3845,0.7837472488,2.51
2020-04-17 15:30:00,2.3985,0.6526022908,2.4856974876,0.41300000000000003,0,0.41300000000000003,1.9855,0.6526022908,2.09,2.3890000000000002,0.6494797918,2.475711009,0.41300000000000003,0,0.41300000000000003,1.976,0.6494797918,2.08
2020-04-17 16:00:00,2.535,0.7618897558000001,2.6470173781,0.217,0,0.217,2.318,0.7618897558000001,2.44,2.516,0.7556447578000001,2.6270239816,0.217,0,0.217,2.299,0.7556447578000001,2.42
2020-04-17 16:30:00,2.622,0.8149722388,2.7457355572,0.14250000000000002,0,0.14250000000000002,2.4795,0.8149722388,2.61,2.6125,0.8118497398000001,2.7357368751,0.14250000000000002,0,0.14250000000000002,2.47,0.8118497398000001,2.6
2020-04-17 17:00:00,2.677,0.8430747298,2.8066178935,0.112,0,0.112,2.565,0.8430747298,2.7,2.658,0.8368297318,2.7866194573,0.112,0,0.112,2.5460000000000003,0.8368297318,2.68
2020-04-17 17:30:00,2.954,0.9523621948000001,3.1037251409,0.0565,0,0.0565,2.8975,0.9523621948000001,3.05,2.8970000000000002,0.9336272008000001,3.0437261293,0.0565,0,0.0565,2.8405,0.9336272008000001,2.99
2020-04-17 18:00:00,3.019,0.9710971888000001,3.1713389522,0.0645,0,0.0645,2.9545,0.9710971888000001,3.11,3.0,0.9648521908000001,3.1513393581,0.0645,0,0.0645,2.9355,0.9648521908000001,3.09
2020-04-17 18:30:00,2.912,0.9398721988000001,3.0599189123,0.052500000000000005,0,0.052500000000000005,2.8595,0.9398721988000001,3.01,2.9025,0.9367496998,3.0499190563,0.052500000000000005,0,0.052500000000000005,2.85,0.9367496998,3.0
2020-04-17 19:00:00,2.8645,0.9367496998,3.0137784009,0.0145,0,0.0145,2.85,0.9367496998,3.0,2.855,0.9336272008000001,3.0037784123,0.0145,0,0.0145,2.8405,0.9336272008000001,2.99
2020-04-17 19:30:00,2.7345,0.8961572128,2.8776010842,0.008,0,0.008,2.7265,0.8961572128,2.87,2.7155,0.8899122148,2.8576010918,0.008,0,0.008,2.7075,0.8899122148,2.85
2020-04-17 20:00:00,2.5665,0.8430747298,2.7014250406,0.0015,0,0.0015,2.565,0.8430747298,2.7,2.5380000000000003,0.8337072328,2.6714250411,0.0015,0,0.0015,2.5365,0.8337072328,2.67
2020-04-17 20:30:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2020-04-17 21:00:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2020-04-17 21:30:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2020-04-17 22:00:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2020-04-17 22:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2020-04-17 23:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-04-17 23:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-04-18 00:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-04-18 00:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-04-18 01:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-04-18 01:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-04-18 02:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-04-18 02:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-04-18 03:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-04-18 03:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-04-18 04:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-04-18 04:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-04-18 05:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-04-18 05:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-04-18 06:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-04-18 06:30:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2020-04-18 07:00:00,1.996,0.6557247898,2.1009500232,0.001,0,0.001,1.995,0.6557247898,2.1,1.939,0.6369897958,2.0409500239,0.001,0,0.001,1.9380000000000002,0.6369897958,2.04
2020-04-18 07:30:00,2.089,0.6838272808,2.1980766024,0.0085,0,0.0085,2.0805,0.6838272808,2.19,2.0795,0.6807047818,2.1880766097,0.0085,0,0.0085,2.071,0.6807047818,2.18
2020-04-18 08:00:00,2.1975,0.7150522708,2.3109102103,0.022,0,0.022,2.1755,0.7150522708,2.29,2.188,0.7119297718,2.3009102546999998,0.022,0,0.022,2.166,0.7119297718,2.2800000000000002
2020-04-18 08:30:00,2.187,0.7056847738,2.2980339423,0.04,0,0.04,2.147,0.7056847738,2.26,2.1775,0.7025622748,2.2880340907,0.04,0,0.04,2.1375,0.7025622748,2.25
2020-04-18 09:00:00,2.23,0.7119297718,2.3408853026,0.064,0,0.064,2.166,0.7119297718,2.2800000000000002,2.2015000000000002,0.7025622748,2.31088641,0.064,0,0.064,2.1375,0.7025622748,2.25
2020-04-18 09:30:00,2.3695,0.7244197678000001,2.4777639617,0.1655,0,0.1655,2.204,0.7244197678000001,2.32,2.246,0.6838272808,2.3477938048,0.1655,0,0.1655,2.0805,0.6838272808,2.19
2020-04-18 10:00:00,2.4475,0.7587672568,2.5624176084,0.139,0,0.139,2.3085,0.7587672568,2.43,2.324,0.7181747698000001,2.4324372551,0.139,0,0.139,2.185,0.7181747698000001,2.3
2020-04-18 10:30:00,2.515,0.7806247498000001,2.633362869,0.14,0,0.14,2.375,0.7806247498000001,2.5,2.382,0.7369097638000001,2.4933832437,0.14,0,0.14,2.242,0.7369097638000001,2.36
2020-04-18 11:00:00,2.509,0.7837472488,2.6285624874,0.1245,0,0.1245,2.3845,0.7837472488,2.51,2.3855,0.7431547618000001,2.4985774453,0.1245,0,0.1245,2.261,0.7431547618000001,2.38
2020-04-18 11:30:00,2.56,0.7712572528,2.6736562513,0.21350000000000002,0,0.21350000000000002,2.3465,0.7712572528,2.47,2.4175,0.7244197678000001,2.5237056584,0.21350000000000002,0,0.21350000000000002,2.204,0.7244197678000001,2.32
2020-04-18 12:00:00,2.513,0.7650122548,2.6268636718,0.1855,0,0.1855,2.3275,0.7650122548,2.45,2.38,0.7212972688,2.486899626,0.1855,0,0.1855,2.1945,0.7212972688,2.31
2020-04-18 12:30:00,2.491,0.7587672568,2.6039986079,0.1825,0,0.1825,2.3085,0.7587672568,2.43,2.396,0.7275422668,2.5040235123,0.1825,0,0.1825,2.2135,0.7275422668,2.33
2020-04-18 13:00:00,2.291,0.6713372848,2.3873363295,0.2485,0,0.2485,2.0425,0.6713372848,2.15,2.2815,0.6682147858,2.3773416351,0.2485,0,0.2485,2.033,0.6682147858,2.14
2020-04-18 13:30:00,2.153,0.5401923269000001,2.2197334863,0.5095000000000001,0,0.5095000000000001,1.6435,0.5401923269000001,1.73,2.1435,0.5370698279,2.2097593195,0.5095000000000001,0,0.5095000000000001,1.634,0.5370698279,1.72
2020-04-18 14:00:00,1.9540000000000002,0.39343487390000004,1.9932152418,0.757,0,0.757,1.197,0.39343487390000004,1.26,1.9445000000000001,0.39031237490000004,1.9832861619000002,0.757,0,0.757,1.1875,0.39031237490000004,1.25
2020-04-18 14:30:00,1.8405,0.39655737290000004,1.8827368377,0.634,0,0.634,1.2065000000000001,0.39655737290000004,1.27,1.831,0.39343487390000004,1.8727925672999999,0.634,0,0.634,1.197,0.39343487390000004,1.26
2020-04-18 15:00:00,1.806,0.3559648859,1.8407463160000002,0.723,0,0.723,1.083,0.3559648859,1.1400000000000001,1.7965,0.3528423869,1.8308222197,0.723,0,0.723,1.0735000000000001,0.3528423869,1.13
2020-04-18 15:30:00,1.7495,0.3153723989,1.7776979496,0.79,0,0.79,0.9595,0.3153723989,1.01,1.74,0.3122498999,1.767795237,0.79,0,0.79,0.9500000000000001,0.3122498999,1.0
2020-04-18 16:00:00,1.7985,0.3465973889,1.8315927495,0.744,0,0.744,1.0545,0.3465973889,1.11,1.7985,0.3465973889,1.8315927495,0.744,0,0.744,1.0545,0.3465973889,1.11
2020-04-18 16:30:00,1.9769999999999999,0.4683748499,2.0317243908,0.552,0,0.552,1.425,0.4683748499,1.5,1.9769999999999999,0.4683748499,2.0317243908,0.552,0,0.552,1.425,0.4683748499,1.5
2020-04-18 17:00:00,2.129,0.5464373249,2.198006995,0.4665,0,0.4665,1.6625,0.5464373249,1.75,2.1005,0.5370698279,2.1680738571,0.4665,0,0.4665,1.634,0.5370698279,1.72
2020-04-18 17:30:00,2.178,0.5589273209,2.2485737146,0.47750000000000004,0,0.47750000000000004,1.7005,0.5589273209,1.79,2.1685,0.5558048219,2.238595821,0.47750000000000004,0,0.47750000000000004,1.691,0.5558048219,1.78
2020-04-18 18:00:00,2.231,0.6588472888,2.3262503627,0.2265,0,0.2265,2.0045,0.6588472888,2.11,2.2215,0.6557247898,2.3162550054,0.2265,0,0.2265,1.995,0.6557247898,2.1
2020-04-18 18:30:00,2.271,0.7212972688,2.3827947352,0.0765,0,0.0765,2.1945,0.7212972688,2.31,2.2615,0.7181747698000001,2.3727952398,0.0765,0,0.0765,2.185,0.7181747698000001,2.3
2020-04-18 19:00:00,2.295,0.7431547618000001,2.4123233614,0.034,0,0.034,2.261,0.7431547618000001,2.38,2.2855,0.7400322628,2.4023234587,0.034,0,0.034,2.2515,0.7400322628,2.37
2020-04-18 19:30:00,2.25,0.7369097638000001,2.3676013178,0.008,0,0.008,2.242,0.7369097638000001,2.36,2.231,0.7306647658000001,2.347601329,0.008,0,0.008,2.223,0.7306647658000001,2.34
2020-04-18 20:00:00,2.1195,0.6963172768,2.2309500219,0.001,0,0.001,2.1185,0.6963172768,2.23,2.11,0.6931947778,2.2209500220000002,0.001,0,0.001,2.109,0.6931947778,2.22
2020-04-18 20:30:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2020-04-18 21:00:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2020-04-18 21:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-04-18 22:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-04-18 22:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-04-18 23:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-04-18 23:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-04-19 00:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-04-19 00:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-04-19 01:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-04-19 01:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-04-19 02:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-04-19 02:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-04-19 03:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-04-19 03:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-04-19 04:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-04-19 04:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-04-19 05:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-04-19 05:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-04-19 06:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-04-19 06:30:00,1.3115,0.4309048619,1.3804750088,0.0005,0,0.0005,1.311,0.4309048619,1.38,1.3495,0.4433948579,1.4204750086,0.0005,0,0.0005,1.349,0.4433948579,1.42
2020-04-19 07:00:00,1.3745,0.4465173569,1.4452086355,0.016,0,0.016,1.3585,0.4465173569,1.43,1.384,0.4496398559,1.4552085761,0.016,0,0.016,1.3679999999999999,0.4496398559,1.44
2020-04-19 07:30:00,1.4645000000000001,0.4683748499,1.5375744697,0.0395,0,0.0395,1.425,0.4683748499,1.5,1.4645000000000001,0.4683748499,1.5375744697,0.0395,0,0.0395,1.425,0.4683748499,1.5
2020-04-19 08:00:00,1.526,0.4777423469,1.599035256,0.07250000000000001,0,0.07250000000000001,1.4535,0.4777423469,1.53,1.5165000000000002,0.4746198479,1.5890362645,0.07250000000000001,0,0.07250000000000001,1.444,0.4746198479,1.52
2020-04-19 08:30:00,1.613,0.4933548419,1.6867625795999999,0.112,0,0.112,1.501,0.4933548419,1.58,1.613,0.4933548419,1.6867625795999999,0.112,0,0.112,1.501,0.4933548419,1.58
2020-04-19 09:00:00,1.626,0.4746198479,1.6938535946000002,0.182,0,0.182,1.444,0.4746198479,1.52,1.6165,0.4714973489,1.6838592578,0.182,0,0.182,1.4344999999999999,0.4714973489,1.51
2020-04-19 09:30:00,1.718,0.4839873449,1.7848719142,0.24550000000000002,0,0.24550000000000002,1.4725000000000001,0.4839873449,1.55,1.7085,0.4808648459,1.7748811932000002,0.24550000000000002,0,0.24550000000000002,1.463,0.4808648459,1.54
2020-04-19 10:00:00,1.744,0.4652523509,1.8049918974999999,0.3285,0,0.3285,1.4155,0.4652523509,1.49,1.7345000000000002,0.4621298519,1.7950081476,0.3285,0,0.3285,1.4060000000000001,0.4621298519,1.48
2020-04-19 10:30:00,1.783,0.4309048619,1.8343303954999999,0.47200000000000003,0,0.47200000000000003,1.311,0.4309048619,1.38,1.7735,0.4277823629,1.8243629024999999,0.47200000000000003,0,0.47200000000000003,1.3014999999999999,0.4277823629,1.37
2020-04-19 11:00:00,1.737,0.37157738090000003,1.7762991724,0.6065,0,0.6065,1.1305,0.37157738090000003,1.19,1.737,0.37157738090000003,1.7762991724,0.6065,0,0.6065,1.1305,0.37157738090000003,1.19
2020-04-19 11:30:00,1.8105,0.3434748899,1.8427927854,0.7655000000000001,0,0.7655000000000001,1.045,0.3434748899,1.1,1.8010000000000002,0.3403523909,1.8328777237,0.7655000000000001,0,0.7655000000000001,1.0355,0.3403523909,1.09
2020-04-19 12:00:00,1.8359999999999999,0.3528423869,1.869597216,0.7625000000000001,0,0.7625000000000001,1.0735000000000001,0.3528423869,1.13,1.8359999999999999,0.3528423869,1.869597216,0.7625000000000001,0,0.7625000000000001,1.0735000000000001,0.3528423869,1.13
2020-04-19 12:30:00,1.838,0.3528423869,1.8715613134,0.7645000000000001,0,0.7645000000000001,1.0735000000000001,0.3528423869,1.13,1.838,0.3528423869,1.8715613134,0.7645000000000001,0,0.7645000000000001,1.0735000000000001,0.3528423869,1.13
2020-04-19 13:00:00,1.7815,0.3247398959,1.8108556679,0.7935,0,0.7935,0.988,0.3247398959,1.04,1.772,0.3216173969,1.8009502353,0.7935,0,0.7935,0.9785,0.3216173969,1.03
2020-04-19 13:30:00,1.8335,0.3309848939,1.8631353279,0.8265,0,0.8265,1.007,0.3309848939,1.06,1.824,0.3278623949,1.8532322439,0.8265,0,0.8265,0.9975,0.3278623949,1.05
2020-04-19 14:00:00,1.901,0.3434748899,1.9317805258,0.856,0,0.856,1.045,0.3434748899,1.1,1.901,0.3434748899,1.9317805258,0.856,0,0.856,1.045,0.3434748899,1.1
2020-04-19 14:30:00,1.8545,0.37782237890000003,1.8925961006,0.705,0,0.705,1.1495,0.37782237890000003,1.21,1.845,0.37469987990000003,1.8826643355,0.705,0,0.705,1.1400000000000001,0.37469987990000003,1.2
2020-04-19 15:00:00,1.8085,0.3309848939,1.8385383461,0.8015,0,0.8015,1.007,0.3309848939,1.06,1.799,0.3278623949,1.8286319340000001,0.8015,0,0.8015,0.9975,0.3278623949,1.05
2020-04-19 15:30:00,1.9185,0.4683748499,1.9748461332,0.49350000000000005,0,0.49350000000000005,1.425,0.4683748499,1.5,1.909,0.4652523509,1.9648767773,0.49350000000000005,0,0.49350000000000005,1.4155,0.4652523509,1.49
2020-04-19 16:00:00,1.972,0.40904736890000004,2.0139770977,0.7275,0,0.7275,1.2445,0.40904736890000004,1.31,1.9625,0.40592486990000004,2.0040412296,0.7275,0,0.7275,1.235,0.40592486990000004,1.3
2020-04-19 16:30:00,1.9969999999999999,0.4402723589,2.0449569066,0.6575000000000001,0,0.6575000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,1.9969999999999999,0.4402723589,2.0449569066,0.6575000000000001,0,0.6575000000000001,1.3395000000000001,0.4402723589,1.4100000000000001
2020-04-19 17:00:00,2.1315,0.5089673369000001,2.1914241944,0.583,0,0.583,1.5485,0.5089673369000001,1.63,2.122,0.5058448379,2.1814589155,0.583,0,0.583,1.5390000000000001,0.5058448379,1.62
2020-04-19 17:30:00,2.379,0.6213773008,2.4588108406,0.48850000000000005,0,0.48850000000000005,1.8905,0.6213773008,1.99,2.3695,0.6182548018,2.4488301799,0.48850000000000005,0,0.48850000000000005,1.881,0.6182548018,1.98
2020-04-19 18:00:00,2.4815,0.7025622748,2.5790378051,0.34400000000000003,0,0.34400000000000003,2.1375,0.7025622748,2.25,2.472,0.6994397758,2.5690465157,0.34400000000000003,0,0.34400000000000003,2.128,0.6994397758,2.24
2020-04-19 18:30:00,2.476,0.7462772608,2.5860212199,0.20550000000000002,0,0.20550000000000002,2.2705,0.7462772608,2.39,2.4285,0.7306647658000001,2.5360369180999998,0.20550000000000002,0,0.20550000000000002,2.223,0.7306647658000001,2.34
2020-04-19 19:00:00,2.312,0.7150522708,2.420050361,0.1365,0,0.1365,2.1755,0.7150522708,2.29,2.3025,0.7119297718,2.4100519185,0.1365,0,0.1365,2.166,0.7119297718,2.2800000000000002
2020-04-19 19:30:00,2.153,0.6838272808,2.2589884351,0.07250000000000001,0,0.07250000000000001,2.0805,0.6838272808,2.19,2.1435,0.6807047818,2.2489889395000002,0.07250000000000001,0,0.07250000000000001,2.071,0.6807047818,2.18
2020-04-19 20:00:00,2.1535,0.7025622748,2.2652055094,0.016,0,0.016,2.1375,0.7025622748,2.25,2.1345,0.6963172768,2.2452055585,0.016,0,0.016,2.1185,0.6963172768,2.23
2020-04-19 20:30:00,2.015,0.6619697878,2.120950023,0.001,0,0.001,2.014,0.6619697878,2.12,2.015,0.6619697878,2.120950023,0.001,0,0.001,2.014,0.6619697878,2.12
2020-04-19 21:00:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2020-04-19 21:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2020-04-19 22:00:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2020-04-19 22:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2020-04-19 23:00:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2020-04-19 23:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-04-20 00:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-04-20 00:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-04-20 01:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-04-20 01:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-04-20 02:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-04-20 02:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-04-20 03:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-04-20 03:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-04-20 04:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-04-20 04:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-04-20 05:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-04-20 05:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-04-20 06:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2020-04-20 06:30:00,2.082,0.6838272808,2.1914250501,0.0015,0,0.0015,2.0805,0.6838272808,2.19,2.063,0.6775822828,2.1714250505,0.0015,0,0.0015,2.0615,0.6775822828,2.17
2020-04-20 07:00:00,2.2065,0.7181747698000001,2.3204347114,0.021500000000000002,0,0.021500000000000002,2.185,0.7181747698000001,2.3,2.197,0.7150522708,2.3104347535,0.021500000000000002,0,0.021500000000000002,2.1755,0.7150522708,2.29
2020-04-20 07:30:00,2.321,0.7431547618000001,2.4370720137,0.06,0,0.06,2.261,0.7431547618000001,2.38,2.2925,0.7337872648,2.4070729112,0.06,0,0.06,2.2325,0.7337872648,2.35
2020-04-20 08:00:00,2.551,0.7962372448,2.6723762366,0.1285,0,0.1285,2.4225,0.7962372448,2.55,2.437,0.7587672568,2.5523903992,0.1285,0,0.1285,2.3085,0.7587672568,2.43
2020-04-20 08:30:00,2.5585,0.7681347538000001,2.6713205068,0.2215,0,0.2215,2.337,0.7681347538000001,2.46,2.5585,0.7681347538000001,2.6713205068,0.2215,0,0.2215,2.337,0.7681347538000001,2.46
2020-04-20 09:00:00,2.5275,0.7150522708,2.626700592,0.352,0,0.352,2.1755,0.7150522708,2.29,2.518,0.7119297718,2.6167093839,0.352,0,0.352,2.166,0.7119297718,2.2800000000000002
2020-04-20 09:30:00,3.6855,1.0522821627,3.8327807138,0.484,0,0.484,3.2015000000000002,1.0522821627,3.37,3.6665,1.0460371647,3.8127963491,0.484,0,0.484,3.1825,1.0460371647,3.35
2020-04-20 10:00:00,3.4535,0.9429946978,3.5799303415,0.5845,0,0.5845,2.8689999999999998,0.9429946978,3.02,3.444,0.9398721988000001,3.5699433819,0.5845,0,0.5845,2.8595,0.9398721988000001,3.01
2020-04-20 10:30:00,2.446,0.5776623149,2.513286643,0.6885,0,0.6885,1.7575,0.5776623149,1.85,2.4365,0.5745398159,2.5033234409,0.6885,0,0.6885,1.748,0.5745398159,1.8399999999999999
2020-04-20 11:00:00,2.521,0.5339473289000001,2.5769246691000003,0.8965000000000001,0,0.8965000000000001,1.6245,0.5339473289000001,1.71,2.5115,0.5308248299,2.5669840767,0.8965000000000001,0,0.8965000000000001,1.615,0.5308248299,1.7000000000000002
2020-04-20 11:30:00,3.4939999999999998,0.3309848939,3.5096420045,2.487,0,2.487,1.007,0.3309848939,1.06,2.9335,0.146757453,2.9371687047,2.487,0,2.487,0.4465,0.146757453,0.47000000000000003
