Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-20 12:00:00,2.833,0.5963973088,2.8950956375,1.0185,0,1.0185,1.8145,0.5963973088,1.9100000000000001,2.4435000000000002,0.4683748499,2.4879845759,1.0185,0,1.0185,1.425,0.4683748499,1.5
2020-04-20 12:30:00,2.624,0.5807848139,2.6875057209,0.857,0,0.857,1.767,0.5807848139,1.8599999999999999,2.434,0.5183348339,2.4885793136,0.857,0,0.857,1.577,0.5183348339,1.6600000000000001
2020-04-20 13:00:00,3.2035,0.7806247498000001,3.2972393376999998,0.8285,0,0.8285,2.375,0.7806247498000001,2.5,3.1845,0.7743797518000001,3.277301367,0.8285,0,0.8285,2.356,0.7743797518000001,2.48
2020-04-20 13:30:00,2.874,0.6619697878,2.9492507523000002,0.86,0,0.86,2.014,0.6619697878,2.12,2.7885,0.6338672968,2.8596363405,0.86,0,0.86,1.9285,0.6338672968,2.03
2020-04-20 14:00:00,2.1715,0.4309048619,2.2138408366,0.8605,0,0.8605,1.311,0.4309048619,1.38,2.1715,0.4309048619,2.2138408366,0.8605,0,0.8605,1.311,0.4309048619,1.38
2020-04-20 14:30:00,2.236,0.4527623549,2.2813789142,0.8585,0,0.8585,1.3775,0.4527623549,1.45,2.236,0.4527623549,2.2813789142,0.8585,0,0.8585,1.3775,0.4527623549,1.45
2020-04-20 15:00:00,2.251,0.4621298519,2.2979479977,0.845,0,0.845,1.4060000000000001,0.4621298519,1.48,2.2415,0.4590073529,2.288014423,0.845,0,0.845,1.3965,0.4590073529,1.47
2020-04-20 15:30:00,2.254,0.4746198479,2.3034278804,0.81,0,0.81,1.444,0.4746198479,1.52,2.2445,0.4714973489,2.2934886091,0.81,0,0.81,1.4344999999999999,0.4714973489,1.51
2020-04-20 16:00:00,2.3275,0.5245798319,2.3858835366,0.7315,0,0.7315,1.596,0.5245798319,1.6800000000000002,2.318,0.5214573329000001,2.3759296602,0.7315,0,0.7315,1.5865,0.5214573329000001,1.67
2020-04-20 16:30:00,2.385,0.5682948179,2.4517716044,0.656,0,0.656,1.729,0.5682948179,1.82,2.3755,0.5651723189,2.4418067082,0.656,0,0.656,1.7195,0.5651723189,1.81
2020-04-20 17:00:00,2.526,0.6369897958,2.6050781177999998,0.588,0,0.588,1.9380000000000002,0.6369897958,2.04,2.5165,0.6338672968,2.5951030808,0.588,0,0.588,1.9285,0.6338672968,2.03
2020-04-20 17:30:00,2.864,0.8056047418000001,2.9751462149,0.41300000000000003,0,0.41300000000000003,2.451,0.8056047418000001,2.58,2.8545,0.8024822428,2.9651556452000003,0.41300000000000003,0,0.41300000000000003,2.4415,0.8024822428,2.5700000000000003
2020-04-20 18:00:00,3.007,0.8805447178,3.1332743257,0.328,0,0.328,2.6790000000000003,0.8805447178,2.8200000000000003,2.9405,0.8586872248,3.0633125861,0.328,0,0.328,2.6125,0.8586872248,2.75
2020-04-20 18:30:00,2.7485,0.8493197278,2.8767336078,0.1645,0,0.1645,2.584,0.8493197278,2.7199999999999998,2.7295,0.8430747298,2.8567368185,0.1645,0,0.1645,2.565,0.8430747298,2.7
2020-04-20 19:00:00,2.666,0.8274622348,2.7914601466,0.14850000000000002,0,0.14850000000000002,2.5175,0.8274622348,2.65,2.6565000000000003,0.8243397358000001,2.7814615313,0.14850000000000002,0,0.14850000000000002,2.508,0.8243397358000001,2.64
2020-04-20 19:30:00,2.642,0.8461972288,2.7742050663,0.0675,0,0.0675,2.5745,0.8461972288,2.71,2.6325000000000003,0.8430747298,2.764205356,0.0675,0,0.0675,2.565,0.8430747298,2.7
2020-04-20 20:00:00,2.5745,0.8399522308,2.7080564987,0.019,0,0.019,2.5555,0.8399522308,2.69,2.5555,0.8337072328,2.688056547,0.019,0,0.019,2.5365,0.8337072328,2.67
2020-04-20 20:30:00,2.623,0.8618097238,2.7609500177,0.001,0,0.001,2.622,0.8618097238,2.76,2.6135,0.8586872248,2.7509500177,0.001,0,0.001,2.6125,0.8586872248,2.75
2020-04-20 21:00:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2020-04-20 21:30:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2020-04-20 22:00:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-04-20 22:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2020-04-20 23:00:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2020-04-20 23:30:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-04-21 00:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-04-21 00:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-04-21 01:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-04-21 01:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-04-21 02:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-04-21 02:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-04-21 03:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-04-21 03:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-04-21 04:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-04-21 04:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-04-21 05:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-04-21 05:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-04-21 06:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-04-21 06:30:00,1.9300000000000002,0.6338672968,2.031425054,0.0015,0,0.0015,1.9285,0.6338672968,2.03,1.835,0.6026423068,1.9314250568,0.0015,0,0.0015,1.8335,0.6026423068,1.9300000000000002
2020-04-21 07:00:00,2.0915,0.6775822828,2.1985199567,0.03,0,0.03,2.0615,0.6775822828,2.17,2.0725,0.6713372848,2.1785201399,0.03,0,0.03,2.0425,0.6713372848,2.15
2020-04-21 07:30:00,2.2325,0.7056847738,2.3413772122,0.0855,0,0.0855,2.147,0.7056847738,2.26,2.1945,0.6931947778,2.3013798577999998,0.0855,0,0.0855,2.109,0.6931947778,2.22
2020-04-21 08:00:00,2.488,0.7556447578000001,2.6002197984,0.189,0,0.189,2.299,0.7556447578000001,2.42,2.279,0.6869497798,2.380281706,0.189,0,0.189,2.09,0.6869497798,2.2
2020-04-21 08:30:00,2.6545,0.7962372448,2.7713469649,0.232,0,0.232,2.4225,0.7962372448,2.55,2.4075,0.7150522708,2.5114450024,0.232,0,0.232,2.1755,0.7150522708,2.29
2020-04-21 09:00:00,2.831,0.8649322228,2.9601805266000003,0.1995,0,0.1995,2.6315,0.8649322228,2.77,2.5745,0.7806247498000001,2.6902463177,0.1995,0,0.1995,2.375,0.7806247498000001,2.5
2020-04-21 09:30:00,2.7279999999999998,0.8399522308,2.8543832521,0.17250000000000001,0,0.17250000000000001,2.5555,0.8399522308,2.69,2.709,0.8337072328,2.8343868385,0.17250000000000001,0,0.17250000000000001,2.5365,0.8337072328,2.67
2020-04-21 10:00:00,2.597,0.7650122548,2.7073331435,0.2695,0,0.2695,2.3275,0.7650122548,2.45,2.5875,0.7618897558000001,2.6973379933,0.2695,0,0.2695,2.318,0.7618897558000001,2.44
2020-04-21 10:30:00,2.511,0.6682147858,2.5983902709,0.47800000000000004,0,0.47800000000000004,2.033,0.6682147858,2.14,2.5015,0.6650922868,2.5884068459,0.47800000000000004,0,0.47800000000000004,2.0235,0.6650922868,2.13
2020-04-21 11:00:00,2.623,0.7025622748,2.7154599517999998,0.48550000000000004,0,0.48550000000000004,2.1375,0.7025622748,2.25,2.376,0.6213773008,2.455908335,0.48550000000000004,0,0.48550000000000004,1.8905,0.6213773008,1.99
2020-04-21 11:30:00,2.613,0.5870298118,2.6781286377,0.8270000000000001,0,0.8270000000000001,1.786,0.5870298118,1.88,2.2615,0.4714973489,2.3101281350000002,0.8270000000000001,0,0.8270000000000001,1.4344999999999999,0.4714973489,1.51
2020-04-21 12:00:00,2.6654999999999998,0.5932748098,2.7307261396999998,0.8605,0,0.8605,1.8050000000000002,0.5932748098,1.9,2.2855,0.4683748499,2.3329991963,0.8605,0,0.8605,1.425,0.4683748499,1.5
2020-04-21 12:30:00,2.571,0.6026423068,2.6406852804,0.7375,0,0.7375,1.8335,0.6026423068,1.9300000000000002,2.2385,0.4933548419,2.2922219024,0.7375,0,0.7375,1.501,0.4933548419,1.58
2020-04-21 13:00:00,2.4835000000000003,0.5745398159,2.5490916519,0.7355,0,0.7355,1.748,0.5745398159,1.8399999999999999,2.189,0.4777423469,2.2405264448,0.7355,0,0.7355,1.4535,0.4777423469,1.53
2020-04-21 13:30:00,2.434,0.5526823229,2.4959594848,0.7525000000000001,0,0.7525000000000001,1.6815,0.5526823229,1.77,2.1015,0.4433948579,2.1477665725,0.7525000000000001,0,0.7525000000000001,1.349,0.4433948579,1.42
2020-04-21 14:00:00,2.3995,0.5308248299,2.4575140386,0.7845000000000001,0,0.7845000000000001,1.615,0.5308248299,1.7000000000000002,2.048,0.41529236690000004,2.0896822127,0.7845000000000001,0,0.7845000000000001,1.2635,0.41529236690000004,1.33
2020-04-21 14:30:00,2.6225,0.6963172768,2.7133676493000003,0.504,0,0.504,2.1185,0.6963172768,2.23,2.29,0.5870298118,2.3640439928,0.504,0,0.504,1.786,0.5870298118,1.88
2020-04-21 15:00:00,2.5905,0.6213773008,2.6639819819,0.7000000000000001,0,0.7000000000000001,1.8905,0.6213773008,1.99,2.1915,0.4902323429,2.2456624858,0.7000000000000001,0,0.7000000000000001,1.4915,0.4902323429,1.57
2020-04-21 15:30:00,2.5835,0.5870298118,2.6493539307000002,0.7975,0,0.7975,1.786,0.5870298118,1.88,2.156,0.4465173569,2.201752427,0.7975,0,0.7975,1.3585,0.4465173569,1.43
2020-04-21 16:00:00,2.596,0.6120098038,2.6671655367,0.734,0,0.734,1.862,0.6120098038,1.96,2.2065,0.4839873449,2.2589568389,0.734,0,0.734,1.4725000000000001,0.4839873449,1.55
2020-04-21 16:30:00,2.4545,0.5901523108,2.5244504352,0.659,0,0.659,1.7955,0.5901523108,1.8900000000000001,2.4355,0.5839073129,2.5045175184,0.659,0,0.659,1.7765,0.5839073129,1.87
2020-04-21 17:00:00,2.54,0.6463572928,2.6209497801,0.5735,0,0.5735,1.9665,0.6463572928,2.07,2.5305,0.6432347938,2.6109732381,0.5735,0,0.5735,1.957,0.6432347938,2.06
2020-04-21 17:30:00,2.435,0.6432347938,2.5185265534,0.47800000000000004,0,0.47800000000000004,1.957,0.6432347938,2.06,2.4255,0.6401122948,2.5085441993,0.47800000000000004,0,0.47800000000000004,1.9475,0.6401122948,2.05
2020-04-21 18:00:00,2.556,0.7181747698000001,2.6549785310000003,0.371,0,0.371,2.185,0.7181747698000001,2.3,2.4895,0.6963172768,2.5850470015,0.371,0,0.371,2.1185,0.6963172768,2.23
2020-04-21 18:30:00,2.5145,0.7899922468,2.6356779014000002,0.111,0,0.111,2.4035,0.7899922468,2.5300000000000002,2.4955,0.7837472488,2.615679644,0.111,0,0.111,2.3845,0.7837472488,2.51
2020-04-21 19:00:00,2.412,0.7556447578000001,2.527596289,0.113,0,0.113,2.299,0.7556447578000001,2.42,2.4025,0.7525222588,2.5175972672,0.113,0,0.113,2.2895,0.7525222588,2.41
2020-04-21 19:30:00,2.5505,0.8180947378000001,2.6784938397999998,0.061500000000000006,0,0.061500000000000006,2.489,0.8180947378000001,2.62,2.541,0.8149722388,2.6684940978,0.061500000000000006,0,0.061500000000000006,2.4795,0.8149722388,2.61
2020-04-21 20:00:00,2.659,0.8680547218,2.7971056469,0.018000000000000002,0,0.018000000000000002,2.641,0.8680547218,2.7800000000000002,2.5165,0.8212172368,2.6471059669,0.018000000000000002,0,0.018000000000000002,2.4985,0.8212172368,2.63
2020-04-21 20:30:00,2.491,0.8180947378000001,2.6219000744,0.002,0,0.002,2.489,0.8180947378000001,2.62,2.4815,0.8149722388,2.6119000747000003,0.002,0,0.002,2.4795,0.8149722388,2.61
2020-04-21 21:00:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2020-04-21 21:30:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2020-04-21 22:00:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2020-04-21 22:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2020-04-21 23:00:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2020-04-21 23:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-04-22 00:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-04-22 00:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-04-22 01:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-04-22 01:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-04-22 02:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-04-22 02:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-04-22 03:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-04-22 03:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-04-22 04:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-04-22 04:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-04-22 05:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-04-22 05:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-04-22 06:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-04-22 06:30:00,1.97,0.6463572928,2.073325288,0.0035,0,0.0035,1.9665,0.6463572928,2.07,1.951,0.6401122948,2.0533252908,0.0035,0,0.0035,1.9475,0.6401122948,2.05
2020-04-22 07:00:00,2.065,0.6682147858,2.1704230002,0.032,0,0.032,2.033,0.6682147858,2.14,2.008,0.6494797918,2.1104236542,0.032,0,0.032,1.976,0.6494797918,2.08
2020-04-22 07:30:00,2.232,0.7056847738,2.3409004678,0.085,0,0.085,2.147,0.7056847738,2.26,2.1845,0.6900722788,2.2909037518,0.085,0,0.085,2.0995,0.6900722788,2.21
2020-04-22 08:00:00,2.3145,0.7056847738,2.4196903211,0.1675,0,0.1675,2.147,0.7056847738,2.26,2.3145,0.7056847738,2.4196903211,0.1675,0,0.1675,2.147,0.7056847738,2.26
2020-04-22 08:30:00,2.4515000000000002,0.7337872648,2.5589638528,0.219,0,0.219,2.2325,0.7337872648,2.35,2.4325,0.7275422668,2.5389710514,0.219,0,0.219,2.2135,0.7275422668,2.33
2020-04-22 09:00:00,2.4965,0.7212972688,2.5986115523,0.302,0,0.302,2.1945,0.7212972688,2.31,2.487,0.7181747698000001,2.5886181642,0.302,0,0.302,2.185,0.7181747698000001,2.3
2020-04-22 09:30:00,2.4225,0.6369897958,2.5048477499,0.48450000000000004,0,0.48450000000000004,1.9380000000000002,0.6369897958,2.04,2.394,0.6276222988,2.4749031799,0.48450000000000004,0,0.48450000000000004,1.9095,0.6276222988,2.01
2020-04-22 10:00:00,2.365,0.6057648058,2.4413471691,0.522,0,0.522,1.843,0.6057648058,1.94,2.365,0.6057648058,2.4413471691,0.522,0,0.522,1.843,0.6057648058,1.94
2020-04-22 10:30:00,2.341,0.5651723189,2.4082567866,0.6215,0,0.6215,1.7195,0.5651723189,1.81,2.341,0.5651723189,2.4082567866,0.6215,0,0.6215,1.7195,0.5651723189,1.81
2020-04-22 11:00:00,2.247,0.5058448379,2.3032342477,0.708,0,0.708,1.5390000000000001,0.5058448379,1.62,2.2375,0.5027223389000001,2.2932806195,0.708,0,0.708,1.5295,0.5027223389000001,1.6099999999999999
2020-04-22 11:30:00,2.2795,0.4964773409,2.332940205,0.769,0,0.769,1.5105,0.4964773409,1.5899999999999999,2.27,0.4933548419,2.3229935428,0.769,0,0.769,1.501,0.4933548419,1.58
2020-04-22 12:00:00,2.4935,0.5526823229,2.5540164447,0.812,0,0.812,1.6815,0.5526823229,1.77,2.18,0.4496398559,2.2258876881,0.812,0,0.812,1.3679999999999999,0.4496398559,1.44
2020-04-22 12:30:00,2.237,0.4558848539,2.282980508,0.85,0,0.85,1.387,0.4558848539,1.46,2.2275,0.4527623549,2.2730486136,0.85,0,0.85,1.3775,0.4527623549,1.45
2020-04-22 13:00:00,2.227,0.4496398559,2.2719385995,0.859,0,0.859,1.3679999999999999,0.4496398559,1.44,2.2175,0.4465173569,2.2620088417,0.859,0,0.859,1.3585,0.4465173569,1.43
2020-04-22 13:30:00,2.008,0.37782237890000003,2.0432360975,0.8585,0,0.8585,1.1495,0.37782237890000003,1.21,1.9985,0.37469987990000003,2.0333229576,0.8585,0,0.8585,1.1400000000000001,0.37469987990000003,1.2
2020-04-22 14:00:00,1.815,0.3184948979,1.8427327533,0.846,0,0.846,0.969,0.3184948979,1.02,1.815,0.3184948979,1.8427327533,0.846,0,0.846,0.969,0.3184948979,1.02
2020-04-22 14:30:00,1.887,0.36220988390000003,1.9214486722,0.785,0,0.785,1.102,0.36220988390000003,1.16,1.887,0.36220988390000003,1.9214486722,0.785,0,0.785,1.102,0.36220988390000003,1.16
2020-04-22 15:00:00,2.028,0.4433948579,2.0759053447,0.679,0,0.679,1.349,0.4433948579,1.42,1.952,0.4184148659,1.9963404018,0.679,0,0.679,1.2730000000000001,0.4184148659,1.34
2020-04-22 15:30:00,2.0595,0.4683748499,2.1120878888,0.6345000000000001,0,0.6345000000000001,1.425,0.4683748499,1.5,2.05,0.4652523509,2.1021321914,0.6345000000000001,0,0.6345000000000001,1.4155,0.4652523509,1.49
2020-04-22 16:00:00,2.1345,0.5433148259,2.2025624282,0.48150000000000004,0,0.48150000000000004,1.653,0.5433148259,1.74,2.125,0.5401923269000001,2.1925858592,0.48150000000000004,0,0.48150000000000004,1.6435,0.5401923269000001,1.73
2020-04-22 16:30:00,2.2785,0.5714173169,2.3490593862,0.54,0,0.54,1.7385000000000002,0.5714173169,1.83,2.269,0.5682948179,2.3390852913,0.54,0,0.54,1.729,0.5682948179,1.82
2020-04-22 17:00:00,2.4325,0.6619697878,2.5209641509000003,0.41850000000000004,0,0.41850000000000004,2.014,0.6619697878,2.12,2.423,0.6588472888,2.5109776482,0.41850000000000004,0,0.41850000000000004,2.0045,0.6588472888,2.11
2020-04-22 17:30:00,2.6275,0.7525222588,2.733138489,0.338,0,0.338,2.2895,0.7525222588,2.41,2.523,0.7181747698000001,2.6232239706,0.338,0,0.338,2.185,0.7181747698000001,2.3
2020-04-22 18:00:00,2.681,0.8149722388,2.8021314655,0.2015,0,0.2015,2.4795,0.8149722388,2.61,2.5385,0.7681347538000001,2.6521714217,0.2015,0,0.2015,2.337,0.7681347538000001,2.46
2020-04-22 18:30:00,2.5185,0.7837472488,2.6376318924,0.134,0,0.134,2.3845,0.7837472488,2.51,2.509,0.7806247498000001,2.6276331555,0.134,0,0.134,2.375,0.7806247498000001,2.5
2020-04-22 19:00:00,2.5140000000000002,0.7993597438000001,2.6380242607,0.082,0,0.082,2.432,0.7993597438000001,2.56,2.5045,0.7962372448,2.6280247335,0.082,0,0.082,2.4225,0.7962372448,2.55
2020-04-22 19:30:00,2.5875,0.8337072328,2.7184966434,0.051000000000000004,0,0.051000000000000004,2.5365,0.8337072328,2.67,2.5685000000000002,0.8274622348,2.6984969891,0.051000000000000004,0,0.051000000000000004,2.5175,0.8274622348,2.65
2020-04-22 20:00:00,2.521,0.8212172368,2.6513843082,0.022500000000000003,0,0.022500000000000003,2.4985,0.8212172368,2.63,2.5115,0.8180947378000001,2.6413843435,0.022500000000000003,0,0.022500000000000003,2.489,0.8180947378000001,2.62
2020-04-22 20:30:00,2.528,0.8305847338000001,2.6609500183,0.001,0,0.001,2.527,0.8305847338000001,2.66,2.5185,0.8274622348,2.6509500184,0.001,0,0.001,2.5175,0.8274622348,2.65
2020-04-22 21:00:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2020-04-22 21:30:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-04-22 22:00:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2020-04-22 22:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2020-04-22 23:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-04-22 23:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2020-04-23 00:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-04-23 00:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-04-23 01:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-04-23 01:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-04-23 02:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-04-23 02:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-04-23 03:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-04-23 03:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-04-23 04:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-04-23 04:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-04-23 05:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-04-23 05:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-04-23 06:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-04-23 06:30:00,1.97,0.6463572928,2.073325288,0.0035,0,0.0035,1.9665,0.6463572928,2.07,1.8845,0.6182548018,1.9833253011,0.0035,0,0.0035,1.881,0.6182548018,1.98
2020-04-23 07:00:00,2.08,0.6744597838,2.1866174791,0.028,0,0.028,2.052,0.6744597838,2.16,2.0515,0.6650922868,2.1566177223,0.028,0,0.028,2.0235,0.6650922868,2.13
2020-04-23 07:30:00,2.2345,0.7150522708,2.3461223327000003,0.059000000000000004,0,0.059000000000000004,2.1755,0.7150522708,2.29,2.2155,0.7088072728,2.3261229546,0.059000000000000004,0,0.059000000000000004,2.1565,0.7088072728,2.27
2020-04-23 08:00:00,2.3825,0.7400322628,2.4947853615,0.131,0,0.131,2.2515,0.7400322628,2.37,2.3635,0.7337872648,2.4747880717,0.131,0,0.131,2.2325,0.7337872648,2.35
2020-04-23 08:30:00,2.4585,0.7150522708,2.5603753631,0.28300000000000003,0,0.28300000000000003,2.1755,0.7150522708,2.29,2.449,0.7119297718,2.550381344,0.28300000000000003,0,0.28300000000000003,2.166,0.7119297718,2.2800000000000002
2020-04-23 09:00:00,2.4355,0.6619697878,2.5238589996,0.42150000000000004,0,0.42150000000000004,2.014,0.6619697878,2.12,2.426,0.6588472888,2.5138726599,0.42150000000000004,0,0.42150000000000004,2.0045,0.6588472888,2.11
2020-04-23 09:30:00,2.3985,0.6182548018,2.4769015422000003,0.5175000000000001,0,0.5175000000000001,1.881,0.6182548018,1.98,2.3795,0.6120098038,2.4569444947,0.5175000000000001,0,0.5175000000000001,1.862,0.6120098038,1.96
2020-04-23 10:00:00,2.2455,0.5339473289000001,2.3081096161,0.621,0,0.621,1.6245,0.5339473289000001,1.71,2.236,0.5308248299,2.2981451216,0.621,0,0.621,1.615,0.5308248299,1.7000000000000002
2020-04-23 10:30:00,2.7735000000000003,0.17798244300000002,2.7792049223,2.232,0,2.232,0.5415,0.17798244300000002,0.5700000000000001,2.7735000000000003,0.17798244300000002,2.7792049223,2.232,0,2.232,0.5415,0.17798244300000002,0.5700000000000001
2020-04-23 11:00:00,2.5155000000000003,0.4652523509,2.5581634037,1.1,0,1.1,1.4155,0.4652523509,1.49,2.4775,0.4527623549,2.5185313181,1.1,0,1.1,1.3775,0.4527623549,1.45
2020-04-23 11:30:00,2.5625,0.5807848139,2.6274925785,0.7955,0,0.7955,1.767,0.5807848139,1.8599999999999999,2.553,0.5776623149,2.6175375355,0.7955,0,0.7955,1.7575,0.5776623149,1.85
2020-04-23 12:00:00,3.4065,0.8774222188,3.5176856028,0.737,0,0.737,2.6695,0.8774222188,2.81,3.3875,0.8711772208,3.4977286916,0.737,0,0.737,2.6505,0.8711772208,2.79
2020-04-23 12:30:00,2.7965,0.3434748899,2.8175143744,1.7515,0,1.7515,1.045,0.3434748899,1.1,2.7965,0.3434748899,2.8175143744,1.7515,0,1.7515,1.045,0.3434748899,1.1
2020-04-23 13:00:00,2.209,0.4465173569,2.2536767182,0.8505,0,0.8505,1.3585,0.4465173569,1.43,2.1995,0.4433948579,2.2437466992,0.8505,0,0.8505,1.349,0.4433948579,1.42
2020-04-23 13:30:00,2.1445,0.4496398559,2.1911312716999998,0.7765000000000001,0,0.7765000000000001,1.3679999999999999,0.4496398559,1.44,2.135,0.4465173569,2.1811929649,0.7765000000000001,0,0.7765000000000001,1.3585,0.4465173569,1.43
2020-04-23 14:00:00,3.4935,0.8774222188,3.6020011105,0.8240000000000001,0,0.8240000000000001,2.6695,0.8774222188,2.81,3.484,0.8742997198,3.5920267260000003,0.8240000000000001,0,0.8240000000000001,2.66,0.8742997198,2.8
2020-04-23 14:30:00,2.0635,0.40592486990000004,2.1030471345,0.8285,0,0.8285,1.235,0.40592486990000004,1.3,2.0255,0.39343487390000004,2.0633567917,0.8285,0,0.8285,1.197,0.39343487390000004,1.26
2020-04-23 15:00:00,1.9344999999999999,0.37157738090000003,1.9698629394,0.804,0,0.804,1.1305,0.37157738090000003,1.19,1.849,0.3434748899,1.8806318087,0.804,0,0.804,1.045,0.3434748899,1.1
2020-04-23 15:30:00,2.2885,0.3465973889,2.3145975892,1.234,0,1.234,1.0545,0.3465973889,1.11,2.279,0.3434748899,2.3047377291,1.234,0,1.234,1.045,0.3434748899,1.1
2020-04-23 16:00:00,2.443,0.5245798319,2.4986862548,0.847,0,0.847,1.596,0.5245798319,1.6800000000000002,2.4335,0.5214573329000001,2.4887426544,0.847,0,0.847,1.5865,0.5214573329000001,1.67
2020-04-23 16:30:00,2.5,0.5963973088,2.5701536433000003,0.6855,0,0.6855,1.8145,0.5963973088,1.9100000000000001,2.4905,0.5932748098,2.5601885184,0.6855,0,0.6855,1.8050000000000002,0.5932748098,1.9
2020-04-23 17:00:00,2.622,0.5589273209,2.6809109926,0.9215000000000001,0,0.9215000000000001,1.7005,0.5589273209,1.79,2.6125,0.5558048219,2.6709689721,0.9215000000000001,0,0.9215000000000001,1.691,0.5558048219,1.78
2020-04-23 17:30:00,2.74,0.7587672568,2.8431193696,0.4315,0,0.4315,2.3085,0.7587672568,2.43,2.7305,0.7556447578000001,2.8331306446999998,0.4315,0,0.4315,2.299,0.7556447578000001,2.42
2020-04-23 18:00:00,2.68,0.7775022508,2.790503494,0.3145,0,0.3145,2.3655,0.7775022508,2.49,2.6705,0.7743797518000001,2.7805097105,0.3145,0,0.3145,2.356,0.7743797518000001,2.48
2020-04-23 18:30:00,2.7755,0.7150522708,2.8661297947,0.6000000000000001,0,0.6000000000000001,2.1755,0.7150522708,2.29,2.7565,0.7088072728,2.846172869,0.6000000000000001,0,0.6000000000000001,2.1565,0.7088072728,2.27
2020-04-23 19:00:00,2.7800000000000002,0.8711772208,2.9133056396,0.1295,0,0.1295,2.6505,0.8711772208,2.79,2.5995,0.8118497398000001,2.7233252193,0.1295,0,0.1295,2.47,0.8118497398000001,2.6
2020-04-23 19:30:00,2.7615,0.8899122148,2.9013489966,0.054,0,0.054,2.7075,0.8899122148,2.85,2.5620000000000003,0.8243397358000001,2.6913528197,0.054,0,0.054,2.508,0.8243397358000001,2.64
2020-04-23 20:00:00,2.7965,0.9148922068,2.9423528001,0.013000000000000001,0,0.013000000000000001,2.7835,0.9148922068,2.93,2.5875,0.8461972288,2.7223530263,0.013000000000000001,0,0.013000000000000001,2.5745,0.8461972288,2.71
2020-04-23 20:30:00,2.895,0.9148922068,3.0361246269,0.1115,0,0.1115,2.7835,0.9148922068,2.93,2.6765,0.8430747298,2.806140989,0.1115,0,0.1115,2.565,0.8430747298,2.7
2020-04-23 21:00:00,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2020-04-23 21:30:00,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2020-04-23 22:00:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2020-04-23 22:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2020-04-23 23:00:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2020-04-23 23:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-04-24 00:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-04-24 00:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2020-04-24 01:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-04-24 01:30:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2020-04-24 02:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-04-24 02:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-04-24 03:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-04-24 03:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-04-24 04:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-04-24 04:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-04-24 05:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-04-24 05:30:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-04-24 06:00:00,2.6275,0.7681347538000001,2.7374782648,0.29050000000000004,0,0.29050000000000004,2.337,0.7681347538000001,2.46,2.618,0.7650122548,2.7274837763,0.29050000000000004,0,0.29050000000000004,2.3275,0.7650122548,2.45
2020-04-24 06:30:00,2.2435,0.7369097638000001,2.3614250464,0.0015,0,0.0015,2.242,0.7369097638000001,2.36,2.101,0.6900722788,2.2114250496,0.0015,0,0.0015,2.0995,0.6900722788,2.21
2020-04-24 07:00:00,2.176,0.7056847738,2.2875679225,0.029,0,0.029,2.147,0.7056847738,2.26,1.9955,0.6463572928,2.0975695459,0.029,0,0.029,1.9665,0.6463572928,2.07
2020-04-24 07:30:00,2.2785,0.7275422668,2.3918361148000002,0.065,0,0.065,2.2135,0.7275422668,2.33,2.098,0.6682147858,2.2018435458,0.065,0,0.065,2.033,0.6682147858,2.14
2020-04-24 08:00:00,2.3855,0.7462772608,2.4995079516,0.115,0,0.115,2.2705,0.7462772608,2.39,2.1955,0.6838272808,2.2995303868,0.115,0,0.115,2.0805,0.6838272808,2.19
2020-04-24 08:30:00,2.3765,0.7181747698000001,2.4826452123,0.1915,0,0.1915,2.185,0.7181747698000001,2.3,2.177,0.6526022908,2.2727117613,0.1915,0,0.1915,1.9855,0.6526022908,2.09
2020-04-24 09:00:00,2.528,0.7150522708,2.6271817124,0.35250000000000004,0,0.35250000000000004,2.1755,0.7150522708,2.29,2.2715,0.6307447978,2.3574459167,0.35250000000000004,0,0.35250000000000004,1.919,0.6307447978,2.02
2020-04-24 09:30:00,2.68,0.7306647658000001,2.7778176686,0.457,0,0.457,2.223,0.7306647658000001,2.34,2.4045,0.6401122948,2.4882451648,0.457,0,0.457,1.9475,0.6401122948,2.05
2020-04-24 10:00:00,2.5869999999999997,0.6713372848,2.6726883002,0.5445,0,0.5445,2.0425,0.6713372848,2.15,2.3115,0.5807848139,2.3833470687,0.5445,0,0.5445,1.767,0.5807848139,1.8599999999999999
2020-04-24 10:30:00,2.6825,0.6744597838,2.7659902838,0.6305000000000001,0,0.6305000000000001,2.052,0.6744597838,2.16,2.35,0.5651723189,2.4170063612,0.6305000000000001,0,0.6305000000000001,1.7195,0.5651723189,1.81
2020-04-24 11:00:00,2.5235000000000003,0.5995198078,2.5937378915,0.6995,0,0.6995,1.824,0.5995198078,1.92,2.286,0.5214573329000001,2.3447203991,0.6995,0,0.6995,1.5865,0.5214573329000001,1.67
2020-04-24 11:30:00,2.31,0.5152123349000001,2.3667580675,0.7425,0,0.7425,1.5675,0.5152123349000001,1.65,2.3005,0.5120898359,2.3568063667,0.7425,0,0.7425,1.558,0.5120898359,1.6400000000000001
2020-04-24 12:00:00,2.3915,0.5308248299,2.4497035025000002,0.7765000000000001,0,0.7765000000000001,1.615,0.5308248299,1.7000000000000002,2.382,0.5277023309000001,2.4397528051,0.7765000000000001,0,0.7765000000000001,1.6055000000000001,0.5277023309000001,1.69
2020-04-24 12:30:00,2.419,0.6338672968,2.5006696603,0.49050000000000005,0,0.49050000000000005,1.9285,0.6338672968,2.03,2.4,0.6276222988,2.4807075100000002,0.49050000000000005,0,0.49050000000000005,1.9095,0.6276222988,2.01
2020-04-24 13:00:00,2.318,0.5433148259,2.3808223369,0.665,0,0.665,1.653,0.5433148259,1.74,2.3085,0.5401923269000001,2.3708606032,0.665,0,0.665,1.6435,0.5401923269000001,1.73
2020-04-24 13:30:00,2.198,0.4402723589,2.2416609356,0.8585,0,0.8585,1.3395000000000001,0.4402723589,1.4100000000000001,2.1885,0.4371498599,2.2317330149,0.8585,0,0.8585,1.33,0.4371498599,1.4
2020-04-24 14:00:00,2.0085,0.38406737690000003,2.0448911951,0.84,0,0.84,1.1685,0.38406737690000003,1.23,2.0085,0.38406737690000003,2.0448911951,0.84,0,0.84,1.1685,0.38406737690000003,1.23
2020-04-24 14:30:00,2.478,0.5495598239,2.5382080293,0.806,0,0.806,1.6720000000000002,0.5495598239,1.76,2.2595,0.4777423469,2.309454048,0.806,0,0.806,1.4535,0.4777423469,1.53
2020-04-24 15:00:00,2.3075,0.5089673369000001,2.3629650865,0.759,0,0.759,1.5485,0.5089673369000001,1.63,2.1935000000000002,0.4714973489,2.2436024603,0.759,0,0.759,1.4344999999999999,0.4714973489,1.51
2020-04-24 15:30:00,2.2185,0.4964773409,2.2733745842,0.708,0,0.708,1.5105,0.4964773409,1.5899999999999999,2.209,0.4933548419,2.2634221878,0.708,0,0.708,1.501,0.4933548419,1.58
2020-04-24 16:00:00,2.276,0.5620498199,2.344371131,0.5660000000000001,0,0.5660000000000001,1.71,0.5620498199,1.8,2.2665,0.5589273209,2.3343997087,0.5660000000000001,0,0.5660000000000001,1.7005,0.5589273209,1.79
2020-04-24 16:30:00,2.429,0.6088873048,2.5041534997,0.5765,0,0.5765,1.8525,0.6088873048,1.9500000000000002,2.4195,0.6057648058,2.4941794743,0.5765,0,0.5765,1.843,0.6057648058,1.94
2020-04-24 17:00:00,2.5495,0.7525222588,2.6582400193,0.26,0,0.26,2.2895,0.7525222588,2.41,2.54,0.7493997598000001,2.6482447017,0.26,0,0.26,2.2800000000000002,0.7493997598000001,2.4
2020-04-24 17:30:00,2.3689999999999998,0.6994397758,2.4700965568,0.241,0,0.241,2.128,0.6994397758,2.24,2.3595,0.6963172768,2.4601012174,0.241,0,0.241,2.1185,0.6963172768,2.23
2020-04-24 18:00:00,2.6029999999999998,0.7962372448,2.7220585501,0.18050000000000002,0,0.18050000000000002,2.4225,0.7962372448,2.55,2.5935,0.7931147458000001,2.7120607018,0.18050000000000002,0,0.18050000000000002,2.4130000000000003,0.7931147458000001,2.54
2020-04-24 18:30:00,2.5705,0.7712572528,2.6837116089,0.224,0,0.224,2.3465,0.7712572528,2.47,2.561,0.7681347538000001,2.6737150185000003,0.224,0,0.224,2.337,0.7681347538000001,2.46
2020-04-24 19:00:00,2.644,0.8243397358000001,2.7695255911,0.136,0,0.136,2.508,0.8243397358000001,2.64,2.625,0.8180947378000001,2.7495279595,0.136,0,0.136,2.489,0.8180947378000001,2.62
2020-04-24 19:30:00,2.55,0.8180947378000001,2.6780177371000002,0.061,0,0.061,2.489,0.8180947378000001,2.62,2.5404999999999998,0.8149722388,2.6680179909,0.061,0,0.061,2.4795,0.8149722388,2.61
2020-04-24 20:00:00,2.415,0.7868697478000001,2.5399584642,0.021,0,0.021,2.394,0.7868697478000001,2.52,2.4055,0.7837472488,2.5299584977,0.021,0,0.021,2.3845,0.7837472488,2.51
2020-04-24 20:30:00,2.3265000000000002,0.7618897558000001,2.4480764388000003,0.0085,0,0.0085,2.318,0.7618897558000001,2.44,2.317,0.7587672568,2.4380764447,0.0085,0,0.0085,2.3085,0.7587672568,2.43
2020-04-24 21:00:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2020-04-24 21:30:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-04-24 22:00:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2020-04-24 22:30:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2020-04-24 23:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2020-04-24 23:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-04-25 00:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-04-25 00:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-04-25 01:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-04-25 01:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-04-25 02:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-04-25 02:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-04-25 03:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-04-25 03:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-04-25 04:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-04-25 04:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-04-25 05:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-04-25 05:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-04-25 06:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-04-25 06:30:00,1.6640000000000001,0.5464373249,1.7514250626,0.0015,0,0.0015,1.6625,0.5464373249,1.75,1.6545,0.5433148259,1.7414250629999999,0.0015,0,0.0015,1.653,0.5433148259,1.74
2020-04-25 07:00:00,1.79,0.5776623149,1.8809023765,0.0325,0,0.0325,1.7575,0.5776623149,1.85,1.7805,0.5745398159,1.8709025228,0.0325,0,0.0325,1.748,0.5745398159,1.8399999999999999
2020-04-25 07:30:00,2.0065,0.6244997998,2.1014381385,0.10650000000000001,0,0.10650000000000001,1.9,0.6244997998,2.0,1.883,0.5839073129,1.9714554901999999,0.10650000000000001,0,0.10650000000000001,1.7765,0.5839073129,1.87
2020-04-25 08:00:00,1.941,0.5839073129,2.026925936,0.1645,0,0.1645,1.7765,0.5839073129,1.87,1.8745,0.5620498199,1.9569492201,0.1645,0,0.1645,1.71,0.5620498199,1.8
2020-04-25 08:30:00,2.034,0.5651723189,2.1110603378,0.3145,0,0.3145,1.7195,0.5651723189,1.81,2.0245,0.5620498199,2.1010712149,0.3145,0,0.3145,1.71,0.5620498199,1.8
2020-04-25 09:00:00,2.5195,0.121777461,2.5224412778,2.149,0,2.149,0.3705,0.121777461,0.39,2.5195,0.121777461,2.5224412778,2.149,0,2.149,0.3705,0.121777461,0.39
2020-04-25 09:30:00,1.9915,0.5058448379,2.0547387303,0.4525,0,0.4525,1.5390000000000001,0.5058448379,1.62,1.982,0.5027223389000001,2.0447625168,0.4525,0,0.4525,1.5295,0.5027223389000001,1.6099999999999999
2020-04-25 10:00:00,2.028,0.5058448379,2.0901346847,0.489,0,0.489,1.5390000000000001,0.5058448379,1.62,2.0185,0.5027223389000001,2.0801615322,0.489,0,0.489,1.5295,0.5027223389000001,1.6099999999999999
2020-04-25 10:30:00,2.021,0.4714973489,2.0752712473,0.5865,0,0.5865,1.4344999999999999,0.4714973489,1.51,2.0115,0.4683748499,2.0653104488,0.5865,0,0.5865,1.425,0.4683748499,1.5
2020-04-25 11:00:00,1.9775,0.4465173569,2.0272848838,0.619,0,0.619,1.3585,0.4465173569,1.43,1.968,0.4433948579,2.017330662,0.619,0,0.619,1.349,0.4433948579,1.42
2020-04-25 11:30:00,2.041,0.41216986790000004,2.0822019595,0.787,0,0.787,1.254,0.41216986790000004,1.32,1.87,0.3559648859,1.9035784722,0.787,0,0.787,1.083,0.3559648859,1.1400000000000001
2020-04-25 12:00:00,1.8625,0.3434748899,1.8939063467000001,0.8175,0,0.8175,1.045,0.3434748899,1.1,1.815,0.3278623949,1.8443748941,0.8175,0,0.8175,0.9975,0.3278623949,1.05
2020-04-25 12:30:00,2.4175,0.5183348339,2.4724435787,0.8405,0,0.8405,1.577,0.5183348339,1.6600000000000001,2.237,0.4590073529,2.2836060847,0.8405,0,0.8405,1.3965,0.4590073529,1.47
2020-04-25 13:00:00,2.0195,0.38718987590000004,2.0562821426,0.8415,0,0.8415,1.178,0.38718987590000004,1.24,1.8010000000000002,0.3153723989,1.8284038804,0.8415,0,0.8415,0.9595,0.3153723989,1.01
2020-04-25 13:30:00,1.714,0.2872699079,1.7379067869,0.84,0,0.84,0.874,0.2872699079,0.92,1.7045,0.2841474089,1.7280219906,0.84,0,0.84,0.8645,0.2841474089,0.91
2020-04-25 14:00:00,1.6,0.2497999199,1.6193825984,0.84,0,0.84,0.76,0.2497999199,0.8,1.6,0.2497999199,1.6193825984,0.84,0,0.84,0.76,0.2497999199,0.8
2020-04-25 14:30:00,1.5295,0.2279424269,1.5463919296,0.836,0,0.836,0.6935,0.2279424269,0.73,1.52,0.22481992790000002,1.5365363646999999,0.836,0,0.836,0.684,0.22481992790000002,0.72
2020-04-25 15:00:00,1.6985000000000001,0.3060049019,1.7258450829,0.7675000000000001,0,0.7675000000000001,0.931,0.3060049019,0.98,1.6225,0.2810249099,1.6466575995000001,0.7675000000000001,0,0.7675000000000001,0.855,0.2810249099,0.9
2020-04-25 15:30:00,1.403,0.3060049019,1.4359832868,0.47200000000000003,0,0.47200000000000003,0.931,0.3060049019,0.98,1.3935,0.3028824029,1.4260364652,0.47200000000000003,0,0.47200000000000003,0.9215000000000001,0.3028824029,0.97
2020-04-25 16:00:00,1.427,0.2373099239,1.4465977326,0.705,0,0.705,0.722,0.2373099239,0.76,1.427,0.2373099239,1.4465977326,0.705,0,0.705,0.722,0.2373099239,0.76
2020-04-25 16:30:00,1.6219999999999999,0.38094487790000003,1.6661341483,0.463,0,0.463,1.159,0.38094487790000003,1.22,1.6219999999999999,0.38094487790000003,1.6661341483,0.463,0,0.463,1.159,0.38094487790000003,1.22
2020-04-25 17:00:00,1.9100000000000001,0.5183348339,1.9790833737,0.333,0,0.333,1.577,0.5183348339,1.6600000000000001,1.8719999999999999,0.5058448379,1.9391397577,0.333,0,0.333,1.5390000000000001,0.5058448379,1.62
2020-04-25 17:30:00,1.9545,0.5152123349000001,2.0212654452,0.387,0,0.387,1.5675,0.5152123349000001,1.65,1.9260000000000002,0.5058448379,1.991319914,0.387,0,0.387,1.5390000000000001,0.5058448379,1.62
2020-04-25 18:00:00,1.974,0.5339473289000001,2.0449390578,0.34950000000000003,0,0.34950000000000003,1.6245,0.5339473289000001,1.71,1.9645000000000001,0.5308248299,2.0349533778,0.34950000000000003,0,0.34950000000000003,1.615,0.5308248299,1.7000000000000002
2020-04-25 18:30:00,1.999,0.5776623149,2.0807918565,0.24150000000000002,0,0.24150000000000002,1.7575,0.5776623149,1.85,1.9895,0.5745398159,2.0707984571,0.24150000000000002,0,0.24150000000000002,1.748,0.5745398159,1.8399999999999999
2020-04-25 19:00:00,2.0565,0.6276222988,2.1501399954,0.147,0,0.147,1.9095,0.6276222988,2.01,2.028,0.6182548018,2.1201469289,0.147,0,0.147,1.881,0.6182548018,1.98
2020-04-25 19:30:00,1.964,0.6213773008,2.0599528514,0.07350000000000001,0,0.07350000000000001,1.8905,0.6213773008,1.99,1.9545,0.6182548018,2.0499534751,0.07350000000000001,0,0.07350000000000001,1.881,0.6182548018,1.98
2020-04-25 20:00:00,2.7085,0.8805447178,2.8480398961,0.029500000000000002,0,0.029500000000000002,2.6790000000000003,0.8805447178,2.8200000000000003,2.699,0.8774222188,2.8380399486,0.029500000000000002,0,0.029500000000000002,2.6695,0.8774222188,2.81
2020-04-25 20:30:00,2.1995,0.7212972688,2.3147505265,0.005,0,0.005,2.1945,0.7212972688,2.31,2.19,0.7181747698000001,2.3047505288,0.005,0,0.005,2.185,0.7181747698000001,2.3
2020-04-25 21:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2020-04-25 21:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-04-25 22:00:00,1.725,0.5589273209,1.8132911377,0.0245,0,0.0245,1.7005,0.5589273209,1.79,1.725,0.5589273209,1.8132911377,0.0245,0,0.0245,1.7005,0.5589273209,1.79
2020-04-25 22:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-04-25 23:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-04-25 23:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-04-26 00:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
