Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-26 00:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-04-26 01:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-04-26 01:30:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-04-26 02:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-04-26 02:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-04-26 03:00:00,1.3795,0.3528423869,1.4239094072,0.306,0,0.306,1.0735000000000001,0.3528423869,1.13,1.37,0.3497198879,1.4139321059,0.306,0,0.306,1.064,0.3497198879,1.12
2020-04-26 03:30:00,1.4945,0.3528423869,1.5355871841000002,0.421,0,0.421,1.0735000000000001,0.3528423869,1.13,1.4849999999999999,0.3497198879,1.5256241346000001,0.421,0,0.421,1.064,0.3497198879,1.12
2020-04-26 04:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-04-26 04:30:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-04-26 05:00:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2020-04-26 05:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-04-26 06:00:00,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2020-04-26 06:30:00,1.24,0.40592486990000004,1.3047509341,0.005,0,0.005,1.235,0.40592486990000004,1.3,1.278,0.4184148659,1.3447509063,0.005,0,0.005,1.2730000000000001,0.4184148659,1.34
2020-04-26 07:00:00,1.3765,0.4433948579,1.4461504936,0.0275,0,0.0275,1.349,0.4433948579,1.42,1.367,0.4402723589,1.4361506711,0.0275,0,0.0275,1.3395000000000001,0.4402723589,1.4100000000000001
2020-04-26 07:30:00,1.5310000000000001,0.4933548419,1.6085272767,0.03,0,0.03,1.501,0.4933548419,1.58,1.5215,0.4902323429,1.5985274474,0.03,0,0.03,1.4915,0.4902323429,1.57
2020-04-26 08:00:00,1.6245,0.5183348339,1.7051895056,0.0475,0,0.0475,1.577,0.5183348339,1.6600000000000001,1.615,0.5152123349000001,1.6951898861,0.0475,0,0.0475,1.5675,0.5152123349000001,1.65
2020-04-26 08:30:00,1.7665000000000002,0.5558048219,1.8518750633,0.0755,0,0.0755,1.691,0.5558048219,1.78,1.7570000000000001,0.5526823229,1.8418758780000002,0.0755,0,0.0755,1.6815,0.5526823229,1.77
2020-04-26 09:00:00,1.833,0.5714173169,1.9200017578000002,0.0945,0,0.0945,1.7385000000000002,0.5714173169,1.83,1.8235000000000001,0.5682948179,1.910002945,0.0945,0,0.0945,1.729,0.5682948179,1.82
2020-04-26 09:30:00,2.0765,0.6463572928,2.1747712523000002,0.11,0,0.11,1.9665,0.6463572928,2.07,2.067,0.6432347938,2.1647725054,0.11,0,0.11,1.957,0.6432347938,2.06
2020-04-26 10:00:00,2.0245,0.6088873048,2.1140823068,0.17200000000000001,0,0.17200000000000001,1.8525,0.6088873048,1.9500000000000002,2.015,0.6057648058,2.1040855496,0.17200000000000001,0,0.17200000000000001,1.843,0.6057648058,1.94
2020-04-26 10:30:00,2.05,0.5901523108,2.1332556692,0.2545,0,0.2545,1.7955,0.5901523108,1.8900000000000001,2.0405,0.5870298118,2.1232626427,0.2545,0,0.2545,1.786,0.5870298118,1.88
2020-04-26 11:00:00,2.193,0.6120098038,2.2767970924,0.331,0,0.331,1.862,0.6120098038,1.96,2.1645,0.6026423068,2.2468284314,0.331,0,0.331,1.8335,0.6026423068,1.9300000000000002
2020-04-26 11:30:00,2.135,0.5401923269000001,2.20227899,0.49150000000000005,0,0.49150000000000005,1.6435,0.5401923269000001,1.73,2.1255,0.5370698279,2.1923034119,0.49150000000000005,0,0.49150000000000005,1.634,0.5370698279,1.72
2020-04-26 12:00:00,2.033,0.4871098439,2.0905417958,0.551,0,0.551,1.482,0.4871098439,1.56,2.0235,0.4839873449,2.0805758818,0.551,0,0.551,1.4725000000000001,0.4839873449,1.55
2020-04-26 12:30:00,2.0805,0.4590073529,2.1305323278,0.684,0,0.684,1.3965,0.4590073529,1.47,2.071,0.4558848539,2.1205829387,0.684,0,0.684,1.387,0.4558848539,1.46
2020-04-26 13:00:00,2.031,0.4340273609,2.0768583847,0.7105,0,0.7105,1.3205,0.4340273609,1.3900000000000001,2.0215,0.4309048619,2.0669158788,0.7105,0,0.7105,1.311,0.4309048619,1.38
2020-04-26 13:30:00,1.9735,0.39031237490000004,2.0117271187,0.786,0,0.786,1.1875,0.39031237490000004,1.25,1.964,0.38718987590000004,2.001802188,0.786,0,0.786,1.178,0.38718987590000004,1.24
2020-04-26 14:00:00,1.8820000000000001,0.36220988390000003,1.9165385464,0.78,0,0.78,1.102,0.36220988390000003,1.16,1.8725,0.35908738490000003,1.9066200461,0.78,0,0.78,1.0925,0.35908738490000003,1.15
2020-04-26 14:30:00,1.779,0.40280237090000004,1.8240314553,0.5535,0,0.5535,1.2255,0.40280237090000004,1.29,1.779,0.40280237090000004,1.8240314553,0.5535,0,0.5535,1.2255,0.40280237090000004,1.29
2020-04-26 15:00:00,1.7065000000000001,0.3028824029,1.7331705052,0.785,0,0.785,0.9215000000000001,0.3028824029,0.97,1.7065000000000001,0.3028824029,1.7331705052,0.785,0,0.785,0.9215000000000001,0.3028824029,0.97
2020-04-26 15:30:00,1.779,0.3216173969,1.8078381426,0.8005,0,0.8005,0.9785,0.3216173969,1.03,1.7695,0.3184948979,1.7979347179,0.8005,0,0.8005,0.969,0.3184948979,1.02
2020-04-26 16:00:00,1.7735,0.3465973889,1.8070506357,0.719,0,0.719,1.0545,0.3465973889,1.11,1.764,0.3434748899,1.797128543,0.719,0,0.719,1.045,0.3434748899,1.1
2020-04-26 16:30:00,1.7815,0.37469987990000003,1.8204785772,0.6415000000000001,0,0.6415000000000001,1.1400000000000001,0.37469987990000003,1.2,1.772,0.37157738090000003,1.8105396295,0.6415000000000001,0,0.6415000000000001,1.1305,0.37157738090000003,1.19
2020-04-26 17:00:00,1.9605000000000001,0.4590073529,2.0135163272,0.5640000000000001,0,0.5640000000000001,1.3965,0.4590073529,1.47,1.951,0.4558848539,2.0035548408,0.5640000000000001,0,0.5640000000000001,1.387,0.4558848539,1.46
2020-04-26 17:30:00,2.312,0.6276222988,2.3956739657,0.4025,0,0.4025,1.9095,0.6276222988,2.01,2.293,0.6213773008,2.3757017384,0.4025,0,0.4025,1.8905,0.6213773008,1.99
2020-04-26 18:00:00,2.383,0.6713372848,2.475759025,0.3405,0,0.3405,2.0425,0.6713372848,2.15,2.3545,0.6619697878,2.445787041,0.3405,0,0.3405,2.014,0.6619697878,2.12
2020-04-26 18:30:00,2.347,0.7056847738,2.4507957891,0.2,0,0.2,2.147,0.7056847738,2.26,2.3375,0.7025622748,2.4407990495,0.2,0,0.2,2.1375,0.7025622748,2.25
2020-04-26 19:00:00,2.2305,0.6650922868,2.3275476365,0.20700000000000002,0,0.20700000000000002,2.0235,0.6650922868,2.13,2.221,0.6619697878,2.3175515097,0.20700000000000002,0,0.20700000000000002,2.014,0.6619697878,2.12
2020-04-26 19:30:00,2.1875,0.6838272808,2.2918935403000003,0.107,0,0.107,2.0805,0.6838272808,2.19,2.178,0.6807047818,2.2818946076,0.107,0,0.107,2.071,0.6807047818,2.18
2020-04-26 20:00:00,2.1275,0.6869497798,2.2356556645,0.0375,0,0.0375,2.09,0.6869497798,2.2,2.118,0.6838272808,2.2256558022,0.0375,0,0.0375,2.0805,0.6838272808,2.19
2020-04-26 20:30:00,2.1545,0.7056847738,2.2671262094999998,0.007500000000000001,0,0.007500000000000001,2.147,0.7056847738,2.26,2.145,0.7025622748,2.2571262149,0.007500000000000001,0,0.007500000000000001,2.1375,0.7025622748,2.25
2020-04-26 21:00:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2020-04-26 21:30:00,2.2015000000000002,0.5620498199,2.2721140485999998,0.49150000000000005,0,0.49150000000000005,1.71,0.5620498199,1.8,2.192,0.5589273209,2.2621369875,0.49150000000000005,0,0.49150000000000005,1.7005,0.5589273209,1.79
2020-04-26 22:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2020-04-26 22:30:00,2.1925,0.6463572928,2.2857895791000002,0.226,0,0.226,1.9665,0.6463572928,2.07,2.0595,0.6026423068,2.1458606665,0.226,0,0.226,1.8335,0.6026423068,1.9300000000000002
2020-04-26 23:00:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2020-04-26 23:30:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2020-04-27 00:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-04-27 00:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-04-27 01:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-04-27 01:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-04-27 02:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-04-27 02:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-04-27 03:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-04-27 03:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-04-27 04:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-04-27 04:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-04-27 05:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-04-27 05:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-04-27 06:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-04-27 06:30:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-04-27 07:00:00,2.009,0.6588472888,2.1142754669,0.0045000000000000005,0,0.0045000000000000005,2.0045,0.6588472888,2.11,1.9425,0.6369897958,2.0442754829,0.0045000000000000005,0,0.0045000000000000005,1.9380000000000002,0.6369897958,2.04
2020-04-27 07:30:00,2.162,0.7056847738,2.274254823,0.015,0,0.015,2.147,0.7056847738,2.26,2.143,0.6994397758,2.2542548658,0.015,0,0.015,2.128,0.6994397758,2.24
2020-04-27 08:00:00,2.3365,0.7650122548,2.4585516061,0.009000000000000001,0,0.009000000000000001,2.3275,0.7650122548,2.45,2.3175,0.7587672568,2.4385516193,0.009000000000000001,0,0.009000000000000001,2.3085,0.7587672568,2.43
2020-04-27 08:30:00,2.5905,0.8461972288,2.7252045795,0.016,0,0.016,2.5745,0.8461972288,2.71,2.5145,0.8212172368,2.645204718,0.016,0,0.016,2.4985,0.8212172368,2.63
2020-04-27 09:00:00,2.6575,0.8618097238,2.793746991,0.035500000000000004,0,0.035500000000000004,2.622,0.8618097238,2.76,2.6385,0.8555647258,2.7737471496,0.035500000000000004,0,0.035500000000000004,2.6029999999999998,0.8555647258,2.74
2020-04-27 09:30:00,2.9205,0.9461171968000001,3.0699280122,0.042,0,0.042,2.8785,0.9461171968000001,3.03,2.7115,0.8774222188,2.8499301746,0.042,0,0.042,2.6695,0.8774222188,2.81
2020-04-27 10:00:00,2.944,0.9211372048,3.0847414397,0.14150000000000001,0,0.14150000000000001,2.8025,0.9211372048,2.95,2.7065,0.8430747298,2.8347693469,0.14150000000000001,0,0.14150000000000001,2.565,0.8430747298,2.7
2020-04-27 10:30:00,2.8085,0.8430747298,2.9323109061,0.24350000000000002,0,0.24350000000000002,2.565,0.8430747298,2.7,2.742,0.8212172368,2.8623350171,0.24350000000000002,0,0.24350000000000002,2.4985,0.8212172368,2.63
2020-04-27 11:00:00,2.6950000000000003,0.7962372448,2.8101634739,0.2725,0,0.2725,2.4225,0.7962372448,2.55,2.6855,0.7931147458000001,2.8001680753000002,0.2725,0,0.2725,2.4130000000000003,0.7931147458000001,2.54
2020-04-27 11:30:00,2.748,0.7493997598000001,2.848351102,0.468,0,0.468,2.2800000000000002,0.7493997598000001,2.4,2.7385,0.7462772608,2.8383643177,0.468,0,0.468,2.2705,0.7462772608,2.39
2020-04-27 12:00:00,2.8175,0.8430747298,2.9409320376,0.2525,0,0.2525,2.565,0.8430747298,2.7,2.7984999999999998,0.8368297318,2.9209392753000003,0.2525,0,0.2525,2.5460000000000003,0.8368297318,2.68
2020-04-27 12:30:00,2.7625,0.8524422268,2.8910316498,0.169,0,0.169,2.5935,0.8524422268,2.73,2.753,0.8493197278,2.8810333216,0.169,0,0.169,2.584,0.8493197278,2.7199999999999998
2020-04-27 13:00:00,2.6215,0.7899922468,2.7379463106,0.218,0,0.218,2.4035,0.7899922468,2.5300000000000002,2.6025,0.7837472488,2.7179525382,0.218,0,0.218,2.3845,0.7837472488,2.51
2020-04-27 13:30:00,2.707,0.8056047418000001,2.8243314253,0.256,0,0.256,2.451,0.8056047418000001,2.58,2.688,0.7993597438000001,2.8043394944,0.256,0,0.256,2.432,0.7993597438000001,2.56
2020-04-27 14:00:00,2.6550000000000002,0.8149722388,2.7772656967,0.17550000000000002,0,0.17550000000000002,2.4795,0.8149722388,2.61,2.636,0.8087272408,2.7572696187,0.17550000000000002,0,0.17550000000000002,2.4605,0.8087272408,2.59
2020-04-27 14:30:00,2.5945,0.8087272408,2.7176221224,0.134,0,0.134,2.4605,0.8087272408,2.59,2.5755,0.8024822428,2.6976245106,0.134,0,0.134,2.4415,0.8024822428,2.5700000000000003
2020-04-27 15:00:00,2.5795,0.7931147458000001,2.6986758327,0.1665,0,0.1665,2.4130000000000003,0.7931147458000001,2.54,2.5700000000000003,0.7899922468,2.6886776954,0.1665,0,0.1665,2.4035,0.7899922468,2.5300000000000002
2020-04-27 15:30:00,2.5825,0.7775022508,2.6970012977,0.217,0,0.217,2.3655,0.7775022508,2.49,2.5635,0.7712572528,2.6770076578,0.217,0,0.217,2.3465,0.7712572528,2.47
2020-04-27 16:00:00,2.7005,0.8180947378000001,2.8216979374,0.21150000000000002,0,0.21150000000000002,2.489,0.8180947378000001,2.62,2.6814999999999998,0.8118497398000001,2.801703455,0.21150000000000002,0,0.21150000000000002,2.47,0.8118497398000001,2.6
2020-04-27 16:30:00,2.754,0.8337072328,2.8774265846000002,0.2175,0,0.2175,2.5365,0.8337072328,2.67,2.7445,0.8305847338000001,2.8674293801,0.2175,0,0.2175,2.527,0.8305847338000001,2.66
2020-04-27 17:00:00,2.8085,0.8618097238,2.9377522445,0.1865,0,0.1865,2.622,0.8618097238,2.76,2.7895000000000003,0.8555647258,2.9177562013,0.1865,0,0.1865,2.6029999999999998,0.8555647258,2.74
2020-04-27 17:30:00,2.7880000000000003,0.8618097238,2.9181603794,0.166,0,0.166,2.622,0.8618097238,2.76,2.6835,0.8274622348,2.8081784131000003,0.166,0,0.166,2.5175,0.8274622348,2.65
2020-04-27 18:00:00,2.7655000000000003,0.8618097238,2.8966715813,0.14350000000000002,0,0.14350000000000002,2.622,0.8618097238,2.76,2.6705,0.8305847338000001,2.7966839739,0.14350000000000002,0,0.14350000000000002,2.527,0.8305847338000001,2.66
2020-04-27 18:30:00,2.612,0.8243397358000001,2.7389925155,0.10400000000000001,0,0.10400000000000001,2.508,0.8243397358000001,2.64,2.6025,0.8212172368,2.728993221,0.10400000000000001,0,0.10400000000000001,2.4985,0.8212172368,2.63
2020-04-27 19:00:00,2.5195,0.8024822428,2.64421217,0.078,0,0.078,2.4415,0.8024822428,2.5700000000000003,2.51,0.7993597438000001,2.6342125958000002,0.078,0,0.078,2.432,0.7993597438000001,2.56
2020-04-27 19:30:00,2.452,0.7837472488,2.574211287,0.0675,0,0.0675,2.3845,0.7837472488,2.51,2.433,0.7775022508,2.5542119626,0.0675,0,0.0675,2.3655,0.7775022508,2.49
2020-04-27 20:00:00,2.366,0.7681347538000001,2.4875664815,0.029,0,0.029,2.337,0.7681347538000001,2.46,2.3565,0.7650122548,2.477566548,0.029,0,0.029,2.3275,0.7650122548,2.45
2020-04-27 20:30:00,2.4945,0.8180947378000001,2.6252255616999998,0.0055000000000000005,0,0.0055000000000000005,2.489,0.8180947378000001,2.62,2.4755000000000003,0.8118497398000001,2.605225566,0.0055000000000000005,0,0.0055000000000000005,2.47,0.8118497398000001,2.6
2020-04-27 21:00:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2020-04-27 21:30:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2020-04-27 22:00:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-04-27 22:30:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2020-04-27 23:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2020-04-27 23:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2020-04-28 00:00:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2020-04-28 00:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2020-04-28 01:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2020-04-28 01:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-04-28 02:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-04-28 02:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-04-28 03:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-04-28 03:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-04-28 04:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-04-28 04:30:00,2.0855,0.5963973088,2.1691011963,0.271,0,0.271,1.8145,0.5963973088,1.9100000000000001,2.0095,0.5714173169,2.0891644263,0.271,0,0.271,1.7385000000000002,0.5714173169,1.83
2020-04-28 05:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-04-28 05:30:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-04-28 06:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-04-28 06:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2020-04-28 07:00:00,2.1925,0.6463572928,2.2857895791000002,0.226,0,0.226,1.9665,0.6463572928,2.07,2.088,0.6120098038,2.1758446636,0.226,0,0.226,1.862,0.6120098038,1.96
2020-04-28 07:30:00,2.23,0.7275422668,2.3456806581,0.0165,0,0.0165,2.2135,0.7275422668,2.33,2.1825,0.7119297718,2.2956807814,0.0165,0,0.0165,2.166,0.7119297718,2.2800000000000002
2020-04-28 08:00:00,2.418,0.7431547618000001,2.529625071,0.157,0,0.157,2.261,0.7431547618000001,2.38,2.4085,0.7400322628,2.5196269565,0.157,0,0.157,2.2515,0.7400322628,2.37
2020-04-28 08:30:00,2.589,0.6775822828,2.6761985633,0.5275000000000001,0,0.5275000000000001,2.0615,0.6775822828,2.17,2.513,0.6526022908,2.5963548968,0.5275000000000001,0,0.5275000000000001,1.9855,0.6526022908,2.09
2020-04-28 09:00:00,2.727,0.7931147458000001,2.8399929577,0.314,0,0.314,2.4130000000000003,0.7931147458000001,2.54,2.594,0.7493997598000001,2.7000807395,0.314,0,0.314,2.2800000000000002,0.7493997598000001,2.4
2020-04-28 09:30:00,2.6665,0.8524422268,2.7994428017,0.073,0,0.073,2.5935,0.8524422268,2.73,2.657,0.8493197278,2.7894431344,0.073,0,0.073,2.584,0.8493197278,2.7199999999999998
2020-04-28 10:00:00,3.2165,1.0179346737,3.3737313542000003,0.11950000000000001,0,0.11950000000000001,3.097,1.0179346737,3.26,3.1975,1.0116896757,3.3537325847,0.11950000000000001,0,0.11950000000000001,3.078,1.0116896757,3.24
2020-04-28 10:30:00,3.29,1.0335471687,3.4485242858,0.14550000000000002,0,0.14550000000000002,3.1445,1.0335471687,3.31,3.271,1.0273021707,3.4285260317,0.14550000000000002,0,0.14550000000000002,3.1255,1.0273021707,3.29
2020-04-28 11:00:00,3.0215,0.9273822028,3.1606170284,0.2,0,0.2,2.8215,0.9273822028,2.9699999999999998,3.0025,0.9211372048,3.1406209577,0.2,0,0.2,2.8025,0.9211372048,2.95
2020-04-28 11:30:00,2.791,0.8680547218,2.9228752967,0.15,0,0.15,2.641,0.8680547218,2.7800000000000002,2.7720000000000002,0.8618097238,2.9028778824,0.15,0,0.15,2.622,0.8618097238,2.76
2020-04-28 12:00:00,2.8245,0.8649322228,2.9539647933,0.193,0,0.193,2.6315,0.8649322228,2.77,2.8055,0.8586872248,2.9339689842,0.193,0,0.193,2.6125,0.8586872248,2.75
2020-04-28 12:30:00,2.9295,0.7150522708,3.0155049328,0.754,0,0.754,2.1755,0.7150522708,2.29,2.92,0.7119297718,3.0055355596,0.754,0,0.754,2.166,0.7119297718,2.2800000000000002
2020-04-28 13:00:00,2.854,0.6744597838,2.9326118052,0.802,0,0.802,2.052,0.6744597838,2.16,2.835,0.6682147858,2.9126853589,0.802,0,0.802,2.033,0.6682147858,2.14
2020-04-28 13:30:00,2.857,0.8711772208,2.9868710635,0.20650000000000002,0,0.20650000000000002,2.6505,0.8711772208,2.79,2.7905,0.8493197278,2.9168877678,0.20650000000000002,0,0.20650000000000002,2.584,0.8493197278,2.7199999999999998
2020-04-28 14:00:00,2.876,0.9055247098,3.0151867272,0.121,0,0.121,2.755,0.9055247098,2.9,2.857,0.8992797118,2.9951883079,0.121,0,0.121,2.7359999999999998,0.8992797118,2.88
2020-04-28 14:30:00,3.3945,1.0710171567,3.5594533288,0.136,0,0.136,3.2585,1.0710171567,3.43,3.3755,1.0647721587,3.5394547603,0.136,0,0.136,3.2395,1.0647721587,3.41
2020-04-28 15:00:00,2.9785,0.9554846938,3.1280046755,0.07150000000000001,0,0.07150000000000001,2.907,0.9554846938,3.06,2.969,0.9523621948000001,3.118004931,0.07150000000000001,0,0.07150000000000001,2.8975,0.9523621948000001,3.05
2020-04-28 15:30:00,2.831,0.8680547218,2.9610943923,0.19,0,0.19,2.641,0.8680547218,2.7800000000000002,2.6790000000000003,0.8180947378000001,2.8011283441,0.19,0,0.19,2.489,0.8180947378000001,2.62
2020-04-28 16:00:00,2.714,0.7993597438000001,2.8292705774,0.28200000000000003,0,0.28200000000000003,2.432,0.7993597438000001,2.56,2.5145,0.7337872648,2.6193804611,0.28200000000000003,0,0.28200000000000003,2.2325,0.7337872648,2.35
2020-04-28 16:30:00,2.7695,0.8430747298,2.8949793177,0.20450000000000002,0,0.20450000000000002,2.565,0.8430747298,2.7,2.5700000000000003,0.7775022508,2.6850344039,0.20450000000000002,0,0.20450000000000002,2.3655,0.7775022508,2.49
2020-04-28 17:00:00,2.9215,0.8961572128,3.055856672,0.195,0,0.195,2.7265,0.8961572128,2.87,2.7315,0.8337072328,2.8558991579,0.195,0,0.195,2.5365,0.8337072328,2.67
2020-04-28 17:30:00,2.9035,0.9305047018,3.0489590437,0.07250000000000001,0,0.07250000000000001,2.831,0.9305047018,2.98,2.7800000000000002,0.8899122148,2.9189627867,0.07250000000000001,0,0.07250000000000001,2.7075,0.8899122148,2.85
2020-04-28 18:00:00,2.832,0.9086472088,2.9741996823,0.0675,0,0.0675,2.7645,0.9086472088,2.91,2.813,0.9024022108,2.9542001879,0.0675,0,0.0675,2.7455,0.9024022108,2.89
2020-04-28 18:30:00,2.5725,0.7806247498000001,2.6883324292,0.1975,0,0.1975,2.375,0.7806247498000001,2.5,2.563,0.7775022508,2.6783350705,0.1975,0,0.1975,2.3655,0.7775022508,2.49
2020-04-28 19:00:00,2.488,0.7806247498000001,2.6075887329,0.113,0,0.113,2.375,0.7806247498000001,2.5,2.4785,0.7775022508,2.597589652,0.113,0,0.113,2.3655,0.7775022508,2.49
2020-04-28 19:30:00,2.4415,0.7775022508,2.5623098954,0.076,0,0.076,2.3655,0.7775022508,2.49,2.4225,0.7712572528,2.5423107599,0.076,0,0.076,2.3465,0.7712572528,2.47
2020-04-28 20:00:00,2.3595,0.7618897558000001,2.4794588623,0.0415,0,0.0415,2.318,0.7618897558000001,2.44,2.35,0.7587672568,2.4694589995,0.0415,0,0.0415,2.3085,0.7587672568,2.43
2020-04-28 20:30:00,2.3165,0.7587672568,2.4376012799,0.008,0,0.008,2.3085,0.7587672568,2.43,2.307,0.7556447578000001,2.4276012852,0.008,0,0.008,2.299,0.7556447578000001,2.42
2020-04-28 21:00:00,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2020-04-28 21:30:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2020-04-28 22:00:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-04-28 22:30:00,2.3975,0.6807047818,2.4922610718,0.3265,0,0.3265,2.071,0.6807047818,2.18,2.3785,0.6744597838,2.4722779476,0.3265,0,0.3265,2.052,0.6744597838,2.16
2020-04-28 23:00:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2020-04-28 23:30:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2020-04-29 00:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2020-04-29 00:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2020-04-29 01:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2020-04-29 01:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2020-04-29 02:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2020-04-29 02:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-04-29 03:00:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2020-04-29 03:30:00,2.4555,0.6057648058,2.5291166936,0.6125,0,0.6125,1.843,0.6057648058,1.94,2.446,0.6026423068,2.5191454404,0.6125,0,0.6125,1.8335,0.6026423068,1.9300000000000002
2020-04-29 04:00:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2020-04-29 04:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2020-04-29 05:00:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2020-04-29 05:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2020-04-29 06:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-04-29 06:30:00,2.106,0.6900722788,2.2161759294,0.006500000000000001,0,0.006500000000000001,2.0995,0.6900722788,2.21,2.011,0.6588472888,2.1161759733,0.006500000000000001,0,0.006500000000000001,2.0045,0.6588472888,2.11
2020-04-29 07:00:00,2.249,0.7306647658000001,2.3647139362000003,0.026000000000000002,0,0.026000000000000002,2.223,0.7306647658000001,2.34,2.2205,0.7212972688,2.3347141153,0.026000000000000002,0,0.026000000000000002,2.1945,0.7212972688,2.31
2020-04-29 07:30:00,2.9825,0.9554846938,3.1318137317,0.0755,0,0.0755,2.907,0.9554846938,3.06,2.8970000000000002,0.9273822028,3.041816357,0.0755,0,0.0755,2.8215,0.9273822028,2.9699999999999998
2020-04-29 08:00:00,2.6029999999999998,0.8430747298,2.7361257281,0.038,0,0.038,2.565,0.8430747298,2.7,2.5935,0.8399522308,2.7261258225000002,0.038,0,0.038,2.5555,0.8399522308,2.69
2020-04-29 08:30:00,2.856,0.9305047018,3.0037601436,0.025,0,0.025,2.831,0.9305047018,2.98,2.8369999999999997,0.9242597038,2.9837602115,0.025,0,0.025,2.8120000000000003,0.9242597038,2.96
2020-04-29 09:00:00,2.903,0.9461171968000001,3.0532845839,0.0245,0,0.0245,2.8785,0.9461171968000001,3.03,2.884,0.9398721988000001,3.033284647,0.0245,0,0.0245,2.8595,0.9398721988000001,3.01
2020-04-29 09:30:00,2.964,0.6213773008,3.0284328868,1.0735000000000001,0,1.0735000000000001,1.8905,0.6213773008,1.99,2.9545,0.6182548018,3.0184945337,1.0735000000000001,0,1.0735000000000001,1.881,0.6182548018,1.98
2020-04-29 10:00:00,3.155,0.8087272408,3.2570024179,0.6945,0,0.6945,2.4605,0.8087272408,2.59,2.8985000000000003,0.7244197678000001,2.9876556445,0.6945,0,0.6945,2.204,0.7244197678000001,2.32
2020-04-29 10:30:00,3.5775,1.1397121347,3.7546571082,0.11,0,0.11,3.4675000000000002,1.1397121347,3.65,3.416,1.0866296517,3.5846645589,0.11,0,0.11,3.306,1.0866296517,3.48
2020-04-29 11:00:00,4.1085,1.2396321027,4.2914403177,0.337,0,0.337,3.7715,1.2396321027,3.9699999999999998,4.0895,1.2333871047,4.2714463593,0.337,0,0.337,3.7525,1.2333871047,3.95
2020-04-29 11:30:00,3.9699999999999998,1.0366696677,4.1031188138,0.8160000000000001,0,0.8160000000000001,3.154,1.0366696677,3.32,3.951,1.0304246697,4.0831576017,0.8160000000000001,0,0.8160000000000001,3.135,1.0304246697,3.3
2020-04-29 12:00:00,2.79,0.6619697878,2.8674560154,0.776,0,0.776,2.014,0.6619697878,2.12,2.7805,0.6588472888,2.8574919073,0.776,0,0.776,2.0045,0.6588472888,2.11
2020-04-29 12:30:00,2.7775,0.7525222588,2.8776372252,0.488,0,0.488,2.2895,0.7525222588,2.41,2.768,0.7493997598000001,2.8676513037999998,0.488,0,0.488,2.2800000000000002,0.7493997598000001,2.4
2020-04-29 13:00:00,2.6695,0.6900722788,2.757250442,0.5700000000000001,0,0.5700000000000001,2.0995,0.6900722788,2.21,2.6505,0.6838272808,2.7372924578999998,0.5700000000000001,0,0.5700000000000001,2.0805,0.6838272808,2.19
2020-04-29 13:30:00,2.6265,0.22481992790000002,2.6361043701,1.9425,0,1.9425,0.684,0.22481992790000002,0.72,2.617,0.22169742890000002,2.6263736882,1.9425,0,1.9425,0.6745,0.22169742890000002,0.71
2020-04-29 14:00:00,2.7335000000000003,0.22481992790000002,2.7427297078,2.0495,0,2.0495,0.684,0.22481992790000002,0.72,2.7145,0.21857492990000002,2.7232857452,2.0495,0,2.0495,0.665,0.21857492990000002,0.7000000000000001
2020-04-29 14:30:00,2.634,0.5401923269000001,2.6888220004,0.9905,0,0.9905,1.6435,0.5401923269000001,1.73,2.615,0.5339473289000001,2.6689557415,0.9905,0,0.9905,1.6245,0.5339473289000001,1.71
2020-04-29 15:00:00,2.608,0.6682147858,2.6922434882,0.5750000000000001,0,0.5750000000000001,2.033,0.6682147858,2.14,2.5985,0.6650922868,2.6822658332,0.5750000000000001,0,0.5750000000000001,2.0235,0.6650922868,2.13
2020-04-29 15:30:00,2.536,0.6151323028,2.6095370758,0.6645,0,0.6645,1.8715000000000002,0.6151323028,1.97,2.5265,0.6120098038,2.5995688585,0.6645,0,0.6645,1.862,0.6120098038,1.96
2020-04-29 16:00:00,3.4545,0.9835871847000001,3.5917981569,0.462,0,0.462,2.9925,0.9835871847000001,3.15,3.445,0.9804646857,3.5818062482,0.462,0,0.462,2.983,0.9804646857,3.14
2020-04-29 16:30:00,3.271,0.9523621948000001,3.406821796,0.3735,0,0.3735,2.8975,0.9523621948000001,3.05,3.252,0.9461171968000001,3.3868335876,0.3735,0,0.3735,2.8785,0.9461171968000001,3.03
2020-04-29 17:00:00,2.6095,0.7181747698000001,2.706522723,0.42450000000000004,0,0.42450000000000004,2.185,0.7181747698000001,2.3,2.6,0.7150522708,2.6965347671,0.42450000000000004,0,0.42450000000000004,2.1755,0.7150522708,2.29
2020-04-29 17:30:00,2.9205,0.6744597838,2.9973682206000003,0.8685,0,0.8685,2.052,0.6744597838,2.16,2.8064999999999998,0.6369897958,2.877880861,0.8685,0,0.8685,1.9380000000000002,0.6369897958,2.04
2020-04-29 18:00:00,3.0185,0.9523621948000001,3.1651755086,0.121,0,0.121,2.8975,0.9523621948000001,3.05,2.9805,0.9398721988000001,3.1251783949,0.121,0,0.121,2.8595,0.9398721988000001,3.01
2020-04-29 18:30:00,2.926,0.9367496998,3.0722916528,0.076,0,0.076,2.85,0.9367496998,3.0,2.8975,0.9273822028,3.0422925566,0.076,0,0.076,2.8215,0.9273822028,2.9699999999999998
2020-04-29 19:00:00,2.824,0.9148922068,2.968501937,0.0405,0,0.0405,2.7835,0.9148922068,2.93,2.805,0.9086472088,2.9485021197,0.0405,0,0.0405,2.7645,0.9086472088,2.91
2020-04-29 19:30:00,2.785,0.9117697078,2.9304520129,0.011,0,0.011,2.774,0.9117697078,2.92,2.766,0.9055247098,2.9104520267,0.011,0,0.011,2.755,0.9055247098,2.9
2020-04-29 20:00:00,2.67,0.8774222188,2.8104750043,0.0005,0,0.0005,2.6695,0.8774222188,2.81,2.651,0.8711772208,2.7904750044,0.0005,0,0.0005,2.6505,0.8711772208,2.79
2020-04-29 20:30:00,2.648,0.8680547218,2.7866508572,0.007,0,0.007,2.641,0.8680547218,2.7800000000000002,2.591,0.8493197278,2.7266508761,0.007,0,0.007,2.584,0.8493197278,2.7199999999999998
2020-04-29 21:00:00,2.85,0.9367496998,3.0,0.0,0,0.0,2.85,0.9367496998,3.0,2.8215,0.9273822028,2.9699999999999998,0.0,0,0.0,2.8215,0.9273822028,2.9699999999999998
2020-04-29 21:30:00,2.5465,0.7181747698000001,2.6458339423,0.36150000000000004,0,0.36150000000000004,2.185,0.7181747698000001,2.3,2.537,0.7150522708,2.6358430814,0.36150000000000004,0,0.36150000000000004,2.1755,0.7150522708,2.29
2020-04-29 22:00:00,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2020-04-29 22:30:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2020-04-29 23:00:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2020-04-29 23:30:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2020-04-30 00:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2020-04-30 00:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2020-04-30 01:00:00,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2020-04-30 01:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2020-04-30 02:00:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2020-04-30 02:30:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2020-04-30 03:00:00,3.1065,1.0210571727,3.27,0.0,0,0.0,3.1065,1.0210571727,3.27,3.078,1.0116896757,3.24,0.0,0,0.0,3.078,1.0116896757,3.24
2020-04-30 03:30:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2020-04-30 04:00:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2020-04-30 04:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2020-04-30 05:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2020-04-30 05:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-04-30 06:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2020-04-30 06:30:00,1.9765000000000001,0.6494797918,2.0804750059,0.0005,0,0.0005,1.976,0.6494797918,2.08,1.967,0.6463572928,2.0704750059,0.0005,0,0.0005,1.9665,0.6463572928,2.07
2020-04-30 07:00:00,2.102,0.6900722788,2.2123751377,0.0025,0,0.0025,2.0995,0.6900722788,2.21,2.0925,0.6869497798,2.2023751383,0.0025,0,0.0025,2.09,0.6869497798,2.2
2020-04-30 07:30:00,2.3175,0.5495598239,2.381768723,0.6455000000000001,0,0.6455000000000001,1.6720000000000002,0.5495598239,1.76,2.2984999999999998,0.5433148259,2.3618410721,0.6455000000000001,0,0.6455000000000001,1.653,0.5433148259,1.74
2020-04-30 08:00:00,2.473,0.6463572928,2.5560725244,0.5065000000000001,0,0.5065000000000001,1.9665,0.6463572928,2.07,2.4635,0.6432347938,2.5460917599,0.5065000000000001,0,0.5065000000000001,1.957,0.6432347938,2.06
2020-04-30 08:30:00,2.5965,0.8180947378000001,2.7223319507,0.1075,0,0.1075,2.489,0.8180947378000001,2.62,2.5775,0.8118497398000001,2.7023334824000003,0.1075,0,0.1075,2.47,0.8118497398000001,2.6
2020-04-30 09:00:00,2.799,0.8867897158,2.9361193777,0.101,0,0.101,2.698,0.8867897158,2.84,2.666,0.8430747298,2.7961278583,0.101,0,0.101,2.565,0.8430747298,2.7
2020-04-30 09:30:00,2.8075,0.7806247498000001,2.9140060484,0.4325,0,0.4325,2.375,0.7806247498000001,2.5,2.798,0.7775022508,2.9040168302,0.4325,0,0.4325,2.3655,0.7775022508,2.49
2020-04-30 10:00:00,2.848,0.8836672168,2.9819409367,0.1595,0,0.1595,2.6885,0.8836672168,2.83,2.8385,0.8805447178,2.9719423363,0.1595,0,0.1595,2.6790000000000003,0.8805447178,2.8200000000000003
2020-04-30 10:30:00,2.805,0.8461972288,2.929859169,0.2305,0,0.2305,2.5745,0.8461972288,2.71,2.7955,0.8430747298,2.9198621971,0.2305,0,0.2305,2.565,0.8430747298,2.7
2020-04-30 11:00:00,2.8795,0.8742997198,3.0093056093,0.2195,0,0.2195,2.66,0.8742997198,2.8,2.8605,0.8680547218,2.9893108319,0.2195,0,0.2195,2.641,0.8680547218,2.7800000000000002
2020-04-30 11:30:00,3.043,0.9648521908000001,3.1923014817,0.1075,0,0.1075,2.9355,0.9648521908000001,3.09,3.024,0.9586071928000001,3.1723025943,0.1075,0,0.1075,2.9165,0.9586071928000001,3.07
2020-04-30 12:00:00,2.8775,0.8149722388,2.9906831995000003,0.398,0,0.398,2.4795,0.8149722388,2.61,2.8585000000000003,0.8087272408,2.9707005908,0.398,0,0.398,2.4605,0.8087272408,2.59
2020-04-30 12:30:00,2.7795,0.7244197678000001,2.8723516933,0.5755,0,0.5755,2.204,0.7244197678000001,2.32,2.77,0.7212972688,2.8623713508,0.5755,0,0.5755,2.1945,0.7212972688,2.31
2020-04-30 13:00:00,2.806,0.7868697478000001,2.914240896,0.41200000000000003,0,0.41200000000000003,2.394,0.7868697478000001,2.52,2.787,0.7806247498000001,2.8942605273,0.41200000000000003,0,0.41200000000000003,2.375,0.7806247498000001,2.5
2020-04-30 13:30:00,2.5575,0.6182548018,2.6311680391000003,0.6765,0,0.6765,1.881,0.6182548018,1.98,2.548,0.6151323028,2.6212004406,0.6765,0,0.6765,1.8715000000000002,0.6151323028,1.97
2020-04-30 14:00:00,2.7185,0.6619697878,2.7979360697,0.7045,0,0.7045,2.014,0.6619697878,2.12,2.709,0.6588472888,2.7879671356999998,0.7045,0,0.7045,2.0045,0.6588472888,2.11
2020-04-30 14:30:00,2.338,0.5901523108,2.4113323599,0.5425,0,0.5425,1.7955,0.5901523108,1.8900000000000001,2.3285,0.5870298118,2.4013571684,0.5425,0,0.5425,1.786,0.5870298118,1.88
2020-04-30 15:00:00,2.492,0.4683748499,2.5356338458,1.067,0,1.067,1.425,0.4683748499,1.5,2.4825,0.4652523509,2.5257208872,1.067,0,1.067,1.4155,0.4652523509,1.49
2020-04-30 15:30:00,2.372,0.5807848139,2.4420677714,0.605,0,0.605,1.767,0.5807848139,1.8599999999999999,2.3625,0.5776623149,2.4320978599,0.605,0,0.605,1.7575,0.5776623149,1.85
2020-04-30 16:00:00,2.4395,0.6057648058,2.5135853377,0.5965,0,0.5965,1.843,0.6057648058,1.94,2.4015,0.5932748098,2.4736970813,0.5965,0,0.5965,1.8050000000000002,0.5932748098,1.9
2020-04-30 16:30:00,2.3075,0.5027223389000001,2.3616278284,0.778,0,0.778,1.5295,0.5027223389000001,1.6099999999999999,2.279,0.4933548419,2.3317890128,0.778,0,0.778,1.501,0.4933548419,1.58
2020-04-30 17:00:00,2.4215,0.6682147858,2.512005822,0.3885,0,0.3885,2.033,0.6682147858,2.14,2.4025,0.6619697878,2.4920293437,0.3885,0,0.3885,2.014,0.6619697878,2.12
2020-04-30 17:30:00,2.959,0.6994397758,3.0405422214,0.8310000000000001,0,0.8310000000000001,2.128,0.6994397758,2.24,2.94,0.6931947778,3.0206156657,0.8310000000000001,0,0.8310000000000001,2.109,0.6931947778,2.22
2020-04-30 18:00:00,2.9645,0.8930347138,3.0960896709,0.24750000000000003,0,0.24750000000000003,2.717,0.8930347138,2.86,2.917,0.8774222188,3.0461055054,0.24750000000000003,0,0.24750000000000003,2.6695,0.8774222188,2.81
2020-04-30 18:30:00,2.883,0.8680547218,3.0108483854,0.242,0,0.242,2.641,0.8680547218,2.7800000000000002,2.8735,0.8649322228,3.0008515458,0.242,0,0.242,2.6315,0.8649322228,2.77
2020-04-30 19:00:00,2.725,0.8524422268,2.855220263,0.1315,0,0.1315,2.5935,0.8524422268,2.73,2.7155,0.8493197278,2.8452213007,0.1315,0,0.1315,2.584,0.8493197278,2.7199999999999998
2020-04-30 19:30:00,2.696,0.8586872248,2.8294451311,0.0835,0,0.0835,2.6125,0.8586872248,2.75,2.677,0.8524422268,2.8094459863,0.0835,0,0.0835,2.5935,0.8524422268,2.73
2020-04-30 20:00:00,2.6285,0.8524422268,2.7632716117,0.035,0,0.035,2.5935,0.8524422268,2.73,2.6095,0.8461972288,2.7432717693,0.035,0,0.035,2.5745,0.8461972288,2.71
2020-04-30 20:30:00,3.179,1.0429146657,3.3457005246,0.006,0,0.006,3.173,1.0429146657,3.34,2.9985,0.9835871847000001,3.1557005561,0.006,0,0.006,2.9925,0.9835871847000001,3.15
2020-04-30 21:00:00,2.793,0.9180147058,2.94,0.0,0,0.0,2.793,0.9180147058,2.94,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2020-04-30 21:30:00,2.7265,0.8961572128,2.87,0.0,0,0.0,2.7265,0.8961572128,2.87,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2020-04-30 22:00:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2020-04-30 22:30:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2020-04-30 23:00:00,3.401,1.1178546417,3.58,0.0,0,0.0,3.401,1.1178546417,3.58,3.3725,1.1084871447,3.55,0.0,0,0.0,3.3725,1.1084871447,3.55
2020-04-30 23:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2020-05-01 00:00:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2020-05-01 00:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-05-01 01:00:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2020-05-01 01:30:00,2.016,0.5308248299,2.0847136494,0.401,0,0.401,1.615,0.5308248299,1.7000000000000002,2.0065,0.5277023309000001,2.0747317899,0.401,0,0.401,1.6055000000000001,0.5277023309000001,1.69
2020-05-01 02:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-05-01 02:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-05-01 03:00:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2020-05-01 03:30:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-05-01 04:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2020-05-01 04:30:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-05-01 05:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2020-05-01 05:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2020-05-01 06:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2020-05-01 06:30:00,1.9045,0.6244997998,2.0042754925,0.0045000000000000005,0,0.0045000000000000005,1.9,0.6244997998,2.0,1.895,0.6213773008,1.9942754950000001,0.0045000000000000005,0,0.0045000000000000005,1.8905,0.6213773008,1.99
2020-05-01 07:00:00,2.0705,0.6713372848,2.1766175594,0.028,0,0.028,2.0425,0.6713372848,2.15,2.042,0.6619697878,2.1466178048,0.028,0,0.028,2.014,0.6619697878,2.12
2020-05-01 07:30:00,2.134,0.6869497798,2.2418420997,0.044,0,0.044,2.09,0.6869497798,2.2,2.115,0.6807047818,2.2218424787,0.044,0,0.044,2.071,0.6807047818,2.18
2020-05-01 08:00:00,2.283,0.6994397758,2.3877405638,0.155,0,0.155,2.128,0.6994397758,2.24,2.2640000000000002,0.6931947778,2.3677447075,0.155,0,0.155,2.109,0.6931947778,2.22
2020-05-01 08:30:00,2.406,0.7244197678000001,2.5126917837000002,0.202,0,0.202,2.204,0.7244197678000001,2.32,2.387,0.7181747698000001,2.4926981366,0.202,0,0.202,2.185,0.7181747698000001,2.3
2020-05-01 09:00:00,2.477,0.6900722788,2.5713282074,0.3775,0,0.3775,2.0995,0.6900722788,2.21,2.4675000000000002,0.6869497798,2.5613387613,0.3775,0,0.3775,2.09,0.6869497798,2.2
2020-05-01 09:30:00,2.504,0.6807047818,2.5948747561000003,0.433,0,0.433,2.071,0.6807047818,2.18,2.4945,0.6775822828,2.5848883922,0.433,0,0.433,2.0615,0.6775822828,2.17
2020-05-01 10:00:00,2.4765,0.6713372848,2.5658811352,0.434,0,0.434,2.0425,0.6713372848,2.15,2.4575,0.6650922868,2.5459092678,0.434,0,0.434,2.0235,0.6650922868,2.13
2020-05-01 10:30:00,2.4985,0.7181747698000001,2.5996686808,0.3135,0,0.3135,2.185,0.7181747698000001,2.3,2.489,0.7150522708,2.5896758002,0.3135,0,0.3135,2.1755,0.7150522708,2.29
2020-05-01 11:00:00,2.3935,0.6213773008,2.4728428984,0.503,0,0.503,1.8905,0.6213773008,1.99,2.384,0.6182548018,2.4628631712,0.503,0,0.503,1.881,0.6182548018,1.98
2020-05-01 11:30:00,2.4885,0.6588472888,2.574240082,0.484,0,0.484,2.0045,0.6588472888,2.11,2.4695,0.6526022908,2.5542748482,0.484,0,0.484,1.9855,0.6526022908,2.09
2020-05-01 12:00:00,2.8200000000000003,0.7462772608,2.9170755475,0.5495,0,0.5495,2.2705,0.7462772608,2.39,2.801,0.7400322628,2.8971104138,0.5495,0,0.5495,2.2515,0.7400322628,2.37
2020-05-01 12:30:00,2.5300000000000002,0.6807047818,2.6199730915,0.459,0,0.459,2.071,0.6807047818,2.18,2.511,0.6744597838,2.6000032692,0.459,0,0.459,2.052,0.6744597838,2.16
2020-05-01 13:00:00,2.4685,0.5839073129,2.5366197981000003,0.6920000000000001,0,0.6920000000000001,1.7765,0.5839073129,1.87,2.459,0.5807848139,2.5266562885,0.6920000000000001,0,0.6920000000000001,1.767,0.5807848139,1.8599999999999999
2020-05-01 13:30:00,2.377,0.5620498199,2.4425455983,0.667,0,0.667,1.71,0.5620498199,1.8,2.3675,0.5589273209,2.4325821672,0.667,0,0.667,1.7005,0.5589273209,1.79
2020-05-01 14:00:00,2.17,0.4714973489,2.2206327364,0.7355,0,0.7355,1.4344999999999999,0.4714973489,1.51,2.1605,0.4683748499,2.2106866015,0.7355,0,0.7355,1.425,0.4683748499,1.5
2020-05-01 14:30:00,2.1055,0.4340273609,2.1497697551,0.785,0,0.785,1.3205,0.4340273609,1.3900000000000001,2.096,0.4309048619,2.139835274,0.785,0,0.785,1.311,0.4309048619,1.38
2020-05-01 15:00:00,2.0865,0.4590073529,2.136391818,0.6900000000000001,0,0.6900000000000001,1.3965,0.4590073529,1.47,2.077,0.4558848539,2.1264430394,0.6900000000000001,0,0.6900000000000001,1.387,0.4558848539,1.46
