Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-01 15:30:00,2.1425,0.5245798319,2.205785631,0.5465,0,0.5465,1.596,0.5245798319,1.6800000000000002,2.133,0.5214573329000001,2.1958157368,0.5465,0,0.5465,1.5865,0.5214573329000001,1.67
2020-05-01 16:00:00,2.1505,0.4746198479,2.2022520859,0.7065,0,0.7065,1.444,0.4746198479,1.52,2.141,0.4714973489,2.1923026137,0.7065,0,0.7065,1.4344999999999999,0.4714973489,1.51
2020-05-01 16:30:00,2.249,0.5339473289000001,2.3115148172,0.6245,0,0.6245,1.6245,0.5339473289000001,1.71,2.2395,0.5308248299,2.3015506186,0.6245,0,0.6245,1.615,0.5308248299,1.7000000000000002
2020-05-01 17:00:00,2.394,0.6120098038,2.470990085,0.532,0,0.532,1.862,0.6120098038,1.96,2.3655,0.6026423068,2.4410587867,0.532,0,0.532,1.8335,0.6026423068,1.9300000000000002
2020-05-01 17:30:00,2.5540000000000003,0.7056847738,2.6496994169,0.40700000000000003,0,0.40700000000000003,2.147,0.7056847738,2.26,2.535,0.6994397758,2.6297226089,0.40700000000000003,0,0.40700000000000003,2.128,0.6994397758,2.24
2020-05-01 18:00:00,2.682,0.7493997598000001,2.7847305076,0.402,0,0.402,2.2800000000000002,0.7493997598000001,2.4,2.6725,0.7462772608,2.7747407086,0.402,0,0.402,2.2705,0.7462772608,2.39
2020-05-01 18:30:00,2.621,0.7868697478000001,2.7365681062,0.227,0,0.227,2.394,0.7868697478000001,2.52,2.6115,0.7837472488,2.7265714735,0.227,0,0.227,2.3845,0.7837472488,2.51
2020-05-01 19:00:00,2.5905,0.8056047418000001,2.7128747207,0.1395,0,0.1395,2.451,0.8056047418000001,2.58,2.5715,0.7993597438000001,2.692877318,0.1395,0,0.1395,2.432,0.7993597438000001,2.56
2020-05-01 19:30:00,2.4385,0.7743797518000001,2.5585046902,0.0825,0,0.0825,2.356,0.7743797518000001,2.48,2.429,0.7712572528,2.5485051991,0.0825,0,0.0825,2.3465,0.7712572528,2.47
2020-05-01 20:00:00,2.3175,0.7525222588,2.4366156857,0.028,0,0.028,2.2895,0.7525222588,2.41,2.289,0.7431547618000001,2.4066158813,0.028,0,0.028,2.261,0.7431547618000001,2.38
2020-05-01 20:30:00,2.2485,0.7337872648,2.3652052765000002,0.016,0,0.016,2.2325,0.7337872648,2.35,2.239,0.7306647658000001,2.3552052989,0.016,0,0.016,2.223,0.7306647658000001,2.34
2020-05-01 21:00:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2020-05-01 21:30:00,2.621,0.5058448379,2.6693669662,1.082,0,1.082,1.5390000000000001,0.5058448379,1.62,2.4405,0.4465173569,2.4810114873,1.082,0,1.082,1.3585,0.4465173569,1.43
2020-05-01 22:00:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2020-05-01 22:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2020-05-01 23:00:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2020-05-01 23:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-05-02 00:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-05-03 00:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-05-03 01:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-05-03 01:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-05-03 02:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-05-03 02:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-05-03 03:00:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-05-03 03:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-05-03 04:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-05-03 04:30:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-05-03 05:00:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2020-05-03 05:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-05-03 06:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-05-03 06:30:00,1.2555,0.41216986790000004,1.321425083,0.0015,0,0.0015,1.254,0.41216986790000004,1.32,1.2745,0.4184148659,1.3414250818,0.0015,0,0.0015,1.2730000000000001,0.4184148659,1.34
2020-05-03 07:00:00,1.3719999999999999,0.4465173569,1.4428311578000002,0.0135,0,0.0135,1.3585,0.4465173569,1.43,1.4385,0.4683748499,1.5128308729,0.0135,0,0.0135,1.425,0.4683748499,1.5
2020-05-03 07:30:00,1.4935,0.4808648459,1.5690039038,0.030500000000000003,0,0.030500000000000003,1.463,0.4808648459,1.54,1.5314999999999999,0.4933548419,1.6090031852000002,0.030500000000000003,0,0.030500000000000003,1.501,0.4933548419,1.58
2020-05-03 08:00:00,1.492,0.4746198479,1.5656717408,0.048,0,0.048,1.444,0.4746198479,1.52,1.549,0.4933548419,1.625669093,0.048,0,0.048,1.501,0.4933548419,1.58
2020-05-03 08:30:00,1.57,0.4933548419,1.6456910403,0.069,0,0.069,1.501,0.4933548419,1.58,1.6365,0.5152123349000001,1.7156852858,0.069,0,0.069,1.5675,0.5152123349000001,1.65
2020-05-03 09:00:00,1.671,0.5152123349000001,1.7486236731,0.10350000000000001,0,0.10350000000000001,1.5675,0.5152123349000001,1.65,1.6995,0.5245798319,1.7786186353,0.10350000000000001,0,0.10350000000000001,1.596,0.5245798319,1.6800000000000002
2020-05-03 09:30:00,1.7375,0.5339473289000001,1.8176924932,0.113,0,0.113,1.6245,0.5339473289000001,1.71,1.728,0.5308248299,1.8076943879,0.113,0,0.113,1.615,0.5308248299,1.7000000000000002
2020-05-03 10:00:00,1.8265,0.5651723189,1.9119419447000001,0.107,0,0.107,1.7195,0.5651723189,1.81,1.8170000000000002,0.5620498199,1.9019434796999999,0.107,0,0.107,1.71,0.5620498199,1.8
2020-05-03 10:30:00,2.0285,0.6120098038,2.1188129342,0.1665,0,0.1665,1.862,0.6120098038,1.96,2.0285,0.6120098038,2.1188129342,0.1665,0,0.1665,1.862,0.6120098038,1.96
2020-05-03 11:00:00,2.086,0.6088873048,2.1730484923,0.2335,0,0.2335,1.8525,0.6088873048,1.9500000000000002,2.0765,0.6057648058,2.1630541487,0.2335,0,0.2335,1.843,0.6057648058,1.94
2020-05-03 11:30:00,2.157,0.6307447978,2.2473290814,0.23800000000000002,0,0.23800000000000002,1.919,0.6307447978,2.02,2.1285,0.6213773008,2.2173457105,0.23800000000000002,0,0.23800000000000002,1.8905,0.6213773008,1.99
2020-05-03 12:00:00,2.8475,0.4995998399,2.8909957195000002,1.3275000000000001,0,1.3275000000000001,1.52,0.4995998399,1.6,2.838,0.4964773409,2.8810993995,1.3275000000000001,0,1.3275000000000001,1.5105,0.4964773409,1.5899999999999999
2020-05-03 12:30:00,2.6935000000000002,0.3434748899,2.7153116304,1.6485,0,1.6485,1.045,0.3434748899,1.1,2.684,0.3403523909,2.7054936241,1.6485,0,1.6485,1.0355,0.3403523909,1.09
2020-05-03 13:00:00,2.6775,0.8056047418000001,2.7960696074999998,0.2265,0,0.2265,2.451,0.8056047418000001,2.58,2.6585,0.7993597438000001,2.7760760526,0.2265,0,0.2265,2.432,0.7993597438000001,2.56
2020-05-03 13:30:00,2.6575,0.8212172368,2.7814931242,0.159,0,0.159,2.4985,0.8212172368,2.63,2.6385,0.8149722388,2.7614963335000002,0.159,0,0.159,2.4795,0.8149722388,2.61
2020-05-03 14:00:00,2.628,0.8212172368,2.7533219481,0.1295,0,0.1295,2.4985,0.8212172368,2.63,2.609,0.8149722388,2.7333241209,0.1295,0,0.1295,2.4795,0.8149722388,2.61
2020-05-03 14:30:00,2.5620000000000003,0.8056047418000001,2.6856736585,0.111,0,0.111,2.451,0.8056047418000001,2.58,2.543,0.7993597438000001,2.6656753366,0.111,0,0.111,2.432,0.7993597438000001,2.56
2020-05-03 15:00:00,2.4265,0.7587672568,2.5423670073,0.11800000000000001,0,0.11800000000000001,2.3085,0.7587672568,2.43,2.398,0.7493997598000001,2.5123701957,0.11800000000000001,0,0.11800000000000001,2.2800000000000002,0.7493997598000001,2.4
2020-05-03 15:30:00,2.416,0.7400322628,2.5267971327,0.1645,0,0.1645,2.2515,0.7400322628,2.37,2.3970000000000002,0.7337872648,2.5068012985,0.1645,0,0.1645,2.2325,0.7337872648,2.35
2020-05-03 16:00:00,2.395,0.7306647658000001,2.5039760382000003,0.17200000000000001,0,0.17200000000000001,2.223,0.7306647658000001,2.34,2.3855,0.7275422668,2.4939783479,0.17200000000000001,0,0.17200000000000001,2.2135,0.7275422668,2.33
2020-05-03 16:30:00,2.5945,0.8212172368,2.7213650985999998,0.096,0,0.096,2.4985,0.8212172368,2.63,2.49,0.7868697478000001,2.6113720532,0.096,0,0.096,2.394,0.7868697478000001,2.52
2020-05-03 17:00:00,2.7255000000000003,0.8649322228,2.8594506465,0.094,0,0.094,2.6315,0.8649322228,2.77,2.6875,0.8524422268,2.8194527838,0.094,0,0.094,2.5935,0.8524422268,2.73
2020-05-03 17:30:00,2.8985000000000003,0.9211372048,3.0413477276,0.096,0,0.096,2.8025,0.9211372048,2.95,2.8890000000000002,0.9180147058,3.0313482149,0.096,0,0.096,2.793,0.9180147058,2.94
2020-05-03 18:00:00,2.839,0.9086472088,2.9808657719,0.0745,0,0.0745,2.7645,0.9086472088,2.91,2.8200000000000003,0.9024022108,2.960866385,0.0745,0,0.0745,2.7455,0.9024022108,2.89
2020-05-03 18:30:00,2.6245000000000003,0.8149722388,2.7481229958,0.145,0,0.145,2.4795,0.8149722388,2.61,2.6055,0.8087272408,2.7281257302,0.145,0,0.145,2.4605,0.8087272408,2.59
2020-05-03 19:00:00,2.4635,0.7899922468,2.5870678383,0.06,0,0.06,2.4035,0.7899922468,2.5300000000000002,2.4255,0.7775022508,2.5470689037,0.06,0,0.06,2.3655,0.7775022508,2.49
2020-05-03 19:30:00,2.2375,0.7212972688,2.3508883427000002,0.043000000000000003,0,0.043000000000000003,2.1945,0.7212972688,2.31,2.228,0.7181747698000001,2.3408885065,0.043000000000000003,0,0.043000000000000003,2.185,0.7181747698000001,2.3
2020-05-03 20:00:00,2.162,0.7056847738,2.274254823,0.015,0,0.015,2.147,0.7056847738,2.26,2.143,0.6994397758,2.2542548658,0.015,0,0.015,2.128,0.6994397758,2.24
2020-05-03 20:30:00,2.196,0.7212972688,2.3114250475,0.0015,0,0.0015,2.1945,0.7212972688,2.31,2.1865,0.7181747698000001,2.3014250477,0.0015,0,0.0015,2.185,0.7181747698000001,2.3
2020-05-03 21:00:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2020-05-03 21:30:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2020-05-03 22:00:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2020-05-03 22:30:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2020-05-03 23:00:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2020-05-03 23:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-05-04 00:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-05-04 00:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-05-04 01:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-05-04 01:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-05-04 02:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-05-04 02:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-05-04 03:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-05-04 03:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-05-04 04:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-05-04 04:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-05-04 05:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-05-04 05:30:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-05-04 06:00:00,2.005,0.6588472888,2.1104750058,0.0005,0,0.0005,2.0045,0.6588472888,2.11,1.834,0.6026423068,1.9304750063,0.0005,0,0.0005,1.8335,0.6026423068,1.9300000000000002
2020-05-04 06:30:00,2.081,0.6775822828,2.1885334702,0.0195,0,0.0195,2.0615,0.6775822828,2.17,2.0335,0.6619697878,2.1385336682,0.0195,0,0.0195,2.014,0.6619697878,2.12
2020-05-04 07:00:00,2.2025,0.7025622748,2.3118390947,0.065,0,0.065,2.1375,0.7025622748,2.25,2.1265,0.6775822828,2.2318422883,0.065,0,0.065,2.0615,0.6775822828,2.17
2020-05-04 07:30:00,2.3365,0.7369097638000001,2.4499527036,0.0945,0,0.0945,2.242,0.7369097638000001,2.36,2.327,0.7337872648,2.4399534319000002,0.0945,0,0.0945,2.2325,0.7337872648,2.35
2020-05-04 08:00:00,2.4525,0.7587672568,2.5671937987,0.14400000000000002,0,0.14400000000000002,2.3085,0.7587672568,2.43,2.4335,0.7525222588,2.5471968907,0.14400000000000002,0,0.14400000000000002,2.2895,0.7525222588,2.41
2020-05-04 08:30:00,2.4635,0.7400322628,2.5722519317,0.212,0,0.212,2.2515,0.7400322628,2.37,2.4445,0.7337872648,2.5522586076,0.212,0,0.212,2.2325,0.7337872648,2.35
2020-05-04 09:00:00,2.6025,0.7525222588,2.7091135081,0.313,0,0.313,2.2895,0.7525222588,2.41,2.593,0.7493997598000001,2.6991200418,0.313,0,0.313,2.2800000000000002,0.7493997598000001,2.4
2020-05-04 09:30:00,2.659,0.7369097638000001,2.7592239851,0.417,0,0.417,2.242,0.7369097638000001,2.36,2.6495,0.7337872648,2.7492351664,0.417,0,0.417,2.2325,0.7337872648,2.35
2020-05-04 10:00:00,2.62,0.6775822828,2.7061998725,0.5585,0,0.5585,2.0615,0.6775822828,2.17,2.601,0.6713372848,2.686241752,0.5585,0,0.5585,2.0425,0.6713372848,2.15
2020-05-04 10:30:00,2.47,0.5870298118,2.5387997164,0.684,0,0.684,1.786,0.5870298118,1.88,2.4605,0.5839073129,2.528835305,0.684,0,0.684,1.7765,0.5839073129,1.87
2020-05-04 11:00:00,2.58,0.6682147858,2.6651287023,0.547,0,0.547,2.033,0.6682147858,2.14,2.561,0.6619697878,2.6451701269,0.547,0,0.547,2.014,0.6619697878,2.12
2020-05-04 11:30:00,2.577,0.6838272808,2.6661861807,0.4965,0,0.4965,2.0805,0.6838272808,2.19,2.5675,0.6807047818,2.6562031643,0.4965,0,0.4965,2.071,0.6807047818,2.18
2020-05-04 12:00:00,2.544,0.6026423068,2.614405047,0.7105,0,0.7105,1.8335,0.6026423068,1.9300000000000002,2.5060000000000002,0.5901523108,2.5745515629,0.7105,0,0.7105,1.7955,0.5901523108,1.8900000000000001
2020-05-04 12:30:00,2.6375,0.6057648058,2.7061702182,0.7945,0,0.7945,1.843,0.6057648058,1.94,2.2955,0.4933548419,2.3479180671,0.7945,0,0.7945,1.501,0.4933548419,1.58
2020-05-04 13:00:00,2.491,0.6338672968,2.5703829968000003,0.5625,0,0.5625,1.9285,0.6338672968,2.03,2.2345,0.5495598239,2.3010880579,0.5625,0,0.5625,1.6720000000000002,0.5495598239,1.76
2020-05-04 13:30:00,2.2835,0.5558048219,2.350168345,0.5925,0,0.5925,1.691,0.5558048219,1.78,2.141,0.5089673369000001,2.2006655243,0.5925,0,0.5925,1.5485,0.5089673369000001,1.63
2020-05-04 14:00:00,2.051,0.4995998399,2.1109715773,0.531,0,0.531,1.52,0.4995998399,1.6,2.051,0.4995998399,2.1109715773,0.531,0,0.531,1.52,0.4995998399,1.6
2020-05-04 14:30:00,2.099,0.5464373249,2.1689616755,0.4365,0,0.4365,1.6625,0.5464373249,1.75,2.0895,0.5433148259,2.1589815307,0.4365,0,0.4365,1.653,0.5433148259,1.74
2020-05-04 15:00:00,2.106,0.5682948179,2.1813287235,0.377,0,0.377,1.729,0.5682948179,1.82,2.0965,0.5651723189,2.171343363,0.377,0,0.377,1.7195,0.5651723189,1.81
2020-05-04 15:30:00,2.2085,0.6307447978,2.2968045738000002,0.28950000000000004,0,0.28950000000000004,1.919,0.6307447978,2.02,2.199,0.6276222988,2.2868123557,0.28950000000000004,0,0.28950000000000004,1.9095,0.6276222988,2.01
2020-05-04 16:00:00,2.2295,0.6276222988,2.3161562987,0.32,0,0.32,1.9095,0.6276222988,2.01,2.22,0.6244997998,2.3061656489,0.32,0,0.32,1.9,0.6244997998,2.0
2020-05-04 16:30:00,2.187,0.5495598239,2.2549911308,0.515,0,0.515,1.6720000000000002,0.5495598239,1.76,2.1775,0.5464373249,2.2450167037,0.515,0,0.515,1.6625,0.5464373249,1.75
2020-05-04 17:00:00,2.2875,0.5932748098,2.3631824411,0.48250000000000004,0,0.48250000000000004,1.8050000000000002,0.5932748098,1.9,2.278,0.5901523108,2.3532028706,0.48250000000000004,0,0.48250000000000004,1.7955,0.5901523108,1.8900000000000001
2020-05-04 17:30:00,2.6205,0.7493997598000001,2.7255495317,0.3405,0,0.3405,2.2800000000000002,0.7493997598000001,2.4,2.6015,0.7431547618000001,2.7055648671,0.3405,0,0.3405,2.261,0.7431547618000001,2.38
2020-05-04 18:00:00,2.7595,0.8461972288,2.8863281172,0.185,0,0.185,2.5745,0.8461972288,2.71,2.7215,0.8337072328,2.8463362416,0.185,0,0.185,2.5365,0.8337072328,2.67
2020-05-04 18:30:00,2.751,0.8180947378000001,2.8700662013000002,0.262,0,0.262,2.489,0.8180947378000001,2.62,2.6085000000000003,0.7712572528,2.7201305116,0.262,0,0.262,2.3465,0.7712572528,2.47
2020-05-04 19:00:00,2.6785,0.8274622348,2.8034007919,0.161,0,0.161,2.5175,0.8274622348,2.65,2.536,0.7806247498000001,2.6534262756,0.161,0,0.161,2.375,0.7806247498000001,2.5
2020-05-04 19:30:00,2.8015,0.8930347138,2.9403933835,0.0845,0,0.0845,2.717,0.8930347138,2.86,2.6115,0.8305847338000001,2.7404020234,0.0845,0,0.0845,2.527,0.8305847338000001,2.66
2020-05-04 20:00:00,2.7775,0.8992797118,2.9194537588,0.0415,0,0.0415,2.7359999999999998,0.8992797118,2.88,2.578,0.8337072328,2.7094559878,0.0415,0,0.0415,2.5365,0.8337072328,2.67
2020-05-04 20:30:00,2.6745,0.8742997198,2.8137786427,0.0145,0,0.0145,2.66,0.8742997198,2.8,2.4845,0.8118497398000001,2.6137789214,0.0145,0,0.0145,2.47,0.8118497398000001,2.6
2020-05-04 21:00:00,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2020-05-04 21:30:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2020-05-04 22:00:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2020-05-04 22:30:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2020-05-04 23:00:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2020-05-04 23:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2020-05-05 00:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-05-05 00:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2020-05-05 01:00:00,3.5245,1.1584471287,3.71,0.0,0,0.0,3.5245,1.1584471287,3.71,3.515,1.1553246297,3.7,0.0,0,0.0,3.515,1.1553246297,3.7
2020-05-05 01:30:00,3.3345000000000002,1.0959971487,3.51,0.0,0,0.0,3.3345000000000002,1.0959971487,3.51,3.325,1.0928746497,3.5,0.0,0,0.0,3.325,1.0928746497,3.5
2020-05-05 02:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-05-05 02:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-05-05 03:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-05-05 03:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-05-05 04:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-05-05 04:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-05-05 05:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-05-05 05:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-05-05 06:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-05-05 06:30:00,1.901,0.6244997998,2.0009500244,0.001,0,0.001,1.9,0.6244997998,2.0,1.8820000000000001,0.6182548018,1.9809500246,0.001,0,0.001,1.881,0.6182548018,1.98
2020-05-05 07:00:00,2.066,0.6775822828,2.174275454,0.0045000000000000005,0,0.0045000000000000005,2.0615,0.6775822828,2.17,2.0565,0.6744597838,2.1642754561,0.0045000000000000005,0,0.0045000000000000005,2.052,0.6744597838,2.16
2020-05-05 07:30:00,2.2439999999999998,0.7337872648,2.3609277308,0.0115,0,0.0115,2.2325,0.7337872648,2.35,2.1965,0.7181747698000001,2.3109277899,0.0115,0,0.0115,2.185,0.7181747698000001,2.3
2020-05-05 08:00:00,2.445,0.7962372448,2.5713845978,0.022500000000000003,0,0.022500000000000003,2.4225,0.7962372448,2.55,2.4355,0.7931147458000001,2.5613846353,0.022500000000000003,0,0.022500000000000003,2.4130000000000003,0.7931147458000001,2.54
2020-05-05 08:30:00,2.674,0.8649322228,2.8104063318,0.0425,0,0.0425,2.6315,0.8649322228,2.77,2.6550000000000002,0.8586872248,2.7904065564,0.0425,0,0.0425,2.6125,0.8586872248,2.75
2020-05-05 09:00:00,2.7745,0.8742997198,2.9089947147,0.1145,0,0.1145,2.66,0.8742997198,2.8,2.765,0.8711772208,2.8989954726000002,0.1145,0,0.1145,2.6505,0.8711772208,2.79
2020-05-05 09:30:00,2.657,0.8305847338000001,2.7837959695,0.13,0,0.13,2.527,0.8305847338000001,2.66,2.6475,0.8274622348,2.7737970366,0.13,0,0.13,2.5175,0.8274622348,2.65
2020-05-05 10:00:00,2.7235,0.8493197278,2.8528575587000002,0.1395,0,0.1395,2.584,0.8493197278,2.7199999999999998,2.714,0.8461972288,2.8428587285,0.1395,0,0.1395,2.5745,0.8461972288,2.71
2020-05-05 10:30:00,2.5555,0.7962372448,2.6766721876,0.133,0,0.133,2.4225,0.7962372448,2.55,2.5365,0.7899922468,2.6566746131,0.133,0,0.133,2.4035,0.7899922468,2.5300000000000002
2020-05-05 11:00:00,2.5685000000000002,0.7962372448,2.689086462,0.146,0,0.146,2.4225,0.7962372448,2.55,2.5495,0.7899922468,2.6690893578,0.146,0,0.146,2.4035,0.7899922468,2.5300000000000002
2020-05-05 11:30:00,2.7155,0.8368297318,2.8415179482,0.1695,0,0.1695,2.5460000000000003,0.8368297318,2.68,2.706,0.8337072328,2.8315196891000003,0.1695,0,0.1695,2.5365,0.8337072328,2.67
2020-05-05 12:00:00,2.8785,0.8930347138,3.0138469188,0.1615,0,0.1615,2.717,0.8930347138,2.86,2.8595,0.8867897158,2.9938497374,0.1615,0,0.1615,2.698,0.8867897158,2.84
2020-05-05 12:30:00,2.9945,0.9305047018,3.1357406222,0.1635,0,0.1635,2.831,0.9305047018,2.98,2.966,0.9211372048,3.105744637,0.1635,0,0.1635,2.8025,0.9211372048,2.95
2020-05-05 13:00:00,2.9615,0.9180147058,3.1005214481,0.1685,0,0.1685,2.793,0.9180147058,2.94,2.952,0.9148922068,3.0905228927,0.1685,0,0.1685,2.7835,0.9148922068,2.93
2020-05-05 13:30:00,2.9125,0.8805447178,3.0426986788,0.2335,0,0.2335,2.6790000000000003,0.8805447178,2.8200000000000003,2.903,0.8774222188,3.0327015597,0.2335,0,0.2335,2.6695,0.8774222188,2.81
2020-05-05 14:00:00,2.7205,0.7931147458000001,2.8337521504,0.3075,0,0.3075,2.4130000000000003,0.7931147458000001,2.54,2.711,0.7899922468,2.8237579128,0.3075,0,0.3075,2.4035,0.7899922468,2.5300000000000002
2020-05-05 14:30:00,2.7595,0.7993597438000001,2.8729455703,0.3275,0,0.3275,2.432,0.7993597438000001,2.56,2.75,0.7962372448,2.8629519294,0.3275,0,0.3275,2.4225,0.7962372448,2.55
2020-05-05 15:00:00,2.718,0.7681347538000001,2.8244565849,0.381,0,0.381,2.337,0.7681347538000001,2.46,2.7085,0.7650122548,2.814465491,0.381,0,0.381,2.3275,0.7650122548,2.45
2020-05-05 15:30:00,2.588,0.6307447978,2.6637535547,0.669,0,0.669,1.919,0.6307447978,2.02,2.5785,0.6276222988,2.6537844675,0.669,0,0.669,1.9095,0.6276222988,2.01
2020-05-05 16:00:00,2.462,0.5745398159,2.5281495209,0.714,0,0.714,1.748,0.5745398159,1.8399999999999999,2.4525,0.5714173169,2.5181886347,0.714,0,0.714,1.7385000000000002,0.5714173169,1.83
2020-05-05 16:30:00,2.8565,0.7993597438000001,2.9662380636,0.42450000000000004,0,0.42450000000000004,2.432,0.7993597438000001,2.56,2.5905,0.7119297718,2.6865469008,0.42450000000000004,0,0.42450000000000004,2.166,0.7119297718,2.2800000000000002
2020-05-05 17:00:00,3.048,0.9024022108,3.178778657,0.3025,0,0.3025,2.7455,0.9024022108,2.89,2.801,0.8212172368,2.9189036897,0.3025,0,0.3025,2.4985,0.8212172368,2.63
2020-05-05 17:30:00,3.144,0.9586071928000001,3.2868927196,0.2275,0,0.2275,2.9165,0.9586071928000001,3.07,2.935,0.8899122148,3.0669477906,0.2275,0,0.2275,2.7075,0.8899122148,2.85
2020-05-05 18:00:00,3.2455,1.0241796717,3.4032652336,0.1295,0,0.1295,3.116,1.0241796717,3.2800000000000002,3.027,0.9523621948000001,3.1732826458,0.1295,0,0.1295,2.8975,0.9523621948000001,3.05
2020-05-05 18:30:00,2.896,0.9148922068,3.03707816,0.1125,0,0.1125,2.7835,0.9148922068,2.93,2.858,0.9024022108,2.9970808714,0.1125,0,0.1125,2.7455,0.9024022108,2.89
2020-05-05 19:00:00,2.8205,0.9024022108,2.9613426009,0.075,0,0.075,2.7455,0.9024022108,2.89,2.8015,0.8961572128,2.9413432306000002,0.075,0,0.075,2.7265,0.8961572128,2.87
2020-05-05 19:30:00,2.8185000000000002,0.9117697078,2.9623075887,0.044500000000000005,0,0.044500000000000005,2.774,0.9117697078,2.92,2.809,0.9086472088,2.9523076991,0.044500000000000005,0,0.044500000000000005,2.7645,0.9086472088,2.91
2020-05-05 20:00:00,2.673,0.8711772208,2.8113837784999998,0.022500000000000003,0,0.022500000000000003,2.6505,0.8711772208,2.79,2.6635,0.8680547218,2.8013838098,0.022500000000000003,0,0.022500000000000003,2.641,0.8680547218,2.7800000000000002
2020-05-05 20:30:00,2.6550000000000002,0.8711772208,2.7942753532999998,0.0045000000000000005,0,0.0045000000000000005,2.6505,0.8711772208,2.79,2.636,0.8649322228,2.7742753558,0.0045000000000000005,0,0.0045000000000000005,2.6315,0.8649322228,2.77
2020-05-05 21:00:00,2.5465,0.8368297318,2.6804750045,0.0005,0,0.0005,2.5460000000000003,0.8368297318,2.68,2.537,0.8337072328,2.6704750046,0.0005,0,0.0005,2.5365,0.8337072328,2.67
2020-05-05 21:30:00,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2020-05-05 22:00:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-05-05 22:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2020-05-05 23:00:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2020-05-05 23:30:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-05-06 00:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-05-06 00:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-05-06 01:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-05-06 01:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-05-06 02:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-05-06 02:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-05-06 03:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-05-06 03:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-05-06 04:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-05-06 04:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-05-06 05:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-05-06 05:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2020-05-06 06:00:00,1.853,0.6088873048,1.9504750062,0.0005,0,0.0005,1.8525,0.6088873048,1.9500000000000002,1.8435000000000001,0.6057648058,1.9404750063,0.0005,0,0.0005,1.843,0.6057648058,1.94
2020-05-06 06:30:00,1.9805000000000001,0.6463572928,2.0833045865,0.014,0,0.014,1.9665,0.6463572928,2.07,1.933,0.6307447978,2.0333046993,0.014,0,0.014,1.919,0.6307447978,2.02
2020-05-06 07:00:00,2.1275,0.6869497798,2.2356556645,0.0375,0,0.0375,2.09,0.6869497798,2.2,2.118,0.6838272808,2.2256558022,0.0375,0,0.0375,2.0805,0.6838272808,2.19
2020-05-06 07:30:00,2.4735,0.7806247498000001,2.5937573614,0.0985,0,0.0985,2.375,0.7806247498000001,2.5,2.3025,0.7244197678000001,2.4137709606,0.0985,0,0.0985,2.204,0.7244197678000001,2.32
2020-05-06 08:00:00,2.523,0.7743797518000001,2.6391652089,0.167,0,0.167,2.356,0.7743797518000001,2.48,2.542,0.7806247498000001,2.659161334,0.167,0,0.167,2.375,0.7806247498000001,2.5
2020-05-06 08:30:00,2.5135,0.7275422668,2.6166772824,0.30000000000000004,0,0.30000000000000004,2.2135,0.7275422668,2.33,2.751,0.8056047418000001,2.8665310045,0.30000000000000004,0,0.30000000000000004,2.451,0.8056047418000001,2.58
2020-05-06 09:00:00,2.564,0.7056847738,2.6593395797,0.417,0,0.417,2.147,0.7056847738,2.26,2.8205,0.7899922468,2.9290455783000002,0.417,0,0.417,2.4035,0.7899922468,2.5300000000000002
2020-05-06 09:30:00,2.5685000000000002,0.6900722788,2.6595849300000003,0.46900000000000003,0,0.46900000000000003,2.0995,0.6900722788,2.21,2.8155,0.7712572528,2.9192255822,0.46900000000000003,0,0.46900000000000003,2.3465,0.7712572528,2.47
2020-05-06 10:00:00,2.4975,0.6213773008,2.5736386693,0.607,0,0.607,1.8905,0.6213773008,1.99,2.7825,0.7150522708,2.8729089787,0.607,0,0.607,2.1755,0.7150522708,2.29
2020-05-06 10:30:00,2.3915,0.5589273209,2.4559462535,0.6910000000000001,0,0.6910000000000001,1.7005,0.5589273209,1.79,2.705,0.6619697878,2.7848211792,0.6910000000000001,0,0.6910000000000001,2.014,0.6619697878,2.12
2020-05-06 11:00:00,2.368,0.5277023309000001,2.426086097,0.7625000000000001,0,0.7625000000000001,1.6055000000000001,0.5277023309000001,1.69,2.691,0.6338672968,2.7646462251,0.7625000000000001,0,0.7625000000000001,1.9285,0.6338672968,2.03
2020-05-06 11:30:00,2.4395,0.5339473289000001,2.497250488,0.8150000000000001,0,0.8150000000000001,1.6245,0.5339473289000001,1.71,2.658,0.6057648058,2.7261538841,0.8150000000000001,0,0.8150000000000001,1.843,0.6057648058,1.94
2020-05-06 12:00:00,2.3995,0.5120898359,2.4535354593,0.8415,0,0.8415,1.558,0.5120898359,1.6400000000000001,2.39,0.5089673369000001,2.4435932047,0.8415,0,0.8415,1.5485,0.5089673369000001,1.63
2020-05-06 12:30:00,2.4155,0.5120898359,2.4691853414000002,0.8575,0,0.8575,1.558,0.5120898359,1.6400000000000001,2.406,0.5089673369000001,2.4592445486,0.8575,0,0.8575,1.5485,0.5089673369000001,1.63
2020-05-06 13:00:00,2.3305,0.4902323429,2.3815033067,0.839,0,0.839,1.4915,0.4902323429,1.57,2.3115,0.4839873449,2.3616257112,0.839,0,0.839,1.4725000000000001,0.4839873449,1.55
2020-05-06 13:30:00,2.2585,0.4714973489,2.3071913661,0.8240000000000001,0,0.8240000000000001,1.4344999999999999,0.4714973489,1.51,2.2585,0.4714973489,2.3071913661,0.8240000000000001,0,0.8240000000000001,1.4344999999999999,0.4714973489,1.51
2020-05-06 14:00:00,2.1755,0.4371498599,2.2189863114,0.8455,0,0.8455,1.33,0.4371498599,1.4,2.166,0.4340273609,2.2090576611,0.8455,0,0.8455,1.3205,0.4340273609,1.3900000000000001
2020-05-06 14:30:00,2.122,0.4309048619,2.1653089849000002,0.811,0,0.811,1.311,0.4309048619,1.38,2.122,0.4309048619,2.1653089849000002,0.811,0,0.811,1.311,0.4309048619,1.38
2020-05-06 15:00:00,2.0995,0.4215373649,2.1414000093,0.8170000000000001,0,0.8170000000000001,1.2825,0.4215373649,1.35,2.0995,0.4215373649,2.1414000093,0.8170000000000001,0,0.8170000000000001,1.2825,0.4215373649,1.35
2020-05-06 15:30:00,2.1875,0.4590073529,2.2351384745,0.791,0,0.791,1.3965,0.4590073529,1.47,2.178,0.4558848539,2.225199991,0.791,0,0.791,1.387,0.4558848539,1.46
2020-05-06 16:00:00,2.2505,0.4933548419,2.3039421108,0.7495,0,0.7495,1.501,0.4933548419,1.58,2.222,0.4839873449,2.2740993272,0.7495,0,0.7495,1.4725000000000001,0.4839873449,1.55
2020-05-06 16:30:00,2.2785,0.5245798319,2.3381074077,0.6825,0,0.6825,1.596,0.5245798319,1.6800000000000002,2.269,0.5214573329000001,2.3281492113,0.6825,0,0.6825,1.5865,0.5214573329000001,1.67
2020-05-06 17:00:00,2.465,0.6120098038,2.5398387744,0.603,0,0.603,1.862,0.6120098038,1.96,2.4555,0.6088873048,2.5298663996,0.603,0,0.603,1.8525,0.6088873048,1.9500000000000002
2020-05-06 17:30:00,2.5015,0.6557247898,2.5860157095,0.5065000000000001,0,0.5065000000000001,1.995,0.6557247898,2.1,2.492,0.6526022908,2.5760345009,0.5065000000000001,0,0.5065000000000001,1.9855,0.6526022908,2.09
2020-05-06 18:00:00,2.71,0.7587672568,2.8142188525,0.4015,0,0.4015,2.3085,0.7587672568,2.43,2.653,0.7400322628,2.7542797153,0.4015,0,0.4015,2.2515,0.7400322628,2.37
2020-05-06 18:30:00,2.7965,0.8243397358000001,2.9154670724000002,0.28850000000000003,0,0.28850000000000003,2.508,0.8243397358000001,2.64,2.616,0.7650122548,2.7255641159,0.28850000000000003,0,0.28850000000000003,2.3275,0.7650122548,2.45
2020-05-06 19:00:00,2.8195,0.8680547218,2.950101566,0.17850000000000002,0,0.17850000000000002,2.641,0.8680547218,2.7800000000000002,2.62,0.8024822428,2.7401419215000002,0.17850000000000002,0,0.17850000000000002,2.4415,0.8024822428,2.5700000000000003
2020-05-06 19:30:00,2.7255000000000003,0.8680547218,2.8603966945,0.0845,0,0.0845,2.641,0.8680547218,2.7800000000000002,2.697,0.8586872248,2.8303979844000002,0.0845,0,0.0845,2.6125,0.8586872248,2.75
2020-05-06 20:00:00,2.6145,0.8493197278,2.7489914969,0.030500000000000003,0,0.030500000000000003,2.584,0.8493197278,2.7199999999999998,2.5955,0.8430747298,2.7289916178,0.030500000000000003,0,0.030500000000000003,2.565,0.8430747298,2.7
2020-05-06 20:30:00,2.592,0.8493197278,2.7276011439000003,0.008,0,0.008,2.584,0.8493197278,2.7199999999999998,2.573,0.8430747298,2.7076011523,0.008,0,0.008,2.565,0.8430747298,2.7
2020-05-06 21:00:00,2.5655,0.8430747298,2.7004750045,0.0005,0,0.0005,2.565,0.8430747298,2.7,2.556,0.8399522308,2.6904750045,0.0005,0,0.0005,2.5555,0.8399522308,2.69
2020-05-06 21:30:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2020-05-06 22:00:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-05-06 22:30:00,2.4065,0.6869497798,2.5026270697,0.3165,0,0.3165,2.09,0.6869497798,2.2,2.226,0.6276222988,2.3127874416,0.3165,0,0.3165,1.9095,0.6276222988,2.01
2020-05-06 23:00:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2020-05-06 23:30:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2020-05-07 00:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-05-07 00:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-05-07 01:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-05-07 01:30:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-05-07 02:00:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-05-07 02:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-05-07 03:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-05-07 03:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-05-07 04:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-05-07 04:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-05-07 05:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-05-07 05:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-05-07 06:00:00,1.9304999999999999,0.6338672968,2.031900096,0.002,0,0.002,1.9285,0.6338672968,2.03,1.921,0.6307447978,2.0219000964,0.002,0,0.002,1.919,0.6307447978,2.02
2020-05-07 06:30:00,2.0395,0.6588472888,2.1432778635,0.035,0,0.035,2.0045,0.6588472888,2.11,1.9825,0.6401122948,2.0832786659,0.035,0,0.035,1.9475,0.6401122948,2.05
2020-05-07 07:00:00,2.319,0.7493997598000001,2.4370804254,0.039,0,0.039,2.2800000000000002,0.7493997598000001,2.4,2.11,0.6807047818,2.2170834445,0.039,0,0.039,2.071,0.6807047818,2.18
2020-05-07 07:30:00,2.2815,0.7337872648,2.3965988400000002,0.049,0,0.049,2.2325,0.7337872648,2.35,2.253,0.7244197678000001,2.3665994591,0.049,0,0.049,2.204,0.7244197678000001,2.32
2020-05-07 08:00:00,2.3725,0.7650122548,2.492789602,0.045,0,0.045,2.3275,0.7650122548,2.45,2.363,0.7618897558000001,2.4827897615,0.045,0,0.045,2.318,0.7618897558000001,2.44
2020-05-07 08:30:00,2.5125,0.8087272408,2.6394499426999998,0.052000000000000005,0,0.052000000000000005,2.4605,0.8087272408,2.59,2.3795,0.7650122548,2.4994527401,0.052000000000000005,0,0.052000000000000005,2.3275,0.7650122548,2.45
2020-05-07 09:00:00,2.609,0.8368297318,2.7399206193000003,0.063,0,0.063,2.5460000000000003,0.8368297318,2.68,2.4665,0.7899922468,2.5899247093,0.063,0,0.063,2.4035,0.7899922468,2.5300000000000002
2020-05-07 09:30:00,2.6145,0.8337072328,2.7442080825,0.078,0,0.078,2.5365,0.8337072328,2.67,2.5955,0.8274622348,2.724208876,0.078,0,0.078,2.5175,0.8274622348,2.65
2020-05-07 10:00:00,2.661,0.7837472488,2.7740188806,0.2765,0,0.2765,2.3845,0.7837472488,2.51,2.642,0.7775022508,2.75402864,0.2765,0,0.2765,2.3655,0.7775022508,2.49
2020-05-07 10:30:00,2.7015000000000002,0.7962372448,2.8163976992,0.279,0,0.279,2.4225,0.7962372448,2.55,2.692,0.7931147458000001,2.8064025014,0.279,0,0.279,2.4130000000000003,0.7931147458000001,2.54
2020-05-07 11:00:00,2.717,0.8118497398000001,2.835699032,0.247,0,0.247,2.47,0.8118497398000001,2.6,2.698,0.8056047418000001,2.8157064833,0.247,0,0.247,2.451,0.8056047418000001,2.58
2020-05-07 11:30:00,2.738,0.7868697478000001,2.848825723,0.34400000000000003,0,0.34400000000000003,2.394,0.7868697478000001,2.52,2.719,0.7806247498000001,2.828840045,0.34400000000000003,0,0.34400000000000003,2.375,0.7806247498000001,2.5
2020-05-07 12:00:00,2.553,0.6432347938,2.632785597,0.596,0,0.596,1.957,0.6432347938,2.06,2.5435,0.6401122948,2.6228107061,0.596,0,0.596,1.9475,0.6401122948,2.05
2020-05-07 12:30:00,2.435,0.5558048219,2.4976276744,0.744,0,0.744,1.691,0.5558048219,1.78,2.4255,0.5526823229,2.4876712001,0.744,0,0.744,1.6815,0.5526823229,1.77
2020-05-07 13:00:00,2.5380000000000003,0.5620498199,2.5994891806,0.8280000000000001,0,0.8280000000000001,1.71,0.5620498199,1.8,2.386,0.5120898359,2.4403344033,0.8280000000000001,0,0.8280000000000001,1.558,0.5120898359,1.6400000000000001
2020-05-07 13:30:00,2.3405,0.4902323429,2.3912900284,0.849,0,0.849,1.4915,0.4902323429,1.57,2.2645,0.4652523509,2.3118001644,0.849,0,0.849,1.4155,0.4652523509,1.49
2020-05-07 14:00:00,2.0795,0.4215373649,2.1217949948,0.797,0,0.797,1.2825,0.4215373649,1.35,2.07,0.4184148659,2.1118643422,0.797,0,0.797,1.2730000000000001,0.4184148659,1.34
2020-05-07 14:30:00,2.328,0.7150522708,2.4353405819000002,0.1525,0,0.1525,2.1755,0.7150522708,2.29,2.3185000000000002,0.7119297718,2.4253425016,0.1525,0,0.1525,2.166,0.7119297718,2.2800000000000002
2020-05-07 15:00:00,2.462,0.6994397758,2.5594257168,0.334,0,0.334,2.128,0.6994397758,2.24,2.4525,0.6963172768,2.5494340548,0.334,0,0.334,2.1185,0.6963172768,2.23
2020-05-07 15:30:00,2.474,0.7650122548,2.5895790681,0.14650000000000002,0,0.14650000000000002,2.3275,0.7650122548,2.45,2.4645,0.7618897558000001,2.5795806345,0.14650000000000002,0,0.14650000000000002,2.318,0.7618897558000001,2.44
2020-05-07 16:00:00,2.231,0.6557247898,2.3253679279,0.23600000000000002,0,0.23600000000000002,1.995,0.6557247898,2.1,2.2215,0.6526022908,2.3153729721,0.23600000000000002,0,0.23600000000000002,1.9855,0.6526022908,2.09
2020-05-07 16:30:00,2.37,0.7181747698000001,2.4764238329,0.185,0,0.185,2.185,0.7181747698000001,2.3,2.3605,0.7150522708,2.4664265649,0.185,0,0.185,2.1755,0.7150522708,2.29
2020-05-07 17:00:00,2.339,0.6151323028,2.4185344219,0.4675,0,0.4675,1.8715000000000002,0.6151323028,1.97,2.339,0.6151323028,2.4185344219,0.4675,0,0.4675,1.8715000000000002,0.6151323028,1.97
2020-05-07 17:30:00,2.475,0.7150522708,2.576222962,0.2995,0,0.2995,2.1755,0.7150522708,2.29,2.4655,0.7119297718,2.5662295786,0.2995,0,0.2995,2.166,0.7119297718,2.2800000000000002
2020-05-07 18:00:00,2.469,0.7431547618000001,2.5784181197000002,0.20800000000000002,0,0.20800000000000002,2.261,0.7431547618000001,2.38,2.4595000000000002,0.7400322628,2.568421305,0.20800000000000002,0,0.20800000000000002,2.2515,0.7400322628,2.37
2020-05-07 18:30:00,2.549,0.18422744100000002,2.5556487924,1.9885000000000002,0,1.9885000000000002,0.5605,0.18422744100000002,0.59,2.549,0.18422744100000002,2.5556487924,1.9885000000000002,0,1.9885000000000002,0.5605,0.18422744100000002,0.59
2020-05-07 19:00:00,2.4055,0.37157738090000003,2.4340295808,1.275,0,1.275,1.1305,0.37157738090000003,1.19,2.396,0.36845488190000003,2.4241648046,1.275,0,1.275,1.121,0.36845488190000003,1.18
2020-05-07 19:30:00,2.5295,0.7962372448,2.6518604789999998,0.107,0,0.107,2.4225,0.7962372448,2.55,2.406,0.7556447578000001,2.521871329,0.107,0,0.107,2.299,0.7556447578000001,2.42
2020-05-07 20:00:00,2.589,0.8399522308,2.7218451003,0.0335,0,0.0335,2.5555,0.8399522308,2.69,2.4275,0.7868697478000001,2.5518464393,0.0335,0,0.0335,2.394,0.7868697478000001,2.52
2020-05-07 20:30:00,2.586,0.8430747298,2.7199579041,0.021,0,0.021,2.565,0.8430747298,2.7,2.415,0.7868697478000001,2.5399584642,0.021,0,0.021,2.394,0.7868697478000001,2.52
2020-05-07 21:00:00,2.5275,0.8305847338000001,2.6604750046,0.0005,0,0.0005,2.527,0.8305847338000001,2.66,2.366,0.7775022508,2.4904750049,0.0005,0,0.0005,2.3655,0.7775022508,2.49
2020-05-07 21:30:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2020-05-07 22:00:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2020-05-07 22:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2020-05-07 23:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-05-07 23:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-05-08 00:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-05-09 00:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-05-09 01:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-05-09 01:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-05-09 02:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-05-09 02:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-05-09 03:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-09 03:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-05-09 04:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-05-09 04:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-05-09 05:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-05-09 05:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-05-09 06:00:00,1.418,0.4652523509,1.4923752042,0.0025,0,0.0025,1.4155,0.4652523509,1.49,1.4085,0.4621298519,1.4823752055,0.0025,0,0.0025,1.4060000000000001,0.4621298519,1.48
2020-05-09 06:30:00,1.5594999999999999,0.5058448379,1.6394874961,0.0205,0,0.0205,1.5390000000000001,0.5058448379,1.62,1.55,0.5027223389000001,1.6294875728,0.0205,0,0.0205,1.5295,0.5027223389000001,1.6099999999999999
