Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-09 07:00:00,1.635,0.5245798319,1.7170931833,0.039,0,0.039,1.596,0.5245798319,1.6800000000000002,1.6255000000000002,0.5214573329000001,1.7070934362,0.039,0,0.039,1.5865,0.5214573329000001,1.67
2020-05-09 07:30:00,1.6445,0.5058448379,1.7205403948,0.10550000000000001,0,0.10550000000000001,1.5390000000000001,0.5058448379,1.62,1.635,0.5027223389000001,1.7105422386,0.10550000000000001,0,0.10550000000000001,1.5295,0.5027223389000001,1.6099999999999999
2020-05-09 08:00:00,1.8465,0.5526823229,1.927438715,0.165,0,0.165,1.6815,0.5526823229,1.77,1.78,0.5308248299,1.8574646699000001,0.165,0,0.165,1.615,0.5308248299,1.7000000000000002
2020-05-09 08:30:00,1.9745,0.5526823229,2.0503921576,0.293,0,0.293,1.6815,0.5526823229,1.77,1.8795000000000002,0.5214573329000001,1.9504968597999999,0.293,0,0.293,1.5865,0.5214573329000001,1.67
2020-05-09 09:00:00,2.0545,0.5433148259,2.1251261727,0.4015,0,0.4015,1.653,0.5433148259,1.74,1.931,0.5027223389000001,1.9953673221,0.4015,0,0.4015,1.5295,0.5027223389000001,1.6099999999999999
2020-05-09 09:30:00,1.8945,0.4590073529,1.9493121864,0.498,0,0.498,1.3965,0.4590073529,1.47,1.885,0.4558848539,1.9393442191,0.498,0,0.498,1.387,0.4558848539,1.46
2020-05-09 10:00:00,1.9225,0.4433948579,1.9729686389,0.5735,0,0.5735,1.349,0.4433948579,1.42,1.9035000000000002,0.4371498599,1.9530520346,0.5735,0,0.5735,1.33,0.4371498599,1.4
2020-05-09 10:30:00,1.9395,0.4246598639,1.9854461086000001,0.6475000000000001,0,0.6475000000000001,1.292,0.4246598639,1.3599999999999999,1.9395,0.4246598639,1.9854461086000001,0.6475000000000001,0,0.6475000000000001,1.292,0.4246598639,1.3599999999999999
2020-05-09 11:00:00,1.903,0.38718987590000004,1.9419899588,0.725,0,0.725,1.178,0.38718987590000004,1.24,1.8935,0.38406737690000003,1.9320584877,0.725,0,0.725,1.1685,0.38406737690000003,1.23
2020-05-09 11:30:00,1.8250000000000002,0.37157738090000003,1.8624432206,0.6945,0,0.6945,1.1305,0.37157738090000003,1.19,1.8250000000000002,0.37157738090000003,1.8624432206,0.6945,0,0.6945,1.1305,0.37157738090000003,1.19
2020-05-09 12:00:00,1.8075,0.3465973889,1.8404309278,0.753,0,0.753,1.0545,0.3465973889,1.11,1.798,0.3434748899,1.830513316,0.753,0,0.753,1.045,0.3434748899,1.1
2020-05-09 12:30:00,1.853,0.4184148659,1.8996525998,0.58,0,0.58,1.2730000000000001,0.4184148659,1.34,1.8435000000000001,0.41529236690000004,1.8896983886,0.58,0,0.58,1.2635,0.41529236690000004,1.33
2020-05-09 13:00:00,1.9245,0.39031237490000004,1.9636812369,0.737,0,0.737,1.1875,0.39031237490000004,1.25,1.915,0.38718987590000004,1.9537504958,0.737,0,0.737,1.178,0.38718987590000004,1.24
2020-05-09 13:30:00,1.758,0.3216173969,1.7871770338,0.7795000000000001,0,0.7795000000000001,0.9785,0.3216173969,1.03,1.758,0.3216173969,1.7871770338,0.7795000000000001,0,0.7795000000000001,0.9785,0.3216173969,1.03
2020-05-09 14:00:00,1.6215000000000002,0.2622899159,1.6425767105,0.8235,0,0.8235,0.798,0.2622899159,0.84,1.612,0.2591674169,1.6327007534,0.8235,0,0.8235,0.7885000000000001,0.2591674169,0.8300000000000001
2020-05-09 14:30:00,1.5314999999999999,0.2373099239,1.5497768388000002,0.8095,0,0.8095,0.722,0.2373099239,0.76,1.5314999999999999,0.2373099239,1.5497768388000002,0.8095,0,0.8095,0.722,0.2373099239,0.76
2020-05-09 15:00:00,1.556,0.2560449179,1.5769258068,0.777,0,0.777,0.779,0.2560449179,0.8200000000000001,1.5465,0.2529224189,1.5670456279,0.777,0,0.777,0.7695000000000001,0.2529224189,0.81
2020-05-09 15:30:00,1.51,0.2373099239,1.5285339381,0.788,0,0.788,0.722,0.2373099239,0.76,1.4815,0.2279424269,1.4989329538,0.788,0,0.788,0.6935,0.2279424269,0.73
2020-05-09 16:00:00,1.3940000000000001,0.2591674169,1.4178870724000001,0.6055,0,0.6055,0.7885000000000001,0.2591674169,0.8300000000000001,1.3940000000000001,0.2591674169,1.4178870724000001,0.6055,0,0.6055,0.7885000000000001,0.2591674169,0.8300000000000001
2020-05-09 16:30:00,1.5205000000000002,0.3028824029,1.5503735034,0.599,0,0.599,0.9215000000000001,0.3028824029,0.97,1.5205000000000002,0.3028824029,1.5503735034,0.599,0,0.599,0.9215000000000001,0.3028824029,0.97
2020-05-09 17:00:00,1.6315,0.35908738490000003,1.6705496102000001,0.539,0,0.539,1.0925,0.35908738490000003,1.15,1.6219999999999999,0.3559648859,1.6606007949000001,0.539,0,0.539,1.083,0.3559648859,1.1400000000000001
2020-05-09 17:30:00,1.812,0.4714973489,1.8723391119000001,0.3775,0,0.3775,1.4344999999999999,0.4714973489,1.51,1.8025,0.4683748499,1.8623590551,0.3775,0,0.3775,1.425,0.4683748499,1.5
2020-05-09 18:00:00,1.943,0.5214573329000001,2.01175713,0.35650000000000004,0,0.35650000000000004,1.5865,0.5214573329000001,1.67,1.924,0.5152123349000001,1.9917880786,0.35650000000000004,0,0.35650000000000004,1.5675,0.5152123349000001,1.65
2020-05-09 18:30:00,2.0335,0.6057648058,2.121808957,0.1905,0,0.1905,1.843,0.6057648058,1.94,2.005,0.5963973088,2.0918209173,0.1905,0,0.1905,1.8145,0.5963973088,1.9100000000000001
2020-05-09 19:00:00,2.0175,0.6432347938,2.1175592672,0.060500000000000005,0,0.060500000000000005,1.957,0.6432347938,2.06,2.008,0.6401122948,2.107559667,0.060500000000000005,0,0.060500000000000005,1.9475,0.6401122948,2.05
2020-05-09 19:30:00,1.9609999999999999,0.6276222988,2.0589877974,0.051500000000000004,0,0.051500000000000004,1.9095,0.6276222988,2.01,1.9705,0.6307447978,2.0689874939,0.051500000000000004,0,0.051500000000000004,1.919,0.6307447978,2.02
2020-05-09 20:00:00,1.8715000000000002,0.5995198078,1.9651809713000001,0.0475,0,0.0475,1.824,0.5995198078,1.92,1.8715000000000002,0.5995198078,1.9651809713000001,0.0475,0,0.0475,1.824,0.5995198078,1.92
2020-05-09 20:30:00,1.8215,0.5932748098,1.9156819282000002,0.0165,0,0.0165,1.8050000000000002,0.5932748098,1.9,1.8215,0.5932748098,1.9156819282000002,0.0165,0,0.0165,1.8050000000000002,0.5932748098,1.9
2020-05-09 21:00:00,1.73,0.5682948179,1.8209500268,0.001,0,0.001,1.729,0.5682948179,1.82,1.7205,0.5651723189,1.8109500269,0.001,0,0.001,1.7195,0.5651723189,1.81
2020-05-09 21:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-05-09 22:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-05-09 22:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-05-09 23:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-05-09 23:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-05-10 00:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-10 00:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-05-10 01:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-05-10 01:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-05-10 02:00:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-05-10 02:30:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2020-05-10 03:00:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-05-10 03:30:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-05-10 04:00:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-05-10 04:30:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-05-10 05:00:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2020-05-10 05:30:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-05-10 06:00:00,1.1405,0.37469987990000003,1.2004750102,0.0005,0,0.0005,1.1400000000000001,0.37469987990000003,1.2,1.131,0.37157738090000003,1.1904750102000001,0.0005,0,0.0005,1.1305,0.37157738090000003,1.19
2020-05-10 06:30:00,1.1219999999999999,0.36220988390000003,1.1790165393,0.02,0,0.02,1.102,0.36220988390000003,1.16,1.1125,0.35908738490000003,1.1690166808,0.02,0,0.02,1.0925,0.35908738490000003,1.15
2020-05-10 07:00:00,1.164,0.36533238290000003,1.2199851434,0.052500000000000005,0,0.052500000000000005,1.1115,0.36533238290000003,1.17,1.1545,0.36220988390000003,1.2099860536,0.052500000000000005,0,0.052500000000000005,1.102,0.36220988390000003,1.16
2020-05-10 07:30:00,1.211,0.35908738490000003,1.2631170769,0.11850000000000001,0,0.11850000000000001,1.0925,0.35908738490000003,1.15,1.2015,0.3559648859,1.2531214027,0.11850000000000001,0,0.11850000000000001,1.083,0.3559648859,1.1400000000000001
2020-05-10 08:00:00,1.245,0.3341073929,1.2890511045,0.2285,0,0.2285,1.0165,0.3341073929,1.07,1.2355,0.3309848939,1.2790665542,0.2285,0,0.2285,1.007,0.3309848939,1.06
2020-05-10 08:30:00,1.3785,0.3497198879,1.4221695574,0.3145,0,0.3145,1.064,0.3497198879,1.12,1.4355,0.36845488190000003,1.4820321352999999,0.3145,0,0.3145,1.121,0.36845488190000003,1.18
2020-05-10 09:00:00,1.529,0.37782237890000003,1.5749891269,0.3795,0,0.3795,1.1495,0.37782237890000003,1.21,1.5195,0.37469987990000003,1.5650176517,0.3795,0,0.3795,1.1400000000000001,0.37469987990000003,1.2
2020-05-10 09:30:00,1.583,0.39967987190000004,1.6326766367,0.367,0,0.367,1.216,0.39967987190000004,1.28,1.583,0.39967987190000004,1.6326766367,0.367,0,0.367,1.216,0.39967987190000004,1.28
2020-05-10 10:00:00,1.629,0.4621298519,1.6932823155,0.223,0,0.223,1.4060000000000001,0.4621298519,1.48,1.629,0.4621298519,1.6932823155,0.223,0,0.223,1.4060000000000001,0.4621298519,1.48
2020-05-10 10:30:00,1.6960000000000002,0.41216986790000004,1.7453652913000002,0.442,0,0.442,1.254,0.41216986790000004,1.32,1.7055,0.41529236690000004,1.7553341562,0.442,0,0.442,1.2635,0.41529236690000004,1.33
2020-05-10 11:00:00,1.7225000000000001,0.4558848539,1.7818072988,0.3355,0,0.3355,1.387,0.4558848539,1.46,1.713,0.4527623549,1.7718246951,0.3355,0,0.3355,1.3775,0.4527623549,1.45
2020-05-10 11:30:00,1.6705,0.39031237490000004,1.7154923492,0.483,0,0.483,1.1875,0.39031237490000004,1.25,1.642,0.38094487790000003,1.6856105719,0.483,0,0.483,1.159,0.38094487790000003,1.22
2020-05-10 12:00:00,1.8145,0.3309848939,1.8444406334,0.8075,0,0.8075,1.007,0.3309848939,1.06,1.8145,0.3309848939,1.8444406334,0.8075,0,0.8075,1.007,0.3309848939,1.06
2020-05-10 12:30:00,1.9055,0.5245798319,1.976389195,0.3095,0,0.3095,1.596,0.5245798319,1.6800000000000002,1.896,0.5214573329000001,1.9664012180000001,0.3095,0,0.3095,1.5865,0.5214573329000001,1.67
2020-05-10 13:00:00,1.975,0.5433148259,2.0483691074,0.322,0,0.322,1.653,0.5433148259,1.74,1.9655,0.5401923269000001,2.0383812205,0.322,0,0.322,1.6435,0.5401923269000001,1.73
2020-05-10 13:30:00,2.022,0.6057648058,2.1107901364,0.179,0,0.179,1.843,0.6057648058,1.94,2.0125,0.6026423068,2.1007936595,0.179,0,0.179,1.8335,0.6026423068,1.9300000000000002
2020-05-10 14:00:00,1.929,0.5370698279,2.002369846,0.295,0,0.295,1.634,0.5370698279,1.72,1.9195000000000002,0.5339473289000001,1.9923804858,0.295,0,0.295,1.6245,0.5339473289000001,1.71
2020-05-10 14:30:00,1.911,0.5058448379,1.9768156211,0.372,0,0.372,1.5390000000000001,0.5058448379,1.62,1.9015,0.5027223389000001,1.9668329873000001,0.372,0,0.372,1.5295,0.5027223389000001,1.6099999999999999
2020-05-10 15:00:00,1.9475,0.5558048219,2.0252593044,0.2565,0,0.2565,1.691,0.5558048219,1.78,1.9380000000000002,0.5526823229,2.0152671659,0.2565,0,0.2565,1.6815,0.5526823229,1.77
2020-05-10 15:30:00,1.92,0.4933548419,1.9823720640000002,0.419,0,0.419,1.501,0.4933548419,1.58,1.9105,0.4902323429,1.9723939769,0.419,0,0.419,1.4915,0.4902323429,1.57
2020-05-10 16:00:00,2.1645,0.5932748098,2.2443340326,0.35950000000000004,0,0.35950000000000004,1.8050000000000002,0.5932748098,1.9,2.1645,0.5932748098,2.2443340326,0.35950000000000004,0,0.35950000000000004,1.8050000000000002,0.5932748098,1.9
2020-05-10 16:30:00,2.3315,0.7244197678000001,2.4414496206000003,0.1275,0,0.1275,2.204,0.7244197678000001,2.32,2.322,0.7212972688,2.4314509557,0.1275,0,0.1275,2.1945,0.7212972688,2.31
2020-05-10 17:00:00,2.5,0.7931147458000001,2.6227906893,0.08700000000000001,0,0.08700000000000001,2.4130000000000003,0.7931147458000001,2.54,2.4905,0.7899922468,2.6127912278,0.08700000000000001,0,0.08700000000000001,2.4035,0.7899922468,2.5300000000000002
2020-05-10 17:30:00,2.659,0.8337072328,2.7866375347,0.12250000000000001,0,0.12250000000000001,2.5365,0.8337072328,2.67,2.5925000000000002,0.8118497398000001,2.7166442995,0.12250000000000001,0,0.12250000000000001,2.47,0.8118497398000001,2.6
2020-05-10 18:00:00,2.6415,0.8399522308,2.7718300814,0.08600000000000001,0,0.08600000000000001,2.5555,0.8399522308,2.69,2.556,0.8118497398000001,2.6818344468,0.08600000000000001,0,0.08600000000000001,2.47,0.8118497398000001,2.6
2020-05-10 18:30:00,2.462,0.7899922468,2.5856395244,0.0585,0,0.0585,2.4035,0.7899922468,2.5300000000000002,2.4525,0.7868697478000001,2.5756397749,0.0585,0,0.0585,2.394,0.7868697478000001,2.52
2020-05-10 19:00:00,2.3475,0.7587672568,2.4670800555,0.039,0,0.039,2.3085,0.7587672568,2.43,2.3285,0.7525222588,2.4470803011,0.039,0,0.039,2.2895,0.7525222588,2.41
2020-05-10 19:30:00,2.1605,0.7056847738,2.2728289091000002,0.0135,0,0.0135,2.147,0.7056847738,2.26,2.151,0.7025622748,2.2628289264,0.0135,0,0.0135,2.1375,0.7025622748,2.25
2020-05-10 20:00:00,2.0865,0.6807047818,2.1947303365,0.0155,0,0.0155,2.071,0.6807047818,2.18,2.077,0.6775822828,2.1847303609,0.0155,0,0.0155,2.0615,0.6775822828,2.17
2020-05-10 20:30:00,2.093,0.6807047818,2.2009107206,0.022,0,0.022,2.071,0.6807047818,2.18,2.0455,0.6650922868,2.1509109698,0.022,0,0.022,2.0235,0.6650922868,2.13
2020-05-10 21:00:00,2.056,0.6744597838,2.1638003605,0.004,0,0.004,2.052,0.6744597838,2.16,2.0465,0.6713372848,2.1538003622,0.004,0,0.004,2.0425,0.6713372848,2.15
2020-05-10 21:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2020-05-10 22:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2020-05-10 22:30:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2020-05-10 23:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-05-10 23:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-05-11 00:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-05-11 00:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-05-11 01:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-05-11 01:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-05-11 02:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-05-11 02:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-05-11 03:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-05-11 03:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-05-11 04:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-05-11 04:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-05-11 05:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-05-11 05:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-05-11 06:00:00,1.8545,0.6088873048,1.9519000999,0.002,0,0.002,1.8525,0.6088873048,1.9500000000000002,1.8355000000000001,0.6026423068,1.9319001009,0.002,0,0.002,1.8335,0.6026423068,1.9300000000000002
2020-05-11 06:30:00,2.067,0.6744597838,2.1742550448,0.015,0,0.015,2.052,0.6744597838,2.16,1.9340000000000002,0.6307447978,2.034255392,0.015,0,0.015,1.919,0.6307447978,2.02
2020-05-11 07:00:00,2.213,0.7150522708,2.3256544778,0.0375,0,0.0375,2.1755,0.7150522708,2.29,2.08,0.6713372848,2.1856563659,0.0375,0,0.0375,2.0425,0.6713372848,2.15
2020-05-11 07:30:00,2.2025,0.6900722788,2.3080740888999998,0.10300000000000001,0,0.10300000000000001,2.0995,0.6900722788,2.21,2.193,0.6869497798,2.298075064,0.10300000000000001,0,0.10300000000000001,2.09,0.6869497798,2.2
2020-05-11 08:00:00,2.366,0.7088072728,2.469891445,0.20950000000000002,0,0.20950000000000002,2.1565,0.7088072728,2.27,2.3565,0.7056847738,2.4598949673,0.20950000000000002,0,0.20950000000000002,2.147,0.7056847738,2.26
2020-05-11 08:30:00,2.474,0.7056847738,2.5726770104,0.327,0,0.327,2.147,0.7056847738,2.26,2.4645,0.7025622748,2.5626849202,0.327,0,0.327,2.1375,0.7025622748,2.25
2020-05-11 09:00:00,2.6195,0.7056847738,2.7128898337000003,0.47250000000000003,0,0.47250000000000003,2.147,0.7056847738,2.26,2.515,0.6713372848,2.603059498,0.47250000000000003,0,0.47250000000000003,2.0425,0.6713372848,2.15
2020-05-11 09:30:00,2.6005000000000003,0.6713372848,2.6857576212,0.558,0,0.558,2.0425,0.6713372848,2.15,2.4865,0.6338672968,2.5660222135,0.558,0,0.558,1.9285,0.6338672968,2.03
2020-05-11 10:00:00,2.574,0.6619697878,2.657758454,0.56,0,0.56,2.014,0.6619697878,2.12,2.5265,0.6463572928,2.6078688617,0.56,0,0.56,1.9665,0.6463572928,2.07
2020-05-11 10:30:00,2.6025,0.6557247898,2.6838370386,0.6075,0,0.6075,1.995,0.6557247898,2.1,2.5835,0.6494797918,2.6638874319,0.6075,0,0.6075,1.976,0.6494797918,2.08
2020-05-11 11:00:00,2.5060000000000002,0.6963172768,2.6009409355,0.3875,0,0.3875,2.1185,0.6963172768,2.23,2.4965,0.6931947778,2.5909518039,0.3875,0,0.3875,2.109,0.6931947778,2.22
2020-05-11 11:30:00,2.5915,0.6994397758,2.684229545,0.4635,0,0.4635,2.128,0.6994397758,2.24,2.5725,0.6931947778,2.6642588557,0.4635,0,0.4635,2.109,0.6931947778,2.22
2020-05-11 12:00:00,2.618,0.6619697878,2.7003940453,0.604,0,0.604,2.014,0.6619697878,2.12,2.599,0.6557247898,2.6804432469,0.604,0,0.604,1.995,0.6557247898,2.1
2020-05-11 12:30:00,2.8005,0.7181747698000001,2.8911200684000002,0.6155,0,0.6155,2.185,0.7181747698000001,2.3,2.5725,0.6432347938,2.6516989365,0.6155,0,0.6155,1.957,0.6432347938,2.06
2020-05-11 13:00:00,2.9075,0.7775022508,3.0096621073,0.542,0,0.542,2.3655,0.7775022508,2.49,2.6225,0.6838272808,2.7101892923,0.542,0,0.542,2.0805,0.6838272808,2.19
2020-05-11 13:30:00,2.699,0.7212972688,2.7937198768,0.5045000000000001,0,0.5045000000000001,2.1945,0.7212972688,2.31,2.471,0.6463572928,2.5541375746,0.5045000000000001,0,0.5045000000000001,1.9665,0.6463572928,2.07
2020-05-11 14:00:00,2.289,0.5152123349000001,2.3462661294,0.7215,0,0.7215,1.5675,0.5152123349000001,1.65,2.27,0.5089673369000001,2.3263593338,0.7215,0,0.7215,1.5485,0.5089673369000001,1.63
2020-05-11 14:30:00,2.289,0.5339473289000001,2.3504511801,0.6645,0,0.6645,1.6245,0.5339473289000001,1.71,2.27,0.5277023309000001,2.330529929,0.6645,0,0.6645,1.6055000000000001,0.5277023309000001,1.69
2020-05-11 15:00:00,2.2385,0.4652523509,2.2863381202,0.8230000000000001,0,0.8230000000000001,1.4155,0.4652523509,1.49,2.2195,0.4590073529,2.2664659715,0.8230000000000001,0,0.8230000000000001,1.3965,0.4590073529,1.47
2020-05-11 15:30:00,2.174,0.4402723589,2.2181333932,0.8345,0,0.8345,1.3395000000000001,0.4402723589,1.4100000000000001,2.155,0.4340273609,2.1982731291,0.8345,0,0.8345,1.3205,0.4340273609,1.3900000000000001
2020-05-11 16:00:00,2.263,0.4933548419,2.3161537082,0.762,0,0.762,1.501,0.4933548419,1.58,2.225,0.4808648459,2.2763690386,0.762,0,0.762,1.463,0.4808648459,1.54
2020-05-11 16:30:00,2.474,0.5932748098,2.5441405228000002,0.669,0,0.669,1.8050000000000002,0.5932748098,1.9,2.2555,0.5214573329000001,2.3149941685,0.669,0,0.669,1.5865,0.5214573329000001,1.67
2020-05-11 17:00:00,2.38,0.5776623149,2.4491006002,0.6225,0,0.6225,1.7575,0.5776623149,1.85,2.2945,0.5495598239,2.3593953145,0.6225,0,0.6225,1.6720000000000002,0.5495598239,1.76
2020-05-11 17:30:00,2.416,0.6151323028,2.4930791704,0.5445,0,0.5445,1.8715000000000002,0.6151323028,1.97,2.4065,0.6120098038,2.4831025452,0.5445,0,0.5445,1.862,0.6120098038,1.96
2020-05-11 18:00:00,2.459,0.6869497798,2.5531511902,0.369,0,0.369,2.09,0.6869497798,2.2,2.4495,0.6838272808,2.5431614184,0.369,0,0.369,2.0805,0.6838272808,2.19
2020-05-11 18:30:00,2.3935,0.6807047818,2.4884134001,0.3225,0,0.3225,2.071,0.6807047818,2.18,2.384,0.6775822828,2.4784216247,0.3225,0,0.3225,2.0615,0.6775822828,2.17
2020-05-11 19:00:00,2.3529999999999998,0.7088072728,2.457441098,0.1965,0,0.1965,2.1565,0.7088072728,2.27,2.3435,0.7056847738,2.4474442282,0.1965,0,0.1965,2.147,0.7056847738,2.26
2020-05-11 19:30:00,2.5085,0.7899922468,2.6299543722000003,0.105,0,0.105,2.4035,0.7899922468,2.5300000000000002,2.499,0.7868697478000001,2.6199551523,0.105,0,0.105,2.394,0.7868697478000001,2.52
2020-05-11 20:00:00,2.665,0.8618097238,2.8008821825,0.043000000000000003,0,0.043000000000000003,2.622,0.8618097238,2.76,2.6555,0.8586872248,2.7908822978,0.043000000000000003,0,0.043000000000000003,2.6125,0.8586872248,2.75
2020-05-11 20:30:00,2.5635,0.8368297318,2.6966305364,0.0175,0,0.0175,2.5460000000000003,0.8368297318,2.68,2.5540000000000003,0.8337072328,2.686630557,0.0175,0,0.0175,2.5365,0.8337072328,2.67
2020-05-11 21:00:00,2.51,0.8243397358000001,2.6419000738,0.002,0,0.002,2.508,0.8243397358000001,2.64,2.5005,0.8212172368,2.6319000741,0.002,0,0.002,2.4985,0.8212172368,2.63
2020-05-11 21:30:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2020-05-11 22:00:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-05-11 22:30:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2020-05-11 23:00:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2020-05-11 23:30:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2020-05-12 00:00:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-05-12 00:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2020-05-12 01:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2020-05-12 01:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-05-12 02:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-05-12 02:30:00,3.5245,1.1584471287,3.71,0.0,0,0.0,3.5245,1.1584471287,3.71,3.439,1.1303446377,3.62,0.0,0,0.0,3.439,1.1303446377,3.62
2020-05-12 03:00:00,3.6385,1.1959171167,3.83,0.0,0,0.0,3.6385,1.1959171167,3.83,3.458,1.1365896357,3.64,0.0,0,0.0,3.458,1.1365896357,3.64
2020-05-12 03:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-05-12 04:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-05-12 04:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-05-12 05:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-05-12 05:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-05-12 06:00:00,1.8645,0.6120098038,1.9623751553000002,0.0025,0,0.0025,1.862,0.6120098038,1.96,1.779,0.5839073129,1.8723751627,0.0025,0,0.0025,1.7765,0.5839073129,1.87
2020-05-12 06:30:00,2.4825,0.21232993190000002,2.4915638162000002,1.8365,0,1.8365,0.646,0.21232993190000002,0.68,2.359,0.17173744500000002,2.3652430636,1.8365,0,1.8365,0.5225000000000001,0.17173744500000002,0.55
2020-05-12 07:00:00,2.1965,0.3341073929,2.2217650641,1.18,0,1.18,1.0165,0.3341073929,1.07,2.1775,0.3278623949,2.2020445045,1.18,0,1.18,0.9975,0.3278623949,1.05
2020-05-12 07:30:00,2.2115,0.7088072728,2.3223135017,0.055,0,0.055,2.1565,0.7088072728,2.27,2.202,0.7056847738,2.3123137763,0.055,0,0.055,2.147,0.7056847738,2.26
2020-05-12 08:00:00,2.375,0.7462772608,2.4894888532,0.10450000000000001,0,0.10450000000000001,2.2705,0.7462772608,2.39,2.3655,0.7431547618000001,2.4794897156,0.10450000000000001,0,0.10450000000000001,2.261,0.7431547618000001,2.38
2020-05-12 08:30:00,2.469,0.7587672568,2.5829612366,0.1605,0,0.1605,2.3085,0.7587672568,2.43,2.4595000000000002,0.7556447578000001,2.5729631264,0.1605,0,0.1605,2.299,0.7556447578000001,2.42
2020-05-12 09:00:00,2.5125,0.7119297718,2.6114172876,0.34650000000000003,0,0.34650000000000003,2.166,0.7119297718,2.2800000000000002,2.4935,0.7056847738,2.591434593,0.34650000000000003,0,0.34650000000000003,2.147,0.7056847738,2.26
2020-05-12 09:30:00,2.497,0.6307447978,2.5754316143000002,0.578,0,0.578,1.919,0.6307447978,2.02,2.4875,0.6276222988,2.5654562947,0.578,0,0.578,1.9095,0.6276222988,2.01
2020-05-12 10:00:00,2.535,0.6307447978,2.6122909486,0.616,0,0.616,1.919,0.6307447978,2.02,2.421,0.5932748098,2.4926323435,0.616,0,0.616,1.8050000000000002,0.5932748098,1.9
2020-05-12 10:30:00,3.204,0.8742997198,3.3211467899000002,0.544,0,0.544,2.66,0.8742997198,2.8,3.223,0.8805447178,3.34112077,0.544,0,0.544,2.6790000000000003,0.8805447178,2.8200000000000003
2020-05-12 11:00:00,2.227,0.4777423469,2.2776669533,0.7735000000000001,0,0.7735000000000001,1.4535,0.4777423469,1.53,2.2175,0.4746198479,2.2677235832,0.7735000000000001,0,0.7735000000000001,1.444,0.4746198479,1.52
2020-05-12 11:30:00,4.078,1.0647721587,4.2147151446,0.8385,0,0.8385,3.2395,1.0647721587,3.41,3.9925,1.0366696677,4.1248927562,0.8385,0,0.8385,3.154,1.0366696677,3.32
2020-05-12 12:00:00,4.2455,1.1240996397,4.3917957887,0.8255,0,0.8255,3.42,1.1240996397,3.6,3.9699999999999998,1.0335471687,4.1023310142,0.8255,0,0.8255,3.1445,1.0335471687,3.31
2020-05-12 12:30:00,2.862,0.4933548419,2.9042112526,1.361,0,1.361,1.501,0.4933548419,1.58,2.501,0.37469987990000003,2.5289130076,1.361,0,1.361,1.1400000000000001,0.37469987990000003,1.2
2020-05-12 13:00:00,2.3855,0.4215373649,2.4224582556,1.103,0,1.103,1.2825,0.4215373649,1.35,2.3,0.39343487390000004,2.3334075941,1.103,0,1.103,1.197,0.39343487390000004,1.26
2020-05-12 13:30:00,2.017,0.38094487790000003,2.0526587637,0.858,0,0.858,1.159,0.38094487790000003,1.22,1.96,0.36220988390000003,1.9931873971,0.858,0,0.858,1.102,0.36220988390000003,1.16
2020-05-12 14:00:00,2.1285,0.4184148659,2.1692356373,0.8555,0,0.8555,1.2730000000000001,0.4184148659,1.34,1.891,0.3403523909,1.9213851123999999,0.8555,0,0.8555,1.0355,0.3403523909,1.09
2020-05-12 14:30:00,2.491,0.4558848539,2.5323728004,1.104,0,1.104,1.387,0.4558848539,1.46,2.3675,0.41529236690000004,2.4036480608,1.104,0,1.104,1.2635,0.41529236690000004,1.33
2020-05-12 15:00:00,1.9565000000000001,0.37157738090000003,1.9914723197000002,0.8260000000000001,0,0.8260000000000001,1.1305,0.37157738090000003,1.19,1.947,0.36845488190000003,1.9815569636,0.8260000000000001,0,0.8260000000000001,1.121,0.36845488190000003,1.18
2020-05-12 15:30:00,2.135,0.3528423869,2.1639599696,1.0615,0,1.0615,1.0735000000000001,0.3528423869,1.13,2.1255,0.3497198879,2.1540785153,1.0615,0,1.0615,1.064,0.3497198879,1.12
2020-05-12 16:00:00,1.9455,0.37469987990000003,1.9812547161,0.8055,0,0.8055,1.1400000000000001,0.37469987990000003,1.2,1.936,0.37157738090000003,1.9713360317,0.8055,0,0.8055,1.1305,0.37157738090000003,1.19
2020-05-12 16:30:00,2.2395,0.4964773409,2.2938722719,0.729,0,0.729,1.5105,0.4964773409,1.5899999999999999,2.23,0.4933548419,2.2839218463,0.729,0,0.729,1.501,0.4933548419,1.58
2020-05-12 17:00:00,2.404,0.4933548419,2.4541016686,0.903,0,0.903,1.501,0.4933548419,1.58,2.2995,0.4590073529,2.3448641752,0.903,0,0.903,1.3965,0.4590073529,1.47
2020-05-12 17:30:00,2.367,0.5995198078,2.4417438441,0.543,0,0.543,1.824,0.5995198078,1.92,2.367,0.5995198078,2.4417438441,0.543,0,0.543,1.824,0.5995198078,1.92
2020-05-12 18:00:00,2.402,0.6463572928,2.4874448235,0.4355,0,0.4355,1.9665,0.6463572928,2.07,2.402,0.6463572928,2.4874448235,0.4355,0,0.4355,1.9665,0.6463572928,2.07
2020-05-12 18:30:00,2.327,0.6588472888,2.4184724001,0.3225,0,0.3225,2.0045,0.6588472888,2.11,2.3175,0.6557247898,2.4084811085,0.3225,0,0.3225,1.995,0.6557247898,2.1
2020-05-12 19:00:00,2.344,0.7025622748,2.4470246729,0.20650000000000002,0,0.20650000000000002,2.1375,0.7025622748,2.25,2.344,0.7025622748,2.4470246729,0.20650000000000002,0,0.20650000000000002,2.1375,0.7025622748,2.25
2020-05-12 19:30:00,2.5085,0.7899922468,2.6299543722000003,0.105,0,0.105,2.4035,0.7899922468,2.5300000000000002,2.5085,0.7899922468,2.6299543722000003,0.105,0,0.105,2.4035,0.7899922468,2.5300000000000002
2020-05-12 20:00:00,2.5185,0.8149722388,2.6470780117,0.039,0,0.039,2.4795,0.8149722388,2.61,2.5185,0.8149722388,2.6470780117,0.039,0,0.039,2.4795,0.8149722388,2.61
2020-05-12 20:30:00,2.5225,0.8243397358000001,2.6537788623000003,0.0145,0,0.0145,2.508,0.8243397358000001,2.64,2.5225,0.8243397358000001,2.6537788623000003,0.0145,0,0.0145,2.508,0.8243397358000001,2.64
2020-05-12 21:00:00,2.842,0.9336272008000001,2.9914250367,0.0015,0,0.0015,2.8405,0.9336272008000001,2.99,2.8325,0.9305047018,2.9814250368,0.0015,0,0.0015,2.831,0.9305047018,2.98
2020-05-12 21:30:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2020-05-12 22:00:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2020-05-12 22:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2020-05-12 23:00:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2020-05-12 23:30:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2020-05-13 00:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2020-05-13 00:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2020-05-13 01:00:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2020-05-13 01:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-05-13 02:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-05-13 02:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-05-13 03:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-05-13 03:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-05-13 04:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-05-13 04:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-05-13 05:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-05-13 05:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-05-13 06:00:00,1.7505000000000002,0.5745398159,1.8423751654,0.0025,0,0.0025,1.748,0.5745398159,1.8399999999999999,1.741,0.5714173169,1.8323751663,0.0025,0,0.0025,1.7385000000000002,0.5714173169,1.83
2020-05-13 06:30:00,1.8485,0.6026423068,1.9442556416,0.015,0,0.015,1.8335,0.6026423068,1.9300000000000002,1.8485,0.6026423068,1.9442556416,0.015,0,0.015,1.8335,0.6026423068,1.9300000000000002
2020-05-13 07:00:00,1.9775,0.6369897958,2.0775616116,0.0395,0,0.0395,1.9380000000000002,0.6369897958,2.04,1.968,0.6338672968,2.0675617887,0.0395,0,0.0395,1.9285,0.6338672968,2.03
2020-05-13 07:30:00,2.1495,0.6713372848,2.2518978662,0.107,0,0.107,2.0425,0.6713372848,2.15,2.121,0.6619697878,2.2219012129,0.107,0,0.107,2.014,0.6619697878,2.12
2020-05-13 08:00:00,2.2895,0.6838272808,2.3894413573,0.209,0,0.209,2.0805,0.6838272808,2.19,2.2800000000000002,0.6807047818,2.3794451034,0.209,0,0.209,2.071,0.6807047818,2.18
2020-05-13 08:30:00,2.412,0.7212972688,2.5175412112,0.2175,0,0.2175,2.1945,0.7212972688,2.31,2.3835,0.7119297718,2.4875522608000002,0.2175,0,0.2175,2.166,0.7119297718,2.2800000000000002
2020-05-13 09:00:00,2.4665,0.6619697878,2.5537866493,0.4525,0,0.4525,2.014,0.6619697878,2.12,2.457,0.6588472888,2.5438020265,0.4525,0,0.4525,2.0045,0.6588472888,2.11
2020-05-13 09:30:00,2.852,0.5401923269000001,2.9027076584,1.2085,0,1.2085,1.6435,0.5401923269000001,1.73,2.8425000000000002,0.5370698279,2.8927928115,1.2085,0,1.2085,1.634,0.5370698279,1.72
2020-05-13 10:00:00,2.4445,0.6088873048,2.51919114,0.592,0,0.592,1.8525,0.6088873048,1.9500000000000002,2.435,0.6057648058,2.5092182049,0.592,0,0.592,1.843,0.6057648058,1.94
2020-05-13 10:30:00,2.26,0.5152123349000001,2.3179826898,0.6925,0,0.6925,1.5675,0.5152123349000001,1.65,2.2505,0.5120898359,2.3080264838,0.6925,0,0.6925,1.558,0.5120898359,1.6400000000000001
2020-05-13 11:00:00,2.3565,0.6026423068,2.4323383811,0.523,0,0.523,1.8335,0.6026423068,1.9300000000000002,2.3375,0.5963973088,2.4123838832,0.523,0,0.523,1.8145,0.5963973088,1.9100000000000001
2020-05-13 11:30:00,2.416,0.6775822828,2.5092177566,0.35450000000000004,0,0.35450000000000004,2.0615,0.6775822828,2.17,2.4065,0.6744597838,2.4992275307,0.35450000000000004,0,0.35450000000000004,2.052,0.6744597838,2.16
2020-05-13 12:00:00,2.4395,0.6588472888,2.5269032431,0.435,0,0.435,2.0045,0.6588472888,2.11,2.4205,0.6526022908,2.5069323884,0.435,0,0.435,1.9855,0.6526022908,2.09
2020-05-13 12:30:00,2.4685,0.6619697878,2.5557183432,0.4545,0,0.4545,2.014,0.6619697878,2.12,2.459,0.6588472888,2.5457338333,0.4545,0,0.4545,2.0045,0.6588472888,2.11
2020-05-13 13:00:00,2.5535,0.6931947778,2.6459178464,0.4445,0,0.4445,2.109,0.6931947778,2.22,2.5345,0.6869497798,2.6259455916,0.4445,0,0.4445,2.09,0.6869497798,2.2
2020-05-13 13:30:00,2.393,0.5870298118,2.4639506894,0.607,0,0.607,1.786,0.5870298118,1.88,2.374,0.5807848139,2.4440104337,0.607,0,0.607,1.767,0.5807848139,1.8599999999999999
2020-05-13 14:00:00,2.205,0.5120898359,2.2636830609,0.647,0,0.647,1.558,0.5120898359,1.6400000000000001,2.186,0.5058448379,2.2437635793,0.647,0,0.647,1.5390000000000001,0.5058448379,1.62
2020-05-13 14:30:00,2.175,0.4777423469,2.2268504103,0.7215,0,0.7215,1.4535,0.4777423469,1.53,2.156,0.4714973489,2.2069539528,0.7215,0,0.7215,1.4344999999999999,0.4714973489,1.51
2020-05-13 15:00:00,2.208,0.4777423469,2.2590931256,0.7545000000000001,0,0.7545000000000001,1.4535,0.4777423469,1.53,2.1795,0.4683748499,2.2292589015,0.7545000000000001,0,0.7545000000000001,1.425,0.4683748499,1.5
2020-05-13 15:30:00,2.575,0.3465973889,2.598221459,1.5205000000000002,0,1.5205000000000002,1.0545,0.3465973889,1.11,2.5655,0.3434748899,2.5883904748,1.5205000000000002,0,1.5205000000000002,1.045,0.3434748899,1.1
2020-05-13 16:00:00,2.2555,0.5901523108,2.3314287465,0.46,0,0.46,1.7955,0.5901523108,1.8900000000000001,2.246,0.5870298118,2.3214478241,0.46,0,0.46,1.786,0.5870298118,1.88
2020-05-13 16:30:00,2.93,0.8461972288,3.0497458501,0.35550000000000004,0,0.35550000000000004,2.5745,0.8461972288,2.71,2.9015,0.8368297318,3.0197659264,0.35550000000000004,0,0.35550000000000004,2.5460000000000003,0.8368297318,2.68
2020-05-13 17:00:00,3.134,0.9492396958,3.2746010443999998,0.246,0,0.246,2.888,0.9492396958,3.04,3.077,0.9305047018,3.2146178622,0.246,0,0.246,2.831,0.9305047018,2.98
2020-05-13 17:30:00,2.5015,0.7369097638000001,2.6077841648,0.2595,0,0.2595,2.242,0.7369097638000001,2.36,2.492,0.7337872648,2.5977890117999998,0.2595,0,0.2595,2.2325,0.7337872648,2.35
2020-05-13 18:00:00,3.0765,0.7150522708,3.1585047095,0.901,0,0.901,2.1755,0.7150522708,2.29,3.067,0.7119297718,3.1485445844,0.901,0,0.901,2.166,0.7119297718,2.2800000000000002
2020-05-13 18:30:00,2.4425,0.7275422668,2.5485533151,0.229,0,0.229,2.2135,0.7275422668,2.33,2.433,0.7244197678000001,2.5385572674,0.229,0,0.229,2.204,0.7244197678000001,2.32
2020-05-13 19:00:00,2.573,0.7962372448,2.6933849985,0.1505,0,0.1505,2.4225,0.7962372448,2.55,2.5635,0.7931147458000001,2.6833865264,0.1505,0,0.1505,2.4130000000000003,0.7931147458000001,2.54
2020-05-13 19:30:00,2.509,0.7962372448,2.6323135736000003,0.08650000000000001,0,0.08650000000000001,2.4225,0.7962372448,2.55,2.4995,0.7931147458000001,2.6223141021,0.08650000000000001,0,0.08650000000000001,2.4130000000000003,0.7931147458000001,2.54
2020-05-13 20:00:00,2.4775,0.7306647658000001,2.5829977255000003,0.2545,0,0.2545,2.223,0.7306647658000001,2.34,2.468,0.7275422668,2.5730024777000002,0.2545,0,0.2545,2.2135,0.7275422668,2.33
2020-05-13 20:30:00,2.5145,0.6807047818,2.6050084933,0.4435,0,0.4435,2.071,0.6807047818,2.18,2.5145,0.6807047818,2.6050084933,0.4435,0,0.4435,2.071,0.6807047818,2.18
2020-05-13 21:00:00,2.7205,0.8930347138,2.8633252086,0.0035,0,0.0035,2.717,0.8930347138,2.86,2.711,0.8899122148,2.8533252093,0.0035,0,0.0035,2.7075,0.8899122148,2.85
2020-05-13 21:30:00,2.4805,0.7181747698000001,2.5823739563,0.29550000000000004,0,0.29550000000000004,2.185,0.7181747698000001,2.3,2.471,0.7150522708,2.5723803665,0.29550000000000004,0,0.29550000000000004,2.1755,0.7150522708,2.29
2020-05-13 22:00:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-05-13 22:30:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2020-05-13 23:00:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2020-05-13 23:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2020-05-14 00:00:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2020-05-14 00:30:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2020-05-14 01:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-05-14 01:30:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2020-05-14 02:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-05-14 02:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-05-14 03:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-05-14 03:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-05-14 04:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-05-14 04:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-05-14 05:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-05-14 05:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2020-05-14 06:00:00,1.8555000000000001,0.6088873048,1.9528502247000001,0.003,0,0.003,1.8525,0.6088873048,1.9500000000000002,1.846,0.6057648058,1.9428502258,0.003,0,0.003,1.843,0.6057648058,1.94
2020-05-14 06:30:00,2.1935000000000002,0.5901523108,2.2715021462,0.398,0,0.398,1.7955,0.5901523108,1.8900000000000001,2.0795,0.5526823229,2.1516918924,0.398,0,0.398,1.6815,0.5526823229,1.77
2020-05-14 07:00:00,2.188,0.7056847738,2.2989856459,0.041,0,0.041,2.147,0.7056847738,2.26,2.0835,0.6713372848,2.1889874371,0.041,0,0.041,2.0425,0.6713372848,2.15
2020-05-14 07:30:00,2.1985,0.6869497798,2.3033241739,0.1085,0,0.1085,2.09,0.6869497798,2.2,2.1795,0.6807047818,2.2833263564,0.1085,0,0.1085,2.071,0.6807047818,2.18
2020-05-14 08:00:00,2.2865,0.6838272808,2.3865669905,0.20600000000000002,0,0.20600000000000002,2.0805,0.6838272808,2.19,2.277,0.6807047818,2.3765706385,0.20600000000000002,0,0.20600000000000002,2.071,0.6807047818,2.18
2020-05-14 08:30:00,2.6985,0.7743797518000001,2.8074127324,0.3425,0,0.3425,2.356,0.7743797518000001,2.48,2.6795,0.7681347538000001,2.7874273533,0.3425,0,0.3425,2.337,0.7681347538000001,2.46
2020-05-14 09:00:00,2.5345,0.6838272808,2.6251304729,0.454,0,0.454,2.0805,0.6838272808,2.19,2.525,0.6807047818,2.6151451203000002,0.454,0,0.454,2.071,0.6807047818,2.18
2020-05-14 09:30:00,2.561,0.7056847738,2.6564472515,0.41400000000000003,0,0.41400000000000003,2.147,0.7056847738,2.26,2.5515,0.7025622748,2.6464591438,0.41400000000000003,0,0.41400000000000003,2.1375,0.7025622748,2.25
2020-05-14 10:00:00,3.0535,0.39031237490000004,3.0783446851,1.866,0,1.866,1.1875,0.39031237490000004,1.25,3.044,0.38718987590000004,3.0685260305,1.866,0,1.866,1.178,0.38718987590000004,1.24
2020-05-14 10:30:00,2.525,0.4777423469,2.5697981925,1.0715,0,1.0715,1.4535,0.4777423469,1.53,2.5155000000000003,0.4746198479,2.5598836399,1.0715,0,1.0715,1.444,0.4746198479,1.52
2020-05-14 11:00:00,2.2135,0.4933548419,2.2678142009,0.7125,0,0.7125,1.501,0.4933548419,1.58,2.204,0.4902323429,2.2578626508,0.7125,0,0.7125,1.4915,0.4902323429,1.57
2020-05-14 11:30:00,2.3185000000000002,0.4839873449,2.3684775701,0.846,0,0.846,1.4725000000000001,0.4839873449,1.55,2.2995,0.4777423469,2.3486034148,0.846,0,0.846,1.4535,0.4777423469,1.53
2020-05-14 12:00:00,2.3645,0.4933548419,2.4154211331,0.8635,0,0.8635,1.501,0.4933548419,1.58,2.3455,0.4871098439,2.3955471713,0.8635,0,0.8635,1.482,0.4871098439,1.56
2020-05-14 12:30:00,2.2935,0.4746198479,2.3420944153,0.8495,0,0.8495,1.444,0.4746198479,1.52,2.2745,0.4683748499,2.3222242032000002,0.8495,0,0.8495,1.425,0.4683748499,1.5
2020-05-14 13:00:00,2.2615,0.4590073529,2.3076113191,0.865,0,0.865,1.3965,0.4590073529,1.47,2.252,0.4558848539,2.297680352,0.865,0,0.865,1.387,0.4558848539,1.46
2020-05-14 13:30:00,2.19,0.4465173569,2.2350565428999998,0.8315,0,0.8315,1.3585,0.4465173569,1.43,2.1805,0.4433948579,2.2251245471,0.8315,0,0.8315,1.349,0.4433948579,1.42
2020-05-14 14:00:00,1.962,0.36533238290000003,1.9957233651,0.8505,0,0.8505,1.1115,0.36533238290000003,1.17,1.9525000000000001,0.36220988390000003,1.9858127428999999,0.8505,0,0.8505,1.102,0.36220988390000003,1.16
2020-05-14 14:30:00,3.3165,0.8149722388,3.4151650033,0.837,0,0.837,2.4795,0.8149722388,2.61,3.2975,0.8087272408,3.3952239985,0.837,0,0.837,2.4605,0.8087272408,2.59
2020-05-14 15:00:00,3.7535,0.9554846938,3.8732045194999998,0.8465,0,0.8465,2.907,0.9554846938,3.06,3.7345,0.9492396958,3.8532513868000002,0.8465,0,0.8465,2.888,0.9492396958,3.04
2020-05-14 15:30:00,3.2745,0.8056047418000001,3.3721431242,0.8235,0,0.8235,2.451,0.8056047418000001,2.58,3.2365,0.7931147458000001,3.3322609817,0.8235,0,0.8235,2.4130000000000003,0.7931147458000001,2.54
2020-05-14 16:00:00,2.0535,0.4184148659,2.0956939781,0.7805000000000001,0,0.7805000000000001,1.2730000000000001,0.4184148659,1.34,1.968,0.39031237490000004,2.0063319142,0.7805000000000001,0,0.7805000000000001,1.1875,0.39031237490000004,1.25
2020-05-14 16:30:00,2.191,0.4839873449,2.2438192329,0.7185,0,0.7185,1.4725000000000001,0.4839873449,1.55,2.1815,0.4808648459,2.2338695687,0.7185,0,0.7185,1.463,0.4808648459,1.54
2020-05-14 17:00:00,2.922,0.5526823229,2.9738092995,1.2405,0,1.2405,1.6815,0.5526823229,1.77,2.9125,0.5495598239,2.9638947771,1.2405,0,1.2405,1.6720000000000002,0.5495598239,1.76
2020-05-14 17:30:00,2.922,0.5995198078,2.9828690886,1.098,0,1.098,1.824,0.5995198078,1.92,2.9125,0.5963973088,2.9729355863,1.098,0,1.098,1.8145,0.5963973088,1.9100000000000001
2020-05-14 18:00:00,2.6945,0.6276222988,2.7666297186,0.785,0,0.785,1.9095,0.6276222988,2.01,2.685,0.6244997998,2.7566691858,0.785,0,0.785,1.9,0.6244997998,2.0
2020-05-14 18:30:00,2.5620000000000003,0.2497999199,2.5741491798,1.802,0,1.802,0.76,0.2497999199,0.8,2.5620000000000003,0.2497999199,2.5741491798,1.802,0,1.802,0.76,0.2497999199,0.8
2020-05-14 19:00:00,2.4775,0.5526823229,2.5383979199,0.796,0,0.796,1.6815,0.5526823229,1.77,2.4775,0.5526823229,2.5383979199,0.796,0,0.796,1.6815,0.5526823229,1.77
