Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-14 19:30:00,2.441,0.7681347538000001,2.559006057,0.10400000000000001,0,0.10400000000000001,2.337,0.7681347538000001,2.46,2.4314999999999998,0.7650122548,2.5490068654,0.10400000000000001,0,0.10400000000000001,2.3275,0.7650122548,2.45
2020-05-14 20:00:00,2.3970000000000002,0.7743797518000001,2.5189825327,0.041,0,0.041,2.356,0.7743797518000001,2.48,2.3875,0.7712572528,2.5089826624000002,0.041,0,0.041,2.3465,0.7712572528,2.47
2020-05-14 20:30:00,2.383,0.7775022508,2.5066309561,0.0175,0,0.0175,2.3655,0.7775022508,2.49,2.383,0.7775022508,2.5066309561,0.0175,0,0.0175,2.3655,0.7775022508,2.49
2020-05-14 21:00:00,2.3970000000000002,0.7868697478000001,2.5228501739,0.003,0,0.003,2.394,0.7868697478000001,2.52,2.34,0.7681347538000001,2.4628501781,0.003,0,0.003,2.337,0.7681347538000001,2.46
2020-05-14 21:30:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2020-05-14 22:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2020-05-14 22:30:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2020-05-14 23:00:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2020-05-14 23:30:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2020-05-15 00:00:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-05-15 00:30:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2020-05-15 01:00:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-05-15 01:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-05-15 02:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-05-15 02:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-05-15 03:00:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2020-05-15 03:30:00,2.707,0.7743797518000001,2.8155839536,0.35100000000000003,0,0.35100000000000003,2.356,0.7743797518000001,2.48,2.707,0.7743797518000001,2.8155839536,0.35100000000000003,0,0.35100000000000003,2.356,0.7743797518000001,2.48
2020-05-15 04:00:00,2.02,0.5995198078,2.1070889872,0.196,0,0.196,1.824,0.5995198078,1.92,1.9725000000000001,0.5839073129,2.057110595,0.196,0,0.196,1.7765,0.5839073129,1.87
2020-05-15 04:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-05-15 05:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-05-15 05:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-05-15 06:00:00,2.012,0.5807848139,2.094147798,0.245,0,0.245,1.767,0.5807848139,1.8599999999999999,2.0025,0.5776623149,2.0841545048,0.245,0,0.245,1.7575,0.5776623149,1.85
2020-05-15 06:30:00,2.2685,0.7400322628,2.3861559044,0.017,0,0.017,2.2515,0.7400322628,2.37,2.1735,0.7088072728,2.2861561626,0.017,0,0.017,2.1565,0.7088072728,2.27
2020-05-15 07:00:00,2.016,0.6494797918,2.1180368269,0.04,0,0.04,1.976,0.6494797918,2.08,1.921,0.6182548018,2.0180386518,0.04,0,0.04,1.881,0.6182548018,1.98
2020-05-15 07:30:00,2.3755,0.5558048219,2.4396555597000003,0.6845,0,0.6845,1.691,0.5558048219,1.78,2.1855,0.4933548419,2.2404930819,0.6845,0,0.6845,1.501,0.4933548419,1.58
2020-05-15 08:00:00,2.411,0.6213773008,2.4897852819,0.5205000000000001,0,0.5205000000000001,1.8905,0.6213773008,1.99,2.297,0.5839073129,2.370054166,0.5205000000000001,0,0.5205000000000001,1.7765,0.5839073129,1.87
2020-05-15 08:30:00,2.423,0.6869497798,2.5184973695,0.333,0,0.333,2.09,0.6869497798,2.2,2.4135,0.6838272808,2.5085059298,0.333,0,0.333,2.0805,0.6838272808,2.19
2020-05-15 09:00:00,2.4175,0.6463572928,2.5024156329,0.451,0,0.451,1.9665,0.6463572928,2.07,2.408,0.6432347938,2.4924315437,0.451,0,0.451,1.957,0.6432347938,2.06
2020-05-15 09:30:00,3.0165,0.8212172368,3.126286935,0.518,0,0.518,2.4985,0.8212172368,2.63,2.9975,0.8149722388,3.1063138927,0.518,0,0.518,2.4795,0.8149722388,2.61
2020-05-15 10:00:00,2.201,0.5308248299,2.2641060046,0.586,0,0.586,1.615,0.5308248299,1.7000000000000002,2.1915,0.5277023309000001,2.25413886,0.586,0,0.586,1.6055000000000001,0.5277023309000001,1.69
2020-05-15 10:30:00,2.3205,0.5901523108,2.3943683927,0.525,0,0.525,1.7955,0.5901523108,1.8900000000000001,2.3015,0.5839073129,2.3744157176,0.525,0,0.525,1.7765,0.5839073129,1.87
2020-05-15 11:00:00,2.2775,0.6057648058,2.3566835278,0.4345,0,0.4345,1.843,0.6057648058,1.94,2.268,0.6026423068,2.3467001832,0.4345,0,0.4345,1.8335,0.6026423068,1.9300000000000002
2020-05-15 11:30:00,2.334,0.4995998399,2.3868715927,0.8140000000000001,0,0.8140000000000001,1.52,0.4995998399,1.6,2.3245,0.4964773409,2.3769286906,0.8140000000000001,0,0.8140000000000001,1.5105,0.4964773409,1.5899999999999999
2020-05-15 12:00:00,2.1845,0.5245798319,2.2466028243,0.5885,0,0.5885,1.596,0.5245798319,1.6800000000000002,2.175,0.5214573329000001,2.2366364814,0.5885,0,0.5885,1.5865,0.5214573329000001,1.67
2020-05-15 12:30:00,2.2655,0.5277023309000001,2.3261470289,0.66,0,0.66,1.6055000000000001,0.5277023309000001,1.69,2.2560000000000002,0.5245798319,2.316186521,0.66,0,0.66,1.596,0.5245798319,1.6800000000000002
2020-05-15 13:00:00,2.4195,0.5932748098,2.4911754756,0.6145,0,0.6145,1.8050000000000002,0.5932748098,1.9,2.4005,0.5870298118,2.4712353692,0.6145,0,0.6145,1.786,0.5870298118,1.88
2020-05-15 13:30:00,2.1365,0.5027223389000001,2.1948489697,0.607,0,0.607,1.5295,0.5027223389000001,1.6099999999999999,2.127,0.4995998399,2.1848864959,0.607,0,0.607,1.52,0.4995998399,1.6
2020-05-15 14:00:00,2.0925,0.4871098439,2.1484488009,0.6105,0,0.6105,1.482,0.4871098439,1.56,2.083,0.4839873449,2.1384884264,0.6105,0,0.6105,1.4725000000000001,0.4839873449,1.55
2020-05-15 14:30:00,2.0995,0.40904736890000004,2.1389763907,0.855,0,0.855,1.2445,0.40904736890000004,1.31,2.09,0.40592486990000004,2.1290549547,0.855,0,0.855,1.235,0.40592486990000004,1.3
2020-05-15 15:00:00,2.3625,0.3341073929,2.3860079631,1.346,0,1.346,1.0165,0.3341073929,1.07,2.3625,0.3341073929,2.3860079631,1.346,0,1.346,1.0165,0.3341073929,1.07
2020-05-15 15:30:00,1.917,0.41216986790000004,1.9608092717,0.663,0,0.663,1.254,0.41216986790000004,1.32,1.9075000000000002,0.40904736890000004,1.9508654490000001,0.663,0,0.663,1.2445,0.40904736890000004,1.31
2020-05-15 16:00:00,1.9889999999999999,0.4215373649,2.0331784845,0.7065,0,0.7065,1.2825,0.4215373649,1.35,1.9415,0.40592486990000004,1.9834810939,0.7065,0,0.7065,1.235,0.40592486990000004,1.3
2020-05-15 16:30:00,2.5145,0.5870298118,2.5821142984,0.7285,0,0.7285,1.786,0.5870298118,1.88,2.505,0.5839073129,2.5721533294,0.7285,0,0.7285,1.7765,0.5839073129,1.87
2020-05-15 17:00:00,3.8689999999999998,1.0585271607,4.0111894433,0.6485000000000001,0,0.6485000000000001,3.2205,1.0585271607,3.39,3.85,1.0522821627,3.9912150719,0.6485000000000001,0,0.6485000000000001,3.2015000000000002,1.0522821627,3.37
2020-05-15 17:30:00,2.137,0.5214573329000001,2.1997015138,0.5505,0,0.5505,1.5865,0.5214573329000001,1.67,2.137,0.5214573329000001,2.1997015138,0.5505,0,0.5505,1.5865,0.5214573329000001,1.67
2020-05-15 18:00:00,2.3325,0.6213773008,2.4138487939,0.442,0,0.442,1.8905,0.6213773008,1.99,2.323,0.6182548018,2.4038652208,0.442,0,0.442,1.881,0.6182548018,1.98
2020-05-15 18:30:00,2.6175,0.38718987590000004,2.6459822845,1.4395,0,1.4395,1.178,0.38718987590000004,1.24,2.6175,0.38718987590000004,2.6459822845,1.4395,0,1.4395,1.178,0.38718987590000004,1.24
2020-05-15 19:00:00,2.3985,0.21857492990000002,2.4084387578,1.7335,0,1.7335,0.665,0.21857492990000002,0.7000000000000001,2.3985,0.21857492990000002,2.4084387578,1.7335,0,1.7335,0.665,0.21857492990000002,0.7000000000000001
2020-05-15 19:30:00,2.358,0.7400322628,2.4713987436,0.10650000000000001,0,0.10650000000000001,2.2515,0.7400322628,2.37,2.2725,0.7119297718,2.3814071995,0.10650000000000001,0,0.10650000000000001,2.166,0.7119297718,2.2800000000000002
2020-05-15 20:00:00,2.7665,0.8961572128,2.9080268224,0.04,0,0.04,2.7265,0.8961572128,2.87,2.643,0.8555647258,2.7780280776,0.04,0,0.04,2.6029999999999998,0.8555647258,2.74
2020-05-15 20:30:00,2.3255,0.7587672568,2.4461557596,0.017,0,0.017,2.3085,0.7587672568,2.43,2.2305,0.7275422668,2.346156005,0.017,0,0.017,2.2135,0.7275422668,2.33
2020-05-15 21:00:00,2.226,0.7306647658000001,2.3428501873,0.003,0,0.003,2.223,0.7306647658000001,2.34,2.1310000000000002,0.6994397758,2.2428501956,0.003,0,0.003,2.128,0.6994397758,2.24
2020-05-15 21:30:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2020-05-15 22:00:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2020-05-15 22:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2020-05-15 23:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-05-15 23:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-05-16 00:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-05-16 00:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2020-05-16 01:00:00,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003
2020-05-16 01:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-05-16 02:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-05-16 02:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-05-16 03:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-05-16 03:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-05-16 04:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-05-16 04:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-05-16 05:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-05-16 05:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-05-16 06:00:00,1.6075,0.5277023309000001,1.6919001153000002,0.002,0,0.002,1.6055000000000001,0.5277023309000001,1.69,1.5979999999999999,0.5245798319,1.6819001159,0.002,0,0.002,1.596,0.5245798319,1.6800000000000002
2020-05-16 06:30:00,1.6875,0.5464373249,1.7737671775,0.025,0,0.025,1.6625,0.5464373249,1.75,1.678,0.5433148259,1.7637672749000002,0.025,0,0.025,1.653,0.5433148259,1.74
2020-05-16 07:00:00,1.7795,0.5651723189,1.8670939987000001,0.06,0,0.06,1.7195,0.5651723189,1.81,1.7605,0.5589273209,1.8470950165,0.06,0,0.06,1.7005,0.5589273209,1.79
2020-05-16 07:30:00,1.9195000000000002,0.5932748098,2.0090931412,0.1145,0,0.1145,1.8050000000000002,0.5932748098,1.9,1.8719999999999999,0.5776623149,1.9591012608,0.1145,0,0.1145,1.7575,0.5776623149,1.85
2020-05-16 08:00:00,1.9245,0.5807848139,2.0102266663,0.1575,0,0.1575,1.767,0.5807848139,1.8599999999999999,1.896,0.5714173169,1.9802357814,0.1575,0,0.1575,1.7385000000000002,0.5714173169,1.83
2020-05-16 08:30:00,1.979,0.5714173169,2.0598443509,0.24050000000000002,0,0.24050000000000002,1.7385000000000002,0.5714173169,1.83,1.979,0.5714173169,2.0598443509,0.24050000000000002,0,0.24050000000000002,1.7385000000000002,0.5714173169,1.83
2020-05-16 09:00:00,2.0075,0.5558048219,2.0830207032,0.3165,0,0.3165,1.691,0.5558048219,1.78,1.998,0.5526823229,2.0730320186,0.3165,0,0.3165,1.6815,0.5526823229,1.77
2020-05-16 09:30:00,1.9929999999999999,0.5120898359,2.0577378356,0.435,0,0.435,1.558,0.5120898359,1.6400000000000001,1.9835,0.5089673369000001,2.0477597515,0.435,0,0.435,1.5485,0.5089673369000001,1.63
2020-05-16 10:00:00,2.2485,0.6026423068,2.3278595318,0.41500000000000004,0,0.41500000000000004,1.8335,0.6026423068,1.9300000000000002,2.163,0.5745398159,2.2380046917,0.41500000000000004,0,0.41500000000000004,1.748,0.5745398159,1.8399999999999999
2020-05-16 10:30:00,2.268,0.5308248299,2.3292915232,0.653,0,0.653,1.615,0.5308248299,1.7000000000000002,2.078,0.4683748499,2.1301312166,0.653,0,0.653,1.425,0.4683748499,1.5
2020-05-16 11:00:00,2.1465,0.5120898359,2.20673928,0.5885,0,0.5885,1.558,0.5120898359,1.6400000000000001,2.0515,0.4808648459,2.1071030468,0.5885,0,0.5885,1.463,0.4808648459,1.54
2020-05-16 11:30:00,1.9365,0.40904736890000004,1.9792301534,0.6920000000000001,0,0.6920000000000001,1.2445,0.40904736890000004,1.31,1.9365,0.40904736890000004,1.9792301534,0.6920000000000001,0,0.6920000000000001,1.2445,0.40904736890000004,1.31
2020-05-16 12:00:00,1.944,0.40904736890000004,1.9865688385,0.6995,0,0.6995,1.2445,0.40904736890000004,1.31,1.944,0.40904736890000004,1.9865688385,0.6995,0,0.6995,1.2445,0.40904736890000004,1.31
2020-05-16 12:30:00,2.0915,0.4246598639,2.1341762462,0.7995,0,0.7995,1.292,0.4246598639,1.3599999999999999,2.082,0.4215373649,2.1242452189,0.7995,0,0.7995,1.2825,0.4215373649,1.35
2020-05-16 13:00:00,1.9415,0.37782237890000003,1.9779211309,0.792,0,0.792,1.1495,0.37782237890000003,1.21,1.932,0.37469987990000003,1.968,0.792,0,0.792,1.1400000000000001,0.37469987990000003,1.2
2020-05-16 13:30:00,1.7065000000000001,0.2810249099,1.7294846776,0.8515,0,0.8515,0.855,0.2810249099,0.9,1.697,0.2779024109,1.7196042423,0.8515,0,0.8515,0.8455,0.2779024109,0.89
2020-05-16 14:00:00,1.565,0.2466774209,1.5843215425000001,0.8145,0,0.8145,0.7505000000000001,0.2466774209,0.79,1.565,0.2466774209,1.5843215425000001,0.8145,0,0.8145,0.7505000000000001,0.2466774209,0.79
2020-05-16 14:30:00,1.556,0.2341874249,1.5735246264,0.8435,0,0.8435,0.7125,0.2341874249,0.75,1.537,0.2279424269,1.5538103971,0.8435,0,0.8435,0.6935,0.2279424269,0.73
2020-05-16 15:00:00,1.6565,0.2810249099,1.6801688159000001,0.8015,0,0.8015,0.855,0.2810249099,0.9,1.5899999999999999,0.2591674169,1.6109834729,0.8015,0,0.8015,0.7885000000000001,0.2591674169,0.8300000000000001
2020-05-16 15:30:00,1.4889999999999999,0.22481992790000002,1.505876821,0.805,0,0.805,0.684,0.22481992790000002,0.72,1.4889999999999999,0.22481992790000002,1.505876821,0.805,0,0.805,0.684,0.22481992790000002,0.72
2020-05-16 16:00:00,1.5030000000000001,0.2435549219,1.5226056614,0.762,0,0.762,0.741,0.2435549219,0.78,1.5030000000000001,0.2435549219,1.5226056614,0.762,0,0.762,0.741,0.2435549219,0.78
2020-05-16 16:30:00,1.5845,0.2841474089,1.6097763820000002,0.72,0,0.72,0.8645,0.2841474089,0.91,1.5845,0.2841474089,1.6097763820000002,0.72,0,0.72,0.8645,0.2841474089,0.91
2020-05-16 17:00:00,1.8865,0.4777423469,1.9460524145,0.433,0,0.433,1.4535,0.4777423469,1.53,1.877,0.4746198479,1.936076703,0.433,0,0.433,1.444,0.4746198479,1.52
2020-05-16 17:30:00,1.9,0.5027223389000001,1.9653828507000002,0.3705,0,0.3705,1.5295,0.5027223389000001,1.6099999999999999,1.8905,0.4995998399,1.9554002787,0.3705,0,0.3705,1.52,0.4995998399,1.6
2020-05-16 18:00:00,2.064,0.5870298118,2.1458564724,0.278,0,0.278,1.786,0.5870298118,1.88,2.045,0.5807848139,2.1258729971,0.278,0,0.278,1.767,0.5807848139,1.8599999999999999
2020-05-16 18:30:00,2.0975,0.6213773008,2.1876050832,0.20700000000000002,0,0.20700000000000002,1.8905,0.6213773008,1.99,2.1165,0.6276222988,2.2075964305,0.20700000000000002,0,0.20700000000000002,1.9095,0.6276222988,2.01
2020-05-16 19:00:00,2.0255,0.5963973088,2.1114781552,0.211,0,0.211,1.8145,0.5963973088,1.9100000000000001,2.035,0.5995198078,2.1214733088,0.211,0,0.211,1.824,0.5995198078,1.92
2020-05-16 19:30:00,1.959,0.6151323028,2.0533067842,0.08750000000000001,0,0.08750000000000001,1.8715000000000002,0.6151323028,1.97,1.9685000000000001,0.6182548018,2.0633059032,0.08750000000000001,0,0.08750000000000001,1.881,0.6182548018,1.98
2020-05-16 20:00:00,1.893,0.6088873048,1.9885152124,0.0405,0,0.0405,1.8525,0.6088873048,1.9500000000000002,1.931,0.6213773008,2.0285144195,0.0405,0,0.0405,1.8905,0.6213773008,1.99
2020-05-16 20:30:00,1.812,0.5870298118,1.9047173018999999,0.026000000000000002,0,0.026000000000000002,1.786,0.5870298118,1.88,1.8595000000000002,0.6026423068,1.9547168593,0.026000000000000002,0,0.026000000000000002,1.8335,0.6026423068,1.9300000000000002
2020-05-16 21:00:00,1.7695,0.5807848139,1.8623751635999999,0.0025,0,0.0025,1.767,0.5807848139,1.8599999999999999,1.76,0.5776623149,1.8523751645000002,0.0025,0,0.0025,1.7575,0.5776623149,1.85
2020-05-16 21:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-05-16 22:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-05-16 22:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-05-16 23:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-05-16 23:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-05-17 00:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-05-17 00:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-05-17 01:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-05-17 01:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-05-17 02:00:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-05-17 02:30:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2020-05-17 03:00:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2020-05-17 03:30:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2020-05-17 04:00:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-05-17 04:30:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-05-17 05:00:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-05-17 05:30:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-05-17 06:00:00,1.16,0.38094487790000003,1.2209500399,0.001,0,0.001,1.159,0.38094487790000003,1.22,1.16,0.38094487790000003,1.2209500399,0.001,0,0.001,1.159,0.38094487790000003,1.22
2020-05-17 06:30:00,1.1665,0.37782237890000003,1.2261614902,0.017,0,0.017,1.1495,0.37782237890000003,1.21,1.157,0.37469987990000003,1.2161615847,0.017,0,0.017,1.1400000000000001,0.37469987990000003,1.2
2020-05-17 07:00:00,1.205,0.38406737690000003,1.2647263538,0.036500000000000005,0,0.036500000000000005,1.1685,0.38406737690000003,1.23,1.1955,0.38094487790000003,1.2547267631,0.036500000000000005,0,0.036500000000000005,1.159,0.38094487790000003,1.22
2020-05-17 07:30:00,1.268,0.38718987590000004,1.325797873,0.09,0,0.09,1.178,0.38718987590000004,1.24,1.268,0.38718987590000004,1.325797873,0.09,0,0.09,1.178,0.38718987590000004,1.24
2020-05-17 08:00:00,1.338,0.39031237490000004,1.3937674663,0.1505,0,0.1505,1.1875,0.39031237490000004,1.25,1.338,0.39031237490000004,1.3937674663,0.1505,0,0.1505,1.1875,0.39031237490000004,1.25
2020-05-17 08:30:00,1.4245,0.41216986790000004,1.482930966,0.1705,0,0.1705,1.254,0.41216986790000004,1.32,1.4245,0.41216986790000004,1.482930966,0.1705,0,0.1705,1.254,0.41216986790000004,1.32
2020-05-17 09:00:00,1.5615,0.4465173569,1.6240874361,0.203,0,0.203,1.3585,0.4465173569,1.43,1.5615,0.4465173569,1.6240874361,0.203,0,0.203,1.3585,0.4465173569,1.43
2020-05-17 09:30:00,1.634,0.4558848539,1.6964041382000001,0.247,0,0.247,1.387,0.4558848539,1.46,1.6245,0.4527623549,1.6864145398,0.247,0,0.247,1.3775,0.4527623549,1.45
2020-05-17 10:00:00,1.7625000000000002,0.5027223389000001,1.8327945875,0.233,0,0.233,1.5295,0.5027223389000001,1.6099999999999999,1.7530000000000001,0.4995998399,1.8228025126,0.233,0,0.233,1.52,0.4995998399,1.6
2020-05-17 10:30:00,1.8825,0.5183348339,1.9525565933000002,0.3055,0,0.3055,1.577,0.5183348339,1.6600000000000001,1.8825,0.5183348339,1.9525565933000002,0.3055,0,0.3055,1.577,0.5183348339,1.6600000000000001
2020-05-17 11:00:00,1.865,0.5027223389000001,1.9315679512,0.3355,0,0.3355,1.5295,0.5027223389000001,1.6099999999999999,1.884,0.5089673369000001,1.9515388159,0.3355,0,0.3355,1.5485,0.5089673369000001,1.63
2020-05-17 11:30:00,1.874,0.4527623549,1.9279185019,0.4965,0,0.4965,1.3775,0.4527623549,1.45,1.874,0.4527623549,1.9279185019,0.4965,0,0.4965,1.3775,0.4527623549,1.45
2020-05-17 12:00:00,1.8045,0.39343487390000004,1.8468923223,0.6075,0,0.6075,1.197,0.39343487390000004,1.26,1.795,0.39031237490000004,1.8369454946000001,0.6075,0,0.6075,1.1875,0.39031237490000004,1.25
2020-05-17 12:30:00,2.0,0.4465173569,2.0492383341,0.6415000000000001,0,0.6415000000000001,1.3585,0.4465173569,1.43,1.9905,0.4433948579,2.0392864561,0.6415000000000001,0,0.6415000000000001,1.349,0.4433948579,1.42
2020-05-17 13:00:00,1.9245,0.36220988390000003,1.9582891130000002,0.8225,0,0.8225,1.102,0.36220988390000003,1.16,1.915,0.35908738490000003,1.9483759263,0.8225,0,0.8225,1.0925,0.35908738490000003,1.15
2020-05-17 13:30:00,1.887,0.35908738490000003,1.9208625016,0.7945,0,0.7945,1.0925,0.35908738490000003,1.15,1.8775,0.3559648859,1.9109466895,0.7945,0,0.7945,1.083,0.3559648859,1.1400000000000001
2020-05-17 14:00:00,2.01,0.39343487390000004,2.0481433055,0.8130000000000001,0,0.8130000000000001,1.197,0.39343487390000004,1.26,1.8295,0.3341073929,1.8597575111,0.8130000000000001,0,0.8130000000000001,1.0165,0.3341073929,1.07
2020-05-17 14:30:00,1.749,0.3091274009,1.7761083160000002,0.8085,0,0.8085,0.9405,0.3091274009,0.99,1.7205,0.2997599039,1.74641812,0.8085,0,0.8085,0.912,0.2997599039,0.96
2020-05-17 15:00:00,1.76,0.3091274009,1.7869414512000001,0.8195,0,0.8195,0.9405,0.3091274009,0.99,1.76,0.3091274009,1.7869414512000001,0.8195,0,0.8195,0.9405,0.3091274009,0.99
2020-05-17 15:30:00,1.843,0.36220988390000003,1.8782558399,0.741,0,0.741,1.102,0.36220988390000003,1.16,1.843,0.36220988390000003,1.8782558399,0.741,0,0.741,1.102,0.36220988390000003,1.16
2020-05-17 16:00:00,1.8855,0.38406737690000003,1.9242188025,0.717,0,0.717,1.1685,0.38406737690000003,1.23,1.876,0.38094487790000003,1.9142870736000002,0.717,0,0.717,1.159,0.38094487790000003,1.22
2020-05-17 16:30:00,2.0085,0.4465173569,2.0575349329,0.65,0,0.65,1.3585,0.4465173569,1.43,1.999,0.4433948579,2.0475839421,0.65,0,0.65,1.349,0.4433948579,1.42
2020-05-17 17:00:00,2.1735,0.5183348339,2.2344514427,0.5965,0,0.5965,1.577,0.5183348339,1.6600000000000001,2.164,0.5152123349000001,2.2244864014,0.5965,0,0.5965,1.5675,0.5152123349000001,1.65
2020-05-17 17:30:00,2.3115,0.6057648058,2.3895571242,0.4685,0,0.4685,1.843,0.6057648058,1.94,2.302,0.6026423068,2.3795759601,0.4685,0,0.4685,1.8335,0.6026423068,1.9300000000000002
2020-05-17 18:00:00,2.365,0.6619697878,2.4558967812,0.35100000000000003,0,0.35100000000000003,2.014,0.6619697878,2.12,2.3555,0.6588472888,2.4459067848,0.35100000000000003,0,0.35100000000000003,2.0045,0.6588472888,2.11
2020-05-17 18:30:00,2.2915,0.6369897958,2.3783877417,0.35350000000000004,0,0.35350000000000004,1.9380000000000002,0.6369897958,2.04,2.282,0.6338672968,2.3683985623,0.35350000000000004,0,0.35350000000000004,1.9285,0.6338672968,2.03
2020-05-17 19:00:00,2.258,0.6900722788,2.3610937614,0.1585,0,0.1585,2.0995,0.6900722788,2.21,2.2485,0.6869497798,2.3510959678,0.1585,0,0.1585,2.09,0.6869497798,2.2
2020-05-17 19:30:00,2.0295,0.6244997998,2.1234100523,0.1295,0,0.1295,1.9,0.6244997998,2.0,2.02,0.6213773008,2.1134118742,0.1295,0,0.1295,1.8905,0.6213773008,1.99
2020-05-17 20:00:00,2.0305,0.6463572928,2.1308937092,0.064,0,0.064,1.9665,0.6463572928,2.07,2.021,0.6432347938,2.1208941511,0.064,0,0.064,1.957,0.6432347938,2.06
2020-05-17 20:30:00,2.021,0.6557247898,2.1247155104,0.026000000000000002,0,0.026000000000000002,1.995,0.6557247898,2.1,1.9925000000000002,0.6463572928,2.0947157325,0.026000000000000002,0,0.026000000000000002,1.9665,0.6463572928,2.07
2020-05-17 21:00:00,2.086,0.6838272808,2.1952256718,0.0055000000000000005,0,0.0055000000000000005,2.0805,0.6838272808,2.19,2.0195,0.6619697878,2.1252256939,0.0055000000000000005,0,0.0055000000000000005,2.014,0.6619697878,2.12
2020-05-17 21:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2020-05-17 22:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2020-05-17 22:30:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2020-05-17 23:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-05-17 23:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-05-18 00:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-05-18 00:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-05-18 01:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-05-18 01:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-05-18 02:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-05-18 02:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-05-18 03:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-05-18 03:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-05-18 04:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-05-18 04:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-05-18 05:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-05-18 05:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-05-18 06:00:00,1.8054999999999999,0.5932748098,1.9004750064,0.0005,0,0.0005,1.8050000000000002,0.5932748098,1.9,1.7105000000000001,0.5620498199,1.8004750068000002,0.0005,0,0.0005,1.71,0.5620498199,1.8
2020-05-18 06:30:00,1.8065,0.5870298118,1.8994857857,0.0205,0,0.0205,1.786,0.5870298118,1.88,1.7970000000000002,0.5839073129,1.8894858428,0.0205,0,0.0205,1.7765,0.5839073129,1.87
2020-05-18 07:00:00,1.9125,0.6120098038,2.0080369145,0.0505,0,0.0505,1.862,0.6120098038,1.96,1.903,0.6088873048,1.9980372244,0.0505,0,0.0505,1.8525,0.6088873048,1.9500000000000002
2020-05-18 07:30:00,2.1225,0.6713372848,2.2261401573,0.08,0,0.08,2.0425,0.6713372848,2.15,2.1035,0.6650922868,2.2061414279,0.08,0,0.08,2.0235,0.6650922868,2.13
2020-05-18 08:00:00,2.3,0.7244197678000001,2.4113863233,0.096,0,0.096,2.204,0.7244197678000001,2.32,2.2715,0.7150522708,2.3813886705,0.096,0,0.096,2.1755,0.7150522708,2.29
2020-05-18 08:30:00,2.429,0.7462772608,2.5410570142999998,0.1585,0,0.1585,2.2705,0.7462772608,2.39,2.391,0.7337872648,2.5010647233,0.1585,0,0.1585,2.2325,0.7337872648,2.35
2020-05-18 09:00:00,2.4815,0.7525222588,2.5930931337,0.192,0,0.192,2.2895,0.7525222588,2.41,2.4625,0.7462772608,2.5730985212,0.192,0,0.192,2.2705,0.7462772608,2.39
2020-05-18 09:30:00,2.5225,0.7462772608,2.630577123,0.252,0,0.252,2.2705,0.7462772608,2.39,2.513,0.7431547618000001,2.6205816148,0.252,0,0.252,2.261,0.7431547618000001,2.38
2020-05-18 10:00:00,2.4955,0.7056847738,2.5933590669,0.34850000000000003,0,0.34850000000000003,2.147,0.7056847738,2.26,2.4859999999999998,0.7025622748,2.5833679084,0.34850000000000003,0,0.34850000000000003,2.1375,0.7025622748,2.25
2020-05-18 10:30:00,2.509,0.6557247898,2.5932712932,0.514,0,0.514,1.995,0.6557247898,2.1,2.4995,0.6526022908,2.5832905373,0.514,0,0.514,1.9855,0.6526022908,2.09
2020-05-18 11:00:00,2.3925,0.5714173169,2.4597914546,0.654,0,0.654,1.7385000000000002,0.5714173169,1.83,2.3735,0.5651723189,2.4398610616,0.654,0,0.654,1.7195,0.5651723189,1.81
2020-05-18 11:30:00,2.4255,0.5839073129,2.4947941799,0.649,0,0.649,1.7765,0.5839073129,1.87,2.416,0.5807848139,2.4848273582,0.649,0,0.649,1.767,0.5807848139,1.8599999999999999
2020-05-18 12:00:00,2.455,0.4714973489,2.4998669465,1.0205,0,1.0205,1.4344999999999999,0.4714973489,1.51,2.4455,0.4683748499,2.4899488449,1.0205,0,1.0205,1.425,0.4683748499,1.5
2020-05-18 12:30:00,2.5495,0.5245798319,2.6029088055000003,0.9535,0,0.9535,1.596,0.5245798319,1.6800000000000002,2.312,0.4465173569,2.3547232852,0.9535,0,0.9535,1.3585,0.4465173569,1.43
2020-05-18 13:00:00,2.465,0.5370698279,2.5228295622,0.8310000000000001,0,0.8310000000000001,1.634,0.5370698279,1.72,2.2845,0.4777423469,2.3339190217,0.8310000000000001,0,0.8310000000000001,1.4535,0.4777423469,1.53
2020-05-18 13:30:00,2.3945,0.39031237490000004,2.4261026359,1.207,0,1.207,1.1875,0.39031237490000004,1.25,2.3945,0.39031237490000004,2.4261026359,1.207,0,1.207,1.1875,0.39031237490000004,1.25
2020-05-18 14:00:00,2.2085,0.4465173569,2.2531866323,0.85,0,0.85,1.3585,0.4465173569,1.43,2.199,0.4433948579,2.2432565613,0.85,0,0.85,1.349,0.4433948579,1.42
2020-05-18 14:30:00,2.2405,0.4652523509,2.2882963095,0.8250000000000001,0,0.8250000000000001,1.4155,0.4652523509,1.49,2.2405,0.4652523509,2.2882963095,0.8250000000000001,0,0.8250000000000001,1.4155,0.4652523509,1.49
2020-05-18 15:00:00,3.161,0.7743797518000001,3.2544715393,0.805,0,0.805,2.356,0.7743797518000001,2.48,3.1515,0.7712572528,3.2445015025,0.805,0,0.805,2.3465,0.7712572528,2.47
2020-05-18 15:30:00,3.1195,0.7587672568,3.2104529275,0.811,0,0.811,2.3085,0.7587672568,2.43,3.1005,0.7525222588,3.1905156323,0.811,0,0.811,2.2895,0.7525222588,2.41
2020-05-18 16:00:00,2.374,0.4371498599,2.4139130059,1.044,0,1.044,1.33,0.4371498599,1.4,2.374,0.4371498599,2.4139130059,1.044,0,1.044,1.33,0.4371498599,1.4
2020-05-18 16:30:00,2.5225,0.5682948179,2.5857233514,0.7935,0,0.7935,1.729,0.5682948179,1.82,2.475,0.5526823229,2.5359579550999998,0.7935,0,0.7935,1.6815,0.5526823229,1.77
2020-05-18 17:00:00,2.5655,0.5495598239,2.623700869,0.8935000000000001,0,0.8935000000000001,1.6720000000000002,0.5495598239,1.76,2.48,0.5214573329000001,2.5342292221,0.8935000000000001,0,0.8935000000000001,1.5865,0.5214573329000001,1.67
2020-05-18 17:30:00,2.304,0.5932748098,2.379157624,0.499,0,0.499,1.8050000000000002,0.5932748098,1.9,2.2945,0.5901523108,2.3691791828,0.499,0,0.499,1.7955,0.5901523108,1.8900000000000001
2020-05-18 18:00:00,2.332,0.6557247898,2.4224365833,0.337,0,0.337,1.995,0.6557247898,2.1,2.3225,0.6526022908,2.4124460616,0.337,0,0.337,1.9855,0.6526022908,2.09
2020-05-18 18:30:00,2.3395,0.7025622748,2.4427144737,0.202,0,0.202,2.1375,0.7025622748,2.25,2.33,0.6994397758,2.4327178217,0.202,0,0.202,2.128,0.6994397758,2.24
2020-05-18 19:00:00,2.2905,0.7025622748,2.395826371,0.153,0,0.153,2.1375,0.7025622748,2.25,2.281,0.6994397758,2.3858283677,0.153,0,0.153,2.128,0.6994397758,2.24
2020-05-18 19:30:00,2.547,0.8024822428,2.670428196,0.10550000000000001,0,0.10550000000000001,2.4415,0.8024822428,2.5700000000000003,2.4045,0.7556447578000001,2.5204402889,0.10550000000000001,0,0.10550000000000001,2.299,0.7556447578000001,2.42
2020-05-18 20:00:00,2.548,0.8212172368,2.6770696199,0.0495,0,0.0495,2.4985,0.8212172368,2.63,2.415,0.7775022508,2.5370720821,0.0495,0,0.0495,2.3655,0.7775022508,2.49
2020-05-18 20:30:00,2.428,0.7899922468,2.5532864606,0.0245,0,0.0245,2.4035,0.7899922468,2.5300000000000002,2.352,0.7650122548,2.4732868313000003,0.0245,0,0.0245,2.3275,0.7650122548,2.45
2020-05-18 21:00:00,2.2365,0.7337872648,2.3538003314,0.004,0,0.004,2.2325,0.7337872648,2.35,2.227,0.7306647658000001,2.3438003328,0.004,0,0.004,2.223,0.7306647658000001,2.34
2020-05-18 21:30:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2020-05-18 22:00:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2020-05-18 22:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2020-05-18 23:00:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2020-05-18 23:30:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-05-19 00:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-05-20 00:30:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2020-05-20 01:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2020-05-20 01:30:00,2.1225,0.6307447978,2.2142369453,0.20350000000000001,0,0.20350000000000001,1.919,0.6307447978,2.02,1.9609999999999999,0.5776623149,2.0443127818,0.20350000000000001,0,0.20350000000000001,1.7575,0.5776623149,1.85
2020-05-20 02:00:00,1.8725,0.6151323028,1.9709500247,0.001,0,0.001,1.8715000000000002,0.6151323028,1.97,1.7585000000000002,0.5776623149,1.8509500263,0.001,0,0.001,1.7575,0.5776623149,1.85
2020-05-20 02:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-05-20 03:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-05-20 03:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-05-20 04:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2020-05-20 04:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-05-20 05:00:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2020-05-20 05:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-05-20 06:00:00,1.71,0.5589273209,1.7990274456000002,0.0095,0,0.0095,1.7005,0.5589273209,1.79,1.7005,0.5558048219,1.7890274593000002,0.0095,0,0.0095,1.691,0.5558048219,1.78
2020-05-20 06:30:00,1.9705,0.6401122948,2.0718624472,0.023,0,0.023,1.9475,0.6401122948,2.05,1.885,0.6120098038,1.9818630124,0.023,0,0.023,1.862,0.6120098038,1.96
2020-05-20 07:00:00,2.127,0.6838272808,2.2342221801,0.0465,0,0.0465,2.0805,0.6838272808,2.19,1.9845000000000002,0.6369897958,2.0842255756,0.0465,0,0.0465,1.9380000000000002,0.6369897958,2.04
2020-05-20 07:30:00,2.2305,0.7056847738,2.3394702926,0.0835,0,0.0835,2.147,0.7056847738,2.26,2.107,0.6650922868,2.2094788413,0.0835,0,0.0835,2.0235,0.6650922868,2.13
2020-05-20 08:00:00,2.3865,0.7119297718,2.4904269212,0.2205,0,0.2205,2.166,0.7119297718,2.2800000000000002,2.2155,0.6557247898,2.310501082,0.2205,0,0.2205,1.995,0.6557247898,2.1
2020-05-20 08:30:00,2.5935,0.3216173969,2.6133656461,1.615,0,1.615,0.9785,0.3216173969,1.03,2.3465,0.2404324229,2.3587857046,1.615,0,1.615,0.7315,0.2404324229,0.77
2020-05-20 09:00:00,2.176,0.5807848139,2.2521738388,0.40900000000000003,0,0.40900000000000003,1.767,0.5807848139,1.8599999999999999,2.157,0.5745398159,2.2322063077,0.40900000000000003,0,0.40900000000000003,1.748,0.5745398159,1.8399999999999999
2020-05-20 09:30:00,2.1155,0.5308248299,2.1810812112,0.5005000000000001,0,0.5005000000000001,1.615,0.5308248299,1.7000000000000002,2.1155,0.5308248299,2.1810812112,0.5005000000000001,0,0.5005000000000001,1.615,0.5308248299,1.7000000000000002
2020-05-20 10:00:00,2.167,0.5214573329000001,2.2288577231,0.5805,0,0.5805,1.5865,0.5214573329000001,1.67,2.1575,0.5183348339,2.2188909955,0.5805,0,0.5805,1.577,0.5183348339,1.6600000000000001
2020-05-20 10:30:00,2.006,0.4433948579,2.0544184092,0.657,0,0.657,1.349,0.4433948579,1.42,1.9965000000000002,0.4402723589,2.0444686351,0.657,0,0.657,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-20 11:00:00,2.0705,0.4465173569,2.1181000921,0.712,0,0.712,1.3585,0.4465173569,1.43,2.0515,0.4402723589,2.0982116195,0.712,0,0.712,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-20 11:30:00,2.0925,0.4402723589,2.13831616,0.753,0,0.753,1.3395000000000001,0.4402723589,1.4100000000000001,2.083,0.4371498599,2.1283770813,0.753,0,0.753,1.33,0.4371498599,1.4
2020-05-20 12:00:00,2.122,0.4433948579,2.1678290984,0.773,0,0.773,1.349,0.4433948579,1.42,2.122,0.4433948579,2.1678290984,0.773,0,0.773,1.349,0.4433948579,1.42
2020-05-20 12:30:00,2.1805,0.4590073529,2.2282881322,0.784,0,0.784,1.3965,0.4590073529,1.47,2.171,0.4558848539,2.2183489356,0.784,0,0.784,1.387,0.4558848539,1.46
2020-05-20 13:00:00,2.05,0.4184148659,2.0922645626,0.777,0,0.777,1.2730000000000001,0.4184148659,1.34,2.0405,0.41529236690000004,2.0823323462,0.777,0,0.777,1.2635,0.41529236690000004,1.33
2020-05-20 13:30:00,2.0035,0.40280237090000004,2.0435904678,0.778,0,0.778,1.2255,0.40280237090000004,1.29,2.0035,0.40280237090000004,2.0435904678,0.778,0,0.778,1.2255,0.40280237090000004,1.29
2020-05-20 14:00:00,2.1035,0.4402723589,2.1490816643,0.764,0,0.764,1.3395000000000001,0.4402723589,1.4100000000000001,2.075,0.4309048619,2.1192696855,0.764,0,0.764,1.311,0.4309048619,1.38
2020-05-20 14:30:00,2.7895000000000003,0.6619697878,2.8669695237,0.7755000000000001,0,0.7755000000000001,2.014,0.6619697878,2.12,2.5045,0.5682948179,2.5681665152,0.7755000000000001,0,0.7755000000000001,1.729,0.5682948179,1.82
2020-05-20 15:00:00,3.2715,0.8243397358000001,3.3737587718,0.7635000000000001,0,0.7635000000000001,2.508,0.8243397358000001,2.64,2.958,0.7212972688,3.044673012,0.7635000000000001,0,0.7635000000000001,2.1945,0.7212972688,2.31
2020-05-20 15:30:00,2.45,0.5651723189,2.5143428068,0.7305,0,0.7305,1.7195,0.5651723189,1.81,2.1175,0.4558848539,2.1660187557,0.7305,0,0.7305,1.387,0.4558848539,1.46
2020-05-20 16:00:00,2.2525,0.5152123349000001,2.3106708982,0.685,0,0.685,1.5675,0.5152123349000001,1.65,2.186,0.4933548419,2.2409808121,0.685,0,0.685,1.501,0.4933548419,1.58
2020-05-20 16:30:00,2.246,0.5308248299,2.3078758632,0.631,0,0.631,1.615,0.5308248299,1.7000000000000002,2.2365,0.5277023309000001,2.297912531,0.631,0,0.631,1.6055000000000001,0.5277023309000001,1.69
2020-05-20 17:00:00,2.434,0.6151323028,2.5105265882,0.5625,0,0.5625,1.8715000000000002,0.6151323028,1.97,2.4245,0.6120098038,2.5005511892,0.5625,0,0.5625,1.862,0.6120098038,1.96
2020-05-20 17:30:00,2.6185,0.7025622748,2.7111134244,0.481,0,0.481,2.1375,0.7025622748,2.25,2.609,0.6994397758,2.7011288381,0.481,0,0.481,2.128,0.6994397758,2.24
2020-05-20 18:00:00,2.6035,0.7275422668,2.7032443471,0.39,0,0.39,2.2135,0.7275422668,2.33,2.594,0.7244197678000001,2.6932545368,0.39,0,0.39,2.204,0.7244197678000001,2.32
2020-05-20 18:30:00,2.5905,0.7556447578000001,2.6984605333,0.29150000000000004,0,0.29150000000000004,2.299,0.7556447578000001,2.42,2.5715,0.7493997598000001,2.6784719991,0.29150000000000004,0,0.29150000000000004,2.2800000000000002,0.7493997598000001,2.4
2020-05-20 19:00:00,2.622,0.7993597438000001,2.7411420977,0.19,0,0.19,2.432,0.7993597438000001,2.56,2.508,0.7618897558000001,2.6211714938,0.19,0,0.19,2.318,0.7618897558000001,2.44
2020-05-20 19:30:00,2.636,0.8337072328,2.7646995768,0.0995,0,0.0995,2.5365,0.8337072328,2.67,2.446,0.7712572528,2.5647131906,0.0995,0,0.0995,2.3465,0.7712572528,2.47
2020-05-20 20:00:00,2.536,0.8212172368,2.6656507179,0.0375,0,0.0375,2.4985,0.8212172368,2.63,2.3555,0.7618897558000001,2.4756526917,0.0375,0,0.0375,2.318,0.7618897558000001,2.44
2020-05-20 20:30:00,2.495,0.8149722388,2.6247294622,0.0155,0,0.0155,2.4795,0.8149722388,2.61,2.324,0.7587672568,2.4447297908,0.0155,0,0.0155,2.3085,0.7587672568,2.43
2020-05-20 21:00:00,2.2625,0.7431547618000001,2.3814250461,0.0015,0,0.0015,2.261,0.7431547618000001,2.38,2.253,0.7400322628,2.3714250463,0.0015,0,0.0015,2.2515,0.7400322628,2.37
2020-05-20 21:30:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-05-20 22:00:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-05-20 22:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2020-05-20 23:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2020-05-20 23:30:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2020-05-21 00:00:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-05-21 00:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2020-05-21 01:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-05-21 01:30:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-05-21 02:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-05-21 02:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-05-21 03:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-05-21 03:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-05-21 04:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-05-21 04:30:00,2.0325,0.6026423068,2.1199608487,0.199,0,0.199,1.8335,0.6026423068,1.9300000000000002,1.966,0.5807848139,2.0499919512,0.199,0,0.199,1.767,0.5807848139,1.8599999999999999
2020-05-21 05:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-05-21 05:30:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-05-21 06:00:00,1.8940000000000001,0.6213773008,1.9933252996,0.0035,0,0.0035,1.8905,0.6213773008,1.99,1.7229999999999999,0.5651723189,1.8133253293,0.0035,0,0.0035,1.7195,0.5651723189,1.81
2020-05-21 06:30:00,2.2675,0.7369097638000001,2.3842382956,0.025500000000000002,0,0.025500000000000002,2.242,0.7369097638000001,2.36,2.0965,0.6807047818,2.2042393813,0.025500000000000002,0,0.025500000000000002,2.071,0.6807047818,2.18
2020-05-21 07:00:00,2.2005,0.7088072728,2.311840825,0.044,0,0.044,2.1565,0.7088072728,2.27,2.0295,0.6526022908,2.131844272,0.044,0,0.044,1.9855,0.6526022908,2.09
2020-05-21 07:30:00,2.372,0.7525222588,2.4885083383,0.0825,0,0.0825,2.2895,0.7525222588,2.41,2.182,0.6900722788,2.2885199912,0.0825,0,0.0825,2.0995,0.6900722788,2.21
2020-05-21 08:00:00,2.5220000000000002,0.7899922468,2.6428340375,0.11850000000000001,0,0.11850000000000001,2.4035,0.7899922468,2.5300000000000002,2.294,0.7150522708,2.4028599106,0.11850000000000001,0,0.11850000000000001,2.1755,0.7150522708,2.29
2020-05-21 08:30:00,2.6654999999999998,0.8368297318,2.7937741945,0.11950000000000001,0,0.11950000000000001,2.5460000000000003,0.8368297318,2.68,2.4375,0.7618897558000001,2.5537976134,0.11950000000000001,0,0.11950000000000001,2.318,0.7618897558000001,2.44
