Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-21 09:00:00,2.8365,0.8961572128,2.974698304,0.11,0,0.11,2.7265,0.8961572128,2.87,2.5895,0.8149722388,2.7147172965,0.11,0,0.11,2.4795,0.8149722388,2.61
2020-05-21 09:30:00,2.778,0.8149722388,2.8950757762,0.2985,0,0.2985,2.4795,0.8149722388,2.61,2.5215,0.7306647658000001,2.6252301328,0.2985,0,0.2985,2.223,0.7306647658000001,2.34
2020-05-21 10:00:00,2.6545,0.7244197678000001,2.7515730501,0.4505,0,0.4505,2.204,0.7244197678000001,2.32,2.417,0.6463572928,2.501932603,0.4505,0,0.4505,1.9665,0.6463572928,2.07
2020-05-21 10:30:00,2.6205,0.7556447578000001,2.7272732261,0.3215,0,0.3215,2.299,0.7556447578000001,2.42,2.5825,0.7431547618000001,2.6873007368,0.3215,0,0.3215,2.261,0.7431547618000001,2.38
2020-05-21 11:00:00,2.2145,0.5277023309000001,2.2765060949,0.609,0,0.609,1.6055000000000001,0.5277023309000001,1.69,1.996,0.4558848539,2.0474000586,0.609,0,0.609,1.387,0.4558848539,1.46
2020-05-21 11:30:00,2.2005,0.4714973489,2.2504466223,0.766,0,0.766,1.4344999999999999,0.4714973489,1.51,1.9155000000000002,0.37782237890000003,1.9524062077000002,0.766,0,0.766,1.1495,0.37782237890000003,1.21
2020-05-21 12:00:00,2.458,0.4465173569,2.4982277218,1.0995,0,1.0995,1.3585,0.4465173569,1.43,2.173,0.3528423869,2.2014601405,1.0995,0,1.0995,1.0735000000000001,0.3528423869,1.13
2020-05-21 12:30:00,2.5015,0.4433948579,2.5404923243,1.1525,0,1.1525,1.349,0.4433948579,1.42,2.207,0.3465973889,2.2340498540000002,1.1525,0,1.1525,1.0545,0.3465973889,1.11
2020-05-21 13:00:00,2.589,0.5870298118,2.6547174991,0.803,0,0.803,1.786,0.5870298118,1.88,2.304,0.4933548419,2.3562289787,0.803,0,0.803,1.501,0.4933548419,1.58
2020-05-21 13:30:00,2.2175,0.4652523509,2.2657815429,0.802,0,0.802,1.4155,0.4652523509,1.49,1.9420000000000002,0.37469987990000003,1.9778179896,0.802,0,0.802,1.1400000000000001,0.37469987990000003,1.2
2020-05-21 14:00:00,2.8855,0.3434748899,2.9058708247,1.8405,0,1.8405,1.045,0.3434748899,1.1,2.724,0.2903924069,2.7394349326,1.8405,0,1.8405,0.8835000000000001,0.2903924069,0.93
2020-05-21 14:30:00,2.061,0.40904736890000004,2.1011998358,0.8165,0,0.8165,1.2445,0.40904736890000004,1.31,2.0515,0.40592486990000004,2.0912740734,0.8165,0,0.8165,1.235,0.40592486990000004,1.3
2020-05-21 15:00:00,2.3545,0.4746198479,2.4018605809,0.9105000000000001,0,0.9105000000000001,1.444,0.4746198479,1.52,2.345,0.4714973489,2.3919311758,0.9105000000000001,0,0.9105000000000001,1.4344999999999999,0.4714973489,1.51
2020-05-21 15:30:00,2.2115,0.4933548419,2.2658621428,0.7105,0,0.7105,1.501,0.4933548419,1.58,2.202,0.4902323429,2.2559104038,0.7105,0,0.7105,1.4915,0.4902323429,1.57
2020-05-21 16:00:00,2.377,0.5745398159,2.4454498564,0.629,0,0.629,1.748,0.5745398159,1.8399999999999999,2.3675,0.5714173169,2.4354822931,0.629,0,0.629,1.7385000000000002,0.5714173169,1.83
2020-05-21 16:30:00,2.4185,0.6463572928,2.5033817128,0.452,0,0.452,1.9665,0.6463572928,2.07,2.409,0.6432347938,2.4933976819,0.452,0,0.452,1.957,0.6432347938,2.06
2020-05-21 17:00:00,2.7560000000000002,0.8180947378000001,2.874859127,0.267,0,0.267,2.489,0.8180947378000001,2.62,2.5564999999999998,0.7525222588,2.6649544086,0.267,0,0.267,2.2895,0.7525222588,2.41
2020-05-21 17:30:00,2.752,0.8305847338000001,2.874608669,0.225,0,0.225,2.527,0.8305847338000001,2.66,2.6950000000000003,0.8118497398000001,2.8146269735000002,0.225,0,0.225,2.47,0.8118497398000001,2.6
2020-05-21 18:00:00,2.684,0.7931147458000001,2.7987295332,0.271,0,0.271,2.4130000000000003,0.7931147458000001,2.54,2.6745,0.7899922468,2.7887341214,0.271,0,0.271,2.4035,0.7899922468,2.5300000000000002
2020-05-21 18:30:00,2.609,0.7931147458000001,2.7268868697,0.196,0,0.196,2.4130000000000003,0.7931147458000001,2.54,2.609,0.7931147458000001,2.7268868697,0.196,0,0.196,2.4130000000000003,0.7931147458000001,2.54
2020-05-21 19:00:00,2.5625,0.8118497398000001,2.6880301803,0.0925,0,0.0925,2.47,0.8118497398000001,2.6,2.553,0.8087272408,2.6780307597,0.0925,0,0.0925,2.4605,0.8087272408,2.59
2020-05-21 19:30:00,3.246,1.0491596637,3.4113416715,0.054,0,0.054,3.192,1.0491596637,3.36,3.17,1.0241796717,3.3313426723,0.054,0,0.054,3.116,1.0241796717,3.2800000000000002
2020-05-21 20:00:00,3.043,0.9929546817,3.2009073714,0.022,0,0.022,3.021,0.9929546817,3.18,2.8625,0.9336272008000001,3.0109078365,0.022,0,0.022,2.8405,0.9336272008000001,2.99
2020-05-21 20:30:00,2.669,0.8742997198,2.8085514060000003,0.009000000000000001,0,0.009000000000000001,2.66,0.8742997198,2.8,2.4695,0.8087272408,2.5985515196,0.009000000000000001,0,0.009000000000000001,2.4605,0.8087272408,2.59
2020-05-21 21:00:00,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2020-05-21 21:30:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-05-21 22:00:00,3.2965,1.0835071527,3.47,0.0,0,0.0,3.2965,1.0835071527,3.47,3.2775,1.0772621547,3.45,0.0,0,0.0,3.2775,1.0772621547,3.45
2020-05-21 22:30:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2020-05-21 23:00:00,3.0495,1.0023221787,3.21,0.0,0,0.0,3.0495,1.0023221787,3.21,3.0305,0.9960771807000001,3.19,0.0,0,0.0,3.0305,0.9960771807000001,3.19
2020-05-21 23:30:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2020-05-22 00:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2020-05-23 00:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-05-23 01:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-05-23 01:30:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-05-23 02:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2020-05-23 02:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-05-23 03:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-05-23 03:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-05-23 04:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-05-23 04:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-05-23 05:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-05-23 05:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-05-23 06:00:00,1.6075,0.5277023309000001,1.6919001153000002,0.002,0,0.002,1.6055000000000001,0.5277023309000001,1.69,1.5979999999999999,0.5245798319,1.6819001159,0.002,0,0.002,1.596,0.5245798319,1.6800000000000002
2020-05-23 06:30:00,1.6465,0.5339473289000001,1.7309136316,0.022,0,0.022,1.6245,0.5339473289000001,1.71,1.637,0.5308248299,1.7209137108,0.022,0,0.022,1.615,0.5308248299,1.7000000000000002
2020-05-23 07:00:00,1.7375,0.5495598239,1.8223397735,0.0655,0,0.0655,1.6720000000000002,0.5495598239,1.76,1.728,0.5464373249,1.8123404068000002,0.0655,0,0.0655,1.6625,0.5464373249,1.75
2020-05-23 07:30:00,1.893,0.6120098038,1.9894735485,0.031,0,0.031,1.862,0.6120098038,1.96,1.893,0.6120098038,1.9894735485,0.031,0,0.031,1.862,0.6120098038,1.96
2020-05-23 08:00:00,3.062,0.9617296918,3.2094809549,0.136,0,0.136,2.926,0.9617296918,3.08,3.0525,0.9586071928000001,3.199481833,0.136,0,0.136,2.9165,0.9586071928000001,3.07
2020-05-23 08:30:00,1.937,0.5870298118,2.0239992589,0.151,0,0.151,1.786,0.5870298118,1.88,1.937,0.5870298118,2.0239992589,0.151,0,0.151,1.786,0.5870298118,1.88
2020-05-23 09:00:00,2.0435,0.6026423068,2.1305093288,0.21,0,0.21,1.8335,0.6026423068,1.9300000000000002,1.9675,0.5776623149,2.0505487071,0.21,0,0.21,1.7575,0.5776623149,1.85
2020-05-23 09:30:00,2.0945,0.5589273209,2.1677938094,0.394,0,0.394,1.7005,0.5589273209,1.79,2.0185,0.5339473289000001,2.0879276807,0.394,0,0.394,1.6245,0.5339473289000001,1.71
2020-05-23 10:00:00,2.153,0.5401923269000001,2.2197334863,0.5095000000000001,0,0.5095000000000001,1.6435,0.5401923269000001,1.73,2.1435,0.5370698279,2.2097593195,0.5095000000000001,0,0.5095000000000001,1.634,0.5370698279,1.72
2020-05-23 10:30:00,2.178,0.5152123349000001,2.2381080738,0.6105,0,0.6105,1.5675,0.5152123349000001,1.65,2.1685,0.5120898359,2.2281445757,0.6105,0,0.6105,1.558,0.5120898359,1.6400000000000001
2020-05-23 11:00:00,2.1775,0.5152123349000001,2.2376215051,0.61,0,0.61,1.5675,0.5152123349000001,1.65,2.1205,0.4964773409,2.1778452654000002,0.61,0,0.61,1.5105,0.4964773409,1.5899999999999999
2020-05-23 11:30:00,2.2575,0.5245798319,2.3176475681,0.6615,0,0.6615,1.596,0.5245798319,1.6800000000000002,2.02,0.4465173569,2.0687623716,0.6615,0,0.6615,1.3585,0.4465173569,1.43
2020-05-23 12:00:00,2.119,0.4871098439,2.1742670029,0.637,0,0.637,1.482,0.4871098439,1.56,1.9005,0.41529236690000004,1.9453452136,0.637,0,0.637,1.2635,0.41529236690000004,1.33
2020-05-23 12:30:00,2.094,0.4714973489,2.1464262741,0.6595000000000001,0,0.6595000000000001,1.4344999999999999,0.4714973489,1.51,1.9325,0.4184148659,1.9772777372,0.6595000000000001,0,0.6595000000000001,1.2730000000000001,0.4184148659,1.34
2020-05-23 13:00:00,1.834,0.4246598639,1.8825227754,0.542,0,0.542,1.292,0.4246598639,1.3599999999999999,1.8245,0.4215373649,1.8725634836,0.542,0,0.542,1.2825,0.4215373649,1.35
2020-05-23 13:30:00,1.779,0.38406737690000003,1.8199859203000002,0.6105,0,0.6105,1.1685,0.38406737690000003,1.23,1.779,0.38406737690000003,1.8199859203000002,0.6105,0,0.6105,1.1685,0.38406737690000003,1.23
2020-05-23 14:00:00,1.7315,0.38718987590000004,1.7742627342000001,0.5535,0,0.5535,1.178,0.38718987590000004,1.24,1.7315,0.38718987590000004,1.7742627342000001,0.5535,0,0.5535,1.178,0.38718987590000004,1.24
2020-05-23 14:30:00,1.5350000000000001,0.2841474089,1.561078073,0.6705,0,0.6705,0.8645,0.2841474089,0.91,1.5350000000000001,0.2841474089,1.561078073,0.6705,0,0.6705,0.8645,0.2841474089,0.91
2020-05-23 15:00:00,1.3860000000000001,0.2903924069,1.4160945413000001,0.5025000000000001,0,0.5025000000000001,0.8835000000000001,0.2903924069,0.93,1.3860000000000001,0.2903924069,1.4160945413000001,0.5025000000000001,0,0.5025000000000001,0.8835000000000001,0.2903924069,0.93
2020-05-23 15:30:00,1.423,0.2841474089,1.451092261,0.5585,0,0.5585,0.8645,0.2841474089,0.91,1.423,0.2841474089,1.451092261,0.5585,0,0.5585,0.8645,0.2841474089,0.91
2020-05-23 16:00:00,1.465,0.2966374049,1.4947303268,0.5625,0,0.5625,0.9025000000000001,0.2966374049,0.9500000000000001,1.465,0.2966374049,1.4947303268,0.5625,0,0.5625,0.9025000000000001,0.2966374049,0.9500000000000001
2020-05-23 16:30:00,1.658,0.3434748899,1.693203768,0.613,0,0.613,1.045,0.3434748899,1.1,1.62,0.3309848939,1.6534663589,0.613,0,0.613,1.007,0.3309848939,1.06
2020-05-23 17:00:00,1.8094999999999999,0.4371498599,1.8615558681,0.47950000000000004,0,0.47950000000000004,1.33,0.4371498599,1.4,1.7905000000000002,0.4309048619,1.8416213645,0.47950000000000004,0,0.47950000000000004,1.311,0.4309048619,1.38
2020-05-23 17:30:00,1.9235000000000002,0.4902323429,1.984988665,0.432,0,0.432,1.4915,0.4902323429,1.57,1.9045,0.4839873449,1.9650353686000002,0.432,0,0.432,1.4725000000000001,0.4839873449,1.55
2020-05-23 18:00:00,2.0515,0.5807848139,2.132126462,0.28450000000000003,0,0.28450000000000003,1.767,0.5807848139,1.8599999999999999,2.0325,0.5745398159,2.1121439937,0.28450000000000003,0,0.28450000000000003,1.748,0.5745398159,1.8399999999999999
2020-05-23 18:30:00,2.032,0.5963973088,2.1177142749,0.2175,0,0.2175,1.8145,0.5963973088,1.9100000000000001,2.0225,0.5932748098,2.1077194429,0.2175,0,0.2175,1.8050000000000002,0.5932748098,1.9
2020-05-23 19:00:00,1.9755,0.5839073129,2.0599873786,0.199,0,0.199,1.7765,0.5839073129,1.87,1.966,0.5807848139,2.0499919512,0.199,0,0.199,1.767,0.5807848139,1.8599999999999999
2020-05-23 19:30:00,1.8625,0.5714173169,1.9481847962,0.124,0,0.124,1.7385000000000002,0.5714173169,1.83,1.853,0.5682948179,1.9381867815,0.124,0,0.124,1.729,0.5682948179,1.82
2020-05-23 20:00:00,1.8365,0.5870298118,1.9280394835,0.0505,0,0.0505,1.786,0.5870298118,1.88,1.827,0.5839073129,1.9180398197000001,0.0505,0,0.0505,1.7765,0.5839073129,1.87
2020-05-23 20:30:00,1.774,0.5745398159,1.864717673,0.026000000000000002,0,0.026000000000000002,1.748,0.5745398159,1.8399999999999999,1.7645,0.5714173169,1.8547177683,0.026000000000000002,0,0.026000000000000002,1.7385000000000002,0.5714173169,1.83
2020-05-23 21:00:00,1.7610000000000001,0.5776623149,1.8533253222,0.0035,0,0.0035,1.7575,0.5776623149,1.85,1.7610000000000001,0.5776623149,1.8533253222,0.0035,0,0.0035,1.7575,0.5776623149,1.85
2020-05-23 21:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-05-23 22:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-05-23 22:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-05-23 23:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-05-23 23:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-05-24 00:00:00,1.453,0.39343487390000004,1.5053238854000002,0.256,0,0.256,1.197,0.39343487390000004,1.26,1.453,0.39343487390000004,1.5053238854000002,0.256,0,0.256,1.197,0.39343487390000004,1.26
2020-05-24 00:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-05-24 01:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-05-24 01:30:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-05-24 02:00:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-05-24 02:30:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-05-24 03:00:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-05-24 03:30:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-05-24 04:00:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-05-24 04:30:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-05-24 05:00:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2020-05-24 05:30:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2020-05-24 06:00:00,1.143,0.37469987990000003,1.2028503648,0.003,0,0.003,1.1400000000000001,0.37469987990000003,1.2,1.1335,0.37157738090000003,1.1928503678,0.003,0,0.003,1.1305,0.37157738090000003,1.19
2020-05-24 06:30:00,1.166,0.37782237890000003,1.2256858284,0.0165,0,0.0165,1.1495,0.37782237890000003,1.21,1.1565,0.37469987990000003,1.2156859175,0.0165,0,0.0165,1.1400000000000001,0.37469987990000003,1.2
2020-05-24 07:00:00,1.242,0.39967987190000004,1.3047252584,0.026000000000000002,0,0.026000000000000002,1.216,0.39967987190000004,1.28,1.2325,0.39655737290000004,1.2947254535,0.026000000000000002,0,0.026000000000000002,1.2065000000000001,0.39655737290000004,1.27
2020-05-24 07:30:00,1.283,0.40904736890000004,1.3466286608,0.0385,0,0.0385,1.2445,0.40904736890000004,1.31,1.283,0.40904736890000004,1.3466286608,0.0385,0,0.0385,1.2445,0.40904736890000004,1.31
2020-05-24 08:00:00,1.3775,0.4309048619,1.4433243745,0.0665,0,0.0665,1.311,0.4309048619,1.38,1.3679999999999999,0.4277823629,1.4333254166,0.0665,0,0.0665,1.3014999999999999,0.4277823629,1.37
2020-05-24 08:30:00,1.426,0.4309048619,1.4896828522,0.115,0,0.115,1.311,0.4309048619,1.38,1.4165,0.4277823629,1.4796857775,0.115,0,0.115,1.3014999999999999,0.4277823629,1.37
2020-05-24 09:00:00,1.4955,0.4246598639,1.5546241507,0.20350000000000001,0,0.20350000000000001,1.292,0.4246598639,1.3599999999999999,1.486,0.4215373649,1.5446325615,0.20350000000000001,0,0.20350000000000001,1.2825,0.4215373649,1.35
2020-05-24 09:30:00,1.566,0.38718987590000004,1.6131559131,0.388,0,0.388,1.178,0.38718987590000004,1.24,1.5565,0.38406737690000003,1.6031843313,0.388,0,0.388,1.1685,0.38406737690000003,1.23
2020-05-24 10:00:00,1.5735000000000001,0.3497198879,1.6118952354,0.5095000000000001,0,0.5095000000000001,1.064,0.3497198879,1.12,1.564,0.3465973889,1.6019443655,0.5095000000000001,0,0.5095000000000001,1.0545,0.3465973889,1.11
2020-05-24 10:30:00,1.702,0.4215373649,1.7534245778000002,0.41950000000000004,0,0.41950000000000004,1.2825,0.4215373649,1.35,1.6925,0.4184148659,1.7434526807,0.41950000000000004,0,0.41950000000000004,1.2730000000000001,0.4184148659,1.34
2020-05-24 11:00:00,1.708,0.37157738090000003,1.7479513008,0.5775,0,0.5775,1.1305,0.37157738090000003,1.19,1.6985000000000001,0.36845488190000003,1.7380049626,0.5775,0,0.5775,1.121,0.36845488190000003,1.18
2020-05-24 11:30:00,1.7485,0.4184148659,1.7978663047999999,0.47550000000000003,0,0.47550000000000003,1.2730000000000001,0.4184148659,1.34,1.7389999999999999,0.41529236690000004,1.7879006544,0.47550000000000003,0,0.47550000000000003,1.2635,0.41529236690000004,1.33
2020-05-24 12:00:00,1.807,0.4277823629,1.8569455431000002,0.5055000000000001,0,0.5055000000000001,1.3014999999999999,0.4277823629,1.37,1.7974999999999999,0.4246598639,1.8469819301000001,0.5055000000000001,0,0.5055000000000001,1.292,0.4246598639,1.3599999999999999
2020-05-24 12:30:00,1.8195000000000001,0.4215373649,1.8676921588000002,0.537,0,0.537,1.2825,0.4215373649,1.35,1.81,0.4184148659,1.857732758,0.537,0,0.537,1.2730000000000001,0.4184148659,1.34
2020-05-24 13:00:00,1.76,0.3465973889,1.7938031525,0.7055,0,0.7055,1.0545,0.3465973889,1.11,1.7505000000000002,0.3434748899,1.78387927,0.7055,0,0.7055,1.045,0.3434748899,1.1
2020-05-24 13:30:00,1.5465,0.2810249099,1.5718260876999999,0.6915,0,0.6915,0.855,0.2810249099,0.9,1.5465,0.2810249099,1.5718260876999999,0.6915,0,0.6915,0.855,0.2810249099,0.9
2020-05-24 14:00:00,1.5314999999999999,0.2654124149,1.5543281507,0.724,0,0.724,0.8075,0.2654124149,0.85,1.522,0.2622899159,1.5444351718,0.724,0,0.724,0.798,0.2622899159,0.84
2020-05-24 14:30:00,1.5425,0.2560449179,1.5636064882,0.7635000000000001,0,0.7635000000000001,0.779,0.2560449179,0.8200000000000001,1.533,0.2529224189,1.5537241551,0.7635000000000001,0,0.7635000000000001,0.7695000000000001,0.2529224189,0.81
2020-05-24 15:00:00,1.419,0.20608493390000002,1.4338870248,0.792,0,0.792,0.627,0.20608493390000002,0.66,1.4095,0.20296243490000002,1.4240379208,0.792,0,0.792,0.6175,0.20296243490000002,0.65
2020-05-24 15:30:00,1.376,0.19983993590000002,1.3904359029,0.768,0,0.768,0.608,0.19983993590000002,0.64,1.376,0.19983993590000002,1.3904359029,0.768,0,0.768,0.608,0.19983993590000002,0.64
2020-05-24 16:00:00,1.4445000000000001,0.2373099239,1.463863467,0.7225,0,0.7225,0.722,0.2373099239,0.76,1.435,0.2341874249,1.4539837516,0.7225,0,0.7225,0.7125,0.2341874249,0.75
2020-05-24 16:30:00,1.5685,0.2997599039,1.5968870498999999,0.6565000000000001,0,0.6565000000000001,0.912,0.2997599039,0.96,1.5590000000000002,0.2966374049,1.5869703053,0.6565000000000001,0,0.6565000000000001,0.9025000000000001,0.2966374049,0.9500000000000001
2020-05-24 17:00:00,1.7025000000000001,0.36533238290000003,1.7412564429000001,0.591,0,0.591,1.1115,0.36533238290000003,1.17,1.693,0.36220988390000003,1.7313130855,0.591,0,0.591,1.102,0.36220988390000003,1.16
2020-05-24 17:30:00,1.8479999999999999,0.4402723589,1.8997220191,0.5085000000000001,0,0.5085000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,1.8385,0.4371498599,1.8897571934,0.5085000000000001,0,0.5085000000000001,1.33,0.4371498599,1.4
2020-05-24 18:00:00,1.9585,0.5089673369000001,2.0235538046,0.41000000000000003,0,0.41000000000000003,1.5485,0.5089673369000001,1.63,1.949,0.5058448379,2.0135739371,0.41000000000000003,0,0.41000000000000003,1.5390000000000001,0.5058448379,1.62
2020-05-24 18:30:00,1.9175,0.5277023309000001,1.9887875704,0.312,0,0.312,1.6055000000000001,0.5277023309000001,1.69,1.908,0.5245798319,1.9787996361,0.312,0,0.312,1.596,0.5245798319,1.6800000000000002
2020-05-24 19:00:00,1.8695,0.5495598239,1.9486011008,0.1975,0,0.1975,1.6720000000000002,0.5495598239,1.76,1.8599999999999999,0.5464373249,1.9386061359000002,0.1975,0,0.1975,1.6625,0.5464373249,1.75
2020-05-24 19:30:00,1.847,0.5745398159,1.9342970299000002,0.099,0,0.099,1.748,0.5745398159,1.8399999999999999,1.8375,0.5714173169,1.9242983137,0.099,0,0.099,1.7385000000000002,0.5714173169,1.83
2020-05-24 20:00:00,1.812,0.5807848139,1.9028018814,0.045,0,0.045,1.767,0.5807848139,1.8599999999999999,1.812,0.5807848139,1.9028018814,0.045,0,0.045,1.767,0.5807848139,1.8599999999999999
2020-05-24 20:30:00,1.9580000000000002,0.6369897958,2.0590094706,0.02,0,0.02,1.9380000000000002,0.6369897958,2.04,1.9485000000000001,0.6338672968,2.0490095168,0.02,0,0.02,1.9285,0.6338672968,2.03
2020-05-24 21:00:00,1.916,0.6276222988,2.0161760216,0.006500000000000001,0,0.006500000000000001,1.9095,0.6276222988,2.01,1.9065,0.6244997998,2.0061760267,0.006500000000000001,0,0.006500000000000001,1.9,0.6244997998,2.0
2020-05-24 21:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2020-05-24 22:00:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2020-05-24 22:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2020-05-24 23:00:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2020-05-24 23:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-05-25 00:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-05-25 00:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-05-25 01:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-05-25 01:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-05-25 02:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-05-25 02:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-05-25 03:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-05-25 03:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-05-25 04:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-05-25 04:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-05-25 05:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-05-25 05:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-05-25 06:00:00,1.5545,0.5089673369000001,1.6357010728999999,0.006,0,0.006,1.5485,0.5089673369000001,1.63,1.545,0.5058448379,1.6257010795,0.006,0,0.006,1.5390000000000001,0.5058448379,1.62
2020-05-25 06:30:00,1.6099999999999999,0.5214573329000001,1.6923409083,0.0235,0,0.0235,1.5865,0.5214573329000001,1.67,1.6005,0.5183348339,1.6823410028999999,0.0235,0,0.0235,1.577,0.5183348339,1.6600000000000001
2020-05-25 07:00:00,1.483,0.4652523509,1.5542679145,0.0675,0,0.0675,1.4155,0.4652523509,1.49,1.4735,0.4621298519,1.5442688399,0.0675,0,0.0675,1.4060000000000001,0.4621298519,1.48
2020-05-25 07:30:00,1.655,0.5027223389000001,1.7296689712000002,0.1255,0,0.1255,1.5295,0.5027223389000001,1.6099999999999999,1.6455000000000002,0.4995998399,1.7196715529,0.1255,0,0.1255,1.52,0.4995998399,1.6
2020-05-25 08:00:00,1.6880000000000002,0.4871098439,1.7568779127,0.20600000000000002,0,0.20600000000000002,1.482,0.4871098439,1.56,1.6785,0.4839873449,1.7468846556000002,0.20600000000000002,0,0.20600000000000002,1.4725000000000001,0.4839873449,1.55
2020-05-25 08:30:00,1.7475,0.4714973489,1.8099906077,0.313,0,0.313,1.4344999999999999,0.4714973489,1.51,1.7475,0.4714973489,1.8099906077,0.313,0,0.313,1.4344999999999999,0.4714973489,1.51
2020-05-25 09:00:00,1.815,0.4621298519,1.8729092343,0.40900000000000003,0,0.40900000000000003,1.4060000000000001,0.4621298519,1.48,1.8054999999999999,0.4590073529,1.8629326343,0.40900000000000003,0,0.40900000000000003,1.3965,0.4590073529,1.47
2020-05-25 09:30:00,2.0855,0.5214573329000001,2.1497041657000002,0.499,0,0.499,1.5865,0.5214573329000001,1.67,1.943,0.4746198479,2.0001282459,0.499,0,0.499,1.444,0.4746198479,1.52
2020-05-25 10:00:00,2.117,0.5058448379,2.1765955067,0.578,0,0.578,1.5390000000000001,0.5058448379,1.62,1.927,0.4433948579,1.9773537873,0.578,0,0.578,1.349,0.4433948579,1.42
2020-05-25 10:30:00,1.9264999999999999,0.4215373649,1.9720791059,0.644,0,0.644,1.2825,0.4215373649,1.35,1.917,0.4184148659,1.9621314940999999,0.644,0,0.644,1.2730000000000001,0.4184148659,1.34
2020-05-25 11:00:00,1.8785,0.38718987590000004,1.9179880735000001,0.7005,0,0.7005,1.178,0.38718987590000004,1.24,1.869,0.38406737690000003,1.9080536549,0.7005,0,0.7005,1.1685,0.38406737690000003,1.23
2020-05-25 11:30:00,1.7835,0.3403523909,1.8156849947,0.748,0,0.748,1.0355,0.3403523909,1.09,1.7835,0.3403523909,1.8156849947,0.748,0,0.748,1.0355,0.3403523909,1.09
2020-05-25 12:00:00,1.8090000000000002,0.3403523909,1.8407391858,0.7735000000000001,0,0.7735000000000001,1.0355,0.3403523909,1.09,1.7995,0.3372298919,1.8308261113,0.7735000000000001,0,0.7735000000000001,1.026,0.3372298919,1.08
2020-05-25 12:30:00,1.756,0.3184948979,1.7846498256,0.787,0,0.787,0.969,0.3184948979,1.02,1.7465000000000002,0.3153723989,1.7747456156,0.787,0,0.787,0.9595,0.3153723989,1.01
2020-05-25 13:00:00,1.7215,0.3028824029,1.7479416466000002,0.8,0,0.8,0.9215000000000001,0.3028824029,0.97,1.7215,0.3028824029,1.7479416466000002,0.8,0,0.8,0.9215000000000001,0.3028824029,0.97
2020-05-25 13:30:00,1.4615,0.21857492990000002,1.4777541237,0.7965,0,0.7965,0.665,0.21857492990000002,0.7000000000000001,1.4615,0.21857492990000002,1.4777541237,0.7965,0,0.7965,0.665,0.21857492990000002,0.7000000000000001
2020-05-25 14:00:00,1.3525,0.18110494200000002,1.3645714529,0.8015,0,0.8015,0.551,0.18110494200000002,0.58,1.3525,0.18110494200000002,1.3645714529,0.8015,0,0.8015,0.551,0.18110494200000002,0.58
2020-05-25 14:30:00,1.349,0.18110494200000002,1.3611024943,0.798,0,0.798,0.551,0.18110494200000002,0.58,1.349,0.18110494200000002,1.3611024943,0.798,0,0.798,0.551,0.18110494200000002,0.58
2020-05-25 15:00:00,1.5285000000000002,0.2466774209,1.548277107,0.778,0,0.778,0.7505000000000001,0.2466774209,0.79,1.4809999999999999,0.2310649259,1.4989169423,0.778,0,0.778,0.7030000000000001,0.2310649259,0.74
2020-05-25 15:30:00,1.5665,0.2654124149,1.5888253523,0.759,0,0.759,0.8075,0.2654124149,0.85,1.5095,0.2466774209,1.5295228014,0.759,0,0.759,0.7505000000000001,0.2466774209,0.79
2020-05-25 16:00:00,1.5735000000000001,0.2841474089,1.5989502807,0.709,0,0.709,0.8645,0.2841474089,0.91,1.526,0.2685349139,1.5494473208000001,0.709,0,0.709,0.8170000000000001,0.2685349139,0.86
2020-05-25 16:30:00,1.6800000000000002,0.3497198879,1.716013986,0.616,0,0.616,1.064,0.3497198879,1.12,1.642,0.3372298919,1.6762720543,0.616,0,0.616,1.026,0.3372298919,1.08
2020-05-25 17:00:00,1.7850000000000001,0.39655737290000004,1.828519278,0.5785,0,0.5785,1.2065000000000001,0.39655737290000004,1.27,1.7375,0.38094487790000003,1.7787707132000001,0.5785,0,0.5785,1.159,0.38094487790000003,1.22
2020-05-25 17:30:00,1.9304999999999999,0.4714973489,1.9872443232,0.496,0,0.496,1.4344999999999999,0.4714973489,1.51,1.8925,0.4590073529,1.9473684808,0.496,0,0.496,1.3965,0.4590073529,1.47
2020-05-25 18:00:00,1.933,0.5027223389000001,1.9973028689,0.4035,0,0.4035,1.5295,0.5027223389000001,1.6099999999999999,1.933,0.5027223389000001,1.9973028689,0.4035,0,0.4035,1.5295,0.5027223389000001,1.6099999999999999
2020-05-25 18:30:00,1.9535,0.5464373249,2.028486135,0.291,0,0.291,1.6625,0.5464373249,1.75,1.944,0.5433148259,2.0184962224,0.291,0,0.291,1.653,0.5433148259,1.74
2020-05-25 19:00:00,1.9969999999999999,0.5901523108,2.0823757466,0.2015,0,0.2015,1.7955,0.5901523108,1.8900000000000001,1.9875,0.5870298118,2.0723803343,0.2015,0,0.2015,1.786,0.5870298118,1.88
2020-05-25 19:30:00,2.0575,0.6401122948,2.15477377,0.11,0,0.11,1.9475,0.6401122948,2.05,2.048,0.6369897958,2.1447750465,0.11,0,0.11,1.9380000000000002,0.6369897958,2.04
2020-05-25 20:00:00,2.01,0.6463572928,2.1113686912,0.043500000000000004,0,0.043500000000000004,1.9665,0.6463572928,2.07,2.0005,0.6432347938,2.1013688991,0.043500000000000004,0,0.043500000000000004,1.957,0.6432347938,2.06
2020-05-25 20:30:00,2.0215,0.6588472888,2.1261566264,0.017,0,0.017,2.0045,0.6588472888,2.11,2.012,0.6557247898,2.1161566577,0.017,0,0.017,1.995,0.6557247898,2.1
2020-05-25 21:00:00,2.0875,0.6838272808,2.1966510875,0.007,0,0.007,2.0805,0.6838272808,2.19,2.078,0.6807047818,2.1866510924,0.007,0,0.007,2.071,0.6807047818,2.18
2020-05-25 21:30:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2020-05-25 22:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2020-05-25 22:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2020-05-25 23:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-05-25 23:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-05-26 00:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-05-26 00:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-05-26 01:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-05-26 01:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-05-26 02:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-05-26 02:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-05-26 03:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-05-26 03:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-05-26 04:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-05-26 04:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-05-26 05:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-05-26 05:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-05-26 06:00:00,1.538,0.5027223389000001,1.6180771768,0.0085,0,0.0085,1.5295,0.5027223389000001,1.6099999999999999,1.5285000000000002,0.4995998399,1.6080771903,0.0085,0,0.0085,1.52,0.4995998399,1.6
2020-05-26 06:30:00,1.6185,0.5245798319,1.7013895057,0.022500000000000003,0,0.022500000000000003,1.596,0.5245798319,1.6800000000000002,1.609,0.5214573329000001,1.6913895914000001,0.022500000000000003,0,0.022500000000000003,1.5865,0.5214573329000001,1.67
2020-05-26 07:00:00,1.7610000000000001,0.5651723189,1.8494703972000002,0.0415,0,0.0415,1.7195,0.5651723189,1.81,1.7515,0.5620498199,1.839470644,0.0415,0,0.0415,1.71,0.5620498199,1.8
2020-05-26 07:30:00,2.5785,0.8118497398000001,2.7032873044,0.1085,0,0.1085,2.47,0.8118497398000001,2.6,2.569,0.8087272408,2.6932880926,0.1085,0,0.1085,2.4605,0.8087272408,2.59
2020-05-26 08:00:00,3.564,1.1053646457,3.7314778574,0.201,0,0.201,3.363,1.1053646457,3.54,3.469,1.0741396557,3.6314923929000003,0.201,0,0.201,3.268,1.0741396557,3.44
2020-05-26 08:30:00,2.136,0.6026423068,2.2193858948,0.3025,0,0.3025,1.8335,0.6026423068,1.9300000000000002,2.1265,0.5995198078,2.2093949964,0.3025,0,0.3025,1.824,0.5995198078,1.92
2020-05-26 09:00:00,2.1585,0.5776623149,2.2344610088,0.401,0,0.401,1.7575,0.5776623149,1.85,2.149,0.5745398159,2.2244767924,0.401,0,0.401,1.748,0.5745398159,1.8399999999999999
2020-05-26 09:30:00,2.016,0.4995998399,2.0769824265,0.496,0,0.496,1.52,0.4995998399,1.6,2.0065,0.4964773409,2.0670104015,0.496,0,0.496,1.5105,0.4964773409,1.5899999999999999
2020-05-26 10:00:00,2.0875,0.4995998399,2.1464520144,0.5675,0,0.5675,1.52,0.4995998399,1.6,2.078,0.4964773409,2.1364863093,0.5675,0,0.5675,1.5105,0.4964773409,1.5899999999999999
2020-05-26 10:30:00,2.0405,0.4683748499,2.0935652008,0.6155,0,0.6155,1.425,0.4683748499,1.5,2.031,0.4652523509,2.0836076286,0.6155,0,0.6155,1.4155,0.4652523509,1.49
2020-05-26 11:00:00,1.8625,0.39031237490000004,1.9029582234,0.675,0,0.675,1.1875,0.39031237490000004,1.25,1.8625,0.39031237490000004,1.9029582234,0.675,0,0.675,1.1875,0.39031237490000004,1.25
2020-05-26 11:30:00,1.874,0.37782237890000003,1.9117075481999999,0.7245,0,0.7245,1.1495,0.37782237890000003,1.21,1.8645,0.37469987990000003,1.9017781811,0.7245,0,0.7245,1.1400000000000001,0.37469987990000003,1.2
2020-05-26 12:00:00,1.8719999999999999,0.36845488190000003,1.9079158786,0.751,0,0.751,1.121,0.36845488190000003,1.18,1.8625,0.36533238290000003,1.8979920969,0.751,0,0.751,1.1115,0.36533238290000003,1.17
2020-05-26 12:30:00,1.917,0.36533238290000003,1.9515011530000002,0.8055,0,0.8055,1.1115,0.36533238290000003,1.17,1.917,0.36533238290000003,1.9515011530000002,0.8055,0,0.8055,1.1115,0.36533238290000003,1.17
2020-05-26 13:00:00,3.3145,0.2373099239,3.3229845395,2.5925000000000002,0,2.5925000000000002,0.722,0.2373099239,0.76,3.3145,0.2373099239,3.3229845395,2.5925000000000002,0,2.5925000000000002,0.722,0.2373099239,0.76
2020-05-26 13:30:00,2.173,0.3060049019,2.1944402475,1.242,0,1.242,0.931,0.3060049019,0.98,2.173,0.3060049019,2.1944402475,1.242,0,1.242,0.931,0.3060049019,0.98
2020-05-26 14:00:00,1.8085,0.3372298919,1.8396728649,0.7825000000000001,0,0.7825000000000001,1.026,0.3372298919,1.08,1.8085,0.3372298919,1.8396728649,0.7825000000000001,0,0.7825000000000001,1.026,0.3372298919,1.08
2020-05-26 14:30:00,1.9380000000000002,0.37157738090000003,1.9733002178999999,0.8075,0,0.8075,1.1305,0.37157738090000003,1.19,1.9380000000000002,0.37157738090000003,1.9733002178999999,0.8075,0,0.8075,1.1305,0.37157738090000003,1.19
2020-05-26 15:00:00,2.3845,0.3559648859,2.410923319,1.3014999999999999,0,1.3014999999999999,1.083,0.3559648859,1.1400000000000001,2.3845,0.3559648859,2.410923319,1.3014999999999999,0,1.3014999999999999,1.083,0.3559648859,1.1400000000000001
2020-05-26 15:30:00,2.053,0.4371498599,2.0990257264,0.723,0,0.723,1.33,0.4371498599,1.4,2.0435,0.4340273609,2.0890840098,0.723,0,0.723,1.3205,0.4340273609,1.3900000000000001
2020-05-26 16:00:00,2.0415,0.4496398559,2.0904301591,0.6735,0,0.6735,1.3679999999999999,0.4496398559,1.44,2.0415,0.4496398559,2.0904301591,0.6735,0,0.6735,1.3679999999999999,0.4496398559,1.44
2020-05-26 16:30:00,2.302,0.5589273209,2.3688823842,0.6015,0,0.6015,1.7005,0.5589273209,1.79,2.2925,0.5558048219,2.3589139980000002,0.6015,0,0.6015,1.691,0.5558048219,1.78
2020-05-26 17:00:00,2.2765,0.5682948179,2.3463612787,0.5475,0,0.5475,1.729,0.5682948179,1.82,2.267,0.5651723189,2.3363879708,0.5475,0,0.5475,1.7195,0.5651723189,1.81
2020-05-26 17:30:00,2.4050000000000002,0.6307447978,2.486335456,0.486,0,0.486,1.919,0.6307447978,2.02,2.4050000000000002,0.6307447978,2.486335456,0.486,0,0.486,1.919,0.6307447978,2.02
2020-05-26 18:00:00,2.423,0.6650922868,2.5126234796,0.3995,0,0.3995,2.0235,0.6650922868,2.13,2.423,0.6650922868,2.5126234796,0.3995,0,0.3995,2.0235,0.6650922868,2.13
2020-05-26 18:30:00,2.316,0.6682147858,2.4104702861,0.28300000000000003,0,0.28300000000000003,2.033,0.6682147858,2.14,2.316,0.6682147858,2.4104702861,0.28300000000000003,0,0.28300000000000003,2.033,0.6682147858,2.14
2020-05-26 19:00:00,2.3135,0.7025622748,2.4178246421000003,0.176,0,0.176,2.1375,0.7025622748,2.25,2.304,0.6994397758,2.4078272363,0.176,0,0.176,2.128,0.6994397758,2.24
2020-05-26 19:30:00,2.316,0.7212972688,2.4257216967,0.12150000000000001,0,0.12150000000000001,2.1945,0.7212972688,2.31,2.297,0.7150522708,2.4057241633,0.12150000000000001,0,0.12150000000000001,2.1755,0.7150522708,2.29
2020-05-26 20:00:00,2.1965,0.6994397758,2.3051742342,0.0685,0,0.0685,2.128,0.6994397758,2.24,2.187,0.6963172768,2.2951746666,0.0685,0,0.0685,2.1185,0.6963172768,2.23
2020-05-26 20:30:00,2.181,0.7056847738,2.2923245843,0.034,0,0.034,2.147,0.7056847738,2.26,2.1715,0.7025622748,2.2823246921,0.034,0,0.034,2.1375,0.7025622748,2.25
2020-05-26 21:00:00,2.2145,0.7244197678000001,2.3299773068,0.0105,0,0.0105,2.204,0.7244197678000001,2.32,2.1955,0.7181747698000001,2.3099773267,0.0105,0,0.0105,2.185,0.7181747698000001,2.3
2020-05-26 21:30:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2020-05-26 22:00:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2020-05-26 22:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2020-05-26 23:00:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-05-26 23:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-05-27 00:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-05-27 00:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-05-27 01:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-05-27 01:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-05-27 02:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-05-27 02:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-05-27 03:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-05-27 03:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-05-27 04:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-05-27 04:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-05-27 05:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-05-27 05:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-05-27 06:00:00,1.4885000000000002,0.4871098439,1.5661763150999999,0.006500000000000001,0,0.006500000000000001,1.482,0.4871098439,1.56,1.479,0.4839873449,1.5561763236,0.006500000000000001,0,0.006500000000000001,1.4725000000000001,0.4839873449,1.55
2020-05-27 06:30:00,1.7055,0.5495598239,1.7918555327,0.0335,0,0.0335,1.6720000000000002,0.5495598239,1.76,1.6675,0.5370698279,1.7518562298,0.0335,0,0.0335,1.634,0.5370698279,1.72
2020-05-27 07:00:00,1.908,0.6057648058,2.0018528917,0.065,0,0.065,1.843,0.6057648058,1.94,1.7845,0.5651723189,1.8718600375,0.065,0,0.065,1.7195,0.5651723189,1.81
2020-05-27 07:30:00,1.974,0.6120098038,2.0666959138,0.112,0,0.112,1.862,0.6120098038,1.96,1.9455,0.6026423068,2.0367002725,0.112,0,0.112,1.8335,0.6026423068,1.9300000000000002
2020-05-27 08:00:00,2.1055,0.6276222988,2.1970525711,0.196,0,0.196,1.9095,0.6276222988,2.01,2.096,0.6244997998,2.1870564693,0.196,0,0.196,1.9,0.6244997998,2.0
2020-05-27 08:30:00,2.2215,0.6338672968,2.310162332,0.293,0,0.293,1.9285,0.6338672968,2.03,2.2025,0.6276222988,2.290178159,0.293,0,0.293,1.9095,0.6276222988,2.01
2020-05-27 09:00:00,2.2865,0.6244997998,2.3702494067,0.3865,0,0.3865,1.9,0.6244997998,2.0,2.277,0.6213773008,2.3602624324,0.3865,0,0.3865,1.8905,0.6213773008,1.99
2020-05-27 09:30:00,2.4455,0.6463572928,2.529475835,0.47900000000000004,0,0.47900000000000004,1.9665,0.6463572928,2.07,2.227,0.5745398159,2.2999184768,0.47900000000000004,0,0.47900000000000004,1.748,0.5745398159,1.8399999999999999
2020-05-27 10:00:00,2.3975,0.5901523108,2.4690658152,0.602,0,0.602,1.7955,0.5901523108,1.8900000000000001,2.16,0.5120898359,2.2198729693,0.602,0,0.602,1.558,0.5120898359,1.6400000000000001
2020-05-27 10:30:00,2.388,0.5620498199,2.4532517197,0.678,0,0.678,1.71,0.5620498199,1.8,2.122,0.4746198479,2.1744305002,0.678,0,0.678,1.444,0.4746198479,1.52
2020-05-27 11:00:00,2.368,0.5370698279,2.4281408526,0.734,0,0.734,1.634,0.5370698279,1.72,2.083,0.4433948579,2.1296685188,0.734,0,0.734,1.349,0.4433948579,1.42
2020-05-27 11:30:00,2.421,0.5526823229,2.4832838642,0.7395,0,0.7395,1.6815,0.5526823229,1.77,2.0885,0.4433948579,2.1350483016,0.7395,0,0.7395,1.349,0.4433948579,1.42
2020-05-27 12:00:00,2.492,0.6151323028,2.5667979566,0.6205,0,0.6205,1.8715000000000002,0.6151323028,1.97,2.3970000000000002,0.5839073129,2.4670947996,0.6205,0,0.6205,1.7765,0.5839073129,1.87
2020-05-27 12:30:00,1.8825,0.39343487390000004,1.9231737441,0.6855,0,0.6855,1.197,0.39343487390000004,1.26,1.873,0.39031237490000004,1.9132361982,0.6855,0,0.6855,1.1875,0.39031237490000004,1.25
2020-05-27 13:00:00,1.928,0.3528423869,1.9600208545000002,0.8545,0,0.8545,1.0735000000000001,0.3528423869,1.13,1.928,0.3528423869,1.9600208545000002,0.8545,0,0.8545,1.0735000000000001,0.3528423869,1.13
2020-05-27 13:30:00,2.565,0.2966374049,2.5820958057,1.6625,0,1.6625,0.9025000000000001,0.2966374049,0.9500000000000001,2.5555,0.2935149059,2.5723007697,1.6625,0,1.6625,0.893,0.2935149059,0.9400000000000001
2020-05-27 14:00:00,1.7635,0.2966374049,1.7882745874000001,0.861,0,0.861,0.9025000000000001,0.2966374049,0.9500000000000001,1.6875,0.2716574129,1.7092261407,0.861,0,0.861,0.8265,0.2716574129,0.87
2020-05-27 14:30:00,1.971,0.37469987990000003,2.0063003265,0.8310000000000001,0,0.8310000000000001,1.1400000000000001,0.37469987990000003,1.2,1.667,0.2747799119,1.6894948949000002,0.8310000000000001,0,0.8310000000000001,0.836,0.2747799119,0.88
2020-05-27 15:00:00,2.0425,0.40280237090000004,2.0818395711,0.8170000000000001,0,0.8170000000000001,1.2255,0.40280237090000004,1.29,1.7385000000000002,0.3028824029,1.7646869411,0.8170000000000001,0,0.8170000000000001,0.9215000000000001,0.3028824029,0.97
2020-05-27 15:30:00,3.749,0.9742196878,3.8735132632,0.785,0,0.785,2.964,0.9742196878,3.12,3.4925,0.8899122148,3.6040948933,0.785,0,0.785,2.7075,0.8899122148,2.85
2020-05-27 16:00:00,3.8095,1.0116896757,3.9415487121,0.7315,0,0.7315,3.078,1.0116896757,3.24,3.5625,0.9305047018,3.6820164652000003,0.7315,0,0.7315,2.831,0.9305047018,2.98
2020-05-27 16:30:00,2.104,0.4714973489,2.1561831439,0.6695,0,0.6695,1.4344999999999999,0.4714973489,1.51,2.085,0.4652523509,2.1362782473,0.6695,0,0.6695,1.4155,0.4652523509,1.49
2020-05-27 17:00:00,2.333,0.5714173169,2.4019589401,0.5945,0,0.5945,1.7385000000000002,0.5714173169,1.83,2.3235,0.5682948179,2.3919889736,0.5945,0,0.5945,1.729,0.5682948179,1.82
2020-05-27 17:30:00,2.378,0.6151323028,2.456271921,0.5065000000000001,0,0.5065000000000001,1.8715000000000002,0.6151323028,1.97,2.3685,0.6120098038,2.4462927564,0.5065000000000001,0,0.5065000000000001,1.862,0.6120098038,1.96
2020-05-27 18:00:00,2.4215,0.6588472888,2.5095302349,0.417,0,0.417,2.0045,0.6588472888,2.11,2.4215,0.6588472888,2.5095302349,0.417,0,0.417,2.0045,0.6588472888,2.11
