Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-27 18:30:00,2.318,0.6588472888,2.4098140488,0.3135,0,0.3135,2.0045,0.6588472888,2.11,2.318,0.6588472888,2.4098140488,0.3135,0,0.3135,2.0045,0.6588472888,2.11
2020-05-27 19:00:00,2.31,0.6900722788,2.41087116,0.21050000000000002,0,0.21050000000000002,2.0995,0.6900722788,2.21,2.291,0.6838272808,2.3908786565,0.21050000000000002,0,0.21050000000000002,2.0805,0.6838272808,2.19
2020-05-27 19:30:00,2.236,0.6963172768,2.341912413,0.11750000000000001,0,0.11750000000000001,2.1185,0.6963172768,2.23,2.2265,0.6931947778,2.3319136455000002,0.11750000000000001,0,0.11750000000000001,2.109,0.6931947778,2.22
2020-05-27 20:00:00,2.236,0.6213773008,2.3207338818,0.34550000000000003,0,0.34550000000000003,1.8905,0.6213773008,1.99,2.2265,0.6182548018,2.3107447393,0.34550000000000003,0,0.34550000000000003,1.881,0.6182548018,1.98
2020-05-27 20:30:00,2.76,0.7119297718,2.8503410322000002,0.594,0,0.594,2.166,0.7119297718,2.2800000000000002,2.722,0.6994397758,2.8104270138,0.594,0,0.594,2.128,0.6994397758,2.24
2020-05-27 21:00:00,2.349,0.7681347538000001,2.4714028405,0.012,0,0.012,2.337,0.7681347538000001,2.46,2.216,0.7244197678000001,2.3314030111,0.012,0,0.012,2.204,0.7244197678000001,2.32
2020-05-27 21:30:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2020-05-27 22:00:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2020-05-27 22:30:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2020-05-27 23:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-05-27 23:30:00,2.4915000000000003,0.5901523108,2.5604398059999998,0.6960000000000001,0,0.6960000000000001,1.7955,0.5901523108,1.8900000000000001,2.4915000000000003,0.5901523108,2.5604398059999998,0.6960000000000001,0,0.6960000000000001,1.7955,0.5901523108,1.8900000000000001
2020-05-28 00:00:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2020-05-28 00:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-05-28 01:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-05-28 01:30:00,1.685,0.5058448379,1.7592907662,0.146,0,0.146,1.5390000000000001,0.5058448379,1.62,1.666,0.4995998399,1.7392975594000002,0.146,0,0.146,1.52,0.4995998399,1.6
2020-05-28 02:00:00,1.8545,0.5027223389000001,1.9214317578000002,0.325,0,0.325,1.5295,0.5027223389000001,1.6099999999999999,1.712,0.4558848539,1.7716588272,0.325,0,0.325,1.387,0.4558848539,1.46
2020-05-28 02:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-05-28 03:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-05-28 03:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-05-28 04:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-05-28 04:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-05-28 05:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-05-28 05:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-05-28 06:00:00,2.0895,0.5277023309000001,2.1551055659,0.484,0,0.484,1.6055000000000001,0.5277023309000001,1.69,2.004,0.4995998399,2.0653367764,0.484,0,0.484,1.52,0.4995998399,1.6
2020-05-28 06:30:00,1.7645,0.5433148259,1.8462533006,0.1115,0,0.1115,1.653,0.5433148259,1.74,1.755,0.5401923269000001,1.8362550885000002,0.1115,0,0.1115,1.6435,0.5401923269000001,1.73
2020-05-28 07:00:00,2.64,0.5464373249,2.6959587812,0.9775,0,0.9775,1.6625,0.5464373249,1.75,2.6305,0.5433148259,2.6860233152,0.9775,0,0.9775,1.653,0.5433148259,1.74
2020-05-28 07:30:00,2.426,0.6619697878,2.5146928242,0.41200000000000003,0,0.41200000000000003,2.014,0.6619697878,2.12,2.2835,0.6151323028,2.3649016893,0.41200000000000003,0,0.41200000000000003,1.8715000000000002,0.6151323028,1.97
2020-05-28 08:00:00,2.3425000000000002,0.6994397758,2.4446926698,0.21450000000000002,0,0.21450000000000002,2.128,0.6994397758,2.24,2.1525,0.6369897958,2.2447744319,0.21450000000000002,0,0.21450000000000002,1.9380000000000002,0.6369897958,2.04
2020-05-28 08:30:00,2.4945,0.7150522708,2.5949624275,0.319,0,0.319,2.1755,0.7150522708,2.29,2.2665,0.6401122948,2.3551573196,0.319,0,0.319,1.9475,0.6401122948,2.05
2020-05-28 09:00:00,2.4335,0.6588472888,2.5211112629,0.429,0,0.429,2.0045,0.6588472888,2.11,2.2055,0.5839073129,2.2814859193,0.429,0,0.429,1.7765,0.5839073129,1.87
2020-05-28 09:30:00,2.3375,0.6057648058,2.4147168053,0.49450000000000005,0,0.49450000000000005,1.843,0.6057648058,1.94,2.328,0.6026423068,2.4047373557,0.49450000000000005,0,0.49450000000000005,1.8335,0.6026423068,1.9300000000000002
2020-05-28 10:00:00,2.282,0.5495598239,2.3472409335,0.61,0,0.61,1.6720000000000002,0.5495598239,1.76,2.2725,0.5464373249,2.3372740533,0.61,0,0.61,1.6625,0.5464373249,1.75
2020-05-28 10:30:00,2.3085,0.5401923269000001,2.3708606032,0.665,0,0.665,1.6435,0.5401923269000001,1.73,2.3085,0.5401923269000001,2.3708606032,0.665,0,0.665,1.6435,0.5401923269000001,1.73
2020-05-28 11:00:00,2.431,0.5620498199,2.4951274517,0.721,0,0.721,1.71,0.5620498199,1.8,2.127,0.4621298519,2.1766242211,0.721,0,0.721,1.4060000000000001,0.4621298519,1.48
2020-05-28 11:30:00,2.3905,0.5277023309000001,2.448052287,0.785,0,0.785,1.6055000000000001,0.5277023309000001,1.69,2.077,0.4246598639,2.1199681601,0.785,0,0.785,1.292,0.4246598639,1.3599999999999999
2020-05-28 12:00:00,2.136,0.4340273609,2.1796503733,0.8155,0,0.8155,1.3205,0.4340273609,1.3900000000000001,2.136,0.4340273609,2.1796503733,0.8155,0,0.8155,1.3205,0.4340273609,1.3900000000000001
2020-05-28 12:30:00,2.1895,0.4465173569,2.2345666247000002,0.8310000000000001,0,0.8310000000000001,1.3585,0.4465173569,1.43,2.1895,0.4465173569,2.2345666247000002,0.8310000000000001,0,0.8310000000000001,1.3585,0.4465173569,1.43
2020-05-28 13:00:00,2.178,0.4402723589,2.2220539485,0.8385,0,0.8385,1.3395000000000001,0.4402723589,1.4100000000000001,2.1685,0.4371498599,2.2121239228,0.8385,0,0.8385,1.33,0.4371498599,1.4
2020-05-28 13:30:00,2.091,0.4184148659,2.1324521097,0.8180000000000001,0,0.8180000000000001,1.2730000000000001,0.4184148659,1.34,2.091,0.4184148659,2.1324521097,0.8180000000000001,0,0.8180000000000001,1.2730000000000001,0.4184148659,1.34
2020-05-28 14:00:00,3.749,0.9991996797,3.8798712608,0.709,0,0.709,3.04,0.9991996797,3.2,3.7395,0.9960771807000001,3.8698875953,0.709,0,0.709,3.0305,0.9960771807000001,3.19
2020-05-28 14:30:00,1.998,0.38406737690000003,2.0345790105,0.8295,0,0.8295,1.1685,0.38406737690000003,1.23,1.9885000000000002,0.38094487790000003,2.0246607741,0.8295,0,0.8295,1.159,0.38094487790000003,1.22
2020-05-28 15:00:00,3.811,0.9835871847000001,3.9358816992000003,0.8185,0,0.8185,2.9925,0.9835871847000001,3.15,3.792,0.9773421867000001,3.9159241246,0.8185,0,0.8185,2.9735,0.9773421867000001,3.13
2020-05-28 15:30:00,2.2885,0.4964773409,2.341734827,0.778,0,0.778,1.5105,0.4964773409,1.5899999999999999,2.279,0.4933548419,2.3317890128,0.778,0,0.778,1.501,0.4933548419,1.58
2020-05-28 16:00:00,2.938,0.19359493800000002,2.94437141,2.349,0,2.349,0.589,0.19359493800000002,0.62,2.938,0.19359493800000002,2.94437141,2.349,0,2.349,0.589,0.19359493800000002,0.62
2020-05-28 16:30:00,3.017,0.5120898359,3.0601511401,1.459,0,1.459,1.558,0.5120898359,1.6400000000000001,3.017,0.5120898359,3.0601511401,1.459,0,1.459,1.558,0.5120898359,1.6400000000000001
2020-05-28 17:00:00,2.4365,0.5277023309000001,2.4929905736,0.8310000000000001,0,0.8310000000000001,1.6055000000000001,0.5277023309000001,1.69,2.2845,0.4777423469,2.3339190217,0.8310000000000001,0,0.8310000000000001,1.4535,0.4777423469,1.53
2020-05-28 17:30:00,2.548,0.4465173569,2.5868285119000003,1.1895,0,1.1895,1.3585,0.4465173569,1.43,2.4055,0.39967987190000004,2.4384778551,1.1895,0,1.1895,1.216,0.39967987190000004,1.28
2020-05-28 18:00:00,2.1595,0.5714173169,2.2338213895,0.421,0,0.421,1.7385000000000002,0.5714173169,1.83,2.15,0.5682948179,2.2238387981,0.421,0,0.421,1.729,0.5682948179,1.82
2020-05-28 18:30:00,2.1415,0.5995198078,2.2238359314,0.3175,0,0.3175,1.824,0.5995198078,1.92,2.132,0.5963973088,2.2138459183,0.3175,0,0.3175,1.8145,0.5963973088,1.9100000000000001
2020-05-28 19:00:00,2.047,0.6026423068,2.1338666195,0.21350000000000002,0,0.21350000000000002,1.8335,0.6026423068,1.9300000000000002,2.0375,0.5995198078,2.1238715239,0.21350000000000002,0,0.21350000000000002,1.824,0.5995198078,1.92
2020-05-28 19:30:00,2.3064999999999998,0.7181747698000001,2.4157229249,0.12150000000000001,0,0.12150000000000001,2.185,0.7181747698000001,2.3,2.2875,0.7119297718,2.3957254121,0.12150000000000001,0,0.12150000000000001,2.166,0.7119297718,2.2800000000000002
2020-05-28 20:00:00,2.325,0.7462772608,2.4418343003,0.0545,0,0.0545,2.2705,0.7462772608,2.39,2.3155,0.7431547618000001,2.4318345441,0.0545,0,0.0545,2.261,0.7431547618000001,2.38
2020-05-28 20:30:00,2.2675,0.7369097638000001,2.3842382956,0.025500000000000002,0,0.025500000000000002,2.242,0.7369097638000001,2.36,2.2485,0.7306647658000001,2.364238408,0.025500000000000002,0,0.025500000000000002,2.223,0.7306647658000001,2.34
2020-05-28 21:00:00,3.5060000000000002,1.1490796317,3.6895013213,0.01,0,0.01,3.496,1.1490796317,3.68,3.411,1.1178546417,3.5895013581,0.01,0,0.01,3.401,1.1178546417,3.58
2020-05-28 21:30:00,2.5845000000000002,0.8493197278,2.7204750045,0.0005,0,0.0005,2.584,0.8493197278,2.7199999999999998,2.5845000000000002,0.8493197278,2.7204750045,0.0005,0,0.0005,2.584,0.8493197278,2.7199999999999998
2020-05-28 22:00:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-05-28 22:30:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2020-05-28 23:00:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2020-05-28 23:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2020-05-29 00:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-05-29 00:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-05-29 01:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2020-05-29 01:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-05-29 02:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-05-29 02:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-05-29 03:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-05-29 03:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-05-29 04:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-05-29 04:30:00,2.7615,0.6900722788,2.8464156408,0.662,0,0.662,2.0995,0.6900722788,2.21,2.7425,0.6838272808,2.8264688217,0.662,0,0.662,2.0805,0.6838272808,2.19
2020-05-29 05:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2020-05-29 05:30:00,1.6155,0.5308248299,1.7004750072,0.0005,0,0.0005,1.615,0.5308248299,1.7000000000000002,1.6059999999999999,0.5277023309000001,1.6904750071999999,0.0005,0,0.0005,1.6055000000000001,0.5277023309000001,1.69
2020-05-29 06:00:00,1.5585,0.5089673369000001,1.6395029735,0.01,0,0.01,1.5485,0.5089673369000001,1.63,1.549,0.5058448379,1.6295029917,0.01,0,0.01,1.5390000000000001,0.5058448379,1.62
2020-05-29 06:30:00,1.677,0.5433148259,1.7628159291,0.024,0,0.024,1.653,0.5433148259,1.74,1.6675,0.5401923269000001,1.75281602,0.024,0,0.024,1.6435,0.5401923269000001,1.73
2020-05-29 07:00:00,1.8860000000000001,0.6026423068,1.9799428653,0.052500000000000005,0,0.052500000000000005,1.8335,0.6026423068,1.9300000000000002,1.7815,0.5682948179,1.8699468575,0.052500000000000005,0,0.052500000000000005,1.729,0.5682948179,1.82
2020-05-29 07:30:00,2.042,0.6307447978,2.1371951245,0.123,0,0.123,1.919,0.6307447978,2.02,2.023,0.6244997998,2.1171983847,0.123,0,0.123,1.9,0.6244997998,2.0
2020-05-29 08:00:00,2.1975,0.6494797918,2.2914690157,0.2215,0,0.2215,1.976,0.6494797918,2.08,2.188,0.6463572928,2.2814735918,0.2215,0,0.2215,1.9665,0.6463572928,2.07
2020-05-29 08:30:00,2.356,0.6650922868,2.4480775621,0.3325,0,0.3325,2.0235,0.6650922868,2.13,2.223,0.6213773008,2.308211158,0.3325,0,0.3325,1.8905,0.6213773008,1.99
2020-05-29 09:00:00,2.444,0.6588472888,2.5312478642,0.4395,0,0.4395,2.0045,0.6588472888,2.11,2.216,0.5839073129,2.2916377877,0.4395,0,0.4395,1.7765,0.5839073129,1.87
2020-05-29 09:30:00,2.4665,0.6338672968,2.5466468149,0.538,0,0.538,1.9285,0.6338672968,2.03,2.2195,0.5526823229,2.2872774209,0.538,0,0.538,1.6815,0.5526823229,1.77
2020-05-29 10:00:00,2.3885,0.5776623149,2.4573615933,0.631,0,0.631,1.7575,0.5776623149,1.85,2.1225,0.4902323429,2.1783787549,0.631,0,0.631,1.4915,0.4902323429,1.57
2020-05-29 10:30:00,2.2800000000000002,0.5152123349000001,2.337486631,0.7125,0,0.7125,1.5675,0.5152123349000001,1.65,2.147,0.4714973489,2.198162585,0.7125,0,0.7125,1.4344999999999999,0.4714973489,1.51
2020-05-29 11:00:00,2.155,0.4558848539,2.2026928973,0.768,0,0.768,1.387,0.4558848539,1.46,2.1455,0.4527623549,2.192752608,0.768,0,0.768,1.3775,0.4527623549,1.45
2020-05-29 11:30:00,2.1835,0.4527623549,2.229947533,0.806,0,0.806,1.3775,0.4527623549,1.45,2.098,0.4246598639,2.1405466592,0.806,0,0.806,1.292,0.4246598639,1.3599999999999999
2020-05-29 12:00:00,2.173,0.4402723589,2.2171532987,0.8335,0,0.8335,1.3395000000000001,0.4402723589,1.4100000000000001,2.173,0.4402723589,2.2171532987,0.8335,0,0.8335,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-29 12:30:00,2.21,0.4496398559,2.2552773665,0.842,0,0.842,1.3679999999999999,0.4496398559,1.44,2.21,0.4496398559,2.2552773665,0.842,0,0.842,1.3679999999999999,0.4496398559,1.44
2020-05-29 13:00:00,2.171,0.4402723589,2.2151931631,0.8315,0,0.8315,1.3395000000000001,0.4402723589,1.4100000000000001,2.171,0.4402723589,2.2151931631,0.8315,0,0.8315,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-29 13:30:00,1.9689999999999999,0.37469987990000003,2.0043355507,0.8290000000000001,0,0.8290000000000001,1.1400000000000001,0.37469987990000003,1.2,1.9689999999999999,0.37469987990000003,2.0043355507,0.8290000000000001,0,0.8290000000000001,1.1400000000000001,0.37469987990000003,1.2
2020-05-29 14:00:00,1.9105,0.3559648859,1.9433788231,0.8275,0,0.8275,1.083,0.3559648859,1.1400000000000001,1.9105,0.3559648859,1.9433788231,0.8275,0,0.8275,1.083,0.3559648859,1.1400000000000001
2020-05-29 14:30:00,1.893,0.3465973889,1.9244684331,0.8385,0,0.8385,1.0545,0.3465973889,1.11,1.893,0.3465973889,1.9244684331,0.8385,0,0.8385,1.0545,0.3465973889,1.11
2020-05-29 15:00:00,1.9035000000000002,0.3497198879,1.9353594627000001,0.8395,0,0.8395,1.064,0.3497198879,1.12,1.9035000000000002,0.3497198879,1.9353594627000001,0.8395,0,0.8395,1.064,0.3497198879,1.12
2020-05-29 15:30:00,1.897,0.3559648859,1.9301088052000002,0.8140000000000001,0,0.8140000000000001,1.083,0.3559648859,1.1400000000000001,1.897,0.3559648859,1.9301088052000002,0.8140000000000001,0,0.8140000000000001,1.083,0.3559648859,1.1400000000000001
2020-05-29 16:00:00,1.933,0.38406737690000003,1.9707858204000002,0.7645000000000001,0,0.7645000000000001,1.1685,0.38406737690000003,1.23,1.933,0.38406737690000003,1.9707858204000002,0.7645000000000001,0,0.7645000000000001,1.1685,0.38406737690000003,1.23
2020-05-29 16:30:00,1.8005,0.36220988390000003,1.8365718744000001,0.6985,0,0.6985,1.102,0.36220988390000003,1.16,1.791,0.35908738490000003,1.8266430275,0.6985,0,0.6985,1.0925,0.35908738490000003,1.15
2020-05-29 17:00:00,1.853,0.40280237090000004,1.8962749669,0.6275000000000001,0,0.6275000000000001,1.2255,0.40280237090000004,1.29,1.853,0.40280237090000004,1.8962749669,0.6275000000000001,0,0.6275000000000001,1.2255,0.40280237090000004,1.29
2020-05-29 17:30:00,2.0825,0.4683748499,2.1345213164,0.6575000000000001,0,0.6575000000000001,1.425,0.4683748499,1.5,2.073,0.4652523509,2.1245678972,0.6575000000000001,0,0.6575000000000001,1.4155,0.4652523509,1.49
2020-05-29 18:00:00,2.874,0.5495598239,2.9260710859,1.202,0,1.202,1.6720000000000002,0.5495598239,1.76,2.8645,0.5464373249,2.916153974,1.202,0,1.202,1.6625,0.5464373249,1.75
2020-05-29 18:30:00,2.0485,0.5620498199,2.1242062635,0.3385,0,0.3385,1.71,0.5620498199,1.8,2.039,0.5589273209,2.1142187091,0.3385,0,0.3385,1.7005,0.5589273209,1.79
2020-05-29 19:00:00,2.3745,0.5901523108,2.4467386456,0.579,0,0.579,1.7955,0.5901523108,1.8900000000000001,2.365,0.5870298118,2.4367660946000003,0.579,0,0.579,1.786,0.5870298118,1.88
2020-05-29 19:30:00,2.2595,0.5714173169,2.3306346775,0.521,0,0.521,1.7385000000000002,0.5714173169,1.83,2.25,0.5682948179,2.3206591736,0.521,0,0.521,1.729,0.5682948179,1.82
2020-05-29 20:00:00,2.249,0.4527623549,2.2941217819,0.8715,0,0.8715,1.3775,0.4527623549,1.45,2.2395,0.4496398559,2.2841926911,0.8715,0,0.8715,1.3679999999999999,0.4496398559,1.44
2020-05-29 20:30:00,2.187,0.7119297718,2.2999593475,0.021,0,0.021,2.166,0.7119297718,2.2800000000000002,2.1775,0.7088072728,2.2899593883,0.021,0,0.021,2.1565,0.7088072728,2.27
2020-05-29 21:00:00,2.638,0.8649322228,2.7761757419,0.006500000000000001,0,0.006500000000000001,2.6315,0.8649322228,2.77,2.581,0.8461972288,2.7161757583,0.006500000000000001,0,0.006500000000000001,2.5745,0.8461972288,2.71
2020-05-29 21:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2020-05-29 22:00:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2020-05-29 22:30:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2020-05-29 23:00:00,3.0495,1.0023221787,3.21,0.0,0,0.0,3.0495,1.0023221787,3.21,3.0305,0.9960771807000001,3.19,0.0,0,0.0,3.0305,0.9960771807000001,3.19
2020-05-29 23:30:00,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2020-05-30 00:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-05-30 00:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-05-30 01:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-05-30 01:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-05-30 02:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-05-30 02:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-05-30 03:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-05-30 03:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-05-30 04:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-05-30 04:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-05-30 05:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-05-30 05:30:00,1.473,0.4839873449,1.5504750079,0.0005,0,0.0005,1.4725000000000001,0.4839873449,1.55,1.4635,0.4808648459,1.5404750079,0.0005,0,0.0005,1.463,0.4808648459,1.54
2020-05-30 06:00:00,1.4905,0.4871098439,1.5680772462,0.0085,0,0.0085,1.482,0.4871098439,1.56,1.4809999999999999,0.4839873449,1.5580772606000002,0.0085,0,0.0085,1.4725000000000001,0.4839873449,1.55
2020-05-30 06:30:00,1.607,0.5214573329000001,1.6894871263,0.0205,0,0.0205,1.5865,0.5214573329000001,1.67,1.5975000000000001,0.5183348339,1.6794871985,0.0205,0,0.0205,1.577,0.5183348339,1.6600000000000001
2020-05-30 07:00:00,1.6735,0.5339473289000001,1.7566166343,0.049,0,0.049,1.6245,0.5339473289000001,1.71,1.6640000000000001,0.5308248299,1.7466170158,0.049,0,0.049,1.615,0.5308248299,1.7000000000000002
2020-05-30 07:30:00,1.766,0.5401923269000001,1.8467711688000001,0.12250000000000001,0,0.12250000000000001,1.6435,0.5401923269000001,1.73,1.7565,0.5370698279,1.8367733257,0.12250000000000001,0,0.12250000000000001,1.634,0.5370698279,1.72
2020-05-30 08:00:00,2.058,0.6026423068,2.1444210757,0.2245,0,0.2245,1.8335,0.6026423068,1.9300000000000002,1.944,0.5651723189,2.0244890096,0.2245,0,0.2245,1.7195,0.5651723189,1.81
2020-05-30 08:30:00,2.065,0.5682948179,2.1417712295999998,0.336,0,0.336,1.729,0.5682948179,1.82,2.0555,0.5651723189,2.1317832911,0.336,0,0.336,1.7195,0.5651723189,1.81
2020-05-30 09:00:00,2.049,0.5277023309000001,2.1158617039,0.4435,0,0.4435,1.6055000000000001,0.5277023309000001,1.69,2.0395,0.5245798319,2.105883247,0.4435,0,0.4435,1.596,0.5245798319,1.6800000000000002
2020-05-30 09:30:00,2.0775,0.5058448379,2.1381967286,0.5385,0,0.5385,1.5390000000000001,0.5058448379,1.62,2.0775,0.5058448379,2.1381967286,0.5385,0,0.5385,1.5390000000000001,0.5058448379,1.62
2020-05-30 10:00:00,2.2205,0.5245798319,2.2816231613,0.6245,0,0.6245,1.596,0.5245798319,1.6800000000000002,1.983,0.4465173569,2.032650179,0.6245,0,0.6245,1.3585,0.4465173569,1.43
2020-05-30 10:30:00,2.0475,0.4433948579,2.0949594865,0.6985,0,0.6985,1.349,0.4433948579,1.42,2.0,0.4277823629,2.0452378224,0.6985,0,0.6985,1.3014999999999999,0.4277823629,1.37
2020-05-30 11:00:00,1.845,0.3559648859,1.8790252792,0.762,0,0.762,1.083,0.3559648859,1.1400000000000001,1.845,0.3559648859,1.8790252792,0.762,0,0.762,1.083,0.3559648859,1.1400000000000001
2020-05-30 11:30:00,1.712,0.4246598639,1.7638820821999999,0.42,0,0.42,1.292,0.4246598639,1.3599999999999999,1.7025000000000001,0.4215373649,1.7539099179000002,0.42,0,0.42,1.2825,0.4215373649,1.35
2020-05-30 12:00:00,1.6055000000000001,0.4433948579,1.6656017681000002,0.2565,0,0.2565,1.349,0.4433948579,1.42,1.6055000000000001,0.4433948579,1.6656017681000002,0.2565,0,0.2565,1.349,0.4433948579,1.42
2020-05-30 12:30:00,1.6655,0.4621298519,1.7284253672,0.2595,0,0.2595,1.4060000000000001,0.4621298519,1.48,1.6655,0.4621298519,1.7284253672,0.2595,0,0.2595,1.4060000000000001,0.4621298519,1.48
2020-05-30 13:00:00,1.722,0.4808648459,1.7878800295000001,0.259,0,0.259,1.463,0.4808648459,1.54,1.722,0.4808648459,1.7878800295000001,0.259,0,0.259,1.463,0.4808648459,1.54
2020-05-30 13:30:00,1.759,0.4933548419,1.8268771168,0.258,0,0.258,1.501,0.4933548419,1.58,1.7495,0.4902323429,1.816886898,0.258,0,0.258,1.4915,0.4902323429,1.57
2020-05-30 14:00:00,1.7895,0.5058448379,1.8596207275,0.2505,0,0.2505,1.5390000000000001,0.5058448379,1.62,1.78,0.5027223389000001,1.8496296251,0.2505,0,0.2505,1.5295,0.5027223389000001,1.6099999999999999
2020-05-30 14:30:00,1.7175,0.4808648459,1.7835462568,0.2545,0,0.2545,1.463,0.4808648459,1.54,1.708,0.4777423469,1.7735562437999999,0.2545,0,0.2545,1.4535,0.4777423469,1.53
2020-05-30 15:00:00,1.6800000000000002,0.4683748499,1.7440685193,0.255,0,0.255,1.425,0.4683748499,1.5,1.6800000000000002,0.4683748499,1.7440685193,0.255,0,0.255,1.425,0.4683748499,1.5
2020-05-30 15:30:00,1.6724999999999999,0.4683748499,1.7368452004,0.24750000000000003,0,0.24750000000000003,1.425,0.4683748499,1.5,1.6724999999999999,0.4683748499,1.7368452004,0.24750000000000003,0,0.24750000000000003,1.425,0.4683748499,1.5
2020-05-30 16:00:00,1.646,0.4652523509,1.7104899152000002,0.2305,0,0.2305,1.4155,0.4652523509,1.49,1.6365,0.4621298519,1.7004988239,0.2305,0,0.2305,1.4060000000000001,0.4621298519,1.48
2020-05-30 16:30:00,1.6745,0.4808648459,1.742177158,0.21150000000000002,0,0.21150000000000002,1.463,0.4808648459,1.54,1.5510000000000002,0.4402723589,1.6122781243,0.21150000000000002,0,0.21150000000000002,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-30 17:00:00,1.7525,0.5152123349000001,1.8266636253000001,0.185,0,0.185,1.5675,0.5152123349000001,1.65,1.667,0.4871098439,1.7367109719,0.185,0,0.185,1.482,0.4871098439,1.56
2020-05-30 17:30:00,1.803,0.5401923269000001,1.8821840372,0.1595,0,0.1595,1.6435,0.5401923269000001,1.73,1.7745000000000002,0.5308248299,1.8521947117000002,0.1595,0,0.1595,1.615,0.5308248299,1.7000000000000002
2020-05-30 18:00:00,1.8605,0.5682948179,1.945358386,0.1315,0,0.1315,1.729,0.5682948179,1.82,1.851,0.5651723189,1.9353606253,0.1315,0,0.1315,1.7195,0.5651723189,1.81
2020-05-30 18:30:00,1.8285,0.5682948179,1.9147770758,0.0995,0,0.0995,1.729,0.5682948179,1.82,1.819,0.5651723189,1.9047783992,0.0995,0,0.0995,1.7195,0.5651723189,1.81
2020-05-30 19:00:00,1.843,0.5839073129,1.9332865152,0.0665,0,0.0665,1.7765,0.5839073129,1.87,1.8335,0.5807848139,1.9232870951,0.0665,0,0.0665,1.767,0.5807848139,1.8599999999999999
2020-05-30 19:30:00,2.004,0.5839073129,2.0873341251,0.2275,0,0.2275,1.7765,0.5839073129,1.87,1.9945,0.5807848139,2.0773399457,0.2275,0,0.2275,1.767,0.5807848139,1.8599999999999999
2020-05-30 20:00:00,2.1015,0.5807848139,2.1802782506,0.3345,0,0.3345,1.767,0.5807848139,1.8599999999999999,2.092,0.5776623149,2.1702897848,0.3345,0,0.3345,1.7575,0.5776623149,1.85
2020-05-30 20:30:00,1.8045,0.5839073129,1.8966201517,0.028,0,0.028,1.7765,0.5839073129,1.87,1.7855,0.5776623149,1.8766203665,0.028,0,0.028,1.7575,0.5776623149,1.85
2020-05-30 21:00:00,1.758,0.5745398159,1.8495026358,0.01,0,0.01,1.748,0.5745398159,1.8399999999999999,1.758,0.5745398159,1.8495026358,0.01,0,0.01,1.748,0.5745398159,1.8399999999999999
2020-05-30 21:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-05-30 22:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-05-30 22:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-05-30 23:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-05-30 23:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-05-31 00:00:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2020-05-31 00:30:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2020-05-31 01:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-05-31 01:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-05-31 02:00:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2020-05-31 02:30:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-05-31 03:00:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-05-31 03:30:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-05-31 04:00:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-05-31 04:30:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-05-31 05:00:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2020-05-31 05:30:00,1.3995,0.3434748899,1.4410327026,0.35450000000000004,0,0.35450000000000004,1.045,0.3434748899,1.1,1.3995,0.3434748899,1.4410327026,0.35450000000000004,0,0.35450000000000004,1.045,0.3434748899,1.1
2020-05-31 06:00:00,1.15,0.37469987990000003,1.2095040306,0.01,0,0.01,1.1400000000000001,0.37469987990000003,1.2,1.15,0.37469987990000003,1.2095040306,0.01,0,0.01,1.1400000000000001,0.37469987990000003,1.2
2020-05-31 06:30:00,1.163,0.37469987990000003,1.2218711061,0.023,0,0.023,1.1400000000000001,0.37469987990000003,1.2,1.1725,0.37782237890000003,1.2318709348,0.023,0,0.023,1.1495,0.37782237890000003,1.21
2020-05-31 07:00:00,1.2575,0.39655737290000004,1.3185461691,0.051000000000000004,0,0.051000000000000004,1.2065000000000001,0.39655737290000004,1.27,1.248,0.39343487390000004,1.308546904,0.051000000000000004,0,0.051000000000000004,1.197,0.39343487390000004,1.26
2020-05-31 07:30:00,1.469,0.4433948579,1.5344575589,0.12,0,0.12,1.349,0.4433948579,1.42,1.4595,0.4402723589,1.5244605603,0.12,0,0.12,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-31 08:00:00,1.5150000000000001,0.4277823629,1.5742371962,0.21350000000000002,0,0.21350000000000002,1.3014999999999999,0.4277823629,1.37,1.5055,0.4246598639,1.5642462242000001,0.21350000000000002,0,0.21350000000000002,1.292,0.4246598639,1.3599999999999999
2020-05-31 08:30:00,1.9775,0.40280237090000004,2.0181070338,0.752,0,0.752,1.2255,0.40280237090000004,1.29,1.873,0.36845488190000003,1.9088970638,0.752,0,0.752,1.121,0.36845488190000003,1.18
2020-05-31 09:00:00,1.7035,0.4215373649,1.7548806227,0.421,0,0.421,1.2825,0.4215373649,1.35,1.694,0.4184148659,1.7449088801000001,0.421,0,0.421,1.2730000000000001,0.4184148659,1.34
2020-05-31 09:30:00,1.8755000000000002,0.4465173569,1.9279206415,0.517,0,0.517,1.3585,0.4465173569,1.43,1.8755000000000002,0.4465173569,1.9279206415,0.517,0,0.517,1.3585,0.4465173569,1.43
2020-05-31 10:00:00,2.1045,0.4933548419,2.1615548223,0.6035,0,0.6035,1.501,0.4933548419,1.58,1.9335,0.4371498599,1.98230226,0.6035,0,0.6035,1.33,0.4371498599,1.4
2020-05-31 10:30:00,2.204,0.5027223389000001,2.2606073852,0.6745,0,0.6745,1.5295,0.5027223389000001,1.6099999999999999,1.9095,0.40592486990000004,1.9521693702,0.6745,0,0.6745,1.235,0.40592486990000004,1.3
2020-05-31 11:00:00,2.1505,0.4652523509,2.2002522583,0.735,0,0.735,1.4155,0.4652523509,1.49,1.8655,0.37157738090000003,1.9021461563000002,0.735,0,0.735,1.1305,0.37157738090000003,1.19
2020-05-31 11:30:00,2.1025,0.4340273609,2.1468316189,0.782,0,0.782,1.3205,0.4340273609,1.3900000000000001,1.8555000000000001,0.3528423869,1.8887503804999999,0.782,0,0.782,1.0735000000000001,0.3528423869,1.13
2020-05-31 12:00:00,2.0235,0.39967987190000004,2.0625945433,0.8075,0,0.8075,1.216,0.39967987190000004,1.28,1.919,0.36533238290000003,1.9534658302999999,0.8075,0,0.8075,1.1115,0.36533238290000003,1.17
2020-05-31 12:30:00,1.9175,0.35908738490000003,1.9508331553,0.8250000000000001,0,0.8250000000000001,1.0925,0.35908738490000003,1.15,1.9175,0.35908738490000003,1.9508331553,0.8250000000000001,0,0.8250000000000001,1.0925,0.35908738490000003,1.15
2020-05-31 13:00:00,1.8475000000000001,0.3403523909,1.8785888321000002,0.812,0,0.812,1.0355,0.3403523909,1.09,1.8475000000000001,0.3403523909,1.8785888321000002,0.812,0,0.812,1.0355,0.3403523909,1.09
2020-05-31 13:30:00,1.85,0.36845488190000003,1.8863348059,0.729,0,0.729,1.121,0.36845488190000003,1.18,1.85,0.36845488190000003,1.8863348059,0.729,0,0.729,1.121,0.36845488190000003,1.18
2020-05-31 14:00:00,1.8475000000000001,0.40592486990000004,1.8915684629,0.6125,0,0.6125,1.235,0.40592486990000004,1.3,1.8475000000000001,0.40592486990000004,1.8915684629,0.6125,0,0.6125,1.235,0.40592486990000004,1.3
2020-05-31 14:30:00,1.8439999999999999,0.4402723589,1.8958311502,0.5045000000000001,0,0.5045000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,1.8439999999999999,0.4402723589,1.8958311502,0.5045000000000001,0,0.5045000000000001,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-31 15:00:00,1.8980000000000001,0.40904736890000004,1.9415776446000002,0.6535000000000001,0,0.6535000000000001,1.2445,0.40904736890000004,1.31,1.8885,0.40592486990000004,1.9316333115000002,0.6535000000000001,0,0.6535000000000001,1.235,0.40592486990000004,1.3
2020-05-31 15:30:00,1.9335,0.4402723589,1.9829931921,0.594,0,0.594,1.3395000000000001,0.4402723589,1.4100000000000001,1.9335,0.4402723589,1.9829931921,0.594,0,0.594,1.3395000000000001,0.4402723589,1.4100000000000001
2020-05-31 16:00:00,2.245,0.4184148659,2.2836584683,0.972,0,0.972,1.2730000000000001,0.4184148659,1.34,2.245,0.4184148659,2.2836584683,0.972,0,0.972,1.2730000000000001,0.4184148659,1.34
2020-05-31 16:30:00,2.447,0.5839073129,2.5157020392,0.6705,0,0.6705,1.7765,0.5839073129,1.87,2.2665,0.5245798319,2.3264148921,0.6705,0,0.6705,1.596,0.5245798319,1.6800000000000002
2020-05-31 17:00:00,2.3295,0.5714173169,2.3985595677,0.591,0,0.591,1.7385000000000002,0.5714173169,1.83,2.0825,0.4902323429,2.1394237542,0.591,0,0.591,1.4915,0.4902323429,1.57
2020-05-31 17:30:00,2.328,0.5963973088,2.4031799246,0.5135000000000001,0,0.5135000000000001,1.8145,0.5963973088,1.9100000000000001,2.1475,0.5370698279,2.2136395935,0.5135000000000001,0,0.5135000000000001,1.634,0.5370698279,1.72
2020-05-31 18:00:00,2.7215,0.4621298519,2.760457616,1.3155000000000001,0,1.3155000000000001,1.4060000000000001,0.4621298519,1.48,2.807,0.4902323429,2.849487103,1.3155000000000001,0,1.3155000000000001,1.4915,0.4902323429,1.57
2020-05-31 18:30:00,2.315,0.6588472888,2.4069284888,0.3105,0,0.3105,2.0045,0.6588472888,2.11,2.125,0.5963973088,2.207105514,0.3105,0,0.3105,1.8145,0.5963973088,1.9100000000000001
2020-05-31 19:00:00,2.46,0.6213773008,2.5372642255,0.5695,0,0.5695,1.8905,0.6213773008,1.99,2.2035,0.5370698279,2.2680071098,0.5695,0,0.5695,1.634,0.5370698279,1.72
2020-05-31 19:30:00,2.388,0.6526022908,2.4755673592000003,0.4025,0,0.4025,1.9855,0.6526022908,2.09,2.1505,0.5745398159,2.2259259309,0.4025,0,0.4025,1.748,0.5745398159,1.8399999999999999
2020-05-31 20:00:00,2.271,0.7275422668,2.3846925903000002,0.0575,0,0.0575,2.2135,0.7275422668,2.33,2.0905,0.6682147858,2.1946984417,0.0575,0,0.0575,2.033,0.6682147858,2.14
2020-05-31 20:30:00,2.471,0.5495598239,2.5313745278,0.799,0,0.799,1.6720000000000002,0.5495598239,1.76,2.167,0.4496398559,2.213157247,0.799,0,0.799,1.3679999999999999,0.4496398559,1.44
2020-05-31 21:00:00,2.198,0.7181747698000001,2.3123535629,0.013000000000000001,0,0.013000000000000001,2.185,0.7181747698000001,2.3,2.027,0.6619697878,2.1323538637,0.013000000000000001,0,0.013000000000000001,2.014,0.6619697878,2.12
2020-05-31 21:30:00,2.1575,0.7088072728,2.2709500215,0.001,0,0.001,2.1565,0.7088072728,2.27,1.9865,0.6526022908,2.0909500233,0.001,0,0.001,1.9855,0.6526022908,2.09
2020-05-31 22:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2020-05-31 22:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2020-05-31 23:00:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2020-05-31 23:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-06-01 00:00:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-06-01 00:30:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2020-06-01 01:00:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2020-06-01 01:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-06-01 02:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-06-01 02:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-06-01 03:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-06-01 03:30:00,1.7469999999999999,0.4871098439,1.8136386079,0.265,0,0.265,1.482,0.4871098439,1.56,1.6425,0.4527623549,1.7037605465999999,0.265,0,0.265,1.3775,0.4527623549,1.45
2020-06-01 04:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-06-01 04:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-06-01 05:00:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-06-01 05:30:00,2.119,0.6963172768,2.2304750054999998,0.0005,0,0.0005,2.1185,0.6963172768,2.23,1.929,0.6338672968,2.030475006,0.0005,0,0.0005,1.9285,0.6338672968,2.03
2020-06-01 06:00:00,2.282,0.6682147858,2.3778214819,0.249,0,0.249,2.033,0.6682147858,2.14,2.206,0.6432347938,2.2978657489,0.249,0,0.249,1.957,0.6432347938,2.06
2020-06-01 06:30:00,2.1195,0.6900722788,2.2290087483,0.02,0,0.02,2.0995,0.6900722788,2.21,2.053,0.6682147858,2.1590090319,0.02,0,0.02,2.033,0.6682147858,2.14
2020-06-01 07:00:00,2.2025,0.4995998399,2.2584521801,0.6825,0,0.6825,1.52,0.4995998399,1.6,2.193,0.4964773409,2.2484969980000002,0.6825,0,0.6825,1.5105,0.4964773409,1.5899999999999999
2020-06-01 07:30:00,2.125,0.6307447978,2.2166334835,0.20600000000000002,0,0.20600000000000002,1.919,0.6307447978,2.02,2.1155,0.6276222988,2.2066377138,0.20600000000000002,0,0.20600000000000002,1.9095,0.6276222988,2.01
2020-06-01 08:00:00,2.4385,0.3341073929,2.4612821862,1.422,0,1.422,1.0165,0.3341073929,1.07,2.4385,0.3341073929,2.4612821862,1.422,0,1.422,1.0165,0.3341073929,1.07
2020-06-01 08:30:00,2.4185,0.5682948179,2.4843713994,0.6895,0,0.6895,1.729,0.5682948179,1.82,2.409,0.5651723189,2.4744091719,0.6895,0,0.6895,1.7195,0.5651723189,1.81
2020-06-01 09:00:00,2.5055,0.6713372848,2.5938820328,0.463,0,0.463,2.0425,0.6713372848,2.15,2.4865,0.6650922868,2.573913363,0.463,0,0.463,2.0235,0.6650922868,2.13
2020-06-01 09:30:00,2.453,0.6120098038,2.5281940195,0.591,0,0.591,1.862,0.6120098038,1.96,2.453,0.6120098038,2.5281940195,0.591,0,0.591,1.862,0.6120098038,1.96
2020-06-01 10:00:00,2.503,0.6182548018,2.5782257465000002,0.622,0,0.622,1.881,0.6182548018,1.98,2.465,0.6057648058,2.5383411906,0.622,0,0.622,1.843,0.6057648058,1.94
2020-06-01 10:30:00,2.435,0.5682948179,2.5004367618,0.706,0,0.706,1.729,0.5682948179,1.82,2.435,0.5682948179,2.5004367618,0.706,0,0.706,1.729,0.5682948179,1.82
2020-06-01 11:00:00,2.2975,0.4746198479,2.3460115622,0.8535,0,0.8535,1.444,0.4746198479,1.52,2.2880000000000003,0.4714973489,2.3360765719,0.8535,0,0.8535,1.4344999999999999,0.4714973489,1.51
2020-06-01 11:30:00,2.367,0.5027223389000001,2.4197972539,0.8375,0,0.8375,1.5295,0.5027223389000001,1.6099999999999999,2.3575,0.4995998399,2.4098560642,0.8375,0,0.8375,1.52,0.4995998399,1.6
2020-06-01 12:00:00,2.359,0.4933548419,2.4100373441,0.858,0,0.858,1.501,0.4933548419,1.58,2.3495,0.4902323429,2.4000995813,0.858,0,0.858,1.4915,0.4902323429,1.57
2020-06-01 12:30:00,2.476,0.5339473289000001,2.5329184255,0.8515,0,0.8515,1.6245,0.5339473289000001,1.71,2.4665,0.5308248299,2.5229738901000003,0.8515,0,0.8515,1.615,0.5308248299,1.7000000000000002
2020-06-01 13:00:00,2.3845,0.4964773409,2.4356374936,0.874,0,0.874,1.5105,0.4964773409,1.5899999999999999,2.375,0.4933548419,2.4257007235,0.874,0,0.874,1.501,0.4933548419,1.58
2020-06-01 13:30:00,2.415,0.5152123349000001,2.4693458142,0.8475,0,0.8475,1.5675,0.5152123349000001,1.65,2.4055,0.5120898359,2.4594036371,0.8475,0,0.8475,1.558,0.5120898359,1.6400000000000001
2020-06-01 14:00:00,2.2145,0.4246598639,2.2548494961,0.9225000000000001,0,0.9225000000000001,1.292,0.4246598639,1.3599999999999999,2.2145,0.4246598639,2.2548494961,0.9225000000000001,0,0.9225000000000001,1.292,0.4246598639,1.3599999999999999
2020-06-01 14:30:00,2.4859999999999998,0.5339473289000001,2.5426945845,0.8615,0,0.8615,1.6245,0.5339473289000001,1.71,2.4859999999999998,0.5339473289000001,2.5426945845,0.8615,0,0.8615,1.6245,0.5339473289000001,1.71
2020-06-01 15:00:00,3.6435,0.9305047018,3.7604429593,0.8125,0,0.8125,2.831,0.9305047018,2.98,3.6245000000000003,0.9242597038,3.7404887715,0.8125,0,0.8125,2.8120000000000003,0.9242597038,2.96
2020-06-01 15:30:00,2.5135,0.5682948179,2.576944169,0.7845000000000001,0,0.7845000000000001,1.729,0.5682948179,1.82,2.504,0.5651723189,2.5669896279,0.7845000000000001,0,0.7845000000000001,1.7195,0.5651723189,1.81
2020-06-01 16:00:00,2.5855,0.5963973088,2.6533940529,0.771,0,0.771,1.8145,0.5963973088,1.9100000000000001,2.5855,0.5963973088,2.6533940529,0.771,0,0.771,1.8145,0.5963973088,1.9100000000000001
2020-06-01 16:30:00,2.547,0.5870298118,2.6137737086,0.761,0,0.761,1.786,0.5870298118,1.88,2.5375,0.5839073129,2.6038152776,0.761,0,0.761,1.7765,0.5839073129,1.87
2020-06-01 17:00:00,2.673,0.6432347938,2.7493053668,0.716,0,0.716,1.957,0.6432347938,2.06,2.6635,0.6401122948,2.7393386063,0.716,0,0.716,1.9475,0.6401122948,2.05
2020-06-01 17:30:00,2.8325,0.7088072728,2.9198397216,0.676,0,0.676,2.1565,0.7088072728,2.27,2.576,0.6244997998,2.6506180411,0.676,0,0.676,1.9,0.6244997998,2.0
2020-06-01 18:00:00,2.883,0.8024822428,2.9926020033,0.4415,0,0.4415,2.4415,0.8024822428,2.5700000000000003,2.6645,0.7306647658000001,2.7628664915,0.4415,0,0.4415,2.223,0.7306647658000001,2.34
2020-06-01 18:30:00,2.7585,0.7899922468,2.8693919216,0.355,0,0.355,2.4035,0.7899922468,2.5300000000000002,2.5495,0.7212972688,2.6495697764,0.355,0,0.355,2.1945,0.7212972688,2.31
2020-06-01 19:00:00,2.67,0.7775022508,2.7809008882,0.3045,0,0.3045,2.3655,0.7775022508,2.49,2.499,0.7212972688,2.6010134083,0.3045,0,0.3045,2.1945,0.7212972688,2.31
2020-06-01 19:30:00,2.6950000000000003,0.8337072328,2.8210091723,0.1585,0,0.1585,2.5365,0.8337072328,2.67,2.6855,0.8305847338000001,2.8110107168000003,0.1585,0,0.1585,2.527,0.8305847338000001,2.66
2020-06-01 20:00:00,2.616,0.8274622348,2.7437473918,0.0985,0,0.0985,2.5175,0.8274622348,2.65,2.6065,0.8243397358000001,2.7337480224,0.0985,0,0.0985,2.508,0.8243397358000001,2.64
2020-06-01 20:30:00,2.4465,0.7587672568,2.5614624729,0.138,0,0.138,2.3085,0.7587672568,2.43,2.437,0.7556447578000001,2.5514638935000002,0.138,0,0.138,2.299,0.7556447578000001,2.42
2020-06-01 21:00:00,2.5265,0.7712572528,2.6415980012,0.18,0,0.18,2.3465,0.7712572528,2.47,2.517,0.7681347538000001,2.6316002736,0.18,0,0.18,2.337,0.7681347538000001,2.46
2020-06-01 21:30:00,2.592,0.8493197278,2.7276011439000003,0.008,0,0.008,2.584,0.8493197278,2.7199999999999998,2.5540000000000003,0.8368297318,2.6876011609,0.008,0,0.008,2.5460000000000003,0.8368297318,2.68
2020-06-01 22:00:00,2.399,0.7337872648,2.5087137641,0.1665,0,0.1665,2.2325,0.7337872648,2.35,2.1995,0.6682147858,2.2987629826,0.1665,0,0.1665,2.033,0.6682147858,2.14
2020-06-01 22:30:00,2.3895,0.7306647658000001,2.4987159202,0.1665,0,0.1665,2.223,0.7306647658000001,2.34,2.1995,0.6682147858,2.2987629826,0.1665,0,0.1665,2.033,0.6682147858,2.14
2020-06-01 23:00:00,2.3609999999999998,0.7743797518000001,2.4847504905,0.005,0,0.005,2.356,0.7743797518000001,2.48,2.3325,0.7650122548,2.4547504965,0.005,0,0.005,2.3275,0.7650122548,2.45
2020-06-01 23:30:00,2.0515,0.5870298118,2.133836041,0.2655,0,0.2655,1.786,0.5870298118,1.88,2.042,0.5839073129,2.1238436265,0.2655,0,0.2655,1.7765,0.5839073129,1.87
2020-06-02 00:00:00,1.8375,0.5245798319,1.9109134596000001,0.24150000000000002,0,0.24150000000000002,1.596,0.5245798319,1.6800000000000002,1.8375,0.5245798319,1.9109134596000001,0.24150000000000002,0,0.24150000000000002,1.596,0.5245798319,1.6800000000000002
2020-06-02 00:30:00,1.693,0.5058448379,1.766954442,0.154,0,0.154,1.5390000000000001,0.5058448379,1.62,1.6835,0.5027223389000001,1.7569581668,0.154,0,0.154,1.5295,0.5027223389000001,1.6099999999999999
2020-06-02 01:00:00,1.7149999999999999,0.5308248299,1.7952715672,0.1,0,0.1,1.615,0.5308248299,1.7000000000000002,1.7055,0.5277023309000001,1.7852730883999999,0.1,0,0.1,1.6055000000000001,0.5277023309000001,1.69
2020-06-02 01:30:00,1.8845,0.6151323028,1.982354156,0.013000000000000001,0,0.013000000000000001,1.8715000000000002,0.6151323028,1.97,1.875,0.6120098038,1.9723541771000002,0.013000000000000001,0,0.013000000000000001,1.862,0.6120098038,1.96
2020-06-02 02:00:00,1.8425,0.5963973088,1.9366197354999999,0.028,0,0.028,1.8145,0.5963973088,1.9100000000000001,1.833,0.5932748098,1.9266198380000001,0.028,0,0.028,1.8050000000000002,0.5932748098,1.9
2020-06-02 02:30:00,1.7445,0.5620498199,1.8328066592,0.0345,0,0.0345,1.71,0.5620498199,1.8,1.7349999999999999,0.5589273209,1.8228068329,0.0345,0,0.0345,1.7005,0.5589273209,1.79
2020-06-02 03:00:00,1.8575,0.6057648058,1.9537802461,0.0145,0,0.0145,1.843,0.6057648058,1.94,1.8479999999999999,0.6026423068,1.9437802731,0.0145,0,0.0145,1.8335,0.6026423068,1.9300000000000002
