Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-07 08:00:00,1.638,0.4184148659,1.6905960487,0.365,0,0.365,1.2730000000000001,0.4184148659,1.34,1.6285,0.41529236690000004,1.6806189336,0.365,0,0.365,1.2635,0.41529236690000004,1.33
2020-06-07 08:30:00,1.6325,0.4402723589,1.6908270166000001,0.293,0,0.293,1.3395000000000001,0.4402723589,1.4100000000000001,1.623,0.4371498599,1.6808417534,0.293,0,0.293,1.33,0.4371498599,1.4
2020-06-07 09:00:00,1.5345,0.36533238290000003,1.5773896158,0.423,0,0.423,1.1115,0.36533238290000003,1.17,1.5345,0.36533238290000003,1.5773896158,0.423,0,0.423,1.1115,0.36533238290000003,1.17
2020-06-07 09:30:00,1.855,0.4746198479,1.9147555980000002,0.41100000000000003,0,0.41100000000000003,1.444,0.4746198479,1.52,1.8455,0.4714973489,1.9047782023000002,0.41100000000000003,0,0.41100000000000003,1.4344999999999999,0.4714973489,1.51
2020-06-07 10:00:00,1.9340000000000002,0.4777423469,1.9921329649000001,0.48050000000000004,0,0.48050000000000004,1.4535,0.4777423469,1.53,1.9245,0.4746198479,1.9821615096,0.48050000000000004,0,0.48050000000000004,1.444,0.4746198479,1.52
2020-06-07 10:30:00,2.196,0.5932748098,2.274728775,0.391,0,0.391,1.8050000000000002,0.5932748098,1.9,2.177,0.5870298118,2.2547578584,0.391,0,0.391,1.786,0.5870298118,1.88
2020-06-07 11:00:00,2.301,0.6088873048,2.3801984686,0.4485,0,0.4485,1.8525,0.6088873048,1.9500000000000002,2.2915,0.6057648058,2.3702158657,0.4485,0,0.4485,1.843,0.6057648058,1.94
2020-06-07 11:30:00,2.3075,0.6526022908,2.3980087573,0.322,0,0.322,1.9855,0.6526022908,2.09,2.2695,0.6401122948,2.3580445288,0.322,0,0.322,1.9475,0.6401122948,2.05
2020-06-07 12:00:00,2.1965,0.6338672968,2.2861321047,0.268,0,0.268,1.9285,0.6338672968,2.03,2.187,0.6307447978,2.2761388358,0.268,0,0.268,1.919,0.6307447978,2.02
2020-06-07 12:30:00,2.2905,0.6619697878,2.384238715,0.2765,0,0.2765,2.014,0.6619697878,2.12,2.281,0.6588472888,2.3742453011,0.2765,0,0.2765,2.0045,0.6588472888,2.11
2020-06-07 13:00:00,2.3225,0.6963172768,2.42463688,0.20400000000000001,0,0.20400000000000001,2.1185,0.6963172768,2.23,2.3035,0.6900722788,2.4046438406,0.20400000000000001,0,0.20400000000000001,2.0995,0.6900722788,2.21
2020-06-07 13:30:00,2.128,0.6120098038,2.2142583408,0.266,0,0.266,1.862,0.6120098038,1.96,2.1185,0.6088873048,2.2042654105,0.266,0,0.266,1.8525,0.6088873048,1.9500000000000002
2020-06-07 14:00:00,2.13,0.5963973088,2.211919924,0.3155,0,0.3155,1.8145,0.5963973088,1.9100000000000001,2.1205,0.5932748098,2.2019298922,0.3155,0,0.3155,1.8050000000000002,0.5932748098,1.9
2020-06-07 14:30:00,2.2355,0.6713372848,2.3341281027,0.193,0,0.193,2.0425,0.6713372848,2.15,2.226,0.6682147858,2.3241314507,0.193,0,0.193,2.033,0.6682147858,2.14
2020-06-07 15:00:00,2.248,0.6713372848,2.3461026725,0.20550000000000002,0,0.20550000000000002,2.0425,0.6713372848,2.15,2.2385,0.6682147858,2.3361064295,0.20550000000000002,0,0.20550000000000002,2.033,0.6682147858,2.14
2020-06-07 15:30:00,2.2135,0.6213773008,2.2990632875,0.323,0,0.323,1.8905,0.6213773008,1.99,2.1945,0.6151323028,2.2790827102,0.323,0,0.323,1.8715000000000002,0.6151323028,1.97
2020-06-07 16:00:00,2.2635,0.6369897958,2.3514226013,0.3255,0,0.3255,1.9380000000000002,0.6369897958,2.04,2.2445,0.6307447978,2.3314414533,0.3255,0,0.3255,1.919,0.6307447978,2.02
2020-06-07 16:30:00,2.257,0.5651723189,2.3266862165,0.5375,0,0.5375,1.7195,0.5651723189,1.81,2.2475,0.5620498199,2.3167123796,0.5375,0,0.5375,1.71,0.5620498199,1.8
2020-06-07 17:00:00,2.3145,0.6307447978,2.3989058443,0.3955,0,0.3955,1.919,0.6307447978,2.02,2.2955,0.6244997998,2.3789325863,0.3955,0,0.3955,1.9,0.6244997998,2.0
2020-06-07 17:30:00,2.3805,0.6057648058,2.4563654553,0.5375,0,0.5375,1.843,0.6057648058,1.94,2.3425000000000002,0.5932748098,2.4164604797,0.5375,0,0.5375,1.8050000000000002,0.5932748098,1.9
2020-06-07 18:00:00,2.3975,0.6744597838,2.4905626372,0.34550000000000003,0,0.34550000000000003,2.052,0.6744597838,2.16,2.3785,0.6682147858,2.4705815611,0.34550000000000003,0,0.34550000000000003,2.033,0.6682147858,2.14
2020-06-07 18:30:00,2.315,0.6213773008,2.3969427924,0.42450000000000004,0,0.42450000000000004,1.8905,0.6213773008,1.99,2.3055,0.6182548018,2.3869581584,0.42450000000000004,0,0.42450000000000004,1.881,0.6182548018,1.98
2020-06-07 19:00:00,2.2895,0.6713372848,2.3858968963000002,0.247,0,0.247,2.0425,0.6713372848,2.15,2.2800000000000002,0.6682147858,2.3759021444,0.247,0,0.247,2.033,0.6682147858,2.14
2020-06-07 19:30:00,2.2425,0.6744597838,2.34173061,0.1905,0,0.1905,2.052,0.6744597838,2.16,2.233,0.6713372848,2.3317338506,0.1905,0,0.1905,2.0425,0.6713372848,2.15
2020-06-07 20:00:00,2.2155,0.6931947778,2.321413201,0.10650000000000001,0,0.10650000000000001,2.109,0.6931947778,2.22,2.206,0.6900722788,2.3114142316,0.10650000000000001,0,0.10650000000000001,2.0995,0.6900722788,2.21
2020-06-07 20:30:00,2.3385,0.7337872648,2.4509234994,0.106,0,0.106,2.2325,0.7337872648,2.35,2.329,0.7306647658000001,2.4409244151,0.106,0,0.106,2.223,0.7306647658000001,2.34
2020-06-07 21:00:00,2.132,0.6744597838,2.2361395305,0.08,0,0.08,2.052,0.6744597838,2.16,2.1225,0.6713372848,2.2261401573,0.08,0,0.08,2.0425,0.6713372848,2.15
2020-06-07 21:30:00,2.0645,0.6369897958,2.1605361025,0.1265,0,0.1265,1.9380000000000002,0.6369897958,2.04,2.055,0.6338672968,2.1505377816,0.1265,0,0.1265,1.9285,0.6338672968,2.03
2020-06-07 22:00:00,2.1445,0.6931947778,2.2537522601,0.035500000000000004,0,0.035500000000000004,2.109,0.6931947778,2.22,2.135,0.6900722788,2.2437523816000002,0.035500000000000004,0,0.035500000000000004,2.0995,0.6900722788,2.21
2020-06-07 22:30:00,2.042,0.6557247898,2.1447002122,0.047,0,0.047,1.995,0.6557247898,2.1,2.0325,0.6526022908,2.1347004474,0.047,0,0.047,1.9855,0.6526022908,2.09
2020-06-07 23:00:00,2.0485,0.6588472888,2.1518438605,0.044,0,0.044,2.0045,0.6588472888,2.11,2.039,0.6557247898,2.1418440653,0.044,0,0.044,1.995,0.6557247898,2.1
2020-06-07 23:30:00,1.6840000000000002,0.5058448379,1.7583330174,0.145,0,0.145,1.5390000000000001,0.5058448379,1.62,1.6745,0.5027223389000001,1.7483363521,0.145,0,0.145,1.5295,0.5027223389000001,1.6099999999999999
2020-06-08 00:00:00,1.745,0.5620498199,1.8332825751000001,0.035,0,0.035,1.71,0.5620498199,1.8,1.7355,0.5589273209,1.8232827537,0.035,0,0.035,1.7005,0.5589273209,1.79
2020-06-08 00:30:00,1.8825,0.6120098038,1.9794853498,0.0205,0,0.0205,1.862,0.6120098038,1.96,1.873,0.6088873048,1.9694854023000001,0.0205,0,0.0205,1.8525,0.6088873048,1.9500000000000002
2020-06-08 01:00:00,1.8,0.5651723189,1.8866424542,0.0805,0,0.0805,1.7195,0.5651723189,1.81,1.7905000000000002,0.5620498199,1.8766433465,0.0805,0,0.0805,1.71,0.5620498199,1.8
2020-06-08 01:30:00,1.667,0.5370698279,1.7513803128,0.033,0,0.033,1.634,0.5370698279,1.72,1.6480000000000001,0.5308248299,1.7313806629,0.033,0,0.033,1.615,0.5308248299,1.7000000000000002
2020-06-08 02:00:00,1.7575,0.5745398159,1.8490273795,0.0095,0,0.0095,1.748,0.5745398159,1.8399999999999999,1.7385000000000002,0.5682948179,1.8290274055,0.0095,0,0.0095,1.729,0.5682948179,1.82
2020-06-08 02:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-06-08 03:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2020-06-08 03:30:00,1.616,0.5152123349000001,1.696142609,0.0485,0,0.0485,1.5675,0.5152123349000001,1.65,1.6065,0.5120898359,1.6861430098999999,0.0485,0,0.0485,1.558,0.5120898359,1.6400000000000001
2020-06-08 04:00:00,1.604,0.4964773409,1.6790788397,0.0935,0,0.0935,1.5105,0.4964773409,1.5899999999999999,1.5945,0.4933548419,1.6690803606,0.0935,0,0.0935,1.501,0.4933548419,1.58
2020-06-08 04:30:00,2.437,0.40280237090000004,2.4700645234,1.2115,0,1.2115,1.2255,0.40280237090000004,1.29,2.437,0.40280237090000004,2.4700645234,1.2115,0,1.2115,1.2255,0.40280237090000004,1.29
2020-06-08 05:00:00,1.6825,0.5526823229,1.7709500275,0.001,0,0.001,1.6815,0.5526823229,1.77,1.6635,0.5464373249,1.7509500278,0.001,0,0.001,1.6625,0.5464373249,1.75
2020-06-08 05:30:00,1.658,0.5245798319,1.7390077631,0.062,0,0.062,1.596,0.5245798319,1.6800000000000002,1.6485,0.5214573329000001,1.7290083862999999,0.062,0,0.062,1.5865,0.5214573329000001,1.67
2020-06-08 06:00:00,1.7255,0.5027223389000001,1.7972423320000002,0.196,0,0.196,1.5295,0.5027223389000001,1.6099999999999999,1.716,0.4995998399,1.7872481641,0.196,0,0.196,1.52,0.4995998399,1.6
2020-06-08 06:30:00,1.929,0.5620498199,2.0092140254,0.219,0,0.219,1.71,0.5620498199,1.8,1.853,0.5370698279,1.9292622942,0.219,0,0.219,1.634,0.5370698279,1.72
2020-06-08 07:00:00,2.198,0.6931947778,2.3047175532,0.089,0,0.089,2.109,0.6931947778,2.22,2.0745,0.6526022908,2.1747275691,0.089,0,0.089,1.9855,0.6526022908,2.09
2020-06-08 07:30:00,2.2705,0.6807047818,2.3703436987,0.1995,0,0.1995,2.071,0.6807047818,2.18,2.2325,0.6682147858,2.3303577515000002,0.1995,0,0.1995,2.033,0.6682147858,2.14
2020-06-08 08:00:00,2.307,0.6963172768,2.4097939227,0.1885,0,0.1885,2.1185,0.6963172768,2.23,2.2975,0.6931947778,2.3997969185,0.1885,0,0.1885,2.109,0.6931947778,2.22
2020-06-08 08:30:00,2.3505000000000003,0.5901523108,2.4234541465,0.555,0,0.555,1.7955,0.5901523108,1.8900000000000001,2.3315,0.5839073129,2.4035057728,0.555,0,0.555,1.7765,0.5839073129,1.87
2020-06-08 09:00:00,2.504,0.6401122948,2.5845231185,0.5565,0,0.5565,1.9475,0.6401122948,2.05,2.4945,0.6369897958,2.5745458337000002,0.5565,0,0.5565,1.9380000000000002,0.6369897958,2.04
2020-06-08 09:30:00,2.7345,0.7681347538000001,2.8403382281000003,0.3975,0,0.3975,2.337,0.7681347538000001,2.46,2.649,0.7400322628,2.7504270123,0.3975,0,0.3975,2.2515,0.7400322628,2.37
2020-06-08 10:00:00,2.875,0.8368297318,2.9943127759,0.329,0,0.329,2.5460000000000003,0.8368297318,2.68,2.6185,0.7525222588,2.7244874747,0.329,0,0.329,2.2895,0.7525222588,2.41
2020-06-08 10:30:00,2.7505,0.7400322628,2.8483149405,0.499,0,0.499,2.2515,0.7400322628,2.37,2.513,0.6619697878,2.5987252644,0.499,0,0.499,2.014,0.6619697878,2.12
2020-06-08 11:00:00,2.3295,0.5558048219,2.3948881498,0.6385000000000001,0,0.6385000000000001,1.691,0.5558048219,1.78,2.3105,0.5495598239,2.3749581575,0.6385000000000001,0,0.6385000000000001,1.6720000000000002,0.5495598239,1.76
2020-06-08 11:30:00,2.35,0.5963973088,2.4244978346,0.5355,0,0.5355,1.8145,0.5963973088,1.9100000000000001,2.3405,0.5932748098,2.4145217435,0.5355,0,0.5355,1.8050000000000002,0.5932748098,1.9
2020-06-08 12:00:00,2.4425,0.7150522708,2.5450159135,0.267,0,0.267,2.1755,0.7150522708,2.29,2.433,0.7119297718,2.5350213017,0.267,0,0.267,2.166,0.7119297718,2.2800000000000002
2020-06-08 12:30:00,2.444,0.6432347938,2.5272291151,0.487,0,0.487,1.957,0.6432347938,2.06,2.425,0.6369897958,2.5072656421,0.487,0,0.487,1.9380000000000002,0.6369897958,2.04
2020-06-08 13:00:00,2.456,0.6276222988,2.5349251961,0.5465,0,0.5465,1.9095,0.6276222988,2.01,2.4465,0.6244997998,2.5249479698,0.5465,0,0.5465,1.9,0.6244997998,2.0
2020-06-08 13:30:00,2.249,0.5120898359,2.3065638946,0.6910000000000001,0,0.6910000000000001,1.558,0.5120898359,1.6400000000000001,2.2395,0.5089673369000001,2.2966079335,0.6910000000000001,0,0.6910000000000001,1.5485,0.5089673369000001,1.63
2020-06-08 14:00:00,2.3064999999999998,0.5682948179,2.3754791622,0.5775,0,0.5775,1.729,0.5682948179,1.82,2.297,0.5651723189,2.3655081378,0.5775,0,0.5775,1.7195,0.5651723189,1.81
2020-06-08 14:30:00,2.43,0.6369897958,2.5121019088,0.492,0,0.492,1.9380000000000002,0.6369897958,2.04,2.411,0.6307447978,2.492139643,0.492,0,0.492,1.919,0.6307447978,2.02
2020-06-08 15:00:00,2.511,0.6807047818,2.6016302581,0.44,0,0.44,2.071,0.6807047818,2.18,2.5015,0.6775822828,2.5916442657000003,0.44,0,0.44,2.0615,0.6775822828,2.17
2020-06-08 15:30:00,2.358,0.5245798319,2.4156464973,0.762,0,0.762,1.596,0.5245798319,1.6800000000000002,2.3485,0.5214573329000001,2.4056953257,0.762,0,0.762,1.5865,0.5214573329000001,1.67
2020-06-08 16:00:00,2.4735,0.6526022908,2.5581422947,0.488,0,0.488,1.9855,0.6526022908,2.09,2.4545,0.6463572928,2.5381780867,0.488,0,0.488,1.9665,0.6463572928,2.07
2020-06-08 16:30:00,2.3925,0.5370698279,2.452040018,0.7585000000000001,0,0.7585000000000001,1.634,0.5370698279,1.72,2.383,0.5339473289000001,2.4420869661,0.7585000000000001,0,0.7585000000000001,1.6245,0.5339473289000001,1.71
2020-06-08 17:00:00,2.56,0.6713372848,2.6465626291,0.5175000000000001,0,0.5175000000000001,2.0425,0.6713372848,2.15,2.5505,0.6682147858,2.6365813566,0.5175000000000001,0,0.5175000000000001,2.033,0.6682147858,2.14
2020-06-08 17:30:00,2.73,0.6682147858,2.8105890842,0.6970000000000001,0,0.6970000000000001,2.033,0.6682147858,2.14,2.711,0.6619697878,2.790649566,0.6970000000000001,0,0.6970000000000001,2.014,0.6619697878,2.12
2020-06-08 18:00:00,2.7575000000000003,0.7150522708,2.8487025117,0.582,0,0.582,2.1755,0.7150522708,2.29,2.748,0.7119297718,2.8387229523,0.582,0,0.582,2.166,0.7119297718,2.2800000000000002
2020-06-08 18:30:00,2.6875,0.7525222588,2.7908683237,0.398,0,0.398,2.2895,0.7525222588,2.41,2.6685,0.7462772608,2.7708883052,0.398,0,0.398,2.2705,0.7462772608,2.39
2020-06-08 19:00:00,2.7395,0.8149722388,2.8581532499,0.26,0,0.26,2.4795,0.8149722388,2.61,2.73,0.8118497398000001,2.848157299,0.26,0,0.26,2.47,0.8118497398000001,2.6
2020-06-08 19:30:00,2.722,0.8056047418000001,2.8387115035,0.271,0,0.271,2.451,0.8056047418000001,2.58,2.7125,0.8024822428,2.8287159631,0.271,0,0.271,2.4415,0.8024822428,2.5700000000000003
2020-06-08 20:00:00,2.739,0.8805447178,2.8770610004,0.06,0,0.06,2.6790000000000003,0.8805447178,2.8200000000000003,2.7295,0.8774222188,2.8670612132,0.06,0,0.06,2.6695,0.8774222188,2.81
2020-06-08 20:30:00,2.589,0.8274622348,2.7180166942,0.07150000000000001,0,0.07150000000000001,2.5175,0.8274622348,2.65,2.5700000000000003,0.8212172368,2.6980173739,0.07150000000000001,0,0.07150000000000001,2.4985,0.8212172368,2.63
2020-06-08 21:00:00,2.5105,0.7993597438000001,2.6346890234,0.0785,0,0.0785,2.432,0.7993597438000001,2.56,2.482,0.7899922468,2.6046903367,0.0785,0,0.0785,2.4035,0.7899922468,2.5300000000000002
2020-06-08 21:30:00,2.43,0.7493997598000001,2.5429313793,0.15,0,0.15,2.2800000000000002,0.7493997598000001,2.4,2.2875,0.7025622748,2.3929584200000003,0.15,0,0.15,2.1375,0.7025622748,2.25
2020-06-08 22:00:00,2.338,0.7025622748,2.4412778928,0.2005,0,0.2005,2.1375,0.7025622748,2.25,2.205,0.6588472888,2.3013267369,0.2005,0,0.2005,2.0045,0.6588472888,2.11
2020-06-08 22:30:00,2.284,0.6838272808,2.3841719212,0.20350000000000001,0,0.20350000000000001,2.0805,0.6838272808,2.19,2.208,0.6588472888,2.3042013258000003,0.20350000000000001,0,0.20350000000000001,2.0045,0.6588472888,2.11
2020-06-08 23:00:00,2.111,0.6526022908,2.2095725265,0.1255,0,0.1255,1.9855,0.6526022908,2.09,2.0825,0.6432347938,2.1795773099,0.1255,0,0.1255,1.957,0.6432347938,2.06
2020-06-08 23:30:00,1.974,0.6213773008,2.0694892486,0.0835,0,0.0835,1.8905,0.6213773008,1.99,1.955,0.6151323028,2.0494908514,0.0835,0,0.0835,1.8715000000000002,0.6151323028,1.97
2020-06-09 00:00:00,1.818,0.5651723189,1.9038234556,0.0985,0,0.0985,1.7195,0.5651723189,1.81,1.8085,0.5620498199,1.8938247675,0.0985,0,0.0985,1.71,0.5620498199,1.8
2020-06-09 00:30:00,1.7469999999999999,0.5558048219,1.8332833933,0.056,0,0.056,1.691,0.5558048219,1.78,1.7375,0.5526823229,1.8232838506,0.056,0,0.056,1.6815,0.5526823229,1.77
2020-06-09 01:00:00,1.885,0.6182548018,1.9838003932000001,0.004,0,0.004,1.881,0.6182548018,1.98,1.8755000000000002,0.6151323028,1.9738003952,0.004,0,0.004,1.8715000000000002,0.6151323028,1.97
2020-06-09 01:30:00,1.8485,0.5932748098,1.9413725171,0.043500000000000004,0,0.043500000000000004,1.8050000000000002,0.5932748098,1.9,1.839,0.5901523108,1.9313727631000002,0.043500000000000004,0,0.043500000000000004,1.7955,0.5901523108,1.8900000000000001
2020-06-09 02:00:00,1.8045,0.5277023309000001,1.8800771261,0.199,0,0.199,1.6055000000000001,0.5277023309000001,1.69,1.795,0.5245798319,1.8700826185000001,0.199,0,0.199,1.596,0.5245798319,1.6800000000000002
2020-06-09 02:30:00,1.7585000000000002,0.5589273209,1.8451888792000002,0.058,0,0.058,1.7005,0.5589273209,1.79,1.749,0.5558048219,1.8351893635,0.058,0,0.058,1.691,0.5558048219,1.78
2020-06-09 03:00:00,1.8385,0.6026423068,1.9347506299,0.005,0,0.005,1.8335,0.6026423068,1.9300000000000002,1.8290000000000002,0.5995198078,1.9247506332,0.005,0,0.005,1.824,0.5995198078,1.92
2020-06-09 03:30:00,1.7965,0.5901523108,1.8909500258,0.001,0,0.001,1.7955,0.5901523108,1.8900000000000001,1.787,0.5870298118,1.8809500259,0.001,0,0.001,1.786,0.5870298118,1.88
2020-06-09 04:00:00,1.6605,0.5277023309000001,1.7423346406,0.055,0,0.055,1.6055000000000001,0.5277023309000001,1.69,1.651,0.5245798319,1.7323351292,0.055,0,0.055,1.596,0.5245798319,1.6800000000000002
2020-06-09 04:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2020-06-09 05:00:00,1.859,0.6088873048,1.9561760529,0.006500000000000001,0,0.006500000000000001,1.8525,0.6088873048,1.9500000000000002,1.8495,0.6057648058,1.9461760583,0.006500000000000001,0,0.006500000000000001,1.843,0.6057648058,1.94
2020-06-09 05:30:00,1.8035,0.5745398159,1.8928043348,0.0555,0,0.0555,1.748,0.5745398159,1.8399999999999999,1.794,0.5714173169,1.8828047562,0.0555,0,0.0555,1.7385000000000002,0.5714173169,1.83
2020-06-09 06:00:00,1.7705000000000002,0.5589273209,1.8566286651000001,0.07,0,0.07,1.7005,0.5589273209,1.79,1.7610000000000001,0.5558048219,1.8466293618,0.07,0,0.07,1.691,0.5558048219,1.78
2020-06-09 06:30:00,1.8335,0.5745398159,1.9214104845,0.0855,0,0.0855,1.748,0.5745398159,1.8399999999999999,1.8145,0.5682948179,1.9014124355000002,0.0855,0,0.0855,1.729,0.5682948179,1.82
2020-06-09 07:00:00,2.241,0.7119297718,2.3513666239,0.075,0,0.075,2.166,0.7119297718,2.2800000000000002,2.1555,0.6838272808,2.2613712654,0.075,0,0.075,2.0805,0.6838272808,2.19
2020-06-09 07:30:00,2.367,0.7212972688,2.474461305,0.17250000000000001,0,0.17250000000000001,2.1945,0.7212972688,2.31,2.31,0.7025622748,2.4144758748,0.17250000000000001,0,0.17250000000000001,2.1375,0.7025622748,2.25
2020-06-09 08:00:00,2.359,0.6650922868,2.450964861,0.3355,0,0.3355,2.0235,0.6650922868,2.13,2.34,0.6588472888,2.4309832887000002,0.3355,0,0.3355,2.0045,0.6588472888,2.11
2020-06-09 08:30:00,2.547,0.7337872648,2.6505947917,0.3145,0,0.3145,2.2325,0.7337872648,2.35,2.528,0.7275422668,2.6306086273,0.3145,0,0.3145,2.2135,0.7275422668,2.33
2020-06-09 09:00:00,2.534,0.6775822828,2.6230275923,0.47250000000000003,0,0.47250000000000003,2.0615,0.6775822828,2.17,2.3725,0.6244997998,2.4533153589,0.47250000000000003,0,0.47250000000000003,1.9,0.6244997998,2.0
2020-06-09 09:30:00,2.783,0.7931147458000001,2.8938071809,0.37,0,0.37,2.4130000000000003,0.7931147458000001,2.54,2.5835,0.7275422668,2.6839877049,0.37,0,0.37,2.2135,0.7275422668,2.33
2020-06-09 10:00:00,2.5085,0.6744597838,2.5975889301,0.4565,0,0.4565,2.052,0.6744597838,2.16,2.499,0.6713372848,2.5876040559,0.4565,0,0.4565,2.0425,0.6713372848,2.15
2020-06-09 10:30:00,2.5789999999999997,0.6026423068,2.6484747969,0.7455,0,0.7455,1.8335,0.6026423068,1.9300000000000002,2.5695,0.5995198078,2.6385136441,0.7455,0,0.7455,1.824,0.5995198078,1.92
2020-06-09 11:00:00,2.4835000000000003,0.5620498199,2.5463056081,0.7735000000000001,0,0.7735000000000001,1.71,0.5620498199,1.8,2.474,0.5589273209,2.5363508728,0.7735000000000001,0,0.7735000000000001,1.7005,0.5589273209,1.79
2020-06-09 11:30:00,2.9005,0.7525222588,2.9965296595,0.611,0,0.611,2.2895,0.7525222588,2.41,2.682,0.6807047818,2.7670350558,0.611,0,0.611,2.071,0.6807047818,2.18
2020-06-09 12:00:00,2.8695,0.7650122548,2.96972625,0.542,0,0.542,2.3275,0.7650122548,2.45,2.613,0.6807047818,2.7002088808,0.542,0,0.542,2.071,0.6807047818,2.18
2020-06-09 12:30:00,2.743,0.6994397758,2.8307710964,0.615,0,0.615,2.128,0.6994397758,2.24,2.7335000000000003,0.6963172768,2.8207942144,0.615,0,0.615,2.1185,0.6963172768,2.23
2020-06-09 13:00:00,2.593,0.6151323028,2.6649646808,0.7215,0,0.7215,1.8715000000000002,0.6151323028,1.97,2.5835,0.6120098038,2.6550006121000003,0.7215,0,0.7215,1.862,0.6120098038,1.96
2020-06-09 13:30:00,2.463,0.5370698279,2.5208754432,0.8290000000000001,0,0.8290000000000001,1.634,0.5370698279,1.72,2.4535,0.5339473289000001,2.5109285135,0.8290000000000001,0,0.8290000000000001,1.6245,0.5339473289000001,1.71
2020-06-09 14:00:00,2.163,0.4683748499,2.2131299103,0.738,0,0.738,1.425,0.4683748499,1.5,2.1535,0.4652523509,2.2031845134,0.738,0,0.738,1.4155,0.4652523509,1.49
2020-06-09 14:30:00,2.078,0.40904736890000004,2.1178771801,0.8335,0,0.8335,1.2445,0.40904736890000004,1.31,2.0685000000000002,0.40592486990000004,2.107953332,0.8335,0,0.8335,1.235,0.40592486990000004,1.3
2020-06-09 15:00:00,2.347,0.4933548419,2.3982927261,0.846,0,0.846,1.501,0.4933548419,1.58,2.157,0.4309048619,2.1996199672,0.846,0,0.846,1.311,0.4309048619,1.38
2020-06-09 15:30:00,2.582,0.6401122948,2.6601631059,0.6345000000000001,0,0.6345000000000001,1.9475,0.6401122948,2.05,2.335,0.5589273209,2.4009632963,0.6345000000000001,0,0.6345000000000001,1.7005,0.5589273209,1.79
2020-06-09 16:00:00,2.6055,0.7181747698000001,2.7026663224,0.42050000000000004,0,0.42050000000000004,2.185,0.7181747698000001,2.3,2.4155,0.6557247898,2.5029213432,0.42050000000000004,0,0.42050000000000004,1.995,0.6557247898,2.1
2020-06-09 16:30:00,2.571,0.6994397758,2.6644430938,0.443,0,0.443,2.128,0.6994397758,2.24,2.4095,0.6463572928,2.4946879564,0.443,0,0.443,1.9665,0.6463572928,2.07
2020-06-09 17:00:00,2.73,0.8087272408,2.8472688229000003,0.2695,0,0.2695,2.4605,0.8087272408,2.59,2.578,0.7587672568,2.6873428791,0.2695,0,0.2695,2.3085,0.7587672568,2.43
2020-06-09 17:30:00,2.701,0.7868697478000001,2.8132836686,0.307,0,0.307,2.394,0.7868697478000001,2.52,2.568,0.7431547618000001,2.6733692225,0.307,0,0.307,2.261,0.7431547618000001,2.38
2020-06-09 18:00:00,2.681,0.7899922468,2.7949684703,0.2775,0,0.2775,2.4035,0.7899922468,2.5300000000000002,2.624,0.7712572528,2.7349979433,0.2775,0,0.2775,2.3465,0.7712572528,2.47
2020-06-09 18:30:00,2.504,0.6838272808,2.5956956197,0.42350000000000004,0,0.42350000000000004,2.0805,0.6838272808,2.19,2.485,0.6775822828,2.575721792,0.42350000000000004,0,0.42350000000000004,2.0615,0.6775822828,2.17
2020-06-09 19:00:00,2.6445,0.7775022508,2.7564270350999998,0.279,0,0.279,2.3655,0.7775022508,2.49,2.6255,0.7712572528,2.7364370996,0.279,0,0.279,2.3465,0.7712572528,2.47
2020-06-09 19:30:00,2.5845000000000002,0.7931147458000001,2.7034554278,0.1715,0,0.1715,2.4130000000000003,0.7931147458000001,2.54,2.5655,0.7868697478000001,2.6834593811,0.1715,0,0.1715,2.394,0.7868697478000001,2.52
2020-06-09 20:00:00,2.4635,0.7681347538000001,2.5804773299,0.1265,0,0.1265,2.337,0.7681347538000001,2.46,2.4445,0.7618897558000001,2.5604796914,0.1265,0,0.1265,2.318,0.7618897558000001,2.44
2020-06-09 20:30:00,2.421,0.7400322628,2.531578312,0.1695,0,0.1695,2.2515,0.7400322628,2.37,2.3925,0.7306647658000001,2.5015849476,0.1695,0,0.1695,2.223,0.7306647658000001,2.34
2020-06-09 21:00:00,2.534,0.8212172368,2.6637480643,0.035500000000000004,0,0.035500000000000004,2.4985,0.8212172368,2.63,2.477,0.8024822428,2.6037485958,0.035500000000000004,0,0.035500000000000004,2.4415,0.8024822428,2.5700000000000003
2020-06-09 21:30:00,2.46,0.7962372448,2.5856515136000002,0.0375,0,0.0375,2.4225,0.7962372448,2.55,2.441,0.7899922468,2.5656517203,0.0375,0,0.0375,2.4035,0.7899922468,2.5300000000000002
2020-06-09 22:00:00,2.326,0.7337872648,2.4389997437,0.0935,0,0.0935,2.2325,0.7337872648,2.35,2.307,0.7275422668,2.4190011885000002,0.0935,0,0.0935,2.2135,0.7275422668,2.33
2020-06-09 22:30:00,2.3905,0.7743797518000001,2.5127980918,0.0345,0,0.0345,2.356,0.7743797518000001,2.48,2.3810000000000002,0.7712572528,2.502798184,0.0345,0,0.0345,2.3465,0.7712572528,2.47
2020-06-09 23:00:00,2.227,0.7306647658000001,2.3438003328,0.004,0,0.004,2.223,0.7306647658000001,2.34,2.2175,0.7275422668,2.3338003342,0.004,0,0.004,2.2135,0.7275422668,2.33
2020-06-09 23:30:00,2.0555,0.6619697878,2.1594638802,0.0415,0,0.0415,2.014,0.6619697878,2.12,2.046,0.6588472888,2.1494640611,0.0415,0,0.0415,2.0045,0.6588472888,2.11
2020-06-10 00:00:00,1.871,0.5776623149,1.9581457428000002,0.1135,0,0.1135,1.7575,0.5776623149,1.85,1.8615,0.5745398159,1.9481473892,0.1135,0,0.1135,1.748,0.5745398159,1.8399999999999999
2020-06-10 00:30:00,2.011,0.6557247898,2.1152059001,0.016,0,0.016,1.995,0.6557247898,2.1,1.859,0.6057648058,1.9552063830000002,0.016,0,0.016,1.843,0.6057648058,1.94
2020-06-10 01:00:00,1.9895,0.6401122948,2.0899411475,0.042,0,0.042,1.9475,0.6401122948,2.05,1.8185,0.5839073129,1.9099450253999999,0.042,0,0.042,1.7765,0.5839073129,1.87
2020-06-10 01:30:00,2.0595,0.6744597838,2.1671262654,0.007500000000000001,0,0.007500000000000001,2.052,0.6744597838,2.16,1.9075000000000002,0.6244997998,2.0071263662,0.007500000000000001,0,0.007500000000000001,1.9,0.6244997998,2.0
2020-06-10 02:00:00,1.7675,0.5589273209,1.8537680545000002,0.067,0,0.067,1.7005,0.5589273209,1.79,1.758,0.5558048219,1.8437686948,0.067,0,0.067,1.691,0.5558048219,1.78
2020-06-10 02:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2020-06-10 03:00:00,1.9135,0.6276222988,2.0138003873,0.004,0,0.004,1.9095,0.6276222988,2.01,1.904,0.6244997998,2.0038003893,0.004,0,0.004,1.9,0.6244997998,2.0
2020-06-10 03:30:00,1.8155000000000001,0.5963973088,1.9109500255,0.001,0,0.001,1.8145,0.5963973088,1.9100000000000001,1.806,0.5932748098,1.9009500256,0.001,0,0.001,1.8050000000000002,0.5932748098,1.9
2020-06-10 04:00:00,1.704,0.5558048219,1.7923545966,0.013000000000000001,0,0.013000000000000001,1.691,0.5558048219,1.78,1.685,0.5495598239,1.7723546485,0.013000000000000001,0,0.013000000000000001,1.6720000000000002,0.5495598239,1.76
2020-06-10 04:30:00,1.7770000000000001,0.5807848139,1.8695026075999999,0.01,0,0.01,1.767,0.5807848139,1.8599999999999999,1.758,0.5745398159,1.8495026358,0.01,0,0.01,1.748,0.5745398159,1.8399999999999999
2020-06-10 05:00:00,1.5895000000000001,0.5027223389000001,1.6671052756,0.06,0,0.06,1.5295,0.5027223389000001,1.6099999999999999,1.58,0.4995998399,1.6571059109,0.06,0,0.06,1.52,0.4995998399,1.6
2020-06-10 05:30:00,1.6480000000000001,0.5120898359,1.7257288315000001,0.09,0,0.09,1.558,0.5120898359,1.6400000000000001,1.629,0.5058448379,1.7057315146,0.09,0,0.09,1.5390000000000001,0.5058448379,1.62
2020-06-10 06:00:00,1.697,0.5370698279,1.7799587074,0.063,0,0.063,1.634,0.5370698279,1.72,1.6875,0.5339473289000001,1.7699593216,0.063,0,0.063,1.6245,0.5339473289000001,1.71
2020-06-10 06:30:00,1.923,0.5995198078,2.0142872188,0.099,0,0.099,1.824,0.5995198078,1.92,1.904,0.5932748098,1.9942895978,0.099,0,0.099,1.8050000000000002,0.5932748098,1.9
2020-06-10 07:00:00,2.0095,0.5870298118,2.0934885359,0.2235,0,0.2235,1.786,0.5870298118,1.88,2.0,0.5839073129,2.0834941205,0.2235,0,0.2235,1.7765,0.5839073129,1.87
2020-06-10 07:30:00,2.286,0.6775822828,2.3843057166,0.2245,0,0.2245,2.0615,0.6775822828,2.17,2.2765,0.6744597838,2.3743100577,0.2245,0,0.2245,2.052,0.6744597838,2.16
2020-06-10 08:00:00,2.52,0.7462772608,2.6281799311,0.2495,0,0.2495,2.2705,0.7462772608,2.39,2.4535,0.7244197678000001,2.5582115334999997,0.2495,0,0.2495,2.204,0.7244197678000001,2.32
2020-06-10 08:30:00,2.54,0.7119297718,2.637886275,0.374,0,0.374,2.166,0.7119297718,2.2800000000000002,2.521,0.7056847738,2.6179060335,0.374,0,0.374,2.147,0.7056847738,2.26
2020-06-10 09:00:00,2.8125,0.8149722388,2.9281967147,0.333,0,0.333,2.4795,0.8149722388,2.61,2.5845000000000002,0.7400322628,2.6883615828,0.333,0,0.333,2.2515,0.7400322628,2.37
2020-06-10 09:30:00,2.8025,0.7525222588,2.9017746294,0.513,0,0.513,2.2895,0.7525222588,2.41,2.5365,0.6650922868,2.6222471279,0.513,0,0.513,2.0235,0.6650922868,2.13
2020-06-10 10:00:00,2.7935,0.7056847738,2.8812554989,0.6465000000000001,0,0.6465000000000001,2.147,0.7056847738,2.26,2.4705,0.5995198078,2.5422026375,0.6465000000000001,0,0.6465000000000001,1.824,0.5995198078,1.92
2020-06-10 10:30:00,2.721,0.6213773008,2.7910483246,0.8305,0,0.8305,1.8905,0.6213773008,1.99,2.398,0.5152123349000001,2.4527225179,0.8305,0,0.8305,1.5675,0.5152123349000001,1.65
2020-06-10 11:00:00,2.613,0.7056847738,2.7066141210000003,0.466,0,0.466,2.147,0.7056847738,2.26,2.518,0.6744597838,2.6067642778,0.466,0,0.466,2.052,0.6744597838,2.16
2020-06-10 11:30:00,2.577,0.6963172768,2.6694169307,0.4585,0,0.4585,2.1185,0.6963172768,2.23,2.5675,0.6931947778,2.6594313772,0.4585,0,0.4585,2.109,0.6931947778,2.22
2020-06-10 12:00:00,2.5395,0.6869497798,2.6307717974,0.4495,0,0.4495,2.09,0.6869497798,2.2,2.5300000000000002,0.6838272808,2.6207860939,0.4495,0,0.4495,2.0805,0.6838272808,2.19
2020-06-10 12:30:00,2.7675,0.7993597438000001,2.8806305299,0.3355,0,0.3355,2.432,0.7993597438000001,2.56,2.758,0.7962372448,2.8706371679,0.3355,0,0.3355,2.4225,0.7962372448,2.55
2020-06-10 13:00:00,2.7405,0.8274622348,2.8626969801,0.223,0,0.223,2.5175,0.8274622348,2.65,2.731,0.8243397358000001,2.8526999492,0.223,0,0.223,2.508,0.8243397358000001,2.64
2020-06-10 13:30:00,2.87,0.8899122148,3.0048034462,0.1625,0,0.1625,2.7075,0.8899122148,2.85,2.851,0.8836672168,2.9848063170000003,0.1625,0,0.1625,2.6885,0.8836672168,2.83
2020-06-10 14:00:00,2.893,0.8961572128,3.0286212622,0.1665,0,0.1665,2.7265,0.8961572128,2.87,2.8835,0.8930347138,3.0186227406,0.1665,0,0.1665,2.717,0.8930347138,2.86
2020-06-10 14:30:00,3.0975,0.9586071928000001,3.2424425978,0.181,0,0.181,2.9165,0.9586071928000001,3.07,3.0785,0.9523621948000001,3.2224456551,0.181,0,0.181,2.8975,0.9523621948000001,3.05
2020-06-10 15:00:00,2.9305,0.8836672168,3.0608328932,0.242,0,0.242,2.6885,0.8836672168,2.83,2.9115,0.8774222188,3.040839029,0.242,0,0.242,2.6695,0.8774222188,2.81
2020-06-10 15:30:00,2.9615,0.8711772208,3.0869778101,0.311,0,0.311,2.6505,0.8711772208,2.79,2.952,0.8680547218,3.0769827754,0.311,0,0.311,2.641,0.8680547218,2.7800000000000002
2020-06-10 16:00:00,2.856,0.8774222188,2.9877425843000003,0.1865,0,0.1865,2.6695,0.8774222188,2.81,2.8369999999999997,0.8711772208,2.9677464093,0.1865,0,0.1865,2.6505,0.8711772208,2.79
2020-06-10 16:30:00,3.0455,0.9773421867000001,3.1984790135,0.07200000000000001,0,0.07200000000000001,2.9735,0.9773421867000001,3.13,3.0265,0.9710971888000001,3.1784795107,0.07200000000000001,0,0.07200000000000001,2.9545,0.9710971888000001,3.11
2020-06-10 17:00:00,2.858,0.8711772208,2.9878275971,0.20750000000000002,0,0.20750000000000002,2.6505,0.8711772208,2.79,2.839,0.8649322228,2.9678323319,0.20750000000000002,0,0.20750000000000002,2.6315,0.8649322228,2.77
2020-06-10 17:30:00,3.0235,0.9523621948000001,3.1699441635,0.126,0,0.126,2.8975,0.9523621948000001,3.05,2.9,0.9117697078,3.0399546049,0.126,0,0.126,2.774,0.9117697078,2.92
2020-06-10 18:00:00,3.0555,0.9617296918,3.2032802328,0.1295,0,0.1295,2.926,0.9617296918,3.08,2.932,0.9211372048,3.0732910292,0.1295,0,0.1295,2.8025,0.9211372048,2.95
2020-06-10 18:30:00,2.933,0.8930347138,3.0659419434,0.216,0,0.216,2.717,0.8930347138,2.86,2.819,0.8555647258,2.9459721655,0.216,0,0.216,2.6029999999999998,0.8555647258,2.74
2020-06-10 19:00:00,3.0475,0.9929546817,3.205185681,0.026500000000000003,0,0.026500000000000003,3.021,0.9929546817,3.18,2.924,0.9523621948000001,3.0751861326,0.026500000000000003,0,0.026500000000000003,2.8975,0.9523621948000001,3.05
2020-06-10 19:30:00,3.028,0.9804646857,3.1827810167,0.045,0,0.045,2.983,0.9804646857,3.14,2.857,0.9242597038,3.0027828759,0.045,0,0.045,2.8120000000000003,0.9242597038,2.96
2020-06-10 20:00:00,2.98,0.9742196878,3.1352039806,0.016,0,0.016,2.964,0.9742196878,3.12,2.8565,0.9336272008000001,3.0052041528,0.016,0,0.016,2.8405,0.9336272008000001,2.99
2020-06-10 20:30:00,2.8795,0.9429946978,3.0299767738,0.0105,0,0.0105,2.8689999999999998,0.9429946978,3.02,2.832,0.9273822028,2.9799768036,0.0105,0,0.0105,2.8215,0.9273822028,2.9699999999999998
2020-06-10 21:00:00,2.753,0.8961572128,2.8951868247,0.026500000000000003,0,0.026500000000000003,2.7265,0.8961572128,2.87,2.7435,0.8930347138,2.8851868657,0.026500000000000003,0,0.026500000000000003,2.717,0.8930347138,2.86
2020-06-10 21:30:00,2.664,0.8742997198,2.8038002781999998,0.004,0,0.004,2.66,0.8742997198,2.8,2.645,0.8680547218,2.7838002802,0.004,0,0.004,2.641,0.8680547218,2.7800000000000002
2020-06-10 22:00:00,2.6029999999999998,0.8524422268,2.7390266063,0.0095,0,0.0095,2.5935,0.8524422268,2.73,2.5935,0.8493197278,2.7290266122,0.0095,0,0.0095,2.584,0.8493197278,2.7199999999999998
2020-06-10 22:30:00,2.5105,0.8118497398000001,2.638505306,0.0405,0,0.0405,2.47,0.8118497398000001,2.6,2.463,0.7962372448,2.5885058914,0.0405,0,0.0405,2.4225,0.7962372448,2.55
2020-06-10 23:00:00,2.2445,0.7056847738,2.3528219758,0.0975,0,0.0975,2.147,0.7056847738,2.26,2.235,0.7025622748,2.3428228166,0.0975,0,0.0975,2.1375,0.7025622748,2.25
2020-06-10 23:30:00,2.155,0.6838272808,2.2608946791,0.0745,0,0.0745,2.0805,0.6838272808,2.19,2.1455,0.6807047818,2.2508952108,0.0745,0,0.0745,2.071,0.6807047818,2.18
2020-06-11 00:00:00,2.0715,0.6619697878,2.1746991171,0.0575,0,0.0575,2.014,0.6619697878,2.12,2.062,0.6588472888,2.1646994595,0.0575,0,0.0575,2.0045,0.6588472888,2.11
2020-06-11 00:30:00,1.9585,0.5995198078,2.0482056171,0.1345,0,0.1345,1.824,0.5995198078,1.92,1.949,0.5963973088,2.0382077298,0.1345,0,0.1345,1.8145,0.5963973088,1.9100000000000001
2020-06-11 01:00:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2020-06-11 01:30:00,1.9825,0.6244997998,2.0785346401,0.0825,0,0.0825,1.9,0.6244997998,2.0,1.9729999999999999,0.6213773008,2.0685354118,0.0825,0,0.0825,1.8905,0.6213773008,1.99
2020-06-11 02:00:00,1.8845,0.5995198078,1.9775652328,0.060500000000000005,0,0.060500000000000005,1.824,0.5995198078,1.92,1.875,0.5963973088,1.9675656914,0.060500000000000005,0,0.060500000000000005,1.8145,0.5963973088,1.9100000000000001
2020-06-11 02:30:00,1.8685,0.5870298118,1.9585444212,0.0825,0,0.0825,1.786,0.5870298118,1.88,1.859,0.5839073129,1.9485452907,0.0825,0,0.0825,1.7765,0.5839073129,1.87
2020-06-11 03:00:00,1.8585,0.5995198078,1.9528047137,0.0345,0,0.0345,1.824,0.5995198078,1.92,1.849,0.5963973088,1.9428048667,0.0345,0,0.0345,1.8145,0.5963973088,1.9100000000000001
2020-06-11 03:30:00,1.854,0.5339473289000001,1.9293563046000002,0.2295,0,0.2295,1.6245,0.5339473289000001,1.71,1.854,0.5339473289000001,1.9293563046000002,0.2295,0,0.2295,1.6245,0.5339473289000001,1.71
2020-06-11 04:00:00,1.8555000000000001,0.5745398159,1.9424150561,0.1075,0,0.1075,1.748,0.5745398159,1.8399999999999999,1.846,0.5714173169,1.9324165571,0.1075,0,0.1075,1.7385000000000002,0.5714173169,1.83
2020-06-11 04:30:00,1.8375,0.3497198879,1.8704839614000002,0.7735000000000001,0,0.7735000000000001,1.064,0.3497198879,1.12,1.8375,0.3497198879,1.8704839614000002,0.7735000000000001,0,0.7735000000000001,1.064,0.3497198879,1.12
2020-06-11 05:00:00,1.7610000000000001,0.5120898359,1.8339457462,0.203,0,0.203,1.558,0.5120898359,1.6400000000000001,1.7610000000000001,0.5120898359,1.8339457462,0.203,0,0.203,1.558,0.5120898359,1.6400000000000001
2020-06-11 05:30:00,1.9225,0.6088873048,2.0166184567,0.07,0,0.07,1.8525,0.6088873048,1.9500000000000002,1.913,0.6057648058,2.0066190471,0.07,0,0.07,1.843,0.6057648058,1.94
2020-06-11 06:00:00,1.806,0.5651723189,1.8923677629000002,0.08650000000000001,0,0.08650000000000001,1.7195,0.5651723189,1.81,1.7965,0.5620498199,1.8823687868999999,0.08650000000000001,0,0.08650000000000001,1.71,0.5620498199,1.8
2020-06-11 06:30:00,2.023,0.6151323028,2.114454244,0.1515,0,0.1515,1.8715000000000002,0.6151323028,1.97,2.0135,0.6120098038,2.1044567589,0.1515,0,0.1515,1.862,0.6120098038,1.96
2020-06-11 07:00:00,2.155,0.5620498199,2.2270889071,0.445,0,0.445,1.71,0.5620498199,1.8,2.1455,0.5589273209,2.2171084773,0.445,0,0.445,1.7005,0.5589273209,1.79
2020-06-11 07:30:00,2.4645,0.7493997598000001,2.5759193019,0.1845,0,0.1845,2.2800000000000002,0.7493997598000001,2.4,2.455,0.7462772608,2.5659218129,0.1845,0,0.1845,2.2705,0.7462772608,2.39
2020-06-11 08:00:00,2.496,0.7431547618000001,2.6042839707,0.23500000000000001,0,0.23500000000000001,2.261,0.7431547618000001,2.38,2.4865,0.7400322628,2.5942879563,0.23500000000000001,0,0.23500000000000001,2.2515,0.7400322628,2.37
2020-06-11 08:30:00,2.677,0.7337872648,2.7757472417,0.4445,0,0.4445,2.2325,0.7337872648,2.35,2.658,0.7275422668,2.7557724416,0.4445,0,0.4445,2.2135,0.7275422668,2.33
2020-06-11 09:00:00,2.466,0.6526022908,2.5508911678,0.48050000000000004,0,0.48050000000000004,1.9855,0.6526022908,2.09,2.4565,0.6494797918,2.5409085481,0.48050000000000004,0,0.48050000000000004,1.976,0.6494797918,2.08
2020-06-11 09:30:00,2.4755000000000003,0.5807848139,2.5427172965000002,0.7085,0,0.7085,1.767,0.5807848139,1.8599999999999999,2.466,0.5776623149,2.5327553672,0.7085,0,0.7085,1.7575,0.5776623149,1.85
2020-06-11 10:00:00,2.5215,0.5995198078,2.5917920924,0.6975,0,0.6975,1.824,0.5995198078,1.92,2.512,0.5963973088,2.5818275988,0.6975,0,0.6975,1.8145,0.5963973088,1.9100000000000001
2020-06-11 10:30:00,2.6145,0.7181747698000001,2.7113438089,0.4295,0,0.4295,2.185,0.7181747698000001,2.3,2.605,0.7150522708,2.7013560946,0.4295,0,0.4295,2.1755,0.7150522708,2.29
2020-06-11 11:00:00,2.4405,0.5526823229,2.5022985433000002,0.759,0,0.759,1.6815,0.5526823229,1.77,2.4405,0.5526823229,2.5022985433000002,0.759,0,0.759,1.6815,0.5526823229,1.77
2020-06-11 11:30:00,2.5965,0.5932748098,2.663416462,0.7915000000000001,0,0.7915000000000001,1.8050000000000002,0.5932748098,1.9,2.5869999999999997,0.5901523108,2.6534597698,0.7915000000000001,0,0.7915000000000001,1.7955,0.5901523108,1.8900000000000001
2020-06-11 12:00:00,3.04,0.9117697078,3.1737870124,0.266,0,0.266,2.774,0.9117697078,2.92,2.8120000000000003,0.8368297318,2.9338759347,0.266,0,0.266,2.5460000000000003,0.8368297318,2.68
2020-06-11 12:30:00,3.1225,0.8992797118,3.2494169092,0.3865,0,0.3865,2.7359999999999998,0.8992797118,2.88,2.866,0.8149722388,2.9796200681,0.3865,0,0.3865,2.4795,0.8149722388,2.61
2020-06-11 13:00:00,3.093,0.9429946978,3.2335565559,0.224,0,0.224,2.8689999999999998,0.9429946978,3.02,3.036,0.9242597038,3.1735708595,0.224,0,0.224,2.8120000000000003,0.9242597038,2.96
2020-06-11 13:30:00,3.054,0.9367496998,3.1944351613,0.20400000000000001,0,0.20400000000000001,2.85,0.9367496998,3.0,3.035,0.9305047018,3.1744391631,0.20400000000000001,0,0.20400000000000001,2.831,0.9305047018,2.98
2020-06-11 14:00:00,2.9,0.9086472088,3.0390195376,0.1355,0,0.1355,2.7645,0.9086472088,2.91,2.8810000000000002,0.9024022108,3.0190214888,0.1355,0,0.1355,2.7455,0.9024022108,2.89
2020-06-11 14:30:00,2.685,0.7618897558000001,2.7910035829,0.367,0,0.367,2.318,0.7618897558000001,2.44,2.6755,0.7587672568,2.781012046,0.367,0,0.367,2.3085,0.7587672568,2.43
2020-06-11 15:00:00,2.6215,0.7369097638000001,2.7231045243,0.3795,0,0.3795,2.242,0.7369097638000001,2.36,2.612,0.7337872648,2.7131140319,0.3795,0,0.3795,2.2325,0.7337872648,2.35
2020-06-11 15:30:00,2.734,0.8118497398000001,2.8519915848,0.264,0,0.264,2.47,0.8118497398000001,2.6,2.5915,0.7650122548,2.7020577344000003,0.264,0,0.264,2.3275,0.7650122548,2.45
2020-06-11 16:00:00,2.6205,0.7400322628,2.7229887991,0.369,0,0.369,2.2515,0.7400322628,2.37,2.459,0.6869497798,2.5531511902,0.369,0,0.369,2.09,0.6869497798,2.2
2020-06-11 16:30:00,2.609,0.7337872648,2.7102259591999998,0.3765,0,0.3765,2.2325,0.7337872648,2.35,2.457,0.6838272808,2.5503860002,0.3765,0,0.3765,2.0805,0.6838272808,2.19
2020-06-11 17:00:00,2.723,0.7181747698000001,2.8161150545,0.538,0,0.538,2.185,0.7181747698000001,2.3,2.5615,0.6650922868,2.6464372277,0.538,0,0.538,2.0235,0.6650922868,2.13
2020-06-11 17:30:00,2.783,0.7806247498000001,2.8904089676,0.40800000000000003,0,0.40800000000000003,2.375,0.7806247498000001,2.5,2.65,0.7369097638000001,2.7505519446,0.40800000000000003,0,0.40800000000000003,2.242,0.7369097638000001,2.36
2020-06-11 18:00:00,2.987,0.8961572128,3.1185359947,0.2605,0,0.2605,2.7265,0.8961572128,2.87,2.854,0.8524422268,2.9785858641000003,0.2605,0,0.2605,2.5935,0.8524422268,2.73
2020-06-11 18:30:00,3.064,0.9742196878,3.2151516294,0.1,0,0.1,2.964,0.9742196878,3.12,2.912,0.9242597038,3.0551595703,0.1,0,0.1,2.8120000000000003,0.9242597038,2.96
2020-06-11 19:00:00,2.8995,0.8992797118,3.0357543132,0.1635,0,0.1635,2.7359999999999998,0.8992797118,2.88,2.7475,0.8493197278,2.875778199,0.1635,0,0.1635,2.584,0.8493197278,2.7199999999999998
2020-06-11 19:30:00,2.8895,0.9148922068,3.0308807301,0.106,0,0.106,2.7835,0.9148922068,2.93,2.7279999999999998,0.8618097238,2.8608914695000003,0.106,0,0.106,2.622,0.8618097238,2.76
2020-06-11 20:00:00,2.8185000000000002,0.8992797118,2.9584871556000003,0.0825,0,0.0825,2.7359999999999998,0.8992797118,2.88,2.6665,0.8493197278,2.798493568,0.0825,0,0.0825,2.584,0.8493197278,2.7199999999999998
2020-06-11 20:30:00,2.685,0.8649322228,2.8208744655,0.053500000000000006,0,0.053500000000000006,2.6315,0.8649322228,2.77,2.6565000000000003,0.8555647258,2.7908749972,0.053500000000000006,0,0.053500000000000006,2.6029999999999998,0.8555647258,2.74
2020-06-11 21:00:00,2.394,0.7587672568,2.5113669087,0.0855,0,0.0855,2.3085,0.7587672568,2.43,2.375,0.7525222588,2.4913680479,0.0855,0,0.0855,2.2895,0.7525222588,2.41
2020-06-11 21:30:00,2.4130000000000003,0.7650122548,2.5313657875,0.0855,0,0.0855,2.3275,0.7650122548,2.45,2.394,0.7587672568,2.5113669087,0.0855,0,0.0855,2.3085,0.7587672568,2.43
2020-06-11 22:00:00,2.633,0.8649322228,2.7714250396,0.0015,0,0.0015,2.6315,0.8649322228,2.77,2.614,0.8586872248,2.7514250399,0.0015,0,0.0015,2.6125,0.8586872248,2.75
2020-06-11 22:30:00,2.291,0.7181747698000001,2.4009281539,0.106,0,0.106,2.185,0.7181747698000001,2.3,2.2815,0.7150522708,2.3909291081,0.106,0,0.106,2.1755,0.7150522708,2.29
2020-06-11 23:00:00,2.246,0.7337872648,2.3628287602,0.0135,0,0.0135,2.2325,0.7337872648,2.35,2.227,0.7275422668,2.3428287923,0.0135,0,0.0135,2.2135,0.7275422668,2.33
2020-06-11 23:30:00,2.1665,0.7088072728,2.2795021386,0.01,0,0.01,2.1565,0.7088072728,2.27,2.157,0.7056847738,2.269502148,0.01,0,0.01,2.147,0.7056847738,2.26
2020-06-12 00:00:00,2.199,0.7212972688,2.3142754266,0.0045000000000000005,0,0.0045000000000000005,2.1945,0.7212972688,2.31,2.1705,0.7119297718,2.2842754322,0.0045000000000000005,0,0.0045000000000000005,2.166,0.7119297718,2.2800000000000002
2020-06-12 00:30:00,1.9365,0.5932748098,2.0253412675,0.1315,0,0.1315,1.8050000000000002,0.5932748098,1.9,1.8130000000000002,0.5526823229,1.8953698187999999,0.1315,0,0.1315,1.6815,0.5526823229,1.77
2020-06-12 01:00:00,1.8645,0.5870298118,1.9547286896,0.0785,0,0.0785,1.786,0.5870298118,1.88,1.855,0.5839073129,1.9447294799,0.0785,0,0.0785,1.7765,0.5839073129,1.87
2020-06-12 01:30:00,1.8485,0.5901523108,1.940420573,0.053,0,0.053,1.7955,0.5901523108,1.8900000000000001,1.839,0.5870298118,1.9304209386000002,0.053,0,0.053,1.786,0.5870298118,1.88
2020-06-12 02:00:00,1.867,0.6088873048,1.9637802194,0.0145,0,0.0145,1.8525,0.6088873048,1.9500000000000002,1.8575,0.6057648058,1.9537802461,0.0145,0,0.0145,1.843,0.6057648058,1.94
2020-06-12 02:30:00,1.698,0.5245798319,1.7771854152,0.10200000000000001,0,0.10200000000000001,1.596,0.5245798319,1.6800000000000002,1.698,0.5245798319,1.7771854152,0.10200000000000001,0,0.10200000000000001,1.596,0.5245798319,1.6800000000000002
2020-06-12 03:00:00,1.702,0.5245798319,1.78100758,0.106,0,0.106,1.596,0.5245798319,1.6800000000000002,1.702,0.5245798319,1.78100758,0.106,0,0.106,1.596,0.5245798319,1.6800000000000002
2020-06-12 03:30:00,1.717,0.5027223389000001,1.7890832149,0.1875,0,0.1875,1.5295,0.5027223389000001,1.6099999999999999,1.7075,0.4995998399,1.7790886009,0.1875,0,0.1875,1.52,0.4995998399,1.6
2020-06-12 04:00:00,1.655,0.4902323429,1.7260801691,0.1635,0,0.1635,1.4915,0.4902323429,1.57,1.655,0.4902323429,1.7260801691,0.1635,0,0.1635,1.4915,0.4902323429,1.57
2020-06-12 04:30:00,1.639,0.5152123349000001,1.7180700655,0.07150000000000001,0,0.07150000000000001,1.5675,0.5152123349000001,1.65,1.6295000000000002,0.5120898359,1.7080709148,0.07150000000000001,0,0.07150000000000001,1.558,0.5120898359,1.6400000000000001
2020-06-12 05:00:00,1.6715,0.4777423469,1.7384332026,0.218,0,0.218,1.4535,0.4777423469,1.53,1.662,0.4746198479,1.728440916,0.218,0,0.218,1.444,0.4746198479,1.52
2020-06-12 05:30:00,1.741,0.5401923269000001,1.8228792472,0.0975,0,0.0975,1.6435,0.5401923269000001,1.73,1.7315,0.5370698279,1.8128806497,0.0975,0,0.0975,1.634,0.5370698279,1.72
2020-06-12 06:00:00,1.6400000000000001,0.4590073529,1.7030231208000002,0.24350000000000002,0,0.24350000000000002,1.3965,0.4590073529,1.47,1.6305,0.4558848539,1.6930331509,0.24350000000000002,0,0.24350000000000002,1.387,0.4558848539,1.46
2020-06-12 06:30:00,1.9095,0.5370698279,1.9835912507,0.2755,0,0.2755,1.634,0.5370698279,1.72,1.843,0.5152123349000001,1.9136595178,0.2755,0,0.2755,1.5675,0.5152123349000001,1.65
2020-06-12 07:00:00,2.032,0.5932748098,2.1168370273,0.227,0,0.227,1.8050000000000002,0.5932748098,1.9,2.0035,0.5839073129,2.0868540917,0.227,0,0.227,1.7765,0.5839073129,1.87
2020-06-12 07:30:00,2.211,0.6619697878,2.3079698872,0.197,0,0.197,2.014,0.6619697878,2.12,2.192,0.6557247898,2.2879770541,0.197,0,0.197,1.995,0.6557247898,2.1
2020-06-12 08:00:00,2.432,0.7181747698000001,2.5358231405,0.247,0,0.247,2.185,0.7181747698000001,2.3,2.3275,0.6838272808,2.4258763365,0.247,0,0.247,2.0805,0.6838272808,2.19
2020-06-12 08:30:00,3.8015,1.2084071127,3.9889409622,0.125,0,0.125,3.6765,1.2084071127,3.87,3.773,1.1990396157,3.9589424093,0.125,0,0.125,3.648,1.1990396157,3.84
2020-06-12 09:00:00,2.537,0.7525222588,2.6462537199,0.24750000000000003,0,0.24750000000000003,2.2895,0.7525222588,2.41,2.518,0.7462772608,2.6262623155,0.24750000000000003,0,0.24750000000000003,2.2705,0.7462772608,2.39
2020-06-12 09:30:00,2.7065,0.7962372448,2.8211940734,0.28400000000000003,0,0.28400000000000003,2.4225,0.7962372448,2.55,2.6875,0.7899922468,2.8012040268,0.28400000000000003,0,0.28400000000000003,2.4035,0.7899922468,2.5300000000000002
2020-06-12 10:00:00,2.4165,0.6369897958,2.4990454678000003,0.47850000000000004,0,0.47850000000000004,1.9380000000000002,0.6369897958,2.04,2.407,0.6338672968,2.4890634283,0.47850000000000004,0,0.47850000000000004,1.9285,0.6338672968,2.03
2020-06-12 10:30:00,2.375,0.4995998399,2.4269785743,0.855,0,0.855,1.52,0.4995998399,1.6,2.3655,0.4964773409,2.4170395115,0.855,0,0.855,1.5105,0.4964773409,1.5899999999999999
2020-06-12 11:00:00,2.354,0.6057648058,2.4306926996,0.511,0,0.511,1.843,0.6057648058,1.94,2.3445,0.6026423068,2.4207143574,0.511,0,0.511,1.8335,0.6026423068,1.9300000000000002
2020-06-12 11:30:00,2.4735,0.6026423068,2.5458554554,0.64,0,0.64,1.8335,0.6026423068,1.9300000000000002,2.4545,0.5963973088,2.5259176549999998,0.64,0,0.64,1.8145,0.5963973088,1.9100000000000001
2020-06-12 12:00:00,2.5,0.6463572928,2.5822040489,0.5335,0,0.5335,1.9665,0.6463572928,2.07,2.481,0.6401122948,2.5622460362,0.5335,0,0.5335,1.9475,0.6401122948,2.05
2020-06-12 12:30:00,2.5995,0.6557247898,2.6809280576,0.6045,0,0.6045,1.995,0.6557247898,2.1,2.5805,0.6494797918,2.6609780627,0.6045,0,0.6045,1.976,0.6494797918,2.08
2020-06-12 13:00:00,2.515,0.6307447978,2.5928871938,0.596,0,0.596,1.919,0.6307447978,2.02,2.5055,0.6276222988,2.5829130841,0.596,0,0.596,1.9095,0.6276222988,2.01
2020-06-12 13:30:00,2.4025,0.5651723189,2.4680814411,0.683,0,0.683,1.7195,0.5651723189,1.81,2.3645,0.5526823229,2.4282335143,0.683,0,0.683,1.6815,0.5526823229,1.77
2020-06-12 14:00:00,2.4165,0.5214573329000001,2.4721225698,0.8300000000000001,0,0.8300000000000001,1.5865,0.5214573329000001,1.67,2.179,0.4433948579,2.2236546494000002,0.8300000000000001,0,0.8300000000000001,1.349,0.4433948579,1.42
2020-06-12 14:30:00,2.391,0.5745398159,2.4590601863,0.643,0,0.643,1.748,0.5745398159,1.8399999999999999,2.1345,0.4902323429,2.1900726015,0.643,0,0.643,1.4915,0.4902323429,1.57
2020-06-12 15:00:00,2.491,0.6151323028,2.5658271084,0.6195,0,0.6195,1.8715000000000002,0.6151323028,1.97,2.2535,0.5370698279,2.3166152572,0.6195,0,0.6195,1.634,0.5370698279,1.72
