Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-12 15:30:00,2.6515,0.7775022508,2.7631434997,0.28600000000000003,0,0.28600000000000003,2.3655,0.7775022508,2.49,2.4615,0.7150522708,2.5632561323000003,0.28600000000000003,0,0.28600000000000003,2.1755,0.7150522708,2.29
2020-06-12 16:00:00,2.5395,0.7556447578000001,2.6495394411,0.24050000000000002,0,0.24050000000000002,2.299,0.7556447578000001,2.42,2.3970000000000002,0.7088072728,2.4996033185,0.24050000000000002,0,0.24050000000000002,2.1565,0.7088072728,2.27
2020-06-12 16:30:00,2.5675,0.7931147458000001,2.6872080772,0.1545,0,0.1545,2.4130000000000003,0.7931147458000001,2.54,2.4725,0.7618897558000001,2.5872248163,0.1545,0,0.1545,2.318,0.7618897558000001,2.44
2020-06-12 17:00:00,2.6025,0.8056047418000001,2.7243357447000003,0.1515,0,0.1515,2.451,0.8056047418000001,2.58,2.498,0.7712572528,2.614353027,0.1515,0,0.1515,2.3465,0.7712572528,2.47
2020-06-12 17:30:00,2.634,0.8274622348,2.7609146582,0.1165,0,0.1165,2.5175,0.8274622348,2.65,2.558,0.8024822428,2.6809218098,0.1165,0,0.1165,2.4415,0.8024822428,2.5700000000000003
2020-06-12 18:00:00,2.6475,0.8399522308,2.7775485594,0.092,0,0.092,2.5555,0.8399522308,2.69,2.581,0.8180947378000001,2.7075524002,0.092,0,0.092,2.489,0.8180947378000001,2.62
2020-06-12 18:30:00,2.5675,0.8056047418000001,2.6909208926,0.1165,0,0.1165,2.451,0.8056047418000001,2.58,2.5105,0.7868697478000001,2.6309265003,0.1165,0,0.1165,2.394,0.7868697478000001,2.52
2020-06-12 19:00:00,2.5380000000000003,0.8056047418000001,2.6627885759,0.08700000000000001,0,0.08700000000000001,2.451,0.8056047418000001,2.58,2.481,0.7868697478000001,2.6027917704,0.08700000000000001,0,0.08700000000000001,2.394,0.7868697478000001,2.52
2020-06-12 19:30:00,2.6305,0.8430747298,2.7623007168,0.0655,0,0.0655,2.565,0.8430747298,2.7,2.5355,0.8118497398000001,2.6623035608,0.0655,0,0.0655,2.47,0.8118497398000001,2.6
2020-06-12 20:00:00,2.4035,0.7712572528,2.5242127486,0.057,0,0.057,2.3465,0.7712572528,2.47,2.375,0.7618897558000001,2.4942135033,0.057,0,0.057,2.318,0.7618897558000001,2.44
2020-06-12 20:30:00,2.2175,0.6494797918,2.3106558052,0.24150000000000002,0,0.24150000000000002,1.976,0.6494797918,2.08,2.208,0.6463572928,2.3006611550000002,0.24150000000000002,0,0.24150000000000002,1.9665,0.6463572928,2.07
2020-06-12 21:00:00,2.124,0.6338672968,2.2165657558,0.1955,0,0.1955,1.9285,0.6338672968,2.03,2.1145,0.6307447978,2.2065695661,0.1955,0,0.1955,1.919,0.6307447978,2.02
2020-06-12 21:30:00,2.2445,0.7337872648,2.3614029728,0.012,0,0.012,2.2325,0.7337872648,2.35,2.197,0.7181747698000001,2.3114030371,0.012,0,0.012,2.185,0.7181747698000001,2.3
2020-06-12 22:00:00,2.0155,0.5870298118,2.0992484965,0.2295,0,0.2295,1.786,0.5870298118,1.88,1.9965000000000002,0.5807848139,2.0792602651,0.2295,0,0.2295,1.767,0.5807848139,1.8599999999999999
2020-06-12 22:30:00,1.9395,0.5932748098,2.0282098634,0.1345,0,0.1345,1.8050000000000002,0.5932748098,1.9,1.9300000000000002,0.5901523108,2.0182120181,0.1345,0,0.1345,1.7955,0.5901523108,1.8900000000000001
2020-06-12 23:00:00,1.932,0.6244997998,2.0304245861,0.032,0,0.032,1.9,0.6244997998,2.0,1.9225,0.6213773008,2.0204247078,0.032,0,0.032,1.8905,0.6213773008,1.99
2020-06-12 23:30:00,2.068,0.6650922868,2.1723194401,0.044500000000000005,0,0.044500000000000005,2.0235,0.6650922868,2.13,2.0585,0.6619697878,2.1623196457000002,0.044500000000000005,0,0.044500000000000005,2.014,0.6619697878,2.12
2020-06-13 00:00:00,1.7455,0.5183348339,1.8208353166,0.1685,0,0.1685,1.577,0.5183348339,1.6600000000000001,1.736,0.5152123349000001,1.8108395153,0.1685,0,0.1685,1.5675,0.5152123349000001,1.65
2020-06-13 00:30:00,1.9025,0.5963973088,1.993789357,0.088,0,0.088,1.8145,0.5963973088,1.9100000000000001,1.8835000000000002,0.5901523108,1.9737912757,0.088,0,0.088,1.7955,0.5901523108,1.8900000000000001
2020-06-13 01:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-06-13 01:30:00,1.7375,0.5589273209,1.8251865658000002,0.037,0,0.037,1.7005,0.5589273209,1.79,1.6804999999999999,0.5401923269000001,1.7651878087,0.037,0,0.037,1.6435,0.5401923269000001,1.73
2020-06-13 02:00:00,1.6275,0.4683748499,1.6935558007,0.2025,0,0.2025,1.425,0.4683748499,1.5,1.58,0.4527623549,1.6435917224,0.2025,0,0.2025,1.3775,0.4527623549,1.45
2020-06-13 02:30:00,1.5899999999999999,0.5027223389000001,1.667582007,0.060500000000000005,0,0.060500000000000005,1.5295,0.5027223389000001,1.6099999999999999,1.5805,0.4995998399,1.6575826525,0.060500000000000005,0,0.060500000000000005,1.52,0.4995998399,1.6
2020-06-13 03:00:00,1.5314999999999999,0.4402723589,1.593528161,0.192,0,0.192,1.3395000000000001,0.4402723589,1.4100000000000001,1.4555,0.41529236690000004,1.5135877906,0.192,0,0.192,1.2635,0.41529236690000004,1.33
2020-06-13 03:30:00,1.7085,0.5245798319,1.7872202578,0.1125,0,0.1125,1.596,0.5245798319,1.6800000000000002,1.604,0.4902323429,1.6772429013,0.1125,0,0.1125,1.4915,0.4902323429,1.57
2020-06-13 04:00:00,1.6135000000000002,0.4714973489,1.6809794764000001,0.179,0,0.179,1.4344999999999999,0.4714973489,1.51,1.4995,0.4340273609,1.5610509281,0.179,0,0.179,1.3205,0.4340273609,1.3900000000000001
2020-06-13 04:30:00,1.704,0.5339473289000001,1.7856975527999999,0.0795,0,0.0795,1.6245,0.5339473289000001,1.71,1.5899999999999999,0.4964773409,1.6657099838,0.0795,0,0.0795,1.5105,0.4964773409,1.5899999999999999
2020-06-13 05:00:00,1.6099999999999999,0.5027223389000001,1.6866623106,0.0805,0,0.0805,1.5295,0.5027223389000001,1.6099999999999999,1.5150000000000001,0.4714973489,1.5866741159000002,0.0805,0,0.0805,1.4344999999999999,0.4714973489,1.51
2020-06-13 05:30:00,1.6465,0.4933548419,1.7188255438,0.14550000000000002,0,0.14550000000000002,1.501,0.4933548419,1.58,1.5514999999999999,0.4621298519,1.6188626409,0.14550000000000002,0,0.14550000000000002,1.4060000000000001,0.4621298519,1.48
2020-06-13 06:00:00,1.6125,0.4964773409,1.6872006401,0.10200000000000001,0,0.10200000000000001,1.5105,0.4964773409,1.5899999999999999,1.5745,0.4839873449,1.6472079407,0.10200000000000001,0,0.10200000000000001,1.4725000000000001,0.4839873449,1.55
2020-06-13 06:30:00,1.7945,0.5495598239,1.8767648361,0.12250000000000001,0,0.12250000000000001,1.6720000000000002,0.5495598239,1.76,1.7565,0.5370698279,1.8367733257,0.12250000000000001,0,0.12250000000000001,1.634,0.5370698279,1.72
2020-06-13 07:00:00,1.908,0.5932748098,1.9981088559,0.10300000000000001,0,0.10300000000000001,1.8050000000000002,0.5932748098,1.9,1.8415,0.5714173169,1.9281182536,0.10300000000000001,0,0.10300000000000001,1.7385000000000002,0.5714173169,1.83
2020-06-13 07:30:00,1.925,0.5714173169,2.008019609,0.1865,0,0.1865,1.7385000000000002,0.5714173169,1.83,1.9155000000000002,0.5682948179,1.9980238362,0.1865,0,0.1865,1.729,0.5682948179,1.82
2020-06-13 08:00:00,1.937,0.5620498199,2.0168958823,0.227,0,0.227,1.71,0.5620498199,1.8,1.9275,0.5589273209,2.0069020903,0.227,0,0.227,1.7005,0.5589273209,1.79
2020-06-13 08:30:00,2.042,0.5401923269000001,2.112243298,0.3985,0,0.3985,1.6435,0.5401923269000001,1.73,2.0325,0.5370698279,2.1022607474,0.3985,0,0.3985,1.634,0.5370698279,1.72
2020-06-13 09:00:00,2.343,0.7088072728,2.4478677967,0.1865,0,0.1865,2.1565,0.7088072728,2.27,2.3335,0.7056847738,2.4378706385,0.1865,0,0.1865,2.147,0.7056847738,2.26
2020-06-13 09:30:00,2.2625,0.6682147858,2.3591136577,0.2295,0,0.2295,2.033,0.6682147858,2.14,2.253,0.6650922868,2.349118292,0.2295,0,0.2295,2.0235,0.6650922868,2.13
2020-06-13 10:00:00,3.532,1.0741396557,3.6917204661,0.264,0,0.264,3.268,1.0741396557,3.44,3.5035,1.0647721587,3.6617280074,0.264,0,0.264,3.2395,1.0647721587,3.41
2020-06-13 10:30:00,2.9525,0.8867897158,3.0827994177,0.2545,0,0.2545,2.698,0.8867897158,2.84,2.8195,0.8430747298,2.9428481527,0.2545,0,0.2545,2.565,0.8430747298,2.7
2020-06-13 11:00:00,2.496,0.7493997598000001,2.6060729076999998,0.216,0,0.216,2.2800000000000002,0.7493997598000001,2.4,2.3915,0.7150522708,2.4961113757,0.216,0,0.216,2.1755,0.7150522708,2.29
2020-06-13 11:30:00,2.4695,0.7400322628,2.5779988363,0.218,0,0.218,2.2515,0.7400322628,2.37,2.346,0.6994397758,2.4480465682,0.218,0,0.218,2.128,0.6994397758,2.24
2020-06-13 12:00:00,2.383,0.6775822828,2.4774597373000002,0.3215,0,0.3215,2.0615,0.6775822828,2.17,2.2595,0.6369897958,2.3475724163000002,0.3215,0,0.3215,1.9380000000000002,0.6369897958,2.04
2020-06-13 12:30:00,2.169,0.4933548419,2.224401043,0.668,0,0.668,1.501,0.4933548419,1.58,2.1310000000000002,0.4808648459,2.1845805089,0.668,0,0.668,1.463,0.4808648459,1.54
2020-06-13 13:00:00,2.1415,0.5120898359,2.2018760751,0.5835,0,0.5835,1.558,0.5120898359,1.6400000000000001,2.132,0.5089673369000001,2.1919105251,0.5835,0,0.5835,1.5485,0.5089673369000001,1.63
2020-06-13 13:30:00,2.015,0.4184148659,2.057983479,0.742,0,0.742,1.2730000000000001,0.4184148659,1.34,2.0055,0.41529236690000004,2.0480473627,0.742,0,0.742,1.2635,0.41529236690000004,1.33
2020-06-13 14:00:00,2.1105,0.4902323429,2.1666882563,0.619,0,0.619,1.4915,0.4902323429,1.57,2.0915,0.4839873449,2.1467687346,0.619,0,0.619,1.4725000000000001,0.4839873449,1.55
2020-06-13 14:30:00,2.1985,0.5183348339,2.2587769368,0.6215,0,0.6215,1.577,0.5183348339,1.6600000000000001,2.1605,0.5058448379,2.2189274999,0.6215,0,0.6215,1.5390000000000001,0.5058448379,1.62
2020-06-13 15:00:00,2.2075,0.5776623149,2.2818304056,0.45,0,0.45,1.7575,0.5776623149,1.85,2.198,0.5745398159,2.2718494668,0.45,0,0.45,1.748,0.5745398159,1.8399999999999999
2020-06-13 15:30:00,2.5215,0.7493997598000001,2.6305060825,0.24150000000000002,0,0.24150000000000002,2.2800000000000002,0.7493997598000001,2.4,2.512,0.7462772608,2.620510208,0.24150000000000002,0,0.24150000000000002,2.2705,0.7462772608,2.39
2020-06-13 16:00:00,2.3685,0.6619697878,2.4592674214,0.35450000000000004,0,0.35450000000000004,2.014,0.6619697878,2.12,2.359,0.6588472888,2.4492775976,0.35450000000000004,0,0.35450000000000004,2.0045,0.6588472888,2.11
2020-06-13 16:30:00,2.4115,0.6650922868,2.5015355284,0.388,0,0.388,2.0235,0.6650922868,2.13,2.3925,0.6588472888,2.4815591873000002,0.388,0,0.388,2.0045,0.6588472888,2.11
2020-06-13 17:00:00,2.4815,0.7337872648,2.5877183,0.249,0,0.249,2.2325,0.7337872648,2.35,2.4435000000000002,0.7212972688,2.5477366426,0.249,0,0.249,2.1945,0.7212972688,2.31
2020-06-13 17:30:00,2.633,0.7806247498000001,2.7462818501,0.258,0,0.258,2.375,0.7806247498000001,2.5,2.6235,0.7775022508,2.7362861692,0.258,0,0.258,2.3655,0.7775022508,2.49
2020-06-13 18:00:00,2.8855,0.8742997198,3.0150473048,0.2255,0,0.2255,2.66,0.8742997198,2.8,2.876,0.8711772208,3.0050500412,0.2255,0,0.2255,2.6505,0.8711772208,2.79
2020-06-13 18:30:00,2.7030000000000003,0.8305847338000001,2.8277340752,0.176,0,0.176,2.527,0.8305847338000001,2.66,2.6935000000000002,0.8274622348,2.8177359706000003,0.176,0,0.176,2.5175,0.8274622348,2.65
2020-06-13 19:00:00,2.54,0.7462772608,2.6473627915,0.2695,0,0.2695,2.2705,0.7462772608,2.39,2.521,0.7400322628,2.627372975,0.2695,0,0.2695,2.2515,0.7400322628,2.37
2020-06-13 19:30:00,2.4935,0.7650122548,2.6082150985,0.166,0,0.166,2.3275,0.7650122548,2.45,2.4745,0.7587672568,2.5882190788,0.166,0,0.166,2.3085,0.7587672568,2.43
2020-06-13 20:00:00,2.4015,0.7556447578000001,2.5175784496,0.10250000000000001,0,0.10250000000000001,2.299,0.7556447578000001,2.42,2.3825,0.7493997598000001,2.4975800788,0.10250000000000001,0,0.10250000000000001,2.2800000000000002,0.7493997598000001,2.4
2020-06-13 20:30:00,2.508,0.8118497398000001,2.6361267041,0.038,0,0.038,2.47,0.8118497398000001,2.6,2.489,0.8056047418000001,2.6161269082,0.038,0,0.038,2.451,0.8056047418000001,2.58
2020-06-13 21:00:00,2.3325,0.7431547618000001,2.4480268075,0.07150000000000001,0,0.07150000000000001,2.261,0.7431547618000001,2.38,2.3135,0.7369097638000001,2.4280276461,0.07150000000000001,0,0.07150000000000001,2.242,0.7369097638000001,2.36
2020-06-13 21:30:00,2.301,0.7244197678000001,2.4123401501,0.097,0,0.097,2.204,0.7244197678000001,2.32,2.206,0.6931947778,2.3123483734,0.097,0,0.097,2.109,0.6931947778,2.22
2020-06-13 22:00:00,2.3975,0.7681347538000001,2.5175458784,0.060500000000000005,0,0.060500000000000005,2.337,0.7681347538000001,2.46,2.2835,0.7306647658000001,2.397549426,0.060500000000000005,0,0.060500000000000005,2.223,0.7306647658000001,2.34
2020-06-13 22:30:00,2.271,0.7181747698000001,2.3818513808,0.08600000000000001,0,0.08600000000000001,2.185,0.7181747698000001,2.3,2.1665,0.6838272808,2.2718587104,0.08600000000000001,0,0.08600000000000001,2.0805,0.6838272808,2.19
2020-06-13 23:00:00,2.3435,0.7681347538000001,2.4661758352,0.006500000000000001,0,0.006500000000000001,2.337,0.7681347538000001,2.46,2.2295,0.7306647658000001,2.3461758779,0.006500000000000001,0,0.006500000000000001,2.223,0.7306647658000001,2.34
2020-06-13 23:30:00,1.8250000000000002,0.5682948179,1.911435063,0.096,0,0.096,1.729,0.5682948179,1.82,1.8155000000000001,0.5651723189,1.9014362992,0.096,0,0.096,1.7195,0.5651723189,1.81
2020-06-14 00:00:00,1.8905,0.6057648058,1.9851804074000001,0.0475,0,0.0475,1.843,0.6057648058,1.94,1.881,0.6026423068,1.9751806879,0.0475,0,0.0475,1.8335,0.6026423068,1.9300000000000002
2020-06-14 00:30:00,1.526,0.4277823629,1.5848260946,0.2245,0,0.2245,1.3014999999999999,0.4277823629,1.37,1.526,0.4277823629,1.5848260946,0.2245,0,0.2245,1.3014999999999999,0.4277823629,1.37
2020-06-14 01:00:00,1.459,0.40904736890000004,1.5152560015,0.21450000000000002,0,0.21450000000000002,1.2445,0.40904736890000004,1.31,1.4495,0.40592486990000004,1.5052658402999999,0.21450000000000002,0,0.21450000000000002,1.235,0.40592486990000004,1.3
2020-06-14 01:30:00,1.6179999999999999,0.4933548419,1.6915445605000001,0.117,0,0.117,1.501,0.4933548419,1.58,1.6179999999999999,0.4933548419,1.6915445605000001,0.117,0,0.117,1.501,0.4933548419,1.58
2020-06-14 02:00:00,1.439,0.4309048619,1.5021318185,0.128,0,0.128,1.311,0.4309048619,1.38,1.4295,0.4277823629,1.4921353826,0.128,0,0.128,1.3014999999999999,0.4277823629,1.37
2020-06-14 02:30:00,1.5005000000000002,0.4652523509,1.57097422,0.085,0,0.085,1.4155,0.4652523509,1.49,1.491,0.4621298519,1.5609756564000001,0.085,0,0.085,1.4060000000000001,0.4621298519,1.48
2020-06-14 03:00:00,1.4225,0.4433948579,1.4900017617,0.07350000000000001,0,0.07350000000000001,1.349,0.4433948579,1.42,1.413,0.4402723589,1.4800029561,0.07350000000000001,0,0.07350000000000001,1.3395000000000001,0.4402723589,1.4100000000000001
2020-06-14 03:30:00,1.6019999999999999,0.5214573329000001,1.684731952,0.0155,0,0.0155,1.5865,0.5214573329000001,1.67,1.6019999999999999,0.5214573329000001,1.684731952,0.0155,0,0.0155,1.5865,0.5214573329000001,1.67
2020-06-14 04:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-06-14 04:30:00,1.6920000000000002,0.5526823229,1.7799780195000001,0.0105,0,0.0105,1.6815,0.5526823229,1.77,1.673,0.5464373249,1.7599780538,0.0105,0,0.0105,1.6625,0.5464373249,1.75
2020-06-14 05:00:00,1.5819999999999999,0.5120898359,1.6628168871,0.024,0,0.024,1.558,0.5120898359,1.6400000000000001,1.5725,0.5089673369000001,1.6528169893,0.024,0,0.024,1.5485,0.5089673369000001,1.63
2020-06-14 05:30:00,1.5859999999999999,0.5152123349000001,1.6675850052999999,0.018500000000000003,0,0.018500000000000003,1.5675,0.5152123349000001,1.65,1.5765,0.5120898359,1.6575850657,0.018500000000000003,0,0.018500000000000003,1.558,0.5120898359,1.6400000000000001
2020-06-14 06:00:00,1.635,0.5245798319,1.7170931833,0.039,0,0.039,1.596,0.5245798319,1.6800000000000002,1.6255000000000002,0.5214573329000001,1.7070934362,0.039,0,0.039,1.5865,0.5214573329000001,1.67
2020-06-14 06:30:00,1.541,0.4652523509,1.6097020686999999,0.1255,0,0.1255,1.4155,0.4652523509,1.49,1.5314999999999999,0.4621298519,1.5997050509,0.1255,0,0.1255,1.4060000000000001,0.4621298519,1.48
2020-06-14 07:00:00,1.5125000000000002,0.40592486990000004,1.566024026,0.2775,0,0.2775,1.235,0.40592486990000004,1.3,1.5030000000000001,0.40280237090000004,1.5560394436,0.2775,0,0.2775,1.2255,0.40280237090000004,1.29
2020-06-14 07:30:00,1.5405,0.41529236690000004,1.5954961611,0.277,0,0.277,1.2635,0.41529236690000004,1.33,1.5310000000000001,0.41216986790000004,1.5855109587,0.277,0,0.277,1.254,0.41216986790000004,1.32
2020-06-14 08:00:00,1.927,0.4558848539,1.9801919099,0.54,0,0.54,1.387,0.4558848539,1.46,1.9175,0.4527623549,1.9702284132,0.54,0,0.54,1.3775,0.4527623549,1.45
2020-06-14 08:30:00,1.8865,0.5245798319,1.9580771818,0.29050000000000004,0,0.29050000000000004,1.596,0.5245798319,1.6800000000000002,1.858,0.5152123349000001,1.9281098905,0.29050000000000004,0,0.29050000000000004,1.5675,0.5152123349000001,1.65
2020-06-14 09:00:00,1.935,0.4902323429,1.9961344519000002,0.4435,0,0.4435,1.4915,0.4902323429,1.57,1.916,0.4839873449,1.9761831266,0.4435,0,0.4435,1.4725000000000001,0.4839873449,1.55
2020-06-14 09:30:00,1.9729999999999999,0.4371498599,2.0208485841,0.643,0,0.643,1.33,0.4371498599,1.4,1.935,0.4246598639,1.9810504789,0.643,0,0.643,1.292,0.4246598639,1.3599999999999999
2020-06-14 10:00:00,2.274,0.5058448379,2.3295825806,0.735,0,0.735,1.5390000000000001,0.5058448379,1.62,2.2075,0.4839873449,2.2599336273,0.735,0,0.735,1.4725000000000001,0.4839873449,1.55
2020-06-14 10:30:00,2.398,0.5995198078,2.4718066267,0.5740000000000001,0,0.5740000000000001,1.824,0.5995198078,1.92,2.208,0.5370698279,2.2723793697,0.5740000000000001,0,0.5740000000000001,1.634,0.5370698279,1.72
2020-06-14 11:00:00,2.4525,0.6338672968,2.5330898129,0.524,0,0.524,1.9285,0.6338672968,2.03,2.2815,0.5776623149,2.3534944232,0.524,0,0.524,1.7575,0.5776623149,1.85
2020-06-14 11:30:00,2.6029999999999998,0.7275422668,2.7027627994,0.3895,0,0.3895,2.2135,0.7275422668,2.33,2.432,0.6713372848,2.5229581348,0.3895,0,0.3895,2.0425,0.6713372848,2.15
2020-06-14 12:00:00,2.3485,0.5526823229,2.4126562126,0.667,0,0.667,1.6815,0.5526823229,1.77,2.168,0.4933548419,2.2234259601,0.667,0,0.667,1.501,0.4933548419,1.58
2020-06-14 12:30:00,2.503,0.7400322628,2.6101066549,0.2515,0,0.2515,2.2515,0.7400322628,2.37,2.37,0.6963172768,2.4701736275,0.2515,0,0.2515,2.1185,0.6963172768,2.23
2020-06-14 13:00:00,2.5375,0.6744597838,2.6256051207,0.48550000000000004,0,0.48550000000000004,2.052,0.6744597838,2.16,2.414,0.6338672968,2.4958332777,0.48550000000000004,0,0.48550000000000004,1.9285,0.6338672968,2.03
2020-06-14 13:30:00,2.4115,0.6963172768,2.5100179282,0.293,0,0.293,2.1185,0.6963172768,2.23,2.2975,0.6588472888,2.3901016715,0.293,0,0.293,2.0045,0.6588472888,2.11
2020-06-14 14:00:00,2.2435,0.5401923269000001,2.3076178193,0.6000000000000001,0,0.6000000000000001,1.6435,0.5401923269000001,1.73,2.0915,0.4902323429,2.1481852806,0.6000000000000001,0,0.6000000000000001,1.4915,0.4902323429,1.57
2020-06-14 14:30:00,2.007,0.5058448379,2.0697652041,0.468,0,0.468,1.5390000000000001,0.5058448379,1.62,1.988,0.4995998399,2.0498156015,0.468,0,0.468,1.52,0.4995998399,1.6
2020-06-14 15:00:00,2.129,0.5745398159,2.2051614453,0.381,0,0.381,1.748,0.5745398159,1.8399999999999999,2.1195,0.5714173169,2.1951760749,0.381,0,0.381,1.7385000000000002,0.5714173169,1.83
2020-06-14 15:30:00,2.182,0.5651723189,2.2540061557,0.4625,0,0.4625,1.7195,0.5651723189,1.81,2.163,0.5589273209,2.2340476159,0.4625,0,0.4625,1.7005,0.5589273209,1.79
2020-06-14 16:00:00,2.0695,0.4496398559,2.1177833341,0.7015,0,0.7015,1.3679999999999999,0.4496398559,1.44,2.0695,0.4496398559,2.1177833341,0.7015,0,0.7015,1.3679999999999999,0.4496398559,1.44
2020-06-14 16:30:00,2.064,0.4496398559,2.1124090513000002,0.6960000000000001,0,0.6960000000000001,1.3679999999999999,0.4496398559,1.44,2.064,0.4496398559,2.1124090513000002,0.6960000000000001,0,0.6960000000000001,1.3679999999999999,0.4496398559,1.44
2020-06-14 17:00:00,2.2815,0.6057648058,2.3605493534,0.4385,0,0.4385,1.843,0.6057648058,1.94,2.234,0.5901523108,2.3106353563,0.4385,0,0.4385,1.7955,0.5901523108,1.8900000000000001
2020-06-14 17:30:00,2.2455,0.40592486990000004,2.2818951006,1.0105,0,1.0105,1.235,0.40592486990000004,1.3,2.236,0.40280237090000004,2.2719915823,1.0105,0,1.0105,1.2255,0.40280237090000004,1.29
2020-06-14 18:00:00,2.376,0.6557247898,2.4648227117,0.381,0,0.381,1.995,0.6557247898,2.1,2.376,0.6557247898,2.4648227117,0.381,0,0.381,1.995,0.6557247898,2.1
2020-06-14 18:30:00,2.4285,0.6557247898,2.5154695884000002,0.4335,0,0.4335,1.995,0.6557247898,2.1,2.3810000000000002,0.6401122948,2.4655434999,0.4335,0,0.4335,1.9475,0.6401122948,2.05
2020-06-14 19:00:00,2.325,0.6557247898,2.4156986567,0.33,0,0.33,1.995,0.6557247898,2.1,2.249,0.6307447978,2.3357739617,0.33,0,0.33,1.919,0.6307447978,2.02
2020-06-14 19:30:00,2.359,0.7493997598000001,2.4751729233,0.079,0,0.079,2.2800000000000002,0.7493997598000001,2.4,2.2925,0.7275422668,2.4051765008,0.079,0,0.079,2.2135,0.7275422668,2.33
2020-06-14 20:00:00,2.0375,0.6244997998,2.1310575426,0.1375,0,0.1375,1.9,0.6244997998,2.0,1.99,0.6088873048,2.081067935,0.1375,0,0.1375,1.8525,0.6088873048,1.9500000000000002
2020-06-14 20:30:00,2.035,0.6244997998,2.1286674235,0.135,0,0.135,1.9,0.6244997998,2.0,1.9685000000000001,0.6026423068,2.058681617,0.135,0,0.135,1.8335,0.6026423068,1.9300000000000002
2020-06-14 21:00:00,1.9495,0.5963973088,2.0386858512,0.135,0,0.135,1.8145,0.5963973088,1.9100000000000001,1.9304999999999999,0.5901523108,2.0186901694,0.135,0,0.135,1.7955,0.5901523108,1.8900000000000001
2020-06-14 21:30:00,1.9420000000000002,0.6276222988,2.0409002303,0.0325,0,0.0325,1.9095,0.6276222988,2.01,1.9420000000000002,0.6276222988,2.0409002303,0.0325,0,0.0325,1.9095,0.6276222988,2.01
2020-06-14 22:00:00,2.14,0.7025622748,2.2523751353,0.0025,0,0.0025,2.1375,0.7025622748,2.25,2.1305,0.6994397758,2.2423751359,0.0025,0,0.0025,2.128,0.6994397758,2.24
2020-06-14 22:30:00,1.9535,0.5995198078,2.0434251271,0.1295,0,0.1295,1.824,0.5995198078,1.92,1.944,0.5963973088,2.0334270948,0.1295,0,0.1295,1.8145,0.5963973088,1.9100000000000001
2020-06-14 23:00:00,1.966,0.6026423068,2.056291261,0.1325,0,0.1325,1.8335,0.6026423068,1.9300000000000002,1.9565000000000001,0.5995198078,2.0462932952,0.1325,0,0.1325,1.824,0.5995198078,1.92
2020-06-14 23:30:00,1.7965,0.5495598239,1.8786772607,0.1245,0,0.1245,1.6720000000000002,0.5495598239,1.76,1.787,0.5464373249,1.8686794134,0.1245,0,0.1245,1.6625,0.5464373249,1.75
2020-06-15 00:00:00,1.7469999999999999,0.5089673369000001,1.8196309379,0.1985,0,0.1985,1.5485,0.5089673369000001,1.63,1.7469999999999999,0.5089673369000001,1.8196309379,0.1985,0,0.1985,1.5485,0.5089673369000001,1.63
2020-06-15 00:30:00,1.633,0.4808648459,1.702327818,0.17,0,0.17,1.463,0.4808648459,1.54,1.6235,0.4777423469,1.6923327096,0.17,0,0.17,1.4535,0.4777423469,1.53
2020-06-15 01:00:00,1.758,0.5776623149,1.8504750066,0.0005,0,0.0005,1.7575,0.5776623149,1.85,1.72,0.5651723189,1.8104750067,0.0005,0,0.0005,1.7195,0.5651723189,1.81
2020-06-15 01:30:00,1.6085,0.5089673369000001,1.6871040276,0.06,0,0.06,1.5485,0.5089673369000001,1.63,1.599,0.5058448379,1.6771046479,0.06,0,0.06,1.5390000000000001,0.5058448379,1.62
2020-06-15 02:00:00,1.585,0.4902323429,1.6590818996999999,0.0935,0,0.0935,1.4915,0.4902323429,1.57,1.5755,0.4871098439,1.6490834576,0.0935,0,0.0935,1.482,0.4871098439,1.56
2020-06-15 02:30:00,1.6325,0.5277023309000001,1.7156707143,0.027,0,0.027,1.6055000000000001,0.5277023309000001,1.69,1.6135000000000002,0.5214573329000001,1.6956709586,0.027,0,0.027,1.5865,0.5214573329000001,1.67
2020-06-15 03:00:00,1.6125,0.4902323429,1.6853735491,0.121,0,0.121,1.4915,0.4902323429,1.57,1.5270000000000001,0.4621298519,1.5953974426,0.121,0,0.121,1.4060000000000001,0.4621298519,1.48
2020-06-15 03:30:00,1.5434999999999999,0.4465173569,1.6067887229000002,0.185,0,0.185,1.3585,0.4465173569,1.43,1.477,0.4246598639,1.5368360355,0.185,0,0.185,1.292,0.4246598639,1.3599999999999999
2020-06-15 04:00:00,1.496,0.4558848539,1.5639203944,0.109,0,0.109,1.387,0.4558848539,1.46,1.496,0.4558848539,1.5639203944,0.109,0,0.109,1.387,0.4558848539,1.46
2020-06-15 04:30:00,1.504,0.4402723589,1.5671170185999999,0.1645,0,0.1645,1.3395000000000001,0.4402723589,1.4100000000000001,1.4945,0.4371498599,1.5571224261,0.1645,0,0.1645,1.33,0.4371498599,1.4
2020-06-15 05:00:00,1.4745,0.4277823629,1.535300622,0.17300000000000001,0,0.17300000000000001,1.3014999999999999,0.4277823629,1.37,1.465,0.4246598639,1.5253068544000001,0.17300000000000001,0,0.17300000000000001,1.292,0.4246598639,1.3599999999999999
2020-06-15 05:30:00,1.4615,0.4340273609,1.5245858453999999,0.14100000000000001,0,0.14100000000000001,1.3205,0.4340273609,1.3900000000000001,1.452,0.4309048619,1.5145900435000001,0.14100000000000001,0,0.14100000000000001,1.311,0.4309048619,1.38
2020-06-15 06:00:00,1.6065,0.5152123349000001,1.6870939511,0.039,0,0.039,1.5675,0.5152123349000001,1.65,1.597,0.5120898359,1.6770942132000002,0.039,0,0.039,1.558,0.5120898359,1.6400000000000001
2020-06-15 06:30:00,1.6175000000000002,0.5027223389000001,1.6938228951,0.088,0,0.088,1.5295,0.5027223389000001,1.6099999999999999,1.6175000000000002,0.5027223389000001,1.6938228951,0.088,0,0.088,1.5295,0.5027223389000001,1.6099999999999999
2020-06-15 07:00:00,1.9585,0.5932748098,2.0463863882,0.1535,0,0.1535,1.8050000000000002,0.5932748098,1.9,1.873,0.5651723189,1.9564122137000002,0.1535,0,0.1535,1.7195,0.5651723189,1.81
2020-06-15 07:30:00,1.991,0.5963973088,2.0784058194,0.17650000000000002,0,0.17650000000000002,1.8145,0.5963973088,1.9100000000000001,1.972,0.5901523108,2.0584129202,0.17650000000000002,0,0.17650000000000002,1.7955,0.5901523108,1.8900000000000001
2020-06-15 08:00:00,2.1085,0.6276222988,2.1999277261,0.199,0,0.199,1.9095,0.6276222988,2.01,2.099,0.6244997998,2.1899317341,0.199,0,0.199,1.9,0.6244997998,2.0
2020-06-15 08:30:00,2.2935,0.6401122948,2.3811522421,0.34600000000000003,0,0.34600000000000003,1.9475,0.6401122948,2.05,2.2365,0.6213773008,2.3212156298,0.34600000000000003,0,0.34600000000000003,1.8905,0.6213773008,1.99
2020-06-15 09:00:00,2.4175,0.7275422668,2.5246037313,0.20400000000000001,0,0.20400000000000001,2.2135,0.7275422668,2.33,2.3415,0.7025622748,2.4446300334,0.20400000000000001,0,0.20400000000000001,2.1375,0.7025622748,2.25
2020-06-15 09:30:00,2.4445,0.7181747698000001,2.5478138178,0.2595,0,0.2595,2.185,0.7181747698000001,2.3,2.435,0.7150522708,2.5378188962,0.2595,0,0.2595,2.1755,0.7150522708,2.29
2020-06-15 10:00:00,2.3495,0.6432347938,2.4359600264,0.3925,0,0.3925,1.957,0.6432347938,2.06,2.34,0.6401122948,2.425972743,0.3925,0,0.3925,1.9475,0.6401122948,2.05
2020-06-15 10:30:00,2.3965,0.6869497798,2.4930126855,0.3065,0,0.3065,2.09,0.6869497798,2.2,2.3775,0.6807047818,2.4730275474,0.3065,0,0.3065,2.071,0.6807047818,2.18
2020-06-15 11:00:00,2.2685,0.5058448379,2.3242141145,0.7295,0,0.7295,1.5390000000000001,0.5058448379,1.62,2.259,0.5027223389000001,2.3142624635,0.7295,0,0.7295,1.5295,0.5027223389000001,1.6099999999999999
2020-06-15 11:30:00,2.3415,0.5027223389000001,2.3948594948,0.812,0,0.812,1.5295,0.5027223389000001,1.6099999999999999,2.332,0.4995998399,2.3849159314,0.812,0,0.812,1.52,0.4995998399,1.6
2020-06-15 12:00:00,2.347,0.5089673369000001,2.4015529871,0.7985,0,0.7985,1.5485,0.5089673369000001,1.63,2.3375,0.5058448379,2.3916072525,0.7985,0,0.7985,1.5390000000000001,0.5058448379,1.62
2020-06-15 12:30:00,2.7195,0.6026423068,2.7854726708,0.886,0,0.886,1.8335,0.6026423068,1.9300000000000002,2.5484999999999998,0.5464373249,2.606423987,0.886,0,0.886,1.6625,0.5464373249,1.75
2020-06-15 13:00:00,2.8385,0.7150522708,2.9271798715,0.663,0,0.663,2.1755,0.7150522708,2.29,2.6390000000000002,0.6494797918,2.717746309,0.663,0,0.663,1.976,0.6494797918,2.08
2020-06-15 13:30:00,4.0205,1.1740596237,4.1884169145,0.4485,0,0.4485,3.572,1.1740596237,3.76,4.0015,1.1678146257,4.168428151,0.4485,0,0.4485,3.553,1.1678146257,3.74
2020-06-15 14:00:00,3.43,1.0616496597,3.5905431344,0.2,0,0.2,3.23,1.0616496597,3.4,3.411,1.0554046617,3.5705461767,0.2,0,0.2,3.211,1.0554046617,3.38
2020-06-15 14:30:00,2.7265,0.7025622748,2.8155631763,0.589,0,0.589,2.1375,0.7025622748,2.25,2.717,0.6994397758,2.8055846093,0.589,0,0.589,2.128,0.6994397758,2.24
2020-06-15 15:00:00,2.7555,0.5776623149,2.8153994388,0.998,0,0.998,1.7575,0.5776623149,1.85,2.461,0.4808648459,2.5075390326,0.998,0,0.998,1.463,0.4808648459,1.54
2020-06-15 15:30:00,2.9425,0.8180947378000001,3.0541095675,0.4535,0,0.4535,2.489,0.8180947378000001,2.62,2.648,0.7212972688,2.7444805975,0.4535,0,0.4535,2.1945,0.7212972688,2.31
2020-06-15 16:00:00,3.054,0.9117697078,3.1871993976,0.28,0,0.28,2.774,0.9117697078,2.92,2.7785,0.8212172368,2.8973194508,0.28,0,0.28,2.4985,0.8212172368,2.63
2020-06-15 16:30:00,3.036,0.9180147058,3.1717577146,0.243,0,0.243,2.793,0.9180147058,2.94,2.846,0.8555647258,2.9718188034,0.243,0,0.243,2.6029999999999998,0.8555647258,2.74
2020-06-15 17:00:00,3.175,0.9867096837,3.3247888655,0.17300000000000001,0,0.17300000000000001,3.002,0.9867096837,3.16,3.156,0.9804646857,3.3047915214,0.17300000000000001,0,0.17300000000000001,2.983,0.9804646857,3.14
2020-06-15 17:30:00,3.251,1.0273021707,3.4094502123,0.1255,0,0.1255,3.1255,1.0273021707,3.29,3.232,1.0210571727,3.3894515412,0.1255,0,0.1255,3.1065,1.0210571727,3.27
2020-06-15 18:00:00,3.186,0.9617296918,3.3279903846,0.26,0,0.26,2.926,0.9617296918,3.08,3.167,0.9554846938,3.3079963724,0.26,0,0.26,2.907,0.9554846938,3.06
2020-06-15 18:30:00,2.9975,0.9086472088,3.1321950769,0.233,0,0.233,2.7645,0.9086472088,2.91,2.9785,0.9024022108,3.1122005077,0.233,0,0.233,2.7455,0.9024022108,2.89
2020-06-15 19:00:00,2.866,0.9117697078,3.0075371984,0.092,0,0.092,2.774,0.9117697078,2.92,2.8565,0.9086472088,2.9975376561,0.092,0,0.092,2.7645,0.9086472088,2.91
2020-06-15 19:30:00,2.808,0.8680547218,2.9391126212,0.167,0,0.167,2.641,0.8680547218,2.7800000000000002,2.7984999999999998,0.8649322228,2.9291142006,0.167,0,0.167,2.6315,0.8649322228,2.77
2020-06-15 20:00:00,2.6785,0.8024822428,2.7961294677,0.23700000000000002,0,0.23700000000000002,2.4415,0.8024822428,2.5700000000000003,2.669,0.7993597438000001,2.7861329832,0.23700000000000002,0,0.23700000000000002,2.432,0.7993597438000001,2.56
2020-06-15 20:30:00,2.5025,0.7650122548,2.61682059,0.17500000000000002,0,0.17500000000000002,2.3275,0.7650122548,2.45,2.4835000000000003,0.7587672568,2.5968249845,0.17500000000000002,0,0.17500000000000002,2.3085,0.7587672568,2.43
2020-06-15 21:00:00,2.5949999999999998,0.8212172368,2.7218417937,0.0965,0,0.0965,2.4985,0.8212172368,2.63,2.5855,0.8180947378000001,2.7118424088,0.0965,0,0.0965,2.489,0.8180947378000001,2.62
2020-06-15 21:30:00,2.574,0.8399522308,2.7075811622,0.018500000000000003,0,0.018500000000000003,2.5555,0.8399522308,2.69,2.5645,0.8368297318,2.6975811851,0.018500000000000003,0,0.018500000000000003,2.5460000000000003,0.8368297318,2.68
2020-06-15 22:00:00,2.4045,0.7337872648,2.5139737469,0.17200000000000001,0,0.17200000000000001,2.2325,0.7337872648,2.35,2.395,0.7306647658000001,2.5039760382000003,0.17200000000000001,0,0.17200000000000001,2.223,0.7306647658000001,2.34
2020-06-15 22:30:00,2.4185,0.7743797518000001,2.5394499897,0.0625,0,0.0625,2.356,0.7743797518000001,2.48,2.409,0.7712572528,2.5294502861,0.0625,0,0.0625,2.3465,0.7712572528,2.47
2020-06-15 23:00:00,2.2475,0.7212972688,2.3604080156,0.053,0,0.053,2.1945,0.7212972688,2.31,2.2285,0.7150522708,2.3404085114,0.053,0,0.053,2.1755,0.7150522708,2.29
2020-06-15 23:30:00,2.15,0.6526022908,2.2468622009,0.1645,0,0.1645,1.9855,0.6526022908,2.09,2.1310000000000002,0.6463572928,2.2268674747,0.1645,0,0.1645,1.9665,0.6463572928,2.07
2020-06-16 00:00:00,1.994,0.6526022908,2.0980766788,0.0085,0,0.0085,1.9855,0.6526022908,2.09,1.975,0.6463572928,2.0780766949,0.0085,0,0.0085,1.9665,0.6463572928,2.07
2020-06-16 00:30:00,1.7395,0.5401923269000001,1.8214466778,0.096,0,0.096,1.6435,0.5401923269000001,1.73,1.7395,0.5401923269000001,1.8214466778,0.096,0,0.096,1.6435,0.5401923269000001,1.73
2020-06-16 01:00:00,1.824,0.5963973088,1.9190272927,0.0095,0,0.0095,1.8145,0.5963973088,1.9100000000000001,1.8145,0.5932748098,1.9090273047,0.0095,0,0.0095,1.8050000000000002,0.5932748098,1.9
2020-06-16 01:30:00,1.7835,0.5620498199,1.8699658419,0.07350000000000001,0,0.07350000000000001,1.71,0.5620498199,1.8,1.774,0.5589273209,1.8599665992,0.07350000000000001,0,0.07350000000000001,1.7005,0.5589273209,1.79
2020-06-16 02:00:00,1.842,0.5901523108,1.9342294978,0.0465,0,0.0465,1.7955,0.5901523108,1.8900000000000001,1.8325,0.5870298118,1.9242297810000002,0.0465,0,0.0465,1.786,0.5870298118,1.88
2020-06-16 02:30:00,1.7934999999999999,0.5714173169,1.8823283454,0.055,0,0.055,1.7385000000000002,0.5714173169,1.83,1.784,0.5682948179,1.8723287639000001,0.055,0,0.055,1.729,0.5682948179,1.82
2020-06-16 03:00:00,1.718,0.5214573329000001,1.7953945945,0.1315,0,0.1315,1.5865,0.5214573329000001,1.67,1.7085,0.5183348339,1.7853972247,0.1315,0,0.1315,1.577,0.5183348339,1.6600000000000001
2020-06-16 03:30:00,1.7085,0.5120898359,1.7835941943,0.1505,0,0.1505,1.558,0.5120898359,1.6400000000000001,1.699,0.5089673369000001,1.7735976855,0.1505,0,0.1505,1.5485,0.5089673369000001,1.63
2020-06-16 04:00:00,1.504,0.4621298519,1.5733975976,0.098,0,0.098,1.4060000000000001,0.4621298519,1.48,1.466,0.4496398559,1.5334053606,0.098,0,0.098,1.3679999999999999,0.4496398559,1.44
2020-06-16 04:30:00,1.3900000000000001,0.39655737290000004,1.4454610856,0.1835,0,0.1835,1.2065000000000001,0.39655737290000004,1.27,1.3805,0.39343487390000004,1.4354689999999999,0.1835,0,0.1835,1.197,0.39343487390000004,1.26
2020-06-16 05:00:00,1.4809999999999999,0.4590073529,1.5504995163,0.0845,0,0.0845,1.3965,0.4590073529,1.47,1.4715,0.4558848539,1.5405009737,0.0845,0,0.0845,1.387,0.4558848539,1.46
2020-06-16 05:30:00,1.5915,0.5214573329000001,1.6747507277,0.005,0,0.005,1.5865,0.5214573329000001,1.67,1.5819999999999999,0.5183348339,1.6647507321,0.005,0,0.005,1.577,0.5183348339,1.6600000000000001
2020-06-16 06:00:00,1.65,0.4839873449,1.7195184646000001,0.17750000000000002,0,0.17750000000000002,1.4725000000000001,0.4839873449,1.55,1.65,0.4839873449,1.7195184646000001,0.17750000000000002,0,0.17750000000000002,1.4725000000000001,0.4839873449,1.55
2020-06-16 06:30:00,1.8375,0.5558048219,1.9197200967999999,0.14650000000000002,0,0.14650000000000002,1.691,0.5558048219,1.78,1.828,0.5526823229,1.9097229511,0.14650000000000002,0,0.14650000000000002,1.6815,0.5526823229,1.77
2020-06-16 07:00:00,2.143,0.6182548018,2.2304008608,0.262,0,0.262,1.881,0.6182548018,1.98,2.0385,0.5839073129,2.1204787195,0.262,0,0.262,1.7765,0.5839073129,1.87
2020-06-16 07:30:00,2.258,0.6650922868,2.3539141339,0.23450000000000001,0,0.23450000000000001,2.0235,0.6650922868,2.13,2.2485,0.6619697878,2.3439189939,0.23450000000000001,0,0.23450000000000001,2.014,0.6619697878,2.12
2020-06-16 08:00:00,2.355,0.6869497798,2.4531459394,0.265,0,0.265,2.09,0.6869497798,2.2,2.336,0.6807047818,2.4331574137,0.265,0,0.265,2.071,0.6807047818,2.18
2020-06-16 08:30:00,2.5385,0.7400322628,2.6441690566,0.28700000000000003,0,0.28700000000000003,2.2515,0.7400322628,2.37,2.4245,0.7025622748,2.5242412721000003,0.28700000000000003,0,0.28700000000000003,2.1375,0.7025622748,2.25
2020-06-16 09:00:00,2.691,0.8024822428,2.8081059008,0.2495,0,0.2495,2.4415,0.8024822428,2.5700000000000003,2.577,0.7650122548,2.6881541529,0.2495,0,0.2495,2.3275,0.7650122548,2.45
2020-06-16 09:30:00,2.641,0.7400322628,2.7427228715,0.3895,0,0.3895,2.2515,0.7400322628,2.37,2.6315,0.7369097638000001,2.7327327439999998,0.3895,0,0.3895,2.242,0.7369097638000001,2.36
2020-06-16 10:00:00,2.4685,0.5901523108,2.538064617,0.673,0,0.673,1.7955,0.5901523108,1.8900000000000001,2.459,0.5870298118,2.5280990882000003,0.673,0,0.673,1.786,0.5870298118,1.88
2020-06-16 10:30:00,2.553,0.6588472888,2.6366434628,0.5485,0,0.5485,2.0045,0.6588472888,2.11,2.5435,0.6557247898,2.6266646626,0.5485,0,0.5485,1.995,0.6557247898,2.1
2020-06-16 11:00:00,2.615,0.6994397758,2.7069246388,0.487,0,0.487,2.128,0.6994397758,2.24,2.596,0.6931947778,2.6869564567,0.487,0,0.487,2.109,0.6931947778,2.22
2020-06-16 11:30:00,2.675,0.6807047818,2.7602507133,0.604,0,0.604,2.071,0.6807047818,2.18,2.6654999999999998,0.6775822828,2.7502741682,0.604,0,0.604,2.0615,0.6775822828,2.17
2020-06-16 12:00:00,2.7275,0.7212972688,2.8212631923,0.533,0,0.533,2.1945,0.7212972688,2.31,2.7085,0.7150522708,2.8012982704000002,0.533,0,0.533,2.1755,0.7150522708,2.29
2020-06-16 12:30:00,2.8705,0.8274622348,2.98738414,0.353,0,0.353,2.5175,0.8274622348,2.65,2.8609999999999998,0.8243397358000001,2.9773909720000002,0.353,0,0.353,2.508,0.8243397358000001,2.64
2020-06-16 13:00:00,3.1145,0.9461171968000001,3.2550342548,0.23600000000000002,0,0.23600000000000002,2.8785,0.9461171968000001,3.03,3.105,0.9429946978,3.2450368257,0.23600000000000002,0,0.23600000000000002,2.8689999999999998,0.9429946978,3.02
2020-06-16 13:30:00,3.024,0.8899122148,3.1522245716,0.3165,0,0.3165,2.7075,0.8899122148,2.85,2.9385,0.8618097238,3.0622701138,0.3165,0,0.3165,2.622,0.8618097238,2.76
2020-06-16 14:00:00,3.053,0.9429946978,3.1953165727,0.184,0,0.184,2.8689999999999998,0.9429946978,3.02,2.806,0.8618097238,2.9353623286,0.184,0,0.184,2.622,0.8618097238,2.76
2020-06-16 14:30:00,2.998,0.9367496998,3.1409399867,0.148,0,0.148,2.85,0.9367496998,3.0,2.7605,0.8586872248,2.8909693876,0.148,0,0.148,2.6125,0.8586872248,2.75
2020-06-16 15:00:00,3.08,0.9148922068,3.2130091425,0.29650000000000004,0,0.29650000000000004,2.7835,0.9148922068,2.93,2.814,0.8274622348,2.9331365038,0.29650000000000004,0,0.29650000000000004,2.5175,0.8274622348,2.65
2020-06-16 15:30:00,2.5945,0.8243397358000001,2.7223089924,0.08650000000000001,0,0.08650000000000001,2.508,0.8243397358000001,2.64,2.5755,0.8180947378000001,2.7023099841000002,0.08650000000000001,0,0.08650000000000001,2.489,0.8180947378000001,2.62
2020-06-16 16:00:00,2.555,0.7993597438000001,2.6771255107,0.123,0,0.123,2.432,0.7993597438000001,2.56,2.536,0.7931147458000001,2.6571275844,0.123,0,0.123,2.4130000000000003,0.7931147458000001,2.54
2020-06-16 16:30:00,2.4615,0.7993597438000001,2.5880413926,0.029500000000000002,0,0.029500000000000002,2.432,0.7993597438000001,2.56,2.4425,0.7931147458000001,2.5680415203,0.029500000000000002,0,0.029500000000000002,2.4130000000000003,0.7931147458000001,2.54
2020-06-16 17:00:00,2.6335,0.7962372448,2.7512389936,0.211,0,0.211,2.4225,0.7962372448,2.55,2.6145,0.7899922468,2.7312447712,0.211,0,0.211,2.4035,0.7899922468,2.5300000000000002
2020-06-16 17:30:00,2.463,0.7775022508,2.5828044351,0.0975,0,0.0975,2.3655,0.7775022508,2.49,2.4535,0.7743797518000001,2.5728051325,0.0975,0,0.0975,2.356,0.7743797518000001,2.48
2020-06-16 18:00:00,2.675,0.8430747298,2.8047103237,0.11,0,0.11,2.565,0.8430747298,2.7,2.6654999999999998,0.8399522308,2.7947110763,0.11,0,0.11,2.5555,0.8399522308,2.69
2020-06-16 18:30:00,2.9165,0.9554846938,3.0690264336,0.0095,0,0.0095,2.907,0.9554846938,3.06,2.907,0.9523621948000001,3.0590264383,0.0095,0,0.0095,2.8975,0.9523621948000001,3.05
2020-06-16 19:00:00,2.677,0.8586872248,2.8113471414999998,0.0645,0,0.0645,2.6125,0.8586872248,2.75,2.6675,0.8555647258,2.801347399,0.0645,0,0.0645,2.6029999999999998,0.8555647258,2.74
2020-06-16 19:30:00,2.775,0.8649322228,2.9066703890000003,0.14350000000000002,0,0.14350000000000002,2.6315,0.8649322228,2.77,2.7560000000000002,0.8586872248,2.8866727818999998,0.14350000000000002,0,0.14350000000000002,2.6125,0.8586872248,2.75
2020-06-16 20:00:00,2.665,0.8618097238,2.8008821825,0.043000000000000003,0,0.043000000000000003,2.622,0.8618097238,2.76,2.6555,0.8586872248,2.7908822978,0.043000000000000003,0,0.043000000000000003,2.6125,0.8586872248,2.75
2020-06-16 20:30:00,2.632,0.8586872248,2.7685316957,0.0195,0,0.0195,2.6125,0.8586872248,2.75,2.6225,0.8555647258,2.75853172,0.0195,0,0.0195,2.6029999999999998,0.8555647258,2.74
2020-06-16 21:00:00,2.4975,0.7712572528,2.6138752839,0.151,0,0.151,2.3465,0.7712572528,2.47,2.488,0.7681347538000001,2.6038769172,0.151,0,0.151,2.337,0.7681347538000001,2.46
2020-06-16 21:30:00,2.3385,0.7400322628,2.4528004403,0.08700000000000001,0,0.08700000000000001,2.2515,0.7400322628,2.37,2.329,0.7369097638000001,2.4428010562,0.08700000000000001,0,0.08700000000000001,2.242,0.7369097638000001,2.36
2020-06-16 22:00:00,2.291,0.7275422668,2.4037468149,0.0775,0,0.0775,2.2135,0.7275422668,2.33,2.2720000000000002,0.7212972688,2.3837478369,0.0775,0,0.0775,2.1945,0.7212972688,2.31
2020-06-16 22:30:00,2.331,0.7493997598000001,2.4485017868,0.051000000000000004,0,0.051000000000000004,2.2800000000000002,0.7493997598000001,2.4,2.3215,0.7462772608,2.4385019992,0.051000000000000004,0,0.051000000000000004,2.2705,0.7462772608,2.39
2020-06-16 23:00:00,2.1390000000000002,0.6744597838,2.2428145264,0.08700000000000001,0,0.08700000000000001,2.052,0.6744597838,2.16,2.1295,0.6713372848,2.2328152633,0.08700000000000001,0,0.08700000000000001,2.0425,0.6713372848,2.15
2020-06-16 23:30:00,2.084,0.6244997998,2.1755587788,0.184,0,0.184,1.9,0.6244997998,2.0,2.0745,0.6213773008,2.1655622826,0.184,0,0.184,1.8905,0.6213773008,1.99
2020-06-17 00:00:00,2.0425,0.6650922868,2.1480581928999998,0.019,0,0.019,2.0235,0.6650922868,2.13,2.033,0.6619697878,2.1380582312,0.019,0,0.019,2.014,0.6619697878,2.12
2020-06-17 00:30:00,1.9929999999999999,0.6463572928,2.0951913397,0.026500000000000003,0,0.026500000000000003,1.9665,0.6463572928,2.07,1.9835,0.6432347938,2.0851914181,0.026500000000000003,0,0.026500000000000003,1.957,0.6432347938,2.06
2020-06-17 01:00:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-06-17 01:30:00,1.7189999999999999,0.5277023309000001,1.7981742824,0.1135,0,0.1135,1.6055000000000001,0.5277023309000001,1.69,1.7095,0.5245798319,1.7881762357,0.1135,0,0.1135,1.596,0.5245798319,1.6800000000000002
2020-06-17 02:00:00,1.6745,0.5277023309000001,1.7556822036000002,0.069,0,0.069,1.6055000000000001,0.5277023309000001,1.69,1.665,0.5245798319,1.7456829609,0.069,0,0.069,1.596,0.5245798319,1.6800000000000002
2020-06-17 02:30:00,1.7974999999999999,0.5807848139,1.8889990074,0.030500000000000003,0,0.030500000000000003,1.767,0.5807848139,1.8599999999999999,1.788,0.5776623149,1.8789991352,0.030500000000000003,0,0.030500000000000003,1.7575,0.5776623149,1.85
2020-06-17 03:00:00,1.7974999999999999,0.5651723189,1.8842574134,0.078,0,0.078,1.7195,0.5651723189,1.81,1.788,0.5620498199,1.8742582533,0.078,0,0.078,1.71,0.5620498199,1.8
2020-06-17 03:30:00,1.9325,0.6244997998,2.0309003545,0.0325,0,0.0325,1.9,0.6244997998,2.0,1.8090000000000002,0.5839073129,1.9009020885,0.0325,0,0.0325,1.7765,0.5839073129,1.87
2020-06-17 04:00:00,1.8835000000000002,0.6120098038,1.9804363786999999,0.021500000000000002,0,0.021500000000000002,1.862,0.6120098038,1.96,1.874,0.6088873048,1.9704364364,0.021500000000000002,0,0.021500000000000002,1.8525,0.6088873048,1.9500000000000002
2020-06-17 04:30:00,1.8455,0.5963973088,1.9394741555000001,0.031,0,0.031,1.8145,0.5963973088,1.9100000000000001,1.8359999999999999,0.5932748098,1.9294742807,0.031,0,0.031,1.8050000000000002,0.5932748098,1.9
2020-06-17 05:00:00,1.71,0.5589273209,1.7990274456000002,0.0095,0,0.0095,1.7005,0.5589273209,1.79,1.7005,0.5558048219,1.7890274593000002,0.0095,0,0.0095,1.691,0.5558048219,1.78
2020-06-17 05:30:00,1.5815000000000001,0.4871098439,1.6548166817,0.0995,0,0.0995,1.482,0.4871098439,1.56,1.572,0.4839873449,1.644818455,0.0995,0,0.0995,1.4725000000000001,0.4839873449,1.55
2020-06-17 06:00:00,1.776,0.5433148259,1.8572471564000002,0.123,0,0.123,1.653,0.5433148259,1.74,1.7665000000000002,0.5401923269000001,1.8472493064000002,0.123,0,0.123,1.6435,0.5401923269000001,1.73
2020-06-17 06:30:00,1.9515,0.6401122948,2.0538003798,0.004,0,0.004,1.9475,0.6401122948,2.05,1.9420000000000002,0.6369897958,2.0438003816,0.004,0,0.004,1.9380000000000002,0.6369897958,2.04
2020-06-17 07:00:00,2.078,0.6713372848,2.1837531339,0.035500000000000004,0,0.035500000000000004,2.0425,0.6713372848,2.15,2.059,0.6650922868,2.163753394,0.035500000000000004,0,0.035500000000000004,2.0235,0.6650922868,2.13
2020-06-17 07:30:00,2.281,0.7337872648,2.3961228579,0.0485,0,0.0485,2.2325,0.7337872648,2.35,2.186,0.7025622748,2.2961249422,0.0485,0,0.0485,2.1375,0.7025622748,2.25
2020-06-17 08:00:00,2.3335,0.7337872648,2.4461533067,0.101,0,0.101,2.2325,0.7337872648,2.35,2.3145,0.7275422668,2.4261549827,0.101,0,0.101,2.2135,0.7275422668,2.33
2020-06-17 08:30:00,2.481,0.8024822428,2.6075541701000002,0.0395,0,0.0395,2.4415,0.8024822428,2.5700000000000003,2.462,0.7962372448,2.5875543956,0.0395,0,0.0395,2.4225,0.7962372448,2.55
2020-06-17 09:00:00,2.665,0.8337072328,2.7923632912,0.1285,0,0.1285,2.5365,0.8337072328,2.67,2.4655,0.7681347538000001,2.5823867352,0.1285,0,0.1285,2.337,0.7681347538000001,2.46
2020-06-17 09:30:00,2.7325,0.8555647258,2.8633105403,0.1295,0,0.1295,2.6029999999999998,0.8555647258,2.74,2.533,0.7899922468,2.6533331397,0.1295,0,0.1295,2.4035,0.7899922468,2.5300000000000002
2020-06-17 10:00:00,2.5545,0.7899922468,2.6738657408,0.151,0,0.151,2.4035,0.7899922468,2.5300000000000002,2.4595000000000002,0.7587672568,2.5738818932000003,0.151,0,0.151,2.3085,0.7587672568,2.43
2020-06-17 10:30:00,2.6905,0.8805447178,2.8309272774,0.0115,0,0.0115,2.6790000000000003,0.8805447178,2.8200000000000003,2.6715,0.8742997198,2.8109272936,0.0115,0,0.0115,2.66,0.8742997198,2.8
2020-06-17 11:00:00,2.691,0.8774222188,2.8304329616,0.021500000000000002,0,0.021500000000000002,2.6695,0.8774222188,2.81,2.672,0.8711772208,2.8104330182,0.021500000000000002,0,0.021500000000000002,2.6505,0.8711772208,2.79
2020-06-17 11:30:00,2.898,0.9523621948000001,3.050475004,0.0005,0,0.0005,2.8975,0.9523621948000001,3.05,2.8885,0.9492396958,3.040475004,0.0005,0,0.0005,2.888,0.9492396958,3.04
2020-06-17 12:00:00,2.912,0.9398721988000001,3.0599189123,0.052500000000000005,0,0.052500000000000005,2.8595,0.9398721988000001,3.01,2.893,0.9336272008000001,3.0399192012,0.052500000000000005,0,0.052500000000000005,2.8405,0.9336272008000001,2.99
2020-06-17 12:30:00,2.864,0.9055247098,3.0037428319,0.109,0,0.109,2.755,0.9055247098,2.9,2.8545,0.9024022108,2.993743476,0.109,0,0.109,2.7455,0.9024022108,2.89
2020-06-17 13:00:00,2.849,0.8774222188,2.9810519536,0.17950000000000002,0,0.17950000000000002,2.6695,0.8774222188,2.81,2.83,0.8711772208,2.9610555128,0.17950000000000002,0,0.17950000000000002,2.6505,0.8711772208,2.79
2020-06-17 13:30:00,2.9225000000000003,0.9367496998,3.068958496,0.07250000000000001,0,0.07250000000000001,2.85,0.9367496998,3.0,2.9035,0.9305047018,3.0489590437,0.07250000000000001,0,0.07250000000000001,2.831,0.9305047018,2.98
2020-06-17 14:00:00,2.824,0.9273822028,2.9723751025,0.0025,0,0.0025,2.8215,0.9273822028,2.9699999999999998,2.8145,0.9242597038,2.9623751029000003,0.0025,0,0.0025,2.8120000000000003,0.9242597038,2.96
2020-06-17 14:30:00,2.8529999999999998,0.9055247098,2.9932564207,0.098,0,0.098,2.755,0.9055247098,2.9,2.834,0.8992797118,2.9732574729000003,0.098,0,0.098,2.7359999999999998,0.8992797118,2.88
2020-06-17 15:00:00,2.7215,0.8493197278,2.8509483071,0.1375,0,0.1375,2.584,0.8493197278,2.7199999999999998,2.7119999999999997,0.8461972288,2.8409494452,0.1375,0,0.1375,2.5745,0.8461972288,2.71
2020-06-17 15:30:00,3.0065,0.9867096837,3.164275312,0.0045000000000000005,0,0.0045000000000000005,3.002,0.9867096837,3.16,2.8735,0.9429946978,3.0242753264,0.0045000000000000005,0,0.0045000000000000005,2.8689999999999998,0.9429946978,3.02
2020-06-17 16:00:00,2.8345000000000002,0.9055247098,2.975628547,0.0795,0,0.0795,2.755,0.9055247098,2.9,2.8155,0.8992797118,2.9556292477,0.0795,0,0.0795,2.7359999999999998,0.8992797118,2.88
2020-06-17 16:30:00,2.7199999999999998,0.8493197278,2.8495164502,0.136,0,0.136,2.584,0.8493197278,2.7199999999999998,2.701,0.8430747298,2.829518687,0.136,0,0.136,2.565,0.8430747298,2.7
2020-06-17 17:00:00,2.9075,0.8212172368,3.0212504034,0.40900000000000003,0,0.40900000000000003,2.4985,0.8212172368,2.63,2.898,0.8180947378000001,3.0112593711,0.40900000000000003,0,0.40900000000000003,2.489,0.8180947378000001,2.62
2020-06-17 17:30:00,3.0925,0.9367496998,3.2312623307,0.24250000000000002,0,0.24250000000000002,2.85,0.9367496998,3.0,2.9785,0.8992797118,3.1112965545,0.24250000000000002,0,0.24250000000000002,2.7359999999999998,0.8992797118,2.88
