Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-17 18:00:00,3.243,0.9929546817,3.3916084680000003,0.222,0,0.222,3.021,0.9929546817,3.18,3.0625,0.9336272008000001,3.2016505118,0.222,0,0.222,2.8405,0.9336272008000001,2.99
2020-06-17 18:30:00,3.269,1.0273021707,3.4266179755,0.14350000000000002,0,0.14350000000000002,3.1255,1.0273021707,3.29,3.0885,0.9679746898,3.2366351741,0.14350000000000002,0,0.14350000000000002,2.9450000000000003,0.9679746898,3.1
2020-06-17 19:00:00,3.0255,0.9523621948000001,3.171851825,0.128,0,0.128,2.8975,0.9523621948000001,3.05,2.8545,0.8961572128,2.9918669757,0.128,0,0.128,2.7265,0.8961572128,2.87
2020-06-17 19:30:00,2.7715,0.8368297318,2.8950813892,0.2255,0,0.2255,2.5460000000000003,0.8368297318,2.68,2.6195,0.7868697478000001,2.7351314868000003,0.2255,0,0.2255,2.394,0.7868697478000001,2.52
2020-06-17 20:00:00,2.799,0.8930347138,2.9380115725,0.082,0,0.082,2.717,0.8930347138,2.86,2.6565000000000003,0.8461972288,2.7880175753,0.082,0,0.082,2.5745,0.8461972288,2.71
2020-06-17 20:30:00,2.543,0.8149722388,2.6703986126,0.0635,0,0.0635,2.4795,0.8149722388,2.61,2.4575,0.7868697478000001,2.58040118,0.0635,0,0.0635,2.394,0.7868697478000001,2.52
2020-06-17 21:00:00,2.37,0.7431547618000001,2.4837832031,0.109,0,0.109,2.261,0.7431547618000001,2.38,2.3605,0.7400322628,2.4737841458,0.109,0,0.109,2.2515,0.7400322628,2.37
2020-06-17 21:30:00,2.31,0.7400322628,2.4256437805,0.0585,0,0.0585,2.2515,0.7400322628,2.37,2.3005,0.7369097638000001,2.4156440653,0.0585,0,0.0585,2.242,0.7369097638000001,2.36
2020-06-17 22:00:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2020-06-17 22:30:00,2.4295,0.7618897558000001,2.5461630447,0.1115,0,0.1115,2.318,0.7618897558000001,2.44,2.42,0.7587672568,2.5361639833,0.1115,0,0.1115,2.3085,0.7587672568,2.43
2020-06-17 23:00:00,2.305,0.7119297718,2.4124404656,0.139,0,0.139,2.166,0.7119297718,2.2800000000000002,2.2955,0.7088072728,2.4024420909,0.139,0,0.139,2.1565,0.7088072728,2.27
2020-06-17 23:30:00,2.105,0.6463572928,2.2019997162,0.1385,0,0.1385,1.9665,0.6463572928,2.07,2.0955,0.6432347938,2.1920016537,0.1385,0,0.1385,1.957,0.6432347938,2.06
2020-06-18 00:00:00,2.019,0.6401122948,2.1180426695,0.07150000000000001,0,0.07150000000000001,1.9475,0.6401122948,2.05,2.0095,0.6369897958,2.1080432277,0.07150000000000001,0,0.07150000000000001,1.9380000000000002,0.6369897958,2.04
2020-06-18 00:30:00,1.905,0.5870298118,1.9933963479,0.11900000000000001,0,0.11900000000000001,1.786,0.5870298118,1.88,1.8955000000000002,0.5839073129,1.9833980942,0.11900000000000001,0,0.11900000000000001,1.7765,0.5839073129,1.87
2020-06-18 01:00:00,1.895,0.5651723189,1.97748445,0.17550000000000002,0,0.17550000000000002,1.7195,0.5651723189,1.81,1.8855,0.5620498199,1.96748831,0.17550000000000002,0,0.17550000000000002,1.71,0.5620498199,1.8
2020-06-18 01:30:00,1.8439999999999999,0.5495598239,1.9241496823,0.17200000000000001,0,0.17200000000000001,1.6720000000000002,0.5495598239,1.76,1.8345,0.5464373249,1.9141535989,0.17200000000000001,0,0.17200000000000001,1.6625,0.5464373249,1.75
2020-06-18 02:00:00,1.6960000000000002,0.4995998399,1.7680542978,0.176,0,0.176,1.52,0.4995998399,1.6,1.6960000000000002,0.4995998399,1.7680542978,0.176,0,0.176,1.52,0.4995998399,1.6
2020-06-18 02:30:00,1.724,0.5433148259,1.8075859591999999,0.07100000000000001,0,0.07100000000000001,1.653,0.5433148259,1.74,1.7145000000000001,0.5401923269000001,1.7975867156,0.07100000000000001,0,0.07100000000000001,1.6435,0.5401923269000001,1.73
2020-06-18 03:00:00,1.7315,0.5464373249,1.8156778349,0.069,0,0.069,1.6625,0.5464373249,1.75,1.722,0.5433148259,1.8056785428,0.069,0,0.069,1.653,0.5433148259,1.74
2020-06-18 03:30:00,1.613,0.4746198479,1.6813783037,0.169,0,0.169,1.444,0.4746198479,1.52,1.6035,0.4714973489,1.6713832595,0.169,0,0.169,1.4344999999999999,0.4714973489,1.51
2020-06-18 04:00:00,1.766,0.5776623149,1.8580768956,0.0085,0,0.0085,1.7575,0.5776623149,1.85,1.7565,0.5745398159,1.8480769059000002,0.0085,0,0.0085,1.748,0.5745398159,1.8399999999999999
2020-06-18 04:30:00,1.8485,0.5620498199,1.93205907,0.1385,0,0.1385,1.71,0.5620498199,1.8,1.8295,0.5558048219,1.9120641333,0.1385,0,0.1385,1.691,0.5558048219,1.78
2020-06-18 05:00:00,1.837,0.5995198078,1.9323542636000002,0.013000000000000001,0,0.013000000000000001,1.824,0.5995198078,1.92,1.8275000000000001,0.5963973088,1.9223542858,0.013000000000000001,0,0.013000000000000001,1.8145,0.5963973088,1.9100000000000001
2020-06-18 05:30:00,1.9180000000000001,0.6276222988,2.0180767453,0.0085,0,0.0085,1.9095,0.6276222988,2.01,1.9085,0.6244997998,2.008076754,0.0085,0,0.0085,1.9,0.6244997998,2.0
2020-06-18 06:00:00,1.7925,0.5526823229,1.8757702418000002,0.111,0,0.111,1.6815,0.5526823229,1.77,1.7925,0.5526823229,1.8757702418000002,0.111,0,0.111,1.6815,0.5526823229,1.77
2020-06-18 06:30:00,1.9785,0.6307447978,2.0766081118,0.059500000000000004,0,0.059500000000000004,1.919,0.6307447978,2.02,1.9595,0.6244997998,2.05660892,0.059500000000000004,0,0.059500000000000004,1.9,0.6244997998,2.0
2020-06-18 07:00:00,2.146,0.6775822828,2.2504296812,0.0845,0,0.0845,2.0615,0.6775822828,2.17,2.1365,0.6744597838,2.2404303716,0.0845,0,0.0845,2.052,0.6744597838,2.16
2020-06-18 07:30:00,2.3635,0.7556447578000001,2.4813567357,0.0645,0,0.0645,2.299,0.7556447578000001,2.42,2.354,0.7525222588,2.4713570665,0.0645,0,0.0645,2.2895,0.7525222588,2.41
2020-06-18 08:00:00,2.5645,0.7712572528,2.6779652724,0.218,0,0.218,2.3465,0.7712572528,2.47,2.4505,0.7337872648,2.5580058639,0.218,0,0.218,2.2325,0.7337872648,2.35
2020-06-18 08:30:00,2.7735000000000003,0.8524422268,2.9015444163,0.18,0,0.18,2.5935,0.8524422268,2.73,2.5835,0.7899922468,2.7015847201,0.18,0,0.18,2.4035,0.7899922468,2.5300000000000002
2020-06-18 09:00:00,2.8725,0.8867897158,3.0062688253,0.17450000000000002,0,0.17450000000000002,2.698,0.8867897158,2.84,2.8535,0.8805447178,2.9862721326,0.17450000000000002,0,0.17450000000000002,2.6790000000000003,0.8805447178,2.8200000000000003
2020-06-18 09:30:00,2.965,0.9024022108,3.0992829413,0.2195,0,0.2195,2.7455,0.9024022108,2.89,2.946,0.8961572128,3.0792878641,0.2195,0,0.2195,2.7265,0.8961572128,2.87
2020-06-18 10:00:00,2.9245,0.8992797118,3.0596411963,0.1885,0,0.1885,2.7359999999999998,0.8992797118,2.88,2.915,0.8961572128,3.0496430529,0.1885,0,0.1885,2.7265,0.8961572128,2.87
2020-06-18 10:30:00,3.1265,0.9929546817,3.2803904112,0.10550000000000001,0,0.10550000000000001,3.021,0.9929546817,3.18,3.117,0.9898321827000001,3.270390917,0.10550000000000001,0,0.10550000000000001,3.0115,0.9898321827000001,3.17
2020-06-18 11:00:00,3.0415,0.9336272008000001,3.1815691097,0.201,0,0.201,2.8405,0.9336272008000001,2.99,3.0225,0.9273822028,3.1615730262,0.201,0,0.201,2.8215,0.9273822028,2.9699999999999998
2020-06-18 11:30:00,3.007,0.8992797118,3.1385909259,0.271,0,0.271,2.7359999999999998,0.8992797118,2.88,2.9975,0.8961572128,3.1285945726,0.271,0,0.271,2.7265,0.8961572128,2.87
2020-06-18 12:00:00,2.928,0.8430747298,3.0469589758,0.363,0,0.363,2.565,0.8430747298,2.7,2.9185,0.8399522308,3.0369659201,0.363,0,0.363,2.5555,0.8399522308,2.69
2020-06-18 12:30:00,3.042,0.9086472088,3.1748076713,0.2775,0,0.2775,2.7645,0.9086472088,2.91,3.023,0.9024022108,3.1548151689,0.2775,0,0.2775,2.7455,0.9024022108,2.89
2020-06-18 13:00:00,3.125,0.9336272008000001,3.2614850529,0.28450000000000003,0,0.28450000000000003,2.8405,0.9336272008000001,2.99,3.106,0.9273822028,3.2414925189,0.28450000000000003,0,0.28450000000000003,2.8215,0.9273822028,2.9699999999999998
2020-06-18 13:30:00,3.137,0.9336272008000001,3.2729846853,0.29650000000000004,0,0.29650000000000004,2.8405,0.9336272008000001,2.99,3.118,0.9273822028,3.2529927375,0.29650000000000004,0,0.29650000000000004,2.8215,0.9273822028,2.9699999999999998
2020-06-18 14:00:00,2.9125,0.8742997198,3.0408972771,0.2525,0,0.2525,2.66,0.8742997198,2.8,2.8935,0.8680547218,3.0209040451,0.2525,0,0.2525,2.641,0.8680547218,2.7800000000000002
2020-06-18 14:30:00,2.9295,0.9024022108,3.0653384805,0.184,0,0.184,2.7455,0.9024022108,2.89,2.9105,0.8961572128,3.0453420169,0.184,0,0.184,2.7265,0.8961572128,2.87
2020-06-18 15:00:00,4.321,1.3676545616,4.5322753667,0.16,0,0.16,4.161,1.3676545616,4.38,4.302,1.3614095637,4.5122765873,0.16,0,0.16,4.142,1.3614095637,4.36
2020-06-18 15:30:00,3.159,0.9835871847000001,3.308583496,0.1665,0,0.1665,2.9925,0.9835871847000001,3.15,3.14,0.9773421867000001,3.2885859803,0.1665,0,0.1665,2.9735,0.9773421867000001,3.13
2020-06-18 16:00:00,3.058,0.9305047018,3.196435984,0.227,0,0.227,2.831,0.9305047018,2.98,3.039,0.9242597038,3.1764409329,0.227,0,0.227,2.8120000000000003,0.9242597038,2.96
2020-06-18 16:30:00,3.155,0.9960771807000001,3.3085034003000002,0.1245,0,0.1245,3.0305,0.9960771807000001,3.19,3.136,0.9898321827000001,3.2885047894,0.1245,0,0.1245,3.0115,0.9898321827000001,3.17
2020-06-18 17:00:00,3.1435,0.9617296918,3.2873266114,0.2175,0,0.2175,2.926,0.9617296918,3.08,3.134,0.9586071928000001,3.2773287522,0.2175,0,0.2175,2.9165,0.9586071928000001,3.07
2020-06-18 17:30:00,3.1385,0.9773421867000001,3.2871537841,0.165,0,0.165,2.9735,0.9773421867000001,3.13,3.1195,0.9710971888000001,3.2671562558,0.165,0,0.165,2.9545,0.9710971888000001,3.11
2020-06-18 18:00:00,3.2035,1.0085671767,3.3585145526,0.135,0,0.135,3.0685000000000002,1.0085671767,3.23,3.1845,1.0023221787,3.3385161374,0.135,0,0.135,3.0495,1.0023221787,3.21
2020-06-18 18:30:00,3.0895,0.9835871847000001,3.2422914736,0.097,0,0.097,2.9925,0.9835871847000001,3.15,3.08,0.9804646857,3.2322919113,0.097,0,0.097,2.983,0.9804646857,3.14
2020-06-18 19:00:00,3.0335,0.9492396958,3.1785497086,0.14550000000000002,0,0.14550000000000002,2.888,0.9492396958,3.04,3.0145,0.9429946978,3.1585517647,0.14550000000000002,0,0.14550000000000002,2.8689999999999998,0.9429946978,3.02
2020-06-18 19:30:00,3.0345,0.9804646857,3.1889655454,0.051500000000000004,0,0.051500000000000004,2.983,0.9804646857,3.14,3.0155,0.9742196878,3.1689658013,0.051500000000000004,0,0.051500000000000004,2.964,0.9742196878,3.12
2020-06-18 20:00:00,2.7475,0.8461972288,2.8748575617,0.17300000000000001,0,0.17300000000000001,2.5745,0.8461972288,2.71,2.7285,0.8399522308,2.8548611175,0.17300000000000001,0,0.17300000000000001,2.5555,0.8399522308,2.69
2020-06-18 20:30:00,2.735,0.8867897158,2.8751732122,0.037,0,0.037,2.698,0.8867897158,2.84,2.716,0.8805447178,2.8551733748,0.037,0,0.037,2.6790000000000003,0.8805447178,2.8200000000000003
2020-06-18 21:00:00,2.6715,0.8461972288,2.8023136869,0.097,0,0.097,2.5745,0.8461972288,2.71,2.662,0.8430747298,2.7923142731,0.097,0,0.097,2.565,0.8430747298,2.7
2020-06-18 21:30:00,2.592,0.8399522308,2.7246988366,0.036500000000000005,0,0.036500000000000005,2.5555,0.8399522308,2.69,2.5825,0.8368297318,2.7146989244,0.036500000000000005,0,0.036500000000000005,2.5460000000000003,0.8368297318,2.68
2020-06-18 22:00:00,2.485,0.7431547618000001,2.5937432410000003,0.224,0,0.224,2.261,0.7431547618000001,2.38,2.4755000000000003,0.7400322628,2.5837468916,0.224,0,0.224,2.2515,0.7400322628,2.37
2020-06-18 22:30:00,2.4545,0.7899922468,2.5784991759,0.051000000000000004,0,0.051000000000000004,2.4035,0.7899922468,2.5300000000000002,2.445,0.7868697478000001,2.5684993673000003,0.051000000000000004,0,0.051000000000000004,2.394,0.7868697478000001,2.52
2020-06-18 23:00:00,2.32,0.7369097638000001,2.4342218469,0.078,0,0.078,2.242,0.7369097638000001,2.36,2.3105,0.7337872648,2.4242223495,0.078,0,0.078,2.2325,0.7337872648,2.35
2020-06-18 23:30:00,2.087,0.6338672968,2.181136573,0.1585,0,0.1585,1.9285,0.6338672968,2.03,2.087,0.6338672968,2.181136573,0.1585,0,0.1585,1.9285,0.6338672968,2.03
2020-06-19 00:00:00,2.09,0.6682147858,2.1942221857,0.057,0,0.057,2.033,0.6682147858,2.14,2.0805,0.6650922868,2.1842225161,0.057,0,0.057,2.0235,0.6650922868,2.13
2020-06-19 00:30:00,1.974,0.6120098038,2.0666959138,0.112,0,0.112,1.862,0.6120098038,1.96,1.9645000000000001,0.6088873048,2.0566973526,0.112,0,0.112,1.8525,0.6088873048,1.9500000000000002
2020-06-19 01:00:00,1.9905,0.6432347938,2.0918511539,0.0335,0,0.0335,1.957,0.6432347938,2.06,1.9809999999999999,0.6401122948,2.0818512795,0.0335,0,0.0335,1.9475,0.6401122948,2.05
2020-06-19 01:30:00,1.9075000000000002,0.5682948179,1.9903555587000001,0.17850000000000002,0,0.17850000000000002,1.729,0.5682948179,1.82,1.8980000000000001,0.5651723189,1.9803595002,0.17850000000000002,0,0.17850000000000002,1.7195,0.5651723189,1.81
2020-06-19 02:00:00,1.936,0.5932748098,2.0248632053,0.131,0,0.131,1.8050000000000002,0.5932748098,1.9,1.9264999999999999,0.5901523108,2.014865256,0.131,0,0.131,1.7955,0.5901523108,1.8900000000000001
2020-06-19 02:30:00,1.9625,0.6120098038,2.0557145351,0.1005,0,0.1005,1.862,0.6120098038,1.96,1.953,0.6088873048,2.0457157061,0.1005,0,0.1005,1.8525,0.6088873048,1.9500000000000002
2020-06-19 03:00:00,1.8275000000000001,0.5245798319,1.9012996213000002,0.2315,0,0.2315,1.596,0.5245798319,1.6800000000000002,1.8275000000000001,0.5245798319,1.9012996213000002,0.2315,0,0.2315,1.596,0.5245798319,1.6800000000000002
2020-06-19 03:30:00,1.8735,0.5714173169,1.9587036529000001,0.135,0,0.135,1.7385000000000002,0.5714173169,1.83,1.8639999999999999,0.5682948179,1.9487059809,0.135,0,0.135,1.729,0.5682948179,1.82
2020-06-19 04:00:00,1.826,0.5651723189,1.9114642947,0.10650000000000001,0,0.10650000000000001,1.7195,0.5651723189,1.81,1.826,0.5651723189,1.9114642947,0.10650000000000001,0,0.10650000000000001,1.7195,0.5651723189,1.81
2020-06-19 04:30:00,1.9955,0.6463572928,2.0975695459,0.029,0,0.029,1.9665,0.6463572928,2.07,1.986,0.6432347938,2.0875696396,0.029,0,0.029,1.957,0.6432347938,2.06
2020-06-19 05:00:00,1.8425,0.5901523108,1.9347056624,0.047,0,0.047,1.7955,0.5901523108,1.8900000000000001,1.833,0.5870298118,1.9247059516,0.047,0,0.047,1.786,0.5870298118,1.88
2020-06-19 05:30:00,1.72,0.5370698279,1.8019001082,0.08600000000000001,0,0.08600000000000001,1.634,0.5370698279,1.72,1.7105000000000001,0.5339473289000001,1.7919012250000002,0.08600000000000001,0,0.08600000000000001,1.6245,0.5339473289000001,1.71
2020-06-19 06:00:00,1.5965,0.4902323429,1.6700718547,0.105,0,0.105,1.4915,0.4902323429,1.57,1.5965,0.4902323429,1.6700718547,0.105,0,0.105,1.4915,0.4902323429,1.57
2020-06-19 06:30:00,1.724,0.5526823229,1.8104236383,0.0425,0,0.0425,1.6815,0.5526823229,1.77,1.7145000000000001,0.5495598239,1.8004239084,0.0425,0,0.0425,1.6720000000000002,0.5495598239,1.76
2020-06-19 07:00:00,1.8755000000000002,0.5776623149,1.9624459228000002,0.11800000000000001,0,0.11800000000000001,1.7575,0.5776623149,1.85,1.8565,0.5714173169,1.9424494845,0.11800000000000001,0,0.11800000000000001,1.7385000000000002,0.5714173169,1.83
2020-06-19 07:30:00,2.1,0.6494797918,2.1981410328,0.124,0,0.124,1.976,0.6494797918,2.08,2.0525,0.6338672968,2.1481489706,0.124,0,0.124,1.9285,0.6338672968,2.03
2020-06-19 08:00:00,2.345,0.7181747698000001,2.4525089195,0.16,0,0.16,2.185,0.7181747698000001,2.3,2.25,0.6869497798,2.3525305524,0.16,0,0.16,2.09,0.6869497798,2.2
2020-06-19 08:30:00,2.319,0.6494797918,2.4082327545,0.343,0,0.343,1.976,0.6494797918,2.08,2.3095,0.6463572928,2.39824269,0.343,0,0.343,1.9665,0.6463572928,2.07
2020-06-19 09:00:00,2.402,0.6994397758,2.5017633781,0.274,0,0.274,2.128,0.6994397758,2.24,2.3925,0.6963172768,2.491769251,0.274,0,0.274,2.1185,0.6963172768,2.23
2020-06-19 09:30:00,2.5725,0.7337872648,2.6751074745,0.34,0,0.34,2.2325,0.7337872648,2.35,2.563,0.7306647658000001,2.6651153820999998,0.34,0,0.34,2.223,0.7306647658000001,2.34
2020-06-19 10:00:00,2.915,0.9055247098,3.0524088848,0.16,0,0.16,2.755,0.9055247098,2.9,2.896,0.8992797118,3.0324115816,0.16,0,0.16,2.7359999999999998,0.8992797118,2.88
2020-06-19 10:30:00,2.378,0.6744597838,2.4717969172,0.326,0,0.326,2.052,0.6744597838,2.16,2.359,0.6682147858,2.4518140223,0.326,0,0.326,2.033,0.6682147858,2.14
2020-06-19 11:00:00,2.5445,0.3465973889,2.5679972741,1.49,0,1.49,1.0545,0.3465973889,1.11,2.535,0.3434748899,2.5581634037,1.49,0,1.49,1.045,0.3434748899,1.1
2020-06-19 11:30:00,2.6935000000000002,0.6744597838,2.7766595488,0.6415000000000001,0,0.6415000000000001,2.052,0.6744597838,2.16,2.684,0.6713372848,2.7666856977,0.6415000000000001,0,0.6415000000000001,2.0425,0.6713372848,2.15
2020-06-19 12:00:00,4.089,1.2396321027,4.2727752983,0.3175,0,0.3175,3.7715,1.2396321027,3.9699999999999998,4.0605,1.2302646057,4.2427834319,0.3175,0,0.3175,3.743,1.2302646057,3.94
2020-06-19 12:30:00,2.6905,0.7400322628,2.790418965,0.439,0,0.439,2.2515,0.7400322628,2.37,2.681,0.7369097638000001,2.7804310816999998,0.439,0,0.439,2.242,0.7369097638000001,2.36
2020-06-19 13:00:00,2.5645,0.7462772608,2.6708781327,0.294,0,0.294,2.2705,0.7462772608,2.39,2.555,0.7431547618000001,2.6608840636,0.294,0,0.294,2.261,0.7431547618000001,2.38
2020-06-19 13:30:00,2.4595000000000002,0.6713372848,2.5494772013,0.417,0,0.417,2.0425,0.6713372848,2.15,2.4405,0.6650922868,2.5295035086,0.417,0,0.417,2.0235,0.6650922868,2.13
2020-06-19 14:00:00,2.3335,0.6120098038,2.4124216568,0.47150000000000003,0,0.47150000000000003,1.862,0.6120098038,1.96,2.324,0.6088873048,2.4024403739,0.47150000000000003,0,0.47150000000000003,1.8525,0.6088873048,1.9500000000000002
2020-06-19 14:30:00,2.2925,0.5963973088,2.3688068727,0.47800000000000004,0,0.47800000000000004,1.8145,0.5963973088,1.9100000000000001,2.2165,0.5714173169,2.2889713847,0.47800000000000004,0,0.47800000000000004,1.7385000000000002,0.5714173169,1.83
2020-06-19 15:00:00,2.203,0.5745398159,2.2766872864,0.455,0,0.455,1.748,0.5745398159,1.8399999999999999,2.1935000000000002,0.5714173169,2.2667068624,0.455,0,0.455,1.7385000000000002,0.5714173169,1.83
2020-06-19 15:30:00,2.126,0.5308248299,2.1912669851,0.511,0,0.511,1.615,0.5308248299,1.7000000000000002,2.1165,0.5277023309000001,2.1812936529,0.511,0,0.511,1.6055000000000001,0.5277023309000001,1.69
2020-06-19 16:00:00,2.1005,0.4777423469,2.1541443777,0.647,0,0.647,1.4535,0.4777423469,1.53,2.1005,0.4777423469,2.1541443777,0.647,0,0.647,1.4535,0.4777423469,1.53
2020-06-19 16:30:00,2.6005000000000003,0.5932748098,2.6673161136,0.7955,0,0.7955,1.8050000000000002,0.5932748098,1.9,2.5815,0.5870298118,2.647403681,0.7955,0,0.7955,1.786,0.5870298118,1.88
2020-06-19 17:00:00,0.042,0.0,0.042,0.042,0,0.042,0.0,0.0,0.0,0.042,0.0,0.042,0.042,0,0.042,0.0,0.0,0.0
2020-06-19 17:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-19 18:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-06-19 18:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-06-19 19:00:00,1.6905000000000001,0.5526823229,1.7785522202,0.009000000000000001,0,0.009000000000000001,1.6815,0.5526823229,1.77,1.6525,0.5401923269000001,1.7385522713000001,0.009000000000000001,0,0.009000000000000001,1.6435,0.5401923269000001,1.73
2020-06-19 19:30:00,1.716,0.5308248299,1.7962268788,0.101,0,0.101,1.615,0.5308248299,1.7000000000000002,1.7065000000000001,0.5277023309000001,1.7862284287999999,0.101,0,0.101,1.6055000000000001,0.5277023309000001,1.69
2020-06-19 20:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-06-19 20:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-06-19 21:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-06-19 21:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-06-19 22:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-06-19 22:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-06-19 23:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-06-19 23:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2020-06-20 00:00:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2020-06-20 00:30:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2020-06-20 01:00:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2020-06-20 01:30:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2020-06-20 02:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-06-20 02:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2020-06-20 03:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2020-06-20 03:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-06-20 04:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-06-20 04:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2020-06-20 05:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-06-20 05:30:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2020-06-20 06:00:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2020-06-20 06:30:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-06-20 07:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-06-20 07:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-06-20 08:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-06-20 08:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-06-20 09:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-06-20 09:30:00,1.5630000000000002,0.4871098439,1.6371453813999999,0.081,0,0.081,1.482,0.4871098439,1.56,1.5630000000000002,0.4871098439,1.6371453813999999,0.081,0,0.081,1.482,0.4871098439,1.56
2020-06-20 10:00:00,1.624,0.35908738490000003,1.6632257063,0.5315,0,0.5315,1.0925,0.35908738490000003,1.15,1.624,0.35908738490000003,1.6632257063,0.5315,0,0.5315,1.0925,0.35908738490000003,1.15
2020-06-20 10:30:00,1.6825,0.4371498599,1.738363095,0.35250000000000004,0,0.35250000000000004,1.33,0.4371498599,1.4,1.6825,0.4371498599,1.738363095,0.35250000000000004,0,0.35250000000000004,1.33,0.4371498599,1.4
2020-06-20 11:00:00,1.709,0.3434748899,1.7431741164,0.664,0,0.664,1.045,0.3434748899,1.1,1.709,0.3434748899,1.7431741164,0.664,0,0.664,1.045,0.3434748899,1.1
2020-06-20 11:30:00,1.996,0.39031237490000004,2.0338042555999998,0.8085,0,0.8085,1.1875,0.39031237490000004,1.25,1.7395,0.3060049019,1.7662104206,0.8085,0,0.8085,0.931,0.3060049019,0.98
2020-06-20 12:00:00,2.0905,0.4465173569,2.1376547897,0.732,0,0.732,1.3585,0.4465173569,1.43,1.7295,0.3278623949,1.7603022468,0.732,0,0.732,0.9975,0.3278623949,1.05
2020-06-20 12:30:00,1.9645000000000001,0.4527623549,2.015999504,0.587,0,0.587,1.3775,0.4527623549,1.45,1.6415000000000002,0.3465973889,1.6776924629,0.587,0,0.587,1.0545,0.3465973889,1.11
2020-06-20 13:00:00,1.9755,0.4746198479,2.0317146084,0.5315,0,0.5315,1.444,0.4746198479,1.52,1.6905000000000001,0.38094487790000003,1.7328904322,0.5315,0,0.5315,1.159,0.38094487790000003,1.22
2020-06-20 13:30:00,1.907,0.4871098439,1.9682288993000001,0.425,0,0.425,1.482,0.4871098439,1.56,1.6600000000000001,0.40592486990000004,1.7089104715999999,0.425,0,0.425,1.235,0.40592486990000004,1.3
2020-06-20 14:00:00,1.8595000000000002,0.4184148659,1.9059935073,0.5865,0,0.5865,1.2730000000000001,0.4184148659,1.34,1.546,0.3153723989,1.5778389493,0.5865,0,0.5865,0.9595,0.3153723989,1.01
2020-06-20 14:30:00,1.5,0.3091274009,1.5315220371,0.5595,0,0.5595,0.9405,0.3091274009,0.99,1.5,0.3091274009,1.5315220371,0.5595,0,0.5595,0.9405,0.3091274009,0.99
2020-06-20 15:00:00,1.6720000000000002,0.40280237090000004,1.7198353846,0.4465,0,0.4465,1.2255,0.40280237090000004,1.29,1.6720000000000002,0.40280237090000004,1.7198353846,0.4465,0,0.4465,1.2255,0.40280237090000004,1.29
2020-06-20 15:30:00,1.5779999999999998,0.2716574129,1.6012125874,0.7515000000000001,0,0.7515000000000001,0.8265,0.2716574129,0.87,1.5685,0.2685349139,1.5913212278,0.7515000000000001,0,0.7515000000000001,0.8170000000000001,0.2685349139,0.86
2020-06-20 16:00:00,1.6275,0.3122498999,1.6571832276,0.6775,0,0.6775,0.9500000000000001,0.3122498999,1.0,1.6179999999999999,0.3091274009,1.6472655372,0.6775,0,0.6775,0.9405,0.3091274009,0.99
2020-06-20 16:30:00,1.7285,0.41529236690000004,1.7776895117,0.465,0,0.465,1.2635,0.41529236690000004,1.33,1.7285,0.41529236690000004,1.7776895117,0.465,0,0.465,1.2635,0.41529236690000004,1.33
2020-06-20 17:00:00,1.8185,0.4652523509,1.877072721,0.403,0,0.403,1.4155,0.4652523509,1.49,1.8090000000000002,0.4621298519,1.8670953377,0.403,0,0.403,1.4060000000000001,0.4621298519,1.48
2020-06-20 17:30:00,2.037,0.5495598239,2.1098305619,0.365,0,0.365,1.6720000000000002,0.5495598239,1.76,2.0275,0.5464373249,2.0998452324,0.365,0,0.365,1.6625,0.5464373249,1.75
2020-06-20 18:00:00,2.2505,0.6619697878,2.3458376436,0.23650000000000002,0,0.23650000000000002,2.014,0.6619697878,2.12,2.184,0.6401122948,2.2758734038,0.23650000000000002,0,0.23650000000000002,1.9475,0.6401122948,2.05
2020-06-20 18:30:00,2.206,0.6526022908,2.3005055423,0.2205,0,0.2205,1.9855,0.6526022908,2.09,2.149,0.6338672968,2.2405331397,0.2205,0,0.2205,1.9285,0.6338672968,2.03
2020-06-20 19:00:00,2.0335,0.6057648058,2.121808957,0.1905,0,0.1905,1.843,0.6057648058,1.94,2.0335,0.6057648058,2.121808957,0.1905,0,0.1905,1.843,0.6057648058,1.94
2020-06-20 19:30:00,2.002,0.6369897958,2.1008950474,0.064,0,0.064,1.9380000000000002,0.6369897958,2.04,2.002,0.6369897958,2.1008950474,0.064,0,0.064,1.9380000000000002,0.6369897958,2.04
2020-06-20 20:00:00,1.8605,0.5932748098,1.9528018973,0.0555,0,0.0555,1.8050000000000002,0.5932748098,1.9,1.8605,0.5932748098,1.9528018973,0.0555,0,0.0555,1.8050000000000002,0.5932748098,1.9
2020-06-20 20:30:00,1.824,0.5932748098,1.9180591753,0.019,0,0.019,1.8050000000000002,0.5932748098,1.9,1.8145,0.5901523108,1.9080592234,0.019,0,0.019,1.7955,0.5901523108,1.8900000000000001
2020-06-20 21:00:00,1.78,0.5839073129,1.8733253188,0.0035,0,0.0035,1.7765,0.5839073129,1.87,1.78,0.5839073129,1.8733253188,0.0035,0,0.0035,1.7765,0.5839073129,1.87
2020-06-20 21:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-06-20 22:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-06-20 22:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-06-20 23:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-06-20 23:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-06-21 00:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-06-21 00:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-06-21 01:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-06-21 01:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-06-21 02:00:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2020-06-21 02:30:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-06-21 03:00:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-06-21 03:30:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-06-21 04:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2020-06-21 04:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-06-21 05:00:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-06-21 05:30:00,1.1785,0.38718987590000004,1.2404750098,0.0005,0,0.0005,1.178,0.38718987590000004,1.24,1.207,0.39655737290000004,1.2704750096,0.0005,0,0.0005,1.2065000000000001,0.39655737290000004,1.27
2020-06-21 06:00:00,1.103,0.35908738490000003,1.1599796334,0.0105,0,0.0105,1.0925,0.35908738490000003,1.15,1.103,0.35908738490000003,1.1599796334,0.0105,0,0.0105,1.0925,0.35908738490000003,1.15
2020-06-21 06:30:00,1.159,0.37157738090000003,1.2171075343,0.0285,0,0.0285,1.1305,0.37157738090000003,1.19,1.159,0.37157738090000003,1.2171075343,0.0285,0,0.0285,1.1305,0.37157738090000003,1.19
2020-06-21 07:00:00,1.196,0.37157738090000003,1.2523920113,0.0655,0,0.0655,1.1305,0.37157738090000003,1.19,1.196,0.37157738090000003,1.2523920113,0.0655,0,0.0655,1.1305,0.37157738090000003,1.19
2020-06-21 07:30:00,1.2545,0.38718987590000004,1.3128923223,0.0765,0,0.0765,1.178,0.38718987590000004,1.24,1.245,0.38406737690000003,1.3028939903,0.0765,0,0.0765,1.1685,0.38406737690000003,1.23
2020-06-21 08:00:00,1.3415,0.40904736890000004,1.4024770943,0.097,0,0.097,1.2445,0.40904736890000004,1.31,1.3415,0.40904736890000004,1.4024770943,0.097,0,0.097,1.2445,0.40904736890000004,1.31
2020-06-21 08:30:00,1.429,0.41216986790000004,1.4872541814,0.17500000000000002,0,0.17500000000000002,1.254,0.41216986790000004,1.32,1.429,0.41216986790000004,1.4872541814,0.17500000000000002,0,0.17500000000000002,1.254,0.41216986790000004,1.32
2020-06-21 09:00:00,1.5314999999999999,0.4309048619,1.5909655087,0.2205,0,0.2205,1.311,0.4309048619,1.38,1.522,0.4277823629,1.5809749366,0.2205,0,0.2205,1.3014999999999999,0.4277823629,1.37
2020-06-21 09:30:00,1.737,0.4652523509,1.7982293374,0.3215,0,0.3215,1.4155,0.4652523509,1.49,1.7275,0.4621298519,1.7882450196000002,0.3215,0,0.3215,1.4060000000000001,0.4621298519,1.48
2020-06-21 10:00:00,1.7675,0.5120898359,1.8401881018,0.20950000000000002,0,0.20950000000000002,1.558,0.5120898359,1.6400000000000001,1.758,0.5089673369000001,1.8301944569000002,0.20950000000000002,0,0.20950000000000002,1.5485,0.5089673369000001,1.63
2020-06-21 10:30:00,1.839,0.5245798319,1.9123558769,0.243,0,0.243,1.596,0.5245798319,1.6800000000000002,1.8295,0.5214573329000001,1.9023637928000001,0.243,0,0.243,1.5865,0.5214573329000001,1.67
2020-06-21 11:00:00,1.888,0.4902323429,1.9506080462000002,0.3965,0,0.3965,1.4915,0.4902323429,1.57,1.8785,0.4871098439,1.9406283132,0.3965,0,0.3965,1.482,0.4871098439,1.56
2020-06-21 11:30:00,1.9140000000000001,0.4215373649,1.9598698299000001,0.6315000000000001,0,0.6315000000000001,1.2825,0.4215373649,1.35,1.9140000000000001,0.4215373649,1.9598698299000001,0.6315000000000001,0,0.6315000000000001,1.2825,0.4215373649,1.35
2020-06-21 12:00:00,1.933,0.4777423469,1.9911621606,0.47950000000000004,0,0.47950000000000004,1.4535,0.4777423469,1.53,1.933,0.4777423469,1.9911621606,0.47950000000000004,0,0.47950000000000004,1.4535,0.4777423469,1.53
2020-06-21 12:30:00,2.0185,0.4714973489,2.0728367037,0.584,0,0.584,1.4344999999999999,0.4714973489,1.51,2.009,0.4683748499,2.0628756628,0.584,0,0.584,1.425,0.4683748499,1.5
2020-06-21 13:00:00,1.9445000000000001,0.4184148659,1.9890076043,0.6715,0,0.6715,1.2730000000000001,0.4184148659,1.34,1.935,0.41529236690000004,1.9790636043,0.6715,0,0.6715,1.2635,0.41529236690000004,1.33
2020-06-21 13:30:00,2.117,0.5152123349000001,2.1787915802,0.5495,0,0.5495,1.5675,0.5152123349000001,1.65,2.117,0.5152123349000001,2.1787915802,0.5495,0,0.5495,1.5675,0.5152123349000001,1.65
2020-06-21 14:00:00,2.0335,0.4777423469,2.0888657209,0.58,0,0.58,1.4535,0.4777423469,1.53,2.0335,0.4777423469,2.0888657209,0.58,0,0.58,1.4535,0.4777423469,1.53
2020-06-21 14:30:00,2.027,0.4652523509,2.0797088138,0.6115,0,0.6115,1.4155,0.4652523509,1.49,2.027,0.4652523509,2.0797088138,0.6115,0,0.6115,1.4155,0.4652523509,1.49
2020-06-21 15:00:00,1.9285,0.2779024109,1.9484203859,1.083,0,1.083,0.8455,0.2779024109,0.89,1.919,0.2747799119,1.9385729287000002,1.083,0,1.083,0.836,0.2747799119,0.88
2020-06-21 15:30:00,2.0155,0.4590073529,2.0671061898,0.619,0,0.619,1.3965,0.4590073529,1.47,2.0155,0.4590073529,2.0671061898,0.619,0,0.619,1.3965,0.4590073529,1.47
2020-06-21 16:00:00,2.0795,0.4683748499,2.1315945323,0.6545000000000001,0,0.6545000000000001,1.425,0.4683748499,1.5,2.07,0.4652523509,2.1216408155,0.6545000000000001,0,0.6545000000000001,1.4155,0.4652523509,1.49
2020-06-21 16:30:00,1.889,0.40592486990000004,1.9321221493,0.654,0,0.654,1.235,0.40592486990000004,1.3,1.889,0.40592486990000004,1.9321221493,0.654,0,0.654,1.235,0.40592486990000004,1.3
2020-06-21 17:00:00,2.073,0.4902323429,2.1301776333999998,0.5815,0,0.5815,1.4915,0.4902323429,1.57,2.0635,0.4871098439,2.1202141991,0.5815,0,0.5815,1.482,0.4871098439,1.56
2020-06-21 17:30:00,2.178,0.5558048219,2.2477995907,0.487,0,0.487,1.691,0.5558048219,1.78,2.1685,0.5526823229,2.2378226024,0.487,0,0.487,1.6815,0.5526823229,1.77
2020-06-21 18:00:00,2.1175,0.4902323429,2.1735073039,0.626,0,0.626,1.4915,0.4902323429,1.57,2.1175,0.4902323429,2.1735073039,0.626,0,0.626,1.4915,0.4902323429,1.57
2020-06-21 18:30:00,2.166,0.5589273209,2.2369523352,0.4655,0,0.4655,1.7005,0.5589273209,1.79,2.1565,0.5558048219,2.2269735629,0.4655,0,0.4655,1.691,0.5558048219,1.78
2020-06-21 19:00:00,2.0865,0.5526823229,2.1584577828000002,0.405,0,0.405,1.6815,0.5526823229,1.77,2.077,0.5495598239,2.1484750406,0.405,0,0.405,1.6720000000000002,0.5495598239,1.76
2020-06-21 19:30:00,1.9180000000000001,0.4995998399,1.982,0.398,0,0.398,1.52,0.4995998399,1.6,1.9180000000000001,0.4995998399,1.982,0.398,0,0.398,1.52,0.4995998399,1.6
2020-06-21 20:00:00,1.832,0.5245798319,1.9056253566999999,0.23600000000000002,0,0.23600000000000002,1.596,0.5245798319,1.6800000000000002,1.8225,0.5214573329000001,1.8956328758,0.23600000000000002,0,0.23600000000000002,1.5865,0.5214573329000001,1.67
2020-06-21 20:30:00,1.949,0.5870298118,2.0354864284,0.163,0,0.163,1.786,0.5870298118,1.88,1.9395,0.5839073129,2.0254895704,0.163,0,0.163,1.7765,0.5839073129,1.87
2020-06-21 21:00:00,1.9435,0.6088873048,2.0366482269,0.091,0,0.091,1.8525,0.6088873048,1.9500000000000002,1.9340000000000002,0.6057648058,2.026649205,0.091,0,0.091,1.843,0.6057648058,1.94
2020-06-21 21:30:00,1.9815,0.6432347938,2.0832890462,0.0245,0,0.0245,1.957,0.6432347938,2.06,1.972,0.6401122948,2.0732891139,0.0245,0,0.0245,1.9475,0.6401122948,2.05
2020-06-21 22:00:00,1.9635,0.6276222988,2.0613689626,0.054,0,0.054,1.9095,0.6276222988,2.01,1.9540000000000002,0.6244997998,2.0513692988,0.054,0,0.054,1.9,0.6244997998,2.0
2020-06-21 22:30:00,3.323,1.0897521507,3.4971257841,0.007500000000000001,0,0.007500000000000001,3.3155,1.0897521507,3.49,3.304,1.0835071527,3.4771257886,0.007500000000000001,0,0.007500000000000001,3.2965,1.0835071527,3.47
2020-06-21 23:00:00,1.919,0.5963973088,2.0095399349,0.10450000000000001,0,0.10450000000000001,1.8145,0.5963973088,1.9100000000000001,1.919,0.5963973088,2.0095399349,0.10450000000000001,0,0.10450000000000001,1.8145,0.5963973088,1.9100000000000001
2020-06-21 23:30:00,1.812,0.5370698279,1.8899174585,0.178,0,0.178,1.634,0.5370698279,1.72,1.8025,0.5339473289000001,1.8799218069,0.178,0,0.178,1.6245,0.5339473289000001,1.71
2020-06-22 00:00:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2020-06-22 00:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-06-22 01:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-06-22 01:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-06-22 02:00:00,1.558,0.5058448379,1.6380607437,0.019,0,0.019,1.5390000000000001,0.5058448379,1.62,1.5295,0.4964773409,1.6080609441,0.019,0,0.019,1.5105,0.4964773409,1.5899999999999999
2020-06-22 02:30:00,1.329,0.37157738090000003,1.3799676627,0.1985,0,0.1985,1.1305,0.37157738090000003,1.19,1.3195000000000001,0.36845488190000003,1.3699778283000001,0.1985,0,0.1985,1.121,0.36845488190000003,1.18
2020-06-22 03:00:00,1.349,0.39031237490000004,1.4043307125,0.1615,0,0.1615,1.1875,0.39031237490000004,1.25,1.349,0.39031237490000004,1.4043307125,0.1615,0,0.1615,1.1875,0.39031237490000004,1.25
2020-06-22 03:30:00,1.506,0.4933548419,1.584750769,0.005,0,0.005,1.501,0.4933548419,1.58,1.4965,0.4902323429,1.5747507739,0.005,0,0.005,1.4915,0.4902323429,1.57
2020-06-22 04:00:00,1.38,0.41216986790000004,1.4402374804,0.126,0,0.126,1.254,0.41216986790000004,1.32,1.38,0.41216986790000004,1.4402374804,0.126,0,0.126,1.254,0.41216986790000004,1.32
2020-06-22 04:30:00,1.542,0.4839873449,1.6161707057,0.0695,0,0.0695,1.4725000000000001,0.4839873449,1.55,1.542,0.4839873449,1.6161707057,0.0695,0,0.0695,1.4725000000000001,0.4839873449,1.55
2020-06-22 05:00:00,1.357,0.37782237890000003,1.4086158987,0.20750000000000002,0,0.20750000000000002,1.1495,0.37782237890000003,1.21,1.357,0.37782237890000003,1.4086158987,0.20750000000000002,0,0.20750000000000002,1.1495,0.37782237890000003,1.21
2020-06-22 05:30:00,1.4755,0.4184148659,1.5336789918,0.2025,0,0.2025,1.2730000000000001,0.4184148659,1.34,1.4755,0.4184148659,1.5336789918,0.2025,0,0.2025,1.2730000000000001,0.4184148659,1.34
2020-06-22 06:00:00,1.5685,0.4652523509,1.6360476766,0.153,0,0.153,1.4155,0.4652523509,1.49,1.5685,0.4652523509,1.6360476766,0.153,0,0.153,1.4155,0.4652523509,1.49
2020-06-22 06:30:00,1.752,0.4808648459,1.8167925033,0.289,0,0.289,1.463,0.4808648459,1.54,1.7425000000000002,0.4777423469,1.8068049148,0.289,0,0.289,1.4535,0.4777423469,1.53
2020-06-22 07:00:00,2.039,0.6588472888,2.1428020791,0.0345,0,0.0345,2.0045,0.6588472888,2.11,2.0295,0.6557247898,2.132802206,0.0345,0,0.0345,1.995,0.6557247898,2.1
2020-06-22 07:30:00,2.2640000000000002,0.7181747698000001,2.3751780986,0.079,0,0.079,2.185,0.7181747698000001,2.3,2.2545,0.7150522708,2.3651786402,0.079,0,0.079,2.1755,0.7150522708,2.29
2020-06-22 08:00:00,2.4855,0.8024822428,2.6118361357,0.044,0,0.044,2.4415,0.8024822428,2.5700000000000003,2.3905,0.7712572528,2.5118375744,0.044,0,0.044,2.3465,0.7712572528,2.47
2020-06-22 08:30:00,2.7725,0.8899122148,2.9118207362,0.065,0,0.065,2.7075,0.8899122148,2.85,2.763,0.8867897158,2.90182098,0.065,0,0.065,2.698,0.8867897158,2.84
2020-06-22 09:00:00,2.515,0.7369097638000001,2.6207367285,0.273,0,0.273,2.242,0.7369097638000001,2.36,2.5055,0.7337872648,2.6107420401,0.273,0,0.273,2.2325,0.7337872648,2.35
2020-06-22 09:30:00,2.5225,0.7337872648,2.6270610956000002,0.29,0,0.29,2.2325,0.7337872648,2.35,2.513,0.7306647658000001,2.6170670607,0.29,0,0.29,2.223,0.7306647658000001,2.34
2020-06-22 10:00:00,2.4725,0.7119297718,2.5729555476,0.3065,0,0.3065,2.166,0.7119297718,2.2800000000000002,2.463,0.7088072728,2.5629624948,0.3065,0,0.3065,2.1565,0.7088072728,2.27
2020-06-22 10:30:00,2.435,0.6526022908,2.5209352927,0.4495,0,0.4495,1.9855,0.6526022908,2.09,2.4255,0.6494797918,2.5109508657,0.4495,0,0.4495,1.976,0.6494797918,2.08
2020-06-22 11:00:00,2.7355,0.131144958,2.7386418623,2.3365,0,2.3365,0.399,0.131144958,0.42,2.7355,0.131144958,2.7386418623,2.3365,0,2.3365,0.399,0.131144958,0.42
2020-06-22 11:30:00,3.4735,0.9679746898,3.6058531931,0.5285000000000001,0,0.5285000000000001,2.9450000000000003,0.9679746898,3.1,3.3595,0.9305047018,3.4859832544,0.5285000000000001,0,0.5285000000000001,2.831,0.9305047018,2.98
2020-06-22 12:00:00,3.543,0.8992797118,3.6553458113,0.807,0,0.807,2.7359999999999998,0.8992797118,2.88,3.2105,0.7899922468,3.3062664744,0.807,0,0.807,2.4035,0.7899922468,2.5300000000000002
2020-06-22 12:30:00,2.8095,0.6463572928,2.8828922976999998,0.843,0,0.843,1.9665,0.6463572928,2.07,2.496,0.5433148259,2.5544484728,0.843,0,0.843,1.653,0.5433148259,1.74
2020-06-22 13:00:00,2.8445,0.7119297718,2.9322387778000003,0.6785,0,0.6785,2.166,0.7119297718,2.2800000000000002,2.5404999999999998,0.6120098038,2.6131774241,0.6785,0,0.6785,1.862,0.6120098038,1.96
2020-06-22 13:30:00,2.342,0.4184148659,2.3790828065,1.069,0,1.069,1.2730000000000001,0.4184148659,1.34,2.3325,0.41529236690000004,2.3691821374,1.069,0,1.069,1.2635,0.41529236690000004,1.33
2020-06-22 14:00:00,2.232,0.40280237090000004,2.2680550589,1.0065,0,1.0065,1.2255,0.40280237090000004,1.29,2.232,0.40280237090000004,2.2680550589,1.0065,0,1.0065,1.2255,0.40280237090000004,1.29
2020-06-22 14:30:00,2.1585,0.38406737690000003,2.1924027915,0.99,0,0.99,1.1685,0.38406737690000003,1.23,2.149,0.38094487790000003,2.1825031501,0.99,0,0.99,1.159,0.38094487790000003,1.22
2020-06-22 15:00:00,2.2640000000000002,0.4433948579,2.3070099696,0.915,0,0.915,1.349,0.4433948579,1.42,2.2545,0.4402723589,2.2970872861,0.915,0,0.915,1.3395000000000001,0.4402723589,1.4100000000000001
2020-06-22 15:30:00,2.303,0.4652523509,2.349525218,0.8875000000000001,0,0.8875000000000001,1.4155,0.4652523509,1.49,2.2935,0.4621298519,2.3395953176,0.8875000000000001,0,0.8875000000000001,1.4060000000000001,0.4621298519,1.48
2020-06-22 16:00:00,2.3825,0.5682948179,2.449339758,0.6535000000000001,0,0.6535000000000001,1.729,0.5682948179,1.82,2.373,0.5651723189,2.4393746637,0.6535000000000001,0,0.6535000000000001,1.7195,0.5651723189,1.81
2020-06-22 16:30:00,2.5455,0.6931947778,2.6381981067,0.4365,0,0.4365,2.109,0.6931947778,2.22,2.536,0.6900722788,2.6282115117,0.4365,0,0.4365,2.0995,0.6900722788,2.21
2020-06-22 17:00:00,2.4585,0.5995198078,2.530542679,0.6345000000000001,0,0.6345000000000001,1.824,0.5995198078,1.92,2.449,0.5963973088,2.5205734963,0.6345000000000001,0,0.6345000000000001,1.8145,0.5963973088,1.9100000000000001
2020-06-22 17:30:00,2.3565,0.5089673369000001,2.4108380286,0.808,0,0.808,1.5485,0.5089673369000001,1.63,2.3565,0.5089673369000001,2.4108380286,0.808,0,0.808,1.5485,0.5089673369000001,1.63
2020-06-22 18:00:00,2.3615,0.5963973088,2.4356461155,0.547,0,0.547,1.8145,0.5963973088,1.9100000000000001,2.352,0.5932748098,2.425670835,0.547,0,0.547,1.8050000000000002,0.5932748098,1.9
2020-06-22 18:30:00,2.567,0.6994397758,2.6605835826,0.439,0,0.439,2.128,0.6994397758,2.24,2.5575,0.6963172768,2.6505969139000003,0.439,0,0.439,2.1185,0.6963172768,2.23
2020-06-22 19:00:00,2.4975,0.7244197678000001,2.6004403954,0.29350000000000004,0,0.29350000000000004,2.204,0.7244197678000001,2.32,2.488,0.7212972688,2.5904466314,0.29350000000000004,0,0.29350000000000004,2.1945,0.7212972688,2.31
2020-06-22 19:30:00,2.475,0.7275422668,2.5797175718,0.2615,0,0.2615,2.2135,0.7275422668,2.33,2.475,0.7275422668,2.5797175718,0.2615,0,0.2615,2.2135,0.7275422668,2.33
2020-06-22 20:00:00,2.577,0.7962372448,2.6972064715,0.1545,0,0.1545,2.4225,0.7962372448,2.55,2.5675,0.7931147458000001,2.6872080772,0.1545,0,0.1545,2.4130000000000003,0.7931147458000001,2.54
2020-06-22 20:30:00,2.6189999999999998,0.8399522308,2.7503964714,0.0635,0,0.0635,2.5555,0.8399522308,2.69,2.6095,0.8368297318,2.7403967322,0.0635,0,0.0635,2.5460000000000003,0.8368297318,2.68
2020-06-22 21:00:00,2.578,0.8337072328,2.7094559878,0.0415,0,0.0415,2.5365,0.8337072328,2.67,2.5685000000000002,0.8305847338000001,2.6994561026,0.0415,0,0.0415,2.527,0.8305847338000001,2.66
2020-06-22 21:30:00,2.4655,0.7837472488,2.5870736364,0.081,0,0.081,2.3845,0.7837472488,2.51,2.456,0.7806247498000001,2.5770741161,0.081,0,0.081,2.375,0.7806247498000001,2.5
2020-06-22 22:00:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2020-06-22 22:30:00,2.4835000000000003,0.8118497398000001,2.6128284003999998,0.0135,0,0.0135,2.47,0.8118497398000001,2.6,2.474,0.8087272408,2.6028284135,0.0135,0,0.0135,2.4605,0.8087272408,2.59
2020-06-22 23:00:00,2.1145,0.6120098038,2.2012874074,0.2525,0,0.2525,1.862,0.6120098038,1.96,2.1145,0.6120098038,2.2012874074,0.2525,0,0.2525,1.862,0.6120098038,1.96
2020-06-22 23:30:00,1.9500000000000002,0.5870298118,2.0364439595,0.164,0,0.164,1.786,0.5870298118,1.88,1.931,0.5807848139,2.0164503465,0.164,0,0.164,1.767,0.5807848139,1.8599999999999999
2020-06-23 00:00:00,1.7389999999999999,0.4964773409,1.8084829969,0.2285,0,0.2285,1.5105,0.4964773409,1.5899999999999999,1.7389999999999999,0.4964773409,1.8084829969,0.2285,0,0.2285,1.5105,0.4964773409,1.5899999999999999
2020-06-23 00:30:00,1.796,0.5464373249,1.8772878708,0.1335,0,0.1335,1.6625,0.5464373249,1.75,1.7865000000000002,0.5433148259,1.8672903497000002,0.1335,0,0.1335,1.653,0.5433148259,1.74
2020-06-23 01:00:00,1.7235,0.4995998399,1.7944504033,0.20350000000000001,0,0.20350000000000001,1.52,0.4995998399,1.6,1.7235,0.4995998399,1.7944504033,0.20350000000000001,0,0.20350000000000001,1.52,0.4995998399,1.6
2020-06-23 01:30:00,1.7615,0.5152123349000001,1.8352999755,0.194,0,0.194,1.5675,0.5152123349000001,1.65,1.752,0.5120898359,1.8253054539,0.194,0,0.194,1.558,0.5120898359,1.6400000000000001
2020-06-23 02:00:00,1.6165,0.4777423469,1.6856185808,0.163,0,0.163,1.4535,0.4777423469,1.53,1.607,0.4746198479,1.6756231677,0.163,0,0.163,1.444,0.4746198479,1.52
2020-06-23 02:30:00,1.5345,0.4714973489,1.6053037096,0.1,0,0.1,1.4344999999999999,0.4714973489,1.51,1.525,0.4683748499,1.5953056133999999,0.1,0,0.1,1.425,0.4683748499,1.5
2020-06-23 03:00:00,1.629,0.4995998399,1.7038899612,0.109,0,0.109,1.52,0.4995998399,1.6,1.629,0.4995998399,1.7038899612,0.109,0,0.109,1.52,0.4995998399,1.6
2020-06-23 03:30:00,3.0315,0.9898321827000001,3.1890061148,0.02,0,0.02,3.0115,0.9898321827000001,3.17,3.022,0.9867096837,3.179006134,0.02,0,0.02,3.002,0.9867096837,3.16
