Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-23 04:00:00,1.687,0.4746198479,1.7524933666,0.243,0,0.243,1.444,0.4746198479,1.52,1.6775,0.4714973489,1.7425027977,0.243,0,0.243,1.4344999999999999,0.4714973489,1.51
2020-06-23 04:30:00,1.6955,0.4871098439,1.7640851028000002,0.21350000000000002,0,0.21350000000000002,1.482,0.4871098439,1.56,1.686,0.4839873449,1.7540922866000002,0.21350000000000002,0,0.21350000000000002,1.4725000000000001,0.4839873449,1.55
2020-06-23 05:00:00,1.7245,0.5058448379,1.7971586602,0.1855,0,0.1855,1.5390000000000001,0.5058448379,1.62,1.5819999999999999,0.4590073529,1.6472436826,0.1855,0,0.1855,1.3965,0.4590073529,1.47
2020-06-23 05:30:00,1.749,0.5152123349000001,1.8233059946,0.18150000000000002,0,0.18150000000000002,1.5675,0.5152123349000001,1.65,1.597,0.4652523509,1.6633907388,0.18150000000000002,0,0.18150000000000002,1.4155,0.4652523509,1.49
2020-06-23 06:00:00,1.8365,0.5776623149,1.9252080407,0.079,0,0.079,1.7575,0.5776623149,1.85,1.6655,0.5214573329000001,1.7452243409000001,0.079,0,0.079,1.5865,0.5214573329000001,1.67
2020-06-23 06:30:00,1.974,0.6088873048,2.0657734024,0.12150000000000001,0,0.12150000000000001,1.8525,0.6088873048,1.9500000000000002,1.9455,0.5995198078,2.0357785366,0.12150000000000001,0,0.12150000000000001,1.824,0.5995198078,1.92
2020-06-23 07:00:00,2.201,0.7119297718,2.3132758158,0.035,0,0.035,2.166,0.7119297718,2.2800000000000002,2.1725,0.7025622748,2.2832761550000003,0.035,0,0.035,2.1375,0.7025622748,2.25
2020-06-23 07:30:00,2.273,0.6838272808,2.3736361874,0.1925,0,0.1925,2.0805,0.6838272808,2.19,2.1875,0.6557247898,2.2836661862,0.1925,0,0.1925,1.995,0.6557247898,2.1
2020-06-23 08:00:00,2.302,0.6463572928,2.3910210685,0.3355,0,0.3355,1.9665,0.6463572928,2.07,2.2925,0.6432347938,2.3810307117000002,0.3355,0,0.3355,1.957,0.6432347938,2.06
2020-06-23 08:30:00,2.462,0.6775822828,2.5535390637,0.4005,0,0.4005,2.0615,0.6775822828,2.17,2.462,0.6775822828,2.5535390637,0.4005,0,0.4005,2.0615,0.6775822828,2.17
2020-06-23 09:00:00,2.5085,0.6869497798,2.6008599059,0.41850000000000004,0,0.41850000000000004,2.09,0.6869497798,2.2,2.4895,0.6807047818,2.5808853617,0.41850000000000004,0,0.41850000000000004,2.071,0.6807047818,2.18
2020-06-23 09:30:00,2.429,0.5839073129,2.4981970999,0.6525000000000001,0,0.6525000000000001,1.7765,0.5839073129,1.87,2.4195,0.5807848139,2.488230546,0.6525000000000001,0,0.6525000000000001,1.767,0.5807848139,1.8599999999999999
2020-06-23 10:00:00,2.3375,0.5370698279,2.3984057726,0.7035,0,0.7035,1.634,0.5370698279,1.72,2.3185000000000002,0.5308248299,2.3784905402,0.7035,0,0.7035,1.615,0.5308248299,1.7000000000000002
2020-06-23 10:30:00,2.421,0.5308248299,2.4785108432,0.806,0,0.806,1.615,0.5308248299,1.7000000000000002,2.4115,0.5277023309000001,2.4685627397,0.806,0,0.806,1.6055000000000001,0.5277023309000001,1.69
2020-06-23 11:00:00,2.3125,0.4964773409,2.3651947066,0.802,0,0.802,1.5105,0.4964773409,1.5899999999999999,2.303,0.4933548419,2.3552511543,0.802,0,0.802,1.501,0.4933548419,1.58
2020-06-23 11:30:00,3.5275,0.9086472088,3.6426495851,0.763,0,0.763,2.7645,0.9086472088,2.91,6.4155,1.8578869045,6.6791005382,0.763,0,0.763,5.6525,1.8578869045,5.95
2020-06-23 12:00:00,0.7865000000000001,0.0,0.7865000000000001,0.7865000000000001,0,0.7865000000000001,0.0,0.0,0.0,4.254,1.1397121347,4.4040276736,0.7865000000000001,0,0.7865000000000001,3.4675000000000002,1.1397121347,3.65
2020-06-23 12:30:00,0.8995000000000001,0.0,0.8995000000000001,0.8995000000000001,0,0.8995000000000001,0.0,0.0,0.0,4.063,1.0397921667,4.19394048,0.8995000000000001,0,0.8995000000000001,3.1635,1.0397921667,3.33
2020-06-23 13:00:00,3.8435,0.9929546817,3.9696915812,0.8225,0,0.8225,3.021,0.9929546817,3.18,3.682,0.9398721988000001,3.8000636508000003,0.8225,0,0.8225,2.8595,0.9398721988000001,3.01
2020-06-23 13:30:00,3.709,0.8836672168,3.8128137576,1.0205,0,1.0205,2.6885,0.8836672168,2.83,1.7615,0.2435549219,1.7782579256000002,1.0205,0,1.0205,0.741,0.2435549219,0.78
2020-06-23 14:00:00,2.1655,0.4246598639,2.2067456242,0.8735,0,0.8735,1.292,0.4246598639,1.3599999999999999,2.023,0.37782237890000003,2.057979288,0.8735,0,0.8735,1.1495,0.37782237890000003,1.21
2020-06-23 14:30:00,1.8599999999999999,0.3309848939,1.8892196802,0.853,0,0.853,1.007,0.3309848939,1.06,1.8599999999999999,0.3309848939,1.8892196802,0.853,0,0.853,1.007,0.3309848939,1.06
2020-06-23 15:00:00,1.714,0.2716574129,1.7353944076,0.8875000000000001,0,0.8875000000000001,0.8265,0.2716574129,0.87,1.714,0.2716574129,1.7353944076,0.8875000000000001,0,0.8875000000000001,0.8265,0.2716574129,0.87
2020-06-23 15:30:00,2.1935000000000002,0.38718987590000004,2.2274106604,1.0155,0,1.0155,1.178,0.38718987590000004,1.24,2.1935000000000002,0.38718987590000004,2.2274106604,1.0155,0,1.0155,1.178,0.38718987590000004,1.24
2020-06-23 16:00:00,2.177,0.4340273609,2.2198443076,0.8565,0,0.8565,1.3205,0.4340273609,1.3900000000000001,2.177,0.4340273609,2.2198443076,0.8565,0,0.8565,1.3205,0.4340273609,1.3900000000000001
2020-06-23 16:30:00,2.3515,0.5682948179,2.4191964058,0.6225,0,0.6225,1.729,0.5682948179,1.82,2.3515,0.5682948179,2.4191964058,0.6225,0,0.6225,1.729,0.5682948179,1.82
2020-06-23 17:00:00,2.5305,0.7119297718,2.6287400499,0.3645,0,0.3645,2.166,0.7119297718,2.2800000000000002,2.521,0.7088072728,2.618749463,0.3645,0,0.3645,2.1565,0.7088072728,2.27
2020-06-23 17:30:00,2.648,0.7025622748,2.7396163509,0.5105000000000001,0,0.5105000000000001,2.1375,0.7025622748,2.25,2.5435,0.6682147858,2.6298104970000002,0.5105000000000001,0,0.5105000000000001,2.033,0.6682147858,2.14
2020-06-23 18:00:00,2.621,0.6994397758,2.7127213274,0.493,0,0.493,2.128,0.6994397758,2.24,2.45,0.6432347938,2.5330319777,0.493,0,0.493,1.957,0.6432347938,2.06
2020-06-23 18:30:00,2.7085,0.7712572528,2.8161693841,0.362,0,0.362,2.3465,0.7712572528,2.47,2.5375,0.7150522708,2.6363243351,0.362,0,0.362,2.1755,0.7150522708,2.29
2020-06-23 19:00:00,2.776,0.8305847338000001,2.8975933117,0.249,0,0.249,2.527,0.8305847338000001,2.66,2.567,0.7618897558000001,2.6776790323,0.249,0,0.249,2.318,0.7618897558000001,2.44
2020-06-23 19:30:00,2.6865,0.8087272408,2.805587639,0.226,0,0.226,2.4605,0.8087272408,2.59,2.525,0.7556447578000001,2.6356448926000002,0.226,0,0.226,2.299,0.7556447578000001,2.42
2020-06-23 20:00:00,2.6395,0.8149722388,2.7624518095,0.16,0,0.16,2.4795,0.8149722388,2.61,2.4685,0.7587672568,2.582483301,0.16,0,0.16,2.3085,0.7587672568,2.43
2020-06-23 20:30:00,2.6665,0.8461972288,2.7975474974,0.092,0,0.092,2.5745,0.8461972288,2.71,2.505,0.7931147458000001,2.6275570403,0.092,0,0.092,2.4130000000000003,0.7931147458000001,2.54
2020-06-23 21:00:00,2.553,0.8212172368,2.6818289934,0.0545,0,0.0545,2.4985,0.8212172368,2.63,2.553,0.8212172368,2.6818289934,0.0545,0,0.0545,2.4985,0.8212172368,2.63
2020-06-23 21:30:00,2.498,0.8056047418000001,2.6246910294,0.047,0,0.047,2.451,0.8056047418000001,2.58,2.4885,0.8024822428,2.6146911864,0.047,0,0.047,2.4415,0.8024822428,2.5700000000000003
2020-06-23 22:00:00,2.373,0.7712572528,2.4951887203,0.026500000000000003,0,0.026500000000000003,2.3465,0.7712572528,2.47,2.3635,0.7681347538000001,2.4851887755,0.026500000000000003,0,0.026500000000000003,2.337,0.7681347538000001,2.46
2020-06-23 22:30:00,2.281,0.7150522708,2.390451997,0.10550000000000001,0,0.10550000000000001,2.1755,0.7150522708,2.29,2.262,0.7088072728,2.3704539122,0.10550000000000001,0,0.10550000000000001,2.1565,0.7088072728,2.27
2020-06-23 23:00:00,2.148,0.6588472888,2.2467718509,0.14350000000000002,0,0.14350000000000002,2.0045,0.6588472888,2.11,2.1385,0.6557247898,2.2367738486,0.14350000000000002,0,0.14350000000000002,1.995,0.6557247898,2.1
2020-06-23 23:30:00,2.08,0.5745398159,2.1578915634999998,0.332,0,0.332,1.748,0.5745398159,1.8399999999999999,1.9565000000000001,0.5339473289000001,2.0280512814,0.332,0,0.332,1.6245,0.5339473289000001,1.71
2020-06-24 00:00:00,2.1595,0.6931947778,2.2680298168,0.0505,0,0.0505,2.109,0.6931947778,2.22,2.074,0.6650922868,2.1780320819,0.0505,0,0.0505,2.0235,0.6650922868,2.13
2020-06-24 00:30:00,1.83,0.5277023309000001,1.9045655016,0.2245,0,0.2245,1.6055000000000001,0.5277023309000001,1.69,1.83,0.5277023309000001,1.9045655016,0.2245,0,0.2245,1.6055000000000001,0.5277023309000001,1.69
2020-06-24 01:00:00,2.121,0.6869497798,2.2294710135,0.031,0,0.031,2.09,0.6869497798,2.2,2.1115,0.6838272808,2.2194711082,0.031,0,0.031,2.0805,0.6838272808,2.19
2020-06-24 01:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2020-06-24 02:00:00,1.966,0.6369897958,2.0666184941,0.028,0,0.028,1.9380000000000002,0.6369897958,2.04,1.966,0.6369897958,2.0666184941,0.028,0,0.028,1.9380000000000002,0.6369897958,2.04
2020-06-24 02:30:00,1.7395,0.5152123349000001,1.8141951383000001,0.17200000000000001,0,0.17200000000000001,1.5675,0.5152123349000001,1.65,1.7395,0.5152123349000001,1.8141951383000001,0.17200000000000001,0,0.17200000000000001,1.5675,0.5152123349000001,1.65
2020-06-24 03:00:00,2.096,0.6775822828,2.2028013415,0.0345,0,0.0345,2.0615,0.6775822828,2.17,1.925,0.6213773008,2.0228036855,0.0345,0,0.0345,1.8905,0.6213773008,1.99
2020-06-24 03:30:00,1.94,0.5995198078,2.0305230853,0.116,0,0.116,1.824,0.5995198078,1.92,1.8735,0.5776623149,1.960534621,0.116,0,0.116,1.7575,0.5776623149,1.85
2020-06-24 04:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-06-24 04:30:00,1.7890000000000001,0.5807848139,1.8809125445000001,0.022,0,0.022,1.767,0.5807848139,1.8599999999999999,1.6465,0.5339473289000001,1.7309136316,0.022,0,0.022,1.6245,0.5339473289000001,1.71
2020-06-24 05:00:00,1.929,0.6338672968,2.030475006,0.0005,0,0.0005,1.9285,0.6338672968,2.03,1.7865000000000002,0.5870298118,1.8804750065,0.0005,0,0.0005,1.786,0.5870298118,1.88
2020-06-24 05:30:00,1.7315,0.5308248299,1.8110403778,0.1165,0,0.1165,1.615,0.5308248299,1.7000000000000002,1.608,0.4902323429,1.6810686333,0.1165,0,0.1165,1.4915,0.4902323429,1.57
2020-06-24 06:00:00,1.7530000000000001,0.5589273209,1.8399480292,0.052500000000000005,0,0.052500000000000005,1.7005,0.5589273209,1.79,1.62,0.5152123349000001,1.6999540435,0.052500000000000005,0,0.052500000000000005,1.5675,0.5152123349000001,1.65
2020-06-24 06:30:00,1.855,0.5745398159,1.9419374346,0.107,0,0.107,1.748,0.5745398159,1.8399999999999999,1.8455,0.5714173169,1.9319389224,0.107,0,0.107,1.7385000000000002,0.5714173169,1.83
2020-06-24 07:00:00,2.0325,0.6338672968,2.1290476744,0.10400000000000001,0,0.10400000000000001,1.9285,0.6338672968,2.03,2.0135,0.6276222988,2.1090500231,0.10400000000000001,0,0.10400000000000001,1.9095,0.6276222988,2.01
2020-06-24 07:30:00,2.067,0.5995198078,2.1521879565,0.243,0,0.243,1.824,0.5995198078,1.92,2.0385,0.5901523108,2.1222068702,0.243,0,0.243,1.7955,0.5901523108,1.8900000000000001
2020-06-24 08:00:00,2.101,0.6088873048,2.1874516566,0.2485,0,0.2485,1.8525,0.6088873048,1.9500000000000002,2.0915,0.6057648058,2.1774579789,0.2485,0,0.2485,1.843,0.6057648058,1.94
2020-06-24 08:30:00,2.3555,0.6838272808,2.4527535547,0.275,0,0.275,2.0805,0.6838272808,2.19,2.27,0.6557247898,2.3628108261,0.275,0,0.275,1.995,0.6557247898,2.1
2020-06-24 09:00:00,2.508,0.6401122948,2.5883986845,0.5605,0,0.5605,1.9475,0.6401122948,2.05,2.2515,0.5558048219,2.3190884524,0.5605,0,0.5605,1.691,0.5558048219,1.78
2020-06-24 09:30:00,2.326,0.5745398159,2.3959073438000003,0.578,0,0.578,1.748,0.5745398159,1.8399999999999999,2.3165,0.5714173169,2.3859358751,0.578,0,0.578,1.7385000000000002,0.5714173169,1.83
2020-06-24 10:00:00,2.3025,0.5558048219,2.3686336251,0.6115,0,0.6115,1.691,0.5558048219,1.78,2.293,0.5526823229,2.3586663075,0.6115,0,0.6115,1.6815,0.5526823229,1.77
2020-06-24 10:30:00,2.3175,0.5308248299,2.3775157728,0.7025,0,0.7025,1.615,0.5308248299,1.7000000000000002,2.308,0.5277023309000001,2.3675586054,0.7025,0,0.7025,1.6055000000000001,0.5277023309000001,1.69
2020-06-24 11:00:00,2.2385,0.4527623549,2.2838292406000003,0.861,0,0.861,1.3775,0.4527623549,1.45,2.229,0.4496398559,2.2738990743,0.861,0,0.861,1.3679999999999999,0.4496398559,1.44
2020-06-24 11:30:00,2.2425,0.4371498599,2.284711415,0.9125000000000001,0,0.9125000000000001,1.33,0.4371498599,1.4,2.2425,0.4371498599,2.284711415,0.9125000000000001,0,0.9125000000000001,1.33,0.4371498599,1.4
2020-06-24 12:00:00,2.3015,0.4871098439,2.3524834218,0.8195,0,0.8195,1.482,0.4871098439,1.56,2.216,0.4590073529,2.2630386099,0.8195,0,0.8195,1.3965,0.4590073529,1.47
2020-06-24 12:30:00,2.473,0.5245798319,2.5280255141,0.877,0,0.877,1.596,0.5245798319,1.6800000000000002,2.1025,0.40280237090000004,2.1407372562,0.877,0,0.877,1.2255,0.40280237090000004,1.29
2020-06-24 13:00:00,2.536,0.5495598239,2.5948626168,0.864,0,0.864,1.6720000000000002,0.5495598239,1.76,2.175,0.4309048619,2.217274002,0.864,0,0.864,1.311,0.4309048619,1.38
2020-06-24 13:30:00,2.4255,0.4964773409,2.4757907828,0.915,0,0.915,1.5105,0.4964773409,1.5899999999999999,2.0835,0.38406737690000003,2.1186033135,0.915,0,0.915,1.1685,0.38406737690000003,1.23
2020-06-24 14:00:00,2.401,0.5120898359,2.455002444,0.843,0,0.843,1.558,0.5120898359,1.6400000000000001,2.097,0.41216986790000004,2.1371225983,0.843,0,0.843,1.254,0.41216986790000004,1.32
2020-06-24 14:30:00,2.4395,0.5120898359,2.4926684998,0.8815000000000001,0,0.8815000000000001,1.558,0.5120898359,1.6400000000000001,2.43,0.5089673369000001,2.4827298987,0.8815000000000001,0,0.8815000000000001,1.5485,0.5089673369000001,1.63
2020-06-24 15:00:00,2.516,0.5682948179,2.5793826781,0.787,0,0.787,1.729,0.5682948179,1.82,2.4875,0.5589273209,2.5495207393,0.787,0,0.787,1.7005,0.5589273209,1.79
2020-06-24 15:30:00,2.8025,0.6807047818,2.8839842666,0.7315,0,0.7315,2.071,0.6807047818,2.18,2.451,0.5651723189,2.5153172265,0.7315,0,0.7315,1.7195,0.5651723189,1.81
2020-06-24 16:00:00,2.8005,0.6807047818,2.8820408134,0.7295,0,0.7295,2.071,0.6807047818,2.18,2.4775,0.5745398159,2.5432463998,0.7295,0,0.7295,1.748,0.5745398159,1.8399999999999999
2020-06-24 16:30:00,2.5775,0.6307447978,2.6535533253,0.6585000000000001,0,0.6585000000000001,1.919,0.6307447978,2.02,2.5395,0.6182548018,2.6136754293999998,0.6585000000000001,0,0.6585000000000001,1.881,0.6182548018,1.98
2020-06-24 17:00:00,2.6765,0.6807047818,2.7617044103,0.6055,0,0.6055,2.071,0.6807047818,2.18,2.6765,0.6807047818,2.7617044103,0.6055,0,0.6055,2.071,0.6807047818,2.18
2020-06-24 17:30:00,2.758,0.7400322628,2.8555580453,0.5065000000000001,0,0.5065000000000001,2.2515,0.7400322628,2.37,2.739,0.7337872648,2.83558896,0.5065000000000001,0,0.5065000000000001,2.2325,0.7337872648,2.35
2020-06-24 18:00:00,2.7185,0.6994397758,2.8070372726,0.5905,0,0.5905,2.128,0.6994397758,2.24,2.709,0.6963172768,2.7970589465,0.5905,0,0.5905,2.1185,0.6963172768,2.23
2020-06-24 18:30:00,2.614,0.7181747698000001,2.7108616711,0.429,0,0.429,2.185,0.7181747698000001,2.3,2.6045,0.7150522708,2.7008739326,0.429,0,0.429,2.1755,0.7150522708,2.29
2020-06-24 19:00:00,2.717,0.7837472488,2.8277815952000003,0.3325,0,0.3325,2.3845,0.7837472488,2.51,2.66,0.7650122548,2.7678229261,0.3325,0,0.3325,2.3275,0.7650122548,2.45
2020-06-24 19:30:00,2.7605,0.8368297318,2.884552695,0.21450000000000002,0,0.21450000000000002,2.5460000000000003,0.8368297318,2.68,2.5515,0.7681347538000001,2.6646169049,0.21450000000000002,0,0.21450000000000002,2.337,0.7681347538000001,2.46
2020-06-24 20:00:00,2.8615,0.9055247098,3.0013592337,0.10650000000000001,0,0.10650000000000001,2.755,0.9055247098,2.9,2.662,0.8399522308,2.791373094,0.10650000000000001,0,0.10650000000000001,2.5555,0.8399522308,2.69
2020-06-24 20:30:00,2.6905,0.8305847338000001,2.815787856,0.1635,0,0.1635,2.527,0.8305847338000001,2.66,2.6525,0.8180947378000001,2.7757945259,0.1635,0,0.1635,2.489,0.8180947378000001,2.62
2020-06-24 21:00:00,2.726,0.8555647258,2.8571081534,0.123,0,0.123,2.6029999999999998,0.8555647258,2.74,2.5645,0.8024822428,2.6871244854,0.123,0,0.123,2.4415,0.8024822428,2.5700000000000003
2020-06-24 21:30:00,2.626,0.8118497398000001,2.7486316596,0.156,0,0.156,2.47,0.8118497398000001,2.6,2.607,0.8056047418000001,2.7286348235,0.156,0,0.156,2.451,0.8056047418000001,2.58
2020-06-24 22:00:00,2.4595000000000002,0.7587672568,2.5738818932000003,0.151,0,0.151,2.3085,0.7587672568,2.43,2.45,0.7556447578000001,2.5638835777,0.151,0,0.151,2.299,0.7556447578000001,2.42
2020-06-24 22:30:00,2.4035,0.7369097638000001,2.5139308364,0.1615,0,0.1615,2.242,0.7369097638000001,2.36,2.4035,0.7369097638000001,2.5139308364,0.1615,0,0.1615,2.242,0.7369097638000001,2.36
2020-06-24 23:00:00,2.3775,0.6869497798,2.4747537756,0.28750000000000003,0,0.28750000000000003,2.09,0.6869497798,2.2,2.2825,0.6557247898,2.3748223618,0.28750000000000003,0,0.28750000000000003,1.995,0.6557247898,2.1
2020-06-24 23:30:00,2.202,0.7056847738,2.3123137763,0.055,0,0.055,2.147,0.7056847738,2.26,2.202,0.7056847738,2.3123137763,0.055,0,0.055,2.147,0.7056847738,2.26
2020-06-25 00:00:00,2.09,0.6276222988,2.182202958,0.18050000000000002,0,0.18050000000000002,1.9095,0.6276222988,2.01,2.0425,0.6120098038,2.1322200285,0.18050000000000002,0,0.18050000000000002,1.862,0.6120098038,1.96
2020-06-25 00:30:00,2.1215,0.6807047818,2.228030801,0.0505,0,0.0505,2.071,0.6807047818,2.18,2.112,0.6775822828,2.2180310525,0.0505,0,0.0505,2.0615,0.6775822828,2.17
2020-06-25 01:00:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2020-06-25 01:30:00,1.956,0.6369897958,2.0571076783,0.018000000000000002,0,0.018000000000000002,1.9380000000000002,0.6369897958,2.04,1.937,0.6307447978,2.0371077537,0.018000000000000002,0,0.018000000000000002,1.919,0.6307447978,2.02
2020-06-25 02:00:00,1.9105,0.5839073129,1.9977382211,0.134,0,0.134,1.7765,0.5839073129,1.87,1.901,0.5807848139,1.9877404257000002,0.134,0,0.134,1.767,0.5807848139,1.8599999999999999
2020-06-25 02:30:00,1.8345,0.5714173169,1.9214338396000001,0.096,0,0.096,1.7385000000000002,0.5714173169,1.83,1.8250000000000002,0.5682948179,1.911435063,0.096,0,0.096,1.729,0.5682948179,1.82
2020-06-25 03:00:00,1.8945,0.5963973088,1.9861570935000001,0.08,0,0.08,1.8145,0.5963973088,1.9100000000000001,1.885,0.5932748098,1.9761578884,0.08,0,0.08,1.8050000000000002,0.5932748098,1.9
2020-06-25 03:30:00,2.0955,0.6494797918,2.1938423485,0.11950000000000001,0,0.11950000000000001,1.976,0.6494797918,2.08,1.8675000000000002,0.5745398159,1.9538813296000002,0.11950000000000001,0,0.11950000000000001,1.748,0.5745398159,1.8399999999999999
2020-06-25 04:00:00,1.994,0.6307447978,2.0913811226,0.075,0,0.075,1.919,0.6307447978,2.02,1.7755,0.5589273209,1.8613973246,0.075,0,0.075,1.7005,0.5589273209,1.79
2020-06-25 04:30:00,1.924,0.5776623149,2.0088478663,0.1665,0,0.1665,1.7575,0.5776623149,1.85,1.7149999999999999,0.5089673369000001,1.7889306163,0.1665,0,0.1665,1.5485,0.5089673369000001,1.63
2020-06-25 05:00:00,1.8170000000000002,0.5526823229,1.8991963432,0.1355,0,0.1355,1.6815,0.5526823229,1.77,1.627,0.4902323429,1.6992518207,0.1355,0,0.1355,1.4915,0.4902323429,1.57
2020-06-25 05:30:00,2.0145,0.6619697878,2.1204750057,0.0005,0,0.0005,2.014,0.6619697878,2.12,1.9575,0.6432347938,2.0604750059,0.0005,0,0.0005,1.957,0.6432347938,2.06
2020-06-25 06:00:00,1.9715,0.6369897958,2.0718514064,0.0335,0,0.0335,1.9380000000000002,0.6369897958,2.04,1.8765,0.6057648058,1.9718527455000001,0.0335,0,0.0335,1.843,0.6057648058,1.94
2020-06-25 06:30:00,2.1315,0.6588472888,2.2310024653,0.127,0,0.127,2.0045,0.6588472888,2.11,1.9035000000000002,0.5839073129,1.9910449518000002,0.127,0,0.127,1.7765,0.5839073129,1.87
2020-06-25 07:00:00,2.173,0.6432347938,2.2662038743,0.216,0,0.216,1.957,0.6432347938,2.06,1.964,0.5745398159,2.0463118042,0.216,0,0.216,1.748,0.5745398159,1.8399999999999999
2020-06-25 07:30:00,2.4305,0.7525222588,2.5443309533000003,0.14100000000000001,0,0.14100000000000001,2.2895,0.7525222588,2.41,2.174,0.6682147858,2.2743761782,0.14100000000000001,0,0.14100000000000001,2.033,0.6682147858,2.14
2020-06-25 08:00:00,2.5725,0.7837472488,2.6892407851,0.188,0,0.188,2.3845,0.7837472488,2.51,2.2875,0.6900722788,2.3893212425,0.188,0,0.188,2.0995,0.6900722788,2.21
2020-06-25 08:30:00,2.6585,0.7993597438000001,2.7760760526,0.2265,0,0.2265,2.432,0.7993597438000001,2.56,2.3735,0.7056847738,2.4761852213,0.2265,0,0.2265,2.147,0.7056847738,2.26
2020-06-25 09:00:00,2.833,0.8649322228,2.9620933054,0.2015,0,0.2015,2.6315,0.8649322228,2.77,2.5195,0.7618897558000001,2.6321770932,0.2015,0,0.2015,2.318,0.7618897558000001,2.44
2020-06-25 09:30:00,2.9835000000000003,0.9180147058,3.1215418065,0.1905,0,0.1905,2.793,0.9180147058,2.94,2.6795,0.8180947378000001,2.801606548,0.1905,0,0.1905,2.489,0.8180947378000001,2.62
2020-06-25 10:00:00,2.732,0.7681347538000001,2.837931465,0.395,0,0.395,2.337,0.7681347538000001,2.46,2.4565,0.6775822828,2.5482366452000003,0.395,0,0.395,2.0615,0.6775822828,2.17
2020-06-25 10:30:00,2.638,0.6588472888,2.7190299281,0.6335000000000001,0,0.6335000000000001,2.0045,0.6588472888,2.11,2.3529999999999998,0.5651723189,2.4199232942,0.6335000000000001,0,0.6335000000000001,1.7195,0.5651723189,1.81
2020-06-25 11:00:00,2.51,0.5963973088,2.5798817318,0.6955,0,0.6955,1.8145,0.5963973088,1.9100000000000001,2.206,0.4964773409,2.2611779563,0.6955,0,0.6955,1.5105,0.4964773409,1.5899999999999999
2020-06-25 11:30:00,2.63,0.6244997998,2.7031278179,0.73,0,0.73,1.9,0.6244997998,2.0,2.2975,0.5152123349000001,2.3545594068,0.73,0,0.73,1.5675,0.5152123349000001,1.65
2020-06-25 12:00:00,2.676,0.6369897958,2.7507693469000003,0.738,0,0.738,1.9380000000000002,0.6369897958,2.04,2.3529999999999998,0.5308248299,2.4121326663,0.738,0,0.738,1.615,0.5308248299,1.7000000000000002
2020-06-25 12:30:00,2.589,0.5839073129,2.6540287772,0.8125,0,0.8125,1.7765,0.5839073129,1.87,2.2375,0.4683748499,2.2859967738,0.8125,0,0.8125,1.425,0.4683748499,1.5
2020-06-25 13:00:00,2.771,0.6494797918,2.8460964495,0.795,0,0.795,1.976,0.6494797918,2.08,2.429,0.5370698279,2.4876665773,0.795,0,0.795,1.634,0.5370698279,1.72
2020-06-25 13:30:00,2.5505,0.5651723189,2.612368657,0.8310000000000001,0,0.8310000000000001,1.7195,0.5651723189,1.81,2.1895,0.4465173569,2.2345666247000002,0.8310000000000001,0,0.8310000000000001,1.3585,0.4465173569,1.43
2020-06-25 14:00:00,2.633,0.6057648058,2.7017845954,0.79,0,0.79,1.843,0.6057648058,1.94,2.2815,0.4902323429,2.3335745113,0.79,0,0.79,1.4915,0.4902323429,1.57
2020-06-25 14:30:00,2.617,0.5995198078,2.6847929157,0.793,0,0.793,1.824,0.5995198078,1.92,2.2465,0.4777423469,2.2967368156,0.793,0,0.793,1.4535,0.4777423469,1.53
2020-06-25 15:00:00,2.818,0.6838272808,2.8997833971,0.7375,0,0.7375,2.0805,0.6838272808,2.19,2.438,0.5589273209,2.5012484383,0.7375,0,0.7375,1.7005,0.5589273209,1.79
2020-06-25 15:30:00,2.8505000000000003,0.6963172768,2.9343155931,0.732,0,0.732,2.1185,0.6963172768,2.23,2.461,0.5682948179,2.525763251,0.732,0,0.732,1.729,0.5682948179,1.82
2020-06-25 16:00:00,2.74,0.7275422668,2.8349458108,0.5265000000000001,0,0.5265000000000001,2.2135,0.7275422668,2.33,2.3885,0.6120098038,2.465661828,0.5265000000000001,0,0.5265000000000001,1.862,0.6120098038,1.96
2020-06-25 16:30:00,3.1905,0.5401923269000001,3.2359076007,1.5470000000000002,0,1.5470000000000002,1.6435,0.5401923269000001,1.73,2.7155,0.38406737690000003,2.7425258431,1.5470000000000002,0,1.5470000000000002,1.1685,0.38406737690000003,1.23
2020-06-25 17:00:00,3.0705,0.9305047018,3.208396679,0.23950000000000002,0,0.23950000000000002,2.831,0.9305047018,2.98,2.8235,0.8493197278,2.9484735457999998,0.23950000000000002,0,0.23950000000000002,2.584,0.8493197278,2.7199999999999998
2020-06-25 17:30:00,3.001,0.8680547218,3.1240230473,0.36,0,0.36,2.641,0.8680547218,2.7800000000000002,2.7635,0.7899922468,2.8741990189,0.36,0,0.36,2.4035,0.7899922468,2.5300000000000002
2020-06-25 18:00:00,2.9055,0.8836672168,3.0369059913,0.217,0,0.217,2.6885,0.8836672168,2.83,2.706,0.8180947378000001,2.8269621504,0.217,0,0.217,2.489,0.8180947378000001,2.62
2020-06-25 18:30:00,3.048,0.9679746898,3.1980117261,0.10300000000000001,0,0.10300000000000001,2.9450000000000003,0.9679746898,3.1,2.858,0.9055247098,2.9980225149,0.10300000000000001,0,0.10300000000000001,2.755,0.9055247098,2.9
2020-06-25 19:00:00,2.842,0.8899122148,2.9780711459,0.1345,0,0.1345,2.7075,0.8899122148,2.85,2.633,0.8212172368,2.7580947681,0.1345,0,0.1345,2.4985,0.8212172368,2.63
2020-06-25 19:30:00,2.7375,0.8430747298,2.8643814777000003,0.17250000000000001,0,0.17250000000000001,2.565,0.8430747298,2.7,2.652,0.8149722388,2.7743979077,0.17250000000000001,0,0.17250000000000001,2.4795,0.8149722388,2.61
2020-06-25 20:00:00,2.583,0.7806247498000001,2.6983817373,0.20800000000000002,0,0.20800000000000002,2.375,0.7806247498000001,2.5,2.5735,0.7775022508,2.6883846451,0.20800000000000002,0,0.20800000000000002,2.3655,0.7775022508,2.49
2020-06-25 20:30:00,2.6765,0.8274622348,2.8014899607,0.159,0,0.159,2.5175,0.8274622348,2.65,2.667,0.8243397358000001,2.7914915368,0.159,0,0.159,2.508,0.8243397358000001,2.64
2020-06-25 21:00:00,2.593,0.8212172368,2.7199350636,0.0945,0,0.0945,2.4985,0.8212172368,2.63,2.5835,0.8180947378000001,2.7099356542,0.0945,0,0.0945,2.489,0.8180947378000001,2.62
2020-06-25 21:30:00,2.6155,0.8305847338000001,2.7442141407,0.08850000000000001,0,0.08850000000000001,2.527,0.8305847338000001,2.66,2.4065,0.7618897558000001,2.5242262676,0.08850000000000001,0,0.08850000000000001,2.318,0.7618897558000001,2.44
2020-06-25 22:00:00,2.5595,0.8180947378000001,2.6870651741,0.07050000000000001,0,0.07050000000000001,2.489,0.8180947378000001,2.62,2.3315,0.7431547618000001,2.4470740181,0.07050000000000001,0,0.07050000000000001,2.261,0.7431547618000001,2.38
2020-06-25 22:30:00,2.309,0.6931947778,2.4108089928,0.2,0,0.2,2.109,0.6931947778,2.22,2.2615,0.6775822828,2.3608261266,0.2,0,0.2,2.0615,0.6775822828,2.17
2020-06-25 23:00:00,2.1005,0.6213773008,2.1904816822,0.21,0,0.21,1.8905,0.6213773008,1.99,2.091,0.6182548018,2.1804861843,0.21,0,0.21,1.881,0.6182548018,1.98
2020-06-25 23:30:00,2.025,0.5714173169,2.1040776483,0.28650000000000003,0,0.28650000000000003,1.7385000000000002,0.5714173169,1.83,2.0155,0.5682948179,2.0940867341,0.28650000000000003,0,0.28650000000000003,1.729,0.5682948179,1.82
2020-06-26 00:00:00,1.986,0.5714173169,2.0665705287,0.24750000000000003,0,0.24750000000000003,1.7385000000000002,0.5714173169,1.83,1.9765000000000001,0.5682948179,2.0565775575,0.24750000000000003,0,0.24750000000000003,1.729,0.5682948179,1.82
2020-06-26 00:30:00,2.1135,0.6931947778,2.2242754438,0.0045000000000000005,0,0.0045000000000000005,2.109,0.6931947778,2.22,2.104,0.6900722788,2.2142754458000002,0.0045000000000000005,0,0.0045000000000000005,2.0995,0.6900722788,2.21
2020-06-26 01:00:00,1.9865,0.6432347938,2.088045318,0.029500000000000002,0,0.029500000000000002,1.957,0.6432347938,2.06,1.9769999999999999,0.6401122948,2.0780454158,0.029500000000000002,0,0.029500000000000002,1.9475,0.6401122948,2.05
2020-06-26 01:30:00,2.081,0.6838272808,2.1904750056,0.0005,0,0.0005,2.0805,0.6838272808,2.19,2.0715,0.6807047818,2.1804750056,0.0005,0,0.0005,2.071,0.6807047818,2.18
2020-06-26 02:00:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2020-06-26 02:30:00,1.7705000000000002,0.5714173169,1.8604268327,0.032,0,0.032,1.7385000000000002,0.5714173169,1.83,1.7610000000000001,0.5682948179,1.8504269778,0.032,0,0.032,1.729,0.5682948179,1.82
2020-06-26 03:00:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2020-06-26 03:30:00,1.9100000000000001,0.6088873048,2.0047054023,0.0575,0,0.0575,1.8525,0.6088873048,1.9500000000000002,1.9005,0.6057648058,1.9947058054000002,0.0575,0,0.0575,1.843,0.6057648058,1.94
2020-06-26 04:00:00,1.8355000000000001,0.5807848139,1.9251938214000002,0.0685,0,0.0685,1.767,0.5807848139,1.8599999999999999,1.826,0.5776623149,1.9151944418,0.0685,0,0.0685,1.7575,0.5776623149,1.85
2020-06-26 04:30:00,1.6375000000000002,0.5152123349000001,1.7166391584,0.07,0,0.07,1.5675,0.5152123349000001,1.65,1.6280000000000001,0.5120898359,1.7066399737,0.07,0,0.07,1.558,0.5120898359,1.6400000000000001
2020-06-26 05:00:00,1.8655,0.5932748098,1.9575661547,0.060500000000000005,0,0.060500000000000005,1.8050000000000002,0.5932748098,1.9,1.6755,0.5308248299,1.7575765275,0.060500000000000005,0,0.060500000000000005,1.615,0.5308248299,1.7000000000000002
2020-06-26 05:30:00,1.682,0.5027223389000001,1.7555209341,0.1525,0,0.1525,1.5295,0.5027223389000001,1.6099999999999999,1.5205000000000002,0.4496398559,1.5855901898,0.1525,0,0.1525,1.3679999999999999,0.4496398559,1.44
2020-06-26 06:00:00,1.867,0.5714173169,1.9524873239,0.1285,0,0.1285,1.7385000000000002,0.5714173169,1.83,1.6960000000000002,0.5152123349000001,1.7725291958,0.1285,0,0.1285,1.5675,0.5152123349000001,1.65
2020-06-26 06:30:00,2.0325,0.6650922868,2.1385518465,0.009000000000000001,0,0.009000000000000001,2.0235,0.6650922868,2.13,1.947,0.6369897958,2.0485519276,0.009000000000000001,0,0.009000000000000001,1.9380000000000002,0.6369897958,2.04
2020-06-26 07:00:00,2.2145,0.6963172768,2.321393547,0.096,0,0.096,2.1185,0.6963172768,2.23,2.0245,0.6338672968,2.1214117941,0.096,0,0.096,1.9285,0.6338672968,2.03
2020-06-26 07:30:00,2.2275,0.6775822828,2.3282770454,0.166,0,0.166,2.0615,0.6775822828,2.17,2.1325,0.6463572928,2.2283029417,0.166,0,0.166,1.9665,0.6463572928,2.07
2020-06-26 08:00:00,2.347,0.7025622748,2.4498985183,0.20950000000000002,0,0.20950000000000002,2.1375,0.7025622748,2.25,2.3375,0.6994397758,2.4399020984,0.20950000000000002,0,0.20950000000000002,2.128,0.6994397758,2.24
2020-06-26 08:30:00,2.7045,0.8274622348,2.8282528176,0.187,0,0.187,2.5175,0.8274622348,2.65,2.448,0.7431547618000001,2.5583164386,0.187,0,0.187,2.261,0.7431547618000001,2.38
2020-06-26 09:00:00,2.6925,0.8274622348,2.8167800766,0.17500000000000002,0,0.17500000000000002,2.5175,0.8274622348,2.65,2.474,0.7556447578000001,2.5868272072,0.17500000000000002,0,0.17500000000000002,2.299,0.7556447578000001,2.42
2020-06-26 09:30:00,2.9245,0.9398721988000001,3.0718170518,0.065,0,0.065,2.8595,0.9398721988000001,3.01,2.706,0.8680547218,2.8418224786,0.065,0,0.065,2.641,0.8680547218,2.7800000000000002
2020-06-26 10:00:00,2.932,0.9586071928000001,3.0847287968,0.0155,0,0.0155,2.9165,0.9586071928000001,3.07,2.7039999999999997,0.8836672168,2.8447291172,0.0155,0,0.0155,2.6885,0.8836672168,2.83
2020-06-26 10:30:00,2.9695,0.9742196878,3.1252254719,0.0055000000000000005,0,0.0055000000000000005,2.964,0.9742196878,3.12,2.732,0.8961572128,2.8752255129,0.0055000000000000005,0,0.0055000000000000005,2.7265,0.8961572128,2.87
2020-06-26 11:00:00,2.8735,0.9336272008000001,3.0213675712,0.033,0,0.033,2.8405,0.9336272008000001,2.99,2.636,0.8555647258,2.7713691562,0.033,0,0.033,2.6029999999999998,0.8555647258,2.74
2020-06-26 11:30:00,2.876,0.9211372048,3.019912209,0.07350000000000001,0,0.07350000000000001,2.8025,0.9211372048,2.95,2.629,0.8399522308,2.7599204245999998,0.07350000000000001,0,0.07350000000000001,2.5555,0.8399522308,2.69
2020-06-26 12:00:00,2.9365,0.9617296918,3.0899767394,0.0105,0,0.0105,2.926,0.9617296918,3.08,2.7275,0.8930347138,2.8699768727,0.0105,0,0.0105,2.717,0.8930347138,2.86
2020-06-26 12:30:00,2.74,0.8930347138,2.8818589487,0.023,0,0.023,2.717,0.8930347138,2.86,2.683,0.8742997198,2.8218591389,0.023,0,0.023,2.66,0.8742997198,2.8
2020-06-26 13:00:00,2.7665,0.8836672168,2.904202128,0.078,0,0.078,2.6885,0.8836672168,2.83,2.757,0.8805447178,2.8942024808,0.078,0,0.078,2.6790000000000003,0.8805447178,2.8200000000000003
2020-06-26 13:30:00,2.5815,0.7931147458000001,2.700587575,0.1685,0,0.1685,2.4130000000000003,0.7931147458000001,2.54,2.572,0.7899922468,2.69058948,0.1685,0,0.1685,2.4035,0.7899922468,2.5300000000000002
2020-06-26 14:00:00,2.5395,0.7400322628,2.6451291084,0.28800000000000003,0,0.28800000000000003,2.2515,0.7400322628,2.37,2.5300000000000002,0.7369097638000001,2.6351349111999998,0.28800000000000003,0,0.28800000000000003,2.242,0.7369097638000001,2.36
2020-06-26 14:30:00,2.612,0.7806247498000001,2.7261546178,0.23700000000000002,0,0.23700000000000002,2.375,0.7806247498000001,2.5,2.6025,0.7775022508,2.7161583164,0.23700000000000002,0,0.23700000000000002,2.3655,0.7775022508,2.49
2020-06-26 15:00:00,2.5025,0.7025622748,2.5992498918,0.365,0,0.365,2.1375,0.7025622748,2.25,2.493,0.6994397758,2.5892595467,0.365,0,0.365,2.128,0.6994397758,2.24
2020-06-26 15:30:00,2.539,0.7088072728,2.6360820833,0.3825,0,0.3825,2.1565,0.7088072728,2.27,2.52,0.7025622748,2.6161027789,0.3825,0,0.3825,2.1375,0.7025622748,2.25
2020-06-26 16:00:00,2.3335,0.6401122948,2.4197037009,0.386,0,0.386,1.9475,0.6401122948,2.05,2.324,0.6369897958,2.4097161659,0.386,0,0.386,1.9380000000000002,0.6369897958,2.04
2020-06-26 16:30:00,2.3215,0.6713372848,2.4166207812,0.279,0,0.279,2.0425,0.6713372848,2.15,2.312,0.6682147858,2.4066273081,0.279,0,0.279,2.033,0.6682147858,2.14
2020-06-26 17:00:00,2.103,0.4652523509,2.153849751,0.6875,0,0.6875,1.4155,0.4652523509,1.49,2.103,0.4652523509,2.153849751,0.6875,0,0.6875,1.4155,0.4652523509,1.49
2020-06-26 17:30:00,2.2535,0.6151323028,2.3359473453,0.382,0,0.382,1.8715000000000002,0.6151323028,1.97,2.2439999999999998,0.6120098038,2.3259604468,0.382,0,0.382,1.862,0.6120098038,1.96
2020-06-26 18:00:00,2.4265,0.6807047818,2.5201708771,0.35550000000000004,0,0.35550000000000004,2.071,0.6807047818,2.18,2.417,0.6775822828,2.510180621,0.35550000000000004,0,0.35550000000000004,2.0615,0.6775822828,2.17
2020-06-26 18:30:00,2.1855,0.5433148259,2.2520215918,0.5325,0,0.5325,1.653,0.5433148259,1.74,2.1855,0.5433148259,2.2520215918,0.5325,0,0.5325,1.653,0.5433148259,1.74
2020-06-26 19:00:00,2.247,0.6807047818,2.3478432656,0.176,0,0.176,2.071,0.6807047818,2.18,2.2375,0.6775822828,2.3378460172,0.176,0,0.176,2.0615,0.6775822828,2.17
2020-06-26 19:30:00,2.423,0.7493997598000001,2.5362430877,0.14300000000000002,0,0.14300000000000002,2.2800000000000002,0.7493997598000001,2.4,2.4135,0.7462772608,2.5262446437,0.14300000000000002,0,0.14300000000000002,2.2705,0.7462772608,2.39
2020-06-26 20:00:00,2.3595,0.7119297718,2.4645657325,0.1935,0,0.1935,2.166,0.7119297718,2.2800000000000002,2.35,0.7088072728,2.4545687503,0.1935,0,0.1935,2.1565,0.7088072728,2.27
2020-06-26 20:30:00,2.2605,0.6869497798,2.3625749194,0.1705,0,0.1705,2.09,0.6869497798,2.2,2.251,0.6838272808,2.3525774695,0.1705,0,0.1705,2.0805,0.6838272808,2.19
2020-06-26 21:00:00,2.204,0.6619697878,2.3012648695999998,0.19,0,0.19,2.014,0.6619697878,2.12,2.1945,0.6588472888,2.2912682078,0.19,0,0.19,2.0045,0.6588472888,2.11
2020-06-26 21:30:00,2.2475,0.7369097638000001,2.3652256235,0.0055000000000000005,0,0.0055000000000000005,2.242,0.7369097638000001,2.36,2.238,0.7337872648,2.3552256261,0.0055000000000000005,0,0.0055000000000000005,2.2325,0.7337872648,2.35
2020-06-26 22:00:00,2.198,0.6900722788,2.3037803172,0.0985,0,0.0985,2.0995,0.6900722788,2.21,2.1885,0.6869497798,2.2937812123,0.0985,0,0.0985,2.09,0.6869497798,2.2
2020-06-26 22:30:00,2.0675,0.6619697878,2.1708892763,0.053500000000000006,0,0.053500000000000006,2.014,0.6619697878,2.12,2.001,0.6401122948,2.1008914179,0.053500000000000006,0,0.053500000000000006,1.9475,0.6401122948,2.05
2020-06-26 23:00:00,1.947,0.6120098038,2.0409225855,0.085,0,0.085,1.862,0.6120098038,1.96,1.871,0.5870298118,1.9609296265,0.085,0,0.085,1.786,0.5870298118,1.88
2020-06-26 23:30:00,1.7505000000000002,0.5277023309000001,1.8283106957,0.145,0,0.145,1.6055000000000001,0.5277023309000001,1.69,1.741,0.5245798319,1.8183137793,0.145,0,0.145,1.596,0.5245798319,1.6800000000000002
2020-06-27 00:00:00,1.7930000000000001,0.5651723189,1.8799650928,0.07350000000000001,0,0.07350000000000001,1.7195,0.5651723189,1.81,1.7930000000000001,0.5651723189,1.8799650928,0.07350000000000001,0,0.07350000000000001,1.7195,0.5651723189,1.81
2020-06-27 00:30:00,1.6485,0.5214573329000001,1.7290083862999999,0.062,0,0.062,1.5865,0.5214573329000001,1.67,1.639,0.5183348339,1.7190090168,0.062,0,0.062,1.577,0.5183348339,1.6600000000000001
2020-06-27 01:00:00,1.6245,0.4527623549,1.6864145398,0.247,0,0.247,1.3775,0.4527623549,1.45,1.615,0.4496398559,1.6764250654000001,0.247,0,0.247,1.3679999999999999,0.4496398559,1.44
2020-06-27 01:30:00,1.703,0.5464373249,1.7885197091,0.0405,0,0.0405,1.6625,0.5464373249,1.75,1.6935,0.5433148259,1.7785199605000002,0.0405,0,0.0405,1.653,0.5433148259,1.74
2020-06-27 02:00:00,1.603,0.5120898359,1.6828086641,0.045,0,0.045,1.558,0.5120898359,1.6400000000000001,1.603,0.5120898359,1.6828086641,0.045,0,0.045,1.558,0.5120898359,1.6400000000000001
2020-06-27 02:30:00,1.6225,0.5183348339,1.7032842540000002,0.0455,0,0.0455,1.577,0.5183348339,1.6600000000000001,1.613,0.5152123349000001,1.693284604,0.0455,0,0.0455,1.5675,0.5152123349000001,1.65
2020-06-27 03:00:00,1.4889999999999999,0.4184148659,1.5466712644,0.216,0,0.216,1.2730000000000001,0.4184148659,1.34,1.4889999999999999,0.4184148659,1.5466712644,0.216,0,0.216,1.2730000000000001,0.4184148659,1.34
2020-06-27 03:30:00,1.6099999999999999,0.4777423469,1.679386123,0.1565,0,0.1565,1.4535,0.4777423469,1.53,1.6005,0.4746198479,1.6693903827,0.1565,0,0.1565,1.444,0.4746198479,1.52
2020-06-27 04:00:00,1.701,0.5370698279,1.7837726873,0.067,0,0.067,1.634,0.5370698279,1.72,1.701,0.5370698279,1.7837726873,0.067,0,0.067,1.634,0.5370698279,1.72
2020-06-27 04:30:00,1.4075,0.4402723589,1.4747528607,0.068,0,0.068,1.3395000000000001,0.4402723589,1.4100000000000001,1.4075,0.4402723589,1.4747528607,0.068,0,0.068,1.3395000000000001,0.4402723589,1.4100000000000001
2020-06-27 05:00:00,1.5925,0.5214573329000001,1.6757010473,0.006,0,0.006,1.5865,0.5214573329000001,1.67,1.583,0.5183348339,1.6657010535999999,0.006,0,0.006,1.577,0.5183348339,1.6600000000000001
2020-06-27 05:30:00,1.613,0.5214573329000001,1.6951951953000002,0.026500000000000003,0,0.026500000000000003,1.5865,0.5214573329000001,1.67,1.6035,0.5183348339,1.6851953151,0.026500000000000003,0,0.026500000000000003,1.577,0.5183348339,1.6600000000000001
2020-06-27 06:00:00,1.6655,0.5464373249,1.7528502503,0.003,0,0.003,1.6625,0.5464373249,1.75,1.6655,0.5464373249,1.7528502503,0.003,0,0.003,1.6625,0.5464373249,1.75
2020-06-27 06:30:00,1.6225,0.4995998399,1.6976767213000001,0.10250000000000001,0,0.10250000000000001,1.52,0.4995998399,1.6,1.613,0.4964773409,1.6876785091,0.10250000000000001,0,0.10250000000000001,1.5105,0.4964773409,1.5899999999999999
2020-06-27 07:00:00,1.8094999999999999,0.4871098439,1.8739173541,0.3275,0,0.3275,1.482,0.4871098439,1.56,1.7715,0.4746198479,1.8339782578000001,0.3275,0,0.3275,1.444,0.4746198479,1.52
2020-06-27 07:30:00,1.982,0.5589273209,2.0593017627,0.28150000000000003,0,0.28150000000000003,1.7005,0.5589273209,1.79,1.8014999999999999,0.4995998399,1.8694925114,0.28150000000000003,0,0.28150000000000003,1.52,0.4995998399,1.6
2020-06-27 08:00:00,1.9655,0.5839073129,2.0503994733,0.189,0,0.189,1.7765,0.5839073129,1.87,1.9465,0.5776623149,2.0304078408,0.189,0,0.189,1.7575,0.5776623149,1.85
2020-06-27 08:30:00,2.0205,0.5776623149,2.1014552101,0.263,0,0.263,1.7575,0.5776623149,1.85,2.0015,0.5714173169,2.081470634,0.263,0,0.263,1.7385000000000002,0.5714173169,1.83
2020-06-27 09:00:00,2.2405,0.6057648058,2.3209461971,0.3975,0,0.3975,1.843,0.6057648058,1.94,2.0885,0.5558048219,2.16119209,0.3975,0,0.3975,1.691,0.5558048219,1.78
2020-06-27 09:30:00,2.3095,0.6494797918,2.3990861281,0.3335,0,0.3335,1.976,0.6494797918,2.08,2.1765,0.6057648058,2.2592262503000002,0.3335,0,0.3335,1.843,0.6057648058,1.94
2020-06-27 10:00:00,2.401,0.6963172768,2.4999317491,0.28250000000000003,0,0.28250000000000003,2.1185,0.6963172768,2.23,2.249,0.6463572928,2.3400381941,0.28250000000000003,0,0.28250000000000003,1.9665,0.6463572928,2.07
2020-06-27 10:30:00,2.5835,0.7899922468,2.7015847201,0.18,0,0.18,2.4035,0.7899922468,2.5300000000000002,2.4314999999999998,0.7400322628,2.5416215297,0.18,0,0.18,2.2515,0.7400322628,2.37
2020-06-27 11:00:00,2.467,0.7181747698000001,2.5694092706,0.28200000000000003,0,0.28200000000000003,2.185,0.7181747698000001,2.3,2.4385,0.7088072728,2.5394271007,0.28200000000000003,0,0.28200000000000003,2.1565,0.7088072728,2.27
2020-06-27 11:30:00,2.2545,0.6526022908,2.3470534719,0.269,0,0.269,1.9855,0.6526022908,2.09,2.245,0.6494797918,2.3370599051,0.269,0,0.269,1.976,0.6494797918,2.08
2020-06-27 12:00:00,2.059,0.4714973489,2.112295138,0.6245,0,0.6245,1.4344999999999999,0.4714973489,1.51,2.0495,0.4683748499,2.1023380437,0.6245,0,0.6245,1.425,0.4683748499,1.5
2020-06-27 12:30:00,2.2845,0.6026423068,2.3626506301,0.451,0,0.451,1.8335,0.6026423068,1.9300000000000002,2.2845,0.6026423068,2.3626506301,0.451,0,0.451,1.8335,0.6026423068,1.9300000000000002
2020-06-27 13:00:00,2.257,0.5901523108,2.3328799262,0.4615,0,0.4615,1.7955,0.5901523108,1.8900000000000001,2.2475,0.5870298118,2.3228991046,0.4615,0,0.4615,1.786,0.5870298118,1.88
2020-06-27 13:30:00,2.216,0.5839073129,2.2916377877,0.4395,0,0.4395,1.7765,0.5839073129,1.87,2.216,0.5839073129,2.2916377877,0.4395,0,0.4395,1.7765,0.5839073129,1.87
2020-06-27 14:00:00,2.1965,0.5932748098,2.2752114736999998,0.3915,0,0.3915,1.8050000000000002,0.5932748098,1.9,2.187,0.5901523108,2.2652259821,0.3915,0,0.3915,1.7955,0.5901523108,1.8900000000000001
2020-06-27 14:30:00,2.2015000000000002,0.6244997998,2.2883623511,0.3015,0,0.3015,1.9,0.6244997998,2.0,2.192,0.6213773008,2.2783708544,0.3015,0,0.3015,1.8905,0.6213773008,1.99
2020-06-27 15:00:00,2.11,0.6369897958,2.2040544458,0.17200000000000001,0,0.17200000000000001,1.9380000000000002,0.6369897958,2.04,2.1005,0.6338672968,2.1940574286,0.17200000000000001,0,0.17200000000000001,1.9285,0.6338672968,2.03
2020-06-27 15:30:00,1.833,0.4558848539,1.8888409144,0.446,0,0.446,1.387,0.4558848539,1.46,1.8235000000000001,0.4527623549,1.8788682764,0.446,0,0.446,1.3775,0.4527623549,1.45
2020-06-27 16:00:00,1.779,0.39031237490000004,1.8213140174,0.5915,0,0.5915,1.1875,0.39031237490000004,1.25,1.7695,0.38718987590000004,1.8113658521,0.5915,0,0.5915,1.178,0.38718987590000004,1.24
2020-06-27 16:30:00,1.7635,0.38718987590000004,1.8055049848,0.5855,0,0.5855,1.178,0.38718987590000004,1.24,1.7635,0.38718987590000004,1.8055049848,0.5855,0,0.5855,1.178,0.38718987590000004,1.24
2020-06-27 17:00:00,1.8519999999999999,0.40592486990000004,1.8959638710000002,0.617,0,0.617,1.235,0.40592486990000004,1.3,1.8425,0.40280237090000004,1.8860159066,0.617,0,0.617,1.2255,0.40280237090000004,1.29
2020-06-27 17:30:00,2.118,0.5714173169,2.1937278204,0.3795,0,0.3795,1.7385000000000002,0.5714173169,1.83,2.118,0.5714173169,2.1937278204,0.3795,0,0.3795,1.7385000000000002,0.5714173169,1.83
2020-06-27 18:00:00,2.2515,0.6432347938,2.3415813567,0.29450000000000004,0,0.29450000000000004,1.957,0.6432347938,2.06,2.242,0.6401122948,2.331589104,0.29450000000000004,0,0.29450000000000004,1.9475,0.6401122948,2.05
2020-06-27 18:30:00,2.1325,0.3341073929,2.1585143039,1.116,0,1.116,1.0165,0.3341073929,1.07,2.1325,0.3341073929,2.1585143039,1.116,0,1.116,1.0165,0.3341073929,1.07
2020-06-27 19:00:00,2.175,0.6213773008,2.2620200596,0.28450000000000003,0,0.28450000000000003,1.8905,0.6213773008,1.99,2.1655,0.6182548018,2.2520278084,0.28450000000000003,0,0.28450000000000003,1.881,0.6182548018,1.98
2020-06-27 19:30:00,2.112,0.6494797918,2.2096081101,0.136,0,0.136,1.976,0.6494797918,2.08,2.1025,0.6463572928,2.1996099654,0.136,0,0.136,1.9665,0.6463572928,2.07
2020-06-27 20:00:00,2.0045,0.5932748098,2.0904533599,0.1995,0,0.1995,1.8050000000000002,0.5932748098,1.9,1.995,0.5901523108,2.0804578222,0.1995,0,0.1995,1.7955,0.5901523108,1.8900000000000001
2020-06-27 20:30:00,1.9060000000000001,0.5495598239,1.9836461378,0.234,0,0.234,1.6720000000000002,0.5495598239,1.76,1.8965,0.5464373249,1.9736529583,0.234,0,0.234,1.6625,0.5464373249,1.75
2020-06-27 21:00:00,1.8860000000000001,0.5839073129,1.9743210858,0.1095,0,0.1095,1.7765,0.5839073129,1.87,1.8765,0.5807848139,1.9643225932,0.1095,0,0.1095,1.767,0.5807848139,1.8599999999999999
2020-06-27 21:30:00,1.7525,0.5058448379,1.8240436535,0.21350000000000002,0,0.21350000000000002,1.5390000000000001,0.5058448379,1.62,1.7429999999999999,0.5027223389000001,1.8140503714,0.21350000000000002,0,0.21350000000000002,1.5295,0.5027223389000001,1.6099999999999999
2020-06-27 22:00:00,1.7225000000000001,0.4995998399,1.7934899637,0.2025,0,0.2025,1.52,0.4995998399,1.6,1.713,0.4964773409,1.7834962153,0.2025,0,0.2025,1.5105,0.4964773409,1.5899999999999999
2020-06-27 22:30:00,1.6575000000000002,0.4746198479,1.7241143379000001,0.21350000000000002,0,0.21350000000000002,1.444,0.4746198479,1.52,1.6480000000000001,0.4714973489,1.7141218597,0.21350000000000002,0,0.21350000000000002,1.4344999999999999,0.4714973489,1.51
2020-06-27 23:00:00,1.7025000000000001,0.5277023309000001,1.7824073608000002,0.097,0,0.097,1.6055000000000001,0.5277023309000001,1.69,1.7309999999999999,0.5370698279,1.8124031009000001,0.097,0,0.097,1.634,0.5370698279,1.72
2020-06-27 23:30:00,1.55,0.4590073529,1.6165357248999999,0.1535,0,0.1535,1.3965,0.4590073529,1.47,1.5405,0.4558848539,1.6065401489000002,0.1535,0,0.1535,1.387,0.4558848539,1.46
2020-06-28 00:00:00,1.554,0.5058448379,1.6342567118,0.015,0,0.015,1.5390000000000001,0.5058448379,1.62,1.5445,0.5027223389000001,1.6242567531,0.015,0,0.015,1.5295,0.5027223389000001,1.6099999999999999
2020-06-28 00:30:00,1.401,0.4309048619,1.4657694225,0.09,0,0.09,1.311,0.4309048619,1.38,1.3915,0.4277823629,1.4557712731999999,0.09,0,0.09,1.3014999999999999,0.4277823629,1.37
2020-06-28 01:00:00,1.3685,0.4277823629,1.4338026363,0.067,0,0.067,1.3014999999999999,0.4277823629,1.37,1.359,0.4246598639,1.4238037084,0.067,0,0.067,1.292,0.4246598639,1.3599999999999999
2020-06-28 01:30:00,1.323,0.40904736890000004,1.3847919519,0.0785,0,0.0785,1.2445,0.40904736890000004,1.31,1.3135,0.40592486990000004,1.37479353,0.0785,0,0.0785,1.235,0.40592486990000004,1.3
2020-06-28 02:00:00,1.199,0.37782237890000003,1.2571200221,0.0495,0,0.0495,1.1495,0.37782237890000003,1.21,1.199,0.37782237890000003,1.2571200221,0.0495,0,0.0495,1.1495,0.37782237890000003,1.21
2020-06-28 02:30:00,1.2695,0.40280237090000004,1.3318708646,0.044,0,0.044,1.2255,0.40280237090000004,1.29,1.26,0.39967987190000004,1.3218714007,0.044,0,0.044,1.216,0.39967987190000004,1.28
2020-06-28 03:00:00,1.227,0.37157738090000003,1.2820291533,0.0965,0,0.0965,1.1305,0.37157738090000003,1.19,1.227,0.37157738090000003,1.2820291533,0.0965,0,0.0965,1.1305,0.37157738090000003,1.19
2020-06-28 03:30:00,1.187,0.3153723989,1.2281810738,0.2275,0,0.2275,0.9595,0.3153723989,1.01,1.187,0.3153723989,1.2281810738,0.2275,0,0.2275,0.9595,0.3153723989,1.01
2020-06-28 04:00:00,1.2625,0.39031237490000004,1.3214575285999999,0.075,0,0.075,1.1875,0.39031237490000004,1.25,1.2530000000000001,0.38718987590000004,1.3114591111,0.075,0,0.075,1.178,0.38718987590000004,1.24
2020-06-28 04:30:00,1.199,0.3559648859,1.25072459,0.116,0,0.116,1.083,0.3559648859,1.1400000000000001,1.199,0.3559648859,1.25072459,0.116,0,0.116,1.083,0.3559648859,1.1400000000000001
2020-06-28 05:00:00,1.2125,0.37157738090000003,1.2681585074,0.082,0,0.082,1.1305,0.37157738090000003,1.19,1.2125,0.37157738090000003,1.2681585074,0.082,0,0.082,1.1305,0.37157738090000003,1.19
2020-06-28 05:30:00,1.1865,0.3372298919,1.2334935144,0.1605,0,0.1605,1.026,0.3372298919,1.08,1.177,0.3341073929,1.223501839,0.1605,0,0.1605,1.0165,0.3341073929,1.07
2020-06-28 06:00:00,1.245,0.35908738490000003,1.2957502653000001,0.1525,0,0.1525,1.0925,0.35908738490000003,1.15,1.2355,0.3559648859,1.2857570727,0.1525,0,0.1525,1.083,0.3559648859,1.1400000000000001
2020-06-28 06:30:00,1.235,0.39031237490000004,1.2952099251,0.0475,0,0.0475,1.1875,0.39031237490000004,1.25,1.235,0.39031237490000004,1.2952099251,0.0475,0,0.0475,1.1875,0.39031237490000004,1.25
2020-06-28 07:00:00,1.354,0.40592486990000004,1.4135384678,0.11900000000000001,0,0.11900000000000001,1.235,0.40592486990000004,1.3,1.354,0.40592486990000004,1.4135384678,0.11900000000000001,0,0.11900000000000001,1.235,0.40592486990000004,1.3
2020-06-28 07:30:00,1.38,0.41529236690000004,1.4411341888,0.1165,0,0.1165,1.2635,0.41529236690000004,1.33,1.38,0.41529236690000004,1.4411341888,0.1165,0,0.1165,1.2635,0.41529236690000004,1.33
