Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-28 08:00:00,1.532,0.4402723589,1.5940087045,0.1925,0,0.1925,1.3395000000000001,0.4402723589,1.4100000000000001,1.532,0.4402723589,1.5940087045,0.1925,0,0.1925,1.3395000000000001,0.4402723589,1.4100000000000001
2020-06-28 08:30:00,1.6585,0.4590073529,1.7208457223,0.262,0,0.262,1.3965,0.4590073529,1.47,1.649,0.4558848539,1.7108570951000002,0.262,0,0.262,1.387,0.4558848539,1.46
2020-06-28 09:00:00,1.623,0.36845488190000003,1.6642980502,0.502,0,0.502,1.121,0.36845488190000003,1.18,1.6135000000000002,0.36533238290000003,1.6543427698,0.502,0,0.502,1.1115,0.36533238290000003,1.17
2020-06-28 09:30:00,1.939,0.4839873449,1.9984906179,0.4665,0,0.4665,1.4725000000000001,0.4839873449,1.55,1.9295,0.4808648459,1.9885173497,0.4665,0,0.4665,1.463,0.4808648459,1.54
2020-06-28 10:00:00,1.9385,0.5245798319,2.0082246513,0.3425,0,0.3425,1.596,0.5245798319,1.6800000000000002,1.929,0.5214573329000001,1.9982389121000002,0.3425,0,0.3425,1.5865,0.5214573329000001,1.67
2020-06-28 10:30:00,2.1185,0.5214573329000001,2.1817332559000002,0.532,0,0.532,1.5865,0.5214573329000001,1.67,2.0995,0.5152123349000001,2.1617918494,0.532,0,0.532,1.5675,0.5152123349000001,1.65
2020-06-28 11:00:00,2.2195,0.5589273209,2.2887944425,0.519,0,0.519,1.7005,0.5589273209,1.79,2.191,0.5495598239,2.2588707356,0.519,0,0.519,1.6720000000000002,0.5495598239,1.76
2020-06-28 11:30:00,2.1225,0.5558048219,2.1940659174,0.4315,0,0.4315,1.691,0.5558048219,1.78,2.113,0.5526823229,2.184084877,0.4315,0,0.4315,1.6815,0.5526823229,1.77
2020-06-28 12:00:00,2.0255,0.36533238290000003,2.0581831794,0.914,0,0.914,1.1115,0.36533238290000003,1.17,2.016,0.36220988390000003,2.0482802543,0.914,0,0.914,1.102,0.36220988390000003,1.16
2020-06-28 12:30:00,2.0055,0.40280237090000004,2.0455512704,0.78,0,0.78,1.2255,0.40280237090000004,1.29,2.0055,0.40280237090000004,2.0455512704,0.78,0,0.78,1.2255,0.40280237090000004,1.29
2020-06-28 13:00:00,2.014,0.36220988390000003,2.0463118042,0.912,0,0.912,1.102,0.36220988390000003,1.16,2.0045,0.35908738490000003,2.0364095855,0.912,0,0.912,1.0925,0.35908738490000003,1.15
2020-06-28 13:30:00,2.198,0.5120898359,2.2568650824,0.64,0,0.64,1.558,0.5120898359,1.6400000000000001,2.1885,0.5089673369000001,2.2469045374,0.64,0,0.64,1.5485,0.5089673369000001,1.63
2020-06-28 14:00:00,2.144,0.5526823229,2.2140898243000002,0.4625,0,0.4625,1.6815,0.5526823229,1.77,2.1345,0.5495598239,2.2041112154,0.4625,0,0.4625,1.6720000000000002,0.5495598239,1.76
2020-06-28 14:30:00,2.0705,0.4808648459,2.12560609,0.6075,0,0.6075,1.463,0.4808648459,1.54,2.0705,0.4808648459,2.12560609,0.6075,0,0.6075,1.463,0.4808648459,1.54
2020-06-28 15:00:00,2.0155,0.4621298519,2.0678017918,0.6095,0,0.6095,1.4060000000000001,0.4621298519,1.48,2.006,0.4590073529,2.0578444426,0.6095,0,0.6095,1.3965,0.4590073529,1.47
2020-06-28 15:30:00,1.9165,0.3372298919,1.9459435372,0.8905000000000001,0,0.8905000000000001,1.026,0.3372298919,1.08,1.9165,0.3372298919,1.9459435372,0.8905000000000001,0,0.8905000000000001,1.026,0.3372298919,1.08
2020-06-28 16:00:00,2.2335,0.5433148259,2.2986329089,0.5805,0,0.5805,1.653,0.5433148259,1.74,2.224,0.5401923269000001,2.2886641846,0.5805,0,0.5805,1.6435,0.5401923269000001,1.73
2020-06-28 16:30:00,2.197,0.4652523509,2.2457223226,0.7815000000000001,0,0.7815000000000001,1.4155,0.4652523509,1.49,2.1875,0.4621298519,2.2357817984,0.7815000000000001,0,0.7815000000000001,1.4060000000000001,0.4621298519,1.48
2020-06-28 17:00:00,2.271,0.5058448379,2.3266542502,0.732,0,0.732,1.5390000000000001,0.5058448379,1.62,2.2425,0.4964773409,2.2968012539,0.732,0,0.732,1.5105,0.4964773409,1.5899999999999999
2020-06-28 17:30:00,2.5335,0.6713372848,2.6209379999999998,0.491,0,0.491,2.0425,0.6713372848,2.15,2.4005,0.6276222988,2.4811912462,0.491,0,0.491,1.9095,0.6276222988,2.01
2020-06-28 18:00:00,2.638,0.7431547618000001,2.7406792954,0.377,0,0.377,2.261,0.7431547618000001,2.38,2.5145,0.7025622748,2.6108052398,0.377,0,0.377,2.1375,0.7025622748,2.25
2020-06-28 18:30:00,2.3815,0.7025622748,2.4829691903,0.244,0,0.244,2.1375,0.7025622748,2.25,2.3529999999999998,0.6931947778,2.4529834895000002,0.244,0,0.244,2.109,0.6931947778,2.22
2020-06-28 19:00:00,2.2565,0.6588472888,2.3507173373,0.252,0,0.252,2.0045,0.6588472888,2.11,2.247,0.6557247898,2.3407229652,0.252,0,0.252,1.995,0.6557247898,2.1
2020-06-28 19:30:00,2.2285,0.6650922868,2.3256310971,0.20500000000000002,0,0.20500000000000002,2.0235,0.6650922868,2.13,2.219,0.6619697878,2.3156349021000002,0.20500000000000002,0,0.20500000000000002,2.014,0.6619697878,2.12
2020-06-28 20:00:00,2.19,0.6994397758,2.2989815136000002,0.062,0,0.062,2.128,0.6994397758,2.24,2.1805,0.6963172768,2.2889818697,0.062,0,0.062,2.1185,0.6963172768,2.23
2020-06-28 20:30:00,2.0845,0.6369897958,2.1796550759,0.14650000000000002,0,0.14650000000000002,1.9380000000000002,0.6369897958,2.04,2.075,0.6338672968,2.1696572886,0.14650000000000002,0,0.14650000000000002,1.9285,0.6338672968,2.03
2020-06-28 21:00:00,3.416,1.1209771407,3.5952254102,0.0055000000000000005,0,0.0055000000000000005,3.4105,1.1209771407,3.59,3.378,1.1084871447,3.5552254147999998,0.0055000000000000005,0,0.0055000000000000005,3.3725,1.1084871447,3.55
2020-06-28 21:30:00,2.718,0.8930347138,2.860950017,0.001,0,0.001,2.717,0.8930347138,2.86,2.699,0.8867897158,2.8409500172,0.001,0,0.001,2.698,0.8867897158,2.84
2020-06-28 22:00:00,1.9335,0.5339473289000001,2.0058718803,0.309,0,0.309,1.6245,0.5339473289000001,1.71,1.924,0.5308248299,1.9958835136,0.309,0,0.309,1.615,0.5308248299,1.7000000000000002
2020-06-28 22:30:00,1.972,0.6276222988,2.0694670208,0.0625,0,0.0625,1.9095,0.6276222988,2.01,1.9625,0.6244997998,2.0594674676,0.0625,0,0.0625,1.9,0.6244997998,2.0
2020-06-28 23:00:00,1.8599999999999999,0.5714173169,1.945794889,0.12150000000000001,0,0.12150000000000001,1.7385000000000002,0.5714173169,1.83,1.8505,0.5682948179,1.9357967998,0.12150000000000001,0,0.12150000000000001,1.729,0.5682948179,1.82
2020-06-28 23:30:00,1.8695,0.6088873048,1.9661571656,0.017,0,0.017,1.8525,0.6088873048,1.9500000000000002,1.8599999999999999,0.6057648058,1.9561572023,0.017,0,0.017,1.843,0.6057648058,1.94
2020-06-29 00:00:00,1.8725,0.6151323028,1.9709500247,0.001,0,0.001,1.8715000000000002,0.6151323028,1.97,1.806,0.5932748098,1.9009500256,0.001,0,0.001,1.8050000000000002,0.5932748098,1.9
2020-06-29 00:30:00,1.7235,0.5558048219,1.8109034348000002,0.0325,0,0.0325,1.691,0.5558048219,1.78,1.714,0.5526823229,1.8009035926,0.0325,0,0.0325,1.6815,0.5526823229,1.77
2020-06-29 01:00:00,1.7155,0.5464373249,1.8004260607,0.053,0,0.053,1.6625,0.5464373249,1.75,1.7155,0.5464373249,1.8004260607,0.053,0,0.053,1.6625,0.5464373249,1.75
2020-06-29 01:30:00,1.5554999999999999,0.4465173569,1.6183194987,0.197,0,0.197,1.3585,0.4465173569,1.43,1.5554999999999999,0.4465173569,1.6183194987,0.197,0,0.197,1.3585,0.4465173569,1.43
2020-06-29 02:00:00,1.5314999999999999,0.4714973489,1.6024362702000001,0.097,0,0.097,1.4344999999999999,0.4714973489,1.51,1.5125000000000002,0.4652523509,1.5824398883000002,0.097,0,0.097,1.4155,0.4652523509,1.49
2020-06-29 02:30:00,1.5695000000000001,0.4995998399,1.6470975229,0.0495,0,0.0495,1.52,0.4995998399,1.6,1.56,0.4964773409,1.6370979659,0.0495,0,0.0495,1.5105,0.4964773409,1.5899999999999999
2020-06-29 03:00:00,1.581,0.4746198479,1.6507043951,0.137,0,0.137,1.444,0.4746198479,1.52,1.5715,0.4714973489,1.6407077741,0.137,0,0.137,1.4344999999999999,0.4714973489,1.51
2020-06-29 03:30:00,1.48,0.39655737290000004,1.5322068235000001,0.2735,0,0.2735,1.2065000000000001,0.39655737290000004,1.27,1.48,0.39655737290000004,1.5322068235000001,0.2735,0,0.2735,1.2065000000000001,0.39655737290000004,1.27
2020-06-29 04:00:00,1.501,0.4309048619,1.5616273563,0.19,0,0.19,1.311,0.4309048619,1.38,1.4915,0.4277823629,1.5516346219,0.19,0,0.19,1.3014999999999999,0.4277823629,1.37
2020-06-29 04:30:00,1.4849999999999999,0.41529236690000004,1.5419768967,0.2215,0,0.2215,1.2635,0.41529236690000004,1.33,1.4755,0.41216986790000004,1.5319870267,0.2215,0,0.2215,1.254,0.41216986790000004,1.32
2020-06-29 05:00:00,1.479,0.4496398559,1.5458386074,0.111,0,0.111,1.3679999999999999,0.4496398559,1.44,1.4695,0.4465173569,1.5358411376,0.111,0,0.111,1.3585,0.4465173569,1.43
2020-06-29 05:30:00,1.6425,0.5183348339,1.7223464373000001,0.0655,0,0.0655,1.577,0.5183348339,1.6600000000000001,1.633,0.5152123349000001,1.7123471465,0.0655,0,0.0655,1.5675,0.5152123349000001,1.65
2020-06-29 06:00:00,1.7109999999999999,0.4683748499,1.7739492665,0.28600000000000003,0,0.28600000000000003,1.425,0.4683748499,1.5,1.7109999999999999,0.4683748499,1.7739492665,0.28600000000000003,0,0.28600000000000003,1.425,0.4683748499,1.5
2020-06-29 06:30:00,2.0225,0.5995198078,2.1094857786,0.1985,0,0.1985,1.824,0.5995198078,1.92,2.013,0.5963973088,2.0994901167,0.1985,0,0.1985,1.8145,0.5963973088,1.9100000000000001
2020-06-29 07:00:00,2.1,0.6213773008,2.190002226,0.20950000000000002,0,0.20950000000000002,1.8905,0.6213773008,1.99,2.0905,0.6182548018,2.1800067087,0.20950000000000002,0,0.20950000000000002,1.881,0.6182548018,1.98
2020-06-29 07:30:00,2.271,0.6713372848,2.3681500691,0.2285,0,0.2285,2.0425,0.6713372848,2.15,2.252,0.6650922868,2.3481592259,0.2285,0,0.2285,2.0235,0.6650922868,2.13
2020-06-29 08:00:00,2.409,0.6994397758,2.508485001,0.281,0,0.281,2.128,0.6994397758,2.24,2.3995,0.6963172768,2.4984911447,0.281,0,0.281,2.1185,0.6963172768,2.23
2020-06-29 08:30:00,2.5045,0.7369097638000001,2.6106620329,0.2625,0,0.2625,2.242,0.7369097638000001,2.36,2.495,0.7337872648,2.6006669818,0.2625,0,0.2625,2.2325,0.7337872648,2.35
2020-06-29 09:00:00,2.5225,0.7556447578000001,2.6332499407,0.2235,0,0.2235,2.299,0.7556447578000001,2.42,2.513,0.7525222588,2.6232534666,0.2235,0,0.2235,2.2895,0.7525222588,2.41
2020-06-29 09:30:00,2.731,0.8274622348,2.853603818,0.21350000000000002,0,0.21350000000000002,2.5175,0.8274622348,2.65,2.7215,0.8243397358000001,2.8436065568,0.21350000000000002,0,0.21350000000000002,2.508,0.8243397358000001,2.64
2020-06-29 10:00:00,2.5835,0.6807047818,2.6716719952,0.5125000000000001,0,0.5125000000000001,2.071,0.6807047818,2.18,2.574,0.6775822828,2.6616900176,0.5125000000000001,0,0.5125000000000001,2.0615,0.6775822828,2.17
2020-06-29 10:30:00,2.552,0.7025622748,2.6469412064,0.41450000000000004,0,0.41450000000000004,2.1375,0.7025622748,2.25,2.5235000000000003,0.6931947778,2.6169775028,0.41450000000000004,0,0.41450000000000004,2.109,0.6931947778,2.22
2020-06-29 11:00:00,2.5685000000000002,0.6307447978,2.6448121389,0.6495000000000001,0,0.6495000000000001,1.919,0.6307447978,2.02,2.559,0.6276222988,2.6348416935,0.6495000000000001,0,0.6495000000000001,1.9095,0.6276222988,2.01
2020-06-29 11:30:00,2.7315,0.7244197678000001,2.8259292718999998,0.5275000000000001,0,0.5275000000000001,2.204,0.7244197678000001,2.32,2.722,0.7212972688,2.8159463329000003,0.5275000000000001,0,0.5275000000000001,2.1945,0.7212972688,2.31
2020-06-29 12:00:00,3.922,1.1022421467,4.0739442497,0.5685,0,0.5685,3.3535,1.1022421467,3.5300000000000002,3.903,1.0959971487,4.0539633385,0.5685,0,0.5685,3.3345000000000002,1.0959971487,3.51
2020-06-29 12:30:00,3.285,0.9742196878,3.4264163495,0.321,0,0.321,2.964,0.9742196878,3.12,3.266,0.9679746898,3.4064249588,0.321,0,0.321,2.9450000000000003,0.9679746898,3.1
2020-06-29 13:00:00,2.9415,0.8930347138,3.0740743729,0.2245,0,0.2245,2.717,0.8930347138,2.86,2.9225000000000003,0.8867897158,3.0540796077,0.2245,0,0.2245,2.698,0.8867897158,2.84
2020-06-29 13:30:00,2.8045,0.8368297318,2.9266882735,0.2585,0,0.2585,2.5460000000000003,0.8368297318,2.68,2.795,0.8337072328,2.9166920903999998,0.2585,0,0.2585,2.5365,0.8337072328,2.67
2020-06-29 14:00:00,2.4845,0.6494797918,2.5679883664,0.5085000000000001,0,0.5085000000000001,1.976,0.6494797918,2.08,2.475,0.6463572928,2.5580075743,0.5085000000000001,0,0.5085000000000001,1.9665,0.6463572928,2.07
2020-06-29 14:30:00,2.564,0.6963172768,2.6568691631,0.4455,0,0.4455,2.1185,0.6963172768,2.23,2.5545,0.6931947778,2.6468829309,0.4455,0,0.4455,2.109,0.6931947778,2.22
2020-06-29 15:00:00,2.6555,0.7056847738,2.74766651,0.5085000000000001,0,0.5085000000000001,2.147,0.7056847738,2.26,2.646,0.7025622748,2.7376832815,0.5085000000000001,0,0.5085000000000001,2.1375,0.7025622748,2.25
2020-06-29 15:30:00,2.5605,0.6182548018,2.6340841387,0.6795,0,0.6795,1.881,0.6182548018,1.98,2.551,0.6151323028,2.6241167562000003,0.6795,0,0.6795,1.8715000000000002,0.6151323028,1.97
2020-06-29 16:00:00,2.588,0.6120098038,2.6593796269,0.726,0,0.726,1.862,0.6120098038,1.96,2.5785,0.6088873048,2.6494161621,0.726,0,0.726,1.8525,0.6088873048,1.9500000000000002
2020-06-29 16:30:00,2.567,0.6432347938,2.6463635427,0.61,0,0.61,1.957,0.6432347938,2.06,2.5575,0.6401122948,2.6363895767,0.61,0,0.61,1.9475,0.6401122948,2.05
2020-06-29 17:00:00,2.6345,0.6463572928,2.712631195,0.668,0,0.668,1.9665,0.6463572928,2.07,2.625,0.6432347938,2.702660911,0.668,0,0.668,1.957,0.6432347938,2.06
2020-06-29 17:30:00,2.844,0.8430747298,2.9663295501,0.279,0,0.279,2.565,0.8430747298,2.7,2.8345000000000002,0.8399522308,2.9563338783,0.279,0,0.279,2.5555,0.8399522308,2.69
2020-06-29 18:00:00,2.866,0.8618097238,2.9927699544,0.244,0,0.244,2.622,0.8618097238,2.76,2.809,0.8430747298,2.9327897981,0.244,0,0.244,2.565,0.8430747298,2.7
2020-06-29 18:30:00,2.721,0.8056047418000001,2.8377526319,0.27,0,0.27,2.451,0.8056047418000001,2.58,2.683,0.7931147458000001,2.797770541,0.27,0,0.27,2.4130000000000003,0.7931147458000001,2.54
2020-06-29 19:00:00,2.7695,0.8618097238,2.9004906912,0.14750000000000002,0,0.14750000000000002,2.622,0.8618097238,2.76,2.76,0.8586872248,2.8904919564,0.14750000000000002,0,0.14750000000000002,2.6125,0.8586872248,2.75
2020-06-29 19:30:00,2.5515,0.7587672568,2.6619316295,0.243,0,0.243,2.3085,0.7587672568,2.43,2.542,0.7556447578000001,2.6519357081,0.243,0,0.243,2.299,0.7556447578000001,2.42
2020-06-29 20:00:00,2.5225,0.7993597438000001,2.6461258946,0.09050000000000001,0,0.09050000000000001,2.432,0.7993597438000001,2.56,2.5035,0.7931147458000001,2.6261270438,0.09050000000000001,0,0.09050000000000001,2.4130000000000003,0.7931147458000001,2.54
2020-06-29 20:30:00,2.4675000000000002,0.7650122548,2.5833698922,0.14,0,0.14,2.3275,0.7650122548,2.45,2.4485,0.7587672568,2.5633727781999998,0.14,0,0.14,2.3085,0.7587672568,2.43
2020-06-29 21:00:00,2.3970000000000002,0.7462772608,2.5104857598,0.1265,0,0.1265,2.2705,0.7462772608,2.39,2.3875,0.7431547618000001,2.5004870026,0.1265,0,0.1265,2.261,0.7431547618000001,2.38
2020-06-29 21:30:00,2.615,0.8586872248,2.7523751107,0.0025,0,0.0025,2.6125,0.8586872248,2.75,2.6055,0.8555647258,2.7423751111,0.0025,0,0.0025,2.6029999999999998,0.8555647258,2.74
2020-06-29 22:00:00,2.462,0.8087272408,2.5914250423,0.0015,0,0.0015,2.4605,0.8087272408,2.59,2.4525,0.8056047418000001,2.5814250425000003,0.0015,0,0.0015,2.451,0.8056047418000001,2.58
2020-06-29 22:30:00,2.324,0.7587672568,2.4447297908,0.0155,0,0.0155,2.3085,0.7587672568,2.43,2.3145,0.7556447578000001,2.4347298105,0.0155,0,0.0155,2.299,0.7556447578000001,2.42
2020-06-29 23:00:00,2.0155,0.6526022908,2.1185207103,0.03,0,0.03,1.9855,0.6526022908,2.09,1.968,0.6369897958,2.0685212109,0.03,0,0.03,1.9380000000000002,0.6369897958,2.04
2020-06-29 23:30:00,2.1175,0.6744597838,2.2223191152,0.0655,0,0.0655,2.052,0.6744597838,2.16,2.07,0.6588472888,2.1723212815,0.0655,0,0.0655,2.0045,0.6588472888,2.11
2020-06-30 00:00:00,1.8485,0.5807848139,1.9375921268,0.0815,0,0.0815,1.767,0.5807848139,1.8599999999999999,1.839,0.5776623149,1.9275929939,0.0815,0,0.0815,1.7575,0.5776623149,1.85
2020-06-30 00:30:00,1.7645,0.5651723189,1.8528032815,0.045,0,0.045,1.7195,0.5651723189,1.81,1.755,0.5620498199,1.8428035706,0.045,0,0.045,1.71,0.5620498199,1.8
2020-06-30 01:00:00,1.8345,0.2497999199,1.8514292452,1.0745,0,1.0745,0.76,0.2497999199,0.8,1.8345,0.2497999199,1.8514292452,1.0745,0,1.0745,0.76,0.2497999199,0.8
2020-06-30 01:30:00,1.776,0.5745398159,1.8666204756,0.028,0,0.028,1.748,0.5745398159,1.8399999999999999,1.776,0.5745398159,1.8666204756,0.028,0,0.028,1.748,0.5745398159,1.8399999999999999
2020-06-30 02:00:00,1.7685,0.5651723189,1.8566130453,0.049,0,0.049,1.7195,0.5651723189,1.81,1.759,0.5620498199,1.8466133867,0.049,0,0.049,1.71,0.5620498199,1.8
2020-06-30 02:30:00,1.5510000000000002,0.40280237090000004,1.6024514813000001,0.3255,0,0.3255,1.2255,0.40280237090000004,1.29,1.5510000000000002,0.40280237090000004,1.6024514813000001,0.3255,0,0.3255,1.2255,0.40280237090000004,1.29
2020-06-30 03:00:00,1.526,0.4215373649,1.5831518405,0.24350000000000002,0,0.24350000000000002,1.2825,0.4215373649,1.35,1.5165000000000002,0.4184148659,1.573163453,0.24350000000000002,0,0.24350000000000002,1.2730000000000001,0.4184148659,1.34
2020-06-30 03:30:00,1.6015000000000001,0.4902323429,1.6748522323000001,0.11,0,0.11,1.4915,0.4902323429,1.57,1.6015000000000001,0.4902323429,1.6748522323000001,0.11,0,0.11,1.4915,0.4902323429,1.57
2020-06-30 04:00:00,1.641,0.4558848539,1.7031476742,0.254,0,0.254,1.387,0.4558848539,1.46,1.6315,0.4527623549,1.6931585868,0.254,0,0.254,1.3775,0.4527623549,1.45
2020-06-30 04:30:00,1.624,0.4652523509,1.6893299707,0.20850000000000002,0,0.20850000000000002,1.4155,0.4652523509,1.49,1.6145,0.4621298519,1.6793374438000002,0.20850000000000002,0,0.20850000000000002,1.4060000000000001,0.4621298519,1.48
2020-06-30 05:00:00,1.7005,0.5339473289000001,1.7823579887,0.076,0,0.076,1.6245,0.5339473289000001,1.71,1.691,0.5308248299,1.7723588801,0.076,0,0.076,1.615,0.5308248299,1.7000000000000002
2020-06-30 05:30:00,1.5350000000000001,0.4277823629,1.5934938814000001,0.2335,0,0.2335,1.3014999999999999,0.4277823629,1.37,1.5350000000000001,0.4277823629,1.5934938814000001,0.2335,0,0.2335,1.3014999999999999,0.4277823629,1.37
2020-06-30 06:00:00,1.6625,0.5308248299,1.7451880271,0.0475,0,0.0475,1.615,0.5308248299,1.7000000000000002,1.6625,0.5308248299,1.7451880271,0.0475,0,0.0475,1.615,0.5308248299,1.7000000000000002
2020-06-30 06:30:00,1.8679999999999999,0.5245798319,1.9402597764,0.272,0,0.272,1.596,0.5245798319,1.6800000000000002,1.8585,0.5214573329000001,1.9302694112,0.272,0,0.272,1.5865,0.5214573329000001,1.67
2020-06-30 07:00:00,2.119,0.6494797918,2.2162998443,0.14300000000000002,0,0.14300000000000002,1.976,0.6494797918,2.08,2.062,0.6307447978,2.1563123614,0.14300000000000002,0,0.14300000000000002,1.919,0.6307447978,2.02
2020-06-30 07:30:00,2.259,0.7025622748,2.3657292216,0.12150000000000001,0,0.12150000000000001,2.1375,0.7025622748,2.25,2.2495,0.6994397758,2.355730513,0.12150000000000001,0,0.12150000000000001,2.128,0.6994397758,2.24
2020-06-30 08:00:00,2.3745,0.6650922868,2.4658868587000002,0.35100000000000003,0,0.35100000000000003,2.0235,0.6650922868,2.13,2.365,0.6619697878,2.4558967812,0.35100000000000003,0,0.35100000000000003,2.014,0.6619697878,2.12
2020-06-30 08:30:00,2.548,0.7868697478000001,2.6667335825,0.154,0,0.154,2.394,0.7868697478000001,2.52,2.529,0.7806247498000001,2.6467368588999998,0.154,0,0.154,2.375,0.7806247498000001,2.5
2020-06-30 09:00:00,2.605,0.7868697478000001,2.7212476918,0.211,0,0.211,2.394,0.7868697478000001,2.52,2.586,0.7806247498000001,2.7012535979,0.211,0,0.211,2.375,0.7806247498000001,2.5
2020-06-30 09:30:00,2.6465,0.8087272408,2.7673095237,0.186,0,0.186,2.4605,0.8087272408,2.59,2.6275,0.8024822428,2.7473139609,0.186,0,0.186,2.4415,0.8024822428,2.5700000000000003
2020-06-30 10:00:00,2.716,0.8524422268,2.8466320012,0.12250000000000001,0,0.12250000000000001,2.5935,0.8524422268,2.73,2.7065,0.8493197278,2.8366329072000003,0.12250000000000001,0,0.12250000000000001,2.584,0.8493197278,2.7199999999999998
2020-06-30 10:30:00,2.668,0.8180947378000001,2.79060979,0.179,0,0.179,2.489,0.8180947378000001,2.62,2.6585,0.8149722388,2.7806118032000002,0.179,0,0.179,2.4795,0.8149722388,2.61
2020-06-30 11:00:00,2.628,0.7587672568,2.7353449051,0.3195,0,0.3195,2.3085,0.7587672568,2.43,2.6185,0.7556447578000001,2.7253515828,0.3195,0,0.3195,2.299,0.7556447578000001,2.42
2020-06-30 11:30:00,2.7,0.8056047418000001,2.8176229343,0.249,0,0.249,2.451,0.8056047418000001,2.58,2.6905,0.8024822428,2.8076267558,0.249,0,0.249,2.4415,0.8024822428,2.5700000000000003
2020-06-30 12:00:00,2.761,0.8430747298,2.886848801,0.196,0,0.196,2.565,0.8430747298,2.7,2.7515,0.8399522308,2.8768510563,0.196,0,0.196,2.5555,0.8399522308,2.69
2020-06-30 12:30:00,2.9695,0.8930347138,3.1008774968,0.2525,0,0.2525,2.717,0.8930347138,2.86,2.96,0.8899122148,3.0908807402,0.2525,0,0.2525,2.7075,0.8899122148,2.85
2020-06-30 13:00:00,2.9795,0.8774222188,3.1060086928,0.31,0,0.31,2.6695,0.8774222188,2.81,2.9699999999999998,0.8742997198,3.0960135659,0.31,0,0.31,2.66,0.8742997198,2.8
2020-06-30 13:30:00,2.9075,0.8212172368,3.0212504034,0.40900000000000003,0,0.40900000000000003,2.4985,0.8212172368,2.63,2.898,0.8180947378000001,3.0112593711,0.40900000000000003,0,0.40900000000000003,2.489,0.8180947378000001,2.62
2020-06-30 14:00:00,2.939,0.8274622348,3.0532629677,0.42150000000000004,0,0.42150000000000004,2.5175,0.8274622348,2.65,2.9295,0.8243397358000001,3.0432722931,0.42150000000000004,0,0.42150000000000004,2.508,0.8243397358000001,2.64
2020-06-30 14:30:00,2.8455,0.8087272408,2.9581937056000003,0.385,0,0.385,2.4605,0.8087272408,2.59,2.836,0.8056047418000001,2.9482019944,0.385,0,0.385,2.451,0.8056047418000001,2.58
2020-06-30 15:00:00,4.144,1.2895920867,4.3400211693,0.2205,0,0.2205,3.9235,1.2895920867,4.13,4.125,1.2833470887,4.3200236979,0.2205,0,0.2205,3.9045,1.2833470887,4.11
2020-06-30 15:30:00,2.878,0.8586872248,3.0033693995,0.2655,0,0.2655,2.6125,0.8586872248,2.75,2.8685,0.8555647258,2.9933732226,0.2655,0,0.2655,2.6029999999999998,0.8555647258,2.74
2020-06-30 16:00:00,3.021,0.9117697078,3.1555926543,0.247,0,0.247,2.774,0.9117697078,2.92,3.0115,0.9086472088,3.1455956511,0.247,0,0.247,2.7645,0.9086472088,2.91
2020-06-30 16:30:00,2.724,0.8180947378000001,2.8441967232,0.23500000000000001,0,0.23500000000000001,2.489,0.8180947378000001,2.62,2.7145,0.8149722388,2.8342000635,0.23500000000000001,0,0.23500000000000001,2.4795,0.8149722388,2.61
2020-06-30 17:00:00,2.6734999999999998,0.7275422668,2.7707255368,0.46,0,0.46,2.2135,0.7275422668,2.33,2.6545,0.7212972688,2.7507526243,0.46,0,0.46,2.1945,0.7212972688,2.31
2020-06-30 17:30:00,2.91,0.8586872248,3.0340474205,0.2975,0,0.2975,2.6125,0.8586872248,2.75,2.891,0.8524422268,3.0140568591,0.2975,0,0.2975,2.5935,0.8524422268,2.73
2020-06-30 18:00:00,3.1375,0.9617296918,3.281589592,0.21150000000000002,0,0.21150000000000002,2.926,0.9617296918,3.08,3.1185,0.9554846938,3.2615936672,0.21150000000000002,0,0.21150000000000002,2.907,0.9554846938,3.06
2020-06-30 18:30:00,2.7485,0.8056047418000001,2.8641318493,0.2975,0,0.2975,2.451,0.8056047418000001,2.58,2.7295,0.7993597438000001,2.8441424454,0.2975,0,0.2975,2.432,0.7993597438000001,2.56
2020-06-30 19:00:00,2.748,0.8430747298,2.8744180281,0.183,0,0.183,2.565,0.8430747298,2.7,2.7385,0.8399522308,2.8644200111,0.183,0,0.183,2.5555,0.8399522308,2.69
2020-06-30 19:30:00,2.86,0.9055247098,2.9999291658000002,0.105,0,0.105,2.755,0.9055247098,2.9,2.822,0.8930347138,2.959931587,0.105,0,0.105,2.717,0.8930347138,2.86
2020-06-30 20:00:00,2.69,0.8212172368,2.8125607105,0.1915,0,0.1915,2.4985,0.8212172368,2.63,2.5855,0.7868697478000001,2.7025865851,0.1915,0,0.1915,2.394,0.7868697478000001,2.52
2020-06-30 20:30:00,2.6485000000000003,0.8180947378000001,2.7719724476,0.1595,0,0.1595,2.489,0.8180947378000001,2.62,2.6390000000000002,0.8149722388,2.7619740676,0.1595,0,0.1595,2.4795,0.8149722388,2.61
2020-06-30 21:00:00,2.4975,0.8024822428,2.6232582793,0.056,0,0.056,2.4415,0.8024822428,2.5700000000000003,2.469,0.7931147458000001,2.5932589535,0.056,0,0.056,2.4130000000000003,0.7931147458000001,2.54
2020-06-30 21:30:00,2.4939999999999998,0.8118497398000001,2.6228107061,0.024,0,0.024,2.47,0.8118497398000001,2.6,2.4845,0.8087272408,2.6128107471,0.024,0,0.024,2.4605,0.8087272408,2.59
2020-06-30 22:00:00,2.3885,0.7775022508,2.5118602668,0.023,0,0.023,2.3655,0.7775022508,2.49,2.379,0.7743797518000001,2.5018603079,0.023,0,0.023,2.356,0.7743797518000001,2.48
2020-06-30 22:30:00,2.326,0.7493997598000001,2.4437422123,0.046,0,0.046,2.2800000000000002,0.7493997598000001,2.4,2.3165,0.7462772608,2.4337423857,0.046,0,0.046,2.2705,0.7462772608,2.39
2020-06-30 23:00:00,2.2175,0.6963172768,2.3242555798,0.099,0,0.099,2.1185,0.6963172768,2.23,2.1225,0.6650922868,2.2242648224,0.099,0,0.099,2.0235,0.6650922868,2.13
2020-06-30 23:30:00,2.0105,0.6494797918,2.1128024636,0.0345,0,0.0345,1.976,0.6494797918,2.08,2.001,0.6463572928,2.1028025942,0.0345,0,0.0345,1.9665,0.6463572928,2.07
2020-07-01 00:00:00,2.046,0.6463572928,2.1456686021,0.0795,0,0.0795,1.9665,0.6463572928,2.07,2.0365,0.6432347938,2.1356692745,0.0795,0,0.0795,1.957,0.6432347938,2.06
2020-07-01 00:30:00,1.892,0.5745398159,1.9773113058,0.14400000000000002,0,0.14400000000000002,1.748,0.5745398159,1.8399999999999999,1.8825,0.5714173169,1.9673139048000001,0.14400000000000002,0,0.14400000000000002,1.7385000000000002,0.5714173169,1.83
2020-07-01 01:00:00,1.908,0.6213773008,2.0066324402,0.0175,0,0.0175,1.8905,0.6213773008,1.99,1.8985,0.6182548018,1.9966324774,0.0175,0,0.0175,1.881,0.6182548018,1.98
2020-07-01 01:30:00,1.8275000000000001,0.5839073129,1.9185160932,0.051000000000000004,0,0.051000000000000004,1.7765,0.5839073129,1.87,1.8275000000000001,0.5839073129,1.9185160932,0.051000000000000004,0,0.051000000000000004,1.7765,0.5839073129,1.87
2020-07-01 02:00:00,1.774,0.3403523909,1.8063542703,0.7385,0,0.7385,1.0355,0.3403523909,1.09,1.7645,0.3372298919,1.7964365422,0.7385,0,0.7385,1.026,0.3372298919,1.08
2020-07-01 02:30:00,1.6705,0.5370698279,1.7547120134,0.036500000000000005,0,0.036500000000000005,1.634,0.5370698279,1.72,1.661,0.5339473289000001,1.7447122256,0.036500000000000005,0,0.036500000000000005,1.6245,0.5339473289000001,1.71
2020-07-01 03:00:00,1.763,0.5464373249,1.8457417886,0.1005,0,0.1005,1.6625,0.5464373249,1.75,1.7535,0.5433148259,1.8357432419,0.1005,0,0.1005,1.653,0.5433148259,1.74
2020-07-01 03:30:00,1.8145,0.5682948179,1.9014124355000002,0.0855,0,0.0855,1.729,0.5682948179,1.82,1.8050000000000002,0.5651723189,1.8914134265,0.0855,0,0.0855,1.7195,0.5651723189,1.81
2020-07-01 04:00:00,1.837,0.5807848139,1.9266239903,0.07,0,0.07,1.767,0.5807848139,1.8599999999999999,1.8275000000000001,0.5776623149,1.9166246372,0.07,0,0.07,1.7575,0.5776623149,1.85
2020-07-01 04:30:00,1.6545,0.5277023309000001,1.7366174017,0.049,0,0.049,1.6055000000000001,0.5277023309000001,1.69,1.645,0.5245798319,1.7266177920999999,0.049,0,0.049,1.596,0.5245798319,1.6800000000000002
2020-07-01 05:00:00,1.6245,0.4995998399,1.699588259,0.10450000000000001,0,0.10450000000000001,1.52,0.4995998399,1.6,1.615,0.4964773409,1.689590113,0.10450000000000001,0,0.10450000000000001,1.5105,0.4964773409,1.5899999999999999
2020-07-01 05:30:00,1.8305,0.5932748098,1.9242414739,0.025500000000000002,0,0.025500000000000002,1.8050000000000002,0.5932748098,1.9,1.8210000000000002,0.5901523108,1.91424156,0.025500000000000002,0,0.025500000000000002,1.7955,0.5901523108,1.8900000000000001
2020-07-01 06:00:00,1.9015,0.5932748098,1.9919029218,0.0965,0,0.0965,1.8050000000000002,0.5932748098,1.9,1.9015,0.5932748098,1.9919029218,0.0965,0,0.0965,1.8050000000000002,0.5932748098,1.9
2020-07-01 06:30:00,2.116,0.6869497798,2.2247148132,0.026000000000000002,0,0.026000000000000002,2.09,0.6869497798,2.2,2.1065,0.6838272808,2.2147148801,0.026000000000000002,0,0.026000000000000002,2.0805,0.6838272808,2.19
2020-07-01 07:00:00,2.25,0.7275422668,2.3647024654,0.036500000000000005,0,0.036500000000000005,2.2135,0.7275422668,2.33,2.2405,0.7244197678000001,2.3547025821,0.036500000000000005,0,0.036500000000000005,2.204,0.7244197678000001,2.32
2020-07-01 07:30:00,2.2945,0.7181747698000001,2.4042681319,0.1095,0,0.1095,2.185,0.7181747698000001,2.3,2.266,0.7088072728,2.3742712040000002,0.1095,0,0.1095,2.1565,0.7088072728,2.27
2020-07-01 08:00:00,2.351,0.7181747698000001,2.4582465295,0.166,0,0.166,2.185,0.7181747698000001,2.3,2.3415,0.7150522708,2.4482487619,0.166,0,0.166,2.1755,0.7150522708,2.29
2020-07-01 08:30:00,2.442,0.7400322628,2.5516684248,0.1905,0,0.1905,2.2515,0.7400322628,2.37,2.4325,0.7369097638000001,2.5416711530000002,0.1905,0,0.1905,2.242,0.7369097638000001,2.36
2020-07-01 09:00:00,2.7359999999999998,0.8180947378000001,2.855691685,0.247,0,0.247,2.489,0.8180947378000001,2.62,2.6029999999999998,0.7743797518000001,2.7157453857,0.247,0,0.247,2.356,0.7743797518000001,2.48
2020-07-01 09:30:00,2.7685,0.8368297318,2.8922095792,0.2225,0,0.2225,2.5460000000000003,0.8368297318,2.68,2.588,0.7775022508,2.7022682602,0.2225,0,0.2225,2.3655,0.7775022508,2.49
2020-07-01 10:00:00,2.656,0.7962372448,2.7727837546,0.2335,0,0.2335,2.4225,0.7962372448,2.55,2.561,0.7650122548,2.6728196254,0.2335,0,0.2335,2.3275,0.7650122548,2.45
2020-07-01 10:30:00,2.625,0.7618897558000001,2.7333314837,0.307,0,0.307,2.318,0.7618897558000001,2.44,2.6155,0.7587672568,2.7233376581,0.307,0,0.307,2.3085,0.7587672568,2.43
2020-07-01 11:00:00,2.593,0.7212972688,2.6914529069,0.3985,0,0.3985,2.1945,0.7212972688,2.31,2.5835,0.7181747698000001,2.6814636395,0.3985,0,0.3985,2.185,0.7181747698000001,2.3
2020-07-01 11:30:00,2.7055,0.7931147458000001,2.8193547577,0.29250000000000004,0,0.29250000000000004,2.4130000000000003,0.7931147458000001,2.54,2.696,0.7899922468,2.809360025,0.29250000000000004,0,0.29250000000000004,2.4035,0.7899922468,2.5300000000000002
2020-07-01 12:00:00,2.709,0.7899922468,2.821837832,0.3055,0,0.3055,2.4035,0.7899922468,2.5300000000000002,2.6995,0.7868697478000001,2.8118435678,0.3055,0,0.3055,2.394,0.7868697478000001,2.52
2020-07-01 12:30:00,2.8715,0.8118497398000001,2.9840596928,0.4015,0,0.4015,2.47,0.8118497398000001,2.6,2.862,0.8087272408,2.9740685517000003,0.4015,0,0.4015,2.4605,0.8087272408,2.59
2020-07-01 13:00:00,2.732,0.7712572528,2.8387782143,0.3855,0,0.3855,2.3465,0.7712572528,2.47,2.7225,0.7681347538000001,2.8287872401,0.3855,0,0.3855,2.337,0.7681347538000001,2.46
2020-07-01 13:30:00,2.8115,0.8212172368,2.9289810515,0.313,0,0.313,2.4985,0.8212172368,2.63,2.7925,0.8149722388,2.9089922654,0.313,0,0.313,2.4795,0.8149722388,2.61
2020-07-01 14:00:00,2.757,0.7962372448,2.869676419,0.3345,0,0.3345,2.4225,0.7962372448,2.55,2.7475,0.7931147458000001,2.8596830681,0.3345,0,0.3345,2.4130000000000003,0.7931147458000001,2.54
2020-07-01 14:30:00,2.7085,0.6931947778,2.7957988572,0.5995,0,0.5995,2.109,0.6931947778,2.22,2.699,0.6900722788,2.785821378,0.5995,0,0.5995,2.0995,0.6900722788,2.21
2020-07-01 15:00:00,2.607,0.5995198078,2.6750463547,0.783,0,0.783,1.824,0.5995198078,1.92,2.5975,0.5963973088,2.6650883663,0.783,0,0.783,1.8145,0.5963973088,1.9100000000000001
2020-07-01 15:30:00,2.727,0.6650922868,2.8069336918000003,0.7035,0,0.7035,2.0235,0.6650922868,2.13,2.7175000000000002,0.6619697878,2.7969644706,0.7035,0,0.7035,2.014,0.6619697878,2.12
2020-07-01 16:00:00,2.5725,0.5870298118,2.6386284790000003,0.7865000000000001,0,0.7865000000000001,1.786,0.5870298118,1.88,2.5725,0.5870298118,2.6386284790000003,0.7865000000000001,0,0.7865000000000001,1.786,0.5870298118,1.88
2020-07-01 16:30:00,2.7119999999999997,0.6557247898,2.7901467703,0.717,0,0.717,1.995,0.6557247898,2.1,2.7025,0.6526022908,2.7801791309,0.717,0,0.717,1.9855,0.6526022908,2.09
2020-07-01 17:00:00,2.809,0.7150522708,2.8985825415,0.6335000000000001,0,0.6335000000000001,2.1755,0.7150522708,2.29,2.79,0.7088072728,2.8786294916,0.6335000000000001,0,0.6335000000000001,2.1565,0.7088072728,2.27
2020-07-01 17:30:00,2.8385,0.7119297718,2.9264186731,0.6725,0,0.6725,2.166,0.7119297718,2.2800000000000002,2.829,0.7088072728,2.9164445392,0.6725,0,0.6725,2.1565,0.7088072728,2.27
2020-07-01 18:00:00,2.7615,0.7056847738,2.8502409109,0.6145,0,0.6145,2.147,0.7056847738,2.26,2.752,0.7025622748,2.8402636761,0.6145,0,0.6145,2.1375,0.7025622748,2.25
2020-07-01 18:30:00,2.726,0.7525222588,2.8279614124,0.4365,0,0.4365,2.2895,0.7525222588,2.41,2.707,0.7462772608,2.8079848201,0.4365,0,0.4365,2.2705,0.7462772608,2.39
2020-07-01 19:00:00,2.709,0.8337072328,2.8343868385,0.17250000000000001,0,0.17250000000000001,2.5365,0.8337072328,2.67,2.69,0.8274622348,2.8143904758,0.17250000000000001,0,0.17250000000000001,2.5175,0.8274622348,2.65
2020-07-01 19:30:00,2.739,0.8524422268,2.8685847991999998,0.14550000000000002,0,0.14550000000000002,2.5935,0.8524422268,2.73,2.7199999999999998,0.8461972288,2.8485873253,0.14550000000000002,0,0.14550000000000002,2.5745,0.8461972288,2.71
2020-07-01 20:00:00,2.6255,0.8118497398000001,2.7481539713,0.1555,0,0.1555,2.47,0.8118497398000001,2.6,2.6065,0.8056047418000001,2.7281571161000002,0.1555,0,0.1555,2.451,0.8056047418000001,2.58
2020-07-01 20:30:00,2.5385,0.7681347538000001,2.6521714217,0.2015,0,0.2015,2.337,0.7681347538000001,2.46,2.529,0.7650122548,2.6421742467,0.2015,0,0.2015,2.3275,0.7650122548,2.45
2020-07-01 21:00:00,2.4685,0.7743797518000001,2.5871134977,0.1125,0,0.1125,2.356,0.7743797518000001,2.48,2.459,0.7712572528,2.5771144231000003,0.1125,0,0.1125,2.3465,0.7712572528,2.47
2020-07-01 21:30:00,2.4625,0.7837472488,2.5842147744,0.078,0,0.078,2.3845,0.7837472488,2.51,2.453,0.7806247498000001,2.5742152202,0.078,0,0.078,2.375,0.7806247498000001,2.5
2020-07-01 22:00:00,2.6435,0.8680547218,2.7823751095,0.0025,0,0.0025,2.641,0.8680547218,2.7800000000000002,2.634,0.8649322228,2.7723751099,0.0025,0,0.0025,2.6315,0.8649322228,2.77
2020-07-01 22:30:00,2.3015,0.7462772608,2.4194693633,0.031,0,0.031,2.2705,0.7462772608,2.39,2.292,0.7431547618000001,2.4094694437,0.031,0,0.031,2.261,0.7431547618000001,2.38
2020-07-01 23:00:00,2.175,0.6432347938,2.2681216899,0.218,0,0.218,1.957,0.6432347938,2.06,2.156,0.6369897958,2.2481307791,0.218,0,0.218,1.9380000000000002,0.6369897958,2.04
2020-07-01 23:30:00,2.0175,0.6057648058,2.1064798243,0.17450000000000002,0,0.17450000000000002,1.843,0.6057648058,1.94,2.008,0.6026423068,2.0964831862,0.17450000000000002,0,0.17450000000000002,1.8335,0.6026423068,1.9300000000000002
2020-07-02 00:00:00,1.943,0.6369897958,2.044750596,0.005,0,0.005,1.9380000000000002,0.6369897958,2.04,1.9335,0.6338672968,2.034750599,0.005,0,0.005,1.9285,0.6338672968,2.03
2020-07-02 00:30:00,1.7645,0.5714173169,1.8547177683,0.026000000000000002,0,0.026000000000000002,1.7385000000000002,0.5714173169,1.83,1.755,0.5682948179,1.8447178646,0.026000000000000002,0,0.026000000000000002,1.729,0.5682948179,1.82
2020-07-02 01:00:00,1.7565,0.5464373249,1.8395341802,0.094,0,0.094,1.6625,0.5464373249,1.75,1.7469999999999999,0.5433148259,1.8295354602,0.094,0,0.094,1.653,0.5433148259,1.74
2020-07-02 01:30:00,1.6915,0.5370698279,1.7747158223000001,0.0575,0,0.0575,1.634,0.5370698279,1.72,1.682,0.5339473289000001,1.764716337,0.0575,0,0.0575,1.6245,0.5339473289000001,1.71
2020-07-02 02:00:00,1.7005,0.5089673369000001,1.7750346475,0.152,0,0.152,1.5485,0.5089673369000001,1.63,1.691,0.5058448379,1.7650382432,0.152,0,0.152,1.5390000000000001,0.5058448379,1.62
2020-07-02 02:30:00,1.704,0.5495598239,1.7904278818,0.032,0,0.032,1.6720000000000002,0.5495598239,1.76,1.6945000000000001,0.5464373249,1.7804280384000002,0.032,0,0.032,1.6625,0.5464373249,1.75
2020-07-02 03:00:00,1.7189999999999999,0.5370698279,1.800945585,0.085,0,0.085,1.634,0.5370698279,1.72,1.7095,0.5339473289000001,1.790946677,0.085,0,0.085,1.6245,0.5339473289000001,1.71
2020-07-02 03:30:00,1.6720000000000002,0.5370698279,1.7561400855,0.038,0,0.038,1.634,0.5370698279,1.72,1.6625,0.5339473289000001,1.7461403151,0.038,0,0.038,1.6245,0.5339473289000001,1.71
2020-07-02 04:00:00,1.7269999999999999,0.5589273209,1.8151938602,0.026500000000000003,0,0.026500000000000003,1.7005,0.5589273209,1.79,1.7175,0.5558048219,1.8051939646,0.026500000000000003,0,0.026500000000000003,1.691,0.5558048219,1.78
2020-07-02 04:30:00,1.7225000000000001,0.5120898359,1.7970092515,0.1645,0,0.1645,1.558,0.5120898359,1.6400000000000001,1.7225000000000001,0.5120898359,1.7970092515,0.1645,0,0.1645,1.558,0.5120898359,1.6400000000000001
2020-07-02 05:00:00,1.8615,0.6088873048,1.9585520162,0.009000000000000001,0,0.009000000000000001,1.8525,0.6088873048,1.9500000000000002,1.8615,0.6088873048,1.9585520162,0.009000000000000001,0,0.009000000000000001,1.8525,0.6088873048,1.9500000000000002
2020-07-02 05:30:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2020-07-02 06:00:00,1.9340000000000002,0.6338672968,2.0352257246,0.0055000000000000005,0,0.0055000000000000005,1.9285,0.6338672968,2.03,1.9245,0.6307447978,2.0252257282,0.0055000000000000005,0,0.0055000000000000005,1.919,0.6307447978,2.02
2020-07-02 06:30:00,1.947,0.6338672968,2.0475831485,0.018500000000000003,0,0.018500000000000003,1.9285,0.6338672968,2.03,1.9375,0.6307447978,2.0375831885,0.018500000000000003,0,0.018500000000000003,1.919,0.6307447978,2.02
2020-07-02 07:00:00,2.0045,0.6369897958,2.1032775019,0.0665,0,0.0665,1.9380000000000002,0.6369897958,2.04,1.995,0.6338672968,2.0932779916,0.0665,0,0.0665,1.9285,0.6338672968,2.03
2020-07-02 07:30:00,2.387,0.7306647658000001,2.4963252993,0.164,0,0.164,2.223,0.7306647658000001,2.34,2.3775,0.7275422668,2.4863274121,0.164,0,0.164,2.2135,0.7275422668,2.33
2020-07-02 08:00:00,2.7915,0.8899122148,2.9299174050000003,0.084,0,0.084,2.7075,0.8899122148,2.85,2.6870000000000003,0.8555647258,2.8199219847,0.084,0,0.084,2.6029999999999998,0.8555647258,2.74
2020-07-02 08:30:00,2.898,0.9242597038,3.041818535,0.08600000000000001,0,0.08600000000000001,2.8120000000000003,0.9242597038,2.96,2.8885,0.9211372048,3.031818926,0.08600000000000001,0,0.08600000000000001,2.8025,0.9211372048,2.95
2020-07-02 09:00:00,2.8565,0.8274622348,2.973934431,0.339,0,0.339,2.5175,0.8274622348,2.65,2.8375,0.8212172368,2.9539471898,0.339,0,0.339,2.4985,0.8212172368,2.63
2020-07-02 09:30:00,2.8135,0.8305847338000001,2.9335393725000003,0.28650000000000003,0,0.28650000000000003,2.527,0.8305847338000001,2.66,2.8040000000000003,0.8274622348,2.9235440393000003,0.28650000000000003,0,0.28650000000000003,2.5175,0.8274622348,2.65
2020-07-02 10:00:00,2.6965,0.7369097638000001,2.7953798042,0.4545,0,0.4545,2.242,0.7369097638000001,2.36,2.6775,0.7306647658000001,2.7754057811,0.4545,0,0.4545,2.223,0.7306647658000001,2.34
2020-07-02 10:30:00,2.6575,0.7275422668,2.7552901844,0.444,0,0.444,2.2135,0.7275422668,2.33,2.648,0.7244197678000001,2.7453028977000002,0.444,0,0.444,2.204,0.7244197678000001,2.32
2020-07-02 11:00:00,2.48,0.5932748098,2.5499754901,0.675,0,0.675,1.8050000000000002,0.5932748098,1.9,2.4705,0.5901523108,2.5400098425,0.675,0,0.675,1.7955,0.5901523108,1.8900000000000001
2020-07-02 11:30:00,2.393,0.5214573329000001,2.4491563343,0.8065,0,0.8065,1.5865,0.5214573329000001,1.67,2.3835,0.5183348339,2.4392095543,0.8065,0,0.8065,1.577,0.5183348339,1.6600000000000001
2020-07-02 12:00:00,2.4075,0.6088873048,2.4833042504,0.555,0,0.555,1.8525,0.6088873048,1.9500000000000002,2.398,0.6057648058,2.4733287287,0.555,0,0.555,1.843,0.6057648058,1.94
2020-07-02 12:30:00,2.7605,0.7088072728,2.8500470172,0.604,0,0.604,2.1565,0.7088072728,2.27,2.751,0.7056847738,2.8400690132,0.604,0,0.604,2.147,0.7056847738,2.26
2020-07-02 13:00:00,2.708,0.6401122948,2.7826260529,0.7605000000000001,0,0.7605000000000001,1.9475,0.6401122948,2.05,2.708,0.6401122948,2.7826260529,0.7605000000000001,0,0.7605000000000001,1.9475,0.6401122948,2.05
2020-07-02 13:30:00,2.5655,0.5776623149,2.6297307847,0.808,0,0.808,1.7575,0.5776623149,1.85,2.556,0.5745398159,2.6197770898,0.808,0,0.808,1.748,0.5745398159,1.8399999999999999
2020-07-02 14:00:00,2.629,0.7181747698000001,2.725328604,0.444,0,0.444,2.185,0.7181747698000001,2.3,2.6195,0.7150522708,2.7153415991000003,0.444,0,0.444,2.1755,0.7150522708,2.29
2020-07-02 14:30:00,2.686,0.7181747698000001,2.7803544738,0.501,0,0.501,2.185,0.7181747698000001,2.3,2.6765,0.7150522708,2.7703703724,0.501,0,0.501,2.1755,0.7150522708,2.29
2020-07-02 15:00:00,2.8705,0.7931147458000001,2.9780532651,0.4575,0,0.4575,2.4130000000000003,0.7931147458000001,2.54,2.8609999999999998,0.7899922468,2.9680648157,0.4575,0,0.4575,2.4035,0.7899922468,2.5300000000000002
2020-07-02 15:30:00,2.8245,0.7587672568,2.9246415165,0.516,0,0.516,2.3085,0.7587672568,2.43,2.815,0.7556447578000001,2.9146567551,0.516,0,0.516,2.299,0.7556447578000001,2.42
2020-07-02 16:00:00,2.6935000000000002,0.6650922868,2.774399034,0.67,0,0.67,2.0235,0.6650922868,2.13,2.684,0.6619697878,2.764427608,0.67,0,0.67,2.014,0.6619697878,2.12
2020-07-02 16:30:00,2.7439999999999998,0.7306647658000001,2.8396138822,0.521,0,0.521,2.223,0.7306647658000001,2.34,2.725,0.7244197678000001,2.8196469637,0.521,0,0.521,2.204,0.7244197678000001,2.32
2020-07-02 17:00:00,5.0475,1.4644520306,5.255651815,0.592,0,0.592,4.4555,1.4644520306,4.69,2.8529999999999998,0.7431547618000001,2.9482008073,0.592,0,0.592,2.261,0.7431547618000001,2.38
2020-07-02 17:30:00,5.098,1.4457170366,5.2990283779,0.6995,0,0.6995,4.3985,1.4457170366,4.63,0.6995,0.0,0.6995,0.6995,0,0.6995,0.0,0.0,0.0
2020-07-02 18:00:00,5.3275,1.5862294916000002,5.5586311489,0.5015000000000001,0,0.5015000000000001,4.8260000000000005,1.5862294916000002,5.08,0.5015000000000001,0.0,0.5015000000000001,0.5015000000000001,0,0.5015000000000001,0.0,0.0,0.0
2020-07-02 18:30:00,5.0005,1.5019220186,5.2211847315,0.431,0,0.431,4.5695,1.5019220186,4.8100000000000005,0.431,0.0,0.431,0.431,0,0.431,0.0,0.0,0.0
2020-07-02 19:00:00,5.153,1.6174544816,5.4008858533,0.232,0,0.232,4.921,1.6174544816,5.18,0.232,0.0,0.232,0.232,0,0.232,0.0,0.0,0.0
2020-07-02 19:30:00,5.0135,1.5674944976,5.2528298326,0.24450000000000002,0,0.24450000000000002,4.769,1.5674944976,5.02,0.24450000000000002,0.0,0.24450000000000002,0.24450000000000002,0,0.24450000000000002,0.0,0.0,0.0
2020-07-02 20:00:00,5.304,1.6861494596000002,5.5655652004,0.17400000000000002,0,0.17400000000000002,5.13,1.6861494596000002,5.4,0.17400000000000002,0.0,0.17400000000000002,0.17400000000000002,0,0.17400000000000002,0.0,0.0,0.0
2020-07-02 20:30:00,5.476,1.7767019305,5.7570170878999996,0.07050000000000001,0,0.07050000000000001,5.4055,1.7767019305,5.69,0.07050000000000001,0.0,0.07050000000000001,0.07050000000000001,0,0.07050000000000001,0.0,0.0,0.0
2020-07-02 21:00:00,5.007,1.6268219786,5.2646556155,0.0575,0,0.0575,4.9495000000000005,1.6268219786,5.21,0.0575,0.0,0.0575,0.0575,0,0.0575,0.0,0.0,0.0
2020-07-02 21:30:00,4.606,1.4738195276,4.8360500411,0.122,0,0.122,4.484,1.4738195276,4.72,0.122,0.0,0.122,0.122,0,0.122,0.0,0.0,0.0
2020-07-02 22:00:00,4.4285,1.4207370446,4.6508177776,0.106,0,0.106,4.3225,1.4207370446,4.55,0.106,0.0,0.106,0.106,0,0.106,0.0,0.0,0.0
2020-07-02 22:30:00,4.6295,1.5112895156000001,4.8699349328,0.0315,0,0.0315,4.598,1.5112895156000001,4.84,0.0315,0.0,0.0315,0.0315,0,0.0315,0.0,0.0,0.0
2020-07-02 23:00:00,3.8255,1.1990396157,4.0090081379,0.17750000000000002,0,0.17750000000000002,3.648,1.1990396157,3.84,0.17750000000000002,0.0,0.17750000000000002,0.17750000000000002,0,0.17750000000000002,0.0,0.0,0.0
2020-07-02 23:30:00,3.778,1.2177746097,3.9694154481,0.073,0,0.073,3.705,1.2177746097,3.9,0.073,0.0,0.073,0.073,0,0.073,0.0,0.0,0.0
2020-07-03 00:00:00,3.048,0.9336272008000001,3.1877835168,0.20750000000000002,0,0.20750000000000002,2.8405,0.9336272008000001,2.99,1.7465000000000002,0.5058448379,1.8182797501999999,0.20750000000000002,0,0.20750000000000002,1.5390000000000001,0.5058448379,1.62
2020-07-03 00:30:00,1.8645,0.5682948179,1.9491842525,0.1355,0,0.1355,1.729,0.5682948179,1.82,1.76,0.5339473289000001,1.8392117197000002,0.1355,0,0.1355,1.6245,0.5339473289000001,1.71
2020-07-03 01:00:00,1.991,0.6401122948,2.091369109,0.043500000000000004,0,0.043500000000000004,1.9475,0.6401122948,2.05,1.915,0.6151323028,2.0113708634,0.043500000000000004,0,0.043500000000000004,1.8715000000000002,0.6151323028,1.97
2020-07-03 01:30:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2020-07-03 02:00:00,1.8035,0.5901523108,1.8976016441999999,0.008,0,0.008,1.7955,0.5901523108,1.8900000000000001,1.8035,0.5901523108,1.8976016441999999,0.008,0,0.008,1.7955,0.5901523108,1.8900000000000001
2020-07-03 02:30:00,1.901,0.6244997998,2.0009500244,0.001,0,0.001,1.9,0.6244997998,2.0,1.8915000000000002,0.6213773008,1.9909500245,0.001,0,0.001,1.8905,0.6213773008,1.99
2020-07-03 03:00:00,1.67,0.5277023309000001,1.7513908045000002,0.0645,0,0.0645,1.6055000000000001,0.5277023309000001,1.69,1.651,0.5214573329000001,1.7313921422,0.0645,0,0.0645,1.5865,0.5214573329000001,1.67
2020-07-03 03:30:00,1.536,0.4839873449,1.6104470653,0.0635,0,0.0635,1.4725000000000001,0.4839873449,1.55,1.536,0.4839873449,1.6104470653,0.0635,0,0.0635,1.4725000000000001,0.4839873449,1.55
2020-07-03 04:00:00,1.7885,0.5870298118,1.8823751619,0.0025,0,0.0025,1.786,0.5870298118,1.88,1.779,0.5839073129,1.8723751627,0.0025,0,0.0025,1.7765,0.5839073129,1.87
2020-07-03 04:30:00,1.6615,0.5339473289000001,1.745188242,0.037,0,0.037,1.6245,0.5339473289000001,1.71,1.6615,0.5339473289000001,1.745188242,0.037,0,0.037,1.6245,0.5339473289000001,1.71
2020-07-03 05:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-07-03 05:30:00,1.7575,0.5714173169,1.8480595229,0.019,0,0.019,1.7385000000000002,0.5714173169,1.83,1.7385000000000002,0.5651723189,1.828059627,0.019,0,0.019,1.7195,0.5651723189,1.81
2020-07-03 06:00:00,1.795,0.5776623149,1.8856613561,0.0375,0,0.0375,1.7575,0.5776623149,1.85,1.7855,0.5745398159,1.87566155,0.0375,0,0.0375,1.748,0.5745398159,1.8399999999999999
2020-07-03 06:30:00,1.9195000000000002,0.5776623149,2.0045383508,0.162,0,0.162,1.7575,0.5776623149,1.85,1.9100000000000001,0.5745398159,1.9945415513,0.162,0,0.162,1.748,0.5745398159,1.8399999999999999
2020-07-03 07:00:00,1.994,0.2654124149,2.0115863765,1.1865,0,1.1865,0.8075,0.2654124149,0.85,1.994,0.2654124149,2.0115863765,1.1865,0,1.1865,0.8075,0.2654124149,0.85
2020-07-03 07:30:00,2.5015,0.7931147458000001,2.6242205033,0.08850000000000001,0,0.08850000000000001,2.4130000000000003,0.7931147458000001,2.54,2.3970000000000002,0.7587672568,2.5142268692,0.08850000000000001,0,0.08850000000000001,2.3085,0.7587672568,2.43
2020-07-03 08:00:00,2.382,0.6994397758,2.4825672196,0.254,0,0.254,2.128,0.6994397758,2.24,2.3725,0.6963172768,2.4725723447,0.254,0,0.254,2.1185,0.6963172768,2.23
2020-07-03 08:30:00,2.472,0.6838272808,2.5648399073,0.3915,0,0.3915,2.0805,0.6838272808,2.19,2.4625,0.6807047818,2.5548513165999998,0.3915,0,0.3915,2.071,0.6807047818,2.18
2020-07-03 09:00:00,2.6915,0.8274622348,2.8158242133,0.17400000000000002,0,0.17400000000000002,2.5175,0.8274622348,2.65,2.682,0.8243397358000001,2.8058260816000002,0.17400000000000002,0,0.17400000000000002,2.508,0.8243397358000001,2.64
2020-07-03 09:30:00,2.5404999999999998,0.7712572528,2.6549911487999998,0.194,0,0.194,2.3465,0.7712572528,2.47,2.531,0.7681347538000001,2.6449937618,0.194,0,0.194,2.337,0.7681347538000001,2.46
2020-07-03 10:00:00,2.533,0.7556447578000001,2.6433100461,0.234,0,0.234,2.299,0.7556447578000001,2.42,2.5235000000000003,0.7525222588,2.6333138818,0.234,0,0.234,2.2895,0.7525222588,2.41
2020-07-03 10:30:00,2.4635,0.6775822828,2.5549853229,0.402,0,0.402,2.0615,0.6775822828,2.17,2.4445,0.6713372848,2.5350096647,0.402,0,0.402,2.0425,0.6713372848,2.15
2020-07-03 11:00:00,2.3565,0.6057648058,2.4331138999,0.5135000000000001,0,0.5135000000000001,1.843,0.6057648058,1.94,2.2995,0.5870298118,2.3732476167,0.5135000000000001,0,0.5135000000000001,1.786,0.5870298118,1.88
2020-07-03 11:30:00,2.4415,0.5714173169,2.5074768194,0.7030000000000001,0,0.7030000000000001,1.7385000000000002,0.5714173169,1.83,2.432,0.5682948179,2.4975153653,0.7030000000000001,0,0.7030000000000001,1.729,0.5682948179,1.82
2020-07-03 12:00:00,2.725,0.7306647658000001,2.8212578755,0.502,0,0.502,2.223,0.7306647658000001,2.34,2.7155,0.7275422668,2.811273377,0.502,0,0.502,2.2135,0.7275422668,2.33
2020-07-03 12:30:00,2.672,0.6807047818,2.7573434679,0.601,0,0.601,2.071,0.6807047818,2.18,2.6625,0.6775822828,2.7473667393000003,0.601,0,0.601,2.0615,0.6775822828,2.17
