Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-03 13:00:00,2.664,0.7244197678000001,2.7607390315,0.46,0,0.46,2.204,0.7244197678000001,2.32,2.6545,0.7212972688,2.7507526243,0.46,0,0.46,2.1945,0.7212972688,2.31
2020-07-03 13:30:00,2.4995,0.6807047818,2.590532619,0.42850000000000005,0,0.42850000000000005,2.071,0.6807047818,2.18,2.49,0.6775822828,2.5805460178,0.42850000000000005,0,0.42850000000000005,2.0615,0.6775822828,2.17
2020-07-03 14:00:00,2.529,0.7181747698000001,2.6289952453,0.34400000000000003,0,0.34400000000000003,2.185,0.7181747698000001,2.3,2.5195,0.7150522708,2.6190036273,0.34400000000000003,0,0.34400000000000003,2.1755,0.7150522708,2.29
2020-07-03 14:30:00,2.665,0.8212172368,2.7886596691000003,0.1665,0,0.1665,2.4985,0.8212172368,2.63,2.6555,0.8180947378000001,2.7786614133,0.1665,0,0.1665,2.489,0.8180947378000001,2.62
2020-07-03 15:00:00,2.62,0.7400322628,2.7225076217,0.3685,0,0.3685,2.2515,0.7400322628,2.37,2.6105,0.7369097638000001,2.7125165898,0.3685,0,0.3685,2.242,0.7369097638000001,2.36
2020-07-03 15:30:00,2.565,0.7681347538000001,2.6775466382,0.228,0,0.228,2.337,0.7681347538000001,2.46,2.5555,0.7650122548,2.667550187,0.228,0,0.228,2.3275,0.7650122548,2.45
2020-07-03 16:00:00,2.4905,0.6963172768,2.5860100541,0.372,0,0.372,2.1185,0.6963172768,2.23,2.4715,0.6900722788,2.5660303973,0.372,0,0.372,2.0995,0.6900722788,2.21
2020-07-03 16:30:00,2.642,0.7868697478000001,2.7566878677,0.248,0,0.248,2.394,0.7868697478000001,2.52,2.623,0.7806247498000001,2.7366958180000003,0.248,0,0.248,2.375,0.7806247498000001,2.5
2020-07-03 17:00:00,2.7175000000000002,0.7962372448,2.8317485764,0.295,0,0.295,2.4225,0.7962372448,2.55,2.632,0.7681347538000001,2.7417977679,0.295,0,0.295,2.337,0.7681347538000001,2.46
2020-07-03 17:30:00,2.47,0.7275422668,2.5749209211,0.2565,0,0.2565,2.2135,0.7275422668,2.33,2.4605,0.7244197678000001,2.5649257787,0.2565,0,0.2565,2.204,0.7244197678000001,2.32
2020-07-03 18:00:00,2.573,0.7681347538000001,2.6852113511,0.23600000000000002,0,0.23600000000000002,2.337,0.7681347538000001,2.46,2.5635,0.7650122548,2.6752151315,0.23600000000000002,0,0.23600000000000002,2.3275,0.7650122548,2.45
2020-07-03 18:30:00,2.856,0.9242597038,3.001831441,0.044,0,0.044,2.8120000000000003,0.9242597038,2.96,2.8369999999999997,0.9180147058,2.9818316519,0.044,0,0.044,2.793,0.9180147058,2.94
2020-07-03 19:00:00,2.8095,0.8961572128,2.9489638858,0.083,0,0.083,2.7265,0.8961572128,2.87,2.7905,0.8899122148,2.9289646635,0.083,0,0.083,2.7075,0.8899122148,2.85
2020-07-03 19:30:00,2.5315,0.7931147458000001,2.6528330611,0.11850000000000001,0,0.11850000000000001,2.4130000000000003,0.7931147458000001,2.54,2.5125,0.7868697478000001,2.6328350214,0.11850000000000001,0,0.11850000000000001,2.394,0.7868697478000001,2.52
2020-07-03 20:00:00,2.4345,0.7431547618000001,2.5454015891,0.17350000000000002,0,0.17350000000000002,2.261,0.7431547618000001,2.38,2.425,0.7400322628,2.5354038633,0.17350000000000002,0,0.17350000000000002,2.2515,0.7400322628,2.37
2020-07-03 20:30:00,2.4165,0.7712572528,2.5365941733,0.07,0,0.07,2.3465,0.7712572528,2.47,2.35,0.7493997598000001,2.4665968459,0.07,0,0.07,2.2800000000000002,0.7493997598000001,2.4
2020-07-03 21:00:00,2.3455,0.7306647658000001,2.4566728008,0.12250000000000001,0,0.12250000000000001,2.223,0.7306647658000001,2.34,2.279,0.7088072728,2.3866815351,0.12250000000000001,0,0.12250000000000001,2.1565,0.7088072728,2.27
2020-07-03 21:30:00,2.1155,0.6401122948,2.2102226132,0.168,0,0.168,1.9475,0.6401122948,2.05,2.106,0.6369897958,2.200225443,0.168,0,0.168,1.9380000000000002,0.6369897958,2.04
2020-07-03 22:00:00,2.0635,0.6338672968,2.1586616224,0.135,0,0.135,1.9285,0.6338672968,2.03,2.0635,0.6338672968,2.1586616224,0.135,0,0.135,1.9285,0.6338672968,2.03
2020-07-03 22:30:00,2.1335,0.6775822828,2.2385128992,0.07200000000000001,0,0.07200000000000001,2.0615,0.6775822828,2.17,2.124,0.6744597838,2.2285134058000002,0.07200000000000001,0,0.07200000000000001,2.052,0.6744597838,2.16
2020-07-03 23:00:00,1.9735,0.6276222988,2.0708964243,0.064,0,0.064,1.9095,0.6276222988,2.01,1.964,0.6244997998,2.0608968921,0.064,0,0.064,1.9,0.6244997998,2.0
2020-07-03 23:30:00,2.0535,0.6588472888,2.1566042752,0.049,0,0.049,2.0045,0.6588472888,2.11,1.9775,0.6338672968,2.0766063662,0.049,0,0.049,1.9285,0.6338672968,2.03
2020-07-04 00:00:00,1.9785,0.6463572928,2.0814033727,0.012,0,0.012,1.9665,0.6463572928,2.07,1.9689999999999999,0.6432347938,2.071403389,0.012,0,0.012,1.957,0.6432347938,2.06
2020-07-04 00:30:00,1.865,0.6026423068,1.9599496805,0.0315,0,0.0315,1.8335,0.6026423068,1.9300000000000002,1.8555000000000001,0.5995198078,1.949949807,0.0315,0,0.0315,1.824,0.5995198078,1.92
2020-07-04 01:00:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2020-07-04 01:30:00,1.6705,0.5401923269000001,1.7556702424,0.027,0,0.027,1.6435,0.5401923269000001,1.73,1.661,0.5370698279,1.7456703583,0.027,0,0.027,1.634,0.5370698279,1.72
2020-07-04 02:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-07-04 02:30:00,1.5939999999999999,0.5152123349000001,1.6751954364000001,0.026500000000000003,0,0.026500000000000003,1.5675,0.5152123349000001,1.65,1.5845,0.5120898359,1.6651955591,0.026500000000000003,0,0.026500000000000003,1.558,0.5120898359,1.6400000000000001
2020-07-04 03:00:00,1.4635,0.4527623549,1.5319353772,0.08600000000000001,0,0.08600000000000001,1.3775,0.4527623549,1.45,1.454,0.4496398559,1.5219369238,0.08600000000000001,0,0.08600000000000001,1.3679999999999999,0.4496398559,1.44
2020-07-04 03:30:00,1.5125000000000002,0.4215373649,1.5701433056,0.23,0,0.23,1.2825,0.4215373649,1.35,1.5125000000000002,0.4215373649,1.5701433056,0.23,0,0.23,1.2825,0.4215373649,1.35
2020-07-04 04:00:00,1.4445000000000001,0.41216986790000004,1.5021532046,0.1905,0,0.1905,1.254,0.41216986790000004,1.32,1.4445000000000001,0.41216986790000004,1.5021532046,0.1905,0,0.1905,1.254,0.41216986790000004,1.32
2020-07-04 04:30:00,1.52,0.4621298519,1.5886988387,0.114,0,0.114,1.4060000000000001,0.4621298519,1.48,1.5105,0.4590073529,1.5787013650000001,0.114,0,0.114,1.3965,0.4590073529,1.47
2020-07-04 05:00:00,1.6065,0.5277023309000001,1.6909500288000001,0.001,0,0.001,1.6055000000000001,0.5277023309000001,1.69,1.6065,0.5277023309000001,1.6909500288000001,0.001,0,0.001,1.6055000000000001,0.5277023309000001,1.69
2020-07-04 05:30:00,1.5545,0.4839873449,1.6281013482,0.082,0,0.082,1.4725000000000001,0.4839873449,1.55,1.5545,0.4839873449,1.6281013482,0.082,0,0.082,1.4725000000000001,0.4839873449,1.55
2020-07-04 06:00:00,1.429,0.4652523509,1.502830912,0.0135,0,0.0135,1.4155,0.4652523509,1.49,1.429,0.4652523509,1.502830912,0.0135,0,0.0135,1.4155,0.4652523509,1.49
2020-07-04 06:30:00,1.5350000000000001,0.4246598639,1.5926584693999999,0.243,0,0.243,1.292,0.4246598639,1.3599999999999999,1.5350000000000001,0.4246598639,1.5926584693999999,0.243,0,0.243,1.292,0.4246598639,1.3599999999999999
2020-07-04 07:00:00,1.6440000000000001,0.4995998399,1.7182363051,0.124,0,0.124,1.52,0.4995998399,1.6,1.6345,0.4964773409,1.7082388592000002,0.124,0,0.124,1.5105,0.4964773409,1.5899999999999999
2020-07-04 07:30:00,1.767,0.5058448379,1.8379793252,0.228,0,0.228,1.5390000000000001,0.5058448379,1.62,1.7575,0.5027223389000001,1.8279868709,0.228,0,0.228,1.5295,0.5027223389000001,1.6099999999999999
2020-07-04 08:00:00,1.92,0.5277023309000001,1.9911980690000002,0.3145,0,0.3145,1.6055000000000001,0.5277023309000001,1.69,1.9105,0.5245798319,1.9812102993,0.3145,0,0.3145,1.596,0.5245798319,1.6800000000000002
2020-07-04 08:30:00,1.987,0.5339473289000001,2.057490887,0.36250000000000004,0,0.36250000000000004,1.6245,0.5339473289000001,1.71,1.9775,0.5308248299,2.047506105,0.36250000000000004,0,0.36250000000000004,1.615,0.5308248299,1.7000000000000002
2020-07-04 09:00:00,2.075,0.6151323028,2.1642580137,0.20350000000000001,0,0.20350000000000001,1.8715000000000002,0.6151323028,1.97,2.0655,0.6120098038,2.1542623447,0.20350000000000001,0,0.20350000000000001,1.862,0.6120098038,1.96
2020-07-04 09:30:00,2.1955,0.6526022908,2.2904388226,0.21,0,0.21,1.9855,0.6526022908,2.09,2.129,0.6307447978,2.2204684191,0.21,0,0.21,1.919,0.6307447978,2.02
2020-07-04 10:00:00,2.216,0.6682147858,2.3145554649,0.183,0,0.183,2.033,0.6682147858,2.14,2.1305,0.6401122948,2.2245840061,0.183,0,0.183,1.9475,0.6401122948,2.05
2020-07-04 10:30:00,2.3970000000000002,0.7306647658000001,2.5058890637999998,0.17400000000000002,0,0.17400000000000002,2.223,0.7306647658000001,2.34,2.302,0.6994397758,2.4059135479,0.17400000000000002,0,0.17400000000000002,2.128,0.6994397758,2.24
2020-07-04 11:00:00,2.678,0.8368297318,2.8057027640000003,0.132,0,0.132,2.5460000000000003,0.8368297318,2.68,2.564,0.7993597438000001,2.6857162918,0.132,0,0.132,2.432,0.7993597438000001,2.56
2020-07-04 11:30:00,2.5045,0.7743797518000001,2.6214851230000003,0.14850000000000002,0,0.14850000000000002,2.356,0.7743797518000001,2.48,2.3905,0.7369097638000001,2.5015047971,0.14850000000000002,0,0.14850000000000002,2.242,0.7369097638000001,2.36
2020-07-04 12:00:00,2.5255,0.7462772608,2.6334540057,0.255,0,0.255,2.2705,0.7462772608,2.39,2.402,0.7056847738,2.5035165268,0.255,0,0.255,2.147,0.7056847738,2.26
2020-07-04 12:30:00,3.9415,1.2646120947,4.1394040634,0.094,0,0.094,3.8475,1.2646120947,4.05,3.761,1.2052846137,3.9494090697,0.094,0,0.094,3.667,1.2052846137,3.86
2020-07-04 13:00:00,3.3535,1.0585271607,3.5165952283,0.133,0,0.133,3.2205,1.0585271607,3.39,3.211,1.0116896757,3.3666061546,0.133,0,0.133,3.078,1.0116896757,3.24
2020-07-04 13:30:00,2.4945,0.7587672568,2.6073469274,0.186,0,0.186,2.3085,0.7587672568,2.43,2.428,0.7369097638000001,2.5373647747,0.186,0,0.186,2.242,0.7369097638000001,2.36
2020-07-04 14:00:00,2.3655,0.6682147858,2.4580686016,0.3325,0,0.3325,2.033,0.6682147858,2.14,2.356,0.6650922868,2.4480775621,0.3325,0,0.3325,2.0235,0.6650922868,2.13
2020-07-04 14:30:00,2.2235,0.6088873048,2.3053624444,0.371,0,0.371,1.8525,0.6088873048,1.9500000000000002,2.2235,0.6088873048,2.3053624444,0.371,0,0.371,1.8525,0.6088873048,1.9500000000000002
2020-07-04 15:00:00,2.2205,0.5495598239,2.2874956284,0.5485,0,0.5485,1.6720000000000002,0.5495598239,1.76,2.211,0.5464373249,2.2775238199,0.5485,0,0.5485,1.6625,0.5464373249,1.75
2020-07-04 15:30:00,2.235,0.6244997998,2.3206087563,0.335,0,0.335,1.9,0.6244997998,2.0,2.2255,0.6213773008,2.3106189647,0.335,0,0.335,1.8905,0.6213773008,1.99
2020-07-04 16:00:00,2.091,0.6088873048,2.1778486518,0.23850000000000002,0,0.23850000000000002,1.8525,0.6088873048,1.9500000000000002,2.091,0.6088873048,2.1778486518,0.23850000000000002,0,0.23850000000000002,1.8525,0.6088873048,1.9500000000000002
2020-07-04 16:30:00,2.1005,0.5901523108,2.1818295075,0.305,0,0.305,1.7955,0.5901523108,1.8900000000000001,2.091,0.5870298118,2.1718390824,0.305,0,0.305,1.786,0.5870298118,1.88
2020-07-04 17:00:00,2.1925,0.6151323028,2.2771569994,0.321,0,0.321,1.8715000000000002,0.6151323028,1.97,2.183,0.6120098038,2.2671667341,0.321,0,0.321,1.862,0.6120098038,1.96
2020-07-04 17:30:00,2.263,0.6151323028,2.3451133768,0.3915,0,0.3915,1.8715000000000002,0.6151323028,1.97,2.2535,0.6120098038,2.3351270308,0.3915,0,0.3915,1.862,0.6120098038,1.96
2020-07-04 18:00:00,2.3445,0.6650922868,2.437012105,0.321,0,0.321,2.0235,0.6650922868,2.13,2.3255,0.6588472888,2.4170291682,0.321,0,0.321,2.0045,0.6588472888,2.11
2020-07-04 18:30:00,2.363,0.7369097638000001,2.4752383723999998,0.121,0,0.121,2.242,0.7369097638000001,2.36,2.3535,0.7337872648,2.4652395421,0.121,0,0.121,2.2325,0.7337872648,2.35
2020-07-04 19:00:00,2.2825,0.6869497798,2.383632994,0.1925,0,0.1925,2.09,0.6869497798,2.2,2.273,0.6838272808,2.3736361874,0.1925,0,0.1925,2.0805,0.6838272808,2.19
2020-07-04 19:30:00,2.156,0.6650922868,2.2562543629,0.1325,0,0.1325,2.0235,0.6650922868,2.13,2.1465,0.6619697878,2.2462560517,0.1325,0,0.1325,2.014,0.6619697878,2.12
2020-07-04 20:00:00,2.091,0.6494797918,2.1895444732,0.115,0,0.115,1.976,0.6494797918,2.08,2.0815,0.6463572928,2.1795458242,0.115,0,0.115,1.9665,0.6463572928,2.07
2020-07-04 20:30:00,2.198,0.7150522708,2.3113856775,0.022500000000000003,0,0.022500000000000003,2.1755,0.7150522708,2.29,2.1885,0.7119297718,2.3013857239,0.022500000000000003,0,0.022500000000000003,2.166,0.7119297718,2.2800000000000002
2020-07-04 21:00:00,2.1135,0.6931947778,2.2242754438,0.0045000000000000005,0,0.0045000000000000005,2.109,0.6931947778,2.22,2.104,0.6900722788,2.2142754458000002,0.0045000000000000005,0,0.0045000000000000005,2.0995,0.6900722788,2.21
2020-07-04 21:30:00,1.8745,0.6026423068,1.9689916201000002,0.041,0,0.041,1.8335,0.6026423068,1.9300000000000002,1.8745,0.6026423068,1.9689916201000002,0.041,0,0.041,1.8335,0.6026423068,1.9300000000000002
2020-07-04 22:00:00,1.9135,0.6182548018,2.0109006067,0.0325,0,0.0325,1.881,0.6182548018,1.98,1.904,0.6151323028,2.0009007347,0.0325,0,0.0325,1.8715000000000002,0.6151323028,1.97
2020-07-04 22:30:00,1.937,0.6338672968,2.0380767282,0.0085,0,0.0085,1.9285,0.6338672968,2.03,1.9275,0.6307447978,2.0280767367,0.0085,0,0.0085,1.919,0.6307447978,2.02
2020-07-04 23:00:00,1.7974999999999999,0.5807848139,1.8889990074,0.030500000000000003,0,0.030500000000000003,1.767,0.5807848139,1.8599999999999999,1.788,0.5776623149,1.8789991352,0.030500000000000003,0,0.030500000000000003,1.7575,0.5776623149,1.85
2020-07-04 23:30:00,1.635,0.5120898359,1.7133187094,0.077,0,0.077,1.558,0.5120898359,1.6400000000000001,1.635,0.5120898359,1.7133187094,0.077,0,0.077,1.558,0.5120898359,1.6400000000000001
2020-07-05 00:00:00,1.605,0.5245798319,1.6885523385,0.009000000000000001,0,0.009000000000000001,1.596,0.5245798319,1.6800000000000002,1.5955,0.5214573329000001,1.6785523525000001,0.009000000000000001,0,0.009000000000000001,1.5865,0.5214573329000001,1.67
2020-07-05 00:30:00,1.4215,0.4527623549,1.4918632645,0.044,0,0.044,1.3775,0.4527623549,1.45,1.4215,0.4527623549,1.4918632645,0.044,0,0.044,1.3775,0.4527623549,1.45
2020-07-05 01:00:00,1.3785,0.4465173569,1.4490134575,0.02,0,0.02,1.3585,0.4465173569,1.43,1.3785,0.4465173569,1.4490134575,0.02,0,0.02,1.3585,0.4465173569,1.43
2020-07-05 01:30:00,1.3125,0.4246598639,1.3794898514,0.0205,0,0.0205,1.292,0.4246598639,1.3599999999999999,1.303,0.4215373649,1.3694899598,0.0205,0,0.0205,1.2825,0.4215373649,1.35
2020-07-05 02:00:00,1.298,0.36845488190000003,1.3492824019,0.177,0,0.177,1.121,0.36845488190000003,1.18,1.317,0.37469987990000003,1.3692658617,0.177,0,0.177,1.1400000000000001,0.37469987990000003,1.2
2020-07-05 02:30:00,1.323,0.41529236690000004,1.386649469,0.059500000000000004,0,0.059500000000000004,1.2635,0.41529236690000004,1.33,1.3135,0.41216986790000004,1.3766503732,0.059500000000000004,0,0.059500000000000004,1.254,0.41216986790000004,1.32
2020-07-05 03:00:00,1.214,0.36533238290000003,1.267779062,0.10250000000000001,0,0.10250000000000001,1.1115,0.36533238290000003,1.17,1.214,0.36533238290000003,1.267779062,0.10250000000000001,0,0.10250000000000001,1.1115,0.36533238290000003,1.17
2020-07-05 03:30:00,1.236,0.40592486990000004,1.3009500375,0.001,0,0.001,1.235,0.40592486990000004,1.3,1.236,0.40592486990000004,1.3009500375,0.001,0,0.001,1.235,0.40592486990000004,1.3
2020-07-05 04:00:00,1.204,0.37782237890000003,1.2618897535,0.0545,0,0.0545,1.1495,0.37782237890000003,1.21,1.204,0.37782237890000003,1.2618897535,0.0545,0,0.0545,1.1495,0.37782237890000003,1.21
2020-07-05 04:30:00,1.2075,0.36220988390000003,1.2606554843,0.10550000000000001,0,0.10550000000000001,1.102,0.36220988390000003,1.16,1.2075,0.36220988390000003,1.2606554843,0.10550000000000001,0,0.10550000000000001,1.102,0.36220988390000003,1.16
2020-07-05 05:00:00,1.2335,0.39655737290000004,1.295677429,0.027,0,0.027,1.2065000000000001,0.39655737290000004,1.27,1.2335,0.39655737290000004,1.295677429,0.027,0,0.027,1.2065000000000001,0.39655737290000004,1.27
2020-07-05 05:30:00,1.1805,0.36533238290000003,1.2357378363,0.069,0,0.069,1.1115,0.36533238290000003,1.17,1.1805,0.36533238290000003,1.2357378363,0.069,0,0.069,1.1115,0.36533238290000003,1.17
2020-07-05 06:00:00,1.205,0.38406737690000003,1.2647263538,0.036500000000000005,0,0.036500000000000005,1.1685,0.38406737690000003,1.23,1.1955,0.38094487790000003,1.2547267631,0.036500000000000005,0,0.036500000000000005,1.159,0.38094487790000003,1.22
2020-07-05 06:30:00,1.224,0.3372298919,1.2696062382,0.198,0,0.198,1.026,0.3372298919,1.08,1.224,0.3372298919,1.2696062382,0.198,0,0.198,1.026,0.3372298919,1.08
2020-07-05 07:00:00,1.4785,0.4340273609,1.5408900025999999,0.158,0,0.158,1.3205,0.4340273609,1.3900000000000001,1.4785,0.4340273609,1.5408900025999999,0.158,0,0.158,1.3205,0.4340273609,1.3900000000000001
2020-07-05 07:30:00,1.6019999999999999,0.4496398559,1.6639050454,0.234,0,0.234,1.3679999999999999,0.4496398559,1.44,1.6019999999999999,0.4496398559,1.6639050454,0.234,0,0.234,1.3679999999999999,0.4496398559,1.44
2020-07-05 08:00:00,1.7175,0.4465173569,1.7745940381,0.359,0,0.359,1.3585,0.4465173569,1.43,1.7175,0.4465173569,1.7745940381,0.359,0,0.359,1.3585,0.4465173569,1.43
2020-07-05 08:30:00,1.8175,0.4808648459,1.8800365023,0.35450000000000004,0,0.35450000000000004,1.463,0.4808648459,1.54,1.808,0.4777423469,1.8700539431,0.35450000000000004,0,0.35450000000000004,1.4535,0.4777423469,1.53
2020-07-05 09:00:00,2.063,0.5839073129,2.1440421521,0.28650000000000003,0,0.28650000000000003,1.7765,0.5839073129,1.87,2.0345,0.5745398159,2.1140686484,0.28650000000000003,0,0.28650000000000003,1.748,0.5745398159,1.8399999999999999
2020-07-05 09:30:00,2.1545,0.5651723189,2.2273953399,0.435,0,0.435,1.7195,0.5651723189,1.81,2.1545,0.5651723189,2.2273953399,0.435,0,0.435,1.7195,0.5651723189,1.81
2020-07-05 10:00:00,2.133,0.4964773409,2.1900179794,0.6225,0,0.6225,1.5105,0.4964773409,1.5899999999999999,2.133,0.4964773409,2.1900179794,0.6225,0,0.6225,1.5105,0.4964773409,1.5899999999999999
2020-07-05 10:30:00,2.1565,0.4621298519,2.2054605528,0.7505000000000001,0,0.7505000000000001,1.4060000000000001,0.4621298519,1.48,2.147,0.4590073529,2.1955174219,0.7505000000000001,0,0.7505000000000001,1.3965,0.4590073529,1.47
2020-07-05 11:00:00,2.271,0.5120898359,2.3280199741,0.713,0,0.713,1.558,0.5120898359,1.6400000000000001,2.271,0.5120898359,2.3280199741,0.713,0,0.713,1.558,0.5120898359,1.6400000000000001
2020-07-05 11:30:00,1.9755,0.3091274009,1.9995399471000002,1.035,0,1.035,0.9405,0.3091274009,0.99,1.9755,0.3091274009,1.9995399471000002,1.035,0,1.035,0.9405,0.3091274009,0.99
2020-07-05 12:00:00,2.0135,0.3278623949,2.0400186274,1.016,0,1.016,0.9975,0.3278623949,1.05,2.004,0.3247398959,2.0301408818,1.016,0,1.016,0.988,0.3247398959,1.04
2020-07-05 12:30:00,2.251,0.5526823229,2.317856499,0.5695,0,0.5695,1.6815,0.5526823229,1.77,2.251,0.5526823229,2.317856499,0.5695,0,0.5695,1.6815,0.5526823229,1.77
2020-07-05 13:00:00,2.1735,0.4621298519,2.2220860132,0.7675000000000001,0,0.7675000000000001,1.4060000000000001,0.4621298519,1.48,2.1735,0.4621298519,2.2220860132,0.7675000000000001,0,0.7675000000000001,1.4060000000000001,0.4621298519,1.48
2020-07-05 13:30:00,1.9975,0.3372298919,2.0257665833,0.9715,0,0.9715,1.026,0.3372298919,1.08,1.9975,0.3372298919,2.0257665833,0.9715,0,0.9715,1.026,0.3372298919,1.08
2020-07-05 14:00:00,1.8945,0.3184948979,1.9210854354,0.9255,0,0.9255,0.969,0.3184948979,1.02,1.8945,0.3184948979,1.9210854354,0.9255,0,0.9255,0.969,0.3184948979,1.02
2020-07-05 14:30:00,1.9555,0.36533238290000003,1.9893335567000001,0.844,0,0.844,1.1115,0.36533238290000003,1.17,1.9555,0.36533238290000003,1.9893335567000001,0.844,0,0.844,1.1115,0.36533238290000003,1.17
2020-07-05 15:00:00,1.8375,0.3309848939,1.8670718385,0.8305,0,0.8305,1.007,0.3309848939,1.06,1.8375,0.3309848939,1.8670718385,0.8305,0,0.8305,1.007,0.3309848939,1.06
2020-07-05 15:30:00,1.9380000000000002,0.40280237090000004,1.979417528,0.7125,0,0.7125,1.2255,0.40280237090000004,1.29,1.9380000000000002,0.40280237090000004,1.979417528,0.7125,0,0.7125,1.2255,0.40280237090000004,1.29
2020-07-05 16:00:00,1.9344999999999999,0.38718987590000004,1.9728675196,0.7565000000000001,0,0.7565000000000001,1.178,0.38718987590000004,1.24,1.9344999999999999,0.38718987590000004,1.9728675196,0.7565000000000001,0,0.7565000000000001,1.178,0.38718987590000004,1.24
2020-07-05 16:30:00,2.002,0.4558848539,2.053249863,0.615,0,0.615,1.387,0.4558848539,1.46,2.002,0.4558848539,2.053249863,0.615,0,0.615,1.387,0.4558848539,1.46
2020-07-05 17:00:00,2.0335,0.4621298519,2.0853503902,0.6275000000000001,0,0.6275000000000001,1.4060000000000001,0.4621298519,1.48,2.0335,0.4621298519,2.0853503902,0.6275000000000001,0,0.6275000000000001,1.4060000000000001,0.4621298519,1.48
2020-07-05 17:30:00,2.2195,0.5464373249,2.2857764545,0.557,0,0.557,1.6625,0.5464373249,1.75,2.2005,0.5401923269000001,2.2658349454,0.557,0,0.557,1.6435,0.5401923269000001,1.73
2020-07-05 18:00:00,2.7515,0.7493997598000001,2.8517279411,0.47150000000000003,0,0.47150000000000003,2.2800000000000002,0.7493997598000001,2.4,2.6470000000000002,0.7150522708,2.7418805134,0.47150000000000003,0,0.47150000000000003,2.1755,0.7150522708,2.29
2020-07-05 18:30:00,2.555,0.7119297718,2.6523327468,0.389,0,0.389,2.166,0.7119297718,2.2800000000000002,2.4695,0.6838272808,2.5624304869,0.389,0,0.389,2.0805,0.6838272808,2.19
2020-07-05 19:00:00,2.285,0.6619697878,2.378955443,0.271,0,0.271,2.014,0.6619697878,2.12,2.285,0.6619697878,2.378955443,0.271,0,0.271,2.014,0.6619697878,2.12
2020-07-05 19:30:00,2.4605,0.7681347538000001,2.5776134796,0.12350000000000001,0,0.12350000000000001,2.337,0.7681347538000001,2.46,2.451,0.7650122548,2.5676146031,0.12350000000000001,0,0.12350000000000001,2.3275,0.7650122548,2.45
2020-07-05 20:00:00,2.224,0.6369897958,2.3134243018,0.28600000000000003,0,0.28600000000000003,1.9380000000000002,0.6369897958,2.04,2.2145,0.6338672968,2.3034317876,0.28600000000000003,0,0.28600000000000003,1.9285,0.6338672968,2.03
2020-07-05 20:30:00,2.357,0.7556447578000001,2.475166257,0.058,0,0.058,2.299,0.7556447578000001,2.42,2.3475,0.7525222588,2.4651665258,0.058,0,0.058,2.2895,0.7525222588,2.41
2020-07-05 21:00:00,2.102,0.6744597838,2.2075552088,0.05,0,0.05,2.052,0.6744597838,2.16,2.0925,0.6713372848,2.1975554601,0.05,0,0.05,2.0425,0.6713372848,2.15
2020-07-05 21:30:00,2.089,0.6463572928,2.1867095715,0.12250000000000001,0,0.12250000000000001,1.9665,0.6463572928,2.07,2.0795,0.6432347938,2.1767111085,0.12250000000000001,0,0.12250000000000001,1.957,0.6432347938,2.06
2020-07-05 22:00:00,2.0175,0.6369897958,2.1156706384,0.0795,0,0.0795,1.9380000000000002,0.6369897958,2.04,2.008,0.6338672968,2.10567133,0.0795,0,0.0795,1.9285,0.6338672968,2.03
2020-07-05 22:30:00,1.8995000000000002,0.5870298118,1.9881409030000001,0.1135,0,0.1135,1.786,0.5870298118,1.88,1.8900000000000001,0.5839073129,1.9781424999000001,0.1135,0,0.1135,1.7765,0.5839073129,1.87
2020-07-05 23:00:00,1.9365,0.6120098038,2.0309082328,0.0745,0,0.0745,1.862,0.6120098038,1.96,1.927,0.6088873048,2.0209088921,0.0745,0,0.0745,1.8525,0.6088873048,1.9500000000000002
2020-07-05 23:30:00,1.7365,0.5433148259,1.8195118164,0.0835,0,0.0835,1.653,0.5433148259,1.74,1.7365,0.5433148259,1.8195118164,0.0835,0,0.0835,1.653,0.5433148259,1.74
2020-07-06 00:00:00,1.8795000000000002,0.6151323028,1.9776015777,0.008,0,0.008,1.8715000000000002,0.6151323028,1.97,1.8795000000000002,0.6151323028,1.9776015777,0.008,0,0.008,1.8715000000000002,0.6151323028,1.97
2020-07-06 00:30:00,1.8940000000000001,0.6120098038,1.9904250802,0.032,0,0.032,1.862,0.6120098038,1.96,1.8845,0.6088873048,1.9804252069000001,0.032,0,0.032,1.8525,0.6088873048,1.9500000000000002
2020-07-06 01:00:00,1.8025,0.5901523108,1.8966512595,0.007,0,0.007,1.7955,0.5901523108,1.8900000000000001,1.8025,0.5901523108,1.8966512595,0.007,0,0.007,1.7955,0.5901523108,1.8900000000000001
2020-07-06 01:30:00,1.6099999999999999,0.4871098439,1.6820749092,0.128,0,0.128,1.482,0.4871098439,1.56,1.6005,0.4839873449,1.6720777494,0.128,0,0.128,1.4725000000000001,0.4839873449,1.55
2020-07-06 02:00:00,1.514,0.4933548419,1.5923551739000001,0.013000000000000001,0,0.013000000000000001,1.501,0.4933548419,1.58,1.5045000000000002,0.4902323429,1.5823552066,0.013000000000000001,0,0.013000000000000001,1.4915,0.4902323429,1.57
2020-07-06 02:30:00,1.6055000000000001,0.5214573329000001,1.6880604255,0.019,0,0.019,1.5865,0.5214573329000001,1.67,1.6055000000000001,0.5214573329000001,1.6880604255,0.019,0,0.019,1.5865,0.5214573329000001,1.67
2020-07-06 03:00:00,1.6525,0.5401923269000001,1.7385522713000001,0.009000000000000001,0,0.009000000000000001,1.6435,0.5401923269000001,1.73,1.6525,0.5401923269000001,1.7385522713000001,0.009000000000000001,0,0.009000000000000001,1.6435,0.5401923269000001,1.73
2020-07-06 03:30:00,1.5554999999999999,0.4621298519,1.6226965983000001,0.1495,0,0.1495,1.4060000000000001,0.4621298519,1.48,1.546,0.4590073529,1.6127007627,0.1495,0,0.1495,1.3965,0.4590073529,1.47
2020-07-06 04:00:00,1.5325,0.4340273609,1.5927761927000001,0.212,0,0.212,1.3205,0.4340273609,1.3900000000000001,1.5325,0.4340273609,1.5927761927000001,0.212,0,0.212,1.3205,0.4340273609,1.3900000000000001
2020-07-06 04:30:00,1.5514999999999999,0.4215373649,1.6077456265999999,0.269,0,0.269,1.2825,0.4215373649,1.35,1.5514999999999999,0.4215373649,1.6077456265999999,0.269,0,0.269,1.2825,0.4215373649,1.35
2020-07-06 05:00:00,1.4665,0.4683748499,1.5394795387,0.0415,0,0.0415,1.425,0.4683748499,1.5,1.4665,0.4683748499,1.5394795387,0.0415,0,0.0415,1.425,0.4683748499,1.5
2020-07-06 05:30:00,1.502,0.4371498599,1.5643222174,0.17200000000000001,0,0.17200000000000001,1.33,0.4371498599,1.4,1.502,0.4371498599,1.5643222174,0.17200000000000001,0,0.17200000000000001,1.33,0.4371498599,1.4
2020-07-06 06:00:00,1.7149999999999999,0.5277023309000001,1.7943507879,0.1095,0,0.1095,1.6055000000000001,0.5277023309000001,1.69,1.7055,0.5245798319,1.7843526136999999,0.1095,0,0.1095,1.596,0.5245798319,1.6800000000000002
2020-07-06 06:30:00,1.8565,0.5526823229,1.9370209085,0.17500000000000002,0,0.17500000000000002,1.6815,0.5526823229,1.77,1.847,0.5495598239,1.927024909,0.17500000000000002,0,0.17500000000000002,1.6720000000000002,0.5495598239,1.76
2020-07-06 07:00:00,1.992,0.6026423068,2.0811635568,0.1585,0,0.1585,1.8335,0.6026423068,1.9300000000000002,1.9825,0.5995198078,2.0711663984,0.1585,0,0.1585,1.824,0.5995198078,1.92
2020-07-06 07:30:00,2.205,0.6744597838,2.3058449644,0.153,0,0.153,2.052,0.6744597838,2.16,2.186,0.6682147858,2.2858492951000002,0.153,0,0.153,2.033,0.6682147858,2.14
2020-07-06 08:00:00,2.175,0.6526022908,2.2707960609,0.1895,0,0.1895,1.9855,0.6526022908,2.09,2.175,0.6526022908,2.2707960609,0.1895,0,0.1895,1.9855,0.6526022908,2.09
2020-07-06 08:30:00,2.4085,0.6963172768,2.507135816,0.29,0,0.29,2.1185,0.6963172768,2.23,2.323,0.6682147858,2.4171967235,0.29,0,0.29,2.033,0.6682147858,2.14
2020-07-06 09:00:00,2.411,0.6213773008,2.4897852819,0.5205000000000001,0,0.5205000000000001,1.8905,0.6213773008,1.99,2.3445,0.5995198078,2.4199388939,0.5205000000000001,0,0.5205000000000001,1.824,0.5995198078,1.92
2020-07-06 09:30:00,2.378,0.6026423068,2.4531738116,0.5445,0,0.5445,1.8335,0.6026423068,1.9300000000000002,2.3685,0.5995198078,2.4431979555,0.5445,0,0.5445,1.824,0.5995198078,1.92
2020-07-06 10:00:00,2.431,0.6026423068,2.5045835482000003,0.5975,0,0.5975,1.8335,0.6026423068,1.9300000000000002,2.317,0.5651723189,2.3849336993,0.5975,0,0.5975,1.7195,0.5651723189,1.81
2020-07-06 10:30:00,3.68,1.0678946577,3.8318140613000002,0.431,0,0.431,3.249,1.0678946577,3.42,3.6705,1.0647721587,3.821820247,0.431,0,0.431,3.2395,1.0647721587,3.41
2020-07-06 11:00:00,3.1105,0.8774222188,3.2318848989,0.441,0,0.441,2.6695,0.8774222188,2.81,3.101,0.8742997198,3.2218940082,0.441,0,0.441,2.66,0.8742997198,2.8
2020-07-06 11:30:00,2.4045,0.5870298118,2.4751210576,0.6185,0,0.6185,1.786,0.5870298118,1.88,2.4045,0.5870298118,2.4751210576,0.6185,0,0.6185,1.786,0.5870298118,1.88
2020-07-06 12:00:00,2.5505,0.6807047818,2.6397744695,0.47950000000000004,0,0.47950000000000004,2.071,0.6807047818,2.18,2.541,0.6775822828,2.6297906285,0.47950000000000004,0,0.47950000000000004,2.0615,0.6775822828,2.17
2020-07-06 12:30:00,2.481,0.6276222988,2.5591543036999997,0.5715,0,0.5715,1.9095,0.6276222988,2.01,2.4715,0.6244997998,2.5491787403,0.5715,0,0.5715,1.9,0.6244997998,2.0
2020-07-06 13:00:00,2.5285,0.6619697878,2.6137169414,0.5145000000000001,0,0.5145000000000001,2.014,0.6619697878,2.12,2.519,0.6588472888,2.6037359217000002,0.5145000000000001,0,0.5145000000000001,2.0045,0.6588472888,2.11
2020-07-06 13:30:00,2.354,0.5995198078,2.4291438821,0.53,0,0.53,1.824,0.5995198078,1.92,2.3445,0.5963973088,2.4191672121,0.53,0,0.53,1.8145,0.5963973088,1.9100000000000001
2020-07-06 14:00:00,2.3055,0.5401923269000001,2.3679396107,0.662,0,0.662,1.6435,0.5401923269000001,1.73,2.296,0.5370698279,2.3579779473,0.662,0,0.662,1.634,0.5370698279,1.72
2020-07-06 14:30:00,2.2145,0.5027223389000001,2.2708456575,0.685,0,0.685,1.5295,0.5027223389000001,1.6099999999999999,2.205,0.4995998399,2.2608903114,0.685,0,0.685,1.52,0.4995998399,1.6
2020-07-06 15:00:00,2.3485,0.5776623149,2.4185007753,0.591,0,0.591,1.7575,0.5776623149,1.85,2.339,0.5745398159,2.4085300496,0.591,0,0.591,1.748,0.5745398159,1.8399999999999999
2020-07-06 15:30:00,2.262,0.5214573329000001,2.3213275835,0.6755,0,0.6755,1.5865,0.5214573329000001,1.67,2.2525,0.5183348339,2.3113691289,0.6755,0,0.6755,1.577,0.5183348339,1.6600000000000001
2020-07-06 16:00:00,2.2025,0.5089673369000001,2.2605428552,0.654,0,0.654,1.5485,0.5089673369000001,1.63,2.193,0.5058448379,2.2505839242,0.654,0,0.654,1.5390000000000001,0.5058448379,1.62
2020-07-06 16:30:00,2.4385,0.5214573329000001,2.4936318894,0.852,0,0.852,1.5865,0.5214573329000001,1.67,2.429,0.5183348339,2.4836891915,0.852,0,0.852,1.577,0.5183348339,1.6600000000000001
2020-07-06 17:00:00,2.596,0.5995198078,2.6643273071999998,0.772,0,0.772,1.824,0.5995198078,1.92,2.5865,0.5963973088,2.6543684748,0.772,0,0.772,1.8145,0.5963973088,1.9100000000000001
2020-07-06 17:30:00,2.6545,0.6057648058,2.7227414953,0.8115,0,0.8115,1.843,0.6057648058,1.94,2.5785,0.5807848139,2.6430991752,0.8115,0,0.8115,1.767,0.5807848139,1.8599999999999999
2020-07-06 18:00:00,2.7305,0.6526022908,2.8074044953,0.745,0,0.745,1.9855,0.6526022908,2.09,2.5785,0.6026423068,2.6479879154,0.745,0,0.745,1.8335,0.6026423068,1.9300000000000002
2020-07-06 18:30:00,2.7215,0.6900722788,2.8076256873,0.622,0,0.622,2.0995,0.6900722788,2.21,2.5505,0.6338672968,2.6280863761,0.622,0,0.622,1.9285,0.6338672968,2.03
2020-07-06 19:00:00,2.6790000000000003,0.7743797518000001,2.7886744163,0.323,0,0.323,2.356,0.7743797518000001,2.48,2.5555,0.7337872648,2.6587636224,0.323,0,0.323,2.2325,0.7337872648,2.35
2020-07-06 19:30:00,2.572,0.7587672568,2.6815875429,0.2635,0,0.2635,2.3085,0.7587672568,2.43,2.5435,0.7493997598000001,2.6516018272,0.2635,0,0.2635,2.2800000000000002,0.7493997598000001,2.4
2020-07-06 20:00:00,2.5365,0.7556447578000001,2.646664174,0.23750000000000002,0,0.23750000000000002,2.299,0.7556447578000001,2.42,2.527,0.7525222588,2.6366681153,0.23750000000000002,0,0.23750000000000002,2.2895,0.7525222588,2.41
2020-07-06 20:30:00,2.5285,0.8024822428,2.6527890983,0.08700000000000001,0,0.08700000000000001,2.4415,0.8024822428,2.5700000000000003,2.519,0.7993597438000001,2.6427896245999998,0.08700000000000001,0,0.08700000000000001,2.432,0.7993597438000001,2.56
2020-07-06 21:00:00,2.5315,0.8087272408,2.6575424738,0.07100000000000001,0,0.07100000000000001,2.4605,0.8087272408,2.59,2.5220000000000002,0.8056047418000001,2.6475428231,0.07100000000000001,0,0.07100000000000001,2.451,0.8056047418000001,2.58
2020-07-06 21:30:00,2.3725,0.7462772608,2.4871039383,0.10200000000000001,0,0.10200000000000001,2.2705,0.7462772608,2.39,2.363,0.7431547618000001,2.4771047616,0.10200000000000001,0,0.10200000000000001,2.261,0.7431547618000001,2.38
2020-07-06 22:00:00,2.2735,0.7275422668,2.3870735221,0.06,0,0.06,2.2135,0.7275422668,2.33,2.2640000000000002,0.7244197678000001,2.3770738314,0.06,0,0.06,2.204,0.7244197678000001,2.32
2020-07-06 22:30:00,2.5125,0.8243397358000001,2.6442753733,0.0045000000000000005,0,0.0045000000000000005,2.508,0.8243397358000001,2.64,2.484,0.8149722388,2.6142753776000003,0.0045000000000000005,0,0.0045000000000000005,2.4795,0.8149722388,2.61
2020-07-06 23:00:00,2.068,0.6526022908,2.1685280146,0.0825,0,0.0825,1.9855,0.6526022908,2.09,2.0585,0.6494797918,2.1585287235,0.0825,0,0.0825,1.976,0.6494797918,2.08
2020-07-06 23:30:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2020-07-07 00:00:00,1.9180000000000001,0.6182548018,2.0151831182,0.037,0,0.037,1.881,0.6182548018,1.98,1.9085,0.6151323028,2.0051832834,0.037,0,0.037,1.8715000000000002,0.6151323028,1.97
2020-07-07 00:30:00,1.8025,0.5776623149,1.8928021555,0.045,0,0.045,1.7575,0.5776623149,1.85,1.7930000000000001,0.5745398159,1.8828024325000001,0.045,0,0.045,1.748,0.5745398159,1.8399999999999999
2020-07-07 01:00:00,1.9685000000000001,0.6432347938,2.0709281132,0.0115,0,0.0115,1.957,0.6432347938,2.06,1.959,0.6401122948,2.0609281283,0.0115,0,0.0115,1.9475,0.6401122948,2.05
2020-07-07 01:30:00,1.7525,0.5558048219,1.8385252922,0.061500000000000006,0,0.061500000000000006,1.691,0.5558048219,1.78,1.7429999999999999,0.5526823229,1.8285258407,0.061500000000000006,0,0.061500000000000006,1.6815,0.5526823229,1.77
2020-07-07 02:00:00,1.6560000000000001,0.5245798319,1.7371010333,0.06,0,0.06,1.596,0.5245798319,1.6800000000000002,1.6465,0.5214573329000001,1.7271016182999999,0.06,0,0.06,1.5865,0.5214573329000001,1.67
2020-07-07 02:30:00,1.71,0.5526823229,1.7970970341,0.0285,0,0.0285,1.6815,0.5526823229,1.77,1.71,0.5526823229,1.7970970341,0.0285,0,0.0285,1.6815,0.5526823229,1.77
2020-07-07 03:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-07-07 03:30:00,1.6915,0.5308248299,1.7728359343000002,0.0765,0,0.0765,1.615,0.5308248299,1.7000000000000002,1.682,0.5277023309000001,1.7628368472,0.0765,0,0.0765,1.6055000000000001,0.5277023309000001,1.69
2020-07-07 04:00:00,1.7269999999999999,0.5558048219,1.8142348249,0.036000000000000004,0,0.036000000000000004,1.691,0.5558048219,1.78,1.7175,0.5526823229,1.804235018,0.036000000000000004,0,0.036000000000000004,1.6815,0.5526823229,1.77
2020-07-07 04:30:00,1.6600000000000001,0.4871098439,1.7299930636,0.178,0,0.178,1.482,0.4871098439,1.56,1.6505,0.4839873449,1.7199982558,0.178,0,0.178,1.4725000000000001,0.4839873449,1.55
2020-07-07 05:00:00,1.8115,0.5932748098,1.9061760804999999,0.006500000000000001,0,0.006500000000000001,1.8050000000000002,0.5932748098,1.9,1.8115,0.5932748098,1.9061760804999999,0.006500000000000001,0,0.006500000000000001,1.8050000000000002,0.5932748098,1.9
2020-07-07 05:30:00,1.646,0.5027223389000001,1.7210594847,0.1165,0,0.1165,1.5295,0.5027223389000001,1.6099999999999999,1.646,0.5027223389000001,1.7210594847,0.1165,0,0.1165,1.5295,0.5027223389000001,1.6099999999999999
2020-07-07 06:00:00,1.7805,0.5651723189,1.8680471086,0.061,0,0.061,1.7195,0.5651723189,1.81,1.7805,0.5651723189,1.8680471086,0.061,0,0.061,1.7195,0.5651723189,1.81
2020-07-07 06:30:00,1.912,0.5807848139,1.9982629957,0.145,0,0.145,1.767,0.5807848139,1.8599999999999999,1.8835000000000002,0.5714173169,1.9682708146999999,0.145,0,0.145,1.7385000000000002,0.5714173169,1.83
2020-07-07 07:00:00,2.138,0.6432347938,2.2326654474,0.181,0,0.181,1.957,0.6432347938,2.06,2.1095,0.6338672968,2.2026751917,0.181,0,0.181,1.9285,0.6338672968,2.03
2020-07-07 07:30:00,2.382,0.7088072728,2.4852226761000002,0.2255,0,0.2255,2.1565,0.7088072728,2.27,2.306,0.6838272808,2.4052558596,0.2255,0,0.2255,2.0805,0.6838272808,2.19
2020-07-07 08:00:00,2.591,0.7775022508,2.7051415397,0.2255,0,0.2255,2.3655,0.7775022508,2.49,2.5815,0.7743797518000001,2.6951449404,0.2255,0,0.2255,2.356,0.7743797518000001,2.48
2020-07-07 08:30:00,2.6325000000000003,0.7712572528,2.7431540241,0.28600000000000003,0,0.28600000000000003,2.3465,0.7712572528,2.47,2.623,0.7681347538000001,2.7331593441,0.28600000000000003,0,0.28600000000000003,2.337,0.7681347538000001,2.46
2020-07-07 09:00:00,2.727,0.8118497398000001,2.8452818841000003,0.257,0,0.257,2.47,0.8118497398000001,2.6,2.67,0.7931147458000001,2.7853062668,0.257,0,0.257,2.4130000000000003,0.7931147458000001,2.54
2020-07-07 09:30:00,2.698,0.7556447578000001,2.8018213719,0.399,0,0.399,2.299,0.7556447578000001,2.42,2.6885,0.7525222588,2.7918312986,0.399,0,0.399,2.2895,0.7525222588,2.41
2020-07-07 10:00:00,2.9,0.8337072328,3.0174604803,0.3635,0,0.3635,2.5365,0.8337072328,2.67,2.8905000000000003,0.8305847338000001,3.0074675809,0.3635,0,0.3635,2.527,0.8305847338000001,2.66
2020-07-07 10:30:00,2.741,0.7837472488,2.8508491279,0.35650000000000004,0,0.35650000000000004,2.3845,0.7837472488,2.51,2.7315,0.7806247498000001,2.8408567810000003,0.35650000000000004,0,0.35650000000000004,2.375,0.7806247498000001,2.5
2020-07-07 11:00:00,2.6145,0.6619697878,2.6970009732999998,0.6005,0,0.6005,2.014,0.6619697878,2.12,2.605,0.6588472888,2.6870252604,0.6005,0,0.6005,2.0045,0.6588472888,2.11
2020-07-07 11:30:00,2.778,0.7556447578000001,2.878937825,0.47900000000000004,0,0.47900000000000004,2.299,0.7556447578000001,2.42,2.7685,0.7525222588,2.8689513764,0.47900000000000004,0,0.47900000000000004,2.2895,0.7525222588,2.41
2020-07-07 12:00:00,2.7415000000000003,0.6994397758,2.8293176297000002,0.6135,0,0.6135,2.128,0.6994397758,2.24,2.4945,0.6182548018,2.5699745621,0.6135,0,0.6135,1.881,0.6182548018,1.98
2020-07-07 12:30:00,2.8505000000000003,0.7462772608,2.9465708883,0.58,0,0.58,2.2705,0.7462772608,2.39,2.5845000000000002,0.6588472888,2.6671557885,0.58,0,0.58,2.0045,0.6588472888,2.11
2020-07-07 13:00:00,2.8200000000000003,0.7525222588,2.9186794531,0.5305,0,0.5305,2.2895,0.7525222588,2.41,2.6015,0.6807047818,2.68908186,0.5305,0,0.5305,2.071,0.6807047818,2.18
2020-07-07 13:30:00,2.725,0.7275422668,2.8204508062,0.5115000000000001,0,0.5115000000000001,2.2135,0.7275422668,2.33,2.7155,0.7244197678000001,2.8104669096,0.5115000000000001,0,0.5115000000000001,2.204,0.7244197678000001,2.32
2020-07-07 14:00:00,2.6425,0.7088072728,2.7359119138,0.486,0,0.486,2.1565,0.7088072728,2.27,2.633,0.7056847738,2.7259273651,0.486,0,0.486,2.147,0.7056847738,2.26
2020-07-07 14:30:00,2.7055,0.7181747698000001,2.799197251,0.5205000000000001,0,0.5205000000000001,2.185,0.7181747698000001,2.3,2.5345,0.6619697878,2.6195217598,0.5205000000000001,0,0.5205000000000001,2.014,0.6619697878,2.12
2020-07-07 15:00:00,2.698,0.7181747698000001,2.7919489609,0.513,0,0.513,2.185,0.7181747698000001,2.3,2.6790000000000003,0.7119297718,2.7719821427999998,0.513,0,0.513,2.166,0.7119297718,2.2800000000000002
2020-07-07 15:30:00,2.7035,0.7337872648,2.8013132635,0.47100000000000003,0,0.47100000000000003,2.2325,0.7337872648,2.35,2.694,0.7306647658000001,2.7913271037,0.47100000000000003,0,0.47100000000000003,2.223,0.7306647658000001,2.34
2020-07-07 16:00:00,2.8535,0.7712572528,2.9558924202,0.507,0,0.507,2.3465,0.7712572528,2.47,2.844,0.7681347538000001,2.9459068213,0.507,0,0.507,2.337,0.7681347538000001,2.46
2020-07-07 16:30:00,3.0045,0.9429946978,3.149009249,0.1355,0,0.1355,2.8689999999999998,0.9429946978,3.02,2.995,0.9398721988000001,3.1390101545,0.1355,0,0.1355,2.8595,0.9398721988000001,3.01
2020-07-07 17:00:00,3.2195,1.0273021707,3.3794274663,0.094,0,0.094,3.1255,1.0273021707,3.29,3.2005,1.0210571727,3.3594282252,0.094,0,0.094,3.1065,1.0210571727,3.27
2020-07-07 17:30:00,3.3,1.0335471687,3.4580658973,0.1555,0,0.1555,3.1445,1.0335471687,3.31,3.2335,1.0116896757,3.3880729405,0.1555,0,0.1555,3.078,1.0116896757,3.24
2020-07-07 18:00:00,3.3275,1.0741396557,3.4965743593000003,0.059500000000000004,0,0.059500000000000004,3.268,1.0741396557,3.44,3.318,1.0710171567,3.4865745009,0.059500000000000004,0,0.059500000000000004,3.2585,1.0710171567,3.43
2020-07-07 18:30:00,3.2560000000000002,1.0585271607,3.4237429445,0.035500000000000004,0,0.035500000000000004,3.2205,1.0585271607,3.39,3.2465,1.0554046617,3.4137429971,0.035500000000000004,0,0.035500000000000004,3.211,1.0554046617,3.38
2020-07-07 19:00:00,3.091,1.0023221787,3.2494508382,0.0415,0,0.0415,3.0495,1.0023221787,3.21,3.072,0.9960771807000001,3.2294509982,0.0415,0,0.0415,3.0305,0.9960771807000001,3.19
2020-07-07 19:30:00,2.915,0.9429946978,3.0637336699,0.046,0,0.046,2.8689999999999998,0.9429946978,3.02,2.9055,0.9398721988000001,3.0537337801,0.046,0,0.046,2.8595,0.9398721988000001,3.01
2020-07-07 20:00:00,3.0395,0.9960771807000001,3.1985512345,0.009000000000000001,0,0.009000000000000001,3.0305,0.9960771807000001,3.19,3.03,0.9929546817,3.1885512384,0.009000000000000001,0,0.009000000000000001,3.021,0.9929546817,3.18
2020-07-07 20:30:00,2.7025,0.8524422268,2.8337544001,0.109,0,0.109,2.5935,0.8524422268,2.73,2.693,0.8493197278,2.8237551239,0.109,0,0.109,2.584,0.8493197278,2.7199999999999998
2020-07-07 21:00:00,2.7035,0.8836672168,2.8442538565,0.015,0,0.015,2.6885,0.8836672168,2.83,2.6845,0.8774222188,2.8242538838,0.015,0,0.015,2.6695,0.8774222188,2.81
2020-07-07 21:30:00,2.589,0.8399522308,2.7218451003,0.0335,0,0.0335,2.5555,0.8399522308,2.69,2.5795,0.8368297318,2.7118451744,0.0335,0,0.0335,2.5460000000000003,0.8368297318,2.68
2020-07-07 22:00:00,2.604,0.8493197278,2.7390071194,0.02,0,0.02,2.584,0.8493197278,2.7199999999999998,2.5564999999999998,0.8337072328,2.6890072518,0.02,0,0.02,2.5365,0.8337072328,2.67
2020-07-07 22:30:00,2.4225,0.7775022508,2.5442122553,0.057,0,0.057,2.3655,0.7775022508,2.49,2.4130000000000003,0.7743797518000001,2.534212501,0.057,0,0.057,2.356,0.7743797518000001,2.48
2020-07-07 23:00:00,2.159,0.6307447978,2.2492487635,0.24,0,0.24,1.919,0.6307447978,2.02,2.14,0.6244997998,2.2292599669,0.24,0,0.24,1.9,0.6244997998,2.0
2020-07-07 23:30:00,2.0025,0.6182548018,2.0957684152,0.12150000000000001,0,0.12150000000000001,1.881,0.6182548018,1.98,1.9929999999999999,0.6151323028,2.0857700616,0.12150000000000001,0,0.12150000000000001,1.8715000000000002,0.6151323028,1.97
2020-07-08 00:00:00,1.9805000000000001,0.6307447978,2.0785137118,0.061500000000000006,0,0.061500000000000006,1.919,0.6307447978,2.02,1.8475000000000001,0.5870298118,1.9385201185,0.061500000000000006,0,0.061500000000000006,1.786,0.5870298118,1.88
2020-07-08 00:30:00,1.756,0.5401923269000001,1.8372108616,0.1125,0,0.1125,1.6435,0.5401923269000001,1.73,1.737,0.5339473289000001,1.8172145580999999,0.1125,0,0.1125,1.6245,0.5339473289000001,1.71
2020-07-08 01:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-07-08 01:30:00,1.682,0.5495598239,1.769502755,0.01,0,0.01,1.6720000000000002,0.5495598239,1.76,1.682,0.5495598239,1.769502755,0.01,0,0.01,1.6720000000000002,0.5495598239,1.76
2020-07-08 02:00:00,1.5915,0.4714973489,1.6598740915999999,0.157,0,0.157,1.4344999999999999,0.4714973489,1.51,1.5819999999999999,0.4683748499,1.6498784804,0.157,0,0.157,1.425,0.4683748499,1.5
2020-07-08 02:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-07-08 03:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-07-08 03:30:00,1.6665,0.5401923269000001,1.7518647208,0.023,0,0.023,1.6435,0.5401923269000001,1.73,1.6665,0.5401923269000001,1.7518647208,0.023,0,0.023,1.6435,0.5401923269000001,1.73
2020-07-08 04:00:00,1.742,0.5682948179,1.8323544963,0.013000000000000001,0,0.013000000000000001,1.729,0.5682948179,1.82,1.7325,0.5651723189,1.8223545209,0.013000000000000001,0,0.013000000000000001,1.7195,0.5651723189,1.81
2020-07-08 04:30:00,1.5765,0.4590073529,1.6419622407,0.18,0,0.18,1.3965,0.4590073529,1.47,1.5670000000000002,0.4558848539,1.6319681368999999,0.18,0,0.18,1.387,0.4558848539,1.46
2020-07-08 05:00:00,1.5865,0.4777423469,1.6568705441,0.133,0,0.133,1.4535,0.4777423469,1.53,1.577,0.4746198479,1.6468737049,0.133,0,0.133,1.444,0.4746198479,1.52
2020-07-08 05:30:00,1.986,0.4184148659,2.0295977434,0.713,0,0.713,1.2730000000000001,0.4184148659,1.34,1.9765000000000001,0.41529236690000004,2.019658387,0.713,0,0.713,1.2635,0.41529236690000004,1.33
2020-07-08 06:00:00,1.7185000000000001,0.5589273209,1.8071087405,0.018000000000000002,0,0.018000000000000002,1.7005,0.5589273209,1.79,1.709,0.5558048219,1.7971087891000002,0.018000000000000002,0,0.018000000000000002,1.691,0.5558048219,1.78
2020-07-08 06:30:00,2.0425,0.6369897958,2.1395238372,0.10450000000000001,0,0.10450000000000001,1.9380000000000002,0.6369897958,2.04,2.033,0.6338672968,2.1295250057,0.10450000000000001,0,0.10450000000000001,1.9285,0.6338672968,2.03
2020-07-08 07:00:00,2.171,0.7025622748,2.2818489762,0.0335,0,0.0335,2.1375,0.7025622748,2.25,2.095,0.6775822828,2.2018498473,0.0335,0,0.0335,2.0615,0.6775822828,2.17
2020-07-08 07:30:00,2.2975,0.7337872648,2.4118354007000002,0.065,0,0.065,2.2325,0.7337872648,2.35,2.269,0.7244197678000001,2.3818364763,0.065,0,0.065,2.204,0.7244197678000001,2.32
2020-07-08 08:00:00,2.378,0.7369097638000001,2.4895622105,0.136,0,0.136,2.242,0.7369097638000001,2.36,2.3685,0.7337872648,2.4795636713,0.136,0,0.136,2.2325,0.7337872648,2.35
2020-07-08 08:30:00,2.5445,0.8212172368,2.6737385811000003,0.046,0,0.046,2.4985,0.8212172368,2.63,2.535,0.8180947378000001,2.6637387259,0.046,0,0.046,2.489,0.8180947378000001,2.62
2020-07-08 09:00:00,2.568,0.7962372448,2.6886088875,0.14550000000000002,0,0.14550000000000002,2.4225,0.7962372448,2.55,2.5585,0.7931147458000001,2.6786103207,0.14550000000000002,0,0.14550000000000002,2.4130000000000003,0.7931147458000001,2.54
2020-07-08 09:30:00,2.6485000000000003,0.7899922468,2.7638089659,0.245,0,0.245,2.4035,0.7899922468,2.5300000000000002,2.6390000000000002,0.7868697478000001,2.7538128114,0.245,0,0.245,2.394,0.7868697478000001,2.52
2020-07-08 10:00:00,2.755,0.8618097238,2.886648749,0.133,0,0.133,2.622,0.8618097238,2.76,2.7455,0.8586872248,2.8766497875,0.133,0,0.133,2.6125,0.8586872248,2.75
2020-07-08 10:30:00,2.8355,0.8992797118,2.9746872525,0.0995,0,0.0995,2.7359999999999998,0.8992797118,2.88,2.8165,0.8930347138,2.9546883507,0.0995,0,0.0995,2.717,0.8930347138,2.86
2020-07-08 11:00:00,2.9565,0.9180147058,3.0957459925,0.1635,0,0.1635,2.793,0.9180147058,2.94,2.9375,0.9117697078,3.07574873,0.1635,0,0.1635,2.774,0.9117697078,2.92
2020-07-08 11:30:00,2.5885,0.7119297718,2.6846184552,0.42250000000000004,0,0.42250000000000004,2.166,0.7119297718,2.2800000000000002,2.5789999999999997,0.7088072728,2.674630582,0.42250000000000004,0,0.42250000000000004,2.1565,0.7088072728,2.27
2020-07-08 12:00:00,2.686,0.7712572528,2.7945364106,0.3395,0,0.3395,2.3465,0.7712572528,2.47,2.6765,0.7681347538000001,2.7845436341000003,0.3395,0,0.3395,2.337,0.7681347538000001,2.46
2020-07-08 12:30:00,2.846,0.8180947378000001,2.9612488919,0.357,0,0.357,2.489,0.8180947378000001,2.62,2.8365,0.8149722388,2.9512560038,0.357,0,0.357,2.4795,0.8149722388,2.61
2020-07-08 13:00:00,2.9015,0.8243397358000001,3.0163286044,0.3935,0,0.3935,2.508,0.8243397358000001,2.64,2.8825000000000003,0.8180947378000001,2.9963453155,0.3935,0,0.3935,2.489,0.8180947378000001,2.62
2020-07-08 13:30:00,2.752,0.8024822428,2.8666150334,0.3105,0,0.3105,2.4415,0.8024822428,2.5700000000000003,2.7425,0.7993597438000001,2.8566207746,0.3105,0,0.3105,2.432,0.7993597438000001,2.56
2020-07-08 14:00:00,2.5495,0.7400322628,2.6547312482,0.298,0,0.298,2.2515,0.7400322628,2.37,2.54,0.7369097638000001,2.6447374161,0.298,0,0.298,2.242,0.7369097638000001,2.36
2020-07-08 14:30:00,2.628,0.7868697478000001,2.7432732274,0.234,0,0.234,2.394,0.7868697478000001,2.52,2.628,0.7868697478000001,2.7432732274,0.234,0,0.234,2.394,0.7868697478000001,2.52
2020-07-08 15:00:00,2.6675,0.8149722388,2.7892178115,0.188,0,0.188,2.4795,0.8149722388,2.61,2.658,0.8118497398000001,2.7792200344999998,0.188,0,0.188,2.47,0.8118497398000001,2.6
2020-07-08 15:30:00,2.604,0.7868697478000001,2.7202904257,0.21,0,0.21,2.394,0.7868697478000001,2.52,2.604,0.7868697478000001,2.7202904257,0.21,0,0.21,2.394,0.7868697478000001,2.52
