Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-08 16:00:00,2.723,0.7775022508,2.8318260452,0.35750000000000004,0,0.35750000000000004,2.3655,0.7775022508,2.49,2.7135,0.7743797518000001,2.8218338452,0.35750000000000004,0,0.35750000000000004,2.356,0.7743797518000001,2.48
2020-07-08 16:30:00,2.9370000000000003,0.8742997198,3.0643708979,0.277,0,0.277,2.66,0.8742997198,2.8,2.9275,0.8711772208,3.0543748951,0.277,0,0.277,2.6505,0.8711772208,2.79
2020-07-08 17:00:00,3.0985,0.9679746898,3.2461788691,0.1535,0,0.1535,2.9450000000000003,0.9679746898,3.1,3.089,0.9648521908000001,3.2361799625,0.1535,0,0.1535,2.9355,0.9648521908000001,3.09
2020-07-08 17:30:00,3.1385,0.9929546817,3.2918294685,0.11750000000000001,0,0.11750000000000001,3.021,0.9929546817,3.18,3.129,0.9898321827000001,3.2818300916,0.11750000000000001,0,0.11750000000000001,3.0115,0.9898321827000001,3.17
2020-07-08 18:00:00,3.143,1.0148121747,3.3027704658,0.0555,0,0.0555,3.0875,1.0148121747,3.25,3.0385,0.9804646857,3.1927720323,0.0555,0,0.0555,2.983,0.9804646857,3.14
2020-07-08 18:30:00,3.145,1.0148121747,3.3046737736000003,0.0575,0,0.0575,3.0875,1.0148121747,3.25,2.993,0.9648521908000001,3.1446762552,0.0575,0,0.0575,2.9355,0.9648521908000001,3.09
2020-07-08 19:00:00,3.016,0.9648521908000001,3.1665747662,0.0805,0,0.0805,2.9355,0.9648521908000001,3.09,2.8735,0.9180147058,3.0165797271,0.0805,0,0.0805,2.793,0.9180147058,2.94
2020-07-08 19:30:00,3.0285,0.9648521908000001,3.1784826569,0.093,0,0.093,2.9355,0.9648521908000001,3.09,2.867,0.9117697078,3.0084901529,0.093,0,0.093,2.774,0.9117697078,2.92
2020-07-08 20:00:00,2.9825,0.9710971888000001,3.1366121851,0.028,0,0.028,2.9545,0.9710971888000001,3.11,2.802,0.9117697078,2.9466129709,0.028,0,0.028,2.774,0.9117697078,2.92
2020-07-08 20:30:00,2.7615,0.8805447178,2.8984894773,0.0825,0,0.0825,2.6790000000000003,0.8805447178,2.8200000000000003,2.581,0.8212172368,2.7084975077999998,0.0825,0,0.0825,2.4985,0.8212172368,2.63
2020-07-08 21:00:00,2.7225,0.8867897158,2.8632852198,0.0245,0,0.0245,2.698,0.8867897158,2.84,2.542,0.8274622348,2.6732859462,0.0245,0,0.0245,2.5175,0.8274622348,2.65
2020-07-08 21:30:00,2.6405000000000003,0.8555647258,2.7756496987,0.0375,0,0.0375,2.6029999999999998,0.8555647258,2.74,2.536,0.8212172368,2.6656507179,0.0375,0,0.0375,2.4985,0.8212172368,2.63
2020-07-08 22:00:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2020-07-08 22:30:00,2.23,0.7181747698000001,2.3427921376,0.045,0,0.045,2.185,0.7181747698000001,2.3,2.2205,0.7150522708,2.3327923182,0.045,0,0.045,2.1755,0.7150522708,2.29
2020-07-08 23:00:00,2.187,0.7025622748,2.2970770013,0.0495,0,0.0495,2.1375,0.7025622748,2.25,2.1775,0.6994397758,2.2870772287,0.0495,0,0.0495,2.128,0.6994397758,2.24
2020-07-08 23:30:00,2.024,0.6432347938,2.1237530459,0.067,0,0.067,1.957,0.6432347938,2.06,2.0145,0.6401122948,2.1137535334,0.067,0,0.067,1.9475,0.6401122948,2.05
2020-07-09 00:00:00,1.907,0.6057648058,2.0008997976,0.064,0,0.064,1.843,0.6057648058,1.94,1.888,0.5995198078,1.9809008052000001,0.064,0,0.064,1.824,0.5995198078,1.92
2020-07-09 00:30:00,1.8675000000000002,0.3465973889,1.899390955,0.8130000000000001,0,0.8130000000000001,1.0545,0.3465973889,1.11,1.8675000000000002,0.3465973889,1.899390955,0.8130000000000001,0,0.8130000000000001,1.0545,0.3465973889,1.11
2020-07-09 01:00:00,1.8375,0.5745398159,1.9252278437,0.08950000000000001,0,0.08950000000000001,1.748,0.5745398159,1.8399999999999999,1.828,0.5714173169,1.9152289028,0.08950000000000001,0,0.08950000000000001,1.7385000000000002,0.5714173169,1.83
2020-07-09 01:30:00,1.984,0.6307447978,2.0818489378,0.065,0,0.065,1.919,0.6307447978,2.02,1.9745,0.6276222988,2.0718494154,0.065,0,0.065,1.9095,0.6276222988,2.01
2020-07-09 02:00:00,1.876,0.5870298118,1.9657008928000002,0.09,0,0.09,1.786,0.5870298118,1.88,1.8665,0.5839073129,1.95570192,0.09,0,0.09,1.7765,0.5839073129,1.87
2020-07-09 02:30:00,1.8170000000000002,0.5932748098,1.9114036727000001,0.012,0,0.012,1.8050000000000002,0.5932748098,1.9,1.8075,0.5901523108,1.9014036920000001,0.012,0,0.012,1.7955,0.5901523108,1.8900000000000001
2020-07-09 03:00:00,1.7015,0.5401923269000001,1.7851918664,0.058,0,0.058,1.6435,0.5401923269000001,1.73,1.7015,0.5401923269000001,1.7851918664,0.058,0,0.058,1.6435,0.5401923269000001,1.73
2020-07-09 03:30:00,1.737,0.5651723189,1.8266331733999999,0.0175,0,0.0175,1.7195,0.5651723189,1.81,1.7275,0.5620498199,1.8166332183,0.0175,0,0.0175,1.71,0.5620498199,1.8
2020-07-09 04:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-07-09 04:30:00,1.562,0.4465173569,1.6245681734000001,0.20350000000000001,0,0.20350000000000001,1.3585,0.4465173569,1.43,1.5525,0.4433948579,1.6145758731000002,0.20350000000000001,0,0.20350000000000001,1.349,0.4433948579,1.42
2020-07-09 05:00:00,1.6295000000000002,0.4995998399,1.7043679914,0.1095,0,0.1095,1.52,0.4995998399,1.6,1.6295000000000002,0.4995998399,1.7043679914,0.1095,0,0.1095,1.52,0.4995998399,1.6
2020-07-09 05:30:00,1.6775,0.5120898359,1.7539219623000002,0.11950000000000001,0,0.11950000000000001,1.558,0.5120898359,1.6400000000000001,1.6680000000000001,0.5089673369000001,1.7439242386,0.11950000000000001,0,0.11950000000000001,1.5485,0.5089673369000001,1.63
2020-07-09 06:00:00,1.8130000000000002,0.5901523108,1.9066328304,0.0175,0,0.0175,1.7955,0.5901523108,1.8900000000000001,1.8035,0.5870298118,1.8966328717,0.0175,0,0.0175,1.786,0.5870298118,1.88
2020-07-09 06:30:00,1.947,0.6307447978,2.0466186748,0.028,0,0.028,1.919,0.6307447978,2.02,1.947,0.6307447978,2.0466186748,0.028,0,0.028,1.919,0.6307447978,2.02
2020-07-09 07:00:00,2.0095,0.5995198078,2.0970250952,0.1855,0,0.1855,1.824,0.5995198078,1.92,2.0095,0.5995198078,2.0970250952,0.1855,0,0.1855,1.824,0.5995198078,1.92
2020-07-09 07:30:00,2.3245,0.7181747698000001,2.4329149697,0.1395,0,0.1395,2.185,0.7181747698000001,2.3,2.296,0.7088072728,2.4029198384,0.1395,0,0.1395,2.1565,0.7088072728,2.27
2020-07-09 08:00:00,2.5075000000000003,0.7681347538000001,2.6225154432,0.1705,0,0.1705,2.337,0.7681347538000001,2.46,2.498,0.7650122548,2.6125175119,0.1705,0,0.1705,2.3275,0.7650122548,2.45
2020-07-09 08:30:00,2.6055,0.7681347538000001,2.7163691299,0.2685,0,0.2685,2.337,0.7681347538000001,2.46,2.558,0.7525222588,2.6663933975000003,0.2685,0,0.2685,2.2895,0.7525222588,2.41
2020-07-09 09:00:00,2.111,0.6182548018,2.1996727029,0.23,0,0.23,1.881,0.6182548018,1.98,2.111,0.6182548018,2.1996727029,0.23,0,0.23,1.881,0.6182548018,1.98
2020-07-09 09:30:00,2.1915,0.6838272808,2.2957116544,0.111,0,0.111,2.0805,0.6838272808,2.19,2.182,0.6807047818,2.2857127991,0.111,0,0.111,2.071,0.6807047818,2.18
2020-07-09 10:00:00,2.094,0.6432347938,2.1905677346,0.137,0,0.137,1.957,0.6432347938,2.06,2.0845,0.6401122948,2.1805696503,0.137,0,0.137,1.9475,0.6401122948,2.05
2020-07-09 10:30:00,2.0875,0.5932748098,2.1701684842,0.28250000000000003,0,0.28250000000000003,1.8050000000000002,0.5932748098,1.9,2.078,0.5901523108,2.1601767867,0.28250000000000003,0,0.28250000000000003,1.7955,0.5901523108,1.8900000000000001
2020-07-09 11:00:00,2.0645,0.5682948179,2.1412891561,0.3355,0,0.3355,1.729,0.5682948179,1.82,2.055,0.5651723189,2.1313011871,0.3355,0,0.3355,1.7195,0.5651723189,1.81
2020-07-09 11:30:00,2.0915,0.4964773409,2.149619036,0.581,0,0.581,1.5105,0.4964773409,1.5899999999999999,2.082,0.4933548419,2.1396548787,0.581,0,0.581,1.501,0.4933548419,1.58
2020-07-09 12:00:00,1.9615,0.4808648459,2.0195824445,0.4985,0,0.4985,1.463,0.4808648459,1.54,1.952,0.4777423469,2.0096123382,0.4985,0,0.4985,1.4535,0.4777423469,1.53
2020-07-09 12:30:00,1.883,0.4839873449,1.9442049146,0.41050000000000003,0,0.41050000000000003,1.4725000000000001,0.4839873449,1.55,1.8639999999999999,0.4777423469,1.9242488794,0.41050000000000003,0,0.41050000000000003,1.4535,0.4777423469,1.53
2020-07-09 13:00:00,1.9304999999999999,0.5651723189,2.011529269,0.211,0,0.211,1.7195,0.5651723189,1.81,1.921,0.5620498199,2.0015346612,0.211,0,0.211,1.71,0.5620498199,1.8
2020-07-09 13:30:00,1.8565,0.4839873449,1.9185504945,0.384,0,0.384,1.4725000000000001,0.4839873449,1.55,1.847,0.4808648459,1.9085701454000001,0.384,0,0.384,1.463,0.4808648459,1.54
2020-07-09 14:00:00,1.8645,0.5214573329000001,1.9360470036000001,0.278,0,0.278,1.5865,0.5214573329000001,1.67,1.855,0.5183348339,1.9260571123,0.278,0,0.278,1.577,0.5183348339,1.6600000000000001
2020-07-09 14:30:00,2.2800000000000002,0.6869497798,2.3812391732,0.19,0,0.19,2.09,0.6869497798,2.2,2.261,0.6807047818,2.3612454341,0.19,0,0.19,2.071,0.6807047818,2.18
2020-07-09 15:00:00,2.332,0.7181747698000001,2.4400817609,0.147,0,0.147,2.185,0.7181747698000001,2.3,2.3225,0.7150522708,2.4300835377,0.147,0,0.147,2.1755,0.7150522708,2.29
2020-07-09 15:30:00,2.375,0.7462772608,2.4894888532,0.10450000000000001,0,0.10450000000000001,2.2705,0.7462772608,2.39,2.3655,0.7431547618000001,2.4794897156,0.10450000000000001,0,0.10450000000000001,2.261,0.7431547618000001,2.38
2020-07-09 16:00:00,2.3125,0.7181747698000001,2.4214523018,0.1275,0,0.1275,2.185,0.7181747698000001,2.3,2.303,0.7150522708,2.4114536591,0.1275,0,0.1275,2.1755,0.7150522708,2.29
2020-07-09 16:30:00,2.6745,0.8305847338000001,2.8005037493,0.14750000000000002,0,0.14750000000000002,2.527,0.8305847338000001,2.66,2.665,0.8274622348,2.7905051066,0.14750000000000002,0,0.14750000000000002,2.5175,0.8274622348,2.65
2020-07-09 17:00:00,3.1035,0.9554846938,3.2472547251,0.1965,0,0.1965,2.907,0.9554846938,3.06,3.094,0.9523621948000001,3.2372565159,0.1965,0,0.1965,2.8975,0.9523621948000001,3.05
2020-07-09 17:30:00,3.2925,1.0491596637,3.4556174919,0.1005,0,0.1005,3.192,1.0491596637,3.36,3.283,1.0460371647,3.4456179054,0.1005,0,0.1005,3.1825,1.0460371647,3.35
2020-07-09 18:00:00,3.056,0.9398721988000001,3.1972637911,0.1965,0,0.1965,2.8595,0.9398721988000001,3.01,3.0465,0.9367496998,3.1872656384,0.1965,0,0.1965,2.85,0.9367496998,3.0
2020-07-09 18:30:00,3.0155,0.9336272008000001,3.1567229844,0.17500000000000002,0,0.17500000000000002,2.8405,0.9336272008000001,2.99,3.006,0.9305047018,3.1467244875000002,0.17500000000000002,0,0.17500000000000002,2.831,0.9305047018,2.98
2020-07-09 19:00:00,2.9155,0.9180147058,3.0566143443,0.12250000000000001,0,0.12250000000000001,2.793,0.9180147058,2.94,2.8965,0.9117697078,3.0366159207,0.12250000000000001,0,0.12250000000000001,2.774,0.9117697078,2.92
2020-07-09 19:30:00,2.838,0.8742997198,2.9696201777,0.178,0,0.178,2.66,0.8742997198,2.8,2.8285,0.8711772208,2.9596219353,0.178,0,0.178,2.6505,0.8711772208,2.79
2020-07-09 20:00:00,2.7655000000000003,0.8368297318,2.8893380297,0.2195,0,0.2195,2.5460000000000003,0.8368297318,2.68,2.7655000000000003,0.8368297318,2.8893380297,0.2195,0,0.2195,2.5460000000000003,0.8368297318,2.68
2020-07-09 20:30:00,2.6814999999999998,0.8618097238,2.8165862759999998,0.059500000000000004,0,0.059500000000000004,2.622,0.8618097238,2.76,2.672,0.8586872248,2.8065864943000003,0.059500000000000004,0,0.059500000000000004,2.6125,0.8586872248,2.75
2020-07-09 21:00:00,2.5635,0.8087272408,2.6880424104,0.10300000000000001,0,0.10300000000000001,2.4605,0.8087272408,2.59,2.5540000000000003,0.8056047418000001,2.6780431289,0.10300000000000001,0,0.10300000000000001,2.451,0.8056047418000001,2.58
2020-07-09 21:30:00,2.5875,0.8212172368,2.7146922478,0.089,0,0.089,2.4985,0.8212172368,2.63,2.5685000000000002,0.8149722388,2.6946933035000002,0.089,0,0.089,2.4795,0.8149722388,2.61
2020-07-09 22:00:00,2.666,0.8711772208,2.8047291759,0.0155,0,0.0155,2.6505,0.8711772208,2.79,2.533,0.8274622348,2.6647293953,0.0155,0,0.0155,2.5175,0.8274622348,2.65
2020-07-09 22:30:00,2.471,0.7837472488,2.5923157119,0.08650000000000001,0,0.08650000000000001,2.3845,0.7837472488,2.51,2.4045,0.7618897558000001,2.5223196169,0.08650000000000001,0,0.08650000000000001,2.318,0.7618897558000001,2.44
2020-07-09 23:00:00,2.33,0.7337872648,2.4428147187,0.0975,0,0.0975,2.2325,0.7337872648,2.35,2.33,0.7337872648,2.4428147187,0.0975,0,0.0975,2.2325,0.7337872648,2.35
2020-07-09 23:30:00,2.2805,0.7306647658000001,2.394692308,0.0575,0,0.0575,2.223,0.7306647658000001,2.34,2.271,0.7275422668,2.3846925903000002,0.0575,0,0.0575,2.2135,0.7275422668,2.33
2020-07-10 00:00:00,1.921,0.5745398159,2.005077804,0.17300000000000001,0,0.17300000000000001,1.748,0.5745398159,1.8399999999999999,1.9115000000000002,0.5714173169,1.995081452,0.17300000000000001,0,0.17300000000000001,1.7385000000000002,0.5714173169,1.83
2020-07-10 00:30:00,1.867,0.6088873048,1.9637802194,0.0145,0,0.0145,1.8525,0.6088873048,1.9500000000000002,1.867,0.6088873048,1.9637802194,0.0145,0,0.0145,1.8525,0.6088873048,1.9500000000000002
2020-07-10 01:00:00,1.7770000000000001,0.5526823229,1.8609639303,0.0955,0,0.0955,1.6815,0.5526823229,1.77,1.7675,0.5495598239,1.8509652212,0.0955,0,0.0955,1.6720000000000002,0.5495598239,1.76
2020-07-10 01:30:00,1.826,0.5776623149,1.9151944418,0.0685,0,0.0685,1.7575,0.5776623149,1.85,1.826,0.5776623149,1.9151944418,0.0685,0,0.0685,1.7575,0.5776623149,1.85
2020-07-10 02:00:00,1.671,0.5089673369000001,1.7467938486999999,0.12250000000000001,0,0.12250000000000001,1.5485,0.5089673369000001,1.63,1.671,0.5089673369000001,1.7467938486999999,0.12250000000000001,0,0.12250000000000001,1.5485,0.5089673369000001,1.63
2020-07-10 02:30:00,1.8455,0.6057648058,1.9423751569,0.0025,0,0.0025,1.843,0.6057648058,1.94,1.8359999999999999,0.6026423068,1.9323751577000001,0.0025,0,0.0025,1.8335,0.6026423068,1.9300000000000002
2020-07-10 03:00:00,1.6655,0.5058448379,1.7406232361,0.1265,0,0.1265,1.5390000000000001,0.5058448379,1.62,1.6560000000000001,0.5027223389000001,1.7306258261,0.1265,0,0.1265,1.5295,0.5027223389000001,1.6099999999999999
2020-07-10 03:30:00,1.7125,0.5027223389000001,1.7847649705,0.183,0,0.183,1.5295,0.5027223389000001,1.6099999999999999,1.703,0.4995998399,1.774770126,0.183,0,0.183,1.52,0.4995998399,1.6
2020-07-10 04:00:00,1.544,0.4465173569,1.6072690347,0.1855,0,0.1855,1.3585,0.4465173569,1.43,1.544,0.4465173569,1.6072690347,0.1855,0,0.1855,1.3585,0.4465173569,1.43
2020-07-10 04:30:00,1.5505,0.4402723589,1.6117971336,0.211,0,0.211,1.3395000000000001,0.4402723589,1.4100000000000001,1.541,0.4371498599,1.6018055438,0.211,0,0.211,1.33,0.4371498599,1.4
2020-07-10 05:00:00,1.613,0.5058448379,1.6904579261000001,0.074,0,0.074,1.5390000000000001,0.5058448379,1.62,1.613,0.5058448379,1.6904579261000001,0.074,0,0.074,1.5390000000000001,0.5058448379,1.62
2020-07-10 05:30:00,1.6065,0.5027223389000001,1.6833217161,0.077,0,0.077,1.5295,0.5027223389000001,1.6099999999999999,1.597,0.4995998399,1.6733227422999999,0.077,0,0.077,1.52,0.4995998399,1.6
2020-07-10 06:00:00,1.75,0.5401923269000001,1.8314769313,0.10650000000000001,0,0.10650000000000001,1.6435,0.5401923269000001,1.73,1.75,0.5401923269000001,1.8314769313,0.10650000000000001,0,0.10650000000000001,1.6435,0.5401923269000001,1.73
2020-07-10 06:30:00,1.7425000000000002,0.5464373249,1.8261708573000002,0.08,0,0.08,1.6625,0.5464373249,1.75,1.7425000000000002,0.5464373249,1.8261708573000002,0.08,0,0.08,1.6625,0.5464373249,1.75
2020-07-10 07:00:00,1.9865,0.5870298118,2.0714213116,0.2005,0,0.2005,1.786,0.5870298118,1.88,1.9769999999999999,0.5839073129,2.0614259021,0.2005,0,0.2005,1.7765,0.5839073129,1.87
2020-07-10 07:30:00,2.2984999999999998,0.6775822828,2.3962929704,0.23700000000000002,0,0.23700000000000002,2.0615,0.6775822828,2.17,2.2795,0.6713372848,2.3763025902,0.23700000000000002,0,0.23700000000000002,2.0425,0.6713372848,2.15
2020-07-10 08:00:00,2.4145,0.7212972688,2.5199365071,0.22,0,0.22,2.1945,0.7212972688,2.31,2.4050000000000002,0.7181747698000001,2.5099402383,0.22,0,0.22,2.185,0.7181747698000001,2.3
2020-07-10 08:30:00,2.4805,0.6869497798,2.5738648469000003,0.3905,0,0.3905,2.09,0.6869497798,2.2,2.471,0.6838272808,2.5638761183,0.3905,0,0.3905,2.0805,0.6838272808,2.19
2020-07-10 09:00:00,2.7015000000000002,0.7899922468,2.8146385203,0.298,0,0.298,2.4035,0.7899922468,2.5300000000000002,2.6825,0.7837472488,2.7946495308,0.298,0,0.298,2.3845,0.7837472488,2.51
2020-07-10 09:30:00,2.7035,0.7837472488,2.8148129600000003,0.319,0,0.319,2.3845,0.7837472488,2.51,2.694,0.7806247498000001,2.8048192455,0.319,0,0.319,2.375,0.7806247498000001,2.5
2020-07-10 10:00:00,2.6675,0.7931147458000001,2.782909853,0.2545,0,0.2545,2.4130000000000003,0.7931147458000001,2.54,2.658,0.7899922468,2.7729139457,0.2545,0,0.2545,2.4035,0.7899922468,2.5300000000000002
2020-07-10 10:30:00,2.6535,0.7181747698000001,2.7489702163,0.4685,0,0.4685,2.185,0.7181747698000001,2.3,2.6345,0.7119297718,2.7289987633,0.4685,0,0.4685,2.166,0.7119297718,2.2800000000000002
2020-07-10 11:00:00,2.6245000000000003,0.6494797918,2.703668665,0.6485000000000001,0,0.6485000000000001,1.976,0.6494797918,2.08,2.615,0.6463572928,2.6936968556,0.6485000000000001,0,0.6485000000000001,1.9665,0.6463572928,2.07
2020-07-10 11:30:00,2.5905,0.6244997998,2.6647120389000003,0.6905,0,0.6905,1.9,0.6244997998,2.0,2.581,0.6213773008,2.6547449501,0.6905,0,0.6905,1.8905,0.6213773008,1.99
2020-07-10 12:00:00,2.605,0.5963973088,2.6723986884,0.7905000000000001,0,0.7905000000000001,1.8145,0.5963973088,1.9100000000000001,2.5955,0.5932748098,2.6624415956,0.7905000000000001,0,0.7905000000000001,1.8050000000000002,0.5932748098,1.9
2020-07-10 12:30:00,2.8,0.7275422668,2.8929773158,0.5865,0,0.5865,2.2135,0.7275422668,2.33,2.7905,0.7244197678000001,2.8829974419,0.5865,0,0.5865,2.204,0.7244197678000001,2.32
2020-07-10 13:00:00,2.617,0.6650922868,2.7001919839,0.5935,0,0.5935,2.0235,0.6650922868,2.13,2.6075,0.6619697878,2.6902156512,0.5935,0,0.5935,2.014,0.6619697878,2.12
2020-07-10 13:30:00,2.445,0.5745398159,2.5115973005,0.6970000000000001,0,0.6970000000000001,1.748,0.5745398159,1.8399999999999999,2.4355,0.5714173169,2.5016350653,0.6970000000000001,0,0.6970000000000001,1.7385000000000002,0.5714173169,1.83
2020-07-10 14:00:00,2.377,0.5651723189,2.4432660007,0.6575000000000001,0,0.6575000000000001,1.7195,0.5651723189,1.81,2.3675,0.5620498199,2.4333015123,0.6575000000000001,0,0.6575000000000001,1.71,0.5620498199,1.8
2020-07-10 14:30:00,2.3845,0.6088873048,2.4610127996,0.532,0,0.532,1.8525,0.6088873048,1.9500000000000002,2.375,0.6057648058,2.4510356995,0.532,0,0.532,1.843,0.6057648058,1.94
2020-07-10 15:00:00,2.2525,0.5120898359,2.3099766774,0.6945,0,0.6945,1.558,0.5120898359,1.6400000000000001,2.243,0.5089673369000001,2.3000210325,0.6945,0,0.6945,1.5485,0.5089673369000001,1.63
2020-07-10 15:30:00,2.415,0.6526022908,2.5016224234999997,0.4295,0,0.4295,1.9855,0.6526022908,2.09,2.4055,0.6494797918,2.4916368616,0.4295,0,0.4295,1.976,0.6494797918,2.08
2020-07-10 16:00:00,2.251,0.5620498199,2.3201079716,0.541,0,0.541,1.71,0.5620498199,1.8,2.2415,0.5589273209,2.3101346281,0.541,0,0.541,1.7005,0.5589273209,1.79
2020-07-10 16:30:00,2.3995,0.6557247898,2.4874837185,0.4045,0,0.4045,1.995,0.6557247898,2.1,2.39,0.6526022908,2.47749667,0.4045,0,0.4045,1.9855,0.6526022908,2.09
2020-07-10 17:00:00,2.3285,0.6369897958,2.4140563892,0.3905,0,0.3905,1.9380000000000002,0.6369897958,2.04,2.319,0.6338672968,2.4040692066,0.3905,0,0.3905,1.9285,0.6338672968,2.03
2020-07-10 17:30:00,2.3685,0.6057648058,2.4447378694,0.5255000000000001,0,0.5255000000000001,1.843,0.6057648058,1.94,2.359,0.6026423068,2.4347605118,0.5255000000000001,0,0.5255000000000001,1.8335,0.6026423068,1.9300000000000002
2020-07-10 18:00:00,2.4215,0.6182548018,2.4991801156,0.5405,0,0.5405,1.881,0.6182548018,1.98,2.412,0.6151323028,2.4892030351,0.5405,0,0.5405,1.8715000000000002,0.6151323028,1.97
2020-07-10 18:30:00,2.336,0.5495598239,2.3997733226,0.664,0,0.664,1.6720000000000002,0.5495598239,1.76,2.3265000000000002,0.5464373249,2.3898108712,0.664,0,0.664,1.6625,0.5464373249,1.75
2020-07-10 19:00:00,2.354,0.5839073129,2.4253378631,0.5775,0,0.5775,1.7765,0.5839073129,1.87,2.3445,0.5807848139,2.4153656555,0.5775,0,0.5775,1.767,0.5807848139,1.8599999999999999
2020-07-10 19:30:00,2.3735,0.6900722788,2.4717811392,0.274,0,0.274,2.0995,0.6900722788,2.21,2.364,0.6869497798,2.4617871557,0.274,0,0.274,2.09,0.6869497798,2.2
2020-07-10 20:00:00,2.3395,0.7181747698000001,2.4472505491,0.1545,0,0.1545,2.185,0.7181747698000001,2.3,2.33,0.7150522708,2.4372525003,0.1545,0,0.1545,2.1755,0.7150522708,2.29
2020-07-10 20:30:00,2.4715,0.7899922468,2.594686879,0.068,0,0.068,2.4035,0.7899922468,2.5300000000000002,2.348,0.7493997598000001,2.4646914614,0.068,0,0.068,2.2800000000000002,0.7493997598000001,2.4
2020-07-10 21:00:00,2.387,0.7525222588,2.5028101706,0.0975,0,0.0975,2.2895,0.7525222588,2.41,2.254,0.7088072728,2.3628211422,0.0975,0,0.0975,2.1565,0.7088072728,2.27
2020-07-10 21:30:00,2.4075,0.7837472488,2.5318601857000003,0.023,0,0.023,2.3845,0.7837472488,2.51,2.2935,0.7462772608,2.4118606925,0.023,0,0.023,2.2705,0.7462772608,2.39
2020-07-10 22:00:00,2.242,0.7025622748,2.3495015961,0.10450000000000001,0,0.10450000000000001,2.1375,0.7025622748,2.25,2.2325,0.6994397758,2.3395025646,0.10450000000000001,0,0.10450000000000001,2.128,0.6994397758,2.24
2020-07-10 22:30:00,2.414,0.7868697478000001,2.5390076802,0.02,0,0.02,2.394,0.7868697478000001,2.52,2.4045,0.7837472488,2.5290077105,0.02,0,0.02,2.3845,0.7837472488,2.51
2020-07-10 23:00:00,2.2025,0.7025622748,2.3118390947,0.065,0,0.065,2.1375,0.7025622748,2.25,2.1835,0.6963172768,2.2918398722,0.065,0,0.065,2.1185,0.6963172768,2.23
2020-07-10 23:30:00,1.94,0.6213773008,2.0370836384,0.0495,0,0.0495,1.8905,0.6213773008,1.99,1.9304999999999999,0.6182548018,2.0270839277,0.0495,0,0.0495,1.881,0.6182548018,1.98
2020-07-11 00:00:00,1.857,0.6026423068,1.9523387898000002,0.0235,0,0.0235,1.8335,0.6026423068,1.9300000000000002,1.8475000000000001,0.5995198078,1.9423388608,0.0235,0,0.0235,1.824,0.5995198078,1.92
2020-07-11 00:30:00,1.75,0.5745398159,1.8419001059000002,0.002,0,0.002,1.748,0.5745398159,1.8399999999999999,1.7405,0.5714173169,1.8319001064,0.002,0,0.002,1.7385000000000002,0.5714173169,1.83
2020-07-11 01:00:00,1.5625,0.4683748499,1.631190133,0.1375,0,0.1375,1.425,0.4683748499,1.5,1.5434999999999999,0.4621298519,1.6111971481,0.1375,0,0.1375,1.4060000000000001,0.4621298519,1.48
2020-07-11 01:30:00,1.6605,0.5370698279,1.7451946167,0.026500000000000003,0,0.026500000000000003,1.634,0.5370698279,1.72,1.651,0.5339473289000001,1.7351947296999999,0.026500000000000003,0,0.026500000000000003,1.6245,0.5339473289000001,1.71
2020-07-11 02:00:00,1.704,0.5589273209,1.793325333,0.0035,0,0.0035,1.7005,0.5589273209,1.79,1.6945000000000001,0.5558048219,1.7833253349,0.0035,0,0.0035,1.691,0.5558048219,1.78
2020-07-11 02:30:00,1.5995,0.5183348339,1.6813896782,0.022500000000000003,0,0.022500000000000003,1.577,0.5183348339,1.6600000000000001,1.5995,0.5183348339,1.6813896782,0.022500000000000003,0,0.022500000000000003,1.577,0.5183348339,1.6600000000000001
2020-07-11 03:00:00,1.6185,0.5120898359,1.6975801159000001,0.060500000000000005,0,0.060500000000000005,1.558,0.5120898359,1.6400000000000001,1.609,0.5089673369000001,1.6875807388,0.060500000000000005,0,0.060500000000000005,1.5485,0.5089673369000001,1.63
2020-07-11 03:30:00,1.5630000000000002,0.39655737290000004,1.6125218603,0.35650000000000004,0,0.35650000000000004,1.2065000000000001,0.39655737290000004,1.27,1.5535,0.39343487390000004,1.6025458652,0.35650000000000004,0,0.35650000000000004,1.197,0.39343487390000004,1.26
2020-07-11 04:00:00,1.502,0.4465173569,1.5669657782000002,0.14350000000000002,0,0.14350000000000002,1.3585,0.4465173569,1.43,1.4925000000000002,0.4433948579,1.5569698937,0.14350000000000002,0,0.14350000000000002,1.349,0.4433948579,1.42
2020-07-11 04:30:00,1.434,0.41529236690000004,1.4929245627,0.1705,0,0.1705,1.2635,0.41529236690000004,1.33,1.4245,0.41216986790000004,1.482930966,0.1705,0,0.1705,1.254,0.41216986790000004,1.32
2020-07-11 05:00:00,1.43,0.40280237090000004,1.4856479226000001,0.20450000000000002,0,0.20450000000000002,1.2255,0.40280237090000004,1.29,1.43,0.40280237090000004,1.4856479226000001,0.20450000000000002,0,0.20450000000000002,1.2255,0.40280237090000004,1.29
2020-07-11 05:30:00,1.5270000000000001,0.4652523509,1.5963047172,0.1115,0,0.1115,1.4155,0.4652523509,1.49,1.5175,0.4621298519,1.5863071109,0.1115,0,0.1115,1.4060000000000001,0.4621298519,1.48
2020-07-11 06:00:00,1.4715,0.4402723589,1.5359531243,0.132,0,0.132,1.3395000000000001,0.4402723589,1.4100000000000001,1.462,0.4371498599,1.5259567491000001,0.132,0,0.132,1.33,0.4371498599,1.4
2020-07-11 06:30:00,1.786,0.5682948179,1.8742345104,0.057,0,0.057,1.729,0.5682948179,1.82,1.7765,0.5651723189,1.8642349637,0.057,0,0.057,1.7195,0.5651723189,1.81
2020-07-11 07:00:00,1.732,0.5339473289000001,1.8124358609,0.1075,0,0.1075,1.6245,0.5339473289000001,1.71,1.7225000000000001,0.5308248299,1.8024375856,0.1075,0,0.1075,1.615,0.5308248299,1.7000000000000002
2020-07-11 07:30:00,1.824,0.5370698279,1.9014257808,0.19,0,0.19,1.634,0.5370698279,1.72,1.8145,0.5339473289000001,1.8914306754,0.19,0,0.19,1.6245,0.5339473289000001,1.71
2020-07-11 08:00:00,1.923,0.5433148259,1.9982792597999999,0.27,0,0.27,1.653,0.5433148259,1.74,1.9135,0.5401923269000001,1.9882882085,0.27,0,0.27,1.6435,0.5401923269000001,1.73
2020-07-11 08:30:00,2.3835,0.6838272808,2.4796556213,0.303,0,0.303,2.0805,0.6838272808,2.19,2.374,0.6807047818,2.4696629325,0.303,0,0.303,2.071,0.6807047818,2.18
2020-07-11 09:00:00,2.0305,0.4871098439,2.0881106891,0.5485,0,0.5485,1.482,0.4871098439,1.56,2.021,0.4839873449,2.078144545,0.5485,0,0.5485,1.4725000000000001,0.4839873449,1.55
2020-07-11 09:30:00,2.0205,0.4777423469,2.0762124169,0.5670000000000001,0,0.5670000000000001,1.4535,0.4777423469,1.53,2.0205,0.4777423469,2.0762124169,0.5670000000000001,0,0.5670000000000001,1.4535,0.4777423469,1.53
2020-07-11 10:00:00,1.9515,0.4309048619,1.9985072554,0.6405000000000001,0,0.6405000000000001,1.311,0.4309048619,1.38,1.9420000000000002,0.4277823629,1.988557706,0.6405000000000001,0,0.6405000000000001,1.3014999999999999,0.4277823629,1.37
2020-07-11 10:30:00,2.1955,0.5839073129,2.2718204154,0.419,0,0.419,1.7765,0.5839073129,1.87,2.11,0.5558048219,2.1819759394,0.419,0,0.419,1.691,0.5558048219,1.78
2020-07-11 11:00:00,2.3325,0.5558048219,2.3978063412,0.6415000000000001,0,0.6415000000000001,1.691,0.5558048219,1.78,2.133,0.4902323429,2.1886106895,0.6415000000000001,0,0.6415000000000001,1.4915,0.4902323429,1.57
2020-07-11 11:30:00,2.2355,0.4839873449,2.2872918485,0.763,0,0.763,1.4725000000000001,0.4839873449,1.55,2.0455,0.4215373649,2.0884836605,0.763,0,0.763,1.2825,0.4215373649,1.35
2020-07-11 12:00:00,2.171,0.4246598639,2.2121430786,0.879,0,0.879,1.292,0.4246598639,1.3599999999999999,1.9905,0.36533238290000003,2.0237485022,0.879,0,0.879,1.1115,0.36533238290000003,1.17
2020-07-11 12:30:00,2.2800000000000002,0.5058448379,2.3354397873,0.741,0,0.741,1.5390000000000001,0.5058448379,1.62,2.0995,0.4465173569,2.1464570809,0.741,0,0.741,1.3585,0.4465173569,1.43
2020-07-11 13:00:00,2.127,0.4465173569,2.1733630047,0.7685000000000001,0,0.7685000000000001,1.3585,0.4465173569,1.43,1.9655,0.39343487390000004,2.0044902719,0.7685000000000001,0,0.7685000000000001,1.197,0.39343487390000004,1.26
2020-07-11 13:30:00,2.064,0.4277823629,2.1078647371,0.7625000000000001,0,0.7625000000000001,1.3014999999999999,0.4277823629,1.37,1.9215,0.38094487790000003,1.9588979682,0.7625000000000001,0,0.7625000000000001,1.159,0.38094487790000003,1.22
2020-07-11 14:00:00,1.738,0.3122498999,1.7658267186,0.788,0,0.788,0.9500000000000001,0.3122498999,1.0,1.7095,0.3028824029,1.7361244195,0.788,0,0.788,0.9215000000000001,0.3028824029,0.97
2020-07-11 14:30:00,1.5125000000000002,0.19983993590000002,1.5256448637,0.9045000000000001,0,0.9045000000000001,0.608,0.19983993590000002,0.64,1.5125000000000002,0.19983993590000002,1.5256448637,0.9045000000000001,0,0.9045000000000001,0.608,0.19983993590000002,0.64
2020-07-11 15:00:00,1.5350000000000001,0.21545243090000002,1.5500466928,0.8795000000000001,0,0.8795000000000001,0.6555000000000001,0.21545243090000002,0.6900000000000001,1.5350000000000001,0.21545243090000002,1.5500466928,0.8795000000000001,0,0.8795000000000001,0.6555000000000001,0.21545243090000002,0.6900000000000001
2020-07-11 15:30:00,1.49,0.18110494200000002,1.5009660223,0.9390000000000001,0,0.9390000000000001,0.551,0.18110494200000002,0.58,1.4805000000000001,0.17798244300000002,1.4911599512,0.9390000000000001,0,0.9390000000000001,0.5415,0.17798244300000002,0.5700000000000001
2020-07-11 16:00:00,1.5899999999999999,0.2654124149,1.6119999225,0.7825000000000001,0,0.7825000000000001,0.8075,0.2654124149,0.85,1.5899999999999999,0.2654124149,1.6119999225,0.7825000000000001,0,0.7825000000000001,0.8075,0.2654124149,0.85
2020-07-11 16:30:00,1.6840000000000002,0.2966374049,1.7099268259,0.7815000000000001,0,0.7815000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,1.6840000000000002,0.2966374049,1.7099268259,0.7815000000000001,0,0.7815000000000001,0.9025000000000001,0.2966374049,0.9500000000000001
2020-07-11 17:00:00,1.714,0.3122498999,1.7422100907,0.764,0,0.764,0.9500000000000001,0.3122498999,1.0,1.7045,0.3091274009,1.7323048231,0.764,0,0.764,0.9405,0.3091274009,0.99
2020-07-11 17:30:00,1.8765,0.36533238290000003,1.9117321988,0.765,0,0.765,1.1115,0.36533238290000003,1.17,1.8479999999999999,0.3559648859,1.8819710412,0.765,0,0.765,1.083,0.3559648859,1.1400000000000001
2020-07-11 18:00:00,1.9785,0.4246598639,2.0235607849,0.6865,0,0.6865,1.292,0.4246598639,1.3599999999999999,1.9500000000000002,0.41529236690000004,1.9937321158999999,0.6865,0,0.6865,1.2635,0.41529236690000004,1.33
2020-07-11 18:30:00,2.1875,0.5995198078,2.2681667157,0.3635,0,0.3635,1.824,0.5995198078,1.92,2.1875,0.5995198078,2.2681667157,0.3635,0,0.3635,1.824,0.5995198078,1.92
2020-07-11 19:00:00,2.0885,0.5714173169,2.1652597997,0.35000000000000003,0,0.35000000000000003,1.7385000000000002,0.5714173169,1.83,2.079,0.5682948179,2.1552726046,0.35000000000000003,0,0.35000000000000003,1.729,0.5682948179,1.82
2020-07-11 19:30:00,2.14,0.5839073129,2.2182307702,0.3635,0,0.3635,1.7765,0.5839073129,1.87,2.083,0.5651723189,2.1583115507,0.3635,0,0.3635,1.7195,0.5651723189,1.81
2020-07-11 20:00:00,2.185,0.6775822828,2.2876500497,0.12350000000000001,0,0.12350000000000001,2.0615,0.6775822828,2.17,2.128,0.6588472888,2.2276588047,0.12350000000000001,0,0.12350000000000001,2.0045,0.6588472888,2.11
2020-07-11 20:30:00,2.145,0.6775822828,2.2494761057,0.0835,0,0.0835,2.0615,0.6775822828,2.17,2.1355,0.6744597838,2.2394767804,0.0835,0,0.0835,2.052,0.6744597838,2.16
2020-07-11 21:00:00,2.2285,0.7212972688,2.3423240596,0.034,0,0.034,2.1945,0.7212972688,2.31,2.219,0.7181747698000001,2.3323241627,0.034,0,0.034,2.185,0.7181747698000001,2.3
2020-07-11 21:30:00,2.0725,0.6276222988,2.1654482215,0.163,0,0.163,1.9095,0.6276222988,2.01,2.063,0.6244997998,2.1554509969,0.163,0,0.163,1.9,0.6244997998,2.0
2020-07-11 22:00:00,1.9465,0.6182548018,2.0423274101,0.0655,0,0.0655,1.881,0.6182548018,1.98,1.9465,0.6182548018,2.0423274101,0.0655,0,0.0655,1.881,0.6182548018,1.98
2020-07-11 22:30:00,2.046,0.6557247898,2.1485090179,0.051000000000000004,0,0.051000000000000004,1.995,0.6557247898,2.1,2.0365,0.6526022908,2.1385092939,0.051000000000000004,0,0.051000000000000004,1.9855,0.6526022908,2.09
2020-07-11 23:00:00,2.0375,0.6650922868,2.1433044581,0.014,0,0.014,2.0235,0.6650922868,2.13,2.028,0.6619697878,2.133304479,0.014,0,0.014,2.014,0.6619697878,2.12
2020-07-11 23:30:00,1.9395,0.6182548018,2.0356569578,0.0585,0,0.0585,1.881,0.6182548018,1.98,1.9395,0.6182548018,2.0356569578,0.0585,0,0.0585,1.881,0.6182548018,1.98
2020-07-12 00:00:00,1.703,0.5277023309000001,1.7828849514,0.0975,0,0.0975,1.6055000000000001,0.5277023309000001,1.69,1.6745,0.5183348339,1.7528894004,0.0975,0,0.0975,1.577,0.5183348339,1.6600000000000001
2020-07-12 00:30:00,1.5590000000000002,0.4808648459,1.6314754059,0.096,0,0.096,1.463,0.4808648459,1.54,1.5495,0.4777423469,1.6214771044,0.096,0,0.096,1.4535,0.4777423469,1.53
2020-07-12 01:00:00,1.5365,0.4652523509,1.6053946555,0.121,0,0.121,1.4155,0.4652523509,1.49,1.5270000000000001,0.4621298519,1.5953974426,0.121,0,0.121,1.4060000000000001,0.4621298519,1.48
2020-07-12 01:30:00,1.6585,0.5277023309000001,1.7404286828000002,0.053,0,0.053,1.6055000000000001,0.5277023309000001,1.69,1.6585,0.5277023309000001,1.7404286828000002,0.053,0,0.053,1.6055000000000001,0.5277023309000001,1.69
2020-07-12 02:00:00,1.56,0.4683748499,1.6287955673,0.135,0,0.135,1.425,0.4683748499,1.5,1.541,0.4621298519,1.6088023496,0.135,0,0.135,1.4060000000000001,0.4621298519,1.48
2020-07-12 02:30:00,1.476,0.4558848539,1.5447999871,0.089,0,0.089,1.387,0.4558848539,1.46,1.4665,0.4527623549,1.5348016158000002,0.089,0,0.089,1.3775,0.4527623549,1.45
2020-07-12 03:00:00,1.428,0.4371498599,1.4934135395,0.098,0,0.098,1.33,0.4371498599,1.4,1.428,0.4371498599,1.4934135395,0.098,0,0.098,1.33,0.4371498599,1.4
2020-07-12 03:30:00,1.5575,0.4714973489,1.6273032907,0.123,0,0.123,1.4344999999999999,0.4714973489,1.51,1.548,0.4683748499,1.6173060934999999,0.123,0,0.123,1.425,0.4683748499,1.5
2020-07-12 04:00:00,1.5175,0.4714973489,1.5890613582,0.083,0,0.083,1.4344999999999999,0.4714973489,1.51,1.4985,0.4652523509,1.5690640522,0.083,0,0.083,1.4155,0.4652523509,1.49
2020-07-12 04:30:00,1.4565000000000001,0.4402723589,1.5215886435,0.117,0,0.117,1.3395000000000001,0.4402723589,1.4100000000000001,1.447,0.4371498599,1.5115915454,0.117,0,0.117,1.33,0.4371498599,1.4
2020-07-12 05:00:00,1.477,0.4496398559,1.5439251925000002,0.109,0,0.109,1.3679999999999999,0.4496398559,1.44,1.4675,0.4465173569,1.5339276384,0.109,0,0.109,1.3585,0.4465173569,1.43
2020-07-12 05:30:00,1.5735000000000001,0.5027223389000001,1.6518571367,0.044,0,0.044,1.5295,0.5027223389000001,1.6099999999999999,1.526,0.4871098439,1.6018589201,0.044,0,0.044,1.482,0.4871098439,1.56
2020-07-12 06:00:00,1.665,0.5277023309000001,1.7466238147,0.059500000000000004,0,0.059500000000000004,1.6055000000000001,0.5277023309000001,1.69,1.5795,0.4995998399,1.6566291830000002,0.059500000000000004,0,0.059500000000000004,1.52,0.4995998399,1.6
2020-07-12 06:30:00,2.9325,0.9586071928000001,3.0852040451,0.016,0,0.016,2.9165,0.9586071928000001,3.07,2.7805,0.9086472088,2.9252042664,0.016,0,0.016,2.7645,0.9086472088,2.91
2020-07-12 07:00:00,2.2035,0.7056847738,2.3137422609,0.0565,0,0.0565,2.147,0.7056847738,2.26,2.1655,0.6931947778,2.2737434442,0.0565,0,0.0565,2.109,0.6931947778,2.22
2020-07-12 07:30:00,1.673,0.4964773409,1.7451128187,0.1625,0,0.1625,1.5105,0.4964773409,1.5899999999999999,1.6635,0.4933548419,1.735117071,0.1625,0,0.1625,1.501,0.4933548419,1.58
2020-07-12 08:00:00,1.81,0.5214573329000001,1.8836182602,0.2235,0,0.2235,1.5865,0.5214573329000001,1.67,1.8005,0.5183348339,1.8736251626,0.2235,0,0.2235,1.577,0.5183348339,1.6600000000000001
2020-07-12 08:30:00,1.8755000000000002,0.5152123349000001,1.9449791773,0.308,0,0.308,1.5675,0.5152123349000001,1.65,1.8755000000000002,0.5152123349000001,1.9449791773,0.308,0,0.308,1.5675,0.5152123349000001,1.65
2020-07-12 09:00:00,1.8130000000000002,0.4527623549,1.8686794134,0.4355,0,0.4355,1.3775,0.4527623549,1.45,1.8035,0.4496398559,1.8587060687,0.4355,0,0.4355,1.3679999999999999,0.4496398559,1.44
2020-07-12 09:30:00,1.9935,0.4902323429,2.0528930805,0.502,0,0.502,1.4915,0.4902323429,1.57,1.984,0.4871098439,2.0429224165,0.502,0,0.502,1.482,0.4871098439,1.56
2020-07-12 10:00:00,2.0715,0.4902323429,2.128717924,0.58,0,0.58,1.4915,0.4902323429,1.57,2.0145,0.4714973489,2.0689417585,0.58,0,0.58,1.4344999999999999,0.4714973489,1.51
2020-07-12 10:30:00,2.048,0.4527623549,2.0974502974,0.6705,0,0.6705,1.3775,0.4527623549,1.45,2.0385,0.4496398559,2.087500479,0.6705,0,0.6705,1.3679999999999999,0.4496398559,1.44
2020-07-12 11:00:00,2.0645,0.5401923269000001,2.1340028116,0.421,0,0.421,1.6435,0.5401923269000001,1.73,2.055,0.5370698279,2.1240218925,0.421,0,0.421,1.634,0.5370698279,1.72
2020-07-12 11:30:00,2.0255,0.5245798319,2.092327472,0.4295,0,0.4295,1.596,0.5245798319,1.6800000000000002,2.016,0.5214573329000001,2.0823481337,0.4295,0,0.4295,1.5865,0.5214573329000001,1.67
2020-07-12 12:00:00,2.157,0.5870298118,2.2354536452,0.371,0,0.371,1.786,0.5870298118,1.88,2.1475,0.5839073129,2.225467142,0.371,0,0.371,1.7765,0.5839073129,1.87
2020-07-12 12:30:00,2.0015,0.5495598239,2.0755766066,0.3295,0,0.3295,1.6720000000000002,0.5495598239,1.76,2.0015,0.5495598239,2.0755766066,0.3295,0,0.3295,1.6720000000000002,0.5495598239,1.76
2020-07-12 13:00:00,1.935,0.4558848539,1.9879778671000001,0.548,0,0.548,1.387,0.4558848539,1.46,1.935,0.4558848539,1.9879778671000001,0.548,0,0.548,1.387,0.4558848539,1.46
2020-07-12 13:30:00,1.6295000000000002,0.2747799119,1.6525054463000002,0.7935,0,0.7935,0.836,0.2747799119,0.88,1.6295000000000002,0.2747799119,1.6525054463000002,0.7935,0,0.7935,0.836,0.2747799119,0.88
2020-07-12 14:00:00,1.689,0.3091274009,1.7170558378,0.7485,0,0.7485,0.9405,0.3091274009,0.99,1.6795,0.3060049019,1.7071494515999999,0.7485,0,0.7485,0.931,0.3060049019,0.98
2020-07-12 14:30:00,2.45,0.17798244300000002,2.4564563399,1.9085,0,1.9085,0.5415,0.17798244300000002,0.5700000000000001,2.45,0.17798244300000002,2.4564563399,1.9085,0,1.9085,0.5415,0.17798244300000002,0.5700000000000001
2020-07-12 15:00:00,1.5665,0.2779024109,1.5909594589,0.721,0,0.721,0.8455,0.2779024109,0.89,1.5665,0.2779024109,1.5909594589,0.721,0,0.721,0.8455,0.2779024109,0.89
2020-07-12 15:30:00,1.4855,0.21545243090000002,1.5010429707,0.8300000000000001,0,0.8300000000000001,0.6555000000000001,0.21545243090000002,0.6900000000000001,1.476,0.21232993190000002,1.4911941523,0.8300000000000001,0,0.8300000000000001,0.646,0.21232993190000002,0.68
2020-07-12 16:00:00,1.5195,0.2497999199,1.5398961816,0.7595000000000001,0,0.7595000000000001,0.76,0.2497999199,0.8,1.5195,0.2497999199,1.5398961816,0.7595000000000001,0,0.7595000000000001,0.76,0.2497999199,0.8
2020-07-12 16:30:00,1.6165,0.2966374049,1.643492014,0.714,0,0.714,0.9025000000000001,0.2966374049,0.9500000000000001,1.6165,0.2966374049,1.643492014,0.714,0,0.714,0.9025000000000001,0.2966374049,0.9500000000000001
2020-07-12 17:00:00,1.7925,0.35908738490000003,1.828113782,0.7000000000000001,0,0.7000000000000001,1.0925,0.35908738490000003,1.15,1.7925,0.35908738490000003,1.828113782,0.7000000000000001,0,0.7000000000000001,1.0925,0.35908738490000003,1.15
2020-07-12 17:30:00,1.991,0.4714973489,2.0460671421,0.5565,0,0.5565,1.4344999999999999,0.4714973489,1.51,1.9815,0.4683748499,2.0361034478,0.5565,0,0.5565,1.425,0.4683748499,1.5
2020-07-12 18:00:00,2.031,0.4933548419,2.0900622,0.53,0,0.53,1.501,0.4933548419,1.58,2.0215,0.4902323429,2.0800937479,0.53,0,0.53,1.4915,0.4902323429,1.57
2020-07-12 18:30:00,1.984,0.5277023309000001,2.0529797247,0.3785,0,0.3785,1.6055000000000001,0.5277023309000001,1.69,1.9745,0.5245798319,2.0429963901,0.3785,0,0.3785,1.596,0.5245798319,1.6800000000000002
2020-07-12 19:00:00,2.1385,0.5714173169,2.213526598,0.4,0,0.4,1.7385000000000002,0.5714173169,1.83,2.129,0.5682948179,2.2035426023,0.4,0,0.4,1.729,0.5682948179,1.82
2020-07-12 19:30:00,2.196,0.6213773008,2.2822194789,0.3055,0,0.3055,1.8905,0.6213773008,1.99,2.1865,0.6182548018,2.2722282566,0.3055,0,0.3055,1.881,0.6182548018,1.98
2020-07-12 20:00:00,2.316,0.7119297718,2.4229527441,0.15,0,0.15,2.166,0.7119297718,2.2800000000000002,2.297,0.7056847738,2.4029565123,0.15,0,0.15,2.147,0.7056847738,2.26
2020-07-12 20:30:00,2.191,0.6650922868,2.2897224177,0.1675,0,0.1675,2.0235,0.6650922868,2.13,2.172,0.6588472888,2.2697276819,0.1675,0,0.1675,2.0045,0.6588472888,2.11
2020-07-12 21:00:00,2.2705,0.7369097638000001,2.3870915881,0.0285,0,0.0285,2.242,0.7369097638000001,2.36,2.261,0.7337872648,2.3770916579,0.0285,0,0.0285,2.2325,0.7337872648,2.35
2020-07-12 21:30:00,2.0895,0.6463572928,2.1871872348,0.123,0,0.123,1.9665,0.6463572928,2.07,2.08,0.6432347938,2.1771887837,0.123,0,0.123,1.957,0.6432347938,2.06
2020-07-12 22:00:00,2.185,0.7150522708,2.2990269137,0.0095,0,0.0095,2.1755,0.7150522708,2.29,2.1755,0.7119297718,2.2890269221,0.0095,0,0.0095,2.166,0.7119297718,2.2800000000000002
2020-07-12 22:30:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-07-12 23:00:00,1.9540000000000002,0.5776623149,2.037599016,0.1965,0,0.1965,1.7575,0.5776623149,1.85,1.9255,0.5682948179,2.0076128237,0.1965,0,0.1965,1.729,0.5682948179,1.82
2020-07-12 23:30:00,1.7495,0.4902323429,1.816886898,0.258,0,0.258,1.4915,0.4902323429,1.57,1.721,0.4808648459,1.7869168979,0.258,0,0.258,1.463,0.4808648459,1.54
2020-07-13 00:00:00,1.8625,0.6120098038,1.9604750062,0.0005,0,0.0005,1.862,0.6120098038,1.96,1.853,0.6088873048,1.9504750062,0.0005,0,0.0005,1.8525,0.6088873048,1.9500000000000002
2020-07-13 00:30:00,1.7545000000000002,0.5714173169,1.8452067635,0.016,0,0.016,1.7385000000000002,0.5714173169,1.83,1.7545000000000002,0.5714173169,1.8452067635,0.016,0,0.016,1.7385000000000002,0.5714173169,1.83
2020-07-13 01:00:00,1.5230000000000001,0.4964773409,1.6018797552000001,0.0125,0,0.0125,1.5105,0.4964773409,1.5899999999999999,1.5135,0.4933548419,1.5918797850000002,0.0125,0,0.0125,1.501,0.4933548419,1.58
2020-07-13 01:30:00,1.5285000000000002,0.4964773409,1.6071098282,0.018000000000000002,0,0.018000000000000002,1.5105,0.4964773409,1.5899999999999999,1.5190000000000001,0.4933548419,1.5971098898,0.018000000000000002,0,0.018000000000000002,1.501,0.4933548419,1.58
2020-07-13 02:00:00,1.4245,0.4590073529,1.4966255377,0.028,0,0.028,1.3965,0.4590073529,1.47,1.4245,0.4590073529,1.4966255377,0.028,0,0.028,1.3965,0.4590073529,1.47
2020-07-13 02:30:00,1.4205,0.4215373649,1.4817266954,0.138,0,0.138,1.2825,0.4215373649,1.35,1.4205,0.4215373649,1.4817266954,0.138,0,0.138,1.2825,0.4215373649,1.35
2020-07-13 03:00:00,1.5110000000000001,0.4808648459,1.585670836,0.048,0,0.048,1.463,0.4808648459,1.54,1.5015,0.4777423469,1.5756712855,0.048,0,0.048,1.4535,0.4777423469,1.53
2020-07-13 03:30:00,2.1985,0.4777423469,2.2498088808,0.745,0,0.745,1.4535,0.4777423469,1.53,2.1985,0.4777423469,2.2498088808,0.745,0,0.745,1.4535,0.4777423469,1.53
2020-07-13 04:00:00,1.4745,0.4465173569,1.5406258469,0.116,0,0.116,1.3585,0.4465173569,1.43,1.465,0.4433948579,1.5306286290000002,0.116,0,0.116,1.349,0.4433948579,1.42
2020-07-13 04:30:00,1.48,0.4590073529,1.5495443684999999,0.0835,0,0.0835,1.3965,0.4590073529,1.47,1.4705,0.4558848539,1.5395457933999999,0.0835,0,0.0835,1.387,0.4558848539,1.46
2020-07-13 05:00:00,1.482,0.38718987590000004,1.531744104,0.304,0,0.304,1.178,0.38718987590000004,1.24,1.4725000000000001,0.38406737690000003,1.5217634507,0.304,0,0.304,1.1685,0.38406737690000003,1.23
2020-07-13 05:30:00,1.5855000000000001,0.4683748499,1.6532347836999999,0.1605,0,0.1605,1.425,0.4683748499,1.5,1.576,0.4652523509,1.6432394074,0.1605,0,0.1605,1.4155,0.4652523509,1.49
2020-07-13 06:00:00,1.835,0.5870298118,1.9266107547,0.049,0,0.049,1.786,0.5870298118,1.88,1.8255,0.5839073129,1.9166110717,0.049,0,0.049,1.7765,0.5839073129,1.87
2020-07-13 06:30:00,2.192,0.7088072728,2.3037516685,0.035500000000000004,0,0.035500000000000004,2.1565,0.7088072728,2.27,2.1825,0.7056847738,2.2937517847,0.035500000000000004,0,0.035500000000000004,2.147,0.7056847738,2.26
2020-07-13 07:00:00,2.204,0.7025622748,2.3132681967,0.0665,0,0.0665,2.1375,0.7025622748,2.25,2.1565,0.6869497798,2.2632702556,0.0665,0,0.0665,2.09,0.6869497798,2.2
2020-07-13 07:30:00,2.378,0.7400322628,2.4904882553,0.1265,0,0.1265,2.2515,0.7400322628,2.37,2.3685,0.7369097638000001,2.4804895182,0.1265,0,0.1265,2.242,0.7369097638000001,2.36
2020-07-13 08:00:00,2.5555,0.7337872648,2.6587636224,0.323,0,0.323,2.2325,0.7337872648,2.35,2.451,0.6994397758,2.5488462095999997,0.323,0,0.323,2.128,0.6994397758,2.24
2020-07-13 08:30:00,2.7095000000000002,0.7775022508,2.8188472821,0.34400000000000003,0,0.34400000000000003,2.3655,0.7775022508,2.49,2.4815,0.7025622748,2.5790378051,0.34400000000000003,0,0.34400000000000003,2.1375,0.7025622748,2.25
2020-07-13 09:00:00,2.7565,0.7587672568,2.8590243091,0.448,0,0.448,2.3085,0.7587672568,2.43,2.5095,0.6775822828,2.599366846,0.448,0,0.448,2.0615,0.6775822828,2.17
2020-07-13 09:30:00,2.894,0.8555647258,3.0178182517,0.291,0,0.291,2.6029999999999998,0.8555647258,2.74,2.6470000000000002,0.7743797518000001,2.7579472439,0.291,0,0.291,2.356,0.7743797518000001,2.48
2020-07-13 10:00:00,2.9235,0.8368297318,3.0409104311,0.3775,0,0.3775,2.5460000000000003,0.8368297318,2.68,2.6575,0.7493997598000001,2.7611422002,0.3775,0,0.3775,2.2800000000000002,0.7493997598000001,2.4
2020-07-13 10:30:00,2.9575,0.8305847338000001,3.0719175201,0.4305,0,0.4305,2.527,0.8305847338000001,2.66,2.7295,0.7556447578000001,2.8321668824,0.4305,0,0.4305,2.299,0.7556447578000001,2.42
2020-07-13 11:00:00,2.763,0.7369097638000001,2.8595812631,0.521,0,0.521,2.242,0.7369097638000001,2.36,2.7535,0.7337872648,2.8495975154,0.521,0,0.521,2.2325,0.7337872648,2.35
2020-07-13 11:30:00,2.7705,0.7993597438000001,2.8835128316,0.3385,0,0.3385,2.432,0.7993597438000001,2.56,2.7515,0.7931147458000001,2.8635263662,0.3385,0,0.3385,2.4130000000000003,0.7931147458000001,2.54
2020-07-13 12:00:00,2.73,0.7868697478000001,2.8411378002000003,0.336,0,0.336,2.394,0.7868697478000001,2.52,2.7205,0.7837472488,2.8311446448,0.336,0,0.336,2.3845,0.7837472488,2.51
2020-07-13 12:30:00,2.8725,0.8180947378000001,2.9867265107,0.3835,0,0.3835,2.489,0.8180947378000001,2.62,2.863,0.8149722388,2.9767345784,0.3835,0,0.3835,2.4795,0.8149722388,2.61
2020-07-13 13:00:00,2.825,0.7806247498000001,2.930870178,0.45,0,0.45,2.375,0.7806247498000001,2.5,2.8155,0.7775022508,2.9208817162000003,0.45,0,0.45,2.3655,0.7775022508,2.49
2020-07-13 13:30:00,2.747,0.7775022508,2.8549113384,0.3815,0,0.3815,2.3655,0.7775022508,2.49,2.7375,0.7743797518000001,2.844920078,0.3815,0,0.3815,2.356,0.7743797518000001,2.48
2020-07-13 14:00:00,2.81,0.8493197278,2.9355483304,0.226,0,0.226,2.584,0.8493197278,2.7199999999999998,2.8005,0.8461972288,2.9255512301,0.226,0,0.226,2.5745,0.8461972288,2.71
2020-07-13 14:30:00,2.4875,0.6619697878,2.5740746396,0.47350000000000003,0,0.47350000000000003,2.014,0.6619697878,2.12,2.4875,0.6619697878,2.5740746396,0.47350000000000003,0,0.47350000000000003,2.014,0.6619697878,2.12
2020-07-13 15:00:00,2.513,0.6526022908,2.5963548968,0.5275000000000001,0,0.5275000000000001,1.9855,0.6526022908,2.09,2.5035,0.6494797918,2.5863751178000003,0.5275000000000001,0,0.5275000000000001,1.976,0.6494797918,2.08
2020-07-13 15:30:00,2.531,0.6900722788,2.6233872665,0.4315,0,0.4315,2.0995,0.6900722788,2.21,2.5215,0.6869497798,2.6134005147,0.4315,0,0.4315,2.09,0.6869497798,2.2
2020-07-13 16:00:00,2.6189999999999998,0.7556447578000001,2.7258319831,0.32,0,0.32,2.299,0.7556447578000001,2.42,2.6095,0.7525222588,2.7158387286,0.32,0,0.32,2.2895,0.7525222588,2.41
2020-07-13 16:30:00,2.866,0.8680547218,2.9945742602000003,0.225,0,0.225,2.641,0.8680547218,2.7800000000000002,2.8565,0.8649322228,2.984577022,0.225,0,0.225,2.6315,0.8649322228,2.77
2020-07-13 17:00:00,3.0705,0.9211372048,3.2056924369,0.268,0,0.268,2.8025,0.9211372048,2.95,3.061,0.9180147058,3.1956958554,0.268,0,0.268,2.793,0.9180147058,2.94
2020-07-13 17:30:00,3.155,0.9648521908000001,3.2992369951000002,0.2195,0,0.2195,2.9355,0.9648521908000001,3.09,3.098,0.9461171968000001,3.2392501833,0.2195,0,0.2195,2.8785,0.9461171968000001,3.03
2020-07-13 18:00:00,3.254,1.0335471687,3.4141962085,0.1095,0,0.1095,3.1445,1.0335471687,3.31,3.0925,0.9804646857,3.24420518,0.1095,0,0.1095,2.983,0.9804646857,3.14
2020-07-13 18:30:00,3.296,1.0647721587,3.4637199295,0.0565,0,0.0565,3.2395,1.0647721587,3.41,3.106,1.0023221787,3.2637226828,0.0565,0,0.0565,3.0495,1.0023221787,3.21
2020-07-13 19:00:00,3.164,0.9898321827000001,3.3152169989,0.1525,0,0.1525,3.0115,0.9898321827000001,3.17,2.974,0.9273822028,3.1152389555,0.1525,0,0.1525,2.8215,0.9273822028,2.9699999999999998
2020-07-13 19:30:00,3.036,0.9742196878,3.1884792613,0.07200000000000001,0,0.07200000000000001,2.964,0.9742196878,3.12,2.846,0.9117697078,2.9884845658,0.07200000000000001,0,0.07200000000000001,2.774,0.9117697078,2.92
