Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-13 20:00:00,2.9435000000000002,0.9242597038,3.0851982513,0.1315,0,0.1315,2.8120000000000003,0.9242597038,2.96,2.7725,0.8680547218,2.9052151814,0.1315,0,0.1315,2.641,0.8680547218,2.7800000000000002
2020-07-13 20:30:00,2.7835,0.8742997198,2.9175798618,0.12350000000000001,0,0.12350000000000001,2.66,0.8742997198,2.8,2.641,0.8274622348,2.767593675,0.12350000000000001,0,0.12350000000000001,2.5175,0.8274622348,2.65
2020-07-13 21:00:00,2.771,0.8742997198,2.9056567244,0.111,0,0.111,2.66,0.8742997198,2.8,2.5715,0.8087272408,2.6956728288000003,0.111,0,0.111,2.4605,0.8087272408,2.59
2020-07-13 21:30:00,2.6045,0.8087272408,2.7271706951,0.14400000000000002,0,0.14400000000000002,2.4605,0.8087272408,2.59,2.4335,0.7525222588,2.5471968907,0.14400000000000002,0,0.14400000000000002,2.2895,0.7525222588,2.41
2020-07-13 22:00:00,2.58,0.8087272408,2.7037824894,0.11950000000000001,0,0.11950000000000001,2.4605,0.8087272408,2.59,2.39,0.7462772608,2.5038030574,0.11950000000000001,0,0.11950000000000001,2.2705,0.7462772608,2.39
2020-07-13 22:30:00,2.6265,0.8618097238,2.7642753571,0.0045000000000000005,0,0.0045000000000000005,2.622,0.8618097238,2.76,2.427,0.7962372448,2.5542753865,0.0045000000000000005,0,0.0045000000000000005,2.4225,0.7962372448,2.55
2020-07-13 23:00:00,2.416,0.7931147458000001,2.5428501725,0.003,0,0.003,2.4130000000000003,0.7931147458000001,2.54,2.3305,0.7650122548,2.4528501789,0.003,0,0.003,2.3275,0.7650122548,2.45
2020-07-13 23:30:00,2.0565,0.6151323028,2.1465274282,0.185,0,0.185,1.8715000000000002,0.6151323028,1.97,2.047,0.6120098038,2.1365310669,0.185,0,0.185,1.862,0.6120098038,1.96
2020-07-14 00:00:00,3.2965,1.0835071527,3.47,0.0,0,0.0,3.2965,1.0835071527,3.47,3.2775,1.0772621547,3.45,0.0,0,0.0,3.2775,1.0772621547,3.45
2020-07-14 00:30:00,2.1925,0.7181747698000001,2.3071261886,0.007500000000000001,0,0.007500000000000001,2.185,0.7181747698000001,2.3,2.1925,0.7181747698000001,2.3071261886,0.007500000000000001,0,0.007500000000000001,2.185,0.7181747698000001,2.3
2020-07-14 01:00:00,1.6855,0.5245798319,1.7652462293000002,0.08950000000000001,0,0.08950000000000001,1.596,0.5245798319,1.6800000000000002,1.657,0.5152123349000001,1.7352500540000002,0.08950000000000001,0,0.08950000000000001,1.5675,0.5152123349000001,1.65
2020-07-14 01:30:00,1.7810000000000001,0.5214573329000001,1.8557690454,0.1945,0,0.1945,1.5865,0.5214573329000001,1.67,1.7810000000000001,0.5214573329000001,1.8557690454,0.1945,0,0.1945,1.5865,0.5214573329000001,1.67
2020-07-14 02:00:00,1.8155000000000001,0.5433148259,1.8950544187,0.1625,0,0.1625,1.653,0.5433148259,1.74,1.806,0.5401923269000001,1.885058023,0.1625,0,0.1625,1.6435,0.5401923269000001,1.73
2020-07-14 02:30:00,1.8265,0.5776623149,1.9156711618000002,0.069,0,0.069,1.7575,0.5776623149,1.85,1.8265,0.5776623149,1.9156711618000002,0.069,0,0.069,1.7575,0.5776623149,1.85
2020-07-14 03:00:00,1.7610000000000001,0.5433148259,1.8429085707000001,0.108,0,0.108,1.653,0.5433148259,1.74,1.7515,0.5401923269000001,1.8329102542,0.108,0,0.108,1.6435,0.5401923269000001,1.73
2020-07-14 03:30:00,1.9765000000000001,0.6494797918,2.0804750059,0.0005,0,0.0005,1.976,0.6494797918,2.08,1.967,0.6463572928,2.0704750059,0.0005,0,0.0005,1.9665,0.6463572928,2.07
2020-07-14 04:00:00,1.7810000000000001,0.5401923269000001,1.8611202943,0.1375,0,0.1375,1.6435,0.5401923269000001,1.73,1.7715,0.5370698279,1.85112297,0.1375,0,0.1375,1.634,0.5370698279,1.72
2020-07-14 04:30:00,1.8425,0.5995198078,1.9375836111,0.018500000000000003,0,0.018500000000000003,1.824,0.5995198078,1.92,1.833,0.5963973088,1.9275836558,0.018500000000000003,0,0.018500000000000003,1.8145,0.5963973088,1.9100000000000001
2020-07-14 05:00:00,1.74,0.4995998399,1.8103038419000002,0.22,0,0.22,1.52,0.4995998399,1.6,1.7305000000000001,0.4964773409,1.8003110842,0.22,0,0.22,1.5105,0.4964773409,1.5899999999999999
2020-07-14 05:30:00,1.795,0.5495598239,1.8772429251,0.123,0,0.123,1.6720000000000002,0.5495598239,1.76,1.7855,0.5464373249,1.8672450294,0.123,0,0.123,1.6625,0.5464373249,1.75
2020-07-14 06:00:00,1.944,0.6369897958,2.0457008579,0.006,0,0.006,1.9380000000000002,0.6369897958,2.04,1.9344999999999999,0.6338672968,2.0357008621,0.006,0,0.006,1.9285,0.6338672968,2.03
2020-07-14 06:30:00,2.0575,0.6588472888,2.1604133864,0.053,0,0.053,2.0045,0.6588472888,2.11,2.048,0.6557247898,2.1504136811,0.053,0,0.053,1.995,0.6557247898,2.1
2020-07-14 07:00:00,2.2705,0.7275422668,2.3842164331,0.057,0,0.057,2.2135,0.7275422668,2.33,2.1945,0.7025622748,2.3042187396,0.057,0,0.057,2.1375,0.7025622748,2.25
2020-07-14 07:30:00,2.309,0.6744597838,2.4054889316,0.257,0,0.257,2.052,0.6744597838,2.16,2.309,0.6744597838,2.4054889316,0.257,0,0.257,2.052,0.6744597838,2.16
2020-07-14 08:00:00,2.5789999999999997,0.8024822428,2.7009662623,0.1375,0,0.1375,2.4415,0.8024822428,2.5700000000000003,2.5695,0.7993597438000001,2.6909675305,0.1375,0,0.1375,2.432,0.7993597438000001,2.56
2020-07-14 08:30:00,2.7199999999999998,0.8024822428,2.8359086286,0.2785,0,0.2785,2.4415,0.8024822428,2.5700000000000003,2.7105,0.7993597438000001,2.8259133479000003,0.2785,0,0.2785,2.432,0.7993597438000001,2.56
2020-07-14 09:00:00,2.903,0.9055247098,3.040951167,0.148,0,0.148,2.755,0.9055247098,2.9,2.7984999999999998,0.8711772208,2.9309643464,0.148,0,0.148,2.6505,0.8711772208,2.79
2020-07-14 09:30:00,3.2145,1.0210571727,3.3727685957,0.108,0,0.108,3.1065,1.0210571727,3.27,2.977,0.9429946978,3.1227820929,0.108,0,0.108,2.8689999999999998,0.9429946978,3.02
2020-07-14 10:00:00,2.99,0.9117697078,3.1259277023,0.216,0,0.216,2.774,0.9117697078,2.92,2.762,0.8368297318,2.885988219,0.216,0,0.216,2.5460000000000003,0.8368297318,2.68
2020-07-14 10:30:00,2.843,0.8899122148,2.9790254698,0.1355,0,0.1355,2.7075,0.8899122148,2.85,2.7385,0.8555647258,2.86903699,0.1355,0,0.1355,2.6029999999999998,0.8555647258,2.74
2020-07-14 11:00:00,2.8615,0.8305847338000001,2.9796062240000003,0.3345,0,0.3345,2.527,0.8305847338000001,2.66,2.852,0.8274622348,2.9696123905,0.3345,0,0.3345,2.5175,0.8274622348,2.65
2020-07-14 11:30:00,3.102,0.8992797118,3.2297225887,0.366,0,0.366,2.7359999999999998,0.8992797118,2.88,3.083,0.8930347138,3.2097351916,0.366,0,0.366,2.717,0.8930347138,2.86
2020-07-14 12:00:00,2.8525,0.7712572528,2.9549270719000003,0.506,0,0.506,2.3465,0.7712572528,2.47,2.8335,0.7650122548,2.934955877,0.506,0,0.506,2.3275,0.7650122548,2.45
2020-07-14 12:30:00,2.8375,0.7400322628,2.9324143636,0.586,0,0.586,2.2515,0.7400322628,2.37,2.8280000000000003,0.7369097638000001,2.9224339171000002,0.586,0,0.586,2.242,0.7369097638000001,2.36
2020-07-14 13:00:00,2.7235,0.6994397758,2.8118798427,0.5955,0,0.5955,2.128,0.6994397758,2.24,2.714,0.6963172768,2.8019018095,0.5955,0,0.5955,2.1185,0.6963172768,2.23
2020-07-14 13:30:00,2.7385,0.7306647658000001,2.8342994284,0.5155000000000001,0,0.5155000000000001,2.223,0.7306647658000001,2.34,2.7195,0.7244197678000001,2.8143319367,0.5155000000000001,0,0.5155000000000001,2.204,0.7244197678000001,2.32
2020-07-14 14:00:00,2.6305,0.7337872648,2.7309291459000002,0.398,0,0.398,2.2325,0.7337872648,2.35,2.621,0.7306647658000001,2.7209395436,0.398,0,0.398,2.223,0.7306647658000001,2.34
2020-07-14 14:30:00,2.6385,0.7462772608,2.7420087527,0.368,0,0.368,2.2705,0.7462772608,2.39,2.629,0.7431547618000001,2.7320175695,0.368,0,0.368,2.261,0.7431547618000001,2.38
2020-07-14 15:00:00,2.8120000000000003,0.8461972288,2.9365615522,0.23750000000000002,0,0.23750000000000002,2.5745,0.8461972288,2.71,2.8025,0.8430747298,2.9265647524,0.23750000000000002,0,0.23750000000000002,2.565,0.8430747298,2.7
2020-07-14 15:30:00,2.5620000000000003,0.6994397758,2.6557597783,0.434,0,0.434,2.128,0.6994397758,2.24,2.5525,0.6963172768,2.645772855,0.434,0,0.434,2.1185,0.6963172768,2.23
2020-07-14 16:00:00,2.76,0.7743797518000001,2.8665770529,0.404,0,0.404,2.356,0.7743797518000001,2.48,2.7505,0.7712572528,2.8565867745,0.404,0,0.404,2.3465,0.7712572528,2.47
2020-07-14 16:30:00,2.771,0.7868697478000001,2.8805563699,0.377,0,0.377,2.394,0.7868697478000001,2.52,2.7615,0.7837472488,2.8705647528,0.377,0,0.377,2.3845,0.7837472488,2.51
2020-07-14 17:00:00,2.8605,0.8618097238,2.9875033473,0.23850000000000002,0,0.23850000000000002,2.622,0.8618097238,2.76,2.8415,0.8555647258,2.967509604,0.23850000000000002,0,0.23850000000000002,2.6029999999999998,0.8555647258,2.74
2020-07-14 17:30:00,2.7035,0.7681347538000001,2.8105058708,0.3665,0,0.3665,2.337,0.7681347538000001,2.46,2.694,0.7650122548,2.8005141939,0.3665,0,0.3665,2.3275,0.7650122548,2.45
2020-07-14 18:00:00,2.6870000000000003,0.7431547618000001,2.7878751765,0.426,0,0.426,2.261,0.7431547618000001,2.38,2.6775,0.7400322628,2.7778866068,0.426,0,0.426,2.2515,0.7400322628,2.37
2020-07-14 18:30:00,2.5949999999999998,0.7369097638000001,2.6976028247,0.353,0,0.353,2.242,0.7369097638000001,2.36,2.5855,0.7337872648,2.687611207,0.353,0,0.353,2.2325,0.7337872648,2.35
2020-07-14 19:00:00,2.602,0.8056047418000001,2.7238581094,0.151,0,0.151,2.451,0.8056047418000001,2.58,2.5925000000000002,0.8024822428,2.7138596132,0.151,0,0.151,2.4415,0.8024822428,2.5700000000000003
2020-07-14 19:30:00,2.6305,0.7743797518000001,2.7421149228,0.2745,0,0.2745,2.356,0.7743797518000001,2.48,2.6115,0.7681347538000001,2.7221247675,0.2745,0,0.2745,2.337,0.7681347538000001,2.46
2020-07-14 20:00:00,2.6390000000000002,0.8337072328,2.7675600716,0.10250000000000001,0,0.10250000000000001,2.5365,0.8337072328,2.67,2.62,0.8274622348,2.7475614188,0.10250000000000001,0,0.10250000000000001,2.5175,0.8274622348,2.65
2020-07-14 20:30:00,2.601,0.8243397358000001,2.7285045355,0.093,0,0.093,2.508,0.8243397358000001,2.64,2.582,0.8180947378000001,2.7085056766,0.093,0,0.093,2.489,0.8180947378000001,2.62
2020-07-14 21:00:00,2.752,0.9024022108,2.8961757112,0.006500000000000001,0,0.006500000000000001,2.7455,0.9024022108,2.89,2.7425,0.8992797118,2.8861757136,0.006500000000000001,0,0.006500000000000001,2.7359999999999998,0.8992797118,2.88
2020-07-14 21:30:00,2.3585000000000003,0.7525222588,2.4756437547,0.069,0,0.069,2.2895,0.7525222588,2.41,2.349,0.7493997598000001,2.4656441349,0.069,0,0.069,2.2800000000000002,0.7493997598000001,2.4
2020-07-14 22:00:00,2.4025,0.7681347538000001,2.5223079213,0.0655,0,0.0655,2.337,0.7681347538000001,2.46,2.393,0.7650122548,2.5123082514,0.0655,0,0.0655,2.3275,0.7650122548,2.45
2020-07-14 22:30:00,2.3605,0.7493997598000001,2.476602562,0.0805,0,0.0805,2.2800000000000002,0.7493997598000001,2.4,2.3415,0.7431547618000001,2.4566036005000003,0.0805,0,0.0805,2.261,0.7431547618000001,2.38
2020-07-14 23:00:00,2.3825,0.7806247498000001,2.5071260938,0.007500000000000001,0,0.007500000000000001,2.375,0.7806247498000001,2.5,2.373,0.7775022508,2.4971260981,0.007500000000000001,0,0.007500000000000001,2.3655,0.7775022508,2.49
2020-07-14 23:30:00,2.1115,0.6213773008,2.2010320307,0.221,0,0.221,1.8905,0.6213773008,1.99,2.102,0.6182548018,2.1910369691,0.221,0,0.221,1.881,0.6182548018,1.98
2020-07-15 00:00:00,1.9155000000000002,0.5714173169,1.9989142053000002,0.177,0,0.177,1.7385000000000002,0.5714173169,1.83,1.9060000000000001,0.5682948179,1.9889180476,0.177,0,0.177,1.729,0.5682948179,1.82
2020-07-15 00:30:00,2.04,0.6682147858,2.1466511128,0.007,0,0.007,2.033,0.6682147858,2.14,2.0305,0.6650922868,2.136651118,0.007,0,0.007,2.0235,0.6650922868,2.13
2020-07-15 01:00:00,1.8975,0.6151323028,1.9947165212,0.026000000000000002,0,0.026000000000000002,1.8715000000000002,0.6151323028,1.97,1.8785,0.6088873048,1.9747166885,0.026000000000000002,0,0.026000000000000002,1.8525,0.6088873048,1.9500000000000002
2020-07-15 01:30:00,2.14,0.7025622748,2.2523751353,0.0025,0,0.0025,2.1375,0.7025622748,2.25,1.9689999999999999,0.6463572928,2.072375147,0.0025,0,0.0025,1.9665,0.6463572928,2.07
2020-07-15 02:00:00,1.9995,0.6557247898,2.1042754691,0.0045000000000000005,0,0.0045000000000000005,1.995,0.6557247898,2.1,1.819,0.5963973088,1.9142755157,0.0045000000000000005,0,0.0045000000000000005,1.8145,0.5963973088,1.9100000000000001
2020-07-15 02:30:00,1.971,0.6463572928,2.0742754759,0.0045000000000000005,0,0.0045000000000000005,1.9665,0.6463572928,2.07,1.819,0.5963973088,1.9142755157,0.0045000000000000005,0,0.0045000000000000005,1.8145,0.5963973088,1.9100000000000001
2020-07-15 03:00:00,1.8075,0.5807848139,1.8985171187,0.0405,0,0.0405,1.767,0.5807848139,1.8599999999999999,1.703,0.5464373249,1.7885197091,0.0405,0,0.0405,1.6625,0.5464373249,1.75
2020-07-15 03:30:00,1.7535,0.5339473289000001,1.832992635,0.129,0,0.129,1.6245,0.5339473289000001,1.71,1.744,0.5308248299,1.8229950631,0.129,0,0.129,1.615,0.5308248299,1.7000000000000002
2020-07-15 04:00:00,1.6760000000000002,0.4964773409,1.7479890589,0.1655,0,0.1655,1.5105,0.4964773409,1.5899999999999999,1.6665,0.4933548419,1.7379934551,0.1655,0,0.1655,1.501,0.4933548419,1.58
2020-07-15 04:30:00,1.5070000000000001,0.4527623549,1.5735446451000001,0.1295,0,0.1295,1.3775,0.4527623549,1.45,1.4975,0.4496398559,1.5635479686,0.1295,0,0.1295,1.3679999999999999,0.4496398559,1.44
2020-07-15 05:00:00,1.436,0.4527623549,1.5056858072,0.0585,0,0.0585,1.3775,0.4527623549,1.45,1.4265,0.4496398559,1.4956865480000001,0.0585,0,0.0585,1.3679999999999999,0.4496398559,1.44
2020-07-15 05:30:00,1.509,0.4652523509,1.5790949148,0.0935,0,0.0935,1.4155,0.4652523509,1.49,1.4995,0.4621298519,1.5690966350000002,0.0935,0,0.0935,1.4060000000000001,0.4621298519,1.48
2020-07-15 06:00:00,1.6095000000000002,0.5245798319,1.6928302484,0.0135,0,0.0135,1.596,0.5245798319,1.6800000000000002,1.6,0.5214573329000001,1.6828302796,0.0135,0,0.0135,1.5865,0.5214573329000001,1.67
2020-07-15 06:30:00,1.7545000000000002,0.5682948179,1.8442421885,0.025500000000000002,0,0.025500000000000002,1.729,0.5682948179,1.82,1.745,0.5651723189,1.8342422823,0.025500000000000002,0,0.025500000000000002,1.7195,0.5651723189,1.81
2020-07-15 07:00:00,1.833,0.5589273209,1.9163216718,0.1325,0,0.1325,1.7005,0.5589273209,1.79,1.814,0.5526823229,1.8963263827999999,0.1325,0,0.1325,1.6815,0.5526823229,1.77
2020-07-15 07:30:00,2.0795,0.5870298118,2.1607693653,0.29350000000000004,0,0.29350000000000004,1.786,0.5870298118,1.88,2.051,0.5776623149,2.1307967407,0.29350000000000004,0,0.29350000000000004,1.7575,0.5776623149,1.85
2020-07-15 08:00:00,2.2245,0.6650922868,2.3217984409,0.201,0,0.201,2.0235,0.6650922868,2.13,2.215,0.6619697878,2.3118021109,0.201,0,0.201,2.014,0.6619697878,2.12
2020-07-15 08:30:00,2.5425,0.7931147458000001,2.6633319827,0.1295,0,0.1295,2.4130000000000003,0.7931147458000001,2.54,2.5235000000000003,0.7868697478000001,2.6433343054,0.1295,0,0.1295,2.394,0.7868697478000001,2.52
2020-07-15 09:00:00,2.6345,0.7775022508,2.7468345418,0.269,0,0.269,2.3655,0.7775022508,2.49,2.625,0.7743797518000001,2.7368392353,0.269,0,0.269,2.356,0.7743797518000001,2.48
2020-07-15 09:30:00,2.7145,0.8305847338000001,2.8387288088,0.1875,0,0.1875,2.527,0.8305847338000001,2.66,2.6955,0.8243397358000001,2.8187330931,0.1875,0,0.1875,2.508,0.8243397358000001,2.64
2020-07-15 10:00:00,2.683,0.8180947378000001,2.8049541886,0.194,0,0.194,2.489,0.8180947378000001,2.62,2.6734999999999998,0.8149722388,2.7949565292000003,0.194,0,0.194,2.4795,0.8149722388,2.61
2020-07-15 10:30:00,2.644,0.7962372448,2.7612913193,0.2215,0,0.2215,2.4225,0.7962372448,2.55,2.6345,0.7931147458000001,2.7512944681000002,0.2215,0,0.2215,2.4130000000000003,0.7931147458000001,2.54
2020-07-15 11:00:00,2.729,0.8149722388,2.8480907201,0.2495,0,0.2495,2.4795,0.8149722388,2.61,2.7195,0.8118497398000001,2.8380944752,0.2495,0,0.2495,2.47,0.8118497398000001,2.6
2020-07-15 11:30:00,2.719,0.7868697478000001,2.8305697306,0.325,0,0.325,2.394,0.7868697478000001,2.52,2.7095000000000002,0.7837472488,2.8205761823,0.325,0,0.325,2.3845,0.7837472488,2.51
2020-07-15 12:00:00,2.5225,0.6807047818,2.6127313773000003,0.4515,0,0.4515,2.071,0.6807047818,2.18,2.513,0.6775822828,2.6027460018,0.4515,0,0.4515,2.0615,0.6775822828,2.17
2020-07-15 12:30:00,2.675,0.6588472888,2.7549418778,0.6705,0,0.6705,2.0045,0.6588472888,2.11,2.6654999999999998,0.6557247898,2.7449709015,0.6705,0,0.6705,1.995,0.6557247898,2.1
2020-07-15 13:00:00,2.645,0.6963172768,2.7351202442,0.5265000000000001,0,0.5265000000000001,2.1185,0.6963172768,2.23,2.6355,0.6931947778,2.7251383909999998,0.5265000000000001,0,0.5265000000000001,2.109,0.6931947778,2.22
2020-07-15 13:30:00,2.6985,0.7556447578000001,2.8023028477,0.3995,0,0.3995,2.299,0.7556447578000001,2.42,2.689,0.7525222588,2.7923127959,0.3995,0,0.3995,2.2895,0.7525222588,2.41
2020-07-15 14:00:00,2.6205,0.7088072728,2.7146690406,0.464,0,0.464,2.1565,0.7088072728,2.27,2.6015,0.7025622748,2.6946977567,0.464,0,0.464,2.1375,0.7025622748,2.25
2020-07-15 14:30:00,2.5789999999999997,0.3060049019,2.59709068,1.6480000000000001,0,1.6480000000000001,0.931,0.3060049019,0.98,2.5789999999999997,0.3060049019,2.59709068,1.6480000000000001,0,1.6480000000000001,0.931,0.3060049019,0.98
2020-07-15 15:00:00,2.4015,0.5495598239,2.4635783426,0.7295,0,0.7295,1.6720000000000002,0.5495598239,1.76,2.4015,0.5495598239,2.4635783426,0.7295,0,0.7295,1.6720000000000002,0.5495598239,1.76
2020-07-15 15:30:00,2.6189999999999998,0.6744597838,2.7044513307,0.5670000000000001,0,0.5670000000000001,2.052,0.6744597838,2.16,2.6095,0.6713372848,2.6944728612,0.5670000000000001,0,0.5670000000000001,2.0425,0.6713372848,2.15
2020-07-15 16:00:00,2.7425,0.7712572528,2.8488846941,0.396,0,0.396,2.3465,0.7712572528,2.47,2.733,0.7681347538000001,2.8388941509,0.396,0,0.396,2.337,0.7681347538000001,2.46
2020-07-15 16:30:00,2.7925,0.7962372448,2.9037992355,0.37,0,0.37,2.4225,0.7962372448,2.55,2.783,0.7931147458000001,2.8938071809,0.37,0,0.37,2.4130000000000003,0.7931147458000001,2.54
2020-07-15 17:00:00,2.8745000000000003,0.7931147458000001,2.9819089943,0.4615,0,0.4615,2.4130000000000003,0.7931147458000001,2.54,2.8555,0.7868697478000001,2.9619325195,0.4615,0,0.4615,2.394,0.7868697478000001,2.52
2020-07-15 17:30:00,2.9625,0.8243397358000001,3.0750515849,0.4545,0,0.4545,2.508,0.8243397358000001,2.64,2.9435000000000002,0.8180947378000001,3.0550730351,0.4545,0,0.4545,2.489,0.8180947378000001,2.62
2020-07-15 18:00:00,3.0315,0.8586872248,3.1507675255,0.419,0,0.419,2.6125,0.8586872248,2.75,3.022,0.8555647258,3.140776178,0.419,0,0.419,2.6029999999999998,0.8555647258,2.74
2020-07-15 18:30:00,2.811,0.7962372448,2.9215945561,0.3885,0,0.3885,2.4225,0.7962372448,2.55,2.8015,0.7931147458000001,2.9116032096,0.3885,0,0.3885,2.4130000000000003,0.7931147458000001,2.54
2020-07-15 19:00:00,2.7725,0.7962372448,2.8845710253,0.35000000000000003,0,0.35000000000000003,2.4225,0.7962372448,2.55,2.763,0.7931147458000001,2.8745782299,0.35000000000000003,0,0.35000000000000003,2.4130000000000003,0.7931147458000001,2.54
2020-07-15 19:30:00,2.761,0.8493197278,2.8886787636999998,0.177,0,0.177,2.584,0.8493197278,2.7199999999999998,2.742,0.8430747298,2.8686824502,0.177,0,0.177,2.565,0.8430747298,2.7
2020-07-15 20:00:00,2.7165,0.8524422268,2.8471090601,0.123,0,0.123,2.5935,0.8524422268,2.73,2.707,0.8493197278,2.8371099732,0.123,0,0.123,2.584,0.8493197278,2.7199999999999998
2020-07-15 20:30:00,2.5869999999999997,0.7806247498000001,2.7022109466,0.212,0,0.212,2.375,0.7806247498000001,2.5,2.5775,0.7775022508,2.6922139588,0.212,0,0.212,2.3655,0.7775022508,2.49
2020-07-15 21:00:00,2.5795,0.8212172368,2.7070681558,0.081,0,0.081,2.4985,0.8212172368,2.63,2.5605,0.8149722388,2.6870690352,0.081,0,0.081,2.4795,0.8149722388,2.61
2020-07-15 21:30:00,2.6615,0.8368297318,2.789958109,0.1155,0,0.1155,2.5460000000000003,0.8368297318,2.68,2.652,0.8337072328,2.7799589475,0.1155,0,0.1155,2.5365,0.8337072328,2.67
2020-07-15 22:00:00,2.5300000000000002,0.7743797518000001,2.6458578949,0.17400000000000002,0,0.17400000000000002,2.356,0.7743797518000001,2.48,2.511,0.7681347538000001,2.6258621441,0.17400000000000002,0,0.17400000000000002,2.337,0.7681347538000001,2.46
2020-07-15 22:30:00,2.415,0.7587672568,2.5313934404,0.10650000000000001,0,0.10650000000000001,2.3085,0.7587672568,2.43,2.4055,0.7556447578000001,2.5213943067,0.10650000000000001,0,0.10650000000000001,2.299,0.7556447578000001,2.42
2020-07-15 23:00:00,2.226,0.6619697878,2.3223436438,0.212,0,0.212,2.014,0.6619697878,2.12,2.2165,0.6588472888,2.3123477247,0.212,0,0.212,2.0045,0.6588472888,2.11
2020-07-15 23:30:00,2.266,0.7369097638000001,2.3828117844,0.024,0,0.024,2.242,0.7369097638000001,2.36,2.2565,0.7337872648,2.3728118341,0.024,0,0.024,2.2325,0.7337872648,2.35
2020-07-16 00:00:00,2.007,0.6151323028,2.0991514357,0.1355,0,0.1355,1.8715000000000002,0.6151323028,1.97,1.9975,0.6120098038,2.0891534769,0.1355,0,0.1355,1.862,0.6120098038,1.96
2020-07-16 00:30:00,1.935,0.5870298118,2.0220853098,0.149,0,0.149,1.786,0.5870298118,1.88,1.935,0.5870298118,2.0220853098,0.149,0,0.149,1.786,0.5870298118,1.88
2020-07-16 01:00:00,1.869,0.5714173169,1.9543998439,0.1305,0,0.1305,1.7385000000000002,0.5714173169,1.83,1.812,0.5526823229,1.8944132997,0.1305,0,0.1305,1.6815,0.5526823229,1.77
2020-07-16 01:30:00,1.8905,0.6057648058,1.9851804074000001,0.0475,0,0.0475,1.843,0.6057648058,1.94,1.881,0.6026423068,1.9751806879,0.0475,0,0.0475,1.8335,0.6026423068,1.9300000000000002
2020-07-16 02:00:00,1.862,0.5558048219,1.9431837278000001,0.171,0,0.171,1.691,0.5558048219,1.78,1.8525,0.5526823229,1.9331875232,0.171,0,0.171,1.6815,0.5526823229,1.77
2020-07-16 02:30:00,1.87,0.6026423068,1.9647080572000002,0.036500000000000005,0,0.036500000000000005,1.8335,0.6026423068,1.9300000000000002,1.8605,0.5995198078,1.9547082263000002,0.036500000000000005,0,0.036500000000000005,1.824,0.5995198078,1.92
2020-07-16 03:00:00,1.7845,0.5495598239,1.8672054654,0.1125,0,0.1125,1.6720000000000002,0.5495598239,1.76,1.775,0.5464373249,1.8572072448,0.1125,0,0.1125,1.6625,0.5464373249,1.75
2020-07-16 03:30:00,1.949,0.6369897958,2.0504528768,0.011,0,0.011,1.9380000000000002,0.6369897958,2.04,1.949,0.6369897958,2.0504528768,0.011,0,0.011,1.9380000000000002,0.6369897958,2.04
2020-07-16 04:00:00,1.5779999999999998,0.4746198479,1.6478313020000002,0.134,0,0.134,1.444,0.4746198479,1.52,1.5779999999999998,0.4746198479,1.6478313020000002,0.134,0,0.134,1.444,0.4746198479,1.52
2020-07-16 04:30:00,1.5765,0.4933548419,1.651893232,0.0755,0,0.0755,1.501,0.4933548419,1.58,1.5670000000000002,0.4902323429,1.6418942566,0.0755,0,0.0755,1.4915,0.4902323429,1.57
2020-07-16 05:00:00,1.7415,0.5682948179,1.8318791581,0.0125,0,0.0125,1.729,0.5682948179,1.82,1.732,0.5651723189,1.821879181,0.0125,0,0.0125,1.7195,0.5651723189,1.81
2020-07-16 05:30:00,1.6724999999999999,0.5401923269000001,1.7575733271,0.029,0,0.029,1.6435,0.5401923269000001,1.73,1.663,0.5370698279,1.7475734605,0.029,0,0.029,1.634,0.5370698279,1.72
2020-07-16 06:00:00,1.834,0.5651723189,1.9191080611,0.1145,0,0.1145,1.7195,0.5651723189,1.81,1.8245,0.5620498199,1.9091098056,0.1145,0,0.1145,1.71,0.5620498199,1.8
2020-07-16 06:30:00,2.12,0.6869497798,2.228519688,0.03,0,0.03,2.09,0.6869497798,2.2,2.101,0.6807047818,2.2085198663,0.03,0,0.03,2.071,0.6807047818,2.18
2020-07-16 07:00:00,2.235,0.6900722788,2.3391076824,0.1355,0,0.1355,2.0995,0.6900722788,2.21,2.1495,0.6619697878,2.2491229957,0.1355,0,0.1355,2.014,0.6619697878,2.12
2020-07-16 07:30:00,2.378,0.6963172768,2.4778502275,0.2595,0,0.2595,2.1185,0.6963172768,2.23,2.302,0.6713372848,2.397894441,0.2595,0,0.2595,2.0425,0.6713372848,2.15
2020-07-16 08:00:00,2.5975,0.8024822428,2.7186364229,0.156,0,0.156,2.4415,0.8024822428,2.5700000000000003,2.588,0.7993597438000001,2.7086380341,0.156,0,0.156,2.432,0.7993597438000001,2.56
2020-07-16 08:30:00,2.7675,0.8430747298,2.8930660639,0.2025,0,0.2025,2.565,0.8430747298,2.7,2.7485,0.8368297318,2.8730708744999998,0.2025,0,0.2025,2.5460000000000003,0.8368297318,2.68
2020-07-16 09:00:00,2.967,0.8961572128,3.0993848987,0.24050000000000002,0,0.24050000000000002,2.7265,0.8961572128,2.87,2.948,0.8899122148,3.0793908083,0.24050000000000002,0,0.24050000000000002,2.7075,0.8899122148,2.85
2020-07-16 09:30:00,3.049,0.8555647258,3.1667636476,0.446,0,0.446,2.6029999999999998,0.8555647258,2.74,2.84,0.7868697478000001,2.9469923651,0.446,0,0.446,2.394,0.7868697478000001,2.52
2020-07-16 10:00:00,3.012,0.8649322228,3.1337280913,0.3805,0,0.3805,2.6315,0.8649322228,2.77,2.746,0.7775022508,2.8539491499,0.3805,0,0.3805,2.3655,0.7775022508,2.49
2020-07-16 10:30:00,3.0765,0.9024022108,3.2061163422,0.331,0,0.331,2.7455,0.9024022108,2.89,2.839,0.8243397358000001,2.9562572621000003,0.331,0,0.331,2.508,0.8243397358000001,2.64
2020-07-16 11:00:00,3.0015,0.8649322228,3.1236373029,0.37,0,0.37,2.6315,0.8649322228,2.77,2.745,0.7806247498000001,2.853839519,0.37,0,0.37,2.375,0.7806247498000001,2.5
2020-07-16 11:30:00,3.086,0.8930347138,3.2126168461,0.369,0,0.369,2.717,0.8930347138,2.86,2.839,0.8118497398000001,2.9527988418,0.369,0,0.369,2.47,0.8118497398000001,2.6
2020-07-16 12:00:00,2.7325,0.7431547618000001,2.8317548005,0.47150000000000003,0,0.47150000000000003,2.261,0.7431547618000001,2.38,2.7135,0.7369097638000001,2.8117820417,0.47150000000000003,0,0.47150000000000003,2.242,0.7369097638000001,2.36
2020-07-16 12:30:00,2.8675,0.7337872648,2.9598986469,0.635,0,0.635,2.2325,0.7337872648,2.35,2.8485,0.7275422668,2.939943877,0.635,0,0.635,2.2135,0.7275422668,2.33
2020-07-16 13:00:00,2.792,0.7337872648,2.8868161961,0.5595,0,0.5595,2.2325,0.7337872648,2.35,2.773,0.7275422668,2.8668531092,0.5595,0,0.5595,2.2135,0.7275422668,2.33
2020-07-16 13:30:00,2.6905,0.6931947778,2.7783644919,0.5815,0,0.5815,2.109,0.6931947778,2.22,2.6715,0.6869497798,2.7584075569,0.5815,0,0.5815,2.09,0.6869497798,2.2
2020-07-16 14:00:00,2.4505,0.6057648058,2.5242625161,0.6075,0,0.6075,1.843,0.6057648058,1.94,2.441,0.6026423068,2.514290904,0.6075,0,0.6075,1.8335,0.6026423068,1.9300000000000002
2020-07-16 14:30:00,2.598,0.6619697878,2.6810087654,0.584,0,0.584,2.014,0.6619697878,2.12,2.5885,0.6588472888,2.6710320103000003,0.584,0,0.584,2.0045,0.6588472888,2.11
2020-07-16 15:00:00,2.699,0.7212972688,2.7937198768,0.5045000000000001,0,0.5045000000000001,2.1945,0.7212972688,2.31,2.68,0.7150522708,2.7737519265,0.5045000000000001,0,0.5045000000000001,2.1755,0.7150522708,2.29
2020-07-16 15:30:00,2.5175,0.6244997998,2.5938015055,0.6175,0,0.6175,1.9,0.6244997998,2.0,2.508,0.6213773008,2.5838292804,0.6175,0,0.6175,1.8905,0.6213773008,1.99
2020-07-16 16:00:00,2.477,0.6088873048,2.5507396476,0.6245,0,0.6245,1.8525,0.6088873048,1.9500000000000002,2.4675000000000002,0.6057648058,2.5407690273,0.6245,0,0.6245,1.843,0.6057648058,1.94
2020-07-16 16:30:00,2.43,0.5932748098,2.5013746221,0.625,0,0.625,1.8050000000000002,0.5932748098,1.9,2.4205,0.5901523108,2.491405226,0.625,0,0.625,1.7955,0.5901523108,1.8900000000000001
2020-07-16 17:00:00,2.499,0.6869497798,2.5916984778,0.40900000000000003,0,0.40900000000000003,2.09,0.6869497798,2.2,2.48,0.6807047818,2.5717229633,0.40900000000000003,0,0.40900000000000003,2.071,0.6807047818,2.18
2020-07-16 17:30:00,2.428,0.6088873048,2.503183523,0.5755,0,0.5755,1.8525,0.6088873048,1.9500000000000002,2.4185,0.6057648058,2.4932094276,0.5755,0,0.5755,1.843,0.6057648058,1.94
2020-07-16 18:00:00,2.6925,0.7493997598000001,2.7948445842,0.41250000000000003,0,0.41250000000000003,2.2800000000000002,0.7493997598000001,2.4,2.6734999999999998,0.7431547618000001,2.7748659878,0.41250000000000003,0,0.41250000000000003,2.261,0.7431547618000001,2.38
2020-07-16 18:30:00,2.6575,0.7337872648,2.7569457739,0.425,0,0.425,2.2325,0.7337872648,2.35,2.648,0.7306647658000001,2.7469574078,0.425,0,0.425,2.223,0.7306647658000001,2.34
2020-07-16 19:00:00,2.771,0.8399522308,2.8955069936,0.2155,0,0.2155,2.5555,0.8399522308,2.69,2.752,0.8337072328,2.8755124326,0.2155,0,0.2155,2.5365,0.8337072328,2.67
2020-07-16 19:30:00,2.771,0.8430747298,2.8964143350000002,0.20600000000000002,0,0.20600000000000002,2.565,0.8430747298,2.7,2.752,0.8368297318,2.8764193018,0.20600000000000002,0,0.20600000000000002,2.5460000000000003,0.8368297318,2.68
2020-07-16 20:00:00,2.692,0.8212172368,2.8144736186,0.1935,0,0.1935,2.4985,0.8212172368,2.63,2.673,0.8149722388,2.7944782608,0.1935,0,0.1935,2.4795,0.8149722388,2.61
2020-07-16 20:30:00,2.71,0.8430747298,2.8381111677,0.145,0,0.145,2.565,0.8430747298,2.7,2.7005,0.8399522308,2.8281124447,0.145,0,0.145,2.5555,0.8399522308,2.69
2020-07-16 21:00:00,2.64,0.8212172368,2.7647780652,0.14150000000000001,0,0.14150000000000001,2.4985,0.8212172368,2.63,2.5735,0.7993597438000001,2.6947872365,0.14150000000000001,0,0.14150000000000001,2.432,0.7993597438000001,2.56
2020-07-16 21:30:00,2.6375,0.8399522308,2.7680184248,0.082,0,0.082,2.5555,0.8399522308,2.69,2.457,0.7806247498000001,2.5780271527,0.082,0,0.082,2.375,0.7806247498000001,2.5
2020-07-16 22:00:00,2.4325,0.7400322628,2.5425782191,0.181,0,0.181,2.2515,0.7400322628,2.37,2.2805,0.6900722788,2.3826204062,0.181,0,0.181,2.0995,0.6900722788,2.21
2020-07-16 22:30:00,2.3545,0.7587672568,2.4737417003,0.046,0,0.046,2.3085,0.7587672568,2.43,2.1835,0.7025622748,2.2937449727,0.046,0,0.046,2.1375,0.7025622748,2.25
2020-07-16 23:00:00,2.2485,0.7244197678000001,2.3623158658,0.044500000000000005,0,0.044500000000000005,2.204,0.7244197678000001,2.32,2.1725,0.6994397758,2.2823172983,0.044500000000000005,0,0.044500000000000005,2.128,0.6994397758,2.24
2020-07-16 23:30:00,1.9005,0.5745398159,1.9854461086000001,0.1525,0,0.1525,1.748,0.5745398159,1.8399999999999999,1.8815,0.5682948179,1.96545192,0.1525,0,0.1525,1.729,0.5682948179,1.82
2020-07-17 00:00:00,1.8275000000000001,0.5401923269000001,1.9056662877,0.184,0,0.184,1.6435,0.5401923269000001,1.73,1.8275000000000001,0.5401923269000001,1.9056662877,0.184,0,0.184,1.6435,0.5401923269000001,1.73
2020-07-17 00:30:00,1.9285,0.6182548018,2.025179313,0.0475,0,0.0475,1.881,0.6182548018,1.98,1.843,0.5901523108,1.9351818390000002,0.0475,0,0.0475,1.7955,0.5901523108,1.8900000000000001
2020-07-17 01:00:00,1.6955,0.5464373249,1.7813798023,0.033,0,0.033,1.6625,0.5464373249,1.75,1.6955,0.5464373249,1.7813798023,0.033,0,0.033,1.6625,0.5464373249,1.75
2020-07-17 01:30:00,1.7715,0.5651723189,1.8594708925,0.052000000000000005,0,0.052000000000000005,1.7195,0.5651723189,1.81,1.7525,0.5589273209,1.8394716633,0.052000000000000005,0,0.052000000000000005,1.7005,0.5589273209,1.79
2020-07-17 02:00:00,1.7349999999999999,0.4714973489,1.7979251236,0.3005,0,0.3005,1.4344999999999999,0.4714973489,1.51,1.7255,0.4683748499,1.7879388273,0.3005,0,0.3005,1.425,0.4683748499,1.5
2020-07-17 02:30:00,1.7335,0.5339473289000001,1.8138693448,0.109,0,0.109,1.6245,0.5339473289000001,1.71,1.724,0.5308248299,1.8038711151,0.109,0,0.109,1.615,0.5308248299,1.7000000000000002
2020-07-17 03:00:00,1.7725,0.5776623149,1.8642558837,0.015,0,0.015,1.7575,0.5776623149,1.85,1.763,0.5745398159,1.8542559155,0.015,0,0.015,1.748,0.5745398159,1.8399999999999999
2020-07-17 03:30:00,1.9705,0.6463572928,2.0738003761,0.004,0,0.004,1.9665,0.6463572928,2.07,1.9515,0.6401122948,2.0538003798,0.004,0,0.004,1.9475,0.6401122948,2.05
2020-07-17 04:00:00,1.782,0.5464373249,1.8638985353000002,0.11950000000000001,0,0.11950000000000001,1.6625,0.5464373249,1.75,1.7725,0.5433148259,1.8539005502,0.11950000000000001,0,0.11950000000000001,1.653,0.5433148259,1.74
2020-07-17 04:30:00,1.7745000000000002,0.5401923269000001,1.8549010755,0.131,0,0.131,1.6435,0.5401923269000001,1.73,1.7650000000000001,0.5370698279,1.8449035205,0.131,0,0.131,1.634,0.5370698279,1.72
2020-07-17 05:00:00,1.7885,0.5682948179,1.8766169694000001,0.059500000000000004,0,0.059500000000000004,1.729,0.5682948179,1.82,1.779,0.5651723189,1.8666174621,0.059500000000000004,0,0.059500000000000004,1.7195,0.5651723189,1.81
2020-07-17 05:30:00,1.897,0.6213773008,1.9961760318000001,0.006500000000000001,0,0.006500000000000001,1.8905,0.6213773008,1.99,1.8780000000000001,0.6151323028,1.9761760423,0.006500000000000001,0,0.006500000000000001,1.8715000000000002,0.6151323028,1.97
2020-07-17 06:00:00,1.7265000000000001,0.5339473289000001,1.8071806771999999,0.10200000000000001,0,0.10200000000000001,1.6245,0.5339473289000001,1.71,1.7265000000000001,0.5339473289000001,1.8071806771999999,0.10200000000000001,0,0.10200000000000001,1.6245,0.5339473289000001,1.71
2020-07-17 06:30:00,1.8945,0.5558048219,1.9743478037000002,0.20350000000000001,0,0.20350000000000001,1.691,0.5558048219,1.78,1.8945,0.5558048219,1.9743478037000002,0.20350000000000001,0,0.20350000000000001,1.691,0.5558048219,1.78
2020-07-17 07:00:00,2.0365,0.6463572928,2.1366118038,0.07,0,0.07,1.9665,0.6463572928,2.07,2.027,0.6432347938,2.1266123295,0.07,0,0.07,1.957,0.6432347938,2.06
2020-07-17 07:30:00,2.296,0.6713372848,2.3921349774,0.2535,0,0.2535,2.0425,0.6713372848,2.15,2.258,0.6588472888,2.3521572545,0.2535,0,0.2535,2.0045,0.6588472888,2.11
2020-07-17 08:00:00,2.3689999999999998,0.7337872648,2.4800412799,0.1365,0,0.1365,2.2325,0.7337872648,2.35,2.331,0.7212972688,2.4400472844,0.1365,0,0.1365,2.1945,0.7212972688,2.31
2020-07-17 08:30:00,2.5685000000000002,0.7462772608,2.6747190507000003,0.298,0,0.298,2.2705,0.7462772608,2.39,2.483,0.7181747698000001,2.5847754254,0.298,0,0.298,2.185,0.7181747698000001,2.3
2020-07-17 09:00:00,2.7045,0.8024822428,2.8210455509,0.263,0,0.263,2.4415,0.8024822428,2.5700000000000003,2.6095,0.7712572528,2.7210894877,0.263,0,0.263,2.3465,0.7712572528,2.47
2020-07-17 09:30:00,2.8765,0.8774222188,3.007344676,0.20700000000000002,0,0.20700000000000002,2.6695,0.8774222188,2.81,2.8575,0.8711772208,2.9873493267,0.20700000000000002,0,0.20700000000000002,2.6505,0.8711772208,2.79
2020-07-17 10:00:00,2.612,0.7088072728,2.7064648067,0.4555,0,0.4555,2.1565,0.7088072728,2.27,2.6025,0.7056847738,2.696478676,0.4555,0,0.4555,2.147,0.7056847738,2.26
2020-07-17 10:30:00,2.563,0.6619697878,2.6471065336,0.549,0,0.549,2.014,0.6619697878,2.12,2.5535,0.6588472888,2.637127604,0.549,0,0.549,2.0045,0.6588472888,2.11
2020-07-17 11:00:00,2.4725,0.5932748098,2.5426819011,0.6675,0,0.6675,1.8050000000000002,0.5932748098,1.9,2.463,0.5901523108,2.5327156868,0.6675,0,0.6675,1.7955,0.5901523108,1.8900000000000001
2020-07-17 11:30:00,2.6425,0.6682147858,2.7256773928999998,0.6095,0,0.6095,2.033,0.6682147858,2.14,2.633,0.6650922868,2.715701889,0.6095,0,0.6095,2.0235,0.6650922868,2.13
2020-07-17 12:00:00,2.556,0.5963973088,2.6246572633,0.7415,0,0.7415,1.8145,0.5963973088,1.9100000000000001,2.5465,0.5932748098,2.6146963973,0.7415,0,0.7415,1.8050000000000002,0.5932748098,1.9
2020-07-17 12:30:00,2.5035,0.5589273209,2.5651339146,0.803,0,0.803,1.7005,0.5589273209,1.79,2.4939999999999998,0.5558048219,2.5551819896,0.803,0,0.803,1.691,0.5558048219,1.78
2020-07-17 13:00:00,2.477,0.5870298118,2.5456105358,0.6910000000000001,0,0.6910000000000001,1.786,0.5870298118,1.88,2.4675000000000002,0.5839073129,2.5356466631,0.6910000000000001,0,0.6910000000000001,1.7765,0.5839073129,1.87
2020-07-17 13:30:00,2.4715,0.5807848139,2.5388232018,0.7045,0,0.7045,1.767,0.5807848139,1.8599999999999999,2.462,0.5776623149,2.528860959,0.7045,0,0.7045,1.7575,0.5776623149,1.85
2020-07-17 14:00:00,2.3545,0.5308248299,2.4135959169,0.7395,0,0.7395,1.615,0.5308248299,1.7000000000000002,2.345,0.5277023309000001,2.4036419763,0.7395,0,0.7395,1.6055000000000001,0.5277023309000001,1.69
2020-07-17 14:30:00,2.3295,0.4995998399,2.3824714584,0.8095,0,0.8095,1.52,0.4995998399,1.6,2.32,0.4964773409,2.3725281347,0.8095,0,0.8095,1.5105,0.4964773409,1.5899999999999999
2020-07-17 15:00:00,2.355,0.4871098439,2.4048494755,0.873,0,0.873,1.482,0.4871098439,1.56,2.3455,0.4839873449,2.3949141947,0.873,0,0.873,1.4725000000000001,0.4839873449,1.55
2020-07-17 15:30:00,2.2445,0.4371498599,2.2866744959,0.9145000000000001,0,0.9145000000000001,1.33,0.4371498599,1.4,2.235,0.4340273609,2.2767531157,0.9145000000000001,0,0.9145000000000001,1.3205,0.4340273609,1.3900000000000001
2020-07-17 16:00:00,2.2735,0.4465173569,2.3169333180000002,0.915,0,0.915,1.3585,0.4465173569,1.43,2.2640000000000002,0.4433948579,2.3070099696,0.915,0,0.915,1.349,0.4433948579,1.42
2020-07-17 16:30:00,2.411,0.6120098038,2.4874639696,0.549,0,0.549,1.862,0.6120098038,1.96,2.4015,0.6088873048,2.4774878405000003,0.549,0,0.549,1.8525,0.6088873048,1.9500000000000002
2020-07-17 17:00:00,2.3855,0.5839073129,2.4559230444,0.609,0,0.609,1.7765,0.5839073129,1.87,2.376,0.5807848139,2.4459531884,0.609,0,0.609,1.767,0.5807848139,1.8599999999999999
2020-07-17 17:30:00,2.3725,0.5682948179,2.4396137502,0.6435000000000001,0,0.6435000000000001,1.729,0.5682948179,1.82,2.363,0.5651723189,2.4296478653999998,0.6435000000000001,0,0.6435000000000001,1.7195,0.5651723189,1.81
2020-07-17 18:00:00,2.6305,0.7275422668,2.7292577746,0.417,0,0.417,2.2135,0.7275422668,2.33,2.621,0.7244197678000001,2.7192692033,0.417,0,0.417,2.204,0.7244197678000001,2.32
2020-07-17 18:30:00,2.599,0.7306647658000001,2.6997540629,0.376,0,0.376,2.223,0.7306647658000001,2.34,2.5895,0.7275422668,2.6897635584,0.376,0,0.376,2.2135,0.7275422668,2.33
2020-07-17 19:00:00,2.5155000000000003,0.7025622748,2.6117683664999998,0.378,0,0.378,2.1375,0.7025622748,2.25,2.5060000000000002,0.6994397758,2.6017786224,0.378,0,0.378,2.128,0.6994397758,2.24
2020-07-17 19:30:00,2.493,0.7618897558000001,2.6068227788,0.17500000000000002,0,0.17500000000000002,2.318,0.7618897558000001,2.44,2.4835000000000003,0.7587672568,2.5968249845,0.17500000000000002,0,0.17500000000000002,2.3085,0.7587672568,2.43
2020-07-17 20:00:00,2.367,0.7462772608,2.481857923,0.0965,0,0.0965,2.2705,0.7462772608,2.39,2.3575,0.7431547618000001,2.471858663,0.0965,0,0.0965,2.261,0.7431547618000001,2.38
2020-07-17 20:30:00,2.479,0.8024822428,2.6056513101,0.0375,0,0.0375,2.4415,0.8024822428,2.5700000000000003,2.479,0.8024822428,2.6056513101,0.0375,0,0.0375,2.4415,0.8024822428,2.5700000000000003
2020-07-17 21:00:00,2.282,0.7431547618000001,2.399958958,0.021,0,0.021,2.261,0.7431547618000001,2.38,2.2725,0.7400322628,2.3899589955,0.021,0,0.021,2.2515,0.7400322628,2.37
2020-07-17 21:30:00,2.179,0.6807047818,2.2828490971,0.108,0,0.108,2.071,0.6807047818,2.18,2.1695,0.6775822828,2.272850193,0.108,0,0.108,2.0615,0.6775822828,2.17
2020-07-17 22:00:00,2.163,0.6900722788,2.2704115816,0.0635,0,0.0635,2.0995,0.6900722788,2.21,2.1535,0.6869497798,2.2604119647,0.0635,0,0.0635,2.09,0.6869497798,2.2
2020-07-17 22:30:00,2.1015,0.6744597838,2.2070791218,0.0495,0,0.0495,2.052,0.6744597838,2.16,2.092,0.6713372848,2.1970793682,0.0495,0,0.0495,2.0425,0.6713372848,2.15
2020-07-17 23:00:00,2.058,0.6713372848,2.1647304105,0.0155,0,0.0155,2.0425,0.6713372848,2.15,2.039,0.6650922868,2.1447304609,0.0155,0,0.0155,2.0235,0.6650922868,2.13
2020-07-17 23:30:00,1.8315000000000001,0.5714173169,1.9185697797999999,0.093,0,0.093,1.7385000000000002,0.5714173169,1.83,1.822,0.5682948179,1.9085709314,0.093,0,0.093,1.729,0.5682948179,1.82
2020-07-18 00:00:00,1.7735,0.5433148259,1.8548566656,0.12050000000000001,0,0.12050000000000001,1.653,0.5433148259,1.74,1.6975,0.5183348339,1.7748738687999999,0.12050000000000001,0,0.12050000000000001,1.577,0.5183348339,1.6600000000000001
2020-07-18 00:30:00,1.818,0.5714173169,1.9056866873,0.0795,0,0.0795,1.7385000000000002,0.5714173169,1.83,1.6945000000000001,0.5308248299,1.7756985245,0.0795,0,0.0795,1.615,0.5308248299,1.7000000000000002
2020-07-18 01:00:00,1.7610000000000001,0.5745398159,1.8523544477,0.013000000000000001,0,0.013000000000000001,1.748,0.5745398159,1.8399999999999999,1.666,0.5433148259,1.7523547015,0.013000000000000001,0,0.013000000000000001,1.653,0.5433148259,1.74
2020-07-18 01:30:00,1.6225,0.5245798319,1.7051950768,0.026500000000000003,0,0.026500000000000003,1.596,0.5245798319,1.6800000000000002,1.556,0.5027223389000001,1.6351959363000002,0.026500000000000003,0,0.026500000000000003,1.5295,0.5027223389000001,1.6099999999999999
2020-07-18 02:00:00,1.5394999999999999,0.4808648459,1.6128518995999999,0.0765,0,0.0765,1.463,0.4808648459,1.54,1.5015,0.4683748499,1.5728563984,0.0765,0,0.0765,1.425,0.4683748499,1.5
2020-07-18 02:30:00,1.5505,0.4808648459,1.6233549365000002,0.08750000000000001,0,0.08750000000000001,1.463,0.4808648459,1.54,1.5314999999999999,0.4746198479,1.6033578046999999,0.08750000000000001,0,0.08750000000000001,1.444,0.4746198479,1.52
2020-07-18 03:00:00,1.6035,0.5245798319,1.6871266254,0.007500000000000001,0,0.007500000000000001,1.596,0.5245798319,1.6800000000000002,1.5939999999999999,0.5214573329000001,1.6771266351,0.007500000000000001,0,0.007500000000000001,1.5865,0.5214573329000001,1.67
2020-07-18 03:30:00,1.649,0.5089673369000001,1.7257603396999999,0.1005,0,0.1005,1.5485,0.5089673369000001,1.63,1.611,0.4964773409,1.6857671102,0.1005,0,0.1005,1.5105,0.4964773409,1.5899999999999999
2020-07-18 04:00:00,1.629,0.5245798319,1.7113810213,0.033,0,0.033,1.596,0.5245798319,1.6800000000000002,1.6005,0.5152123349000001,1.6813815748,0.033,0,0.033,1.5675,0.5152123349000001,1.65
2020-07-18 04:30:00,1.501,0.4558848539,1.5687039236,0.114,0,0.114,1.387,0.4558848539,1.46,1.4915,0.4527623549,1.558706515,0.114,0,0.114,1.3775,0.4527623549,1.45
2020-07-18 05:00:00,1.4585,0.4590073529,1.5290225635999999,0.062,0,0.062,1.3965,0.4590073529,1.47,1.4585,0.4590073529,1.5290225635999999,0.062,0,0.062,1.3965,0.4590073529,1.47
2020-07-18 05:30:00,1.4675,0.4527623549,1.5357571423,0.09,0,0.09,1.3775,0.4527623549,1.45,1.4675,0.4527623549,1.5357571423,0.09,0,0.09,1.3775,0.4527623549,1.45
2020-07-18 06:00:00,1.568,0.4995998399,1.6456682533,0.048,0,0.048,1.52,0.4995998399,1.6,1.568,0.4995998399,1.6456682533,0.048,0,0.048,1.52,0.4995998399,1.6
2020-07-18 06:30:00,1.7075,0.5589273209,1.7966513296,0.007,0,0.007,1.7005,0.5589273209,1.79,1.698,0.5558048219,1.786651337,0.007,0,0.007,1.691,0.5558048219,1.78
2020-07-18 07:00:00,1.687,0.5183348339,1.7648342698000001,0.11,0,0.11,1.577,0.5183348339,1.6600000000000001,1.6775,0.5152123349000001,1.7548361746999999,0.11,0,0.11,1.5675,0.5152123349000001,1.65
2020-07-18 07:30:00,1.8675000000000002,0.5651723189,1.9511473548,0.148,0,0.148,1.7195,0.5651723189,1.81,1.858,0.5620498199,1.9411501745000002,0.148,0,0.148,1.71,0.5620498199,1.8
2020-07-18 08:00:00,1.9965000000000002,0.6120098038,2.0881973685,0.1345,0,0.1345,1.862,0.6120098038,1.96,1.987,0.6088873048,2.0781994009,0.1345,0,0.1345,1.8525,0.6088873048,1.9500000000000002
2020-07-18 08:30:00,2.2315,0.6744597838,2.3311988868,0.17950000000000002,0,0.17950000000000002,2.052,0.6744597838,2.16,2.222,0.6713372848,2.32120179,0.17950000000000002,0,0.17950000000000002,2.0425,0.6713372848,2.15
2020-07-18 09:00:00,2.3195,0.6619697878,2.4121119895,0.3055,0,0.3055,2.014,0.6619697878,2.12,2.31,0.6588472888,2.4021198451,0.3055,0,0.3055,2.0045,0.6588472888,2.11
2020-07-18 09:30:00,3.228,0.9991996797,3.379109942,0.188,0,0.188,3.04,0.9991996797,3.2,3.19,0.9867096837,3.3391160507,0.188,0,0.188,3.002,0.9867096837,3.16
2020-07-18 10:00:00,2.3425000000000002,0.6588472888,2.4333898167,0.338,0,0.338,2.0045,0.6588472888,2.11,2.333,0.6557247898,2.4233992655,0.338,0,0.338,1.995,0.6557247898,2.1
2020-07-18 10:30:00,2.576,0.7119297718,2.6725680534,0.41000000000000003,0,0.41000000000000003,2.166,0.7119297718,2.2800000000000002,2.424,0.6619697878,2.512763419,0.41000000000000003,0,0.41000000000000003,2.014,0.6619697878,2.12
2020-07-18 11:00:00,2.558,0.7306647658000001,2.6603073131,0.335,0,0.335,2.223,0.7306647658000001,2.34,2.406,0.6807047818,2.5004389615,0.335,0,0.335,2.071,0.6807047818,2.18
2020-07-18 11:30:00,2.456,0.6432347938,2.5388357568,0.499,0,0.499,1.957,0.6432347938,2.06,2.4465,0.6401122948,2.5288546815,0.499,0,0.499,1.9475,0.6401122948,2.05
2020-07-18 12:00:00,2.463,0.7181747698000001,2.5655689427,0.278,0,0.278,2.185,0.7181747698000001,2.3,2.4535,0.7150522708,2.5555746907,0.278,0,0.278,2.1755,0.7150522708,2.29
2020-07-18 12:30:00,2.444,0.6869497798,2.5387075452,0.354,0,0.354,2.09,0.6869497798,2.2,2.4345,0.6838272808,2.528717066,0.354,0,0.354,2.0805,0.6838272808,2.19
2020-07-18 13:00:00,2.598,0.7868697478000001,2.7145474761,0.20400000000000001,0,0.20400000000000001,2.394,0.7868697478000001,2.52,2.5885,0.7837472488,2.7045502399,0.20400000000000001,0,0.20400000000000001,2.3845,0.7837472488,2.51
2020-07-18 13:30:00,2.3575,0.6401122948,2.442856934,0.41000000000000003,0,0.41000000000000003,1.9475,0.6401122948,2.05,2.348,0.6369897958,2.4328707323,0.41000000000000003,0,0.41000000000000003,1.9380000000000002,0.6369897958,2.04
2020-07-18 14:00:00,2.0275,0.4746198479,2.082311276,0.5835,0,0.5835,1.444,0.4746198479,1.52,2.0275,0.4746198479,2.082311276,0.5835,0,0.5835,1.444,0.4746198479,1.52
2020-07-18 14:30:00,1.9140000000000001,0.5152123349000001,1.9821301042,0.34650000000000003,0,0.34650000000000003,1.5675,0.5152123349000001,1.65,1.9045,0.5120898359,1.9721450885,0.34650000000000003,0,0.34650000000000003,1.558,0.5120898359,1.6400000000000001
2020-07-18 15:00:00,1.893,0.4777423469,1.9523541559000002,0.4395,0,0.4395,1.4535,0.4777423469,1.53,1.8645,0.4683748499,1.9224295176,0.4395,0,0.4395,1.425,0.4683748499,1.5
2020-07-18 15:30:00,1.818,0.4621298519,1.8758166222,0.41200000000000003,0,0.41200000000000003,1.4060000000000001,0.4621298519,1.48,1.8085,0.4590073529,1.8658402933,0.41200000000000003,0,0.41200000000000003,1.3965,0.4590073529,1.47
2020-07-18 16:00:00,1.75,0.4340273609,1.8030196200000002,0.4295,0,0.4295,1.3205,0.4340273609,1.3900000000000001,1.75,0.4340273609,1.8030196200000002,0.4295,0,0.4295,1.3205,0.4340273609,1.3900000000000001
2020-07-18 16:30:00,1.814,0.4558848539,1.8704082442,0.427,0,0.427,1.387,0.4558848539,1.46,1.8045,0.4527623549,1.8604338204,0.427,0,0.427,1.3775,0.4527623549,1.45
2020-07-18 17:00:00,1.887,0.4277823629,1.9348815855,0.5855,0,0.5855,1.3014999999999999,0.4277823629,1.37,1.887,0.4277823629,1.9348815855,0.5855,0,0.5855,1.3014999999999999,0.4277823629,1.37
2020-07-18 17:30:00,2.15,0.6088873048,2.2345567234,0.2975,0,0.2975,1.8525,0.6088873048,1.9500000000000002,2.1405,0.6057648058,2.224565407,0.2975,0,0.2975,1.843,0.6057648058,1.94
2020-07-18 18:00:00,2.2885,0.6900722788,2.3902786448,0.189,0,0.189,2.0995,0.6900722788,2.21,2.2505,0.6775822828,2.3502910458,0.189,0,0.189,2.0615,0.6775822828,2.17
2020-07-18 18:30:00,2.225,0.6557247898,2.3196120365,0.23,0,0.23,1.995,0.6557247898,2.1,2.2155,0.6526022908,2.3096168513,0.23,0,0.23,1.9855,0.6526022908,2.09
2020-07-18 19:00:00,2.182,0.6713372848,2.2829405927,0.1395,0,0.1395,2.0425,0.6713372848,2.15,2.1725,0.6682147858,2.2729424212,0.1395,0,0.1395,2.033,0.6682147858,2.14
2020-07-18 19:30:00,2.098,0.6682147858,2.2018435458,0.065,0,0.065,2.033,0.6682147858,2.14,2.0885,0.6650922868,2.1918439725,0.065,0,0.065,2.0235,0.6650922868,2.13
2020-07-18 20:00:00,2.015,0.5995198078,2.1022961257,0.191,0,0.191,1.824,0.5995198078,1.92,2.0055,0.5963973088,2.0923001697,0.191,0,0.191,1.8145,0.5963973088,1.9100000000000001
2020-07-18 20:30:00,1.901,0.5589273209,1.9814642944,0.2005,0,0.2005,1.7005,0.5589273209,1.79,1.8915000000000002,0.5558048219,1.9714693125,0.2005,0,0.2005,1.691,0.5558048219,1.78
2020-07-18 21:00:00,1.8045,0.5152123349000001,1.876609709,0.23700000000000002,0,0.23700000000000002,1.5675,0.5152123349000001,1.65,1.8045,0.5152123349000001,1.876609709,0.23700000000000002,0,0.23700000000000002,1.5675,0.5152123349000001,1.65
2020-07-18 21:30:00,1.8455,0.6026423068,1.9414036159,0.012,0,0.012,1.8335,0.6026423068,1.9300000000000002,1.8455,0.6026423068,1.9414036159,0.012,0,0.012,1.8335,0.6026423068,1.9300000000000002
2020-07-18 22:00:00,1.799,0.5776623149,1.8894694361000002,0.0415,0,0.0415,1.7575,0.5776623149,1.85,1.7895,0.5745398159,1.8794696725,0.0415,0,0.0415,1.748,0.5745398159,1.8399999999999999
2020-07-18 22:30:00,1.7795,0.5526823229,1.863351282,0.098,0,0.098,1.6815,0.5526823229,1.77,1.77,0.5495598239,1.8533526378,0.098,0,0.098,1.6720000000000002,0.5495598239,1.76
2020-07-18 23:00:00,1.5495,0.4777423469,1.6214771044,0.096,0,0.096,1.4535,0.4777423469,1.53,1.54,0.4746198479,1.6114788239,0.096,0,0.096,1.444,0.4746198479,1.52
2020-07-18 23:30:00,1.3915,0.4277823629,1.4557712731999999,0.09,0,0.09,1.3014999999999999,0.4277823629,1.37,1.3915,0.4277823629,1.4557712731999999,0.09,0,0.09,1.3014999999999999,0.4277823629,1.37
2020-07-19 00:00:00,1.365,0.38406737690000003,1.4180030853,0.1965,0,0.1965,1.1685,0.38406737690000003,1.23,1.3555000000000001,0.38094487790000003,1.4080125177,0.1965,0,0.1965,1.159,0.38094487790000003,1.22
