Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-19 00:30:00,1.3054999999999999,0.38718987590000004,1.3617071087000001,0.1275,0,0.1275,1.178,0.38718987590000004,1.24,1.3245,0.39343487390000004,1.3816986828,0.1275,0,0.1275,1.197,0.39343487390000004,1.26
2020-07-19 01:00:00,1.318,0.4246598639,1.3847237992,0.026000000000000002,0,0.026000000000000002,1.292,0.4246598639,1.3599999999999999,1.318,0.4246598639,1.3847237992,0.026000000000000002,0,0.026000000000000002,1.292,0.4246598639,1.3599999999999999
2020-07-19 01:30:00,1.2365,0.39031237490000004,1.2966402739,0.049,0,0.049,1.1875,0.39031237490000004,1.25,1.227,0.38718987590000004,1.2866409756000001,0.049,0,0.049,1.178,0.38718987590000004,1.24
2020-07-19 02:00:00,1.2475,0.38718987590000004,1.3062052863,0.0695,0,0.0695,1.178,0.38718987590000004,1.24,1.238,0.38406737690000003,1.2962066772,0.0695,0,0.0695,1.1685,0.38406737690000003,1.23
2020-07-19 02:30:00,1.181,0.36845488190000003,1.2371418674,0.06,0,0.06,1.121,0.36845488190000003,1.18,1.181,0.36845488190000003,1.2371418674,0.06,0,0.06,1.121,0.36845488190000003,1.18
2020-07-19 03:00:00,1.215,0.39655737290000004,1.2780777559,0.0085,0,0.0085,1.2065000000000001,0.39655737290000004,1.27,1.2055,0.39343487390000004,1.2680777776,0.0085,0,0.0085,1.197,0.39343487390000004,1.26
2020-07-19 03:30:00,1.2690000000000001,0.39967987190000004,1.3304529304,0.053,0,0.053,1.216,0.39967987190000004,1.28,1.2690000000000001,0.39967987190000004,1.3304529304,0.053,0,0.053,1.216,0.39967987190000004,1.28
2020-07-19 04:00:00,1.268,0.40592486990000004,1.3313898753,0.033,0,0.033,1.235,0.40592486990000004,1.3,1.2585,0.40280237090000004,1.321390177,0.033,0,0.033,1.2255,0.40280237090000004,1.29
2020-07-19 04:30:00,1.278,0.4184148659,1.3447509063,0.005,0,0.005,1.2730000000000001,0.4184148659,1.34,1.2685,0.41529236690000004,1.3347509131,0.005,0,0.005,1.2635,0.41529236690000004,1.33
2020-07-19 05:00:00,1.169,0.37157738090000003,1.2266339103,0.0385,0,0.0385,1.1305,0.37157738090000003,1.19,1.169,0.37157738090000003,1.2266339103,0.0385,0,0.0385,1.1305,0.37157738090000003,1.19
2020-07-19 05:30:00,1.2255,0.38094487790000003,1.2833429978,0.0665,0,0.0665,1.159,0.38094487790000003,1.22,1.216,0.37782237890000003,1.2733443171,0.0665,0,0.0665,1.1495,0.37782237890000003,1.21
2020-07-19 06:00:00,1.2125,0.37782237890000003,1.2700023622,0.063,0,0.063,1.1495,0.37782237890000003,1.21,1.203,0.37469987990000003,1.2600035714,0.063,0,0.063,1.1400000000000001,0.37469987990000003,1.2
2020-07-19 06:30:00,1.278,0.40904736890000004,1.341865772,0.0335,0,0.0335,1.2445,0.40904736890000004,1.31,1.2685,0.40592486990000004,1.3318660781,0.0335,0,0.0335,1.235,0.40592486990000004,1.3
2020-07-19 07:00:00,1.3135,0.40280237090000004,1.3738748123,0.088,0,0.088,1.2255,0.40280237090000004,1.29,1.323,0.40592486990000004,1.3838728265,0.088,0,0.088,1.235,0.40592486990000004,1.3
2020-07-19 07:30:00,1.341,0.37157738090000003,1.3915282066999999,0.21050000000000002,0,0.21050000000000002,1.1305,0.37157738090000003,1.19,1.341,0.37157738090000003,1.3915282066999999,0.21050000000000002,0,0.21050000000000002,1.1305,0.37157738090000003,1.19
2020-07-19 08:00:00,1.448,0.4246598639,1.5089864148,0.156,0,0.156,1.292,0.4246598639,1.3599999999999999,1.448,0.4246598639,1.5089864148,0.156,0,0.156,1.292,0.4246598639,1.3599999999999999
2020-07-19 08:30:00,1.751,0.4902323429,1.8183313092,0.2595,0,0.2595,1.4915,0.4902323429,1.57,1.7415,0.4871098439,1.8083412980000002,0.2595,0,0.2595,1.482,0.4871098439,1.56
2020-07-19 09:00:00,1.94,0.5120898359,2.0064486039,0.382,0,0.382,1.558,0.5120898359,1.6400000000000001,1.9304999999999999,0.5089673369000001,1.9964663784,0.382,0,0.382,1.5485,0.5089673369000001,1.63
2020-07-19 09:30:00,2.095,0.5932748098,2.1773837512,0.29,0,0.29,1.8050000000000002,0.5932748098,1.9,2.0855,0.5901523108,2.1673924425,0.29,0,0.29,1.7955,0.5901523108,1.8900000000000001
2020-07-19 10:00:00,2.3195,0.6588472888,2.4112569336,0.315,0,0.315,2.0045,0.6588472888,2.11,2.2245,0.6276222988,2.311343765,0.315,0,0.315,1.9095,0.6276222988,2.01
2020-07-19 10:30:00,2.2555,0.5433148259,2.3200153556,0.6025,0,0.6025,1.653,0.5433148259,1.74,2.246,0.5401923269000001,2.3100484302,0.6025,0,0.6025,1.6435,0.5401923269000001,1.73
2020-07-19 11:00:00,2.191,0.4933548419,2.2458584105,0.6900000000000001,0,0.6900000000000001,1.501,0.4933548419,1.58,2.1815,0.4902323429,2.2359047386,0.6900000000000001,0,0.6900000000000001,1.4915,0.4902323429,1.57
2020-07-19 11:30:00,2.0575,0.4902323429,2.1150966881,0.5660000000000001,0,0.5660000000000001,1.4915,0.4902323429,1.57,2.048,0.4871098439,2.1051318249,0.5660000000000001,0,0.5660000000000001,1.482,0.4871098439,1.56
2020-07-19 12:00:00,2.025,0.39655737290000004,2.0634637748,0.8185,0,0.8185,1.2065000000000001,0.39655737290000004,1.27,2.0155,0.39343487390000004,2.0535411488,0.8185,0,0.8185,1.197,0.39343487390000004,1.26
2020-07-19 12:30:00,2.302,0.5433148259,2.3652473444,0.649,0,0.649,1.653,0.5433148259,1.74,2.2925,0.5401923269000001,2.3552842716,0.649,0,0.649,1.6435,0.5401923269000001,1.73
2020-07-19 13:00:00,2.169,0.5089673369000001,2.2279157861,0.6205,0,0.6205,1.5485,0.5089673369000001,1.63,2.1595,0.5058448379,2.2179538431,0.6205,0,0.6205,1.5390000000000001,0.5058448379,1.62
2020-07-19 13:30:00,2.1205,0.4714973489,2.1722868135,0.686,0,0.686,1.4344999999999999,0.4714973489,1.51,2.111,0.4683748499,2.1623357740999998,0.686,0,0.686,1.425,0.4683748499,1.5
2020-07-19 14:00:00,2.035,0.4933548419,2.0939493786,0.534,0,0.534,1.501,0.4933548419,1.58,2.0255,0.4902323429,2.0839812859,0.534,0,0.534,1.4915,0.4902323429,1.57
2020-07-19 14:30:00,1.9725000000000001,0.37157738090000003,2.0071935632,0.842,0,0.842,1.1305,0.37157738090000003,1.19,1.963,0.36845488190000003,1.9972801506,0.842,0,0.842,1.121,0.36845488190000003,1.18
2020-07-19 15:00:00,2.0045,0.40592486990000004,2.0451883165,0.7695000000000001,0,0.7695000000000001,1.235,0.40592486990000004,1.3,1.995,0.40280237090000004,2.0352579075,0.7695000000000001,0,0.7695000000000001,1.2255,0.40280237090000004,1.29
2020-07-19 15:30:00,1.998,0.40592486990000004,2.0388180399,0.763,0,0.763,1.235,0.40592486990000004,1.3,1.9885000000000002,0.40280237090000004,2.0288868869,0.763,0,0.763,1.2255,0.40280237090000004,1.29
2020-07-19 16:00:00,1.834,0.3559648859,1.8682256287999999,0.751,0,0.751,1.083,0.3559648859,1.1400000000000001,1.834,0.3559648859,1.8682256287999999,0.751,0,0.751,1.083,0.3559648859,1.1400000000000001
2020-07-19 16:30:00,1.9935,0.37782237890000003,2.0289879251,0.844,0,0.844,1.1495,0.37782237890000003,1.21,1.9935,0.37782237890000003,2.0289879251,0.844,0,0.844,1.1495,0.37782237890000003,1.21
2020-07-19 17:00:00,2.1575,0.4746198479,2.2090881037,0.7135,0,0.7135,1.444,0.4746198479,1.52,2.148,0.4714973489,2.1991393203,0.7135,0,0.7135,1.4344999999999999,0.4714973489,1.51
2020-07-19 17:30:00,2.1325,0.4964773409,2.189531,0.622,0,0.622,1.5105,0.4964773409,1.5899999999999999,2.123,0.4933548419,2.1795705999,0.622,0,0.622,1.501,0.4933548419,1.58
2020-07-19 18:00:00,2.1005,0.5027223389000001,2.1598217519,0.5710000000000001,0,0.5710000000000001,1.5295,0.5027223389000001,1.6099999999999999,2.091,0.4995998399,2.1498560417,0.5710000000000001,0,0.5710000000000001,1.52,0.4995998399,1.6
2020-07-19 18:30:00,2.237,0.6057648058,2.3175676904999998,0.394,0,0.394,1.843,0.6057648058,1.94,2.2275,0.6026423068,2.3075818512,0.394,0,0.394,1.8335,0.6026423068,1.9300000000000002
2020-07-19 19:00:00,2.3255,0.6838272808,2.4239575079,0.245,0,0.245,2.0805,0.6838272808,2.19,2.316,0.6807047818,2.4139625101,0.245,0,0.245,2.071,0.6807047818,2.18
2020-07-19 19:30:00,2.2075,0.6713372848,2.3073252913,0.165,0,0.165,2.0425,0.6713372848,2.15,2.198,0.6682147858,2.2973277955,0.165,0,0.165,2.033,0.6682147858,2.14
2020-07-19 20:00:00,2.128,0.6682147858,2.2304472646,0.095,0,0.095,2.033,0.6682147858,2.14,2.109,0.6619697878,2.2104490494,0.095,0,0.095,2.014,0.6619697878,2.12
2020-07-19 20:30:00,2.1615,0.6713372848,2.2633550318,0.11900000000000001,0,0.11900000000000001,2.0425,0.6713372848,2.15,2.1425,0.6650922868,2.2433577512,0.11900000000000001,0,0.11900000000000001,2.0235,0.6650922868,2.13
2020-07-19 21:00:00,2.0,0.6338672968,2.0980437912,0.07150000000000001,0,0.07150000000000001,1.9285,0.6338672968,2.03,1.9905,0.6307447978,2.0880443602,0.07150000000000001,0,0.07150000000000001,1.919,0.6307447978,2.02
2020-07-19 21:30:00,1.9745,0.6244997998,2.0709056594,0.0745,0,0.0745,1.9,0.6244997998,2.0,1.9649999999999999,0.6213773008,2.0609062934,0.0745,0,0.0745,1.8905,0.6213773008,1.99
2020-07-19 22:00:00,1.9955,0.5682948179,2.0748443918,0.2665,0,0.2665,1.729,0.5682948179,1.82,1.986,0.5651723189,2.0648524766,0.2665,0,0.2665,1.7195,0.5651723189,1.81
2020-07-19 22:30:00,1.9500000000000002,0.6088873048,2.0428518669,0.0975,0,0.0975,1.8525,0.6088873048,1.9500000000000002,1.9405000000000001,0.6057648058,2.0328529829,0.0975,0,0.0975,1.843,0.6057648058,1.94
2020-07-19 23:00:00,1.986,0.6307447978,2.0837550240000002,0.067,0,0.067,1.919,0.6307447978,2.02,1.9765000000000001,0.6276222988,2.0737555304,0.067,0,0.067,1.9095,0.6276222988,2.01
2020-07-19 23:30:00,1.8145,0.4995998399,1.8820229143,0.29450000000000004,0,0.29450000000000004,1.52,0.4995998399,1.6,1.8050000000000002,0.4964773409,1.8720349222000001,0.29450000000000004,0,0.29450000000000004,1.5105,0.4964773409,1.5899999999999999
2020-07-20 00:00:00,1.756,0.5745398159,1.8476016887000002,0.008,0,0.008,1.748,0.5745398159,1.8399999999999999,1.7465000000000002,0.5714173169,1.8376016979,0.008,0,0.008,1.7385000000000002,0.5714173169,1.83
2020-07-20 00:30:00,1.6400000000000001,0.4933548419,1.7126000701000001,0.139,0,0.139,1.501,0.4933548419,1.58,1.621,0.4871098439,1.6926065698000001,0.139,0,0.139,1.482,0.4871098439,1.56
2020-07-20 01:00:00,1.6840000000000002,0.5245798319,1.7638140492,0.088,0,0.088,1.596,0.5245798319,1.6800000000000002,1.608,0.4995998399,1.6838242189,0.088,0,0.088,1.52,0.4995998399,1.6
2020-07-20 01:30:00,1.477,0.41216986790000004,1.5334317722000002,0.223,0,0.223,1.254,0.41216986790000004,1.32,1.477,0.41216986790000004,1.5334317722000002,0.223,0,0.223,1.254,0.41216986790000004,1.32
2020-07-20 02:00:00,1.5190000000000001,0.4652523509,1.588653754,0.10350000000000001,0,0.10350000000000001,1.4155,0.4652523509,1.49,1.5095,0.4621298519,1.5786558365,0.10350000000000001,0,0.10350000000000001,1.4060000000000001,0.4621298519,1.48
2020-07-20 02:30:00,1.4615,0.4402723589,1.5263754453,0.122,0,0.122,1.3395000000000001,0.4402723589,1.4100000000000001,1.4615,0.4402723589,1.5263754453,0.122,0,0.122,1.3395000000000001,0.4402723589,1.4100000000000001
2020-07-20 03:00:00,1.5310000000000001,0.4995998399,1.6104536628,0.011,0,0.011,1.52,0.4995998399,1.6,1.5215,0.4964773409,1.6004536857,0.011,0,0.011,1.5105,0.4964773409,1.5899999999999999
2020-07-20 03:30:00,1.509,0.4402723589,1.5719162669,0.1695,0,0.1695,1.3395000000000001,0.4402723589,1.4100000000000001,1.4995,0.4371498599,1.5619219731,0.1695,0,0.1695,1.33,0.4371498599,1.4
2020-07-20 04:00:00,1.6075,0.5152123349000001,1.6880462079,0.04,0,0.04,1.5675,0.5152123349000001,1.65,1.5979999999999999,0.5120898359,1.6780464833000002,0.04,0,0.04,1.558,0.5120898359,1.6400000000000001
2020-07-20 04:30:00,1.5205000000000002,0.4277823629,1.579530943,0.219,0,0.219,1.3014999999999999,0.4277823629,1.37,1.5110000000000001,0.4246598639,1.5695403786000002,0.219,0,0.219,1.292,0.4246598639,1.3599999999999999
2020-07-20 05:00:00,1.4775,0.4465173569,1.5434973275,0.11900000000000001,0,0.11900000000000001,1.3585,0.4465173569,1.43,1.4775,0.4465173569,1.5434973275,0.11900000000000001,0,0.11900000000000001,1.3585,0.4465173569,1.43
2020-07-20 05:30:00,1.7065000000000001,0.5526823229,1.793766986,0.025,0,0.025,1.6815,0.5526823229,1.77,1.697,0.5495598239,1.7837670812000002,0.025,0,0.025,1.6720000000000002,0.5495598239,1.76
2020-07-20 06:00:00,1.7530000000000001,0.5589273209,1.8399480292,0.052500000000000005,0,0.052500000000000005,1.7005,0.5589273209,1.79,1.7435,0.5558048219,1.8299484282,0.052500000000000005,0,0.052500000000000005,1.691,0.5558048219,1.78
2020-07-20 06:30:00,1.9300000000000002,0.5995198078,2.0209710537,0.106,0,0.106,1.824,0.5995198078,1.92,1.892,0.5870298118,1.9809765269000001,0.106,0,0.106,1.786,0.5870298118,1.88
2020-07-20 07:00:00,1.924,0.5839073129,2.0106525682,0.14750000000000002,0,0.14750000000000002,1.7765,0.5839073129,1.87,1.9145,0.5807848139,2.0006552052,0.14750000000000002,0,0.14750000000000002,1.767,0.5807848139,1.8599999999999999
2020-07-20 07:30:00,2.1085,0.6401122948,2.203523542,0.161,0,0.161,1.9475,0.6401122948,2.05,2.099,0.6369897958,2.1935261567,0.161,0,0.161,1.9380000000000002,0.6369897958,2.04
2020-07-20 08:00:00,2.15,0.6088873048,2.2345567234,0.2975,0,0.2975,1.8525,0.6088873048,1.9500000000000002,2.1405,0.6057648058,2.224565407,0.2975,0,0.2975,1.843,0.6057648058,1.94
2020-07-20 08:30:00,2.4295,0.6838272808,2.5239037224,0.34900000000000003,0,0.34900000000000003,2.0805,0.6838272808,2.19,2.42,0.6807047818,2.5139130852,0.34900000000000003,0,0.34900000000000003,2.071,0.6807047818,2.18
2020-07-20 09:00:00,2.58,0.7181747698000001,2.6780916713,0.395,0,0.395,2.185,0.7181747698000001,2.3,2.5705,0.7150522708,2.6681023219,0.395,0,0.395,2.1755,0.7150522708,2.29
2020-07-20 09:30:00,2.427,0.5651723189,2.4919367468,0.7075,0,0.7075,1.7195,0.5651723189,1.81,2.4175,0.5620498199,2.4819762791,0.7075,0,0.7075,1.71,0.5620498199,1.8
2020-07-20 10:00:00,2.346,0.5433148259,2.4080919833,0.6930000000000001,0,0.6930000000000001,1.653,0.5433148259,1.74,2.3365,0.5401923269000001,2.3981326068,0.6930000000000001,0,0.6930000000000001,1.6435,0.5401923269000001,1.73
2020-07-20 10:30:00,2.3555,0.5089673369000001,2.4098605769,0.807,0,0.807,1.5485,0.5089673369000001,1.63,2.289,0.4871098439,2.3402557553,0.807,0,0.807,1.482,0.4871098439,1.56
2020-07-20 11:00:00,2.286,0.4933548419,2.3386310098,0.785,0,0.785,1.501,0.4933548419,1.58,2.2765,0.4902323429,2.3286863249,0.785,0,0.785,1.4915,0.4902323429,1.57
2020-07-20 11:30:00,2.2565,0.5027223389000001,2.3118222250000002,0.727,0,0.727,1.5295,0.5027223389000001,1.6099999999999999,2.247,0.4995998399,2.3018707609,0.727,0,0.727,1.52,0.4995998399,1.6
2020-07-20 12:00:00,2.1785,0.4215373649,2.2189087408,0.896,0,0.896,1.2825,0.4215373649,1.35,2.1785,0.4215373649,2.2189087408,0.896,0,0.896,1.2825,0.4215373649,1.35
2020-07-20 12:30:00,2.1765,0.4184148659,2.2163535932,0.9035000000000001,0,0.9035000000000001,1.2730000000000001,0.4184148659,1.34,2.167,0.41529236690000004,2.2064353038,0.9035000000000001,0,0.9035000000000001,1.2635,0.41529236690000004,1.33
2020-07-20 13:00:00,2.199,0.4746198479,2.2496366373,0.755,0,0.755,1.444,0.4746198479,1.52,2.1895,0.4714973489,2.2396919431,0.755,0,0.755,1.4344999999999999,0.4714973489,1.51
2020-07-20 13:30:00,2.1965,0.5027223389000001,2.2532958084,0.667,0,0.667,1.5295,0.5027223389000001,1.6099999999999999,2.187,0.4995998399,2.2433388063,0.667,0,0.667,1.52,0.4995998399,1.6
2020-07-20 14:00:00,2.0445,0.4465173569,2.0926915683,0.686,0,0.686,1.3585,0.4465173569,1.43,2.0445,0.4465173569,2.0926915683,0.686,0,0.686,1.3585,0.4465173569,1.43
2020-07-20 14:30:00,2.228,0.4933548419,2.2819691058,0.727,0,0.727,1.501,0.4933548419,1.58,2.2185,0.4902323429,2.272018926,0.727,0,0.727,1.4915,0.4902323429,1.57
2020-07-20 15:00:00,2.4885,0.5745398159,2.5539632437,0.7405,0,0.7405,1.748,0.5745398159,1.8399999999999999,2.479,0.5714173169,2.5440044713,0.7405,0,0.7405,1.7385000000000002,0.5714173169,1.83
2020-07-20 15:30:00,2.613,0.6369897958,2.6895213329,0.675,0,0.675,1.9380000000000002,0.6369897958,2.04,2.6035,0.6338672968,2.6795522014,0.675,0,0.675,1.9285,0.6338672968,2.03
2020-07-20 16:00:00,2.6305,0.6931947778,2.7203031541,0.5215000000000001,0,0.5215000000000001,2.109,0.6931947778,2.22,2.621,0.6900722788,2.7103211526,0.5215000000000001,0,0.5215000000000001,2.0995,0.6900722788,2.21
2020-07-20 16:30:00,2.5875,0.6057648058,2.6574625585,0.7445,0,0.7445,1.843,0.6057648058,1.94,2.464,0.5651723189,2.5279865012,0.7445,0,0.7445,1.7195,0.5651723189,1.81
2020-07-20 17:00:00,2.829,0.6650922868,2.9061295136,0.8055,0,0.8055,2.0235,0.6650922868,2.13,2.5535,0.5745398159,2.6173380084,0.8055,0,0.8055,1.748,0.5745398159,1.8399999999999999
2020-07-20 17:30:00,2.741,0.6650922868,2.8205369613,0.7175,0,0.7175,2.0235,0.6650922868,2.13,2.722,0.6588472888,2.8006006052,0.7175,0,0.7175,2.0045,0.6588472888,2.11
2020-07-20 18:00:00,2.627,0.6619697878,2.7091203369,0.613,0,0.613,2.014,0.6619697878,2.12,2.608,0.6557247898,2.68917069,0.613,0,0.613,1.995,0.6557247898,2.1
2020-07-20 18:30:00,2.5805,0.6931947778,2.6719841410000003,0.47150000000000003,0,0.47150000000000003,2.109,0.6931947778,2.22,2.4475,0.6494797918,2.5322085716,0.47150000000000003,0,0.47150000000000003,1.976,0.6494797918,2.08
2020-07-20 19:00:00,2.582,0.7337872648,2.6842443536,0.34950000000000003,0,0.34950000000000003,2.2325,0.7337872648,2.35,2.4205,0.6807047818,2.5143944102,0.34950000000000003,0,0.34950000000000003,2.071,0.6807047818,2.18
2020-07-20 19:30:00,2.5255,0.7618897558000001,2.6379208195,0.20750000000000002,0,0.20750000000000002,2.318,0.7618897558000001,2.44,2.3925,0.7181747698000001,2.4979654221,0.20750000000000002,0,0.20750000000000002,2.185,0.7181747698000001,2.3
2020-07-20 20:00:00,2.5789999999999997,0.8087272408,2.7028282872,0.11850000000000001,0,0.11850000000000001,2.4605,0.8087272408,2.59,2.446,0.7650122548,2.5628421235000003,0.11850000000000001,0,0.11850000000000001,2.3275,0.7650122548,2.45
2020-07-20 20:30:00,2.525,0.8056047418000001,2.6504007244,0.074,0,0.074,2.451,0.8056047418000001,2.58,2.373,0.7556447578000001,2.4904071956,0.074,0,0.074,2.299,0.7556447578000001,2.42
2020-07-20 21:00:00,2.4835000000000003,0.7837472488,2.6042334765,0.099,0,0.099,2.3845,0.7837472488,2.51,2.341,0.7369097638000001,2.4542446903,0.099,0,0.099,2.242,0.7369097638000001,2.36
2020-07-20 21:30:00,2.377,0.7244197678000001,2.4849372225,0.17300000000000001,0,0.17300000000000001,2.204,0.7244197678000001,2.32,2.2439999999999998,0.6807047818,2.3449722813,0.17300000000000001,0,0.17300000000000001,2.071,0.6807047818,2.18
2020-07-20 22:00:00,2.391,0.7431547618000001,2.5038290676,0.13,0,0.13,2.261,0.7431547618000001,2.38,2.2295,0.6900722788,2.3338530374,0.13,0,0.13,2.0995,0.6900722788,2.21
2020-07-20 22:30:00,2.493,0.8056047418000001,2.6199328236,0.042,0,0.042,2.451,0.8056047418000001,2.58,2.322,0.7493997598000001,2.439935245,0.042,0,0.042,2.2800000000000002,0.7493997598000001,2.4
2020-07-20 23:00:00,2.135,0.6775822828,2.2399425774,0.07350000000000001,0,0.07350000000000001,2.0615,0.6775822828,2.17,2.116,0.6713372848,2.2199436367,0.07350000000000001,0,0.07350000000000001,2.0425,0.6713372848,2.15
2020-07-20 23:30:00,2.013,0.6338672968,2.1104399423,0.0845,0,0.0845,1.9285,0.6338672968,2.03,1.994,0.6276222988,2.0904415203,0.0845,0,0.0845,1.9095,0.6276222988,2.01
2020-07-21 00:00:00,1.8905,0.6057648058,1.9851804074000001,0.0475,0,0.0475,1.843,0.6057648058,1.94,1.862,0.5963973088,1.9551812576,0.0475,0,0.0475,1.8145,0.5963973088,1.9100000000000001
2020-07-21 00:30:00,1.947,0.6307447978,2.0466186748,0.028,0,0.028,1.919,0.6307447978,2.02,1.833,0.5932748098,1.9266198380000001,0.028,0,0.028,1.8050000000000002,0.5932748098,1.9
2020-07-21 01:00:00,1.8205,0.5776623149,1.9099513083000002,0.063,0,0.063,1.7575,0.5776623149,1.85,1.8014999999999999,0.5714173169,1.8899523804,0.063,0,0.063,1.7385000000000002,0.5714173169,1.83
2020-07-21 01:30:00,1.6640000000000001,0.5339473289000001,1.7475685251000002,0.0395,0,0.0395,1.6245,0.5339473289000001,1.71,1.6545,0.5308248299,1.7375687756,0.0395,0,0.0395,1.615,0.5308248299,1.7000000000000002
2020-07-21 02:00:00,1.7005,0.5339473289000001,1.7823579887,0.076,0,0.076,1.6245,0.5339473289000001,1.71,1.691,0.5308248299,1.7723588801,0.076,0,0.076,1.615,0.5308248299,1.7000000000000002
2020-07-21 02:30:00,1.5755,0.4558848539,1.6401314733999999,0.1885,0,0.1885,1.387,0.4558848539,1.46,1.5565,0.4496398559,1.6201445152,0.1885,0,0.1885,1.3679999999999999,0.4496398559,1.44
2020-07-21 03:00:00,1.601,0.5058448379,1.6790116140000002,0.062,0,0.062,1.5390000000000001,0.5058448379,1.62,1.5915,0.5027223389000001,1.6690122828,0.062,0,0.062,1.5295,0.5027223389000001,1.6099999999999999
2020-07-21 03:30:00,1.5390000000000001,0.4558848539,1.6051018659,0.152,0,0.152,1.387,0.4558848539,1.46,1.52,0.4496398559,1.5851107217,0.152,0,0.152,1.3679999999999999,0.4496398559,1.44
2020-07-21 04:00:00,1.5505,0.4995998399,1.6290028392,0.030500000000000003,0,0.030500000000000003,1.52,0.4995998399,1.6,1.5314999999999999,0.4933548419,1.6090031852000002,0.030500000000000003,0,0.030500000000000003,1.501,0.4933548419,1.58
2020-07-21 04:30:00,1.501,0.4808648459,1.5761446634,0.038,0,0.038,1.463,0.4808648459,1.54,1.4915,0.4777423469,1.5661449485999999,0.038,0,0.038,1.4535,0.4777423469,1.53
2020-07-21 05:00:00,1.5205000000000002,0.4839873449,1.5956703920000002,0.048,0,0.048,1.4725000000000001,0.4839873449,1.55,1.5110000000000001,0.4808648459,1.585670836,0.048,0,0.048,1.463,0.4808648459,1.54
2020-07-21 05:30:00,1.6995,0.5401923269000001,1.7832857315,0.056,0,0.056,1.6435,0.5401923269000001,1.73,1.6804999999999999,0.5339473289000001,1.7632867039,0.056,0,0.056,1.6245,0.5339473289000001,1.71
2020-07-21 06:00:00,1.658,0.5120898359,1.7352809571,0.1,0,0.1,1.558,0.5120898359,1.6400000000000001,1.6485,0.5089673369000001,1.7252825855,0.1,0,0.1,1.5485,0.5089673369000001,1.63
2020-07-21 06:30:00,1.9649999999999999,0.6151323028,2.0590319934,0.0935,0,0.0935,1.8715000000000002,0.6151323028,1.97,1.9460000000000002,0.6088873048,2.0390340237,0.0935,0,0.0935,1.8525,0.6088873048,1.9500000000000002
2020-07-21 07:00:00,2.1245,0.6588472888,2.2243156251,0.12,0,0.12,2.0045,0.6588472888,2.11,2.0675,0.6401122948,2.1643243749,0.12,0,0.12,1.9475,0.6401122948,2.05
2020-07-21 07:30:00,2.293,0.7119297718,2.4009775093,0.127,0,0.127,2.166,0.7119297718,2.2800000000000002,2.274,0.7056847738,2.3809802603,0.127,0,0.127,2.147,0.7056847738,2.26
2020-07-21 08:00:00,2.61,0.7806247498000001,2.7242384257000003,0.23500000000000001,0,0.23500000000000001,2.375,0.7806247498000001,2.5,2.401,0.7119297718,2.5043252583999998,0.23500000000000001,0,0.23500000000000001,2.166,0.7119297718,2.2800000000000002
2020-07-21 08:30:00,2.651,0.7650122548,2.7591746501000003,0.3235,0,0.3235,2.3275,0.7650122548,2.45,2.632,0.7587672568,2.7391881553,0.3235,0,0.3235,2.3085,0.7587672568,2.43
2020-07-21 09:00:00,2.714,0.7212972688,2.8082139787,0.5195000000000001,0,0.5195000000000001,2.1945,0.7212972688,2.31,2.7045,0.7181747698000001,2.7982307357,0.5195000000000001,0,0.5195000000000001,2.185,0.7181747698000001,2.3
2020-07-21 09:30:00,2.827,0.7587672568,2.9270559868,0.5185000000000001,0,0.5185000000000001,2.3085,0.7587672568,2.43,2.808,0.7525222588,2.907086815,0.5185000000000001,0,0.5185000000000001,2.2895,0.7525222588,2.41
2020-07-21 10:00:00,2.7665,0.7150522708,2.8574152656000003,0.591,0,0.591,2.1755,0.7150522708,2.29,2.7475,0.7088072728,2.8374573124999998,0.591,0,0.591,2.1565,0.7088072728,2.27
2020-07-21 10:30:00,2.517,0.5839073129,2.5838414715,0.7405,0,0.7405,1.7765,0.5839073129,1.87,2.498,0.5776623149,2.563922337,0.7405,0,0.7405,1.7575,0.5776623149,1.85
2020-07-21 11:00:00,2.7585,0.6526022908,2.8346449513,0.773,0,0.773,1.9855,0.6526022908,2.09,2.578,0.5932748098,2.6453844711,0.773,0,0.773,1.8050000000000002,0.5932748098,1.9
2020-07-21 11:30:00,2.574,0.5682948179,2.6359884294,0.845,0,0.845,1.729,0.5682948179,1.82,2.536,0.5558048219,2.5961924043,0.845,0,0.845,1.691,0.5558048219,1.78
2020-07-21 12:00:00,2.5395,0.5495598239,2.5982833275,0.8675,0,0.8675,1.6720000000000002,0.5495598239,1.76,2.5300000000000002,0.5464373249,2.5883380285,0.8675,0,0.8675,1.6625,0.5464373249,1.75
2020-07-21 12:30:00,2.7265,0.6619697878,2.8057095805000003,0.7125,0,0.7125,2.014,0.6619697878,2.12,2.717,0.6588472888,2.7957411808,0.7125,0,0.7125,2.0045,0.6588472888,2.11
2020-07-21 13:00:00,2.5115,0.5870298118,2.5791929455,0.7255,0,0.7255,1.786,0.5870298118,1.88,2.4925,0.5807848139,2.5592708434,0.7255,0,0.7255,1.767,0.5807848139,1.8599999999999999
2020-07-21 13:30:00,2.4165,0.5277023309000001,2.4734473918,0.811,0,0.811,1.6055000000000001,0.5277023309000001,1.69,2.407,0.5245798319,2.4635001522,0.811,0,0.811,1.596,0.5245798319,1.6800000000000002
2020-07-21 14:00:00,3.5615,0.9117697078,3.6763577424,0.7875000000000001,0,0.7875000000000001,2.774,0.9117697078,2.92,3.5425,0.9055247098,3.6564027746,0.7875000000000001,0,0.7875000000000001,2.755,0.9055247098,2.9
2020-07-21 14:30:00,2.8565,0.6807047818,2.936486208,0.7855000000000001,0,0.7855000000000001,2.071,0.6807047818,2.18,2.847,0.6775822828,2.9265212711,0.7855000000000001,0,0.7855000000000001,2.0615,0.6775822828,2.17
2020-07-21 15:00:00,2.4705,0.5277023309000001,2.5262303933,0.865,0,0.865,1.6055000000000001,0.5277023309000001,1.69,2.461,0.5245798319,2.5162879406,0.865,0,0.865,1.596,0.5245798319,1.6800000000000002
2020-07-21 15:30:00,2.509,0.5339473289000001,2.5651862993,0.8845000000000001,0,0.8845000000000001,1.6245,0.5339473289000001,1.71,2.4995,0.5308248299,2.5552446556,0.8845000000000001,0,0.8845000000000001,1.615,0.5308248299,1.7000000000000002
2020-07-21 16:00:00,2.424,0.4808648459,2.4712359256,0.961,0,0.961,1.463,0.4808648459,1.54,2.4145,0.4777423469,2.4613102202,0.961,0,0.961,1.4535,0.4777423469,1.53
2020-07-21 16:30:00,2.2855,0.4933548419,2.3381422647,0.7845000000000001,0,0.7845000000000001,1.501,0.4933548419,1.58,2.276,0.4902323429,2.3281975324,0.7845000000000001,0,0.7845000000000001,1.4915,0.4902323429,1.57
2020-07-21 17:00:00,2.423,0.5651723189,2.4880411472,0.7035,0,0.7035,1.7195,0.5651723189,1.81,2.4135,0.5620498199,2.4780803558,0.7035,0,0.7035,1.71,0.5620498199,1.8
2020-07-21 17:30:00,2.3925,0.5682948179,2.4590679637,0.6635,0,0.6635,1.729,0.5682948179,1.82,2.3735,0.5620498199,2.4391396536,0.6635,0,0.6635,1.71,0.5620498199,1.8
2020-07-21 18:00:00,2.3725,0.6088873048,2.4493876786,0.52,0,0.52,1.8525,0.6088873048,1.9500000000000002,2.306,0.5870298118,2.3795461752,0.52,0,0.52,1.786,0.5870298118,1.88
2020-07-21 18:30:00,2.4445,0.6900722788,2.5400354328,0.34500000000000003,0,0.34500000000000003,2.0995,0.6900722788,2.21,2.359,0.6619697878,2.4501193848,0.34500000000000003,0,0.34500000000000003,2.014,0.6619697878,2.12
2020-07-21 19:00:00,2.42,0.6838272808,2.5147603763,0.3395,0,0.3395,2.0805,0.6838272808,2.19,2.2965,0.6432347938,2.3848822298,0.3395,0,0.3395,1.957,0.6432347938,2.06
2020-07-21 19:30:00,2.571,0.7806247498000001,2.6868970952,0.196,0,0.196,2.375,0.7806247498000001,2.5,2.4,0.7244197678000001,2.5069471474,0.196,0,0.196,2.204,0.7244197678000001,2.32
2020-07-21 20:00:00,2.5265,0.8056047418000001,2.6518297928,0.0755,0,0.0755,2.451,0.8056047418000001,2.58,2.3745,0.7556447578000001,2.4918365215,0.0755,0,0.0755,2.299,0.7556447578000001,2.42
2020-07-21 20:30:00,2.6635,0.8649322228,2.800417826,0.032,0,0.032,2.6315,0.8649322228,2.77,2.502,0.8118497398000001,2.630418978,0.032,0,0.032,2.47,0.8118497398000001,2.6
2020-07-21 21:00:00,2.483,0.7837472488,2.6037566611000003,0.0985,0,0.0985,2.3845,0.7837472488,2.51,2.35,0.7400322628,2.4637669837000002,0.0985,0,0.0985,2.2515,0.7400322628,2.37
2020-07-21 21:30:00,2.5125,0.7837472488,2.6319034937,0.128,0,0.128,2.3845,0.7837472488,2.51,2.3605,0.7337872648,2.471923138,0.128,0,0.128,2.2325,0.7337872648,2.35
2020-07-21 22:00:00,2.5845000000000002,0.8399522308,2.7175650866,0.029,0,0.029,2.5555,0.8399522308,2.69,2.404,0.7806247498000001,2.5275662207,0.029,0,0.029,2.375,0.7806247498000001,2.5
2020-07-21 22:30:00,2.3845,0.7775022508,2.5080570169,0.019,0,0.019,2.3655,0.7775022508,2.49,2.299,0.7493997598000001,2.4180572781,0.019,0,0.019,2.2800000000000002,0.7493997598000001,2.4
2020-07-21 23:00:00,1.9689999999999999,0.6026423068,2.0591597194,0.1355,0,0.1355,1.8335,0.6026423068,1.9300000000000002,1.912,0.5839073129,1.9991727664,0.1355,0,0.1355,1.7765,0.5839073129,1.87
2020-07-21 23:30:00,1.9965000000000002,0.6494797918,2.0994847582,0.0205,0,0.0205,1.976,0.6494797918,2.08,1.9775,0.6432347938,2.0794848521000002,0.0205,0,0.0205,1.957,0.6432347938,2.06
2020-07-22 00:00:00,1.9215,0.6244997998,2.0204361534,0.021500000000000002,0,0.021500000000000002,1.9,0.6244997998,2.0,1.912,0.6213773008,2.0104362089,0.021500000000000002,0,0.021500000000000002,1.8905,0.6213773008,1.99
2020-07-22 00:30:00,1.7725,0.5651723189,1.8604236077,0.053,0,0.053,1.7195,0.5651723189,1.81,1.7535,0.5589273209,1.8404244076,0.053,0,0.053,1.7005,0.5589273209,1.79
2020-07-22 01:00:00,1.756,0.5120898359,1.8291451555,0.198,0,0.198,1.558,0.5120898359,1.6400000000000001,1.7465000000000002,0.5089673369000001,1.8191509008,0.198,0,0.198,1.5485,0.5089673369000001,1.63
2020-07-22 01:30:00,1.741,0.5464373249,1.8247396390000001,0.0785,0,0.0785,1.6625,0.5464373249,1.75,1.7315,0.5433148259,1.8147405462,0.0785,0,0.0785,1.653,0.5433148259,1.74
2020-07-22 02:00:00,1.629,0.5027223389000001,1.7048081270000002,0.0995,0,0.0995,1.5295,0.5027223389000001,1.6099999999999999,1.6099999999999999,0.4964773409,1.684811488,0.0995,0,0.0995,1.5105,0.4964773409,1.5899999999999999
2020-07-22 02:30:00,1.6995,0.5308248299,1.7804705137,0.0845,0,0.0845,1.615,0.5308248299,1.7000000000000002,1.5855000000000001,0.4933548419,1.6604846431,0.0845,0,0.0845,1.501,0.4933548419,1.58
2020-07-22 03:00:00,1.8185,0.5682948179,1.905229973,0.08950000000000001,0,0.08950000000000001,1.729,0.5682948179,1.82,1.657,0.5152123349000001,1.7352500540000002,0.08950000000000001,0,0.08950000000000001,1.5675,0.5152123349000001,1.65
2020-07-22 03:30:00,1.8155000000000001,0.5839073129,1.907088881,0.039,0,0.039,1.7765,0.5839073129,1.87,1.6825,0.5401923269000001,1.7670919614,0.039,0,0.039,1.6435,0.5401923269000001,1.73
2020-07-22 04:00:00,1.8439999999999999,0.6057648058,1.9409500251,0.001,0,0.001,1.843,0.6057648058,1.94,1.7015,0.5589273209,1.7909500272,0.001,0,0.001,1.7005,0.5589273209,1.79
2020-07-22 04:30:00,1.721,0.5308248299,1.8010041643,0.106,0,0.106,1.615,0.5308248299,1.7000000000000002,1.588,0.4871098439,1.6610298011,0.106,0,0.106,1.482,0.4871098439,1.56
2020-07-22 05:00:00,1.7215,0.5183348339,1.7978412750000001,0.14450000000000002,0,0.14450000000000002,1.577,0.5183348339,1.6600000000000001,1.5885,0.4746198479,1.6578890946,0.14450000000000002,0,0.14450000000000002,1.444,0.4746198479,1.52
2020-07-22 05:30:00,2.06,0.6650922868,2.164705003,0.036500000000000005,0,0.036500000000000005,2.0235,0.6650922868,2.13,1.889,0.6088873048,1.9847077241000002,0.036500000000000005,0,0.036500000000000005,1.8525,0.6088873048,1.9500000000000002
2020-07-22 06:00:00,2.0935,0.6869497798,2.203325271,0.0035,0,0.0035,2.09,0.6869497798,2.2,1.913,0.6276222988,2.0133252966,0.0035,0,0.0035,1.9095,0.6276222988,2.01
2020-07-22 06:30:00,2.0905,0.6463572928,2.1881425913,0.124,0,0.124,1.9665,0.6463572928,2.07,1.929,0.5932748098,2.0181714496,0.124,0,0.124,1.8050000000000002,0.5932748098,1.9
2020-07-22 07:00:00,2.1275,0.6838272808,2.2346981899,0.047,0,0.047,2.0805,0.6838272808,2.19,2.1085,0.6775822828,2.2146986251,0.047,0,0.047,2.0615,0.6775822828,2.17
2020-07-22 07:30:00,2.05,0.6057648058,2.1376274231,0.20700000000000002,0,0.20700000000000002,1.843,0.6057648058,1.94,2.031,0.5995198078,2.1176366544,0.20700000000000002,0,0.20700000000000002,1.824,0.5995198078,1.92
2020-07-22 08:00:00,2.247,0.6120098038,2.3288548688,0.385,0,0.385,1.862,0.6120098038,1.96,2.1615,0.5839073129,2.2389796782999998,0.385,0,0.385,1.7765,0.5839073129,1.87
2020-07-22 08:30:00,2.335,0.6775822828,2.4313253073,0.2735,0,0.2735,2.0615,0.6775822828,2.17,2.3255,0.6744597838,2.4213315035000003,0.2735,0,0.2735,2.052,0.6744597838,2.16
2020-07-22 09:00:00,2.437,0.6807047818,2.5302821977,0.366,0,0.366,2.071,0.6807047818,2.18,2.4275,0.6775822828,2.5202924433,0.366,0,0.366,2.0615,0.6775822828,2.17
2020-07-22 09:30:00,2.5315,0.6682147858,2.6182061130000003,0.4985,0,0.4985,2.033,0.6682147858,2.14,2.5220000000000002,0.6650922868,2.6082238688,0.4985,0,0.4985,2.0235,0.6650922868,2.13
2020-07-22 10:00:00,2.543,0.6588472888,2.6269618859,0.5385,0,0.5385,2.0045,0.6588472888,2.11,2.5335,0.6557247898,2.6169824703,0.5385,0,0.5385,1.995,0.6557247898,2.1
2020-07-22 10:30:00,2.5075000000000003,0.6338672968,2.586376616,0.579,0,0.579,1.9285,0.6338672968,2.03,2.4885,0.6276222988,2.5664259194,0.579,0,0.579,1.9095,0.6276222988,2.01
2020-07-22 11:00:00,2.3970000000000002,0.5963973088,2.4700807173,0.5825,0,0.5825,1.8145,0.5963973088,1.9100000000000001,2.3875,0.5932748098,2.4601079753,0.5825,0,0.5825,1.8050000000000002,0.5932748098,1.9
2020-07-22 11:30:00,2.558,0.6244997998,2.6331281777,0.658,0,0.658,1.9,0.6244997998,2.0,2.501,0.6057648058,2.5733153713,0.658,0,0.658,1.843,0.6057648058,1.94
2020-07-22 12:00:00,2.4815,0.5401923269000001,2.5396161127,0.838,0,0.838,1.6435,0.5401923269000001,1.73,2.187,0.4433948579,2.2314945664,0.838,0,0.838,1.349,0.4433948579,1.42
2020-07-22 12:30:00,2.3615,0.40280237090000004,2.3956068125,1.1360000000000001,0,1.1360000000000001,1.2255,0.40280237090000004,1.29,2.1905,0.3465973889,2.2177511132,1.1360000000000001,0,1.1360000000000001,1.0545,0.3465973889,1.11
2020-07-22 13:00:00,2.2125,0.40280237090000004,2.2488677151,0.987,0,0.987,1.2255,0.40280237090000004,1.29,2.203,0.39967987190000004,2.2389624829,0.987,0,0.987,1.216,0.39967987190000004,1.28
2020-07-22 13:30:00,2.156,0.4246598639,2.1974239464,0.864,0,0.864,1.292,0.4246598639,1.3599999999999999,2.1465,0.4215373649,2.1874999429,0.864,0,0.864,1.2825,0.4215373649,1.35
2020-07-22 14:00:00,2.3135,0.4995998399,2.3668295777,0.7935,0,0.7935,1.52,0.4995998399,1.6,2.304,0.4964773409,2.3568847553,0.7935,0,0.7935,1.5105,0.4964773409,1.5899999999999999
2020-07-22 14:30:00,2.1625,0.4371498599,2.2062425637,0.8325,0,0.8325,1.33,0.4371498599,1.4,2.153,0.4340273609,2.1963125347,0.8325,0,0.8325,1.3205,0.4340273609,1.3900000000000001
2020-07-22 15:00:00,2.1145,0.40904736890000004,2.1537014649,0.87,0,0.87,1.2445,0.40904736890000004,1.31,2.1145,0.40904736890000004,2.1537014649,0.87,0,0.87,1.2445,0.40904736890000004,1.31
2020-07-22 15:30:00,2.1245,0.38718987590000004,2.1594944432,0.9465,0,0.9465,1.178,0.38718987590000004,1.24,2.115,0.38406737690000003,2.1495889723,0.9465,0,0.9465,1.1685,0.38406737690000003,1.23
2020-07-22 16:00:00,2.349,0.5214573329000001,2.4061834406,0.7625000000000001,0,0.7625000000000001,1.5865,0.5214573329000001,1.67,2.3395,0.5183348339,2.3962327203,0.7625000000000001,0,0.7625000000000001,1.577,0.5183348339,1.6600000000000001
2020-07-22 16:30:00,2.4905,0.5963973088,2.5609138994,0.676,0,0.676,1.8145,0.5963973088,1.9100000000000001,2.4715,0.5901523108,2.5409824871,0.676,0,0.676,1.7955,0.5901523108,1.8900000000000001
2020-07-22 17:00:00,2.542,0.6338672968,2.6198381152,0.6135,0,0.6135,1.9285,0.6338672968,2.03,2.5324999999999998,0.6307447978,2.6098649869,0.6135,0,0.6135,1.919,0.6307447978,2.02
2020-07-22 17:30:00,2.677,0.6994397758,2.7668655551,0.549,0,0.549,2.128,0.6994397758,2.24,2.5535,0.6588472888,2.637127604,0.549,0,0.549,2.0045,0.6588472888,2.11
2020-07-22 18:00:00,2.6015,0.6963172768,2.6930763079,0.483,0,0.483,2.1185,0.6963172768,2.23,2.44,0.6432347938,2.5233610522000003,0.483,0,0.483,1.957,0.6432347938,2.06
2020-07-22 18:30:00,2.574,0.7181747698000001,2.6723119204,0.389,0,0.389,2.185,0.7181747698000001,2.3,2.441,0.6744597838,2.5324646098,0.389,0,0.389,2.052,0.6744597838,2.16
2020-07-22 19:00:00,2.625,0.7806247498000001,2.7386127875,0.25,0,0.25,2.375,0.7806247498000001,2.5,2.4825,0.7337872648,2.5886772684,0.25,0,0.25,2.2325,0.7337872648,2.35
2020-07-22 19:30:00,2.6115,0.7931147458000001,2.7292788883,0.1985,0,0.1985,2.4130000000000003,0.7931147458000001,2.54,2.4785,0.7493997598000001,2.5893169466,0.1985,0,0.1985,2.2800000000000002,0.7493997598000001,2.4
2020-07-22 20:00:00,2.5025,0.7775022508,2.6204991891000002,0.137,0,0.137,2.3655,0.7775022508,2.49,2.379,0.7369097638000001,2.4905174161,0.137,0,0.137,2.242,0.7369097638000001,2.36
2020-07-22 20:30:00,2.4805,0.7899922468,2.6032610319,0.077,0,0.077,2.4035,0.7899922468,2.5300000000000002,2.357,0.7493997598000001,2.4732668679,0.077,0,0.077,2.2800000000000002,0.7493997598000001,2.4
2020-07-22 21:00:00,2.5285,0.8024822428,2.6527890983,0.08700000000000001,0,0.08700000000000001,2.4415,0.8024822428,2.5700000000000003,2.367,0.7493997598000001,2.4827986225,0.08700000000000001,0,0.08700000000000001,2.2800000000000002,0.7493997598000001,2.4
2020-07-22 21:30:00,2.4875,0.7556447578000001,2.5997413814,0.1885,0,0.1885,2.299,0.7556447578000001,2.42,2.3355,0.7056847738,2.4397850827,0.1885,0,0.1885,2.147,0.7056847738,2.26
2020-07-22 22:00:00,2.462,0.7868697478000001,2.5846872150999998,0.068,0,0.068,2.394,0.7868697478000001,2.52,2.31,0.7369097638000001,2.4246929703,0.068,0,0.068,2.242,0.7369097638000001,2.36
2020-07-22 22:30:00,2.2095000000000002,0.6682147858,2.3083330024,0.17650000000000002,0,0.17650000000000002,2.033,0.6682147858,2.14,2.1905,0.6619697878,2.2883387533,0.17650000000000002,0,0.17650000000000002,2.014,0.6619697878,2.12
2020-07-22 23:00:00,2.133,0.6994397758,2.2447505429,0.005,0,0.005,2.128,0.6994397758,2.24,2.114,0.6931947778,2.2247505478,0.005,0,0.005,2.109,0.6931947778,2.22
2020-07-22 23:30:00,1.9460000000000002,0.6307447978,2.0456673728,0.027,0,0.027,1.919,0.6307447978,2.02,1.908,0.6182548018,2.0056677192,0.027,0,0.027,1.881,0.6182548018,1.98
2020-07-23 00:00:00,1.8250000000000002,0.5745398159,1.9133010741,0.077,0,0.077,1.748,0.5745398159,1.8399999999999999,1.806,0.5682948179,1.8933026699000002,0.077,0,0.077,1.729,0.5682948179,1.82
2020-07-23 00:30:00,1.8,0.5870298118,1.8933050467,0.014,0,0.014,1.786,0.5870298118,1.88,1.7905000000000002,0.5839073129,1.8833050734999999,0.014,0,0.014,1.7765,0.5839073129,1.87
2020-07-23 01:00:00,1.8115,0.5932748098,1.9061760804999999,0.006500000000000001,0,0.006500000000000001,1.8050000000000002,0.5932748098,1.9,1.802,0.5901523108,1.8961760862,0.006500000000000001,0,0.006500000000000001,1.7955,0.5901523108,1.8900000000000001
2020-07-23 01:30:00,1.6585,0.4808648459,1.7268043462,0.1955,0,0.1955,1.463,0.4808648459,1.54,1.649,0.4777423469,1.7168106331000001,0.1955,0,0.1955,1.4535,0.4777423469,1.53
2020-07-23 02:00:00,1.605,0.4652523509,1.6710729338,0.1895,0,0.1895,1.4155,0.4652523509,1.49,1.5859999999999999,0.4590073529,1.6510856277000001,0.1895,0,0.1895,1.3965,0.4590073529,1.47
2020-07-23 02:30:00,1.5915,0.4933548419,1.6662146469999999,0.09050000000000001,0,0.09050000000000001,1.501,0.4933548419,1.58,1.4965,0.4621298519,1.5662299480000001,0.09050000000000001,0,0.09050000000000001,1.4060000000000001,0.4621298519,1.48
2020-07-23 03:00:00,1.5905,0.4746198479,1.6598054856000002,0.14650000000000002,0,0.14650000000000002,1.444,0.4746198479,1.52,1.4955,0.4433948579,1.5598459059,0.14650000000000002,0,0.14650000000000002,1.349,0.4433948579,1.42
2020-07-23 03:30:00,1.5195,0.4839873449,1.5947175298,0.047,0,0.047,1.4725000000000001,0.4839873449,1.55,1.51,0.4808648459,1.584717956,0.047,0,0.047,1.463,0.4808648459,1.54
2020-07-23 04:00:00,1.5554999999999999,0.5058448379,1.6356831142,0.0165,0,0.0165,1.5390000000000001,0.5058448379,1.62,1.546,0.5027223389000001,1.6256831641,0.0165,0,0.0165,1.5295,0.5027223389000001,1.6099999999999999
2020-07-23 04:30:00,1.4945,0.41529236690000004,1.5511279767000001,0.231,0,0.231,1.2635,0.41529236690000004,1.33,1.4849999999999999,0.41216986790000004,1.5411388646000002,0.231,0,0.231,1.254,0.41216986790000004,1.32
2020-07-23 05:00:00,1.359,0.40904736890000004,1.4192254049000002,0.1145,0,0.1145,1.2445,0.40904736890000004,1.31,1.34,0.40280237090000004,1.3992318428,0.1145,0,0.1145,1.2255,0.40280237090000004,1.29
2020-07-23 05:30:00,1.6005,0.5183348339,1.6823410028999999,0.0235,0,0.0235,1.577,0.5183348339,1.6600000000000001,1.5815000000000001,0.5120898359,1.6623411954,0.0235,0,0.0235,1.558,0.5120898359,1.6400000000000001
2020-07-23 06:00:00,1.5815000000000001,0.5120898359,1.6623411954,0.0235,0,0.0235,1.558,0.5120898359,1.6400000000000001,1.534,0.4964773409,1.6123416977,0.0235,0,0.0235,1.5105,0.4964773409,1.5899999999999999
2020-07-23 06:30:00,1.9344999999999999,0.6151323028,2.0299453195,0.063,0,0.063,1.8715000000000002,0.6151323028,1.97,1.83,0.5807848139,1.9199507806,0.063,0,0.063,1.767,0.5807848139,1.8599999999999999
2020-07-23 07:00:00,2.009,0.6432347938,2.1094624908,0.052000000000000005,0,0.052000000000000005,1.957,0.6432347938,2.06,1.971,0.6307447978,2.0694636986,0.052000000000000005,0,0.052000000000000005,1.919,0.6307447978,2.02
2020-07-23 07:30:00,2.338,0.7556447578000001,2.4570801778,0.039,0,0.039,2.299,0.7556447578000001,2.42,2.2145,0.7150522708,2.3270818636,0.039,0,0.039,2.1755,0.7150522708,2.29
2020-07-23 08:00:00,2.5425,0.8212172368,2.6718353243,0.044,0,0.044,2.4985,0.8212172368,2.63,2.362,0.7618897558000001,2.4818380286,0.044,0,0.044,2.318,0.7618897558000001,2.44
2020-07-23 08:30:00,2.5955,0.7931147458000001,2.7139733326,0.1825,0,0.1825,2.4130000000000003,0.7931147458000001,2.54,2.396,0.7275422668,2.5040235123,0.1825,0,0.1825,2.2135,0.7275422668,2.33
2020-07-23 09:00:00,2.6,0.8087272408,2.7228734363,0.1395,0,0.1395,2.4605,0.8087272408,2.59,2.4005,0.7431547618000001,2.5129025548,0.1395,0,0.1395,2.261,0.7431547618000001,2.38
2020-07-23 09:30:00,2.814,0.8430747298,2.9375791053,0.249,0,0.249,2.565,0.8430747298,2.7,2.605,0.7743797518000001,2.7176624146,0.249,0,0.249,2.356,0.7743797518000001,2.48
2020-07-23 10:00:00,2.7800000000000002,0.7899922468,2.890067084,0.3765,0,0.3765,2.4035,0.7899922468,2.5300000000000002,2.5425,0.7119297718,2.6402935916,0.3765,0,0.3765,2.166,0.7119297718,2.2800000000000002
2020-07-23 10:30:00,2.878,0.8680547218,3.006061044,0.23700000000000002,0,0.23700000000000002,2.641,0.8680547218,2.7800000000000002,2.6595,0.7962372448,2.776136524,0.23700000000000002,0,0.23700000000000002,2.4225,0.7962372448,2.55
2020-07-23 11:00:00,2.762,0.8618097238,2.8933302611,0.14,0,0.14,2.622,0.8618097238,2.76,2.5625,0.7962372448,2.6833561076,0.14,0,0.14,2.4225,0.7962372448,2.55
2020-07-23 11:30:00,2.8195,0.8056047418000001,2.9323334139,0.3685,0,0.3685,2.451,0.8056047418000001,2.58,2.601,0.7337872648,2.7025256242999998,0.3685,0,0.3685,2.2325,0.7337872648,2.35
2020-07-23 12:00:00,2.9295,0.8337072328,3.0458230415,0.393,0,0.393,2.5365,0.8337072328,2.67,2.7015000000000002,0.7587672568,2.8060345686,0.393,0,0.393,2.3085,0.7587672568,2.43
2020-07-23 12:30:00,3.1,0.8961572128,3.2269331803,0.3735,0,0.3735,2.7265,0.8961572128,2.87,2.872,0.8212172368,2.9871025677,0.3735,0,0.3735,2.4985,0.8212172368,2.63
2020-07-23 13:00:00,3.354,1.0491596637,3.5142640766,0.162,0,0.162,3.192,1.0491596637,3.36,3.126,0.9742196878,3.2742907628999998,0.162,0,0.162,2.964,0.9742196878,3.12
2020-07-23 13:30:00,3.0815,0.9024022108,3.2109145115,0.336,0,0.336,2.7455,0.9024022108,2.89,2.8725,0.8337072328,2.9910406216,0.336,0,0.336,2.5365,0.8337072328,2.67
2020-07-23 14:00:00,2.9005,0.8493197278,3.0222912252,0.3165,0,0.3165,2.584,0.8493197278,2.7199999999999998,2.6915,0.7806247498000001,2.8024181076,0.3165,0,0.3165,2.375,0.7806247498000001,2.5
2020-07-23 14:30:00,3.047,0.9461171968000001,3.1905088544,0.1685,0,0.1685,2.8785,0.9461171968000001,3.03,2.8285,0.8742997198,2.9605425601,0.1685,0,0.1685,2.66,0.8742997198,2.8
2020-07-23 15:00:00,2.925,0.8586872248,3.0484370996,0.3125,0,0.3125,2.6125,0.8586872248,2.75,2.697,0.7837472488,2.8085705884000003,0.3125,0,0.3125,2.3845,0.7837472488,2.51
2020-07-23 15:30:00,3.001,0.8649322228,3.1231568565,0.3695,0,0.3695,2.6315,0.8649322228,2.77,2.754,0.7837472488,2.8633504414,0.3695,0,0.3695,2.3845,0.7837472488,2.51
2020-07-23 16:00:00,3.031,0.8805447178,3.1563143063,0.352,0,0.352,2.6790000000000003,0.8805447178,2.8200000000000003,2.7935,0.8024822428,2.9064789695,0.352,0,0.352,2.4415,0.8024822428,2.5700000000000003
2020-07-23 16:30:00,3.3075,1.0522821627,3.470857819,0.106,0,0.106,3.2015000000000002,1.0522821627,3.37,3.089,0.9804646857,3.2408690193,0.106,0,0.106,2.983,0.9804646857,3.14
2020-07-23 17:00:00,3.077,0.9461171968000001,3.2191717491,0.1985,0,0.1985,2.8785,0.9461171968000001,3.03,2.944,0.9024022108,3.0791988812,0.1985,0,0.1985,2.7455,0.9024022108,2.89
2020-07-23 17:30:00,3.0855,0.9617296918,3.2319087626,0.1595,0,0.1595,2.926,0.9617296918,3.08,3.0665,0.9554846938,3.2119111523,0.1595,0,0.1595,2.907,0.9554846938,3.06
2020-07-23 18:00:00,3.053,0.9679746898,3.2027775446,0.108,0,0.108,2.9450000000000003,0.9679746898,3.1,3.0245,0.9586071928000001,3.1727792233,0.108,0,0.108,2.9165,0.9586071928000001,3.07
2020-07-23 18:30:00,2.9435000000000002,0.9492396958,3.092773553,0.0555,0,0.0555,2.888,0.9492396958,3.04,2.9245,0.9429946978,3.072773869,0.0555,0,0.0555,2.8689999999999998,0.9429946978,3.02
2020-07-23 19:00:00,2.8965,0.9429946978,3.046137103,0.0275,0,0.0275,2.8689999999999998,0.9429946978,3.02,2.868,0.9336272008000001,3.0161372233,0.0275,0,0.0275,2.8405,0.9336272008000001,2.99
2020-07-23 19:30:00,2.718,0.8711772208,2.8542028222,0.0675,0,0.0675,2.6505,0.8711772208,2.79,2.699,0.8649322228,2.8342033713,0.0675,0,0.0675,2.6315,0.8649322228,2.77
2020-07-23 20:00:00,2.6085000000000003,0.8212172368,2.7347157073,0.11,0,0.11,2.4985,0.8212172368,2.63,2.58,0.8118497398000001,2.7047180999,0.11,0,0.11,2.47,0.8118497398000001,2.6
2020-07-23 20:30:00,2.399,0.7181747698000001,2.504191686,0.214,0,0.214,2.185,0.7181747698000001,2.3,2.38,0.7119297718,2.4841988648,0.214,0,0.214,2.166,0.7119297718,2.2800000000000002
2020-07-23 21:00:00,2.3825,0.7244197678000001,2.4901988374,0.17850000000000002,0,0.17850000000000002,2.204,0.7244197678000001,2.32,2.3635,0.7181747698000001,2.4702038883,0.17850000000000002,0,0.17850000000000002,2.185,0.7181747698000001,2.3
2020-07-23 21:30:00,2.3565,0.7400322628,2.4699676111,0.105,0,0.105,2.2515,0.7400322628,2.37,2.3375,0.7337872648,2.4499693876,0.105,0,0.105,2.2325,0.7337872648,2.35
2020-07-23 22:00:00,2.23,0.7088072728,2.3399375526,0.07350000000000001,0,0.07350000000000001,2.1565,0.7088072728,2.27,2.211,0.7025622748,2.3199385229000002,0.07350000000000001,0,0.07350000000000001,2.1375,0.7025622748,2.25
2020-07-23 22:30:00,2.114,0.6276222988,2.2051997075,0.20450000000000002,0,0.20450000000000002,1.9095,0.6276222988,2.01,2.095,0.6213773008,2.1852081709,0.20450000000000002,0,0.20450000000000002,1.8905,0.6213773008,1.99
2020-07-23 23:00:00,1.963,0.6151323028,2.0571234163,0.0915,0,0.0915,1.8715000000000002,0.6151323028,1.97,1.925,0.6026423068,2.017127351,0.0915,0,0.0915,1.8335,0.6026423068,1.9300000000000002
2020-07-23 23:30:00,1.7635,0.5214573329000001,1.8389806959000001,0.177,0,0.177,1.5865,0.5214573329000001,1.67,1.754,0.5183348339,1.8289852378,0.177,0,0.177,1.577,0.5183348339,1.6600000000000001
2020-07-24 00:00:00,1.7095,0.5558048219,1.7975842818,0.018500000000000003,0,0.018500000000000003,1.691,0.5558048219,1.78,1.7000000000000002,0.5526823229,1.7875843337,0.018500000000000003,0,0.018500000000000003,1.6815,0.5526823229,1.77
2020-07-24 00:30:00,1.5665,0.4246598639,1.6230398177,0.2745,0,0.2745,1.292,0.4246598639,1.3599999999999999,1.5474999999999999,0.4184148659,1.603068074,0.2745,0,0.2745,1.2730000000000001,0.4184148659,1.34
2020-07-24 01:00:00,1.5015,0.4496398559,1.5673794212,0.1335,0,0.1335,1.3679999999999999,0.4496398559,1.44,1.492,0.4465173569,1.5573829812,0.1335,0,0.1335,1.3585,0.4465173569,1.43
2020-07-24 01:30:00,1.5430000000000001,0.4746198479,1.6143459976,0.099,0,0.099,1.444,0.4746198479,1.52,1.5335,0.4714973489,1.6043478426000002,0.099,0,0.099,1.4344999999999999,0.4714973489,1.51
2020-07-24 02:00:00,1.495,0.4496398559,1.56115374,0.127,0,0.127,1.3679999999999999,0.4496398559,1.44,1.476,0.4433948579,1.5411602772,0.127,0,0.127,1.349,0.4433948579,1.42
2020-07-24 02:30:00,1.4985,0.4465173569,1.5636112049,0.14,0,0.14,1.3585,0.4465173569,1.43,1.4889999999999999,0.4433948579,1.5536151390000001,0.14,0,0.14,1.349,0.4433948579,1.42
2020-07-24 03:00:00,1.495,0.4621298519,1.5647967919,0.089,0,0.089,1.4060000000000001,0.4621298519,1.48,1.4855,0.4590073529,1.5547983792,0.089,0,0.089,1.3965,0.4590073529,1.47
2020-07-24 03:30:00,1.433,0.41216986790000004,1.4910979176,0.179,0,0.179,1.254,0.41216986790000004,1.32,1.4235,0.40904736890000004,1.4811049929,0.179,0,0.179,1.2445,0.40904736890000004,1.31
2020-07-24 04:00:00,1.6235,0.5245798319,1.7061466086000001,0.0275,0,0.0275,1.596,0.5245798319,1.6800000000000002,1.6045,0.5183348339,1.6861468649,0.0275,0,0.0275,1.577,0.5183348339,1.6600000000000001
