Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-24 04:30:00,1.4205,0.4184148659,1.4808413993,0.14750000000000002,0,0.14750000000000002,1.2730000000000001,0.4184148659,1.34,1.4015,0.41216986790000004,1.4608512073,0.14750000000000002,0,0.14750000000000002,1.254,0.41216986790000004,1.32
2020-07-24 05:00:00,1.5030000000000001,0.4714973489,1.5752202227,0.0685,0,0.0685,1.4344999999999999,0.4714973489,1.51,1.484,0.4652523509,1.5552220902,0.0685,0,0.0685,1.4155,0.4652523509,1.49
2020-07-24 05:30:00,1.556,0.5027223389000001,1.6351959363000002,0.026500000000000003,0,0.026500000000000003,1.5295,0.5027223389000001,1.6099999999999999,1.5465,0.4995998399,1.6251960651,0.026500000000000003,0,0.026500000000000003,1.52,0.4995998399,1.6
2020-07-24 06:00:00,1.624,0.4839873449,1.6945854213,0.1515,0,0.1515,1.4725000000000001,0.4839873449,1.55,1.605,0.4777423469,1.6745933088,0.1515,0,0.1515,1.4535,0.4777423469,1.53
2020-07-24 06:30:00,1.857,0.5839073129,1.9466372929,0.0805,0,0.0805,1.7765,0.5839073129,1.87,1.7810000000000001,0.5589273209,1.8666442484,0.0805,0,0.0805,1.7005,0.5589273209,1.79
2020-07-24 07:00:00,2.0795,0.6557247898,2.1804346470000002,0.0845,0,0.0845,1.995,0.6557247898,2.1,1.9655,0.6182548018,2.0604439449,0.0845,0,0.0845,1.881,0.6182548018,1.98
2020-07-24 07:30:00,2.261,0.7025622748,2.3676390667,0.12350000000000001,0,0.12350000000000001,2.1375,0.7025622748,2.25,2.2135,0.6869497798,2.3176458422,0.12350000000000001,0,0.12350000000000001,2.09,0.6869497798,2.2
2020-07-24 08:00:00,2.4155,0.7244197678000001,2.5217898901,0.21150000000000002,0,0.21150000000000002,2.204,0.7244197678000001,2.32,2.3775,0.7119297718,2.4818038299,0.21150000000000002,0,0.21150000000000002,2.166,0.7119297718,2.2800000000000002
2020-07-24 08:30:00,2.6109999999999998,0.7806247498000001,2.7251965067,0.23600000000000002,0,0.23600000000000002,2.375,0.7806247498000001,2.5,2.573,0.7681347538000001,2.6852113511,0.23600000000000002,0,0.23600000000000002,2.337,0.7681347538000001,2.46
2020-07-24 09:00:00,2.616,0.8024822428,2.7363175528,0.17450000000000002,0,0.17450000000000002,2.4415,0.8024822428,2.5700000000000003,2.597,0.7962372448,2.7163215475999998,0.17450000000000002,0,0.17450000000000002,2.4225,0.7962372448,2.55
2020-07-24 09:30:00,2.6790000000000003,0.8056047418000001,2.7975060322000003,0.228,0,0.228,2.451,0.8056047418000001,2.58,2.66,0.7993597438000001,2.7775125562,0.228,0,0.228,2.432,0.7993597438000001,2.56
2020-07-24 10:00:00,2.66,0.8024822428,2.7784128113,0.2185,0,0.2185,2.4415,0.8024822428,2.5700000000000003,2.641,0.7962372448,2.7584188859000003,0.2185,0,0.2185,2.4225,0.7962372448,2.55
2020-07-24 10:30:00,2.482,0.6869497798,2.5753104667,0.392,0,0.392,2.09,0.6869497798,2.2,2.463,0.6807047818,2.5553332464,0.392,0,0.392,2.071,0.6807047818,2.18
2020-07-24 11:00:00,2.635,0.7493997598000001,2.7394935663,0.355,0,0.355,2.2800000000000002,0.7493997598000001,2.4,2.616,0.7431547618000001,2.7195100662,0.355,0,0.355,2.261,0.7431547618000001,2.38
2020-07-24 11:30:00,2.6654999999999998,0.7587672568,2.7713927906,0.357,0,0.357,2.3085,0.7587672568,2.43,2.6465,0.7525222588,2.7514090935,0.357,0,0.357,2.2895,0.7525222588,2.41
2020-07-24 12:00:00,2.5404999999999998,0.6775822828,2.6293075134,0.47900000000000004,0,0.47900000000000004,2.0615,0.6775822828,2.17,2.531,0.6744597838,2.6193237677,0.47900000000000004,0,0.47900000000000004,2.052,0.6744597838,2.16
2020-07-24 12:30:00,2.723,0.8087272408,2.8405578237,0.2625,0,0.2625,2.4605,0.8087272408,2.59,2.7039999999999997,0.8024822428,2.8205662109,0.2625,0,0.2625,2.4415,0.8024822428,2.5700000000000003
2020-07-24 13:00:00,2.7565,0.7806247498000001,2.8649026598000003,0.3815,0,0.3815,2.375,0.7806247498000001,2.5,2.7375,0.7743797518000001,2.844920078,0.3815,0,0.3815,2.356,0.7743797518000001,2.48
2020-07-24 13:30:00,2.5475,0.7088072728,2.6442700316,0.391,0,0.391,2.1565,0.7088072728,2.27,2.5285,0.7025622748,2.6242915234,0.391,0,0.391,2.1375,0.7025622748,2.25
2020-07-24 14:00:00,2.493,0.6526022908,2.5770018917,0.5075000000000001,0,0.5075000000000001,1.9855,0.6526022908,2.09,2.4835000000000003,0.6494797918,2.5670208901000002,0.5075000000000001,0,0.5075000000000001,1.976,0.6494797918,2.08
2020-07-24 14:30:00,2.401,0.5963973088,2.4739625603,0.5865,0,0.5865,1.8145,0.5963973088,1.9100000000000001,2.382,0.5901523108,2.4540178789000002,0.5865,0,0.5865,1.7955,0.5901523108,1.8900000000000001
2020-07-24 15:00:00,2.5404999999999998,0.7119297718,2.6383677246,0.3745,0,0.3745,2.166,0.7119297718,2.2800000000000002,2.5215,0.7056847738,2.6183875286,0.3745,0,0.3745,2.147,0.7056847738,2.26
2020-07-24 15:30:00,2.517,0.6807047818,2.607421715,0.446,0,0.446,2.071,0.6807047818,2.18,2.498,0.6744597838,2.5874504826,0.446,0,0.446,2.052,0.6744597838,2.16
2020-07-24 16:00:00,2.3805,0.5870298118,2.4518124418,0.5945,0,0.5945,1.786,0.5870298118,1.88,2.3615,0.5807848139,2.4318703193,0.5945,0,0.5945,1.767,0.5807848139,1.8599999999999999
2020-07-24 16:30:00,2.3825,0.5651723189,2.4486171608,0.663,0,0.663,1.7195,0.5651723189,1.81,2.3635,0.5589273209,2.4286893585,0.663,0,0.663,1.7005,0.5589273209,1.79
2020-07-24 17:00:00,2.402,0.5932748098,2.4741824912,0.597,0,0.597,1.8050000000000002,0.5932748098,1.9,2.383,0.5870298118,2.4542398008,0.597,0,0.597,1.786,0.5870298118,1.88
2020-07-24 17:30:00,2.6645,0.7493997598000001,2.7678801004,0.3845,0,0.3845,2.2800000000000002,0.7493997598000001,2.4,2.598,0.7275422668,2.6979476922,0.3845,0,0.3845,2.2135,0.7275422668,2.33
2020-07-24 18:00:00,2.9015,0.9211372048,3.0442069575,0.099,0,0.099,2.8025,0.9211372048,2.95,2.873,0.9117697078,3.0142085197,0.099,0,0.099,2.774,0.9117697078,2.92
2020-07-24 18:30:00,2.7875,0.8618097238,2.9176826849,0.1655,0,0.1655,2.622,0.8618097238,2.76,2.759,0.8524422268,2.8876874398,0.1655,0,0.1655,2.5935,0.8524422268,2.73
2020-07-24 19:00:00,2.9855,0.9617296918,3.1365800245,0.059500000000000004,0,0.059500000000000004,2.926,0.9617296918,3.08,2.957,0.9523621948000001,3.1065805559,0.059500000000000004,0,0.059500000000000004,2.8975,0.9523621948000001,3.05
2020-07-24 19:30:00,2.644,0.8087272408,2.7649187601,0.1835,0,0.1835,2.4605,0.8087272408,2.59,2.6155,0.7993597438000001,2.7349252732,0.1835,0,0.1835,2.432,0.7993597438000001,2.56
2020-07-24 20:00:00,2.754,0.8992797118,2.897105452,0.018000000000000002,0,0.018000000000000002,2.7359999999999998,0.8992797118,2.88,2.7255000000000003,0.8899122148,2.867105509,0.018000000000000002,0,0.018000000000000002,2.7075,0.8899122148,2.85
2020-07-24 20:30:00,2.4045,0.7618897558000001,2.5223196169,0.08650000000000001,0,0.08650000000000001,2.318,0.7618897558000001,2.44,2.376,0.7525222588,2.4923213577,0.08650000000000001,0,0.08650000000000001,2.2895,0.7525222588,2.41
2020-07-24 21:00:00,2.3045,0.7493997598000001,2.4232870754,0.0245,0,0.0245,2.2800000000000002,0.7493997598000001,2.4,2.276,0.7400322628,2.3932872268,0.0245,0,0.0245,2.2515,0.7400322628,2.37
2020-07-24 21:30:00,2.314,0.7244197678000001,2.4247432854,0.11,0,0.11,2.204,0.7244197678000001,2.32,2.295,0.7181747698000001,2.4047453088,0.11,0,0.11,2.185,0.7181747698000001,2.3
2020-07-24 22:00:00,2.366,0.7775022508,2.4904750049,0.0005,0,0.0005,2.3655,0.7775022508,2.49,2.2995,0.7556447578000001,2.420475005,0.0005,0,0.0005,2.299,0.7556447578000001,2.42
2020-07-24 22:30:00,2.326,0.7618897558000001,2.4476012747,0.008,0,0.008,2.318,0.7618897558000001,2.44,2.3165,0.7587672568,2.4376012799,0.008,0,0.008,2.3085,0.7587672568,2.43
2020-07-24 23:00:00,2.002,0.5963973088,2.0889456072,0.1875,0,0.1875,1.8145,0.5963973088,1.9100000000000001,1.9735,0.5870298118,2.0589575639,0.1875,0,0.1875,1.786,0.5870298118,1.88
2020-07-24 23:30:00,1.988,0.5963973088,2.0755321607,0.17350000000000002,0,0.17350000000000002,1.8145,0.5963973088,1.9100000000000001,1.893,0.5651723189,1.9755679563,0.17350000000000002,0,0.17350000000000002,1.7195,0.5651723189,1.81
2020-07-25 00:00:00,2.0445,0.6526022908,2.1461290735,0.059000000000000004,0,0.059000000000000004,1.9855,0.6526022908,2.09,1.921,0.6120098038,2.0161341721,0.059000000000000004,0,0.059000000000000004,1.862,0.6120098038,1.96
2020-07-25 00:30:00,2.114,0.6931947778,2.2247505478,0.005,0,0.005,2.109,0.6931947778,2.22,1.9715,0.6463572928,2.0747505874,0.005,0,0.005,1.9665,0.6463572928,2.07
2020-07-25 01:00:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-07-25 01:30:00,1.855,0.5932748098,1.9475625792,0.05,0,0.05,1.8050000000000002,0.5932748098,1.9,1.7315,0.5526823229,1.8175670552,0.05,0,0.05,1.6815,0.5526823229,1.77
2020-07-25 02:00:00,1.585,0.4496398559,1.6475439296,0.217,0,0.217,1.3679999999999999,0.4496398559,1.44,1.528,0.4309048619,1.5875966112,0.217,0,0.217,1.311,0.4309048619,1.38
2020-07-25 02:30:00,1.452,0.37469987990000003,1.4995679378,0.312,0,0.312,1.1400000000000001,0.37469987990000003,1.2,1.433,0.36845488190000003,1.4796107595999999,0.312,0,0.312,1.121,0.36845488190000003,1.18
2020-07-25 03:00:00,1.367,0.36845488190000003,1.4157852945,0.246,0,0.246,1.121,0.36845488190000003,1.18,1.367,0.36845488190000003,1.4157852945,0.246,0,0.246,1.121,0.36845488190000003,1.18
2020-07-25 03:30:00,1.549,0.4902323429,1.6247242074,0.0575,0,0.0575,1.4915,0.4902323429,1.57,1.5394999999999999,0.4871098439,1.6147248217999999,0.0575,0,0.0575,1.482,0.4871098439,1.56
2020-07-25 04:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-07-25 04:30:00,1.457,0.4215373649,1.5167540176,0.17450000000000002,0,0.17450000000000002,1.2825,0.4215373649,1.35,1.4475,0.4184148659,1.5067605150999999,0.17450000000000002,0,0.17450000000000002,1.2730000000000001,0.4184148659,1.34
2020-07-25 05:00:00,1.4695,0.4371498599,1.5331439104,0.1395,0,0.1395,1.33,0.4371498599,1.4,1.4505,0.4309048619,1.5131520908,0.1395,0,0.1395,1.311,0.4309048619,1.38
2020-07-25 05:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2020-07-25 06:00:00,1.7615,0.5589273209,1.8480481595,0.061,0,0.061,1.7005,0.5589273209,1.79,1.752,0.5558048219,1.8380486936,0.061,0,0.061,1.691,0.5558048219,1.78
2020-07-25 06:30:00,1.8515000000000001,0.5620498199,1.9349295207,0.14150000000000001,0,0.14150000000000001,1.71,0.5620498199,1.8,1.842,0.5589273209,1.9249321417,0.14150000000000001,0,0.14150000000000001,1.7005,0.5589273209,1.79
2020-07-25 07:00:00,1.8865,0.5682948179,1.9702388815,0.1575,0,0.1575,1.729,0.5682948179,1.82,1.8675000000000002,0.5620498199,1.9502451769,0.1575,0,0.1575,1.71,0.5620498199,1.8
2020-07-25 07:30:00,2.142,0.6838272808,2.2485070047,0.061500000000000006,0,0.061500000000000006,2.0805,0.6838272808,2.19,2.123,0.6775822828,2.2285077406,0.061500000000000006,0,0.061500000000000006,2.0615,0.6775822828,2.17
2020-07-25 08:00:00,2.199,0.6869497798,2.3038014237,0.109,0,0.109,2.09,0.6869497798,2.2,2.18,0.6807047818,2.2838036255,0.109,0,0.109,2.071,0.6807047818,2.18
2020-07-25 08:30:00,2.403,0.7650122548,2.5218351949,0.0755,0,0.0755,2.3275,0.7650122548,2.45,2.384,0.7587672568,2.5018360758,0.0755,0,0.0755,2.3085,0.7587672568,2.43
2020-07-25 09:00:00,2.3505000000000003,0.6931947778,2.4505854913,0.24150000000000002,0,0.24150000000000002,2.109,0.6931947778,2.22,2.341,0.6900722788,2.4405902462,0.24150000000000002,0,0.24150000000000002,2.0995,0.6900722788,2.21
2020-07-25 09:30:00,2.4175,0.7306647658000001,2.5255053455,0.1945,0,0.1945,2.223,0.7306647658000001,2.34,2.3890000000000002,0.7212972688,2.4955141254,0.1945,0,0.1945,2.1945,0.7212972688,2.31
2020-07-25 10:00:00,2.5885,0.7962372448,2.7081960786,0.166,0,0.166,2.4225,0.7962372448,2.55,2.5695,0.7899922468,2.6881997694,0.166,0,0.166,2.4035,0.7899922468,2.5300000000000002
2020-07-25 10:30:00,2.5324999999999998,0.7743797518000001,2.648248525,0.17650000000000002,0,0.17650000000000002,2.356,0.7743797518000001,2.48,2.5135,0.7681347538000001,2.6282528893,0.17650000000000002,0,0.17650000000000002,2.337,0.7681347538000001,2.46
2020-07-25 11:00:00,2.4695,0.7337872648,2.5762131123,0.23700000000000002,0,0.23700000000000002,2.2325,0.7337872648,2.35,2.4505,0.7275422668,2.5562214302,0.23700000000000002,0,0.23700000000000002,2.2135,0.7275422668,2.33
2020-07-25 11:30:00,2.552,0.7525222588,2.6606378465000002,0.2625,0,0.2625,2.2895,0.7525222588,2.41,2.533,0.7462772608,2.6406474111,0.2625,0,0.2625,2.2705,0.7462772608,2.39
2020-07-25 12:00:00,2.4705,0.7056847738,2.569311435,0.3235,0,0.3235,2.147,0.7056847738,2.26,2.4515000000000002,0.6994397758,2.549327019,0.3235,0,0.3235,2.128,0.6994397758,2.24
2020-07-25 12:30:00,2.548,0.7181747698000001,2.6472776583,0.363,0,0.363,2.185,0.7181747698000001,2.3,2.4625,0.6900722788,2.5573630951,0.363,0,0.363,2.0995,0.6900722788,2.21
2020-07-25 13:00:00,2.6845,0.7962372448,2.8000953555,0.262,0,0.262,2.4225,0.7962372448,2.55,2.561,0.7556447578000001,2.6701535536,0.262,0,0.262,2.299,0.7556447578000001,2.42
2020-07-25 13:30:00,2.6109999999999998,0.7899922468,2.7278945636,0.20750000000000002,0,0.20750000000000002,2.4035,0.7899922468,2.5300000000000002,2.4875,0.7493997598000001,2.5979330727,0.20750000000000002,0,0.20750000000000002,2.2800000000000002,0.7493997598000001,2.4
2020-07-25 14:00:00,2.462,0.7212972688,2.5654850906,0.2675,0,0.2675,2.1945,0.7212972688,2.31,2.367,0.6900722788,2.4655402552,0.2675,0,0.2675,2.0995,0.6900722788,2.21
2020-07-25 14:30:00,2.364,0.7119297718,2.4688742374,0.198,0,0.198,2.166,0.7119297718,2.2800000000000002,2.345,0.7056847738,2.4488805606,0.198,0,0.198,2.147,0.7056847738,2.26
2020-07-25 15:00:00,2.1265,0.4683748499,2.1774703787,0.7015,0,0.7015,1.425,0.4683748499,1.5,2.079,0.4527623549,2.1277299523,0.7015,0,0.7015,1.3775,0.4527623549,1.45
2020-07-25 15:30:00,2.2439999999999998,0.6182548018,2.3276114366,0.363,0,0.363,1.881,0.6182548018,1.98,2.2345,0.6151323028,2.3176233516,0.363,0,0.363,1.8715000000000002,0.6151323028,1.97
2020-07-25 16:00:00,2.2255,0.5963973088,2.3040269096,0.41100000000000003,0,0.41100000000000003,1.8145,0.5963973088,1.9100000000000001,2.216,0.5932748098,2.2940425018,0.41100000000000003,0,0.41100000000000003,1.8050000000000002,0.5932748098,1.9
2020-07-25 16:30:00,2.371,0.6401122948,2.4558877723,0.42350000000000004,0,0.42350000000000004,1.9475,0.6401122948,2.05,2.276,0.6088873048,2.3560389959,0.42350000000000004,0,0.42350000000000004,1.8525,0.6088873048,1.9500000000000002
2020-07-25 17:00:00,2.4465,0.6619697878,2.5344755375,0.4325,0,0.4325,2.014,0.6619697878,2.12,2.3135,0.6182548018,2.3946860441,0.4325,0,0.4325,1.881,0.6182548018,1.98
2020-07-25 17:30:00,2.4065,0.6869497798,2.5026270697,0.3165,0,0.3165,2.09,0.6869497798,2.2,2.378,0.6775822828,2.4726507537,0.3165,0,0.3165,2.0615,0.6775822828,2.17
2020-07-25 18:00:00,2.475,0.7337872648,2.5814857641,0.24250000000000002,0,0.24250000000000002,2.2325,0.7337872648,2.35,2.456,0.7275422668,2.5614944368,0.24250000000000002,0,0.24250000000000002,2.2135,0.7275422668,2.33
2020-07-25 18:30:00,2.251,0.6432347938,2.3411005959,0.294,0,0.294,1.957,0.6432347938,2.06,2.2415,0.6401122948,2.3311083201000002,0.294,0,0.294,1.9475,0.6401122948,2.05
2020-07-25 19:00:00,2.2775,0.6900722788,2.3797491464,0.178,0,0.178,2.0995,0.6900722788,2.21,2.2585,0.6838272808,2.3597546483,0.178,0,0.178,2.0805,0.6838272808,2.19
2020-07-25 19:30:00,2.2255,0.6650922868,2.322756552,0.202,0,0.202,2.0235,0.6650922868,2.13,2.2065,0.6588472888,2.3027639914,0.202,0,0.202,2.0045,0.6588472888,2.11
2020-07-25 20:00:00,2.104,0.5932748098,2.1860446016,0.299,0,0.299,1.8050000000000002,0.5932748098,1.9,2.085,0.5870298118,2.1660630185,0.299,0,0.299,1.786,0.5870298118,1.88
2020-07-25 20:30:00,2.0665,0.6369897958,2.1624472826,0.1285,0,0.1285,1.9380000000000002,0.6369897958,2.04,2.0475,0.6307447978,2.1424507579,0.1285,0,0.1285,1.919,0.6307447978,2.02
2020-07-25 21:00:00,1.924,0.5682948179,2.0061742198,0.195,0,0.195,1.729,0.5682948179,1.82,1.9145,0.5651723189,1.9961788497000001,0.195,0,0.195,1.7195,0.5651723189,1.81
2020-07-25 21:30:00,2.059,0.6682147858,2.1647152238,0.026000000000000002,0,0.026000000000000002,2.033,0.6682147858,2.14,2.0495,0.6650922868,2.1547152944,0.026000000000000002,0,0.026000000000000002,2.0235,0.6650922868,2.13
2020-07-25 22:00:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2020-07-25 22:30:00,1.9745,0.6463572928,2.0776015017,0.008,0,0.008,1.9665,0.6463572928,2.07,1.9555,0.6401122948,2.0576015163,0.008,0,0.008,1.9475,0.6401122948,2.05
2020-07-25 23:00:00,1.744,0.5089673369000001,1.8167508773,0.1955,0,0.1955,1.5485,0.5089673369000001,1.63,1.7345000000000002,0.5058448379,1.8067565553,0.1955,0,0.1955,1.5390000000000001,0.5058448379,1.62
2020-07-25 23:30:00,1.722,0.5558048219,1.809475891,0.031,0,0.031,1.691,0.5558048219,1.78,1.7125,0.5526823229,1.7994760349,0.031,0,0.031,1.6815,0.5526823229,1.77
2020-07-26 00:00:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2020-07-26 00:30:00,1.669,0.5370698279,1.7532840614,0.035,0,0.035,1.634,0.5370698279,1.72,1.65,0.5308248299,1.7332844544000001,0.035,0,0.035,1.615,0.5308248299,1.7000000000000002
2020-07-26 01:00:00,1.4315,0.4340273609,1.4958515969000001,0.111,0,0.111,1.3205,0.4340273609,1.3900000000000001,1.4125,0.4277823629,1.4758570391,0.111,0,0.111,1.3014999999999999,0.4277823629,1.37
2020-07-26 01:30:00,1.336,0.39655737290000004,1.3936117644000001,0.1295,0,0.1295,1.2065000000000001,0.39655737290000004,1.27,1.3265,0.39343487390000004,1.3836160053,0.1295,0,0.1295,1.197,0.39343487390000004,1.26
2020-07-26 02:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-07-26 02:30:00,1.4565000000000001,0.4496398559,1.5243255065999999,0.08850000000000001,0,0.08850000000000001,1.3679999999999999,0.4496398559,1.44,1.447,0.4465173569,1.5143271608000002,0.08850000000000001,0,0.08850000000000001,1.3585,0.4465173569,1.43
2020-07-26 03:00:00,1.2690000000000001,0.37782237890000003,1.3240508865,0.11950000000000001,0,0.11950000000000001,1.1495,0.37782237890000003,1.21,1.2595,0.37469987990000003,1.3140548885,0.11950000000000001,0,0.11950000000000001,1.1400000000000001,0.37469987990000003,1.2
2020-07-26 03:30:00,1.326,0.38406737690000003,1.3805012677000001,0.1575,0,0.1575,1.1685,0.38406737690000003,1.23,1.3165,0.38094487790000003,1.3705076614,0.1575,0,0.1575,1.159,0.38094487790000003,1.22
2020-07-26 04:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-07-26 04:30:00,1.276,0.37157738090000003,1.3290017871,0.14550000000000002,0,0.14550000000000002,1.1305,0.37157738090000003,1.19,1.2665,0.36845488190000003,1.3190076762,0.14550000000000002,0,0.14550000000000002,1.121,0.36845488190000003,1.18
2020-07-26 05:00:00,1.4295,0.4652523509,1.503306356,0.014,0,0.014,1.4155,0.4652523509,1.49,1.4105,0.4590073529,1.4833064417,0.014,0,0.014,1.3965,0.4590073529,1.47
2020-07-26 05:30:00,1.3395000000000001,0.4184148659,1.4033286322,0.0665,0,0.0665,1.2730000000000001,0.4184148659,1.34,1.33,0.41529236690000004,1.3933297348,0.0665,0,0.0665,1.2635,0.41529236690000004,1.33
2020-07-26 06:00:00,1.361,0.38094487790000003,1.4133081759000001,0.202,0,0.202,1.159,0.38094487790000003,1.22,1.342,0.37469987990000003,1.3933283891000001,0.202,0,0.202,1.1400000000000001,0.37469987990000003,1.2
2020-07-26 06:30:00,1.4225,0.4402723589,1.4890755521,0.083,0,0.083,1.3395000000000001,0.4402723589,1.4100000000000001,1.413,0.4371498599,1.4790770771,0.083,0,0.083,1.33,0.4371498599,1.4
2020-07-26 07:00:00,1.5785,0.5089673369000001,1.6585264544,0.03,0,0.03,1.5485,0.5089673369000001,1.63,1.569,0.5058448379,1.6485266149000002,0.03,0,0.03,1.5390000000000001,0.5058448379,1.62
2020-07-26 07:30:00,1.689,0.5433148259,1.7742356101,0.036000000000000004,0,0.036000000000000004,1.653,0.5433148259,1.74,1.67,0.5370698279,1.7542360160000001,0.036000000000000004,0,0.036000000000000004,1.634,0.5370698279,1.72
2020-07-26 08:00:00,1.643,0.5245798319,1.7247124398,0.047,0,0.047,1.596,0.5245798319,1.6800000000000002,1.624,0.5183348339,1.7047131724,0.047,0,0.047,1.577,0.5183348339,1.6600000000000001
2020-07-26 08:30:00,1.9340000000000002,0.6120098038,2.028524587,0.07200000000000001,0,0.07200000000000001,1.862,0.6120098038,1.96,1.915,0.6057648058,2.0085258276,0.07200000000000001,0,0.07200000000000001,1.843,0.6057648058,1.94
2020-07-26 09:00:00,1.849,0.5120898359,1.9186028771,0.291,0,0.291,1.558,0.5120898359,1.6400000000000001,1.8395000000000001,0.5089673369000001,1.9086141569000001,0.291,0,0.291,1.5485,0.5089673369000001,1.63
2020-07-26 09:30:00,1.9365,0.40904736890000004,1.9792301534,0.6920000000000001,0,0.6920000000000001,1.2445,0.40904736890000004,1.31,1.908,0.39967987190000004,1.9494122191,0.6920000000000001,0,0.6920000000000001,1.216,0.39967987190000004,1.28
2020-07-26 10:00:00,1.9935,0.5339473289000001,2.0637688824,0.369,0,0.369,1.6245,0.5339473289000001,1.71,1.9745,0.5277023309000001,2.0438003816,0.369,0,0.369,1.6055000000000001,0.5277023309000001,1.69
2020-07-26 10:30:00,2.2055,0.6151323028,2.2896763963,0.334,0,0.334,1.8715000000000002,0.6151323028,1.97,2.196,0.6120098038,2.2796868206,0.334,0,0.334,1.862,0.6120098038,1.96
2020-07-26 11:00:00,2.105,0.5308248299,2.1708984315,0.49,0,0.49,1.615,0.5308248299,1.7000000000000002,2.086,0.5245798319,2.1509486279,0.49,0,0.49,1.596,0.5245798319,1.6800000000000002
2020-07-26 11:30:00,2.155,0.5245798319,2.2179289889,0.559,0,0.559,1.596,0.5245798319,1.6800000000000002,2.1455,0.5214573329000001,2.2079601446,0.559,0,0.559,1.5865,0.5214573329000001,1.67
2020-07-26 12:00:00,2.043,0.4871098439,2.1002678401,0.561,0,0.561,1.482,0.4871098439,1.56,2.0335,0.4839873449,2.0903028489,0.561,0,0.561,1.4725000000000001,0.4839873449,1.55
2020-07-26 12:30:00,2.3535,0.6151323028,2.4325603795,0.482,0,0.482,1.8715000000000002,0.6151323028,1.97,2.344,0.6120098038,2.4225796169000002,0.482,0,0.482,1.862,0.6120098038,1.96
2020-07-26 13:00:00,2.3275,0.6088873048,2.4058262614,0.47500000000000003,0,0.47500000000000003,1.8525,0.6088873048,1.9500000000000002,2.3085,0.6026423068,2.3858646232,0.47500000000000003,0,0.47500000000000003,1.8335,0.6026423068,1.9300000000000002
2020-07-26 13:30:00,2.2505,0.5089673369000001,2.307335693,0.7020000000000001,0,0.7020000000000001,1.5485,0.5089673369000001,1.63,2.241,0.5058448379,2.2973811177,0.7020000000000001,0,0.7020000000000001,1.5390000000000001,0.5058448379,1.62
2020-07-26 14:00:00,2.0685000000000002,0.4371498599,2.1141883194,0.7385,0,0.7385,1.33,0.4371498599,1.4,2.059,0.4340273609,2.1042482624,0.7385,0,0.7385,1.3205,0.4340273609,1.3900000000000001
2020-07-26 14:30:00,2.11,0.4871098439,2.1654967098,0.628,0,0.628,1.482,0.4871098439,1.56,2.1005,0.4839873449,2.1555379839,0.628,0,0.628,1.4725000000000001,0.4839873449,1.55
2020-07-26 15:00:00,2.099,0.4995998399,2.1576378287,0.579,0,0.579,1.52,0.4995998399,1.6,2.0895,0.4964773409,2.1476731595,0.579,0,0.579,1.5105,0.4964773409,1.5899999999999999
2020-07-26 15:30:00,2.162,0.5682948179,2.2354424618,0.433,0,0.433,1.729,0.5682948179,1.82,2.1525,0.5651723189,2.2254608511,0.433,0,0.433,1.7195,0.5651723189,1.81
2020-07-26 16:00:00,2.1535,0.5277023309000001,2.2172126646,0.548,0,0.548,1.6055000000000001,0.5277023309000001,1.69,2.144,0.5245798319,2.2072426237,0.548,0,0.548,1.596,0.5245798319,1.6800000000000002
2020-07-26 16:30:00,2.3255,0.6057648058,2.4031024219,0.48250000000000004,0,0.48250000000000004,1.843,0.6057648058,1.94,2.3064999999999998,0.5995198078,2.3831420961,0.48250000000000004,0,0.48250000000000004,1.824,0.5995198078,1.92
2020-07-26 17:00:00,2.454,0.6931947778,2.5500264704999998,0.34500000000000003,0,0.34500000000000003,2.109,0.6931947778,2.22,2.435,0.6869497798,2.530044466,0.34500000000000003,0,0.34500000000000003,2.09,0.6869497798,2.2
2020-07-26 17:30:00,2.5385,0.7525222588,2.647691825,0.249,0,0.249,2.2895,0.7525222588,2.41,2.5195,0.7462772608,2.6277005157,0.249,0,0.249,2.2705,0.7462772608,2.39
2020-07-26 18:00:00,2.5495,0.7493997598000001,2.6573577572,0.2695,0,0.2695,2.2800000000000002,0.7493997598000001,2.4,2.5305,0.7431547618000001,2.637367864,0.2695,0,0.2695,2.261,0.7431547618000001,2.38
2020-07-26 18:30:00,2.689,0.8243397358000001,2.8125179111,0.181,0,0.181,2.508,0.8243397358000001,2.64,2.5845000000000002,0.7899922468,2.7025410265,0.181,0,0.181,2.4035,0.7899922468,2.5300000000000002
2020-07-26 19:00:00,2.5869999999999997,0.8212172368,2.7142156786,0.08850000000000001,0,0.08850000000000001,2.4985,0.8212172368,2.63,2.492,0.7899922468,2.6142210599,0.08850000000000001,0,0.08850000000000001,2.4035,0.7899922468,2.5300000000000002
2020-07-26 19:30:00,2.3505000000000003,0.7150522708,2.4568577492,0.17500000000000002,0,0.17500000000000002,2.1755,0.7150522708,2.29,2.303,0.6994397758,2.4068703746,0.17500000000000002,0,0.17500000000000002,2.128,0.6994397758,2.24
2020-07-26 20:00:00,2.419,0.7806247498000001,2.5418371309000003,0.044,0,0.044,2.375,0.7806247498000001,2.5,2.3905,0.7712572528,2.5118375744,0.044,0,0.044,2.3465,0.7712572528,2.47
2020-07-26 20:30:00,2.306,0.7462772608,2.4237503481,0.035500000000000004,0,0.035500000000000004,2.2705,0.7462772608,2.39,2.287,0.7400322628,2.403750559,0.035500000000000004,0,0.035500000000000004,2.2515,0.7400322628,2.37
2020-07-26 21:00:00,2.3825,0.7650122548,2.5023089338,0.055,0,0.055,2.3275,0.7650122548,2.45,2.3635,0.7587672568,2.4823094086,0.055,0,0.055,2.3085,0.7587672568,2.43
2020-07-26 21:30:00,2.138,0.6557247898,2.2362958212,0.14300000000000002,0,0.14300000000000002,1.995,0.6557247898,2.1,2.1285,0.6526022908,2.2262978237,0.14300000000000002,0,0.14300000000000002,1.9855,0.6526022908,2.09
2020-07-26 22:00:00,2.1945,0.7150522708,2.3080576249,0.019,0,0.019,2.1755,0.7150522708,2.29,2.1755,0.7088072728,2.2880576916,0.019,0,0.019,2.1565,0.7088072728,2.27
2020-07-26 22:30:00,2.163,0.7056847738,2.2752054852,0.016,0,0.016,2.147,0.7056847738,2.26,2.144,0.6994397758,2.2552055339,0.016,0,0.016,2.128,0.6994397758,2.24
2020-07-26 23:00:00,1.978,0.6244997998,2.0742429944,0.078,0,0.078,1.9,0.6244997998,2.0,1.959,0.6182548018,2.0542443866,0.078,0,0.078,1.881,0.6182548018,1.98
2020-07-26 23:30:00,1.7705000000000002,0.5558048219,1.8556910438,0.0795,0,0.0795,1.691,0.5558048219,1.78,1.7610000000000001,0.5526823229,1.8456919433999999,0.0795,0,0.0795,1.6815,0.5526823229,1.77
2020-07-27 00:00:00,1.7555,0.5183348339,1.8304237897000002,0.17850000000000002,0,0.17850000000000002,1.577,0.5183348339,1.6600000000000001,1.7365,0.5120898359,1.8104331664000002,0.17850000000000002,0,0.17850000000000002,1.558,0.5120898359,1.6400000000000001
2020-07-27 00:30:00,1.7485,0.5433148259,1.8309678452,0.0955,0,0.0955,1.653,0.5433148259,1.74,1.7389999999999999,0.5401923269000001,1.8209691788,0.0955,0,0.0955,1.6435,0.5401923269000001,1.73
2020-07-27 01:00:00,1.556,0.4590073529,1.6222896628,0.1595,0,0.1595,1.3965,0.4590073529,1.47,1.5465,0.4558848539,1.6122944055000001,0.1595,0,0.1595,1.387,0.4558848539,1.46
2020-07-27 01:30:00,1.502,0.4527623549,1.5687567530000002,0.1245,0,0.1245,1.3775,0.4527623549,1.45,1.483,0.4465173569,1.5487629741,0.1245,0,0.1245,1.3585,0.4465173569,1.43
2020-07-27 02:00:00,1.529,0.4340273609,1.589408931,0.20850000000000002,0,0.20850000000000002,1.3205,0.4340273609,1.3900000000000001,1.5195,0.4309048619,1.5794173768,0.20850000000000002,0,0.20850000000000002,1.311,0.4309048619,1.38
2020-07-27 02:30:00,1.498,0.4777423469,1.5723363985,0.044500000000000005,0,0.044500000000000005,1.4535,0.4777423469,1.53,1.498,0.4777423469,1.5723363985,0.044500000000000005,0,0.044500000000000005,1.4535,0.4777423469,1.53
2020-07-27 03:00:00,1.5474999999999999,0.4746198479,1.6186476609,0.10350000000000001,0,0.10350000000000001,1.444,0.4746198479,1.52,1.5474999999999999,0.4746198479,1.6186476609,0.10350000000000001,0,0.10350000000000001,1.444,0.4746198479,1.52
2020-07-27 03:30:00,1.6135000000000002,0.5152123349000001,1.693760904,0.046,0,0.046,1.5675,0.5152123349000001,1.65,1.604,0.5120898359,1.6837612657,0.046,0,0.046,1.558,0.5120898359,1.6400000000000001
2020-07-27 04:00:00,1.597,0.5183348339,1.6790116140000002,0.02,0,0.02,1.577,0.5183348339,1.6600000000000001,1.5875,0.5152123349000001,1.6690116836,0.02,0,0.02,1.5675,0.5152123349000001,1.65
2020-07-27 04:30:00,1.4895,0.4558848539,1.5577038390000002,0.10250000000000001,0,0.10250000000000001,1.387,0.4558848539,1.46,1.48,0.4527623549,1.5477059637,0.10250000000000001,0,0.10250000000000001,1.3775,0.4527623549,1.45
2020-07-27 05:00:00,1.4835,0.4808648459,1.5594881372,0.0205,0,0.0205,1.463,0.4808648459,1.54,1.474,0.4777423469,1.549488222,0.0205,0,0.0205,1.4535,0.4777423469,1.53
2020-07-27 05:30:00,1.874,0.6120098038,1.9714035609,0.012,0,0.012,1.862,0.6120098038,1.96,1.8645,0.6088873048,1.9614035791000002,0.012,0,0.012,1.8525,0.6088873048,1.9500000000000002
2020-07-27 06:00:00,1.854,0.6026423068,1.9494855091,0.0205,0,0.0205,1.8335,0.6026423068,1.9300000000000002,1.8065,0.5870298118,1.8994857857,0.0205,0,0.0205,1.786,0.5870298118,1.88
2020-07-27 06:30:00,2.2,0.7119297718,2.3123243717,0.034,0,0.034,2.166,0.7119297718,2.2800000000000002,2.105,0.6807047818,2.2123254733,0.034,0,0.034,2.071,0.6807047818,2.18
2020-07-27 07:00:00,2.163,0.6807047818,2.2675819721,0.092,0,0.092,2.071,0.6807047818,2.18,2.1155,0.6650922868,2.217586075,0.092,0,0.092,2.0235,0.6650922868,2.13
2020-07-27 07:30:00,2.339,0.7275422668,2.4495384769,0.1255,0,0.1255,2.2135,0.7275422668,2.33,2.2725,0.7056847738,2.3795476986,0.1255,0,0.1255,2.147,0.7056847738,2.26
2020-07-27 08:00:00,2.4655,0.7587672568,2.5796158629,0.157,0,0.157,2.3085,0.7587672568,2.43,2.3895,0.7337872648,2.4996307727,0.157,0,0.157,2.2325,0.7337872648,2.35
2020-07-27 08:30:00,2.617,0.8056047418000001,2.7381906435000003,0.166,0,0.166,2.451,0.8056047418000001,2.58,2.5885,0.7962372448,2.7081960786,0.166,0,0.166,2.4225,0.7962372448,2.55
2020-07-27 09:00:00,2.6945,0.8243397358000001,2.8177768276,0.1865,0,0.1865,2.508,0.8243397358000001,2.64,2.6755,0.8180947378000001,2.7977811298,0.1865,0,0.1865,2.489,0.8180947378000001,2.62
2020-07-27 09:30:00,2.775,0.7743797518000001,2.8810222144,0.419,0,0.419,2.356,0.7743797518000001,2.48,2.7560000000000002,0.7681347538000001,2.8610429916,0.419,0,0.419,2.337,0.7681347538000001,2.46
2020-07-27 10:00:00,3.115,0.9648521908000001,3.2610067081,0.17950000000000002,0,0.17950000000000002,2.9355,0.9648521908000001,3.09,3.0865,0.9554846938,3.2310111807,0.17950000000000002,0,0.17950000000000002,2.907,0.9554846938,3.06
2020-07-27 10:30:00,2.958,0.8961572128,3.0907704137,0.2315,0,0.2315,2.7265,0.8961572128,2.87,2.939,0.8899122148,3.0707759199,0.2315,0,0.2315,2.7075,0.8899122148,2.85
2020-07-27 11:00:00,2.7925,0.8368297318,2.9151912887,0.24650000000000002,0,0.24650000000000002,2.5460000000000003,0.8368297318,2.68,2.7735000000000003,0.8305847338000001,2.8951983093,0.24650000000000002,0,0.24650000000000002,2.527,0.8305847338000001,2.66
2020-07-27 11:30:00,2.753,0.8056047418000001,2.8684504528,0.302,0,0.302,2.451,0.8056047418000001,2.58,2.7245,0.7962372448,2.8384668397,0.302,0,0.302,2.4225,0.7962372448,2.55
2020-07-27 12:00:00,2.985,0.9024022108,3.1184218364,0.23950000000000002,0,0.23950000000000002,2.7455,0.9024022108,2.89,2.9565,0.8930347138,3.088430548,0.23950000000000002,0,0.23950000000000002,2.717,0.8930347138,2.86
2020-07-27 12:30:00,3.1405,0.9492396958,3.280822496,0.2525,0,0.2525,2.888,0.9492396958,3.04,3.112,0.9398721988000001,3.2508312399,0.2525,0,0.2525,2.8595,0.9398721988000001,3.01
2020-07-27 13:00:00,2.84,0.8430747298,2.9624947257,0.275,0,0.275,2.565,0.8430747298,2.7,2.821,0.8368297318,2.9425031861,0.275,0,0.275,2.5460000000000003,0.8368297318,2.68
2020-07-27 13:30:00,2.84,0.8430747298,2.9624947257,0.275,0,0.275,2.565,0.8430747298,2.7,2.821,0.8368297318,2.9425031861,0.275,0,0.275,2.5460000000000003,0.8368297318,2.68
2020-07-27 14:00:00,2.729,0.7743797518000001,2.8367419692,0.373,0,0.373,2.356,0.7743797518000001,2.48,2.71,0.7681347538000001,2.8167589531,0.373,0,0.373,2.337,0.7681347538000001,2.46
2020-07-27 14:30:00,2.816,0.7806247498000001,2.9221962631,0.441,0,0.441,2.375,0.7806247498000001,2.5,2.797,0.7743797518000001,2.9022186341,0.441,0,0.441,2.356,0.7743797518000001,2.48
2020-07-27 15:00:00,2.9165,0.8680547218,3.042941217,0.2755,0,0.2755,2.641,0.8680547218,2.7800000000000002,2.8975,0.8618097238,3.0229492636,0.2755,0,0.2755,2.622,0.8618097238,2.76
2020-07-27 15:30:00,3.057,0.8680547218,3.1778558809,0.41600000000000004,0,0.41600000000000004,2.641,0.8680547218,2.7800000000000002,3.0285,0.8586872248,3.1478811922,0.41600000000000004,0,0.41600000000000004,2.6125,0.8586872248,2.75
2020-07-27 16:00:00,2.9655,0.8087272408,3.0737973258,0.505,0,0.505,2.4605,0.8087272408,2.59,2.9465,0.8024822428,3.0538238325,0.505,0,0.505,2.4415,0.8024822428,2.5700000000000003
2020-07-27 16:30:00,2.898,0.8555647258,3.0216543482,0.295,0,0.295,2.6029999999999998,0.8555647258,2.74,2.879,0.8493197278,3.0016637053,0.295,0,0.295,2.584,0.8493197278,2.7199999999999998
2020-07-27 17:00:00,2.91,0.8524422268,3.0322858952,0.3165,0,0.3165,2.5935,0.8524422268,2.73,2.8815,0.8430747298,3.0023019918,0.3165,0,0.3165,2.565,0.8430747298,2.7
2020-07-27 17:30:00,2.935,0.9055247098,3.0715142845,0.18,0,0.18,2.755,0.9055247098,2.9,2.9065000000000003,0.8961572128,3.0415193572,0.18,0,0.18,2.7265,0.8961572128,2.87
2020-07-27 18:00:00,2.8505000000000003,0.7337872648,2.9434323502,0.618,0,0.618,2.2325,0.7337872648,2.35,2.8315,0.7275422668,2.9234756712000003,0.618,0,0.618,2.2135,0.7275422668,2.33
2020-07-27 18:30:00,2.896,0.8930347138,3.0305654588,0.179,0,0.179,2.717,0.8930347138,2.86,2.877,0.8867897158,3.0105688831,0.179,0,0.179,2.698,0.8867897158,2.84
2020-07-27 19:00:00,2.571,0.7337872648,2.6736650407,0.3385,0,0.3385,2.2325,0.7337872648,2.35,2.552,0.7275422668,2.6536807928,0.3385,0,0.3385,2.2135,0.7275422668,2.33
2020-07-27 19:30:00,2.5085,0.7088072728,2.6067182433,0.352,0,0.352,2.1565,0.7088072728,2.27,2.4895,0.7025622748,2.5867361675,0.352,0,0.352,2.1375,0.7025622748,2.25
2020-07-27 20:00:00,2.4415,0.7556447578000001,2.5557623618000003,0.14250000000000002,0,0.14250000000000002,2.299,0.7556447578000001,2.42,2.4225,0.7493997598000001,2.535765417,0.14250000000000002,0,0.14250000000000002,2.2800000000000002,0.7493997598000001,2.4
2020-07-27 20:30:00,2.4345,0.7775022508,2.5556408198,0.069,0,0.069,2.3655,0.7775022508,2.49,2.4155,0.7712572528,2.5356415362,0.069,0,0.069,2.3465,0.7712572528,2.47
2020-07-27 21:00:00,2.4255,0.7931147458000001,2.5518779849,0.0125,0,0.0125,2.4130000000000003,0.7931147458000001,2.54,2.4065,0.7868697478000001,2.5318780085,0.0125,0,0.0125,2.394,0.7868697478000001,2.52
2020-07-27 21:30:00,2.3975,0.7837472488,2.5223532663,0.013000000000000001,0,0.013000000000000001,2.3845,0.7837472488,2.51,2.3689999999999998,0.7743797518000001,2.4923533056,0.013000000000000001,0,0.013000000000000001,2.356,0.7743797518000001,2.48
2020-07-27 22:00:00,2.333,0.7462772608,2.449452745,0.0625,0,0.0625,2.2705,0.7462772608,2.39,2.314,0.7400322628,2.429453385,0.0625,0,0.0625,2.2515,0.7400322628,2.37
2020-07-27 22:30:00,2.1085,0.6682147858,2.2118506392,0.0755,0,0.0755,2.033,0.6682147858,2.14,2.099,0.6650922868,2.2018512098,0.0755,0,0.0755,2.0235,0.6650922868,2.13
2020-07-27 23:00:00,1.9020000000000001,0.5963973088,1.993312256,0.08750000000000001,0,0.08750000000000001,1.8145,0.5963973088,1.9100000000000001,1.883,0.5901523108,1.9733141539,0.08750000000000001,0,0.08750000000000001,1.7955,0.5901523108,1.8900000000000001
2020-07-27 23:30:00,1.895,0.5870298118,1.9838419796000002,0.109,0,0.109,1.786,0.5870298118,1.88,1.876,0.5807848139,1.9638449531000002,0.109,0,0.109,1.767,0.5807848139,1.8599999999999999
2020-07-28 00:00:00,1.927,0.6182548018,2.0237509728,0.046,0,0.046,1.881,0.6182548018,1.98,1.908,0.6120098038,2.0037514816,0.046,0,0.046,1.862,0.6120098038,1.96
2020-07-28 00:30:00,1.713,0.4933548419,1.7826295184,0.212,0,0.212,1.501,0.4933548419,1.58,1.7035,0.4902323429,1.7726364546000002,0.212,0,0.212,1.4915,0.4902323429,1.57
2020-07-28 01:00:00,1.6600000000000001,0.5152123349000001,1.7381149991,0.0925,0,0.0925,1.5675,0.5152123349000001,1.65,1.6505,0.5120898359,1.7281163879,0.0925,0,0.0925,1.558,0.5120898359,1.6400000000000001
2020-07-28 01:30:00,1.6405,0.4558848539,1.7026659244,0.2535,0,0.2535,1.387,0.4558848539,1.46,1.6215000000000002,0.4496398559,1.6826878053,0.2535,0,0.2535,1.3679999999999999,0.4496398559,1.44
2020-07-28 02:00:00,1.584,0.4496398559,1.6465819141,0.216,0,0.216,1.3679999999999999,0.4496398559,1.44,1.5745,0.4465173569,1.636590358,0.216,0,0.216,1.3585,0.4465173569,1.43
2020-07-28 02:30:00,1.5565,0.4933548419,1.6328169677000002,0.0555,0,0.0555,1.501,0.4933548419,1.58,1.5470000000000002,0.4902323429,1.6228175344,0.0555,0,0.0555,1.4915,0.4902323429,1.57
2020-07-28 03:00:00,1.5255,0.4215373649,1.5826698961,0.243,0,0.243,1.2825,0.4215373649,1.35,1.516,0.4184148659,1.5726814680999999,0.243,0,0.243,1.2730000000000001,0.4184148659,1.34
2020-07-28 03:30:00,1.5225,0.4652523509,1.5920006281,0.107,0,0.107,1.4155,0.4652523509,1.49,1.513,0.4621298519,1.5820028445,0.107,0,0.107,1.4060000000000001,0.4621298519,1.48
2020-07-28 04:00:00,1.425,0.4215373649,1.4860413016,0.14250000000000002,0,0.14250000000000002,1.2825,0.4215373649,1.35,1.4155,0.4184148659,1.4760458157,0.14250000000000002,0,0.14250000000000002,1.2730000000000001,0.4184148659,1.34
2020-07-28 04:30:00,1.412,0.41529236690000004,1.4718056088,0.14850000000000002,0,0.14850000000000002,1.2635,0.41529236690000004,1.33,1.4025,0.41216986790000004,1.4618106067,0.14850000000000002,0,0.14850000000000002,1.254,0.41216986790000004,1.32
2020-07-28 05:00:00,1.4865,0.4184148659,1.5442646307999999,0.21350000000000002,0,0.21350000000000002,1.2730000000000001,0.4184148659,1.34,1.4675,0.41216986790000004,1.5242835202,0.21350000000000002,0,0.21350000000000002,1.254,0.41216986790000004,1.32
2020-07-28 05:30:00,1.9195000000000002,0.6057648058,2.0128167453,0.0765,0,0.0765,1.843,0.6057648058,1.94,1.9005,0.5995198078,1.9928181677999999,0.0765,0,0.0765,1.824,0.5995198078,1.92
2020-07-28 06:00:00,1.931,0.6338672968,2.0323751499,0.0025,0,0.0025,1.9285,0.6338672968,2.03,1.8835000000000002,0.6182548018,1.9823751537,0.0025,0,0.0025,1.881,0.6182548018,1.98
2020-07-28 06:30:00,2.002,0.6463572928,2.1037542038,0.035500000000000004,0,0.035500000000000004,1.9665,0.6463572928,2.07,1.9735,0.6369897958,2.0737546263,0.035500000000000004,0,0.035500000000000004,1.9380000000000002,0.6369897958,2.04
2020-07-28 07:00:00,2.1205,0.6526022908,2.2186504907,0.135,0,0.135,1.9855,0.6526022908,2.09,2.1015,0.6463572928,2.1986541338,0.135,0,0.135,1.9665,0.6463572928,2.07
2020-07-28 07:30:00,2.5205,0.8212172368,2.6509089007,0.022,0,0.022,2.4985,0.8212172368,2.63,2.492,0.8118497398000001,2.6209090026,0.022,0,0.022,2.47,0.8118497398000001,2.6
2020-07-28 08:00:00,2.464,0.7899922468,2.587543961,0.060500000000000005,0,0.060500000000000005,2.4035,0.7899922468,2.5300000000000002,2.445,0.7837472488,2.5675444982,0.060500000000000005,0,0.060500000000000005,2.3845,0.7837472488,2.51
2020-07-28 08:30:00,2.6015,0.7712572528,2.7134185081,0.255,0,0.255,2.3465,0.7712572528,2.47,2.4875,0.7337872648,2.5934725755,0.255,0,0.255,2.2325,0.7337872648,2.35
2020-07-28 09:00:00,2.6905,0.8368297318,2.8176362877,0.14450000000000002,0,0.14450000000000002,2.5460000000000003,0.8368297318,2.68,2.662,0.8274622348,2.7876401758,0.14450000000000002,0,0.14450000000000002,2.5175,0.8274622348,2.65
2020-07-28 09:30:00,2.6805,0.7306647658000001,2.7783000648,0.4575,0,0.4575,2.223,0.7306647658000001,2.34,2.6615,0.7244197678000001,2.758326712,0.4575,0,0.4575,2.204,0.7244197678000001,2.32
2020-07-28 10:00:00,2.69,0.6963172768,2.7786611434,0.5715,0,0.5715,2.1185,0.6963172768,2.23,2.6710000000000003,0.6900722788,2.7587027295,0.5715,0,0.5715,2.0995,0.6900722788,2.21
2020-07-28 10:30:00,2.8015,0.7056847738,2.8890125043,0.6545000000000001,0,0.6545000000000001,2.147,0.7056847738,2.26,2.7825,0.6994397758,2.8690629568,0.6545000000000001,0,0.6545000000000001,2.128,0.6994397758,2.24
2020-07-28 11:00:00,2.681,0.7150522708,2.7747181388,0.5055000000000001,0,0.5055000000000001,2.1755,0.7150522708,2.29,2.662,0.7088072728,2.7547507601,0.5055000000000001,0,0.5055000000000001,2.1565,0.7088072728,2.27
2020-07-28 11:30:00,2.567,0.5807848139,2.6318814563,0.8,0,0.8,1.767,0.5807848139,1.8599999999999999,2.5575,0.5776623149,2.6219267724,0.8,0,0.8,1.7575,0.5776623149,1.85
2020-07-28 12:00:00,2.643,0.5995198078,2.7101426162,0.8190000000000001,0,0.8190000000000001,1.824,0.5995198078,1.92,2.624,0.5932748098,2.6902325178,0.8190000000000001,0,0.8190000000000001,1.8050000000000002,0.5932748098,1.9
2020-07-28 12:30:00,2.6109999999999998,0.6744597838,2.6967048411,0.559,0,0.559,2.052,0.6744597838,2.16,2.592,0.6682147858,2.676747093,0.559,0,0.559,2.033,0.6682147858,2.14
2020-07-28 13:00:00,2.5535,0.5901523108,2.6208094170000003,0.758,0,0.758,1.7955,0.5901523108,1.8900000000000001,2.5345,0.5839073129,2.6008917701,0.758,0,0.758,1.7765,0.5839073129,1.87
2020-07-28 13:30:00,2.4995,0.5558048219,2.5605505755999998,0.8085,0,0.8085,1.691,0.5558048219,1.78,2.4805,0.5495598239,2.5406487853,0.8085,0,0.8085,1.6720000000000002,0.5495598239,1.76
2020-07-28 14:00:00,2.458,0.5963973088,2.5293188312,0.6435000000000001,0,0.6435000000000001,1.8145,0.5963973088,1.9100000000000001,2.4485,0.5932748098,2.5193505612,0.6435000000000001,0,0.6435000000000001,1.8050000000000002,0.5932748098,1.9
2020-07-28 14:30:00,2.5965,0.6182548018,2.6690918399,0.7155,0,0.7155,1.881,0.6182548018,1.98,2.5775,0.6120098038,2.6491625564,0.7155,0,0.7155,1.862,0.6120098038,1.96
2020-07-28 15:00:00,2.488,0.5526823229,2.548647043,0.8065,0,0.8065,1.6815,0.5526823229,1.77,2.4785,0.5495598239,2.5386961713,0.8065,0,0.8065,1.6720000000000002,0.5495598239,1.76
2020-07-28 15:30:00,2.368,0.4621298519,2.4126723773,0.962,0,0.962,1.4060000000000001,0.4621298519,1.48,2.3585000000000003,0.4590073529,2.4027505072,0.962,0,0.962,1.3965,0.4590073529,1.47
2020-07-28 16:00:00,2.3970000000000002,0.5214573329000001,2.4530647668,0.8105,0,0.8105,1.5865,0.5214573329000001,1.67,2.3875,0.5183348339,2.4431183455,0.8105,0,0.8105,1.577,0.5183348339,1.6600000000000001
2020-07-28 16:30:00,2.419,0.5807848139,2.4877443599,0.652,0,0.652,1.767,0.5807848139,1.8599999999999999,2.4095,0.5776623149,2.4777780369,0.652,0,0.652,1.7575,0.5776623149,1.85
2020-07-28 17:00:00,2.5315,0.5870298118,2.5986720166,0.7455,0,0.7455,1.786,0.5870298118,1.88,2.5220000000000002,0.5839073129,2.588712373,0.7455,0,0.7455,1.7765,0.5839073129,1.87
2020-07-28 17:30:00,2.656,0.6931947778,2.7449690344,0.547,0,0.547,2.109,0.6931947778,2.22,2.6465,0.6900722788,2.7349884826,0.547,0,0.547,2.0995,0.6900722788,2.21
2020-07-28 18:00:00,2.5945,0.6775822828,2.6815197184,0.533,0,0.533,2.0615,0.6775822828,2.17,2.5755,0.6713372848,2.661558566,0.533,0,0.533,2.0425,0.6713372848,2.15
2020-07-28 18:30:00,2.517,0.6900722788,2.6098828997,0.41750000000000004,0,0.41750000000000004,2.0995,0.6900722788,2.21,2.5075000000000003,0.6869497798,2.5998954306,0.41750000000000004,0,0.41750000000000004,2.09,0.6869497798,2.2
2020-07-28 19:00:00,2.3885,0.6744597838,2.4819001289,0.3365,0,0.3365,2.052,0.6744597838,2.16,2.36,0.6650922868,2.4519273541,0.3365,0,0.3365,2.0235,0.6650922868,2.13
2020-07-28 19:30:00,2.453,0.7525222588,2.5658329544000003,0.1635,0,0.1635,2.2895,0.7525222588,2.41,2.434,0.7462772608,2.5458369449,0.1635,0,0.1635,2.2705,0.7462772608,2.39
2020-07-28 20:00:00,2.4455,0.7806247498000001,2.5670693894000003,0.07050000000000001,0,0.07050000000000001,2.375,0.7806247498000001,2.5,2.417,0.7712572528,2.5370705055,0.07050000000000001,0,0.07050000000000001,2.3465,0.7712572528,2.47
2020-07-28 20:30:00,3.7325,1.2208971087,3.927104022,0.018000000000000002,0,0.018000000000000002,3.7145,1.2208971087,3.91,3.571,1.1678146257,3.757104204,0.018000000000000002,0,0.018000000000000002,3.553,1.1678146257,3.74
2020-07-28 21:00:00,2.988,0.9804646857,3.1447503876,0.005,0,0.005,2.983,0.9804646857,3.14,2.874,0.9429946978,3.0247504029,0.005,0,0.005,2.8689999999999998,0.9429946978,3.02
2020-07-28 21:30:00,2.2800000000000002,0.6682147858,2.3759021444,0.247,0,0.247,2.033,0.6682147858,2.14,2.261,0.6619697878,2.3559127743,0.247,0,0.247,2.014,0.6619697878,2.12
2020-07-28 22:00:00,2.324,0.7369097638000001,2.4380344542,0.082,0,0.082,2.242,0.7369097638000001,2.36,2.305,0.7306647658000001,2.4180355663,0.082,0,0.082,2.223,0.7306647658000001,2.34
2020-07-28 22:30:00,2.227,0.7119297718,2.3380275875,0.061,0,0.061,2.166,0.7119297718,2.2800000000000002,2.208,0.7056847738,2.3180282569,0.061,0,0.061,2.147,0.7056847738,2.26
2020-07-28 23:00:00,2.119,0.6900722788,2.2285333181,0.0195,0,0.0195,2.0995,0.6900722788,2.21,2.1,0.6838272808,2.2085333934999998,0.0195,0,0.0195,2.0805,0.6838272808,2.19
2020-07-28 23:30:00,1.8860000000000001,0.5277023309000001,1.9584345151,0.2805,0,0.2805,1.6055000000000001,0.5277023309000001,1.69,1.8765,0.5245798319,1.948444572,0.2805,0,0.2805,1.596,0.5245798319,1.6800000000000002
2020-07-29 00:00:00,1.8315000000000001,0.5245798319,1.9051446795,0.23550000000000001,0,0.23550000000000001,1.596,0.5245798319,1.6800000000000002,1.822,0.5214573329000001,1.8951521707,0.23550000000000001,0,0.23550000000000001,1.5865,0.5214573329000001,1.67
2020-07-29 00:30:00,1.9235000000000002,0.6276222988,2.0233047225,0.014,0,0.014,1.9095,0.6276222988,2.01,1.9045,0.6213773008,2.0033047696,0.014,0,0.014,1.8905,0.6213773008,1.99
2020-07-29 01:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2020-07-29 01:30:00,1.5535,0.4777423469,1.6252999723000001,0.1,0,0.1,1.4535,0.4777423469,1.53,1.544,0.4746198479,1.6153018293999999,0.1,0,0.1,1.444,0.4746198479,1.52
2020-07-29 02:00:00,1.4565000000000001,0.38718987590000004,1.5070860127999999,0.2785,0,0.2785,1.178,0.38718987590000004,1.24,1.4375,0.38094487790000003,1.4871197833,0.2785,0,0.2785,1.159,0.38094487790000003,1.22
2020-07-29 02:30:00,1.3940000000000001,0.39967987190000004,1.4501655078,0.178,0,0.178,1.216,0.39967987190000004,1.28,1.375,0.39343487390000004,1.4301804082,0.178,0,0.178,1.197,0.39343487390000004,1.26
2020-07-29 03:00:00,1.5225,0.4496398559,1.587508189,0.1545,0,0.1545,1.3679999999999999,0.4496398559,1.44,1.513,0.4465173569,1.5775128367,0.1545,0,0.1545,1.3585,0.4465173569,1.43
2020-07-29 03:30:00,1.4745,0.4340273609,1.5370523739,0.154,0,0.154,1.3205,0.4340273609,1.3900000000000001,1.465,0.4309048619,1.5270573008000001,0.154,0,0.154,1.311,0.4309048619,1.38
2020-07-29 04:00:00,1.4875,0.4465173569,1.5530724387000001,0.129,0,0.129,1.3585,0.4465173569,1.43,1.4685000000000001,0.4402723589,1.5330792543,0.129,0,0.129,1.3395000000000001,0.4402723589,1.4100000000000001
2020-07-29 04:30:00,1.45,0.4246598639,1.5109056886999999,0.158,0,0.158,1.292,0.4246598639,1.3599999999999999,1.431,0.4184148659,1.4909164967000001,0.158,0,0.158,1.2730000000000001,0.4184148659,1.34
2020-07-29 05:00:00,1.377,0.41529236690000004,1.4382617112,0.1135,0,0.1135,1.2635,0.41529236690000004,1.33,1.3675,0.41216986790000004,1.4282647689,0.1135,0,0.1135,1.254,0.41216986790000004,1.32
2020-07-29 05:30:00,1.8250000000000002,0.5995198078,1.9209500254,0.001,0,0.001,1.824,0.5995198078,1.92,1.806,0.5932748098,1.9009500256,0.001,0,0.001,1.8050000000000002,0.5932748098,1.9
2020-07-29 06:00:00,1.9580000000000002,0.6401122948,2.0599776091,0.0105,0,0.0105,1.9475,0.6401122948,2.05,1.8915000000000002,0.6182548018,1.9899777009,0.0105,0,0.0105,1.881,0.6182548018,1.98
2020-07-29 06:30:00,1.962,0.5870298118,2.047937499,0.176,0,0.176,1.786,0.5870298118,1.88,1.943,0.5807848139,2.0279447724,0.176,0,0.176,1.767,0.5807848139,1.8599999999999999
2020-07-29 07:00:00,2.0905,0.6057648058,2.176497473,0.24750000000000003,0,0.24750000000000003,1.843,0.6057648058,1.94,2.081,0.6026423068,2.166503808,0.24750000000000003,0,0.24750000000000003,1.8335,0.6026423068,1.9300000000000002
