Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-29 07:30:00,2.1195,0.6369897958,2.2131507518,0.18150000000000002,0,0.18150000000000002,1.9380000000000002,0.6369897958,2.04,2.1005,0.6307447978,2.1931573701,0.18150000000000002,0,0.18150000000000002,1.919,0.6307447978,2.02
2020-07-29 08:00:00,2.2045,0.6338672968,2.2938195221,0.276,0,0.276,1.9285,0.6338672968,2.03,2.157,0.6182548018,2.2438556103,0.276,0,0.276,1.881,0.6182548018,1.98
2020-07-29 08:30:00,2.357,0.6807047818,2.4533259058,0.28600000000000003,0,0.28600000000000003,2.071,0.6807047818,2.18,2.3475,0.6775822828,2.4433325603,0.28600000000000003,0,0.28600000000000003,2.0615,0.6775822828,2.17
2020-07-29 09:00:00,2.4195,0.6494797918,2.5051555341,0.4435,0,0.4435,1.976,0.6494797918,2.08,2.4005,0.6432347938,2.4851863612000002,0.4435,0,0.4435,1.957,0.6432347938,2.06
2020-07-29 09:30:00,2.5605,0.7306647658000001,2.6627112592,0.3375,0,0.3375,2.223,0.7306647658000001,2.34,2.5415,0.7244197678000001,2.6427270480000002,0.3375,0,0.3375,2.204,0.7244197678000001,2.32
2020-07-29 10:00:00,2.5205,0.6931947778,2.6140847825,0.41150000000000003,0,0.41150000000000003,2.109,0.6931947778,2.22,2.511,0.6900722788,2.6040969164,0.41150000000000003,0,0.41150000000000003,2.0995,0.6900722788,2.21
2020-07-29 10:30:00,2.5175,0.7587672568,2.6293599982,0.209,0,0.209,2.3085,0.7587672568,2.43,2.4985,0.7525222588,2.6093662066,0.209,0,0.209,2.2895,0.7525222588,2.41
2020-07-29 11:00:00,2.425,0.7056847738,2.5255922078,0.278,0,0.278,2.147,0.7056847738,2.26,2.406,0.6994397758,2.5056041188,0.278,0,0.278,2.128,0.6994397758,2.24
2020-07-29 11:30:00,2.569,0.7212972688,2.6683385748,0.3745,0,0.3745,2.1945,0.7212972688,2.31,2.55,0.7150522708,2.6483579346,0.3745,0,0.3745,2.1755,0.7150522708,2.29
2020-07-29 12:00:00,2.293,0.5308248299,2.3536405843,0.678,0,0.678,1.615,0.5308248299,1.7000000000000002,2.2835,0.5277023309000001,2.3436812923,0.678,0,0.678,1.6055000000000001,0.5277023309000001,1.69
2020-07-29 12:30:00,2.3810000000000002,0.6057648058,2.4568500158,0.538,0,0.538,1.843,0.6057648058,1.94,2.362,0.5995198078,2.4368972075,0.538,0,0.538,1.824,0.5995198078,1.92
2020-07-29 13:00:00,2.535,0.6963172768,2.6288938263,0.41650000000000004,0,0.41650000000000004,2.1185,0.6963172768,2.23,2.5255,0.6931947778,2.6189061171,0.41650000000000004,0,0.41650000000000004,2.109,0.6931947778,2.22
2020-07-29 13:30:00,2.3135,0.5776623149,2.3845284649,0.556,0,0.556,1.7575,0.5776623149,1.85,2.304,0.5745398159,2.3745551162,0.556,0,0.556,1.748,0.5745398159,1.8399999999999999
2020-07-29 14:00:00,2.1725,0.4995998399,2.2292052956,0.6525000000000001,0,0.6525000000000001,1.52,0.4995998399,1.6,2.163,0.4964773409,2.2192473386,0.6525000000000001,0,0.6525000000000001,1.5105,0.4964773409,1.5899999999999999
2020-07-29 14:30:00,2.209,0.5277023309000001,2.2711562584,0.6035,0,0.6035,1.6055000000000001,0.5277023309000001,1.69,2.19,0.5214573329000001,2.2512258327,0.6035,0,0.6035,1.5865,0.5214573329000001,1.67
2020-07-29 15:00:00,2.195,0.4933548419,2.2497608762,0.6940000000000001,0,0.6940000000000001,1.501,0.4933548419,1.58,2.1855,0.4902323429,2.239807581,0.6940000000000001,0,0.6940000000000001,1.4915,0.4902323429,1.57
2020-07-29 15:30:00,2.2720000000000002,0.4964773409,2.3256125537,0.7615000000000001,0,0.7615000000000001,1.5105,0.4964773409,1.5899999999999999,2.2625,0.4933548419,2.3156651852,0.7615000000000001,0,0.7615000000000001,1.501,0.4933548419,1.58
2020-07-29 16:00:00,2.2645,0.4964773409,2.3182860048,0.754,0,0.754,1.5105,0.4964773409,1.5899999999999999,2.255,0.4933548419,2.3083379302,0.754,0,0.754,1.501,0.4933548419,1.58
2020-07-29 16:30:00,2.297,0.5245798319,2.3561394271,0.7010000000000001,0,0.7010000000000001,1.596,0.5245798319,1.6800000000000002,2.278,0.5183348339,2.3362266585,0.7010000000000001,0,0.7010000000000001,1.577,0.5183348339,1.6600000000000001
2020-07-29 17:00:00,2.3775,0.5745398159,2.4459358638,0.6295000000000001,0,0.6295000000000001,1.748,0.5745398159,1.8399999999999999,2.3585000000000003,0.5682948179,2.426001082,0.6295000000000001,0,0.6295000000000001,1.729,0.5682948179,1.82
2020-07-29 17:30:00,2.5285,0.6838272808,2.6193380843,0.448,0,0.448,2.0805,0.6838272808,2.19,2.4905,0.6713372848,2.5793960533,0.448,0,0.448,2.0425,0.6713372848,2.15
2020-07-29 18:00:00,2.711,0.7775022508,2.8202891252,0.34550000000000003,0,0.34550000000000003,2.3655,0.7775022508,2.49,2.6825,0.7681347538000001,2.7903113178,0.34550000000000003,0,0.34550000000000003,2.337,0.7681347538000001,2.46
2020-07-29 18:30:00,2.7535,0.8493197278,2.8815111053,0.1695,0,0.1695,2.584,0.8493197278,2.7199999999999998,2.7345,0.8430747298,2.8615145028,0.1695,0,0.1695,2.565,0.8430747298,2.7
2020-07-29 19:00:00,4.009,1.2802245897,4.2084505462,0.114,0,0.114,3.895,1.2802245897,4.1,3.8475,1.2271421067000001,4.0384568835,0.114,0,0.114,3.7335000000000003,1.2271421067000001,3.93
2020-07-29 19:30:00,2.745,0.8742997198,2.8808722637,0.085,0,0.085,2.66,0.8742997198,2.8,2.7165,0.8649322228,2.8508735503000002,0.085,0,0.085,2.6315,0.8649322228,2.77
2020-07-29 20:00:00,2.6605,0.8337072328,2.7880688657,0.124,0,0.124,2.5365,0.8337072328,2.67,2.613,0.8180947378000001,2.7380737755,0.124,0,0.124,2.489,0.8180947378000001,2.62
2020-07-29 20:30:00,2.5635,0.7868697478000001,2.6815473611,0.1695,0,0.1695,2.394,0.7868697478000001,2.52,2.402,0.7337872648,2.5115827181,0.1695,0,0.1695,2.2325,0.7337872648,2.35
2020-07-29 21:00:00,2.55,0.8305847338000001,2.681859616,0.023,0,0.023,2.527,0.8305847338000001,2.66,2.512,0.8180947378000001,2.6418597616,0.023,0,0.023,2.489,0.8180947378000001,2.62
2020-07-29 21:30:00,2.4565,0.7337872648,2.5637542784000003,0.224,0,0.224,2.2325,0.7337872648,2.35,2.4375,0.7275422668,2.5437617812999997,0.224,0,0.224,2.2135,0.7275422668,2.33
2020-07-29 22:00:00,2.434,0.7712572528,2.5532711861,0.08750000000000001,0,0.08750000000000001,2.3465,0.7712572528,2.47,2.415,0.7650122548,2.5332723403,0.08750000000000001,0,0.08750000000000001,2.3275,0.7650122548,2.45
2020-07-29 22:30:00,2.338,0.7493997598000001,2.4551667968,0.058,0,0.058,2.2800000000000002,0.7493997598000001,2.4,2.2905,0.7337872648,2.4051681854,0.058,0,0.058,2.2325,0.7337872648,2.35
2020-07-29 23:00:00,2.111,0.6494797918,2.208652304,0.135,0,0.135,1.976,0.6494797918,2.08,2.0825,0.6401122948,2.1786578437,0.135,0,0.135,1.9475,0.6401122948,2.05
2020-07-29 23:30:00,1.97,0.6401122948,2.0713869146,0.022500000000000003,0,0.022500000000000003,1.9475,0.6401122948,2.05,1.951,0.6338672968,2.0513870308,0.022500000000000003,0,0.022500000000000003,1.9285,0.6338672968,2.03
2020-07-30 00:00:00,1.7730000000000001,0.5214573329000001,1.8480927331,0.1865,0,0.1865,1.5865,0.5214573329000001,1.67,1.7255,0.5058448379,1.7981182525000001,0.1865,0,0.1865,1.5390000000000001,0.5058448379,1.62
2020-07-30 00:30:00,1.657,0.5339473289000001,1.7409045780999999,0.0325,0,0.0325,1.6245,0.5339473289000001,1.71,1.638,0.5277023309000001,1.7209049217999999,0.0325,0,0.0325,1.6055000000000001,0.5277023309000001,1.69
2020-07-30 01:00:00,1.583,0.5027223389000001,1.6609090132,0.053500000000000006,0,0.053500000000000006,1.5295,0.5027223389000001,1.6099999999999999,1.564,0.4964773409,1.6409100371,0.053500000000000006,0,0.053500000000000006,1.5105,0.4964773409,1.5899999999999999
2020-07-30 01:30:00,1.663,0.5277023309000001,1.744717384,0.0575,0,0.0575,1.6055000000000001,0.5277023309000001,1.69,1.568,0.4964773409,1.644723001,0.0575,0,0.0575,1.5105,0.4964773409,1.5899999999999999
2020-07-30 02:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-07-30 02:30:00,1.5535,0.5089673369000001,1.6347507454999999,0.005,0,0.005,1.5485,0.5089673369000001,1.63,1.544,0.5058448379,1.6247507501,0.005,0,0.005,1.5390000000000001,0.5058448379,1.62
2020-07-30 03:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-07-30 03:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-07-30 04:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-07-30 04:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-07-30 05:00:00,1.5945,0.5214573329000001,1.6776018598,0.008,0,0.008,1.5865,0.5214573329000001,1.67,1.585,0.5183348339,1.667601871,0.008,0,0.008,1.577,0.5183348339,1.6600000000000001
2020-07-30 05:30:00,1.9595,0.6432347938,2.0623751477,0.0025,0,0.0025,1.957,0.6432347938,2.06,1.9405000000000001,0.6369897958,2.0423751492,0.0025,0,0.0025,1.9380000000000002,0.6369897958,2.04
2020-07-30 06:00:00,1.948,0.6401122948,2.0504750059,0.0005,0,0.0005,1.9475,0.6401122948,2.05,1.929,0.6338672968,2.030475006,0.0005,0,0.0005,1.9285,0.6338672968,2.03
2020-07-30 06:30:00,2.1225,0.6963172768,2.2338003492,0.004,0,0.004,2.1185,0.6963172768,2.23,2.0845,0.6838272808,2.1938003555,0.004,0,0.004,2.0805,0.6838272808,2.19
2020-07-30 07:00:00,2.2,0.7119297718,2.3123243717,0.034,0,0.034,2.166,0.7119297718,2.2800000000000002,2.1145,0.6838272808,2.2223253587,0.034,0,0.034,2.0805,0.6838272808,2.19
2020-07-30 07:30:00,2.4645,0.7993597438000001,2.5908948744,0.0325,0,0.0325,2.432,0.7993597438000001,2.56,2.379,0.7712572528,2.5008955896,0.0325,0,0.0325,2.3465,0.7712572528,2.47
2020-07-30 08:00:00,2.421,0.6900722788,2.5174274071,0.3215,0,0.3215,2.0995,0.6900722788,2.21,2.402,0.6838272808,2.4974434428,0.3215,0,0.3215,2.0805,0.6838272808,2.19
2020-07-30 08:30:00,2.5949999999999998,0.7337872648,2.696751518,0.36250000000000004,0,0.36250000000000004,2.2325,0.7337872648,2.35,2.576,0.7275422668,2.6767692747,0.36250000000000004,0,0.36250000000000004,2.2135,0.7275422668,2.33
2020-07-30 09:00:00,2.667,0.7275422668,2.7644541504999998,0.4535,0,0.4535,2.2135,0.7275422668,2.33,2.648,0.7212972688,2.7444805975,0.4535,0,0.4535,2.1945,0.7212972688,2.31
2020-07-30 09:30:00,2.8280000000000003,0.4995998399,2.8717910788000003,1.308,0,1.308,1.52,0.4995998399,1.6,2.714,0.4621298519,2.7530637479,1.308,0,1.308,1.4060000000000001,0.4621298519,1.48
2020-07-30 10:00:00,2.9115,0.7743797518000001,3.0127223984000002,0.5555,0,0.5555,2.356,0.7743797518000001,2.48,2.8925,0.7681347538000001,2.9927557952,0.5555,0,0.5555,2.337,0.7681347538000001,2.46
2020-07-30 10:30:00,2.8835,0.7556447578000001,2.9808675331,0.5845,0,0.5845,2.299,0.7556447578000001,2.42,2.8645,0.7493997598000001,2.9609053092,0.5845,0,0.5845,2.2800000000000002,0.7493997598000001,2.4
2020-07-30 11:00:00,2.711,0.6526022908,2.7884423519,0.7255,0,0.7255,1.9855,0.6526022908,2.09,2.7015000000000002,0.6494797918,2.7784755263000003,0.7255,0,0.7255,1.976,0.6494797918,2.08
2020-07-30 11:30:00,2.5915,0.6057648058,2.6613574074,0.7485,0,0.7485,1.843,0.6057648058,1.94,2.582,0.6026423068,2.6513961888,0.7485,0,0.7485,1.8335,0.6026423068,1.9300000000000002
2020-07-30 12:00:00,2.4745,0.5433148259,2.5334445425,0.8215,0,0.8215,1.653,0.5433148259,1.74,2.465,0.5401923269000001,2.5234961363,0.8215,0,0.8215,1.6435,0.5401923269000001,1.73
2020-07-30 12:30:00,2.529,0.5776623149,2.5941346823,0.7715000000000001,0,0.7715000000000001,1.7575,0.5776623149,1.85,2.5195,0.5745398159,2.5841780608000002,0.7715000000000001,0,0.7715000000000001,1.748,0.5745398159,1.8399999999999999
2020-07-30 13:00:00,2.539,0.5963973088,2.6081048196000003,0.7245,0,0.7245,1.8145,0.5963973088,1.9100000000000001,2.5295,0.5932748098,2.5981426539,0.7245,0,0.7245,1.8050000000000002,0.5932748098,1.9
2020-07-30 13:30:00,2.4825,0.5682948179,2.5467165626,0.7535000000000001,0,0.7535000000000001,1.729,0.5682948179,1.82,2.473,0.5651723189,2.5367594979,0.7535000000000001,0,0.7535000000000001,1.7195,0.5651723189,1.81
2020-07-30 14:00:00,2.651,0.6244997998,2.7235640253,0.751,0,0.751,1.9,0.6244997998,2.0,2.3375,0.5214573329000001,2.3949580372,0.751,0,0.751,1.5865,0.5214573329000001,1.67
2020-07-30 14:30:00,2.5335,0.5932748098,2.6020371345999997,0.7285,0,0.7285,1.8050000000000002,0.5932748098,1.9,2.3625,0.5370698279,2.4227773835,0.7285,0,0.7285,1.634,0.5370698279,1.72
2020-07-30 15:00:00,2.427,0.5620498199,2.4912304189,0.717,0,0.717,1.71,0.5620498199,1.8,2.4175,0.5589273209,2.4812710453,0.717,0,0.717,1.7005,0.5589273209,1.79
2020-07-30 15:30:00,2.5505,0.6088873048,2.6221735259,0.6980000000000001,0,0.6980000000000001,1.8525,0.6088873048,1.9500000000000002,2.541,0.6057648058,2.6122082612,0.6980000000000001,0,0.6980000000000001,1.843,0.6057648058,1.94
2020-07-30 16:00:00,2.574,0.6120098038,2.6457573585,0.712,0,0.712,1.862,0.6120098038,1.96,2.555,0.6057648058,2.6258286311,0.712,0,0.712,1.843,0.6057648058,1.94
2020-07-30 16:30:00,2.6285,0.6432347938,2.7060604668,0.6715,0,0.6715,1.957,0.6432347938,2.06,2.6095,0.6369897958,2.6861210416,0.6715,0,0.6715,1.9380000000000002,0.6369897958,2.04
2020-07-30 17:00:00,2.8305,0.7306647658000001,2.9232860363,0.6075,0,0.6075,2.223,0.7306647658000001,2.34,2.8115,0.7244197678000001,2.9033284778,0.6075,0,0.6075,2.204,0.7244197678000001,2.32
2020-07-30 17:30:00,2.697,0.6682147858,2.7785463826,0.664,0,0.664,2.033,0.6682147858,2.14,2.678,0.6619697878,2.7586025448,0.664,0,0.664,2.014,0.6619697878,2.12
2020-07-30 18:00:00,2.5915,0.6526022908,2.6724075288,0.606,0,0.606,1.9855,0.6526022908,2.09,2.5725,0.6463572928,2.6524581052,0.606,0,0.606,1.9665,0.6463572928,2.07
2020-07-30 18:30:00,2.5575,0.6713372848,2.6441444741,0.515,0,0.515,2.0425,0.6713372848,2.15,2.5385,0.6650922868,2.6241817772,0.515,0,0.515,2.0235,0.6650922868,2.13
2020-07-30 19:00:00,2.606,0.7712572528,2.7177332007,0.2595,0,0.2595,2.3465,0.7712572528,2.47,2.5869999999999997,0.7650122548,2.6977421578,0.2595,0,0.2595,2.3275,0.7650122548,2.45
2020-07-30 19:30:00,2.8125,0.8649322228,2.9424928207,0.181,0,0.181,2.6315,0.8649322228,2.77,2.7175000000000002,0.8337072328,2.8425119173,0.181,0,0.181,2.5365,0.8337072328,2.67
2020-07-30 20:00:00,2.6865,0.8524422268,2.8184996009,0.093,0,0.093,2.5935,0.8524422268,2.73,2.5155000000000003,0.7962372448,2.6385098067,0.093,0,0.093,2.4225,0.7962372448,2.55
2020-07-30 20:30:00,2.7885,0.9055247098,2.9318436606000002,0.0335,0,0.0335,2.755,0.9055247098,2.9,2.6175,0.8493197278,2.7518448812000003,0.0335,0,0.0335,2.584,0.8493197278,2.7199999999999998
2020-07-30 21:00:00,2.684,0.8774222188,2.8237786298,0.0145,0,0.0145,2.6695,0.8774222188,2.81,2.608,0.8524422268,2.7437787356000003,0.0145,0,0.0145,2.5935,0.8524422268,2.73
2020-07-30 21:30:00,2.3865,0.7493997598000001,2.5013960602000003,0.10650000000000001,0,0.10650000000000001,2.2800000000000002,0.7493997598000001,2.4,2.3675,0.7431547618000001,2.4813978419,0.10650000000000001,0,0.10650000000000001,2.261,0.7431547618000001,2.38
2020-07-30 22:00:00,2.3805,0.7587672568,2.4985011507,0.07200000000000001,0,0.07200000000000001,2.3085,0.7587672568,2.43,2.352,0.7493997598000001,2.46850238,0.07200000000000001,0,0.07200000000000001,2.2800000000000002,0.7493997598000001,2.4
2020-07-30 22:30:00,2.275,0.7212972688,2.3866073724,0.0805,0,0.0805,2.1945,0.7212972688,2.31,2.2560000000000002,0.7150522708,2.3666084911,0.0805,0,0.0805,2.1755,0.7150522708,2.29
2020-07-30 23:00:00,2.17,0.6994397758,2.2799377184000003,0.042,0,0.042,2.128,0.6994397758,2.24,2.094,0.6744597838,2.1999390901,0.042,0,0.042,2.052,0.6744597838,2.16
2020-07-30 23:30:00,1.9435,0.5963973088,2.0329490894,0.129,0,0.129,1.8145,0.5963973088,1.9100000000000001,1.877,0.5745398159,1.9629633211000002,0.129,0,0.129,1.748,0.5745398159,1.8399999999999999
2020-07-31 00:00:00,1.957,0.5807848139,2.0413622902,0.19,0,0.19,1.767,0.5807848139,1.8599999999999999,1.843,0.5433148259,1.9214161444000002,0.19,0,0.19,1.653,0.5433148259,1.74
2020-07-31 00:30:00,2.052,0.6713372848,2.1590270378,0.0095,0,0.0095,2.0425,0.6713372848,2.15,1.919,0.6276222988,2.0190271791,0.0095,0,0.0095,1.9095,0.6276222988,2.01
2020-07-31 01:00:00,1.6855,0.5245798319,1.7652462293000002,0.08950000000000001,0,0.08950000000000001,1.596,0.5245798319,1.6800000000000002,1.6760000000000002,0.5214573329000001,1.7552474896999999,0.08950000000000001,0,0.08950000000000001,1.5865,0.5214573329000001,1.67
2020-07-31 01:30:00,1.6680000000000001,0.5152123349000001,1.7457570707,0.1005,0,0.1005,1.5675,0.5152123349000001,1.65,1.6585,0.5120898359,1.7357586958,0.1005,0,0.1005,1.558,0.5120898359,1.6400000000000001
2020-07-31 02:00:00,1.7265000000000001,0.5651723189,1.8166513149,0.007,0,0.007,1.7195,0.5651723189,1.81,1.7075,0.5589273209,1.7966513296,0.007,0,0.007,1.7005,0.5589273209,1.79
2020-07-31 02:30:00,1.7605,0.5526823229,1.8452148926,0.079,0,0.079,1.6815,0.5526823229,1.77,1.751,0.5495598239,1.8352157911,0.079,0,0.079,1.6720000000000002,0.5495598239,1.76
2020-07-31 03:00:00,1.5405,0.4652523509,1.6092234152,0.125,0,0.125,1.4155,0.4652523509,1.49,1.5215,0.4590073529,1.589229373,0.125,0,0.125,1.3965,0.4590073529,1.47
2020-07-31 03:30:00,1.697,0.5370698279,1.7799587074,0.063,0,0.063,1.634,0.5370698279,1.72,1.6400000000000001,0.5183348339,1.7199624996,0.063,0,0.063,1.577,0.5183348339,1.6600000000000001
2020-07-31 04:00:00,1.858,0.6026423068,1.9532899810000002,0.0245,0,0.0245,1.8335,0.6026423068,1.9300000000000002,1.6775,0.5433148259,1.7632915953000001,0.0245,0,0.0245,1.653,0.5433148259,1.74
2020-07-31 04:30:00,1.7805,0.5370698279,1.8597376831,0.14650000000000002,0,0.14650000000000002,1.634,0.5370698279,1.72,1.6095000000000002,0.4808648459,1.6797979789,0.14650000000000002,0,0.14650000000000002,1.463,0.4808648459,1.54
2020-07-31 05:00:00,1.6724999999999999,0.4808648459,1.7402549382,0.20950000000000002,0,0.20950000000000002,1.463,0.4808648459,1.54,1.568,0.4465173569,1.6303379251,0.20950000000000002,0,0.20950000000000002,1.3585,0.4465173569,1.43
2020-07-31 05:30:00,1.7755,0.5714173169,1.8651857816000001,0.037,0,0.037,1.7385000000000002,0.5714173169,1.83,1.6804999999999999,0.5401923269000001,1.7651878087,0.037,0,0.037,1.6435,0.5401923269000001,1.73
2020-07-31 06:00:00,1.741,0.5589273209,1.8285187311,0.0405,0,0.0405,1.7005,0.5589273209,1.79,1.6745,0.5370698279,1.7585204719,0.0405,0,0.0405,1.634,0.5370698279,1.72
2020-07-31 06:30:00,1.992,0.5932748098,2.078470351,0.187,0,0.187,1.8050000000000002,0.5932748098,1.9,1.9729999999999999,0.5870298118,2.0584783215,0.187,0,0.187,1.786,0.5870298118,1.88
2020-07-31 07:00:00,2.226,0.6869497798,2.3295870879000002,0.136,0,0.136,2.09,0.6869497798,2.2,2.207,0.6807047818,2.3095904399,0.136,0,0.136,2.071,0.6807047818,2.18
2020-07-31 07:30:00,2.5705,0.8305847338000001,2.7013591487,0.043500000000000004,0,0.043500000000000004,2.527,0.8305847338000001,2.66,2.5515,0.8243397358000001,2.6813594034,0.043500000000000004,0,0.043500000000000004,2.508,0.8243397358000001,2.64
2020-07-31 08:00:00,2.5075000000000003,0.7681347538000001,2.6225154432,0.1705,0,0.1705,2.337,0.7681347538000001,2.46,2.4885,0.7618897558000001,2.6025195965,0.1705,0,0.1705,2.318,0.7618897558000001,2.44
2020-07-31 08:30:00,2.556,0.7400322628,2.6609742107,0.3045,0,0.3045,2.2515,0.7400322628,2.37,2.537,0.7337872648,2.6409870787000003,0.3045,0,0.3045,2.2325,0.7337872648,2.35
2020-07-31 09:00:00,2.6845,0.7525222588,2.7879795552,0.395,0,0.395,2.2895,0.7525222588,2.41,2.6654999999999998,0.7462772608,2.7679992775,0.395,0,0.395,2.2705,0.7462772608,2.39
2020-07-31 09:30:00,2.666,0.6963172768,2.7554334958,0.5475,0,0.5475,2.1185,0.6963172768,2.23,2.6470000000000002,0.6900722788,2.7354723084,0.5475,0,0.5475,2.0995,0.6900722788,2.21
2020-07-31 10:00:00,2.5575,0.6182548018,2.6311680391000003,0.6765,0,0.6765,1.881,0.6182548018,1.98,2.548,0.6151323028,2.6212004406,0.6765,0,0.6765,1.8715000000000002,0.6151323028,1.97
2020-07-31 10:30:00,2.551,0.6307447978,2.6278203896,0.632,0,0.632,1.919,0.6307447978,2.02,2.5415,0.6276222988,2.6178487351,0.632,0,0.632,1.9095,0.6276222988,2.01
2020-07-31 11:00:00,2.665,0.6744597838,2.749021826,0.613,0,0.613,2.052,0.6744597838,2.16,2.646,0.6682147858,2.7290707210000003,0.613,0,0.613,2.033,0.6682147858,2.14
2020-07-31 11:30:00,2.846,0.7556447578000001,2.9446077837,0.547,0,0.547,2.299,0.7556447578000001,2.42,2.6465,0.6900722788,2.7349884826,0.547,0,0.547,2.0995,0.6900722788,2.21
2020-07-31 12:00:00,2.908,0.7806247498000001,3.0109531713,0.533,0,0.533,2.375,0.7806247498000001,2.5,2.5945,0.6775822828,2.6815197184,0.533,0,0.533,2.0615,0.6775822828,2.17
2020-07-31 12:30:00,2.872,0.7587672568,2.9705406494,0.5635,0,0.5635,2.3085,0.7587672568,2.43,2.5965,0.6682147858,2.6811048562,0.5635,0,0.5635,2.033,0.6682147858,2.14
2020-07-31 13:00:00,2.714,0.6838272808,2.7988239941,0.6335000000000001,0,0.6335000000000001,2.0805,0.6838272808,2.19,2.4385,0.5932748098,2.5096328915,0.6335000000000001,0,0.6335000000000001,1.8050000000000002,0.5932748098,1.9
2020-07-31 13:30:00,2.686,0.7806247498000001,2.7971362141,0.311,0,0.311,2.375,0.7806247498000001,2.5,2.477,0.7119297718,2.5772801555,0.311,0,0.311,2.166,0.7119297718,2.2800000000000002
2020-07-31 14:00:00,2.472,0.6775822828,2.563181958,0.41050000000000003,0,0.41050000000000003,2.0615,0.6775822828,2.17,2.358,0.6401122948,2.4433394668,0.41050000000000003,0,0.41050000000000003,1.9475,0.6401122948,2.05
2020-07-31 14:30:00,2.3365,0.6213773008,2.4177142097,0.446,0,0.446,1.8905,0.6213773008,1.99,2.327,0.6182548018,2.407730882,0.446,0,0.446,1.881,0.6182548018,1.98
2020-07-31 15:00:00,2.43,0.6869497798,2.5252326625,0.34,0,0.34,2.09,0.6869497798,2.2,2.411,0.6807047818,2.5052504865,0.34,0,0.34,2.071,0.6807047818,2.18
2020-07-31 15:30:00,2.45,0.6494797918,2.5346250216,0.47400000000000003,0,0.47400000000000003,1.976,0.6494797918,2.08,2.4405,0.6463572928,2.5246421529000003,0.47400000000000003,0,0.47400000000000003,1.9665,0.6463572928,2.07
2020-07-31 16:00:00,2.544,0.7400322628,2.649449707,0.29250000000000004,0,0.29250000000000004,2.2515,0.7400322628,2.37,2.525,0.7337872648,2.6294616845,0.29250000000000004,0,0.29250000000000004,2.2325,0.7337872648,2.35
2020-07-31 16:30:00,2.5705,0.7493997598000001,2.6775119514,0.29050000000000004,0,0.29050000000000004,2.2800000000000002,0.7493997598000001,2.4,2.5515,0.7431547618000001,2.6575235182,0.29050000000000004,0,0.29050000000000004,2.261,0.7431547618000001,2.38
2020-07-31 17:00:00,2.73,0.8243397358000001,2.8517426251,0.222,0,0.222,2.508,0.8243397358000001,2.64,2.597,0.7806247498000001,2.7117861273,0.222,0,0.222,2.375,0.7806247498000001,2.5
2020-07-31 17:30:00,2.943,0.9554846938,3.0942204188,0.036000000000000004,0,0.036000000000000004,2.907,0.9554846938,3.06,2.9145000000000003,0.9461171968000001,3.0642206187,0.036000000000000004,0,0.036000000000000004,2.8785,0.9461171968000001,3.03
2020-07-31 18:00:00,2.7785,0.8805447178,2.9146905925,0.0995,0,0.0995,2.6790000000000003,0.8805447178,2.8200000000000003,2.7595,0.8742997198,2.8946917366,0.0995,0,0.0995,2.66,0.8742997198,2.8
2020-07-31 18:30:00,2.761,0.8805447178,2.8980131125,0.082,0,0.082,2.6790000000000003,0.8805447178,2.8200000000000003,2.7325,0.8711772208,2.8680142956,0.082,0,0.082,2.6505,0.8711772208,2.79
2020-07-31 19:00:00,2.7055,0.8524422268,2.836615589,0.112,0,0.112,2.5935,0.8524422268,2.73,2.6865,0.8461972288,2.8166171199,0.112,0,0.112,2.5745,0.8461972288,2.71
2020-07-31 19:30:00,2.537,0.7962372448,2.6590153723,0.1145,0,0.1145,2.4225,0.7962372448,2.55,2.518,0.7899922468,2.639017194,0.1145,0,0.1145,2.4035,0.7899922468,2.5300000000000002
2020-07-31 20:00:00,2.305,0.6994397758,2.4087841331,0.177,0,0.177,2.128,0.6994397758,2.24,2.286,0.6931947778,2.3887894424000002,0.177,0,0.177,2.109,0.6931947778,2.22
2020-07-31 20:30:00,2.2955,0.7025622748,2.4006070066,0.158,0,0.158,2.1375,0.7025622748,2.25,2.286,0.6994397758,2.3906091274,0.158,0,0.158,2.128,0.6994397758,2.24
2020-07-31 21:00:00,2.3315,0.7618897558000001,2.4528286222,0.0135,0,0.0135,2.318,0.7618897558000001,2.44,2.3125,0.7556447578000001,2.432828652,0.0135,0,0.0135,2.299,0.7556447578000001,2.42
2020-07-31 21:30:00,2.212,0.6869497798,2.3162132890000002,0.122,0,0.122,2.09,0.6869497798,2.2,2.193,0.6807047818,2.2962160177,0.122,0,0.122,2.071,0.6807047818,2.18
2020-07-31 22:00:00,1.9885000000000002,0.6244997998,2.0842582014,0.08850000000000001,0,0.08850000000000001,1.9,0.6244997998,2.0,1.9695,0.6182548018,2.0642599764,0.08850000000000001,0,0.08850000000000001,1.881,0.6182548018,1.98
2020-07-31 22:30:00,2.006,0.6557247898,2.110452795,0.011,0,0.011,1.995,0.6557247898,2.1,1.968,0.6432347938,2.070452849,0.011,0,0.011,1.957,0.6432347938,2.06
2020-07-31 23:00:00,1.908,0.6120098038,2.0037514816,0.046,0,0.046,1.862,0.6120098038,1.96,1.8985,0.6088873048,1.9937517398,0.046,0,0.046,1.8525,0.6088873048,1.9500000000000002
2020-07-31 23:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-08-01 00:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-08-01 00:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-08-01 01:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-08-01 01:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-08-01 02:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-08-01 02:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-08-01 03:00:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-08-01 03:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-08-01 04:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-08-01 04:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-08-01 05:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-08-01 05:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-08-01 06:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-08-01 06:30:00,1.426,0.4652523509,1.4999785831999999,0.0105,0,0.0105,1.4155,0.4652523509,1.49,1.4165,0.4621298519,1.4899786072,0.0105,0,0.0105,1.4060000000000001,0.4621298519,1.48
2020-08-01 07:00:00,1.506,0.4871098439,1.5828177406,0.024,0,0.024,1.482,0.4871098439,1.56,1.4775,0.4777423469,1.5528180834,0.024,0,0.024,1.4535,0.4777423469,1.53
2020-08-01 07:30:00,1.6715,0.5433148259,1.757584493,0.018500000000000003,0,0.018500000000000003,1.653,0.5433148259,1.74,1.643,0.5339473289000001,1.7275846578,0.018500000000000003,0,0.018500000000000003,1.6245,0.5339473289000001,1.71
2020-08-01 08:00:00,1.783,0.5651723189,1.8704300976,0.0635,0,0.0635,1.7195,0.5651723189,1.81,1.764,0.5589273209,1.8504312335000002,0.0635,0,0.0635,1.7005,0.5589273209,1.79
2020-08-01 08:30:00,1.9005,0.5963973088,1.9918810205000002,0.08600000000000001,0,0.08600000000000001,1.8145,0.5963973088,1.9100000000000001,1.8815,0.5901523108,1.9718828566000002,0.08600000000000001,0,0.08600000000000001,1.7955,0.5901523108,1.8900000000000001
2020-08-01 09:00:00,1.895,0.5558048219,1.9748275874,0.20400000000000001,0,0.20400000000000001,1.691,0.5558048219,1.78,1.8855,0.5526823229,1.9648328173,0.20400000000000001,0,0.20400000000000001,1.6815,0.5526823229,1.77
2020-08-01 09:30:00,1.929,0.5589273209,2.008342787,0.2285,0,0.2285,1.7005,0.5589273209,1.79,1.9195000000000002,0.5558048219,1.9983491312,0.2285,0,0.2285,1.691,0.5558048219,1.78
2020-08-01 10:00:00,2.0635,0.5963973088,2.1479576346,0.249,0,0.249,1.8145,0.5963973088,1.9100000000000001,2.0445,0.5901523108,2.1279708645,0.249,0,0.249,1.7955,0.5901523108,1.8900000000000001
2020-08-01 10:30:00,2.085,0.6088873048,2.1720885686,0.2325,0,0.2325,1.8525,0.6088873048,1.9500000000000002,2.066,0.6026423068,2.1520998467,0.2325,0,0.2325,1.8335,0.6026423068,1.9300000000000002
2020-08-01 11:00:00,2.1535,0.6526022908,2.2502115456,0.168,0,0.168,1.9855,0.6526022908,2.09,2.144,0.6494797918,2.2402142755,0.168,0,0.168,1.976,0.6494797918,2.08
2020-08-01 11:30:00,2.13,0.6401122948,2.2241051571,0.1825,0,0.1825,1.9475,0.6401122948,2.05,2.0635,0.6182548018,2.1541288843,0.1825,0,0.1825,1.881,0.6182548018,1.98
2020-08-01 12:00:00,1.9929999999999999,0.5308248299,2.0624800605,0.378,0,0.378,1.615,0.5308248299,1.7000000000000002,1.8885,0.4964773409,1.9526704791,0.378,0,0.378,1.5105,0.4964773409,1.5899999999999999
2020-08-01 12:30:00,1.7575,0.38094487790000003,1.7983117778,0.5985,0,0.5985,1.159,0.38094487790000003,1.22,1.7385000000000002,0.37469987990000003,1.7784212802,0.5985,0,0.5985,1.1400000000000001,0.37469987990000003,1.2
2020-08-01 13:00:00,1.7955,0.39655737290000004,1.8387707851,0.589,0,0.589,1.2065000000000001,0.39655737290000004,1.27,1.7765,0.39031237490000004,1.818872178,0.589,0,0.589,1.1875,0.39031237490000004,1.25
2020-08-01 13:30:00,1.665,0.36220988390000003,1.7039427807,0.5630000000000001,0,0.5630000000000001,1.102,0.36220988390000003,1.16,1.6555,0.35908738490000003,1.6939964581,0.5630000000000001,0,0.5630000000000001,1.0925,0.35908738490000003,1.15
2020-08-01 14:00:00,1.545,0.2997599039,1.5738109798000002,0.633,0,0.633,0.912,0.2997599039,0.96,1.5354999999999999,0.2966374049,1.5638906610999999,0.633,0,0.633,0.9025000000000001,0.2966374049,0.9500000000000001
2020-08-01 14:30:00,1.5285000000000002,0.3216173969,1.5619699101,0.55,0,0.55,0.9785,0.3216173969,1.03,1.5190000000000001,0.3184948979,1.5520309275000002,0.55,0,0.55,0.969,0.3184948979,1.02
2020-08-01 15:00:00,1.675,0.3434748899,1.7098537949,0.63,0,0.63,1.045,0.3434748899,1.1,1.6179999999999999,0.3247398959,1.6502666450999999,0.63,0,0.63,0.988,0.3247398959,1.04
2020-08-01 15:30:00,1.619,0.39031237490000004,1.6653842650000001,0.4315,0,0.4315,1.1875,0.39031237490000004,1.25,1.619,0.39031237490000004,1.6653842650000001,0.4315,0,0.4315,1.1875,0.39031237490000004,1.25
2020-08-01 16:00:00,1.6325,0.40904736890000004,1.6829664287,0.388,0,0.388,1.2445,0.40904736890000004,1.31,1.623,0.40592486990000004,1.6729925284,0.388,0,0.388,1.235,0.40592486990000004,1.3
2020-08-01 16:30:00,1.8255,0.5152123349000001,1.8968115352,0.258,0,0.258,1.5675,0.5152123349000001,1.65,1.8065,0.5089673369000001,1.8768297738,0.258,0,0.258,1.5485,0.5089673369000001,1.63
2020-08-01 17:00:00,1.963,0.5807848139,2.0471150432,0.196,0,0.196,1.767,0.5807848139,1.8599999999999999,1.944,0.5745398159,2.0271240712,0.196,0,0.196,1.748,0.5745398159,1.8399999999999999
2020-08-01 17:30:00,1.9835,0.5183348339,2.0501081069,0.40650000000000003,0,0.40650000000000003,1.577,0.5183348339,1.6600000000000001,1.9645000000000001,0.5120898359,2.0301468543,0.40650000000000003,0,0.40650000000000003,1.558,0.5120898359,1.6400000000000001
2020-08-01 18:00:00,2.0395,0.5401923269000001,2.1098265332,0.396,0,0.396,1.6435,0.5401923269000001,1.73,2.0205,0.5339473289000001,2.0898612394,0.396,0,0.396,1.6245,0.5339473289000001,1.71
2020-08-01 18:30:00,2.0575,0.6120098038,2.1465931729,0.1955,0,0.1955,1.862,0.6120098038,1.96,2.0385,0.6057648058,2.1266013378,0.1955,0,0.1955,1.843,0.6057648058,1.94
2020-08-01 19:00:00,2.0585,0.6182548018,2.1493397242,0.17750000000000002,0,0.17750000000000002,1.881,0.6182548018,1.98,2.0205,0.6057648058,2.1093532777,0.17750000000000002,0,0.17750000000000002,1.843,0.6057648058,1.94
2020-08-01 19:30:00,2.01,0.6244997998,2.1047802736,0.11,0,0.11,1.9,0.6244997998,2.0,1.972,0.6120098038,2.0647857032,0.11,0,0.11,1.862,0.6120098038,1.96
2020-08-01 20:00:00,2.006,0.6432347938,2.1066055635,0.049,0,0.049,1.957,0.6432347938,2.06,1.987,0.6369897958,2.086606096,0.049,0,0.049,1.9380000000000002,0.6369897958,2.04
2020-08-01 20:30:00,1.9875,0.6494797918,2.0909280834,0.0115,0,0.0115,1.976,0.6494797918,2.08,1.9495,0.6369897958,2.0509281435,0.0115,0,0.0115,1.9380000000000002,0.6369897958,2.04
2020-08-01 21:00:00,1.9580000000000002,0.6432347938,2.0609500237,0.001,0,0.001,1.957,0.6432347938,2.06,1.901,0.6244997998,2.0009500244,0.001,0,0.001,1.9,0.6244997998,2.0
2020-08-01 21:30:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2020-08-01 22:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-08-01 22:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-08-01 23:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-08-01 23:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-08-02 00:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-08-02 00:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-08-02 01:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-08-02 01:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-08-02 02:00:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2020-08-02 02:30:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-08-02 03:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2020-08-02 03:30:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2020-08-02 04:00:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2020-08-02 04:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2020-08-02 05:00:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-08-02 05:30:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2020-08-02 06:00:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-08-02 06:30:00,1.2135,0.39655737290000004,1.2766518711,0.007,0,0.007,1.2065000000000001,0.39655737290000004,1.27,1.204,0.39343487390000004,1.2666518859,0.007,0,0.007,1.197,0.39343487390000004,1.26
2020-08-02 07:00:00,1.2855,0.41216986790000004,1.3499608328,0.0315,0,0.0315,1.254,0.41216986790000004,1.32,1.276,0.40904736890000004,1.3399611002,0.0315,0,0.0315,1.2445,0.40904736890000004,1.31
2020-08-02 07:30:00,1.3305,0.41529236690000004,1.3938070168,0.067,0,0.067,1.2635,0.41529236690000004,1.33,1.321,0.41216986790000004,1.3838081514,0.067,0,0.067,1.254,0.41216986790000004,1.32
2020-08-02 08:00:00,1.457,0.4527623549,1.5257269579,0.0795,0,0.0795,1.3775,0.4527623549,1.45,1.4475,0.4496398559,1.5157282903,0.0795,0,0.0795,1.3679999999999999,0.4496398559,1.44
2020-08-02 08:30:00,1.566,0.4777423469,1.6372518896,0.1125,0,0.1125,1.4535,0.4777423469,1.53,1.5565,0.4746198479,1.6272542057,0.1125,0,0.1125,1.444,0.4746198479,1.52
2020-08-02 09:00:00,1.6735,0.4964773409,1.7455921631,0.163,0,0.163,1.5105,0.4964773409,1.5899999999999999,1.6640000000000001,0.4933548419,1.7355964393,0.163,0,0.163,1.501,0.4933548419,1.58
2020-08-02 09:30:00,1.828,0.5433148259,1.9070330359,0.17500000000000002,0,0.17500000000000002,1.653,0.5433148259,1.74,1.8090000000000002,0.5370698279,1.8870413350000002,0.17500000000000002,0,0.17500000000000002,1.634,0.5370698279,1.72
2020-08-02 10:00:00,1.931,0.5807848139,2.0164503465,0.164,0,0.164,1.767,0.5807848139,1.8599999999999999,1.912,0.5745398159,1.9964568615,0.164,0,0.164,1.748,0.5745398159,1.8399999999999999
2020-08-02 10:30:00,1.911,0.5433148259,1.9867340033,0.258,0,0.258,1.653,0.5433148259,1.74,1.892,0.5370698279,1.9667506197,0.258,0,0.258,1.634,0.5370698279,1.72
2020-08-02 11:00:00,1.845,0.4558848539,1.9004883583,0.458,0,0.458,1.387,0.4558848539,1.46,1.8355000000000001,0.4527623549,1.8905168605,0.458,0,0.458,1.3775,0.4527623549,1.45
2020-08-02 11:30:00,1.884,0.4746198479,1.9428638655000001,0.44,0,0.44,1.444,0.4746198479,1.52,1.8745,0.4714973489,1.9328890294,0.44,0,0.44,1.4344999999999999,0.4714973489,1.51
2020-08-02 12:00:00,1.956,0.4964773409,2.0180252104,0.4455,0,0.4455,1.5105,0.4964773409,1.5899999999999999,1.9465,0.4933548419,2.0080491154,0.4455,0,0.4455,1.501,0.4933548419,1.58
2020-08-02 12:30:00,2.0155,0.5401923269000001,2.0866355695,0.372,0,0.372,1.6435,0.5401923269000001,1.73,1.9965000000000002,0.5339473289000001,2.0666668817,0.372,0,0.372,1.6245,0.5339473289000001,1.71
2020-08-02 13:00:00,1.8685,0.40904736890000004,1.9127498530000002,0.624,0,0.624,1.2445,0.40904736890000004,1.31,1.859,0.40592486990000004,1.9028021442,0.624,0,0.624,1.235,0.40592486990000004,1.3
2020-08-02 13:30:00,1.756,0.39031237490000004,1.798855122,0.5685,0,0.5685,1.1875,0.39031237490000004,1.25,1.7465000000000002,0.38718987590000004,1.7889042037,0.5685,0,0.5685,1.178,0.38718987590000004,1.24
2020-08-02 14:00:00,1.7810000000000001,0.38718987590000004,1.8226017118,0.603,0,0.603,1.178,0.38718987590000004,1.24,1.7715,0.38406737690000003,1.8126555106,0.603,0,0.603,1.1685,0.38406737690000003,1.23
2020-08-02 14:30:00,1.8940000000000001,0.4309048619,1.9423992895,0.583,0,0.583,1.311,0.4309048619,1.38,1.8940000000000001,0.4309048619,1.9423992895,0.583,0,0.583,1.311,0.4309048619,1.38
2020-08-02 15:00:00,1.897,0.4527623549,1.9502827359000001,0.5195000000000001,0,0.5195000000000001,1.3775,0.4527623549,1.45,1.8780000000000001,0.4465173569,1.9303527527000002,0.5195000000000001,0,0.5195000000000001,1.3585,0.4465173569,1.43
2020-08-02 15:30:00,1.925,0.4465173569,1.9761079803000001,0.5665,0,0.5665,1.3585,0.4465173569,1.43,1.9155000000000002,0.4433948579,1.9661483286,0.5665,0,0.5665,1.349,0.4433948579,1.42
2020-08-02 16:00:00,2.09,0.5433148259,2.1594654431,0.437,0,0.437,1.653,0.5433148259,1.74,2.071,0.5370698279,2.1395057841,0.437,0,0.437,1.634,0.5370698279,1.72
2020-08-02 16:30:00,2.3095,0.6807047818,2.4077269883,0.23850000000000002,0,0.23850000000000002,2.071,0.6807047818,2.18,2.2715,0.6682147858,2.3677464497000003,0.23850000000000002,0,0.23850000000000002,2.033,0.6682147858,2.14
2020-08-02 17:00:00,2.5815,0.7400322628,2.6854776112,0.33,0,0.33,2.2515,0.7400322628,2.37,2.4295,0.6900722788,2.5256028983,0.33,0,0.33,2.0995,0.6900722788,2.21
2020-08-02 17:30:00,2.6545,0.8274622348,2.7804790954,0.137,0,0.137,2.5175,0.8274622348,2.65,2.626,0.8180947378000001,2.7504826849,0.137,0,0.137,2.489,0.8180947378000001,2.62
2020-08-02 18:00:00,2.601,0.7931147458000001,2.7192337156,0.188,0,0.188,2.4130000000000003,0.7931147458000001,2.54,2.5725,0.7837472488,2.6892407851,0.188,0,0.188,2.3845,0.7837472488,2.51
2020-08-02 18:30:00,2.4265,0.7306647658000001,2.5341217907,0.20350000000000001,0,0.20350000000000001,2.223,0.7306647658000001,2.34,2.4075,0.7244197678000001,2.5141281292,0.20350000000000001,0,0.20350000000000001,2.204,0.7244197678000001,2.32
2020-08-02 19:00:00,2.21,0.6744597838,2.3106267548,0.158,0,0.158,2.052,0.6744597838,2.16,2.191,0.6682147858,2.290631354,0.158,0,0.158,2.033,0.6682147858,2.14
2020-08-02 19:30:00,2.2485,0.7150522708,2.3594601077,0.073,0,0.073,2.1755,0.7150522708,2.29,2.2295,0.7088072728,2.339461049,0.073,0,0.073,2.1565,0.7088072728,2.27
2020-08-02 20:00:00,2.4935,0.7993597438000001,2.6184954172,0.061500000000000006,0,0.061500000000000006,2.432,0.7993597438000001,2.56,2.4745,0.7931147458000001,2.5984959592,0.061500000000000006,0,0.061500000000000006,2.4130000000000003,0.7931147458000001,2.54
2020-08-02 20:30:00,2.1385,0.6900722788,2.247082998,0.039,0,0.039,2.0995,0.6900722788,2.21,2.11,0.6807047818,2.2170834445,0.039,0,0.039,2.071,0.6807047818,2.18
2020-08-02 21:00:00,2.1035,0.6900722788,2.2138003523,0.004,0,0.004,2.0995,0.6900722788,2.21,2.075,0.6807047818,2.1838003572,0.004,0,0.004,2.071,0.6807047818,2.18
2020-08-02 21:30:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2020-08-02 22:00:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2020-08-02 22:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2020-08-02 23:00:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2020-08-02 23:30:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-08-03 00:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-08-03 00:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-08-03 01:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-08-03 01:30:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2020-08-03 02:00:00,2.16,0.5433148259,2.2272833228,0.507,0,0.507,1.653,0.5433148259,1.74,2.141,0.5370698279,2.2073343652,0.507,0,0.507,1.634,0.5370698279,1.72
2020-08-03 02:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-08-03 03:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-08-03 03:30:00,2.1825,0.7056847738,2.2937517847,0.035500000000000004,0,0.035500000000000004,2.147,0.7056847738,2.26,2.0875,0.6744597838,2.1937530057,0.035500000000000004,0,0.035500000000000004,2.052,0.6744597838,2.16
2020-08-03 04:00:00,1.874,0.5089673369000001,1.9418866471,0.3255,0,0.3255,1.5485,0.5089673369000001,1.63,1.779,0.4777423469,1.8420311479,0.3255,0,0.3255,1.4535,0.4777423469,1.53
2020-08-03 04:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-08-03 05:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-08-03 05:30:00,2.376,0.6807047818,2.4715855235,0.305,0,0.305,2.071,0.6807047818,2.18,2.2905,0.6526022908,2.3816548868,0.305,0,0.305,1.9855,0.6526022908,2.09
2020-08-03 06:00:00,2.043,0.6713372848,2.1504750057,0.0005,0,0.0005,2.0425,0.6713372848,2.15,2.024,0.6650922868,2.1304750057,0.0005,0,0.0005,2.0235,0.6650922868,2.13
2020-08-03 06:30:00,2.3345000000000002,0.7650122548,2.4566509724,0.007,0,0.007,2.3275,0.7650122548,2.45,2.154,0.7056847738,2.2666510539,0.007,0,0.007,2.147,0.7056847738,2.26
2020-08-03 07:00:00,2.271,0.7400322628,2.3885327609,0.0195,0,0.0195,2.2515,0.7400322628,2.37,2.2425,0.7306647658000001,2.3585328596,0.0195,0,0.0195,2.223,0.7306647658000001,2.34
2020-08-03 07:30:00,2.4895,0.7993597438000001,2.6146866447,0.0575,0,0.0575,2.432,0.7993597438000001,2.56,2.404,0.7712572528,2.5246888422,0.0575,0,0.0575,2.3465,0.7712572528,2.47
2020-08-03 08:00:00,2.599,0.8056047418000001,2.720992466,0.148,0,0.148,2.451,0.8056047418000001,2.58,2.4755000000000003,0.7650122548,2.5910121574,0.148,0,0.148,2.3275,0.7650122548,2.45
2020-08-03 08:30:00,3.138,0.9679746898,3.2839030131999998,0.193,0,0.193,2.9450000000000003,0.9679746898,3.1,2.872,0.8805447178,3.0039545602,0.193,0,0.193,2.6790000000000003,0.8805447178,2.8200000000000003
2020-08-03 09:00:00,4.1095,1.2833470887,4.3052258942,0.20500000000000002,0,0.20500000000000002,3.9045,1.2833470887,4.11,3.9765,1.2396321027,4.1652418897,0.20500000000000002,0,0.20500000000000002,3.7715,1.2396321027,3.9699999999999998
2020-08-03 09:30:00,3.0925,0.9242597038,3.22766359,0.2805,0,0.2805,2.8120000000000003,0.9242597038,2.96,2.798,0.8274622348,2.9177898742,0.2805,0,0.2805,2.5175,0.8274622348,2.65
2020-08-03 10:00:00,3.0575,0.9273822028,3.1950499214,0.23600000000000002,0,0.23600000000000002,2.8215,0.9273822028,2.9699999999999998,2.7535,0.8274622348,2.8751445181,0.23600000000000002,0,0.23600000000000002,2.5175,0.8274622348,2.65
2020-08-03 10:30:00,2.973,0.8618097238,3.0953909285,0.35100000000000003,0,0.35100000000000003,2.622,0.8618097238,2.76,2.6595,0.7587672568,2.7656225339000002,0.35100000000000003,0,0.35100000000000003,2.3085,0.7587672568,2.43
2020-08-03 11:00:00,2.642,0.7181747698000001,2.7378712534,0.457,0,0.457,2.185,0.7181747698000001,2.3,2.6325000000000003,0.7150522708,2.7278848949,0.457,0,0.457,2.1755,0.7150522708,2.29
2020-08-03 11:30:00,2.7225,0.6931947778,2.8093638515,0.6135,0,0.6135,2.109,0.6931947778,2.22,2.7035,0.6869497798,2.7894107353,0.6135,0,0.6135,2.09,0.6869497798,2.2
2020-08-03 12:00:00,2.7455,0.6994397758,2.8331936485,0.6175,0,0.6175,2.128,0.6994397758,2.24,2.7265,0.6931947778,2.813240347,0.6175,0,0.6175,2.109,0.6931947778,2.22
2020-08-03 12:30:00,2.678,0.6744597838,2.7616263324,0.626,0,0.626,2.052,0.6744597838,2.16,2.6685,0.6713372848,2.7516515041,0.626,0,0.626,2.0425,0.6713372848,2.15
2020-08-03 13:00:00,2.614,0.6869497798,2.7027571108,0.524,0,0.524,2.09,0.6869497798,2.2,2.5949999999999998,0.6807047818,2.6827940659,0.524,0,0.524,2.071,0.6807047818,2.18
2020-08-03 13:30:00,2.761,0.4340273609,2.7949062149,1.4405000000000001,0,1.4405000000000001,1.3205,0.4340273609,1.3900000000000001,2.7515,0.4309048619,2.7850370285,1.4405000000000001,0,1.4405000000000001,1.311,0.4309048619,1.38
2020-08-03 14:00:00,2.5055,0.5589273209,2.5670858965,0.805,0,0.805,1.7005,0.5589273209,1.79,2.496,0.5558048219,2.5571341381,0.805,0,0.805,1.691,0.5558048219,1.78
2020-08-03 14:30:00,2.6109999999999998,0.6526022908,2.6913213762,0.6255000000000001,0,0.6255000000000001,1.9855,0.6526022908,2.09,2.345,0.5651723189,2.4121452589,0.6255000000000001,0,0.6255000000000001,1.7195,0.5651723189,1.81
2020-08-03 15:00:00,2.644,0.6619697878,2.725608189,0.63,0,0.63,2.014,0.6619697878,2.12,2.2925,0.5464373249,2.3567244217,0.63,0,0.63,1.6625,0.5464373249,1.75
2020-08-03 15:30:00,2.6765,0.6682147858,2.7586524337,0.6435000000000001,0,0.6435000000000001,2.033,0.6682147858,2.14,2.344,0.5589273209,2.409716944,0.6435000000000001,0,0.6435000000000001,1.7005,0.5589273209,1.79
2020-08-03 16:00:00,2.724,0.6900722788,2.8100490654,0.6245,0,0.6245,2.0995,0.6900722788,2.21,2.3915,0.5807848139,2.4610126473,0.6245,0,0.6245,1.767,0.5807848139,1.8599999999999999
