Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-03 16:30:00,2.8035,0.7275422668,2.8963649632,0.59,0,0.59,2.2135,0.7275422668,2.33,2.566,0.6494797918,2.6469189636,0.59,0,0.59,1.976,0.6494797918,2.08
2020-08-03 17:00:00,2.9210000000000003,0.7806247498000001,3.0235105424,0.546,0,0.546,2.375,0.7806247498000001,2.5,2.617,0.6807047818,2.7040798805,0.546,0,0.546,2.071,0.6807047818,2.18
2020-08-03 17:30:00,2.9175,0.7899922468,3.0225641432,0.514,0,0.514,2.4035,0.7899922468,2.5300000000000002,2.6705,0.7088072728,2.7629654359,0.514,0,0.514,2.1565,0.7088072728,2.27
2020-08-03 18:00:00,3.0085,0.8524422268,3.1269362002,0.41500000000000004,0,0.41500000000000004,2.5935,0.8524422268,2.73,2.752,0.7681347538000001,2.8571900532,0.41500000000000004,0,0.41500000000000004,2.337,0.7681347538000001,2.46
2020-08-03 18:30:00,2.8810000000000002,0.8461972288,3.0027005761,0.3065,0,0.3065,2.5745,0.8461972288,2.71,2.672,0.7775022508,2.7828211854,0.3065,0,0.3065,2.3655,0.7775022508,2.49
2020-08-03 19:00:00,2.6965,0.8180947378000001,2.8178699846,0.20750000000000002,0,0.20750000000000002,2.489,0.8180947378000001,2.62,2.6775,0.8118497398000001,2.7978753099,0.20750000000000002,0,0.20750000000000002,2.47,0.8118497398000001,2.6
2020-08-03 19:30:00,2.6915,0.8493197278,2.8223246181,0.1075,0,0.1075,2.584,0.8493197278,2.7199999999999998,2.6725,0.8430747298,2.8023260428,0.1075,0,0.1075,2.565,0.8430747298,2.7
2020-08-03 20:00:00,2.667,0.8680547218,2.8047117499,0.026000000000000002,0,0.026000000000000002,2.641,0.8680547218,2.7800000000000002,2.648,0.8618097238,2.7847118343,0.026000000000000002,0,0.026000000000000002,2.622,0.8618097238,2.76
2020-08-03 20:30:00,2.5404999999999998,0.8274622348,2.671859652,0.023,0,0.023,2.5175,0.8274622348,2.65,2.5215,0.8212172368,2.6518597248,0.023,0,0.023,2.4985,0.8212172368,2.63
2020-08-03 21:00:00,2.602,0.7868697478000001,2.7183759858,0.20800000000000002,0,0.20800000000000002,2.394,0.7868697478000001,2.52,2.5545,0.7712572528,2.6683905261,0.20800000000000002,0,0.20800000000000002,2.3465,0.7712572528,2.47
2020-08-03 21:30:00,2.683,0.6463572928,2.7597584586,0.7165,0,0.7165,1.9665,0.6463572928,2.07,2.664,0.6401122948,2.7398247663,0.7165,0,0.7165,1.9475,0.6401122948,2.05
2020-08-03 22:00:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2020-08-03 22:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2020-08-03 23:00:00,2.1535,0.6088873048,2.2379244849,0.301,0,0.301,1.8525,0.6088873048,1.9500000000000002,2.1345,0.6026423068,2.2179422896,0.301,0,0.301,1.8335,0.6026423068,1.9300000000000002
2020-08-03 23:30:00,2.3485,0.6401122948,2.4341725493,0.401,0,0.401,1.9475,0.6401122948,2.05,2.3295,0.6338672968,2.4141992461,0.401,0,0.401,1.9285,0.6338672968,2.03
2020-08-04 00:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-08-04 00:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-08-04 01:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-08-04 01:30:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2020-08-04 02:00:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-08-04 02:30:00,2.0665,0.5526823229,2.1391306645,0.385,0,0.385,1.6815,0.5526823229,1.77,2.0475,0.5464373249,2.1191625705,0.385,0,0.385,1.6625,0.5464373249,1.75
2020-08-04 03:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-08-04 03:30:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-08-04 04:00:00,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2020-08-04 04:30:00,2.188,0.6963172768,2.2961275553,0.0695,0,0.0695,2.1185,0.6963172768,2.23,2.0455,0.6494797918,2.1461347232,0.0695,0,0.0695,1.976,0.6494797918,2.08
2020-08-04 05:00:00,2.323,0.4871098439,2.3735216452,0.841,0,0.841,1.482,0.4871098439,1.56,2.114,0.4184148659,2.1550097448,0.841,0,0.841,1.2730000000000001,0.4184148659,1.34
2020-08-04 05:30:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2020-08-04 06:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-08-04 06:30:00,2.125,0.6963172768,2.2361759211,0.006500000000000001,0,0.006500000000000001,2.1185,0.6963172768,2.23,2.049,0.6713372848,2.1561759553,0.006500000000000001,0,0.006500000000000001,2.0425,0.6713372848,2.15
2020-08-04 07:00:00,2.2475,0.7275422668,2.3623238559,0.034,0,0.034,2.2135,0.7275422668,2.33,2.219,0.7181747698000001,2.3323241627,0.034,0,0.034,2.185,0.7181747698000001,2.3
2020-08-04 07:30:00,2.5355,0.6401122948,2.6150533455,0.588,0,0.588,1.9475,0.6401122948,2.05,2.507,0.6307447978,2.5851282367,0.588,0,0.588,1.919,0.6307447978,2.02
2020-08-04 08:00:00,2.784,0.8774222188,2.918993962,0.1145,0,0.1145,2.6695,0.8774222188,2.81,2.5655,0.8056047418000001,2.6890126906000003,0.1145,0,0.1145,2.451,0.8056047418000001,2.58
2020-08-04 08:30:00,2.983,0.4964773409,3.0240335233,1.4725000000000001,0,1.4725000000000001,1.5105,0.4964773409,1.5899999999999999,2.926,0.4777423469,2.9647451408,1.4725000000000001,0,1.4725000000000001,1.4535,0.4777423469,1.53
2020-08-04 09:00:00,2.9905,0.8212172368,3.1012075068,0.492,0,0.492,2.4985,0.8212172368,2.63,2.9715,0.8149722388,3.081232221,0.492,0,0.492,2.4795,0.8149722388,2.61
2020-08-04 09:30:00,2.7935,0.7899922468,2.9030552871,0.39,0,0.39,2.4035,0.7899922468,2.5300000000000002,2.7745,0.7837472488,2.8830730132999998,0.39,0,0.39,2.3845,0.7837472488,2.51
2020-08-04 10:00:00,2.8295,0.8680547218,2.9596603268,0.1885,0,0.1885,2.641,0.8680547218,2.7800000000000002,2.801,0.8586872248,2.9296663206,0.1885,0,0.1885,2.6125,0.8586872248,2.75
2020-08-04 10:30:00,2.831,0.8555647258,2.9574570157,0.228,0,0.228,2.6029999999999998,0.8555647258,2.74,2.8120000000000003,0.8493197278,2.9374628508000002,0.228,0,0.228,2.584,0.8493197278,2.7199999999999998
2020-08-04 11:00:00,2.9,0.8805447178,3.0307357193,0.221,0,0.221,2.6790000000000003,0.8805447178,2.8200000000000003,2.8715,0.8711772208,3.0007435745,0.221,0,0.221,2.6505,0.8711772208,2.79
2020-08-04 11:30:00,2.95,0.8899122148,3.0813055269,0.24250000000000002,0,0.24250000000000002,2.7075,0.8899122148,2.85,2.9215,0.8805447178,3.0513146757,0.24250000000000002,0,0.24250000000000002,2.6790000000000003,0.8805447178,2.8200000000000003
2020-08-04 12:00:00,2.866,0.8305847338000001,2.9839281158,0.339,0,0.339,2.527,0.8305847338000001,2.66,2.8375,0.8212172368,2.9539471898,0.339,0,0.339,2.4985,0.8212172368,2.63
2020-08-04 12:30:00,3.06,0.9180147058,3.1947380174,0.267,0,0.267,2.793,0.9180147058,2.94,3.041,0.9117697078,3.1747448716,0.267,0,0.267,2.774,0.9117697078,2.92
2020-08-04 13:00:00,3.06,0.9242597038,3.1965381274,0.248,0,0.248,2.8120000000000003,0.9242597038,2.96,3.0315,0.9148922068,3.1665470153,0.248,0,0.248,2.7835,0.9148922068,2.93
2020-08-04 13:30:00,2.9955,0.9336272008000001,3.1376233043,0.155,0,0.155,2.8405,0.9336272008000001,2.99,2.967,0.9242597038,3.1076269081,0.155,0,0.155,2.8120000000000003,0.9242597038,2.96
2020-08-04 14:00:00,2.754,0.8586872248,2.8847633785,0.14150000000000001,0,0.14150000000000001,2.6125,0.8586872248,2.75,2.735,0.8524422268,2.8647657409000002,0.14150000000000001,0,0.14150000000000001,2.5935,0.8524422268,2.73
2020-08-04 14:30:00,2.878,0.9055247098,3.0170944632,0.123,0,0.123,2.755,0.9055247098,2.9,2.859,0.8992797118,2.9970960946,0.123,0,0.123,2.7359999999999998,0.8992797118,2.88
2020-08-04 15:00:00,3.1115,0.9898321827000001,3.2651493074999998,0.1,0,0.1,3.0115,0.9898321827000001,3.17,2.836,0.8992797118,2.975163861,0.1,0,0.1,2.7359999999999998,0.8992797118,2.88
2020-08-04 15:30:00,4.3985,1.4051245496,4.6174860314,0.12350000000000001,0,0.12350000000000001,4.275,1.4051245496,4.5,4.3225,1.3801445576,4.5374888705,0.12350000000000001,0,0.12350000000000001,4.199,1.3801445576,4.42
2020-08-04 16:00:00,3.8040000000000003,1.2146521107,3.9932187205,0.1085,0,0.1085,3.6955,1.2146521107,3.89,3.7755,1.2052846137,3.9632198084,0.1085,0,0.1085,3.667,1.2052846137,3.86
2020-08-04 16:30:00,2.982,0.9461171968000001,3.128491929,0.10350000000000001,0,0.10350000000000001,2.8785,0.9461171968000001,3.03,2.9535,0.9367496998,3.0984935453,0.10350000000000001,0,0.10350000000000001,2.85,0.9367496998,3.0
2020-08-04 17:00:00,2.998,0.9211372048,3.1363191403,0.1955,0,0.1955,2.8025,0.9211372048,2.95,2.9695,0.9117697078,3.1063248784,0.1955,0,0.1955,2.774,0.9117697078,2.92
2020-08-04 17:30:00,2.967,0.9367496998,3.1113644917,0.117,0,0.117,2.85,0.9367496998,3.0,2.9385,0.9273822028,3.0813665799,0.117,0,0.117,2.8215,0.9273822028,2.9699999999999998
2020-08-04 18:00:00,3.287,0.6401122948,3.3487479377,1.3395000000000001,0,1.3395000000000001,1.9475,0.6401122948,2.05,3.268,0.6338672968,3.3289054883,1.3395000000000001,0,1.3395000000000001,1.9285,0.6338672968,2.03
2020-08-04 18:30:00,3.0805,0.9461171968000001,3.222517339,0.202,0,0.202,2.8785,0.9461171968000001,3.03,3.052,0.9367496998,3.1925231401,0.202,0,0.202,2.85,0.9367496998,3.0
2020-08-04 19:00:00,2.9859999999999998,0.9554846938,3.135147046,0.079,0,0.079,2.907,0.9554846938,3.06,2.9575,0.9461171968000001,3.1051479836,0.079,0,0.079,2.8785,0.9461171968000001,3.03
2020-08-04 19:30:00,2.852,0.9180147058,2.9961066403,0.059000000000000004,0,0.059000000000000004,2.793,0.9180147058,2.94,2.8235,0.9086472088,2.9661072132,0.059000000000000004,0,0.059000000000000004,2.7645,0.9086472088,2.91
2020-08-04 20:00:00,2.6935000000000002,0.8742997198,2.8318443195,0.0335,0,0.0335,2.66,0.8742997198,2.8,2.6745,0.8680547218,2.8118444569000003,0.0335,0,0.0335,2.641,0.8680547218,2.7800000000000002
2020-08-04 20:30:00,2.637,0.8649322228,2.7752255314000003,0.0055000000000000005,0,0.0055000000000000005,2.6315,0.8649322228,2.77,2.6085000000000003,0.8555647258,2.7452255372,0.0055000000000000005,0,0.0055000000000000005,2.6029999999999998,0.8555647258,2.74
2020-08-04 21:00:00,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2020-08-04 21:30:00,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2020-08-04 22:00:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2020-08-04 22:30:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-08-04 23:00:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2020-08-04 23:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2020-08-05 00:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-08-05 00:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2020-08-05 01:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-08-05 01:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-08-05 02:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-08-05 02:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-08-05 03:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-08-05 03:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-08-05 04:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-08-05 04:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-08-05 05:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-08-05 05:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-08-05 06:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-08-05 06:30:00,1.903,0.6244997998,2.0028502191,0.003,0,0.003,1.9,0.6244997998,2.0,1.8935,0.6213773008,1.9928502202,0.003,0,0.003,1.8905,0.6213773008,1.99
2020-08-05 07:00:00,2.1065,0.6869497798,2.2156809901,0.0165,0,0.0165,2.09,0.6869497798,2.2,2.0875,0.6807047818,2.1956810447,0.0165,0,0.0165,2.071,0.6807047818,2.18
2020-08-05 07:30:00,2.4745,0.7962372448,2.5994507112000003,0.052000000000000005,0,0.052000000000000005,2.4225,0.7962372448,2.55,2.3605,0.7587672568,2.4794531655,0.052000000000000005,0,0.052000000000000005,2.3085,0.7587672568,2.43
2020-08-05 08:00:00,2.7205,0.8555647258,2.8518610152,0.11750000000000001,0,0.11750000000000001,2.6029999999999998,0.8555647258,2.74,2.559,0.8024822428,2.6818759759,0.11750000000000001,0,0.11750000000000001,2.4415,0.8024822428,2.5700000000000003
2020-08-05 08:30:00,2.7030000000000003,0.8274622348,2.8268184855,0.1855,0,0.1855,2.5175,0.8274622348,2.65,2.608,0.7962372448,2.7268402502,0.1855,0,0.1855,2.4225,0.7962372448,2.55
2020-08-05 09:00:00,3.015,0.9242597038,3.1534871175,0.203,0,0.203,2.8120000000000003,0.9242597038,2.96,2.7585,0.8399522308,2.8835467744,0.203,0,0.203,2.5555,0.8399522308,2.69
2020-08-05 09:30:00,3.1275,0.9211372048,3.2603297379000002,0.325,0,0.325,2.8025,0.9211372048,2.95,2.8045,0.8149722388,2.9205136535,0.325,0,0.325,2.4795,0.8149722388,2.61
2020-08-05 10:00:00,3.0125,0.8961572128,3.1429689785,0.28600000000000003,0,0.28600000000000003,2.7265,0.8961572128,2.87,2.8890000000000002,0.8555647258,3.0130237304,0.28600000000000003,0,0.28600000000000003,2.6029999999999998,0.8555647258,2.74
2020-08-05 10:30:00,2.8675,0.8399522308,2.9879886211,0.312,0,0.312,2.5555,0.8399522308,2.69,2.8485,0.8337072328,2.9679993261,0.312,0,0.312,2.5365,0.8337072328,2.67
2020-08-05 11:00:00,2.9155,0.8899122148,3.0482919808,0.20800000000000002,0,0.20800000000000002,2.7075,0.8899122148,2.85,2.8965,0.8836672168,3.0282965509,0.20800000000000002,0,0.20800000000000002,2.6885,0.8836672168,2.83
2020-08-05 11:30:00,2.865,0.8493197278,2.9882384443000003,0.281,0,0.281,2.584,0.8493197278,2.7199999999999998,2.846,0.8430747298,2.9682471258,0.281,0,0.281,2.565,0.8430747298,2.7
2020-08-05 12:00:00,3.1105,0.9523621948000001,3.2530299722000002,0.213,0,0.213,2.8975,0.9523621948000001,3.05,2.854,0.8680547218,2.9830915172,0.213,0,0.213,2.641,0.8680547218,2.7800000000000002
2020-08-05 12:30:00,3.1335,0.9554846938,3.2759385296,0.2265,0,0.2265,2.907,0.9554846938,3.06,2.9245,0.8867897158,3.0559934964,0.2265,0,0.2265,2.698,0.8867897158,2.84
2020-08-05 13:00:00,3.054,0.9367496998,3.1944351613,0.20400000000000001,0,0.20400000000000001,2.85,0.9367496998,3.0,3.0255,0.9273822028,3.1644411829,0.20400000000000001,0,0.20400000000000001,2.8215,0.9273822028,2.9699999999999998
2020-08-05 13:30:00,2.9995000000000003,0.9211372048,3.1377530177,0.197,0,0.197,2.8025,0.9211372048,2.95,2.971,0.9117697078,3.1077588388,0.197,0,0.197,2.774,0.9117697078,2.92
2020-08-05 14:00:00,2.8285,0.8274622348,2.9470503898000002,0.311,0,0.311,2.5175,0.8274622348,2.65,2.8095,0.8212172368,2.9270613249,0.311,0,0.311,2.4985,0.8212172368,2.63
2020-08-05 14:30:00,2.7725,0.7525222588,2.8728115149,0.483,0,0.483,2.2895,0.7525222588,2.41,2.7535,0.7462772608,2.8528392874,0.483,0,0.483,2.2705,0.7462772608,2.39
2020-08-05 15:00:00,2.8375,0.7962372448,2.9471002698,0.41500000000000004,0,0.41500000000000004,2.4225,0.7962372448,2.55,2.809,0.7868697478000001,2.9171295823000003,0.41500000000000004,0,0.41500000000000004,2.394,0.7868697478000001,2.52
2020-08-05 15:30:00,2.778,0.8524422268,2.9058461332,0.1845,0,0.1845,2.5935,0.8524422268,2.73,2.759,0.8461972288,2.8858500914,0.1845,0,0.1845,2.5745,0.8461972288,2.71
2020-08-05 16:00:00,2.865,0.8867897158,2.999103366,0.167,0,0.167,2.698,0.8867897158,2.84,2.846,0.8805447178,2.9791064096,0.167,0,0.167,2.6790000000000003,0.8805447178,2.8200000000000003
2020-08-05 16:30:00,4.8775,1.5362695076000001,5.1137198056,0.20350000000000001,0,0.20350000000000001,4.674,1.5362695076000001,4.92,4.716,1.4831870246,4.9437333817999995,0.20350000000000001,0,0.20350000000000001,4.5125,1.4831870246,4.75
2020-08-05 17:00:00,3.074,0.9710971888000001,3.2237409558,0.11950000000000001,0,0.11950000000000001,2.9545,0.9710971888000001,3.11,3.0455,0.9617296918,3.1937429843,0.11950000000000001,0,0.11950000000000001,2.926,0.9617296918,3.08
2020-08-05 17:30:00,3.2845,1.0522821627,3.4489473756,0.083,0,0.083,3.2015000000000002,1.0522821627,3.37,3.0755,0.9835871847000001,3.2289540102,0.083,0,0.083,2.9925,0.9835871847000001,3.15
2020-08-05 18:00:00,3.237,1.0210571727,3.3942196084000003,0.1305,0,0.1305,3.1065,1.0210571727,3.27,3.066,0.9648521908000001,3.2142333067,0.1305,0,0.1305,2.9355,0.9648521908000001,3.09
2020-08-05 18:30:00,3.1505,0.6619697878,3.2192940608,1.1365,0,1.1365,2.014,0.6619697878,2.12,3.1315,0.6557247898,3.1994167047,1.1365,0,1.1365,1.995,0.6557247898,2.1
2020-08-05 19:00:00,3.0645,0.6838272808,3.139869424,0.984,0,0.984,2.0805,0.6838272808,2.19,3.036,0.6744597838,3.1100147910000002,0.984,0,0.984,2.052,0.6744597838,2.16
2020-08-05 19:30:00,2.831,0.9211372048,2.9770883007,0.0285,0,0.0285,2.8025,0.9211372048,2.95,2.8120000000000003,0.9148922068,2.9570883906,0.0285,0,0.0285,2.7835,0.9148922068,2.93
2020-08-05 20:00:00,2.7505,0.8992797118,2.893778542,0.0145,0,0.0145,2.7359999999999998,0.8992797118,2.88,2.6935000000000002,0.8805447178,2.833778617,0.0145,0,0.0145,2.6790000000000003,0.8805447178,2.8200000000000003
2020-08-05 20:30:00,2.826,0.9273822028,2.9742753319,0.0045000000000000005,0,0.0045000000000000005,2.8215,0.9273822028,2.9699999999999998,2.7405,0.8992797118,2.8842753423,0.0045000000000000005,0,0.0045000000000000005,2.7359999999999998,0.8992797118,2.88
2020-08-05 21:00:00,2.7365,0.8992797118,2.8804750042,0.0005,0,0.0005,2.7359999999999998,0.8992797118,2.88,2.708,0.8899122148,2.8504750043,0.0005,0,0.0005,2.7075,0.8899122148,2.85
2020-08-05 21:30:00,2.717,0.8930347138,2.86,0.0,0,0.0,2.717,0.8930347138,2.86,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8
2020-08-05 22:00:00,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2020-08-05 22:30:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2020-08-05 23:00:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2020-08-05 23:30:00,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2020-08-06 00:00:00,2.7720000000000002,0.6931947778,2.8573594454,0.663,0,0.663,2.109,0.6931947778,2.22,2.7720000000000002,0.6931947778,2.8573594454,0.663,0,0.663,2.109,0.6931947778,2.22
2020-08-06 00:30:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-08-06 01:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-08-06 01:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-08-06 02:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-08-06 02:30:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2020-08-06 03:00:00,2.129,0.5714173169,2.2043499609,0.3905,0,0.3905,1.7385000000000002,0.5714173169,1.83,2.11,0.5651723189,2.1843808619,0.3905,0,0.3905,1.7195,0.5651723189,1.81
2020-08-06 03:30:00,2.826,0.7400322628,2.9212880293000003,0.5745,0,0.5745,2.2515,0.7400322628,2.37,2.807,0.7337872648,2.901326033,0.5745,0,0.5745,2.2325,0.7337872648,2.35
2020-08-06 04:00:00,2.9405,0.8430747298,3.0589729077,0.3755,0,0.3755,2.565,0.8430747298,2.7,2.912,0.8337072328,3.0289951717,0.3755,0,0.3755,2.5365,0.8337072328,2.67
2020-08-06 04:30:00,2.2295,0.5620498199,2.2992542813,0.5195000000000001,0,0.5195000000000001,1.71,0.5620498199,1.8,2.22,0.5589273209,2.2892793080000002,0.5195000000000001,0,0.5195000000000001,1.7005,0.5589273209,1.79
2020-08-06 05:00:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-08-06 05:30:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2020-08-06 06:00:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2020-08-06 06:30:00,2.1205,0.6963172768,2.2319000874,0.002,0,0.002,2.1185,0.6963172768,2.23,2.1015,0.6900722788,2.2119000882,0.002,0,0.002,2.0995,0.6900722788,2.21
2020-08-06 07:00:00,2.33,0.7618897558000001,2.4514028637,0.012,0,0.012,2.318,0.7618897558000001,2.44,2.2255,0.7275422668,2.3414029982,0.012,0,0.012,2.2135,0.7275422668,2.33
2020-08-06 07:30:00,2.5395,0.38718987590000004,2.5688472609,1.3615,0,1.3615,1.178,0.38718987590000004,1.24,2.5205,0.38094487790000003,2.5491251931,1.3615,0,1.3615,1.159,0.38094487790000003,1.22
2020-08-06 08:00:00,2.5385,0.8180947378000001,2.6670697872,0.0495,0,0.0495,2.489,0.8180947378000001,2.62,2.472,0.7962372448,2.5970709944,0.0495,0,0.0495,2.4225,0.7962372448,2.55
2020-08-06 08:30:00,2.651,0.8430747298,2.7818296138000003,0.08600000000000001,0,0.08600000000000001,2.565,0.8430747298,2.7,2.6225,0.8337072328,2.7518310268,0.08600000000000001,0,0.08600000000000001,2.5365,0.8337072328,2.67
2020-08-06 09:00:00,2.732,0.8430747298,2.8591255656000003,0.167,0,0.167,2.565,0.8430747298,2.7,2.7035,0.8337072328,2.8291306085,0.167,0,0.167,2.5365,0.8337072328,2.67
2020-08-06 09:30:00,2.8995,0.8899122148,3.0329925816,0.192,0,0.192,2.7075,0.8899122148,2.85,2.8805,0.8836672168,3.0129965151,0.192,0,0.192,2.6885,0.8836672168,2.83
2020-08-06 10:00:00,2.907,0.9180147058,3.0485078317,0.114,0,0.114,2.793,0.9180147058,2.94,2.888,0.9117697078,3.0285092042,0.114,0,0.114,2.774,0.9117697078,2.92
2020-08-06 10:30:00,3.0335,0.9523621948000001,3.1794836059,0.136,0,0.136,2.8975,0.9523621948000001,3.05,3.0145,0.9461171968000001,3.1594854011,0.136,0,0.136,2.8785,0.9461171968000001,3.03
2020-08-06 11:00:00,3.0165,0.9211372048,3.1540079264,0.214,0,0.214,2.8025,0.9211372048,2.95,2.9975,0.9148922068,3.1340124441,0.214,0,0.214,2.7835,0.9148922068,2.93
2020-08-06 11:30:00,2.9595000000000002,0.8992797118,3.0931123888,0.2235,0,0.2235,2.7359999999999998,0.8992797118,2.88,2.9405,0.8930347138,3.0731175132,0.2235,0,0.2235,2.717,0.8930347138,2.86
2020-08-06 12:00:00,2.8505000000000003,0.8711772208,2.9806542906,0.2,0,0.2,2.6505,0.8711772208,2.79,2.8315,0.8649322228,2.9606587105,0.2,0,0.2,2.6315,0.8649322228,2.77
2020-08-06 12:30:00,2.811,0.8711772208,2.9429017568,0.1605,0,0.1605,2.6505,0.8711772208,2.79,2.792,0.8649322228,2.9229046769,0.1605,0,0.1605,2.6315,0.8649322228,2.77
2020-08-06 13:00:00,2.7945,0.8368297318,2.9171071715,0.2485,0,0.2485,2.5460000000000003,0.8368297318,2.68,2.652,0.7899922468,2.7671631231,0.2485,0,0.2485,2.4035,0.7899922468,2.5300000000000002
2020-08-06 13:30:00,2.7465,0.8493197278,2.8748228206,0.1625,0,0.1625,2.584,0.8493197278,2.7199999999999998,2.642,0.8149722388,2.7648406374,0.1625,0,0.1625,2.4795,0.8149722388,2.61
2020-08-06 14:00:00,2.3585000000000003,0.6057648058,2.4350509748,0.5155000000000001,0,0.5155000000000001,1.843,0.6057648058,1.94,2.349,0.6026423068,2.425072937,0.5155000000000001,0,0.5155000000000001,1.8335,0.6026423068,1.9300000000000002
2020-08-06 14:30:00,2.45,0.6307447978,2.5298891279999998,0.531,0,0.531,1.919,0.6307447978,2.02,2.4405,0.6276222988,2.5199107126999998,0.531,0,0.531,1.9095,0.6276222988,2.01
2020-08-06 15:00:00,2.816,0.8461972288,2.9403921082,0.24150000000000002,0,0.24150000000000002,2.5745,0.8461972288,2.71,2.797,0.8399522308,2.9203987313,0.24150000000000002,0,0.24150000000000002,2.5555,0.8399522308,2.69
2020-08-06 15:30:00,2.9495,0.9305047018,3.092796348,0.11850000000000001,0,0.11850000000000001,2.831,0.9305047018,2.98,2.9305,0.9242597038,3.0727977887,0.11850000000000001,0,0.11850000000000001,2.8120000000000003,0.9242597038,2.96
2020-08-06 16:00:00,2.9125,0.9148922068,3.0528157494,0.129,0,0.129,2.7835,0.9148922068,2.93,2.8935,0.9086472088,3.0328175019,0.129,0,0.129,2.7645,0.9086472088,2.91
2020-08-06 16:30:00,4.784,1.5331470085999999,5.0236635785,0.11950000000000001,0,0.11950000000000001,4.6645,1.5331470085999999,4.91,4.7555,1.5237795116,4.993664411,0.11950000000000001,0,0.11950000000000001,4.636,1.5237795116,4.88
2020-08-06 17:00:00,4.06,1.2895920867,4.2598882321,0.1365,0,0.1365,3.9235,1.2895920867,4.13,4.0315,1.2802245897,4.2298897444,0.1365,0,0.1365,3.895,1.2802245897,4.1
2020-08-06 17:30:00,3.2225,0.9523621948000001,3.3602827262,0.325,0,0.325,2.8975,0.9523621948000001,3.05,3.2035,0.9461171968000001,3.3402919034,0.325,0,0.325,2.8785,0.9461171968000001,3.03
2020-08-06 18:00:00,3.1165,0.9242597038,3.2506658164,0.3045,0,0.3045,2.8120000000000003,0.9242597038,2.96,3.0975,0.9180147058,3.2306744265,0.3045,0,0.3045,2.793,0.9180147058,2.94
2020-08-06 18:30:00,2.8795,0.8087272408,2.9909129041,0.419,0,0.419,2.4605,0.8087272408,2.59,2.8605,0.8024822428,2.9709321769,0.419,0,0.419,2.4415,0.8024822428,2.5700000000000003
2020-08-06 19:00:00,2.8465,0.8118497398000001,2.9600105152,0.3765,0,0.3765,2.47,0.8118497398000001,2.6,2.8275,0.8056047418000001,2.9400264029,0.3765,0,0.3765,2.451,0.8056047418000001,2.58
2020-08-06 19:30:00,2.8795,0.9148922068,3.0213487055,0.096,0,0.096,2.7835,0.9148922068,2.93,2.8605,0.9086472088,3.0013496964,0.096,0,0.096,2.7645,0.9086472088,2.91
2020-08-06 20:00:00,2.8385,0.6744597838,2.9175294771,0.7865000000000001,0,0.7865000000000001,2.052,0.6744597838,2.16,2.829,0.6713372848,2.9075650896000003,0.7865000000000001,0,0.7865000000000001,2.0425,0.6713372848,2.15
2020-08-06 20:30:00,2.7535,0.8118497398000001,2.8706902045,0.28350000000000003,0,0.28350000000000003,2.47,0.8118497398000001,2.6,2.7345,0.8056047418000001,2.8506997825,0.28350000000000003,0,0.28350000000000003,2.451,0.8056047418000001,2.58
2020-08-06 21:00:00,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002
2020-08-06 21:30:00,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2020-08-06 22:00:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2020-08-06 22:30:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2020-08-06 23:00:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-08-06 23:30:00,2.9245,0.8774222188,3.0532883912,0.255,0,0.255,2.6695,0.8774222188,2.81,2.7345,0.8149722388,2.8533611759,0.255,0,0.255,2.4795,0.8149722388,2.61
2020-08-07 00:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-08-07 00:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2020-08-07 01:00:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2020-08-07 01:30:00,2.259,0.6650922868,2.3548734042,0.23550000000000001,0,0.23550000000000001,2.0235,0.6650922868,2.13,2.1355,0.6244997998,2.2249405048,0.23550000000000001,0,0.23550000000000001,1.9,0.6244997998,2.0
2020-08-07 02:00:00,2.8785,0.9461171968000001,3.03,0.0,0,0.0,2.8785,0.9461171968000001,3.03,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91
2020-08-07 02:30:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2020-08-07 03:00:00,2.031,0.5870298118,2.1141345747,0.245,0,0.245,1.786,0.5870298118,1.88,1.955,0.5620498199,2.0341890276,0.245,0,0.245,1.71,0.5620498199,1.8
2020-08-07 03:30:00,2.423,0.6682147858,2.5134518098000003,0.39,0,0.39,2.033,0.6682147858,2.14,2.4135,0.6650922868,2.5034636007,0.39,0,0.39,2.0235,0.6650922868,2.13
2020-08-07 04:00:00,1.952,0.5214573329000001,2.0204508779,0.3655,0,0.3655,1.5865,0.5214573329000001,1.67,1.933,0.5152123349000001,2.0004831291,0.3655,0,0.3655,1.5675,0.5152123349000001,1.65
2020-08-07 04:30:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2020-08-07 05:00:00,2.1005,0.5870298118,2.1809869899,0.3145,0,0.3145,1.786,0.5870298118,1.88,2.1005,0.5870298118,2.1809869899,0.3145,0,0.3145,1.786,0.5870298118,1.88
2020-08-07 05:30:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-08-07 06:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2020-08-07 06:30:00,2.794,0.9180147058,2.9409500166,0.001,0,0.001,2.793,0.9180147058,2.94,2.7465,0.9024022108,2.8909500169,0.001,0,0.001,2.7455,0.9024022108,2.89
2020-08-07 07:00:00,2.3795,0.7712572528,2.5013712239,0.033,0,0.033,2.3465,0.7712572528,2.47,2.161,0.6994397758,2.2713733731,0.033,0,0.033,2.128,0.6994397758,2.24
2020-08-07 07:30:00,2.4435000000000002,0.7899922468,2.5680303737,0.04,0,0.04,2.4035,0.7899922468,2.5300000000000002,2.3865,0.7712572528,2.5080311003,0.04,0,0.04,2.3465,0.7712572528,2.47
2020-08-07 08:00:00,2.607,0.8430747298,2.7399313860000003,0.042,0,0.042,2.565,0.8430747298,2.7,2.5975,0.8399522308,2.7299315010000003,0.042,0,0.042,2.5555,0.8399522308,2.69
2020-08-07 08:30:00,2.799,0.7119297718,2.8881213617,0.633,0,0.633,2.166,0.7119297718,2.2800000000000002,2.7895000000000003,0.7088072728,2.8781448886,0.633,0,0.633,2.1565,0.7088072728,2.27
2020-08-07 09:00:00,3.0185,0.3028824029,3.0336578581,2.097,0,2.097,0.9215000000000001,0.3028824029,0.97,3.0185,0.3028824029,3.0336578581,2.097,0,2.097,0.9215000000000001,0.3028824029,0.97
2020-08-07 09:30:00,2.7905,0.7775022508,2.8967913283,0.425,0,0.425,2.3655,0.7775022508,2.49,2.781,0.7743797518000001,2.8868018637,0.425,0,0.425,2.356,0.7743797518000001,2.48
2020-08-07 10:00:00,2.718,0.7337872648,2.8153095301,0.48550000000000004,0,0.48550000000000004,2.2325,0.7337872648,2.35,2.7085,0.7306647658000001,2.80532409,0.48550000000000004,0,0.48550000000000004,2.223,0.7306647658000001,2.34
2020-08-07 10:30:00,2.711,0.7275422668,2.8069269228,0.4975,0,0.4975,2.2135,0.7275422668,2.33,2.7015000000000002,0.7244197678000001,2.7969423037,0.4975,0,0.4975,2.204,0.7244197678000001,2.32
2020-08-07 11:00:00,2.6325000000000003,0.7025622748,2.7246375906,0.495,0,0.495,2.1375,0.7025622748,2.25,2.6135,0.6963172768,2.7046700353,0.495,0,0.495,2.1185,0.6963172768,2.23
2020-08-07 11:30:00,2.613,0.6588472888,2.694781763,0.6085,0,0.6085,2.0045,0.6588472888,2.11,2.556,0.6401122948,2.6349344868999998,0.6085,0,0.6085,1.9475,0.6401122948,2.05
2020-08-07 12:00:00,2.608,0.6650922868,2.6914701837,0.5845,0,0.5845,2.0235,0.6650922868,2.13,2.5985,0.6619697878,2.6814932873,0.5845,0,0.5845,2.014,0.6619697878,2.12
2020-08-07 12:30:00,2.7085,0.6994397758,2.7973537942,0.5805,0,0.5805,2.128,0.6994397758,2.24,2.6895,0.6931947778,2.7773961277,0.5805,0,0.5805,2.109,0.6931947778,2.22
2020-08-07 13:00:00,2.5655,0.6369897958,2.6433967258,0.6275000000000001,0,0.6275000000000001,1.9380000000000002,0.6369897958,2.04,2.556,0.6338672968,2.6334243391000003,0.6275000000000001,0,0.6275000000000001,1.9285,0.6338672968,2.03
2020-08-07 13:30:00,2.3715,0.5714173169,2.4393708205,0.633,0,0.633,1.7385000000000002,0.5714173169,1.83,2.362,0.5682948179,2.4294038363,0.633,0,0.633,1.729,0.5682948179,1.82
2020-08-07 14:00:00,2.326,0.5558048219,2.391483849,0.635,0,0.635,1.691,0.5558048219,1.78,2.307,0.5495598239,2.3715532885,0.635,0,0.635,1.6720000000000002,0.5495598239,1.76
2020-08-07 14:30:00,2.309,0.5558048219,2.3749526311,0.618,0,0.618,1.691,0.5558048219,1.78,2.309,0.5558048219,2.3749526311,0.618,0,0.618,1.691,0.5558048219,1.78
2020-08-07 15:00:00,4.117,1.1490796317,4.2743505939,0.621,0,0.621,3.496,1.1490796317,3.68,4.0125,1.1147321427,4.1644668326,0.621,0,0.621,3.3915,1.1147321427,3.5700000000000003
2020-08-07 15:30:00,2.2335,0.5370698279,2.2971648287,0.5995,0,0.5995,1.634,0.5370698279,1.72,2.2145,0.5308248299,2.2772319271,0.5995,0,0.5995,1.615,0.5308248299,1.7000000000000002
2020-08-07 16:00:00,2.04,0.4714973489,2.0937788207,0.6055,0,0.6055,1.4344999999999999,0.4714973489,1.51,2.0305,0.4683748499,2.0838198699,0.6055,0,0.6055,1.425,0.4683748499,1.5
2020-08-07 16:30:00,1.957,0.4496398559,2.0079902888,0.589,0,0.589,1.3679999999999999,0.4496398559,1.44,1.9475,0.4465173569,1.9980325322999999,0.589,0,0.589,1.3585,0.4465173569,1.43
2020-08-07 17:00:00,2.129,0.5495598239,2.1987853465000002,0.457,0,0.457,1.6720000000000002,0.5495598239,1.76,2.1195,0.5464373249,2.1888065241,0.457,0,0.457,1.6625,0.5464373249,1.75
2020-08-07 17:30:00,2.2800000000000002,0.5963973088,2.3567116391000003,0.4655,0,0.4655,1.8145,0.5963973088,1.9100000000000001,2.2705,0.5932748098,2.3467307579,0.4655,0,0.4655,1.8050000000000002,0.5932748098,1.9
2020-08-07 18:00:00,2.267,0.6057648058,2.3465378753,0.424,0,0.424,1.843,0.6057648058,1.94,2.267,0.6057648058,2.3465378753,0.424,0,0.424,1.843,0.6057648058,1.94
2020-08-07 18:30:00,2.4745,0.6713372848,2.5639508576,0.432,0,0.432,2.0425,0.6713372848,2.15,2.3985,0.6463572928,2.4840652165,0.432,0,0.432,1.9665,0.6463572928,2.07
2020-08-07 19:00:00,2.6845,0.7525222588,2.7879795552,0.395,0,0.395,2.2895,0.7525222588,2.41,2.5324999999999998,0.7025622748,2.6281457342,0.395,0,0.395,2.1375,0.7025622748,2.25
2020-08-07 19:30:00,2.5875,0.8274622348,2.7165879334,0.07,0,0.07,2.5175,0.8274622348,2.65,2.4735,0.7899922468,2.5965919972,0.07,0,0.07,2.4035,0.7899922468,2.5300000000000002
2020-08-07 20:00:00,2.526,0.8180947378000001,2.6551751355,0.037,0,0.037,2.489,0.8180947378000001,2.62,2.374,0.7681347538000001,2.4951767472,0.037,0,0.037,2.337,0.7681347538000001,2.46
2020-08-07 20:30:00,2.4685,0.8024822428,2.5956636916,0.027,0,0.027,2.4415,0.8024822428,2.5700000000000003,2.3545,0.7650122548,2.4756643553,0.027,0,0.027,2.3275,0.7650122548,2.45
2020-08-07 21:00:00,2.311,0.7587672568,2.4323751253,0.0025,0,0.0025,2.3085,0.7587672568,2.43,2.3015,0.7556447578000001,2.4223751258,0.0025,0,0.0025,2.299,0.7556447578000001,2.42
2020-08-07 21:30:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2020-08-07 22:00:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2020-08-07 22:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2020-08-07 23:00:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2020-08-07 23:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-08-08 00:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-08-08 00:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-08-08 01:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-08-08 01:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-08-08 02:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-08-08 02:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-08-08 03:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-08-08 03:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-08-08 04:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-08-08 04:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-08-08 05:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-08-08 05:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-08-08 06:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-08-08 06:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-08-08 07:00:00,1.9020000000000001,0.6213773008,2.0009282221,0.0115,0,0.0115,1.8905,0.6213773008,1.99,1.788,0.5839073129,1.8809284277,0.0115,0,0.0115,1.7765,0.5839073129,1.87
2020-08-08 07:30:00,1.8875000000000002,0.6088873048,1.9832801113,0.035,0,0.035,1.8525,0.6088873048,1.9500000000000002,1.8780000000000001,0.6057648058,1.9732802639,0.035,0,0.035,1.843,0.6057648058,1.94
2020-08-08 08:00:00,1.971,0.6182548018,2.0656911676,0.09,0,0.09,1.881,0.6182548018,1.98,1.9615,0.6151323028,2.0556920976,0.09,0,0.09,1.8715000000000002,0.6151323028,1.97
2020-08-08 08:30:00,2.4435000000000002,0.7650122548,2.5604562094,0.116,0,0.116,2.3275,0.7650122548,2.45,2.434,0.7618897558000001,2.5504572139,0.116,0,0.116,2.318,0.7618897558000001,2.44
2020-08-08 09:00:00,2.2085,0.6807047818,2.3110238532,0.1375,0,0.1375,2.071,0.6807047818,2.18,2.199,0.6775822828,2.3010255866,0.1375,0,0.1375,2.0615,0.6775822828,2.17
2020-08-08 09:30:00,2.281,0.6994397758,2.3858283677,0.153,0,0.153,2.128,0.6994397758,2.24,2.262,0.6931947778,2.3658324116,0.153,0,0.153,2.109,0.6931947778,2.22
2020-08-08 10:00:00,2.317,0.6931947778,2.4184722450000002,0.20800000000000002,0,0.20800000000000002,2.109,0.6931947778,2.22,2.3075,0.6900722788,2.4084758666,0.20800000000000002,0,0.20800000000000002,2.0995,0.6900722788,2.21
2020-08-08 10:30:00,2.2505,0.6619697878,2.3458376436,0.23650000000000002,0,0.23650000000000002,2.014,0.6619697878,2.12,2.241,0.6588472888,2.335842621,0.23650000000000002,0,0.23650000000000002,2.0045,0.6588472888,2.11
2020-08-08 11:00:00,2.194,0.5932748098,2.2727980553,0.389,0,0.389,1.8050000000000002,0.5932748098,1.9,2.1845,0.5901523108,2.2628124094,0.389,0,0.389,1.7955,0.5901523108,1.8900000000000001
2020-08-08 11:30:00,2.134,0.5495598239,2.2036270102,0.462,0,0.462,1.6720000000000002,0.5495598239,1.76,2.1245,0.5464373249,2.1936485589,0.462,0,0.462,1.6625,0.5464373249,1.75
2020-08-08 12:00:00,2.1205,0.5433148259,2.188997773,0.4675,0,0.4675,1.653,0.5433148259,1.74,2.111,0.5401923269000001,2.1790201353,0.4675,0,0.4675,1.6435,0.5401923269000001,1.73
2020-08-08 12:30:00,2.365,0.5807848139,2.4352691843,0.598,0,0.598,1.767,0.5807848139,1.8599999999999999,2.3555,0.5776623149,2.4252987445,0.598,0,0.598,1.7575,0.5776623149,1.85
2020-08-08 13:00:00,2.219,0.5277023309000001,2.2808837651,0.6135,0,0.6135,1.6055000000000001,0.5277023309000001,1.69,2.219,0.5277023309000001,2.2808837651,0.6135,0,0.6135,1.6055000000000001,0.5277023309000001,1.69
2020-08-08 13:30:00,2.185,0.4933548419,2.2400053571,0.684,0,0.684,1.501,0.4933548419,1.58,2.1565,0.4839873449,2.2101438867,0.684,0,0.684,1.4725000000000001,0.4839873449,1.55
2020-08-08 14:00:00,2.224,0.4933548419,2.2780638709,0.723,0,0.723,1.501,0.4933548419,1.58,2.167,0.4746198479,2.2183671923,0.723,0,0.723,1.444,0.4746198479,1.52
2020-08-08 14:30:00,1.7810000000000001,0.37157738090000003,1.8193489907,0.6505000000000001,0,0.6505000000000001,1.1305,0.37157738090000003,1.19,1.7715,0.36845488190000003,1.8094118520000002,0.6505000000000001,0,0.6505000000000001,1.121,0.36845488190000003,1.18
2020-08-08 15:00:00,1.9035000000000002,0.4590073529,1.9580602646,0.507,0,0.507,1.3965,0.4590073529,1.47,1.9035000000000002,0.4590073529,1.9580602646,0.507,0,0.507,1.3965,0.4590073529,1.47
2020-08-08 15:30:00,2.026,0.3434748899,2.0549090004,0.981,0,0.981,1.045,0.3434748899,1.1,2.0165,0.3403523909,2.0450212713,0.981,0,0.981,1.0355,0.3403523909,1.09
2020-08-08 16:00:00,1.827,0.37782237890000003,1.8656577258,0.6775,0,0.6775,1.1495,0.37782237890000003,1.21,1.8175,0.37469987990000003,1.8557225682,0.6775,0,0.6775,1.1400000000000001,0.37469987990000003,1.2
2020-08-08 16:30:00,1.874,0.41216986790000004,1.9187912862,0.62,0,0.62,1.254,0.41216986790000004,1.32,1.8645,0.40904736890000004,1.9088425813,0.62,0,0.62,1.2445,0.40904736890000004,1.31
2020-08-08 17:00:00,2.38,0.2685349139,2.3951014592,1.5630000000000002,0,1.5630000000000002,0.8170000000000001,0.2685349139,0.86,2.38,0.2685349139,2.3951014592,1.5630000000000002,0,1.5630000000000002,0.8170000000000001,0.2685349139,0.86
2020-08-08 17:30:00,2.0,0.4371498599,2.047217624,0.67,0,0.67,1.33,0.4371498599,1.4,1.9905,0.4340273609,2.0372702324,0.67,0,0.67,1.3205,0.4340273609,1.3900000000000001
2020-08-08 18:00:00,2.0115,0.5370698279,2.081964517,0.3775,0,0.3775,1.634,0.5370698279,1.72,2.002,0.5339473289000001,2.0719806346,0.3775,0,0.3775,1.6245,0.5339473289000001,1.71
2020-08-08 18:30:00,2.556,0.7493997598000001,2.6635945637000003,0.276,0,0.276,2.2800000000000002,0.7493997598000001,2.4,2.4705,0.7212972688,2.5736433319,0.276,0,0.276,2.1945,0.7212972688,2.31
2020-08-08 19:00:00,1.99,0.5963973088,2.0774478935,0.17550000000000002,0,0.17550000000000002,1.8145,0.5963973088,1.9100000000000001,1.971,0.5901523108,2.0574549205,0.17550000000000002,0,0.17550000000000002,1.7955,0.5901523108,1.8900000000000001
2020-08-08 19:30:00,1.941,0.6088873048,2.0342627043,0.08850000000000001,0,0.08850000000000001,1.8525,0.6088873048,1.9500000000000002,1.941,0.6088873048,2.0342627043,0.08850000000000001,0,0.08850000000000001,1.8525,0.6088873048,1.9500000000000002
2020-08-08 20:00:00,1.9609999999999999,0.6338672968,2.0608999854,0.0325,0,0.0325,1.9285,0.6338672968,2.03,1.9420000000000002,0.6276222988,2.0409002303,0.0325,0,0.0325,1.9095,0.6276222988,2.01
2020-08-08 20:30:00,1.9755,0.6463572928,2.0785518998,0.009000000000000001,0,0.009000000000000001,1.9665,0.6463572928,2.07,1.966,0.6432347938,2.0685519089,0.009000000000000001,0,0.009000000000000001,1.957,0.6432347938,2.06
2020-08-08 21:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2020-08-08 21:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2020-08-08 22:00:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2020-08-08 22:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-08-08 23:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-08-08 23:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-08-09 00:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-08-09 00:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-08-09 01:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-08-09 01:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-08-09 02:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-08-09 02:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-08-09 03:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-08-09 03:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-08-09 04:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-08-09 04:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-08-09 05:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-08-09 05:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-08-09 06:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
