Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-09 06:30:00,1.2355,0.40592486990000004,1.3004750094,0.0005,0,0.0005,1.235,0.40592486990000004,1.3,1.2355,0.40592486990000004,1.3004750094,0.0005,0,0.0005,1.235,0.40592486990000004,1.3
2020-08-09 07:00:00,1.283,0.41529236690000004,1.3485387462,0.0195,0,0.0195,1.2635,0.41529236690000004,1.33,1.264,0.40904736890000004,1.3285389531,0.0195,0,0.0195,1.2445,0.40904736890000004,1.31
2020-08-09 07:30:00,1.4745,0.4683748499,1.5471022105999999,0.0495,0,0.0495,1.425,0.4683748499,1.5,1.4555,0.4621298519,1.5271032218,0.0495,0,0.0495,1.4060000000000001,0.4621298519,1.48
2020-08-09 08:00:00,1.6764999999999999,0.5183348339,1.7548000598,0.0995,0,0.0995,1.577,0.5183348339,1.6600000000000001,1.667,0.5152123349000001,1.7448016363,0.0995,0,0.0995,1.5675,0.5152123349000001,1.65
2020-08-09 08:30:00,1.7725,0.5339473289000001,1.8511769229000001,0.148,0,0.148,1.6245,0.5339473289000001,1.71,1.763,0.5308248299,1.8411800564,0.148,0,0.148,1.615,0.5308248299,1.7000000000000002
2020-08-09 09:00:00,1.869,0.5370698279,1.9446349272,0.23500000000000001,0,0.23500000000000001,1.634,0.5370698279,1.72,1.869,0.5370698279,1.9446349272,0.23500000000000001,0,0.23500000000000001,1.634,0.5370698279,1.72
2020-08-09 09:30:00,1.9975,0.5245798319,2.0652337035,0.4015,0,0.4015,1.596,0.5245798319,1.6800000000000002,1.9785,0.5183348339,2.0452709478,0.4015,0,0.4015,1.577,0.5183348339,1.6600000000000001
2020-08-09 10:00:00,2.036,0.5120898359,2.0994122987,0.47800000000000004,0,0.47800000000000004,1.558,0.5120898359,1.6400000000000001,2.0265,0.5089673369000001,2.0894377234,0.47800000000000004,0,0.47800000000000004,1.5485,0.5089673369000001,1.63
2020-08-09 10:30:00,2.0855,0.5277023309000001,2.1512275565,0.48,0,0.48,1.6055000000000001,0.5277023309000001,1.69,2.076,0.5245798319,2.1412519702,0.48,0,0.48,1.596,0.5245798319,1.6800000000000002
2020-08-09 11:00:00,2.1335,0.5464373249,2.2023660005,0.47100000000000003,0,0.47100000000000003,1.6625,0.5464373249,1.75,2.124,0.5433148259,2.1923884236,0.47100000000000003,0,0.47100000000000003,1.653,0.5433148259,1.74
2020-08-09 11:30:00,2.592,0.7650122548,2.70253728,0.2645,0,0.2645,2.3275,0.7650122548,2.45,2.573,0.7587672568,2.6825466910999998,0.2645,0,0.2645,2.3085,0.7587672568,2.43
2020-08-09 12:00:00,2.051,0.5277023309000001,2.1177985622,0.4455,0,0.4455,1.6055000000000001,0.5277023309000001,1.69,2.0415,0.5245798319,2.1078202604,0.4455,0,0.4455,1.596,0.5245798319,1.6800000000000002
2020-08-09 12:30:00,2.137,0.5401923269000001,2.2042179452,0.49350000000000005,0,0.49350000000000005,1.6435,0.5401923269000001,1.73,2.1275,0.5370698279,2.1942425231,0.49350000000000005,0,0.49350000000000005,1.634,0.5370698279,1.72
2020-08-09 13:00:00,2.078,0.5495598239,2.149441788,0.406,0,0.406,1.6720000000000002,0.5495598239,1.76,2.0685000000000002,0.5464373249,2.1394592775,0.406,0,0.406,1.6625,0.5464373249,1.75
2020-08-09 13:30:00,2.0455,0.5370698279,2.1148319673,0.41150000000000003,0,0.41150000000000003,1.634,0.5370698279,1.72,2.036,0.5339473289000001,2.1048505291,0.41150000000000003,0,0.41150000000000003,1.6245,0.5339473289000001,1.71
2020-08-09 14:00:00,1.9575,0.5027223389000001,2.0210235031,0.428,0,0.428,1.5295,0.5027223389000001,1.6099999999999999,1.948,0.4995998399,2.0110454992,0.428,0,0.428,1.52,0.4995998399,1.6
2020-08-09 14:30:00,1.853,0.41216986790000004,1.8982868592000002,0.599,0,0.599,1.254,0.41216986790000004,1.32,1.8435000000000001,0.40904736890000004,1.8883357752,0.599,0,0.599,1.2445,0.40904736890000004,1.31
2020-08-09 15:00:00,1.8785,0.41216986790000004,1.9231864833999999,0.6245,0,0.6245,1.254,0.41216986790000004,1.32,1.8595000000000002,0.40592486990000004,1.9032906373,0.6245,0,0.6245,1.235,0.40592486990000004,1.3
2020-08-09 15:30:00,1.858,0.4246598639,1.9059118553,0.5660000000000001,0,0.5660000000000001,1.292,0.4246598639,1.3599999999999999,1.8485,0.4215373649,1.8959551682,0.5660000000000001,0,0.5660000000000001,1.2825,0.4215373649,1.35
2020-08-09 16:00:00,1.893,0.41529236690000004,1.9380187693000002,0.6295000000000001,0,0.6295000000000001,1.2635,0.41529236690000004,1.33,1.8835000000000002,0.41216986790000004,1.928070603,0.6295000000000001,0,0.6295000000000001,1.254,0.41216986790000004,1.32
2020-08-09 16:30:00,1.978,0.4652523509,2.0319802533,0.5625,0,0.5625,1.4155,0.4652523509,1.49,1.9685000000000001,0.4621298519,2.0220178659,0.5625,0,0.5625,1.4060000000000001,0.4621298519,1.48
2020-08-09 17:00:00,2.276,0.5839073129,2.3497071626,0.4995,0,0.4995,1.7765,0.5839073129,1.87,2.257,0.5776623149,2.3297516499,0.4995,0,0.4995,1.7575,0.5776623149,1.85
2020-08-09 17:30:00,2.284,0.6057648058,2.3629657213,0.441,0,0.441,1.843,0.6057648058,1.94,2.151,0.5620498199,2.2232186127,0.441,0,0.441,1.71,0.5620498199,1.8
2020-08-09 18:00:00,2.292,0.6307447978,2.3772048713,0.373,0,0.373,1.919,0.6307447978,2.02,2.1875,0.5963973088,2.2673433794,0.373,0,0.373,1.8145,0.5963973088,1.9100000000000001
2020-08-09 18:30:00,2.23,0.6557247898,2.3244085269,0.23500000000000001,0,0.23500000000000001,1.995,0.6557247898,2.1,2.192,0.6432347938,2.2844288126,0.23500000000000001,0,0.23500000000000001,1.957,0.6432347938,2.06
2020-08-09 19:00:00,2.4455,0.7650122548,2.5623649233,0.11800000000000001,0,0.11800000000000001,2.3275,0.7650122548,2.45,2.341,0.7306647658000001,2.4523768063,0.11800000000000001,0,0.11800000000000001,2.223,0.7306647658000001,2.34
2020-08-09 19:30:00,2.276,0.7150522708,2.3856814016,0.1005,0,0.1005,2.1755,0.7150522708,2.29,2.2665,0.7119297718,2.3756822704,0.1005,0,0.1005,2.166,0.7119297718,2.2800000000000002
2020-08-09 20:00:00,2.3095,0.7431547618000001,2.4261222661,0.0485,0,0.0485,2.261,0.7431547618000001,2.38,2.2715,0.7306647658000001,2.3861230584,0.0485,0,0.0485,2.223,0.7306647658000001,2.34
2020-08-09 20:30:00,2.388,0.7775022508,2.5113848271,0.022500000000000003,0,0.022500000000000003,2.3655,0.7775022508,2.49,2.2265,0.7244197678000001,2.3413855407,0.022500000000000003,0,0.022500000000000003,2.204,0.7244197678000001,2.32
2020-08-09 21:00:00,2.4645,0.6838272808,2.5576121676,0.384,0,0.384,2.0805,0.6838272808,2.19,2.2555,0.6151323028,2.3378768145,0.384,0,0.384,1.8715000000000002,0.6151323028,1.97
2020-08-09 21:30:00,2.58,0.5464373249,2.6372322139,0.9175000000000001,0,0.9175000000000001,1.6625,0.5464373249,1.75,2.333,0.4652523509,2.3789385763,0.9175000000000001,0,0.9175000000000001,1.4155,0.4652523509,1.49
2020-08-09 22:00:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2020-08-09 22:30:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2020-08-09 23:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2020-08-09 23:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-08-10 00:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-08-10 00:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-08-10 01:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-08-10 01:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-08-10 02:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-08-10 02:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-08-10 03:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-08-10 03:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-08-10 04:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-08-10 04:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-08-10 05:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-08-10 05:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-08-10 06:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-08-10 06:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-08-10 07:00:00,1.967,0.6401122948,2.0685339615,0.0195,0,0.0195,1.9475,0.6401122948,2.05,1.8719999999999999,0.6088873048,1.9685344168,0.0195,0,0.0195,1.8525,0.6088873048,1.9500000000000002
2020-08-10 07:30:00,2.114,0.6775822828,2.2199355283,0.052500000000000005,0,0.052500000000000005,2.0615,0.6775822828,2.17,2.057,0.6588472888,2.1599372097,0.052500000000000005,0,0.052500000000000005,2.0045,0.6588472888,2.11
2020-08-10 08:00:00,2.3415,0.7306647658000001,2.4528541029,0.11850000000000001,0,0.11850000000000001,2.223,0.7306647658000001,2.34,2.332,0.7275422668,2.4428552454,0.11850000000000001,0,0.11850000000000001,2.2135,0.7275422668,2.33
2020-08-10 08:30:00,2.4695,0.7650122548,2.5852802556,0.14200000000000002,0,0.14200000000000002,2.3275,0.7650122548,2.45,2.46,0.7618897558000001,2.5752817322,0.14200000000000002,0,0.14200000000000002,2.318,0.7618897558000001,2.44
2020-08-10 09:00:00,2.577,0.7775022508,2.6917352674,0.21150000000000002,0,0.21150000000000002,2.3655,0.7775022508,2.49,2.5675,0.7743797518000001,2.6817382889,0.21150000000000002,0,0.21150000000000002,2.356,0.7743797518000001,2.48
2020-08-10 09:30:00,2.6310000000000002,0.7993597438000001,2.7497521707,0.199,0,0.199,2.432,0.7993597438000001,2.56,2.6215,0.7962372448,2.7397547335,0.199,0,0.199,2.4225,0.7962372448,2.55
2020-08-10 10:00:00,2.5785,0.8118497398000001,2.7032873044,0.1085,0,0.1085,2.47,0.8118497398000001,2.6,2.5595,0.8056047418000001,2.6832888867999998,0.1085,0,0.1085,2.451,0.8056047418000001,2.58
2020-08-10 10:30:00,2.384,0.6088873048,2.4605283477,0.5315,0,0.5315,1.8525,0.6088873048,1.9500000000000002,2.365,0.6026423068,2.4405742664,0.5315,0,0.5315,1.8335,0.6026423068,1.9300000000000002
2020-08-10 11:00:00,2.6415,0.7931147458000001,2.7579980511,0.2285,0,0.2285,2.4130000000000003,0.7931147458000001,2.54,2.5845000000000002,0.7743797518000001,2.6980185785,0.2285,0,0.2285,2.356,0.7743797518000001,2.48
2020-08-10 11:30:00,2.903,0.9429946978,3.0523184631,0.034,0,0.034,2.8689999999999998,0.9429946978,3.02,2.694,0.8742997198,2.8323198972,0.034,0,0.034,2.66,0.8742997198,2.8
2020-08-10 12:00:00,2.7275,0.8930347138,2.8699768727,0.0105,0,0.0105,2.717,0.8930347138,2.86,2.718,0.8899122148,2.8599768793,0.0105,0,0.0105,2.7075,0.8899122148,2.85
2020-08-10 12:30:00,3.5955,1.1803046217,3.7842752609,0.0045000000000000005,0,0.0045000000000000005,3.591,1.1803046217,3.7800000000000002,3.453,1.1334671367,3.6342752716,0.0045000000000000005,0,0.0045000000000000005,3.4485,1.1334671367,3.63
2020-08-10 13:00:00,2.9045,0.9429946978,3.0537451187,0.035500000000000004,0,0.035500000000000004,2.8689999999999998,0.9429946978,3.02,2.743,0.8899122148,2.8837463047,0.035500000000000004,0,0.035500000000000004,2.7075,0.8899122148,2.85
2020-08-10 13:30:00,2.7855,0.8992797118,2.927065809,0.0495,0,0.0495,2.7359999999999998,0.8992797118,2.88,2.776,0.8961572128,2.9170659489,0.0495,0,0.0495,2.7265,0.8961572128,2.87
2020-08-10 14:00:00,2.7555,0.8930347138,2.8965999465000003,0.0385,0,0.0385,2.717,0.8930347138,2.86,2.7365,0.8867897158,2.8766001199,0.0385,0,0.0385,2.698,0.8867897158,2.84
2020-08-10 14:30:00,4.5245,1.4425945376,4.748913481,0.1355,0,0.1355,4.389,1.4425945376,4.62,4.5055,1.4363495396000001,4.7289142780999995,0.1355,0,0.1355,4.37,1.4363495396000001,4.6
2020-08-10 15:00:00,4.671,1.4519620346,4.8914655013,0.2535,0,0.2535,4.4175,1.4519620346,4.65,4.6425,1.4425945376,4.8614694538,0.2535,0,0.2535,4.389,1.4425945376,4.62
2020-08-10 15:30:00,2.8995,0.8087272408,3.0101727525,0.439,0,0.439,2.4605,0.8087272408,2.59,2.8805,0.8024822428,2.9901936392,0.439,0,0.439,2.4415,0.8024822428,2.5700000000000003
2020-08-10 16:00:00,2.7875,0.7837472488,2.8955856057,0.403,0,0.403,2.3845,0.7837472488,2.51,2.778,0.7806247498000001,2.8855950859,0.403,0,0.403,2.375,0.7806247498000001,2.5
2020-08-10 16:30:00,2.855,0.8118497398000001,2.9681854726,0.385,0,0.385,2.47,0.8118497398000001,2.6,2.798,0.7931147458000001,2.9082357195,0.385,0,0.385,2.4130000000000003,0.7931147458000001,2.54
2020-08-10 17:00:00,2.9275,0.8243397358000001,3.0413471111,0.41950000000000004,0,0.41950000000000004,2.508,0.8243397358000001,2.64,2.6995,0.7493997598000001,2.8015888795,0.41950000000000004,0,0.41950000000000004,2.2800000000000002,0.7493997598000001,2.4
2020-08-10 17:30:00,3.03,0.7431547618000001,3.1198043208,0.769,0,0.769,2.261,0.7431547618000001,2.38,3.0205,0.7400322628,3.1098340792,0.769,0,0.769,2.2515,0.7400322628,2.37
2020-08-10 18:00:00,3.105,0.7493997598000001,3.1941548178,0.8250000000000001,0,0.8250000000000001,2.2800000000000002,0.7493997598000001,2.4,3.0955,0.7462772608,3.1841874945,0.8250000000000001,0,0.8250000000000001,2.2705,0.7462772608,2.39
2020-08-10 18:30:00,3.169,0.8056047418000001,3.2697951006,0.718,0,0.718,2.451,0.8056047418000001,2.58,3.017,0.7556447578000001,3.1101909909,0.718,0,0.718,2.299,0.7556447578000001,2.42
2020-08-10 19:00:00,3.218,0.8586872248,3.330595705,0.6055,0,0.6055,2.6125,0.8586872248,2.75,2.9235,0.7618897558000001,3.0211468435,0.6055,0,0.6055,2.318,0.7618897558000001,2.44
2020-08-10 19:30:00,3.748,1.1927946177,3.9332255211,0.11900000000000001,0,0.11900000000000001,3.629,1.1927946177,3.8200000000000003,3.5865,1.1397121347,3.7632334501,0.11900000000000001,0,0.11900000000000001,3.4675000000000002,1.1397121347,3.65
2020-08-10 20:00:00,3.1165,1.0054446777,3.2746742204,0.0575,0,0.0575,3.059,1.0054446777,3.22,3.0975,0.9991996797,3.2546745229000003,0.0575,0,0.0575,3.04,0.9991996797,3.2
2020-08-10 20:30:00,3.7055,1.2115296117,3.8985297549,0.0195,0,0.0195,3.686,1.2115296117,3.88,3.6865,1.2052846137,3.8785297794,0.0195,0,0.0195,3.667,1.2052846137,3.86
2020-08-10 21:00:00,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9,2.7455,0.9024022108,2.89,0.0,0,0.0,2.7455,0.9024022108,2.89
2020-08-10 21:30:00,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2020-08-10 22:00:00,2.648,0.4184148659,2.6808534089,1.375,0,1.375,1.2730000000000001,0.4184148659,1.34,2.6195,0.40904736890000004,2.6512449906,1.375,0,1.375,1.2445,0.40904736890000004,1.31
2020-08-10 22:30:00,2.385,0.4184148659,2.4214243742,1.112,0,1.112,1.2730000000000001,0.4184148659,1.34,2.3755,0.41529236690000004,2.4115281462000002,1.112,0,1.112,1.2635,0.41529236690000004,1.33
2020-08-10 23:00:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2020-08-10 23:30:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2020-08-11 00:00:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2020-08-11 00:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-08-11 01:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-08-11 01:30:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-08-11 02:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-08-11 02:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-08-11 03:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-08-11 03:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-08-11 04:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2020-08-11 04:30:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-08-11 05:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-08-11 05:30:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-08-11 06:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-08-11 06:30:00,2.024,0.6650922868,2.1304750057,0.0005,0,0.0005,2.0235,0.6650922868,2.13,2.005,0.6588472888,2.1104750058,0.0005,0,0.0005,2.0045,0.6588472888,2.11
2020-08-11 07:00:00,2.239,0.7337872648,2.3561758742,0.006500000000000001,0,0.006500000000000001,2.2325,0.7337872648,2.35,2.1535,0.7056847738,2.2661759089,0.006500000000000001,0,0.006500000000000001,2.147,0.7056847738,2.26
2020-08-11 07:30:00,2.3545,0.7681347538000001,2.4766310282,0.0175,0,0.0175,2.337,0.7681347538000001,2.46,2.3355,0.7618897558000001,2.4566310773,0.0175,0,0.0175,2.318,0.7618897558000001,2.44
2020-08-11 08:00:00,2.665,0.8649322228,2.8018445264,0.0335,0,0.0335,2.6315,0.8649322228,2.77,2.5795,0.8368297318,2.7118451744,0.0335,0,0.0335,2.5460000000000003,0.8368297318,2.68
2020-08-11 08:30:00,2.8465,0.6994397758,2.9311735278,0.7185,0,0.7185,2.128,0.6994397758,2.24,2.8369999999999997,0.6963172768,2.9212029628,0.7185,0,0.7185,2.1185,0.6963172768,2.23
2020-08-11 09:00:00,2.925,0.9336272008000001,3.0703883712,0.0845,0,0.0845,2.8405,0.9336272008000001,2.99,2.9155,0.9305047018,3.0603887416,0.0845,0,0.0845,2.831,0.9305047018,2.98
2020-08-11 09:30:00,2.9585,0.9461171968000001,3.1061004491,0.08,0,0.08,2.8785,0.9461171968000001,3.03,2.9395,0.9398721988000001,3.0861011001,0.08,0,0.08,2.8595,0.9398721988000001,3.01
2020-08-11 10:00:00,2.965,0.9336272008000001,3.1085180955,0.1245,0,0.1245,2.8405,0.9336272008000001,2.99,2.946,0.9273822028,3.0885196697,0.1245,0,0.1245,2.8215,0.9273822028,2.9699999999999998
2020-08-11 10:30:00,4.6135,1.4238595435999999,4.8282251656,0.28150000000000003,0,0.28150000000000003,4.332,1.4238595435999999,4.5600000000000005,4.585,1.4144920466,4.7982301685,0.28150000000000003,0,0.28150000000000003,4.3035,1.4144920466,4.53
2020-08-11 11:00:00,3.4795,0.9867096837,3.616699635,0.47750000000000004,0,0.47750000000000004,3.002,0.9867096837,3.16,3.47,0.9835871847000001,3.6067081598,0.47750000000000004,0,0.47750000000000004,2.9925,0.9835871847000001,3.15
2020-08-11 11:30:00,3.0135,0.3060049019,3.0289967398,2.0825,0,2.0825,0.931,0.3060049019,0.98,3.0135,0.3060049019,3.0289967398,2.0825,0,2.0825,0.931,0.3060049019,0.98
2020-08-11 12:00:00,2.755,0.7712572528,2.8609199132,0.40850000000000003,0,0.40850000000000003,2.3465,0.7712572528,2.47,2.7455,0.7681347538000001,2.8509298922,0.40850000000000003,0,0.40850000000000003,2.337,0.7681347538000001,2.46
2020-08-11 12:30:00,2.965,0.7556447578000001,3.0597751551,0.666,0,0.666,2.299,0.7556447578000001,2.42,2.9555,0.7525222588,3.049798354,0.666,0,0.666,2.2895,0.7525222588,2.41
2020-08-11 13:00:00,3.8765,0.9679746898,3.9955259041,0.9315,0,0.9315,2.9450000000000003,0.9679746898,3.1,3.7055,0.9117697078,3.8160259761,0.9315,0,0.9315,2.774,0.9117697078,2.92
2020-08-11 13:30:00,3.2225,0.38718987590000004,3.2456774717,2.0445,0,2.0445,1.178,0.38718987590000004,1.24,3.175,0.37157738090000003,3.1966693213,2.0445,0,2.0445,1.1305,0.37157738090000003,1.19
2020-08-11 14:00:00,3.2560000000000002,0.8430747298,3.3633779151,0.6910000000000001,0,0.6910000000000001,2.565,0.8430747298,2.7,3.2465,0.8399522308,3.3533985746,0.6910000000000001,0,0.6910000000000001,2.5555,0.8399522308,2.69
2020-08-11 14:30:00,2.63,0.6744597838,2.7151051545,0.578,0,0.578,2.052,0.6744597838,2.16,2.6109999999999998,0.6682147858,2.6951497175,0.578,0,0.578,2.033,0.6682147858,2.14
2020-08-11 15:00:00,2.723,0.7462772608,2.8234126071,0.4525,0,0.4525,2.2705,0.7462772608,2.39,2.7039999999999997,0.7400322628,2.8034378449,0.4525,0,0.4525,2.2515,0.7400322628,2.37
2020-08-11 15:30:00,2.601,0.6494797918,2.6808627342999998,0.625,0,0.625,1.976,0.6494797918,2.08,2.5915,0.6463572928,2.670889365,0.625,0,0.625,1.9665,0.6463572928,2.07
2020-08-11 16:00:00,2.6870000000000003,0.7212972688,2.7821284567999998,0.49250000000000005,0,0.49250000000000005,2.1945,0.7212972688,2.31,2.6775,0.7181747698000001,2.7721438004000003,0.49250000000000005,0,0.49250000000000005,2.185,0.7181747698000001,2.3
2020-08-11 16:30:00,2.8075,0.7775022508,2.9131711244,0.442,0,0.442,2.3655,0.7775022508,2.49,2.798,0.7743797518000001,2.9031823918,0.442,0,0.442,2.356,0.7743797518000001,2.48
2020-08-11 17:00:00,2.7145,0.7431547618000001,2.8143896763000003,0.4535,0,0.4535,2.261,0.7431547618000001,2.38,2.705,0.7400322628,2.8044023873,0.4535,0,0.4535,2.2515,0.7400322628,2.37
2020-08-11 17:30:00,2.9115,0.8430747298,3.0311066049,0.34650000000000003,0,0.34650000000000003,2.565,0.8430747298,2.7,2.8925,0.8368297318,3.0111194347,0.34650000000000003,0,0.34650000000000003,2.5460000000000003,0.8368297318,2.68
2020-08-11 18:00:00,2.9765,0.8680547218,3.1004953233,0.3355,0,0.3355,2.641,0.8680547218,2.7800000000000002,2.9575,0.8618097238,3.0805068171,0.3355,0,0.3355,2.622,0.8618097238,2.76
2020-08-11 18:30:00,2.879,0.8899122148,3.0134008612,0.1715,0,0.1715,2.7075,0.8899122148,2.85,2.86,0.8836672168,2.9934040405999998,0.1715,0,0.1715,2.6885,0.8836672168,2.83
2020-08-11 19:00:00,2.9395,0.9180147058,3.0795147751,0.14650000000000002,0,0.14650000000000002,2.793,0.9180147058,2.94,2.93,0.9148922068,3.069515882,0.14650000000000002,0,0.14650000000000002,2.7835,0.9148922068,2.93
2020-08-11 19:30:00,2.8965,0.9086472088,3.035679825,0.132,0,0.132,2.7645,0.9086472088,2.91,2.8775,0.9024022108,3.0156816808,0.132,0,0.132,2.7455,0.9024022108,2.89
2020-08-11 20:00:00,2.8365,0.9211372048,2.9823188964,0.034,0,0.034,2.8025,0.9211372048,2.95,2.827,0.9180147058,2.97231896,0.034,0,0.034,2.793,0.9180147058,2.94
2020-08-11 20:30:00,2.817,0.9242597038,2.9647504111,0.005,0,0.005,2.8120000000000003,0.9242597038,2.96,2.8075,0.9211372048,2.9547504125,0.005,0,0.005,2.8025,0.9211372048,2.95
2020-08-11 21:00:00,2.7359999999999998,0.8992797118,2.88,0.0,0,0.0,2.7359999999999998,0.8992797118,2.88,2.7265,0.8961572128,2.87,0.0,0,0.0,2.7265,0.8961572128,2.87
2020-08-11 21:30:00,2.7455,0.9024022108,2.89,0.0,0,0.0,2.7455,0.9024022108,2.89,2.7359999999999998,0.8992797118,2.88,0.0,0,0.0,2.7359999999999998,0.8992797118,2.88
2020-08-11 22:00:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2020-08-11 22:30:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2020-08-11 23:00:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2020-08-11 23:30:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2020-08-12 00:00:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2020-08-12 00:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2020-08-12 01:00:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-08-12 01:30:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2020-08-12 02:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2020-08-12 02:30:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-08-12 03:00:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2020-08-12 03:30:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-08-12 04:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-08-12 04:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-08-12 05:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-08-12 05:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2020-08-12 06:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2020-08-12 06:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2020-08-12 07:00:00,3.181,1.0429146657,3.347600932,0.008,0,0.008,3.173,1.0429146657,3.34,3.0955,1.0148121747,3.2576009578000003,0.008,0,0.008,3.0875,1.0148121747,3.25
2020-08-12 07:30:00,2.487,0.8087272408,2.6151880907000002,0.026500000000000003,0,0.026500000000000003,2.4605,0.8087272408,2.59,2.278,0.7400322628,2.3951892931,0.026500000000000003,0,0.026500000000000003,2.2515,0.7400322628,2.37
2020-08-12 08:00:00,2.6305,0.8461972288,2.7632553266,0.056,0,0.056,2.5745,0.8461972288,2.71,2.412,0.7743797518000001,2.5332603498,0.056,0,0.056,2.356,0.7743797518000001,2.48
2020-08-12 08:30:00,3.1345,0.9960771807000001,3.288960322,0.10400000000000001,0,0.10400000000000001,3.0305,0.9960771807000001,3.19,3.106,0.9867096837,3.2589617979,0.10400000000000001,0,0.10400000000000001,3.002,0.9867096837,3.16
2020-08-12 09:00:00,2.7605,0.8461972288,2.8872841911,0.186,0,0.186,2.5745,0.8461972288,2.71,2.7415000000000003,0.8399522308,2.8672882659,0.186,0,0.186,2.5555,0.8399522308,2.69
2020-08-12 09:30:00,2.9865,0.5558048219,3.0377789995,1.2955,0,1.2955,1.691,0.5558048219,1.78,2.977,0.5526823229,3.0278683508,1.2955,0,1.2955,1.6815,0.5526823229,1.77
2020-08-12 10:00:00,2.8810000000000002,0.7119297718,2.9676598525,0.715,0,0.715,2.166,0.7119297718,2.2800000000000002,2.8715,0.7088072728,2.9576882865,0.715,0,0.715,2.1565,0.7088072728,2.27
2020-08-12 10:30:00,2.8745000000000003,0.7806247498000001,2.9786112956,0.4995,0,0.4995,2.375,0.7806247498000001,2.5,2.865,0.7775022508,2.9686250605,0.4995,0,0.4995,2.3655,0.7775022508,2.49
2020-08-12 11:00:00,2.808,0.7369097638000001,2.9030845665,0.5660000000000001,0,0.5660000000000001,2.242,0.7369097638000001,2.36,2.7984999999999998,0.7337872648,2.8931031782,0.5660000000000001,0,0.5660000000000001,2.2325,0.7337872648,2.35
2020-08-12 11:30:00,2.7905,0.7493997598000001,2.8893754083000003,0.5105000000000001,0,0.5105000000000001,2.2800000000000002,0.7493997598000001,2.4,2.781,0.7462772608,2.8793906908,0.5105000000000001,0,0.5105000000000001,2.2705,0.7462772608,2.39
2020-08-12 12:00:00,2.7359999999999998,0.7681347538000001,2.8417823632,0.399,0,0.399,2.337,0.7681347538000001,2.46,2.7265,0.7650122548,2.8317920121,0.399,0,0.399,2.3275,0.7650122548,2.45
2020-08-12 12:30:00,2.7125,0.6619697878,2.7921067763,0.6985,0,0.6985,2.014,0.6619697878,2.12,2.7030000000000003,0.6588472888,2.7821374427,0.6985,0,0.6985,2.0045,0.6588472888,2.11
2020-08-12 13:00:00,2.769,0.7088072728,2.8582807332,0.6125,0,0.6125,2.1565,0.7088072728,2.27,2.7405,0.6994397758,2.8283486790000003,0.6125,0,0.6125,2.128,0.6994397758,2.24
2020-08-12 13:30:00,2.7475,0.6775822828,2.8298187221,0.686,0,0.686,2.0615,0.6775822828,2.17,2.738,0.6744597838,2.8198475136,0.686,0,0.686,2.052,0.6744597838,2.16
2020-08-12 14:00:00,2.6085000000000003,0.6307447978,2.6836749524,0.6895,0,0.6895,1.919,0.6307447978,2.02,2.599,0.6276222988,2.6737073045,0.6895,0,0.6895,1.9095,0.6276222988,2.01
2020-08-12 14:30:00,4.1225,1.1365896357,4.2763117578,0.6645,0,0.6645,3.458,1.1365896357,3.64,4.1035,1.1303446377,4.256335425,0.6645,0,0.6645,3.439,1.1303446377,3.62
2020-08-12 15:00:00,4.141,1.1459571327,4.2966380753,0.6545000000000001,0,0.6545000000000001,3.4865,1.1459571327,3.67,4.122,1.1397121347,4.2766608177,0.6545000000000001,0,0.6545000000000001,3.4675000000000002,1.1397121347,3.65
2020-08-12 15:30:00,2.8305,0.7618897558000001,2.9312465352,0.5125000000000001,0,0.5125000000000001,2.318,0.7618897558000001,2.44,2.821,0.7587672568,2.9212614998,0.5125000000000001,0,0.5125000000000001,2.3085,0.7587672568,2.43
2020-08-12 16:00:00,2.727,0.6900722788,2.8129572962,0.6275000000000001,0,0.6275000000000001,2.0995,0.6900722788,2.21,2.7175000000000002,0.6869497798,2.8029816714,0.6275000000000001,0,0.6275000000000001,2.09,0.6869497798,2.2
2020-08-12 16:30:00,2.5855,0.6650922868,2.6696737628,0.562,0,0.562,2.0235,0.6650922868,2.13,2.576,0.6619697878,2.6596954713,0.562,0,0.562,2.014,0.6619697878,2.12
2020-08-12 17:00:00,2.601,0.6931947778,2.6917875102,0.492,0,0.492,2.109,0.6931947778,2.22,2.5915,0.6900722788,2.6818038705,0.492,0,0.492,2.0995,0.6900722788,2.21
2020-08-12 17:30:00,2.751,0.5745398159,2.8103553156,1.003,0,1.003,1.748,0.5745398159,1.8399999999999999,2.7415000000000003,0.5714173169,2.800417826,1.003,0,1.003,1.7385000000000002,0.5714173169,1.83
2020-08-12 18:00:00,2.7485,0.4683748499,2.7881225314,1.3235000000000001,0,1.3235000000000001,1.425,0.4683748499,1.5,2.739,0.4652523509,2.7782333865,1.3235000000000001,0,1.3235000000000001,1.4155,0.4652523509,1.49
2020-08-12 18:30:00,2.6875,0.7275422668,2.7842366997,0.47400000000000003,0,0.47400000000000003,2.2135,0.7275422668,2.33,2.678,0.7244197678000001,2.7742508899000002,0.47400000000000003,0,0.47400000000000003,2.204,0.7244197678000001,2.32
2020-08-12 19:00:00,2.9175,0.7681347538000001,3.0169251317,0.5805,0,0.5805,2.337,0.7681347538000001,2.46,2.8985000000000003,0.7618897558000001,2.9969615029,0.5805,0,0.5805,2.318,0.7618897558000001,2.44
2020-08-12 19:30:00,2.94,0.9273822028,3.082797066,0.11850000000000001,0,0.11850000000000001,2.8215,0.9273822028,2.9699999999999998,2.9305,0.9242597038,3.0727977887,0.11850000000000001,0,0.11850000000000001,2.8120000000000003,0.9242597038,2.96
2020-08-12 20:00:00,2.8565,0.9273822028,3.0032698846,0.035,0,0.035,2.8215,0.9273822028,2.9699999999999998,2.847,0.9242597038,2.9932699511000003,0.035,0,0.035,2.8120000000000003,0.9242597038,2.96
2020-08-12 20:30:00,2.7475,0.8961572128,2.8899574391,0.021,0,0.021,2.7265,0.8961572128,2.87,2.7285,0.8899122148,2.869957491,0.021,0,0.021,2.7075,0.8899122148,2.85
2020-08-12 21:00:00,2.7835,0.9148922068,2.93,0.0,0,0.0,2.7835,0.9148922068,2.93,2.774,0.9117697078,2.92,0.0,0,0.0,2.774,0.9117697078,2.92
2020-08-12 21:30:00,2.9165,0.9586071928000001,3.07,0.0,0,0.0,2.9165,0.9586071928000001,3.07,2.8215,0.9273822028,2.9699999999999998,0.0,0,0.0,2.8215,0.9273822028,2.9699999999999998
2020-08-12 22:00:00,2.8975,0.9523621948000001,3.05,0.0,0,0.0,2.8975,0.9523621948000001,3.05,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76
2020-08-12 22:30:00,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2020-08-12 23:00:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2020-08-12 23:30:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-08-13 00:00:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2020-08-13 00:30:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-08-13 01:00:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2020-08-13 01:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2020-08-13 02:00:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2020-08-13 02:30:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2020-08-13 03:00:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2020-08-13 03:30:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2020-08-13 04:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2020-08-13 04:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-08-13 05:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-08-13 05:30:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-08-13 06:00:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2020-08-13 06:30:00,2.0905,0.6869497798,2.2004750055,0.0005,0,0.0005,2.09,0.6869497798,2.2,2.081,0.6838272808,2.1904750056,0.0005,0,0.0005,2.0805,0.6838272808,2.19
2020-08-13 07:00:00,3.0625,0.9991996797,3.2213826612,0.022500000000000003,0,0.022500000000000003,3.04,0.9991996797,3.2,2.9865,0.9742196878,3.1413828563,0.022500000000000003,0,0.022500000000000003,2.964,0.9742196878,3.12
2020-08-13 07:30:00,4.3215,1.4051245496,4.5441981966,0.0465,0,0.0465,4.275,1.4051245496,4.5,4.3025,1.3988795515999999,4.5241982991,0.0465,0,0.0465,4.256,1.3988795515999999,4.48
2020-08-13 08:00:00,2.73,0.8742997198,2.8665833321000003,0.07,0,0.07,2.66,0.8742997198,2.8,2.7205,0.8711772208,2.8565836238,0.07,0,0.07,2.6505,0.8711772208,2.79
2020-08-13 08:30:00,2.806,0.8711772208,2.9381262311,0.1555,0,0.1555,2.6505,0.8711772208,2.79,2.787,0.8649322228,2.918128981,0.1555,0,0.1555,2.6315,0.8649322228,2.77
2020-08-13 09:00:00,3.066,0.6338672968,3.1308375477,1.1375,0,1.1375,1.9285,0.6338672968,2.03,3.0565,0.6307447978,3.1209023134,1.1375,0,1.1375,1.919,0.6307447978,2.02
2020-08-13 09:30:00,3.3405,0.5901523108,3.3922293555,1.545,0,1.545,1.7955,0.5901523108,1.8900000000000001,3.3405,0.5901523108,3.3922293555,1.545,0,1.545,1.7955,0.5901523108,1.8900000000000001
2020-08-13 10:00:00,3.148,0.9461171968000001,3.2871023334,0.2695,0,0.2695,2.8785,0.9461171968000001,3.03,3.129,0.9398721988000001,3.2671089284,0.2695,0,0.2695,2.8595,0.9398721988000001,3.01
2020-08-13 10:30:00,3.076,0.9086472088,3.2074001543,0.3115,0,0.3115,2.7645,0.9086472088,2.91,3.0665,0.9055247098,3.1974047679,0.3115,0,0.3115,2.755,0.9055247098,2.9
2020-08-13 11:00:00,2.809,0.8118497398000001,2.9239666551,0.339,0,0.339,2.47,0.8118497398000001,2.6,2.7995,0.8087272408,2.9139732325,0.339,0,0.339,2.4605,0.8087272408,2.59
2020-08-13 11:30:00,2.707,0.7056847738,2.7974702858000002,0.56,0,0.56,2.147,0.7056847738,2.26,2.517,0.6432347938,2.5978914527,0.56,0,0.56,1.957,0.6432347938,2.06
2020-08-13 12:00:00,2.8255,0.8056047418000001,2.9381030019,0.3745,0,0.3745,2.451,0.8056047418000001,2.58,2.4835000000000003,0.6931947778,2.5784280579,0.3745,0,0.3745,2.109,0.6931947778,2.22
2020-08-13 12:30:00,2.9185,0.7899922468,3.0235293946,0.515,0,0.515,2.4035,0.7899922468,2.5300000000000002,2.548,0.6682147858,2.6341630549,0.515,0,0.515,2.033,0.6682147858,2.14
2020-08-13 13:00:00,2.8765,0.7806247498000001,2.9805414357,0.5015000000000001,0,0.5015000000000001,2.375,0.7806247498000001,2.5,2.5915,0.6869497798,2.6810020981,0.5015000000000001,0,0.5015000000000001,2.09,0.6869497798,2.2
2020-08-13 13:30:00,2.4845,0.6057648058,2.5572820044,0.6415000000000001,0,0.6415000000000001,1.843,0.6057648058,1.94,2.475,0.6026423068,2.5473128489,0.6415000000000001,0,0.6415000000000001,1.8335,0.6026423068,1.9300000000000002
2020-08-13 14:00:00,2.408,0.6120098038,2.4845562984000003,0.546,0,0.546,1.862,0.6120098038,1.96,2.3985,0.6088873048,2.4745799644,0.546,0,0.546,1.8525,0.6088873048,1.9500000000000002
2020-08-13 14:30:00,2.61,0.7088072728,2.7045346642,0.4535,0,0.4535,2.1565,0.7088072728,2.27,2.6005000000000003,0.7056847738,2.6945484316,0.4535,0,0.4535,2.147,0.7056847738,2.26
2020-08-13 15:00:00,4.509,1.3426745697,4.7046632186,0.424,0,0.424,4.085,1.3426745697,4.3,4.2715,1.2646120947,4.4547677829,0.424,0,0.424,3.8475,1.2646120947,4.05
2020-08-13 15:30:00,4.9075,1.5674944976,5.1517565208,0.1385,0,0.1385,4.769,1.5674944976,5.02,4.594,1.4644520306,4.8217689441000005,0.1385,0,0.1385,4.4555,1.4644520306,4.69
2020-08-13 16:00:00,3.3075,1.0803846537,3.479480888,0.0205,0,0.0205,3.287,1.0803846537,3.46,3.0225,0.9867096837,3.1794814436,0.0205,0,0.0205,3.002,0.9867096837,3.16
2020-08-13 16:30:00,3.301,1.0772621547,3.4723327534,0.0235,0,0.0235,3.2775,1.0772621547,3.45,3.035,0.9898321827000001,3.1923334334,0.0235,0,0.0235,3.0115,0.9898321827000001,3.17
2020-08-13 17:00:00,3.374,1.1084871447,3.5514250309,0.0015,0,0.0015,3.3725,1.1084871447,3.55,3.1365,1.0304246697,3.3014250332,0.0015,0,0.0015,3.135,1.0304246697,3.3
2020-08-13 17:30:00,3.4,0.8899122148,3.5145332194,0.6925,0,0.6925,2.7075,0.8899122148,2.85,3.2955,0.8555647258,3.4047483387,0.6925,0,0.6925,2.6029999999999998,0.8555647258,2.74
2020-08-13 18:00:00,3.3825,0.8524422268,3.4882608847,0.789,0,0.789,2.5935,0.8524422268,2.73,3.3635,0.8461972288,3.4683111164,0.789,0,0.789,2.5745,0.8461972288,2.71
2020-08-13 18:30:00,3.1705,0.9991996797,3.3242247592,0.1305,0,0.1305,3.04,0.9991996797,3.2,3.1515,0.9929546817,3.304226271,0.1305,0,0.1305,3.021,0.9929546817,3.18
2020-08-13 19:00:00,3.117,1.0179346737,3.2790059469,0.02,0,0.02,3.097,1.0179346737,3.26,3.003,0.9804646857,3.1590061728,0.02,0,0.02,2.983,0.9804646857,3.14
2020-08-13 19:30:00,3.136,1.0273021707,3.2999766287,0.0105,0,0.0105,3.1255,1.0273021707,3.29,2.8985000000000003,0.9492396958,3.0499767622,0.0105,0,0.0105,2.888,0.9492396958,3.04
2020-08-13 20:00:00,3.0475,0.9960771807000001,3.2061543943,0.017,0,0.017,3.0305,0.9960771807000001,3.19,2.8005,0.9148922068,2.9461547821,0.017,0,0.017,2.7835,0.9148922068,2.93
2020-08-13 20:30:00,2.8315,0.9242597038,2.9785312236,0.0195,0,0.0195,2.8120000000000003,0.9242597038,2.96,2.632,0.8586872248,2.7685316957,0.0195,0,0.0195,2.6125,0.8586872248,2.75
2020-08-13 21:00:00,2.9530000000000003,0.9586071928000001,3.1046959191,0.036500000000000005,0,0.036500000000000005,2.9165,0.9586071928000001,3.07,2.7345,0.8867897158,2.8746975928,0.036500000000000005,0,0.036500000000000005,2.698,0.8867897158,2.84
2020-08-13 21:30:00,2.9925,0.9835871847000001,3.15,0.0,0,0.0,2.9925,0.9835871847000001,3.15,2.7359999999999998,0.8992797118,2.88,0.0,0,0.0,2.7359999999999998,0.8992797118,2.88
2020-08-13 22:00:00,2.907,0.9554846938,3.06,0.0,0,0.0,2.907,0.9554846938,3.06,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79
2020-08-13 22:30:00,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2020-08-13 23:00:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2020-08-13 23:30:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-08-14 00:00:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2020-08-14 00:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2020-08-14 01:00:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2020-08-14 01:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2020-08-14 02:00:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2020-08-14 02:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2020-08-14 03:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-08-14 03:30:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-08-14 04:00:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2020-08-14 04:30:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2020-08-14 05:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-08-14 05:30:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-08-14 06:00:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-08-14 06:30:00,1.967,0.6463572928,2.0704750059,0.0005,0,0.0005,1.9665,0.6463572928,2.07,1.891,0.6213773008,1.9904750061,0.0005,0,0.0005,1.8905,0.6213773008,1.99
2020-08-14 07:00:00,2.082,0.6807047818,2.1904526929,0.011,0,0.011,2.071,0.6807047818,2.18,2.0725,0.6775822828,2.1804527053,0.011,0,0.011,2.0615,0.6775822828,2.17
2020-08-14 07:30:00,2.2525,0.7337872648,2.3690082313,0.02,0,0.02,2.2325,0.7337872648,2.35,2.2335,0.7275422668,2.3490083014,0.02,0,0.02,2.2135,0.7275422668,2.33
2020-08-14 08:00:00,2.3435,0.7587672568,2.4632742438,0.035,0,0.035,2.3085,0.7587672568,2.43,2.277,0.7369097638000001,2.3932749529,0.035,0,0.035,2.242,0.7369097638000001,2.36
2020-08-14 08:30:00,2.849,0.4527623549,2.8847521124,1.4715,0,1.4715,1.3775,0.4527623549,1.45,2.5165,0.3434748899,2.5398321302999998,1.4715,0,1.4715,1.045,0.3434748899,1.1
2020-08-14 09:00:00,2.731,0.7681347538000001,2.8369688049,0.394,0,0.394,2.337,0.7681347538000001,2.46,2.7025,0.7587672568,2.8069973281,0.394,0,0.394,2.3085,0.7587672568,2.43
2020-08-14 09:30:00,2.8215,0.8649322228,2.9510964064,0.19,0,0.19,2.6315,0.8649322228,2.77,2.8120000000000003,0.8618097238,2.9410984343,0.19,0,0.19,2.622,0.8618097238,2.76
2020-08-14 10:00:00,2.871,0.9211372048,3.0151508669,0.0685,0,0.0685,2.8025,0.9211372048,2.95,2.8615,0.9180147058,3.0051511193,0.0685,0,0.0685,2.793,0.9180147058,2.94
2020-08-14 10:30:00,2.894,0.9367496998,3.0418310275,0.044,0,0.044,2.85,0.9367496998,3.0,2.8845,0.9336272008000001,3.0318311299,0.044,0,0.044,2.8405,0.9336272008000001,2.99
2020-08-14 11:00:00,2.8064999999999998,0.9117697078,2.9508924498,0.0325,0,0.0325,2.774,0.9117697078,2.92,2.7875,0.9055247098,2.9308925688,0.0325,0,0.0325,2.755,0.9055247098,2.9
2020-08-14 11:30:00,2.8365,0.9086472088,2.9784848497,0.07200000000000001,0,0.07200000000000001,2.7645,0.9086472088,2.91,2.8175,0.9024022108,2.9584854233,0.07200000000000001,0,0.07200000000000001,2.7455,0.9024022108,2.89
2020-08-14 12:00:00,2.9435000000000002,0.9461171968000001,3.0918166181,0.065,0,0.065,2.8785,0.9461171968000001,3.03,2.801,0.8992797118,2.9418200149000002,0.065,0,0.065,2.7359999999999998,0.8992797118,2.88
2020-08-14 12:30:00,3.114,0.9991996797,3.2703816291,0.074,0,0.074,3.04,0.9991996797,3.2,2.829,0.9055247098,2.9703898734000003,0.074,0,0.074,2.755,0.9055247098,2.9
2020-08-14 13:00:00,3.041,0.9055247098,3.1729569805,0.28600000000000003,0,0.28600000000000003,2.755,0.9055247098,2.9,2.775,0.8180947378000001,2.893078637,0.28600000000000003,0,0.28600000000000003,2.489,0.8180947378000001,2.62
2020-08-14 13:30:00,2.7800000000000002,0.7525222588,2.8800503034,0.49050000000000005,0,0.49050000000000005,2.2895,0.7525222588,2.41,2.761,0.7462772608,2.8600788014000003,0.49050000000000005,0,0.49050000000000005,2.2705,0.7462772608,2.39
2020-08-14 14:00:00,2.6865,0.8368297318,2.813817025,0.1405,0,0.1405,2.5460000000000003,0.8368297318,2.68,2.677,0.8337072328,2.8038182448,0.1405,0,0.1405,2.5365,0.8337072328,2.67
2020-08-14 14:30:00,2.7165,0.8774222188,2.8546877237,0.047,0,0.047,2.6695,0.8774222188,2.81,2.6975,0.8711772208,2.8346879899,0.047,0,0.047,2.6505,0.8711772208,2.79
2020-08-14 15:00:00,2.7615,0.8992797118,2.904235915,0.025500000000000002,0,0.025500000000000002,2.7359999999999998,0.8992797118,2.88,2.7425,0.8930347138,2.8842359907,0.025500000000000002,0,0.025500000000000002,2.717,0.8930347138,2.86
2020-08-14 15:30:00,2.7185,0.8649322228,2.8527793465,0.08700000000000001,0,0.08700000000000001,2.6315,0.8649322228,2.77,2.6995,0.8586872248,2.8327802597,0.08700000000000001,0,0.08700000000000001,2.6125,0.8586872248,2.75
2020-08-14 16:00:00,2.548,0.7806247498000001,2.664897559,0.17300000000000001,0,0.17300000000000001,2.375,0.7806247498000001,2.5,2.5385,0.7775022508,2.6548996215000003,0.17300000000000001,0,0.17300000000000001,2.3655,0.7775022508,2.49
2020-08-14 16:30:00,2.632,0.7993597438000001,2.7507089995,0.2,0,0.2,2.432,0.7993597438000001,2.56,2.4895,0.7525222588,2.6007498919,0.2,0,0.2,2.2895,0.7525222588,2.41
2020-08-14 17:00:00,2.8145,0.9055247098,2.9565833744,0.059500000000000004,0,0.059500000000000004,2.755,0.9055247098,2.9,2.634,0.8461972288,2.7665873834,0.059500000000000004,0,0.059500000000000004,2.5745,0.8461972288,2.71
2020-08-14 17:30:00,2.877,0.9398721988000001,3.0266299328,0.0175,0,0.0175,2.8595,0.9398721988000001,3.01,2.706,0.8836672168,2.8466302447,0.0175,0,0.0175,2.6885,0.8836672168,2.83
2020-08-14 18:00:00,2.88,0.9398721988000001,3.0294817626,0.0205,0,0.0205,2.8595,0.9398721988000001,3.01,2.7945,0.9117697078,2.9394819697,0.0205,0,0.0205,2.774,0.9117697078,2.92
2020-08-14 18:30:00,2.658,0.8649322228,2.7951872478,0.026500000000000003,0,0.026500000000000003,2.6315,0.8649322228,2.77,2.658,0.8649322228,2.7951872478,0.026500000000000003,0,0.026500000000000003,2.6315,0.8649322228,2.77
2020-08-14 19:00:00,2.696,0.8805447178,2.8361549676,0.017,0,0.017,2.6790000000000003,0.8805447178,2.8200000000000003,2.6390000000000002,0.8618097238,2.7761550749,0.017,0,0.017,2.622,0.8618097238,2.76
