Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-14 19:30:00,2.6605,0.8711772208,2.7995017414000003,0.01,0,0.01,2.6505,0.8711772208,2.79,2.518,0.8243397358000001,2.64950184,0.01,0,0.01,2.508,0.8243397358000001,2.64
2020-08-14 20:00:00,2.4815,0.8149722388,2.6119000747000003,0.002,0,0.002,2.4795,0.8149722388,2.61,2.3675,0.7775022508,2.4919000783,0.002,0,0.002,2.3655,0.7775022508,2.49
2020-08-14 20:30:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-08-14 21:00:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-08-14 21:30:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-08-14 22:00:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2020-08-14 22:30:00,3.515,1.1553246297,3.7,0.0,0,0.0,3.515,1.1553246297,3.7,3.344,1.0991196477,3.52,0.0,0,0.0,3.344,1.0991196477,3.52
2020-08-14 23:00:00,3.2395,1.0647721587,3.41,0.0,0,0.0,3.2395,1.0647721587,3.41,3.078,1.0116896757,3.24,0.0,0,0.0,3.078,1.0116896757,3.24
2020-08-14 23:30:00,1.9105,0.6120098038,2.0061321616,0.0485,0,0.0485,1.862,0.6120098038,1.96,1.9105,0.6120098038,2.0061321616,0.0485,0,0.0485,1.862,0.6120098038,1.96
2020-08-15 00:00:00,1.6995,0.5120898359,1.7749749998,0.14150000000000001,0,0.14150000000000001,1.558,0.5120898359,1.6400000000000001,1.6995,0.5120898359,1.7749749998,0.14150000000000001,0,0.14150000000000001,1.558,0.5120898359,1.6400000000000001
2020-08-15 00:30:00,1.6385,0.4683748499,1.7041294698,0.21350000000000002,0,0.21350000000000002,1.425,0.4683748499,1.5,1.6195,0.4621298519,1.6841449611,0.21350000000000002,0,0.21350000000000002,1.4060000000000001,0.4621298519,1.48
2020-08-15 01:00:00,1.7229999999999999,0.5089673369000001,1.7966014444,0.17450000000000002,0,0.17450000000000002,1.5485,0.5089673369000001,1.63,1.6185,0.4746198479,1.6866553442,0.17450000000000002,0,0.17450000000000002,1.444,0.4746198479,1.52
2020-08-15 01:30:00,1.5055,0.4371498599,1.5676830834,0.17550000000000002,0,0.17550000000000002,1.33,0.4371498599,1.4,1.496,0.4340273609,1.5576892341000002,0.17550000000000002,0,0.17550000000000002,1.3205,0.4340273609,1.3900000000000001
2020-08-15 02:00:00,1.463,0.41529236690000004,1.5208013513,0.1995,0,0.1995,1.2635,0.41529236690000004,1.33,1.463,0.41529236690000004,1.5208013513,0.1995,0,0.1995,1.2635,0.41529236690000004,1.33
2020-08-15 02:30:00,1.4895,0.4371498599,1.5523241446,0.1595,0,0.1595,1.33,0.4371498599,1.4,1.48,0.4340273609,1.5423293261,0.1595,0,0.1595,1.3205,0.4340273609,1.3900000000000001
2020-08-15 03:00:00,1.505,0.4402723589,1.5680767679,0.1655,0,0.1655,1.3395000000000001,0.4402723589,1.4100000000000001,1.505,0.4402723589,1.5680767679,0.1655,0,0.1655,1.3395000000000001,0.4402723589,1.4100000000000001
2020-08-15 03:30:00,1.439,0.41529236690000004,1.4977278625000001,0.17550000000000002,0,0.17550000000000002,1.2635,0.41529236690000004,1.33,1.439,0.41529236690000004,1.4977278625000001,0.17550000000000002,0,0.17550000000000002,1.2635,0.41529236690000004,1.33
2020-08-15 04:00:00,1.424,0.4277823629,1.4868670922,0.12250000000000001,0,0.12250000000000001,1.3014999999999999,0.4277823629,1.37,1.4145,0.4246598639,1.4768704242,0.12250000000000001,0,0.12250000000000001,1.292,0.4246598639,1.3599999999999999
2020-08-15 04:30:00,1.6495000000000002,0.5339473289000001,1.7337675738,0.025,0,0.025,1.6245,0.5339473289000001,1.71,1.6400000000000001,0.5308248299,1.7237676758,0.025,0,0.025,1.615,0.5308248299,1.7000000000000002
2020-08-15 05:00:00,1.5775000000000001,0.4652523509,1.6446780840000002,0.162,0,0.162,1.4155,0.4652523509,1.49,1.568,0.4621298519,1.6346828439,0.162,0,0.162,1.4060000000000001,0.4621298519,1.48
2020-08-15 05:30:00,1.6665,0.5120898359,1.743404213,0.1085,0,0.1085,1.558,0.5120898359,1.6400000000000001,1.657,0.5089673369000001,1.7334061123,0.1085,0,0.1085,1.5485,0.5089673369000001,1.63
2020-08-15 06:00:00,1.703,0.5495598239,1.7894761802999999,0.031,0,0.031,1.6720000000000002,0.5495598239,1.76,1.703,0.5495598239,1.7894761802999999,0.031,0,0.031,1.6720000000000002,0.5495598239,1.76
2020-08-15 06:30:00,1.896,0.6026423068,1.9894707211,0.0625,0,0.0625,1.8335,0.6026423068,1.9300000000000002,1.8675000000000002,0.5932748098,1.9594721866,0.0625,0,0.0625,1.8050000000000002,0.5932748098,1.9
2020-08-15 07:00:00,2.0655,0.6713372848,2.1718618741,0.023,0,0.023,2.0425,0.6713372848,2.15,1.9705,0.6401122948,2.0718624472,0.023,0,0.023,1.9475,0.6401122948,2.05
2020-08-15 07:30:00,2.0975,0.6807047818,2.2051905246,0.026500000000000003,0,0.026500000000000003,2.071,0.6807047818,2.18,2.088,0.6775822828,2.1951905954,0.026500000000000003,0,0.026500000000000003,2.0615,0.6775822828,2.17
2020-08-15 08:00:00,2.201,0.6557247898,2.2966009666,0.20600000000000002,0,0.20600000000000002,1.995,0.6557247898,2.1,2.1155,0.6276222988,2.2066377138,0.20600000000000002,0,0.20600000000000002,1.9095,0.6276222988,2.01
2020-08-15 08:30:00,2.4605,0.7993597438000001,2.5870903057,0.0285,0,0.0285,2.432,0.7993597438000001,2.56,2.3085,0.7493997598000001,2.4270913147,0.0285,0,0.0285,2.2800000000000002,0.7493997598000001,2.4
2020-08-15 09:00:00,2.5315,0.7931147458000001,2.6528330611,0.11850000000000001,0,0.11850000000000001,2.4130000000000003,0.7931147458000001,2.54,2.3795,0.7431547618000001,2.4928496244,0.11850000000000001,0,0.11850000000000001,2.261,0.7431547618000001,2.38
2020-08-15 09:30:00,2.6109999999999998,0.8149722388,2.7352332167,0.1315,0,0.1315,2.4795,0.8149722388,2.61,2.4685,0.7681347538000001,2.5852511,0.1315,0,0.1315,2.337,0.7681347538000001,2.46
2020-08-15 10:00:00,2.6345,0.8149722388,2.7576747451,0.155,0,0.155,2.4795,0.8149722388,2.61,2.4825,0.7650122548,2.5977009066,0.155,0,0.155,2.3275,0.7650122548,2.45
2020-08-15 10:30:00,2.6155,0.8087272408,2.7376778481,0.155,0,0.155,2.4605,0.8087272408,2.59,2.4635,0.7587672568,2.5777044051,0.155,0,0.155,2.3085,0.7587672568,2.43
2020-08-15 11:00:00,2.6755,0.8461972288,2.8061272245,0.101,0,0.101,2.5745,0.8461972288,2.71,2.5235000000000003,0.7962372448,2.6461379405,0.101,0,0.101,2.4225,0.7962372448,2.55
2020-08-15 11:30:00,2.6195,0.7868697478000001,2.7351314868000003,0.2255,0,0.2255,2.394,0.7868697478000001,2.52,2.496,0.7462772608,2.6051767215,0.2255,0,0.2255,2.2705,0.7462772608,2.39
2020-08-15 12:00:00,2.5140000000000002,0.7993597438000001,2.6380242607,0.082,0,0.082,2.432,0.7993597438000001,2.56,2.495,0.7931147458000001,2.61802521,0.082,0,0.082,2.4130000000000003,0.7931147458000001,2.54
2020-08-15 12:30:00,2.445,0.7681347538000001,2.5628218822,0.108,0,0.108,2.337,0.7681347538000001,2.46,2.426,0.7618897558000001,2.5428236274,0.108,0,0.108,2.318,0.7618897558000001,2.44
2020-08-15 13:00:00,2.4035,0.7493997598000001,2.5176203546,0.12350000000000001,0,0.12350000000000001,2.2800000000000002,0.7493997598000001,2.4,2.394,0.7462772608,2.5076215324,0.12350000000000001,0,0.12350000000000001,2.2705,0.7462772608,2.39
2020-08-15 13:30:00,2.176,0.6775822828,2.2790554513,0.1145,0,0.1145,2.0615,0.6775822828,2.17,2.1665,0.6744597838,2.2690566873,0.1145,0,0.1145,2.052,0.6744597838,2.16
2020-08-15 14:00:00,2.1715,0.6744597838,2.2738311833,0.11950000000000001,0,0.11950000000000001,2.052,0.6744597838,2.16,2.1715,0.6744597838,2.2738311833,0.11950000000000001,0,0.11950000000000001,2.052,0.6744597838,2.16
2020-08-15 14:30:00,2.049,0.6026423068,2.1357852771,0.2155,0,0.2155,1.8335,0.6026423068,1.9300000000000002,2.0395,0.5995198078,2.1257902648,0.2155,0,0.2155,1.824,0.5995198078,1.92
2020-08-15 15:00:00,3.2865,1.0491596637,3.4499011942,0.0945,0,0.0945,3.192,1.0491596637,3.36,3.277,1.0460371647,3.4399015611,0.0945,0,0.0945,3.1825,1.0460371647,3.35
2020-08-15 15:30:00,2.3225,0.7244197678000001,2.4328563973,0.11850000000000001,0,0.11850000000000001,2.204,0.7244197678000001,2.32,2.313,0.7212972688,2.4228575588,0.11850000000000001,0,0.11850000000000001,2.1945,0.7212972688,2.31
2020-08-15 16:00:00,2.156,0.6650922868,2.2562543629,0.1325,0,0.1325,2.0235,0.6650922868,2.13,2.08,0.6401122948,2.1762683084,0.1325,0,0.1325,1.9475,0.6401122948,2.05
2020-08-15 16:30:00,2.226,0.6931947778,2.3314362526,0.117,0,0.117,2.109,0.6931947778,2.22,2.15,0.6682147858,2.251446424,0.117,0,0.117,2.033,0.6682147858,2.14
2020-08-15 17:00:00,2.2405,0.6463572928,2.331870065,0.274,0,0.274,1.9665,0.6463572928,2.07,2.174,0.6244997998,2.2619186546,0.274,0,0.274,1.9,0.6244997998,2.0
2020-08-15 17:30:00,2.5215,0.8087272408,2.6480185045,0.061,0,0.061,2.4605,0.8087272408,2.59,2.4455,0.7837472488,2.5680206385,0.061,0,0.061,2.3845,0.7837472488,2.51
2020-08-15 18:00:00,2.477,0.7993597438000001,2.6027879284,0.045,0,0.045,2.432,0.7993597438000001,2.56,2.4295,0.7837472488,2.5527886712,0.045,0,0.045,2.3845,0.7837472488,2.51
2020-08-15 18:30:00,2.5415,0.8243397358000001,2.6718454764,0.0335,0,0.0335,2.508,0.8243397358000001,2.64,2.532,0.8212172368,2.6618455534,0.0335,0,0.0335,2.4985,0.8212172368,2.63
2020-08-15 19:00:00,2.5645,0.8368297318,2.6975811851,0.018500000000000003,0,0.018500000000000003,2.5460000000000003,0.8368297318,2.68,2.555,0.8337072328,2.6875812081,0.018500000000000003,0,0.018500000000000003,2.5365,0.8337072328,2.67
2020-08-15 19:30:00,2.3825,0.7587672568,2.5004067669,0.074,0,0.074,2.3085,0.7587672568,2.43,2.373,0.7556447578000001,2.4904071956,0.074,0,0.074,2.299,0.7556447578000001,2.42
2020-08-15 20:00:00,2.396,0.7712572528,2.5170724562,0.0495,0,0.0495,2.3465,0.7712572528,2.47,2.396,0.7712572528,2.5170724562,0.0495,0,0.0495,2.3465,0.7712572528,2.47
2020-08-15 20:30:00,2.4505,0.7993597438000001,2.577581473,0.018500000000000003,0,0.018500000000000003,2.432,0.7993597438000001,2.56,2.4505,0.7993597438000001,2.577581473,0.018500000000000003,0,0.018500000000000003,2.432,0.7993597438000001,2.56
2020-08-15 21:00:00,2.4,0.7681347538000001,2.5199267847,0.063,0,0.063,2.337,0.7681347538000001,2.46,2.3905,0.7650122548,2.5099270905999997,0.063,0,0.063,2.3275,0.7650122548,2.45
2020-08-15 21:30:00,2.4755000000000003,0.8087272408,2.6042542119,0.015,0,0.015,2.4605,0.8087272408,2.59,2.4565,0.8024822428,2.5842542445000003,0.015,0,0.015,2.4415,0.8024822428,2.5700000000000003
2020-08-15 22:00:00,2.2955,0.7431547618000001,2.4127990488,0.0345,0,0.0345,2.261,0.7431547618000001,2.38,2.2575,0.7306647658000001,2.3727994542,0.0345,0,0.0345,2.223,0.7306647658000001,2.34
2020-08-15 22:30:00,2.072,0.6588472888,2.1742271615,0.0675,0,0.0675,2.0045,0.6588472888,2.11,2.0625,0.6557247898,2.1642276336,0.0675,0,0.0675,1.995,0.6557247898,2.1
2020-08-15 23:00:00,1.875,0.5620498199,1.9574281596,0.165,0,0.165,1.71,0.5620498199,1.8,1.8655,0.5589273209,1.9474316419000002,0.165,0,0.165,1.7005,0.5589273209,1.79
2020-08-15 23:30:00,1.791,0.4964773409,1.8585399511,0.2805,0,0.2805,1.5105,0.4964773409,1.5899999999999999,1.7815,0.4933548419,1.8485511218,0.2805,0,0.2805,1.501,0.4933548419,1.58
2020-08-16 00:00:00,1.9645000000000001,0.6432347938,2.0671263266,0.007500000000000001,0,0.007500000000000001,1.957,0.6432347938,2.06,1.955,0.6401122948,2.057126333,0.007500000000000001,0,0.007500000000000001,1.9475,0.6401122948,2.05
2020-08-16 00:30:00,1.736,0.5183348339,1.8117303883,0.159,0,0.159,1.577,0.5183348339,1.6600000000000001,1.7265000000000001,0.5152123349000001,1.8017341646,0.159,0,0.159,1.5675,0.5152123349000001,1.65
2020-08-16 01:00:00,1.5785,0.41216986790000004,1.6314246075,0.3245,0,0.3245,1.254,0.41216986790000004,1.32,1.569,0.40904736890000004,1.6214440323,0.3245,0,0.3245,1.2445,0.40904736890000004,1.31
2020-08-16 01:30:00,1.679,0.5245798319,1.7590409319,0.083,0,0.083,1.596,0.5245798319,1.6800000000000002,1.6695,0.5214573329000001,1.7490420235,0.083,0,0.083,1.5865,0.5214573329000001,1.67
2020-08-16 02:00:00,1.5939999999999999,0.4590073529,1.6587717595,0.1975,0,0.1975,1.3965,0.4590073529,1.47,1.5845,0.4558848539,1.6487787147000001,0.1975,0,0.1975,1.387,0.4558848539,1.46
2020-08-16 02:30:00,1.565,0.5027223389000001,1.6437623764,0.035500000000000004,0,0.035500000000000004,1.5295,0.5027223389000001,1.6099999999999999,1.5554999999999999,0.4995998399,1.6337626052,0.035500000000000004,0,0.035500000000000004,1.52,0.4995998399,1.6
2020-08-16 03:00:00,1.6345,0.5370698279,1.7204750071000001,0.0005,0,0.0005,1.634,0.5370698279,1.72,1.625,0.5339473289000001,1.7104750071,0.0005,0,0.0005,1.6245,0.5339473289000001,1.71
2020-08-16 03:30:00,1.5405,0.4746198479,1.6119566526,0.0965,0,0.0965,1.444,0.4746198479,1.52,1.5310000000000001,0.4714973489,1.6019584108,0.0965,0,0.0965,1.4344999999999999,0.4714973489,1.51
2020-08-16 04:00:00,1.416,0.39031237490000004,1.4688089563,0.2285,0,0.2285,1.1875,0.39031237490000004,1.25,1.4065,0.38718987590000004,1.4588208423,0.2285,0,0.2285,1.178,0.38718987590000004,1.24
2020-08-16 04:30:00,1.4165,0.4527623549,1.4870998621,0.039,0,0.039,1.3775,0.4527623549,1.45,1.407,0.4496398559,1.4771001997,0.039,0,0.039,1.3679999999999999,0.4496398559,1.44
2020-08-16 05:00:00,1.479,0.41216986790000004,1.5353582644000001,0.225,0,0.225,1.254,0.41216986790000004,1.32,1.4695,0.40904736890000004,1.5253688079,0.225,0,0.225,1.2445,0.40904736890000004,1.31
2020-08-16 05:30:00,1.588,0.4714973489,1.6565185631000001,0.1535,0,0.1535,1.4344999999999999,0.4714973489,1.51,1.5785,0.4683748499,1.6465227754,0.1535,0,0.1535,1.425,0.4683748499,1.5
2020-08-16 06:00:00,1.5745,0.5152123349000001,1.6566514419,0.007,0,0.007,1.5675,0.5152123349000001,1.65,1.565,0.5120898359,1.6466514507,0.007,0,0.007,1.558,0.5120898359,1.6400000000000001
2020-08-16 06:30:00,1.6105,0.5120898359,1.6899545112,0.052500000000000005,0,0.052500000000000005,1.558,0.5120898359,1.6400000000000001,1.5915,0.5058448379,1.6699554635,0.052500000000000005,0,0.052500000000000005,1.5390000000000001,0.5058448379,1.62
2020-08-16 07:00:00,1.7255,0.5589273209,1.8137667987000001,0.025,0,0.025,1.7005,0.5589273209,1.79,1.6495000000000002,0.5339473289000001,1.7337675738,0.025,0,0.025,1.6245,0.5339473289000001,1.71
2020-08-16 07:30:00,1.799,0.5495598239,1.8810680477,0.127,0,0.127,1.6720000000000002,0.5495598239,1.76,1.7705000000000002,0.5401923269000001,1.8510748229,0.127,0,0.127,1.6435,0.5401923269000001,1.73
2020-08-16 08:00:00,1.8205,0.5370698279,1.8980685578,0.1865,0,0.1865,1.634,0.5370698279,1.72,1.7730000000000001,0.5214573329000001,1.8480927331,0.1865,0,0.1865,1.5865,0.5214573329000001,1.67
2020-08-16 08:30:00,1.9,0.5682948179,1.9831689288,0.171,0,0.171,1.729,0.5682948179,1.82,1.843,0.5495598239,1.9231913581,0.171,0,0.171,1.6720000000000002,0.5495598239,1.76
2020-08-16 09:00:00,1.9205,0.5526823229,1.9984438946,0.23900000000000002,0,0.23900000000000002,1.6815,0.5526823229,1.77,1.873,0.5370698279,1.9484796637000001,0.23900000000000002,0,0.23900000000000002,1.634,0.5370698279,1.72
2020-08-16 09:30:00,1.9580000000000002,0.5682948179,2.0388043065,0.229,0,0.229,1.729,0.5682948179,1.82,1.9295,0.5589273209,2.0088230385,0.229,0,0.229,1.7005,0.5589273209,1.79
2020-08-16 10:00:00,1.827,0.4246598639,1.8757038679,0.535,0,0.535,1.292,0.4246598639,1.3599999999999999,1.827,0.4246598639,1.8757038679,0.535,0,0.535,1.292,0.4246598639,1.3599999999999999
2020-08-16 10:30:00,2.082,0.5651723189,2.1573464604,0.36250000000000004,0,0.36250000000000004,1.7195,0.5651723189,1.81,2.0725,0.5620498199,2.1473602981,0.36250000000000004,0,0.36250000000000004,1.71,0.5620498199,1.8
2020-08-16 11:00:00,2.0385,0.5152123349000001,2.1025998193,0.47100000000000003,0,0.47100000000000003,1.5675,0.5152123349000001,1.65,2.029,0.5120898359,2.0926244288,0.47100000000000003,0,0.47100000000000003,1.558,0.5120898359,1.6400000000000001
2020-08-16 11:30:00,2.191,0.5870298118,2.2682779812,0.405,0,0.405,1.786,0.5870298118,1.88,2.1815,0.5839073129,2.2582936036,0.405,0,0.405,1.7765,0.5839073129,1.87
2020-08-16 12:00:00,2.0985,0.5370698279,2.1661362492,0.4645,0,0.4645,1.634,0.5370698279,1.72,2.089,0.5339473289000001,2.1561587952,0.4645,0,0.4645,1.6245,0.5339473289000001,1.71
2020-08-16 12:30:00,2.152,0.5620498199,2.2241861433,0.442,0,0.442,1.71,0.5620498199,1.8,2.1425,0.5589273209,2.2142055009,0.442,0,0.442,1.7005,0.5589273209,1.79
2020-08-16 13:00:00,2.0725,0.5558048219,2.1457341984,0.3815,0,0.3815,1.691,0.5558048219,1.78,2.063,0.5526823229,2.1357496927,0.3815,0,0.3815,1.6815,0.5526823229,1.77
2020-08-16 13:30:00,2.101,0.6026423068,2.1857215628,0.2675,0,0.2675,1.8335,0.6026423068,1.9300000000000002,2.0915,0.5995198078,2.1757289009,0.2675,0,0.2675,1.824,0.5995198078,1.92
2020-08-16 14:00:00,2.0845,0.6151323028,2.1733678934,0.213,0,0.213,1.8715000000000002,0.6151323028,1.97,2.0655,0.6088873048,2.1533773473,0.213,0,0.213,1.8525,0.6088873048,1.9500000000000002
2020-08-16 14:30:00,2.1245,0.5995198078,2.2074701017000002,0.3005,0,0.3005,1.824,0.5995198078,1.92,2.115,0.5963973088,2.1974791808,0.3005,0,0.3005,1.8145,0.5963973088,1.9100000000000001
2020-08-16 15:00:00,2.006,0.5620498199,2.0832513051,0.296,0,0.296,1.71,0.5620498199,1.8,1.9965000000000002,0.5589273209,2.0732611992,0.296,0,0.296,1.7005,0.5589273209,1.79
2020-08-16 15:30:00,2.0535,0.6088873048,2.1418697439,0.201,0,0.201,1.8525,0.6088873048,1.9500000000000002,2.044,0.6057648058,2.1318740582,0.201,0,0.201,1.843,0.6057648058,1.94
2020-08-16 16:00:00,2.2385,0.6931947778,2.3433739032,0.1295,0,0.1295,2.109,0.6931947778,2.22,2.229,0.6900722788,2.3333753984,0.1295,0,0.1295,2.0995,0.6900722788,2.21
2020-08-16 16:30:00,2.266,0.6994397758,2.3714915138,0.138,0,0.138,2.128,0.6994397758,2.24,2.247,0.6931947778,2.3514948437,0.138,0,0.138,2.109,0.6931947778,2.22
2020-08-16 17:00:00,2.3235,0.7025622748,2.4273948999,0.186,0,0.186,2.1375,0.7025622748,2.25,2.3045,0.6963172768,2.4074006729,0.186,0,0.186,2.1185,0.6963172768,2.23
2020-08-16 17:30:00,2.26,0.6713372848,2.3576033912,0.2175,0,0.2175,2.0425,0.6713372848,2.15,2.241,0.6650922868,2.337611762,0.2175,0,0.2175,2.0235,0.6650922868,2.13
2020-08-16 18:00:00,2.268,0.6838272808,2.3688486127,0.1875,0,0.1875,2.0805,0.6838272808,2.19,2.2585,0.6807047818,2.3588516804,0.1875,0,0.1875,2.071,0.6807047818,2.18
2020-08-16 18:30:00,2.2880000000000003,0.7150522708,2.3971324014,0.1125,0,0.1125,2.1755,0.7150522708,2.29,2.2405,0.6994397758,2.3471378847,0.1125,0,0.1125,2.128,0.6994397758,2.24
2020-08-16 19:00:00,2.243,0.6963172768,2.3485967619,0.1245,0,0.1245,2.1185,0.6963172768,2.23,2.1955,0.6807047818,2.298603761,0.1245,0,0.1245,2.071,0.6807047818,2.18
2020-08-16 19:30:00,2.1955,0.6869497798,2.3004608777,0.10550000000000001,0,0.10550000000000001,2.09,0.6869497798,2.2,2.1385,0.6682147858,2.2404671946,0.10550000000000001,0,0.10550000000000001,2.033,0.6682147858,2.14
2020-08-16 20:00:00,2.5525,0.8274622348,2.683272256,0.035,0,0.035,2.5175,0.8274622348,2.65,2.4195,0.7837472488,2.5432734812,0.035,0,0.035,2.3845,0.7837472488,2.51
2020-08-16 20:30:00,2.4915000000000003,0.7868697478000001,2.6128023748,0.0975,0,0.0975,2.394,0.7868697478000001,2.52,2.349,0.7400322628,2.4628131781000002,0.0975,0,0.0975,2.2515,0.7400322628,2.37
2020-08-16 21:00:00,2.4495,0.7868697478000001,2.5727833663,0.0555,0,0.0555,2.394,0.7868697478000001,2.52,2.3165,0.7431547618000001,2.4327867251,0.0555,0,0.0555,2.261,0.7431547618000001,2.38
2020-08-16 21:30:00,2.5,0.8149722388,2.6294827913,0.0205,0,0.0205,2.4795,0.8149722388,2.61,2.4335,0.7931147458000001,2.5594830044,0.0205,0,0.0205,2.4130000000000003,0.7931147458000001,2.54
2020-08-16 22:00:00,2.0295,0.6463572928,2.1299408442,0.063,0,0.063,1.9665,0.6463572928,2.07,2.02,0.6432347938,2.1199412728,0.063,0,0.063,1.957,0.6432347938,2.06
2020-08-16 22:30:00,1.976,0.5714173169,2.0569622627,0.23750000000000002,0,0.23750000000000002,1.7385000000000002,0.5714173169,1.83,1.976,0.5714173169,2.0569622627,0.23750000000000002,0,0.23750000000000002,1.7385000000000002,0.5714173169,1.83
2020-08-16 23:00:00,2.051,0.6494797918,2.1513774657,0.075,0,0.075,1.976,0.6494797918,2.08,2.0415,0.6463572928,2.141378061,0.075,0,0.075,1.9665,0.6463572928,2.07
2020-08-16 23:30:00,1.869,0.5901523108,1.9599593746,0.07350000000000001,0,0.07350000000000001,1.7955,0.5901523108,1.8900000000000001,1.8595000000000002,0.5870298118,1.9499600637,0.07350000000000001,0,0.07350000000000001,1.786,0.5870298118,1.88
2020-08-17 00:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-08-17 00:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-08-17 01:00:00,1.4905,0.4527623549,1.5577496590000002,0.113,0,0.113,1.3775,0.4527623549,1.45,1.4809999999999999,0.4496398559,1.5477522412,0.113,0,0.113,1.3679999999999999,0.4496398559,1.44
2020-08-17 01:30:00,1.6695,0.5308248299,1.7518576569,0.0545,0,0.0545,1.615,0.5308248299,1.7000000000000002,1.6600000000000001,0.5277023309000001,1.7418581314,0.0545,0,0.0545,1.6055000000000001,0.5277023309000001,1.69
2020-08-17 02:00:00,1.701,0.5589273209,1.7904750068,0.0005,0,0.0005,1.7005,0.5589273209,1.79,1.6915,0.5558048219,1.7804750068000001,0.0005,0,0.0005,1.691,0.5558048219,1.78
2020-08-17 02:30:00,1.568,0.5027223389000001,1.6466188843,0.0385,0,0.0385,1.5295,0.5027223389000001,1.6099999999999999,1.5585,0.4995998399,1.6366191524,0.0385,0,0.0385,1.52,0.4995998399,1.6
2020-08-17 03:00:00,1.537,0.4933548419,1.6142391397,0.036000000000000004,0,0.036000000000000004,1.501,0.4933548419,1.58,1.5275,0.4902323429,1.6042393836,0.036000000000000004,0,0.036000000000000004,1.4915,0.4902323429,1.57
2020-08-17 03:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-08-17 04:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-08-17 04:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-08-17 05:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-08-17 05:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-08-17 06:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-08-17 06:30:00,1.8535,0.6088873048,1.950950025,0.001,0,0.001,1.8525,0.6088873048,1.9500000000000002,1.7395,0.5714173169,1.8309500266,0.001,0,0.001,1.7385000000000002,0.5714173169,1.83
2020-08-17 07:00:00,1.9445000000000001,0.6244997998,2.0423222689,0.044500000000000005,0,0.044500000000000005,1.9,0.6244997998,2.0,1.8305,0.5870298118,1.9223252196,0.044500000000000005,0,0.044500000000000005,1.786,0.5870298118,1.88
2020-08-17 07:30:00,2.334,0.6775822828,2.4303649417,0.2725,0,0.2725,2.0615,0.6775822828,2.17,2.22,0.6401122948,2.3104423278,0.2725,0,0.2725,1.9475,0.6401122948,2.05
2020-08-17 08:00:00,2.278,0.6557247898,2.3704976271,0.28300000000000003,0,0.28300000000000003,1.995,0.6557247898,2.1,2.2685,0.6526022908,2.3605046071,0.28300000000000003,0,0.28300000000000003,1.9855,0.6526022908,2.09
2020-08-17 08:30:00,2.4535,0.7088072728,2.5538343721,0.297,0,0.297,2.1565,0.7088072728,2.27,2.4155,0.6963172768,2.5138611736,0.297,0,0.297,2.1185,0.6963172768,2.23
2020-08-17 09:00:00,2.5095,0.7181747698000001,2.6102423738000002,0.3245,0,0.3245,2.185,0.7181747698000001,2.3,2.4905,0.7119297718,2.5902575644,0.3245,0,0.3245,2.166,0.7119297718,2.2800000000000002
2020-08-17 09:30:00,2.544,0.6588472888,2.6279299363,0.5395,0,0.5395,2.0045,0.6588472888,2.11,2.5345,0.6557247898,2.617950582,0.5395,0,0.5395,1.995,0.6557247898,2.1
2020-08-17 10:00:00,2.5255,0.7119297718,2.623927257,0.35950000000000004,0,0.35950000000000004,2.166,0.7119297718,2.2800000000000002,2.516,0.7088072728,2.6139364472,0.35950000000000004,0,0.35950000000000004,2.1565,0.7088072728,2.27
2020-08-17 10:30:00,2.5745,0.7681347538000001,2.6866487024,0.23750000000000002,0,0.23750000000000002,2.337,0.7681347538000001,2.46,2.565,0.7650122548,2.6766525269,0.23750000000000002,0,0.23750000000000002,2.3275,0.7650122548,2.45
2020-08-17 11:00:00,2.6175,0.7337872648,2.7184094614000003,0.385,0,0.385,2.2325,0.7337872648,2.35,2.475,0.6869497798,2.5685647743,0.385,0,0.385,2.09,0.6869497798,2.2
2020-08-17 11:30:00,3.086,0.9835871847000001,3.2389565835,0.0935,0,0.0935,2.9925,0.9835871847000001,3.15,2.839,0.9024022108,2.978968068,0.0935,0,0.0935,2.7455,0.9024022108,2.89
2020-08-17 12:00:00,2.932,0.9429946978,3.0799128234,0.063,0,0.063,2.8689999999999998,0.9429946978,3.02,2.9130000000000003,0.9367496998,3.0599132341,0.063,0,0.063,2.85,0.9367496998,3.0
2020-08-17 12:30:00,2.63,0.7993597438000001,2.7487953725,0.198,0,0.198,2.432,0.7993597438000001,2.56,2.6205,0.7962372448,2.7387979115,0.198,0,0.198,2.4225,0.7962372448,2.55
2020-08-17 13:00:00,2.6685,0.6900722788,2.7562822787,0.5690000000000001,0,0.5690000000000001,2.0995,0.6900722788,2.21,2.6495,0.6838272808,2.7363241767,0.5690000000000001,0,0.5690000000000001,2.0805,0.6838272808,2.19
2020-08-17 13:30:00,2.759,0.8212172368,2.8786244545,0.2605,0,0.2605,2.4985,0.8212172368,2.63,2.74,0.8149722388,2.8586324965000003,0.2605,0,0.2605,2.4795,0.8149722388,2.61
2020-08-17 14:00:00,2.5765000000000002,0.7431547618000001,2.6815352411999998,0.3155,0,0.3155,2.261,0.7431547618000001,2.38,2.567,0.7400322628,2.6715420173,0.3155,0,0.3155,2.2515,0.7400322628,2.37
2020-08-17 14:30:00,2.6425,0.8274622348,2.7690250992000003,0.125,0,0.125,2.5175,0.8274622348,2.65,2.633,0.8243397358000001,2.7590260963,0.125,0,0.125,2.508,0.8243397358000001,2.64
2020-08-17 15:00:00,2.7030000000000003,0.8524422268,2.834231245,0.1095,0,0.1095,2.5935,0.8524422268,2.73,2.684,0.8461972288,2.8142327107,0.1095,0,0.1095,2.5745,0.8461972288,2.71
2020-08-17 15:30:00,2.9875,0.9523621948000001,3.1356259343,0.09,0,0.09,2.8975,0.9523621948000001,3.05,2.9685,0.9461171968000001,3.1156267427,0.09,0,0.09,2.8785,0.9461171968000001,3.03
2020-08-17 16:00:00,3.0525,0.8961572128,3.1813289676,0.326,0,0.326,2.7265,0.8961572128,2.87,3.043,0.8930347138,3.1713341041,0.326,0,0.326,2.717,0.8930347138,2.86
2020-08-17 16:30:00,3.124,0.9648521908000001,3.2696048309,0.1885,0,0.1885,2.9355,0.9648521908000001,3.09,3.105,0.9586071928000001,3.2496080918,0.1885,0,0.1885,2.9165,0.9586071928000001,3.07
2020-08-17 17:00:00,3.043,0.8961572128,3.172214802,0.3165,0,0.3165,2.7265,0.8961572128,2.87,3.024,0.8899122148,3.1522245716,0.3165,0,0.3165,2.7075,0.8899122148,2.85
2020-08-17 17:30:00,3.0895,0.9492396958,3.2320374766,0.2015,0,0.2015,2.888,0.9492396958,3.04,3.08,0.9461171968000001,3.2220393775,0.2015,0,0.2015,2.8785,0.9461171968000001,3.03
2020-08-17 18:00:00,2.8535,0.8024822428,2.9641929762,0.41200000000000003,0,0.41200000000000003,2.4415,0.8024822428,2.5700000000000003,2.844,0.7993597438000001,2.9542024304,0.41200000000000003,0,0.41200000000000003,2.432,0.7993597438000001,2.56
2020-08-17 18:30:00,2.9735,0.9398721988000001,3.1185031666,0.114,0,0.114,2.8595,0.9398721988000001,3.01,2.9545,0.9336272008000001,3.098504478,0.114,0,0.114,2.8405,0.9336272008000001,2.99
2020-08-17 19:00:00,3.05,0.9804646857,3.2037183085,0.067,0,0.067,2.983,0.9804646857,3.14,3.0405,0.9773421867000001,3.1937185223,0.067,0,0.067,2.9735,0.9773421867000001,3.13
2020-08-17 19:30:00,2.997,0.9492396958,3.1437342445,0.109,0,0.109,2.888,0.9492396958,3.04,2.9875,0.9461171968000001,3.1337348324,0.109,0,0.109,2.8785,0.9461171968000001,3.03
2020-08-17 20:00:00,2.96,0.9211372048,3.1000151209,0.1575,0,0.1575,2.8025,0.9211372048,2.95,2.941,0.9148922068,3.0800176542,0.1575,0,0.1575,2.7835,0.9148922068,2.93
2020-08-17 20:30:00,2.8369999999999997,0.8992797118,2.9761171012,0.101,0,0.101,2.7359999999999998,0.8992797118,2.88,2.8275,0.8961572128,2.9661176646,0.101,0,0.101,2.7265,0.8961572128,2.87
2020-08-17 21:00:00,2.8835,0.9148922068,3.0251611527,0.1,0,0.1,2.7835,0.9148922068,2.93,2.874,0.9117697078,3.0151616872,0.1,0,0.1,2.774,0.9117697078,2.92
2020-08-17 21:30:00,2.8120000000000003,0.9148922068,2.9570883906,0.0285,0,0.0285,2.7835,0.9148922068,2.93,2.7835,0.9055247098,2.9270885279,0.0285,0,0.0285,2.755,0.9055247098,2.9
2020-08-17 22:00:00,2.765,0.8992797118,2.9075641008,0.029,0,0.029,2.7359999999999998,0.8992797118,2.88,2.6795,0.8711772208,2.8175645512000003,0.029,0,0.029,2.6505,0.8711772208,2.79
2020-08-17 22:30:00,2.4545,0.8024822428,2.5823531904,0.013000000000000001,0,0.013000000000000001,2.4415,0.8024822428,2.5700000000000003,2.4355,0.7962372448,2.5623532153,0.013000000000000001,0,0.013000000000000001,2.4225,0.7962372448,2.55
2020-08-17 23:00:00,2.201,0.7212972688,2.3161758893,0.006500000000000001,0,0.006500000000000001,2.1945,0.7212972688,2.31,2.1915,0.7181747698000001,2.3061758931,0.006500000000000001,0,0.006500000000000001,2.185,0.7181747698000001,2.3
2020-08-17 23:30:00,2.1,0.6900722788,2.2104750055,0.0005,0,0.0005,2.0995,0.6900722788,2.21,2.0905,0.6869497798,2.2004750055,0.0005,0,0.0005,2.09,0.6869497798,2.2
2020-08-18 00:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2020-08-18 00:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-08-18 01:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-08-18 01:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-08-18 02:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-08-18 02:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-08-18 03:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2020-08-18 03:30:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-08-18 04:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-08-18 04:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-08-18 05:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-08-18 05:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-08-18 06:00:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-08-18 06:30:00,2.101,0.6900722788,2.2114250496,0.0015,0,0.0015,2.0995,0.6900722788,2.21,2.0915,0.6869497798,2.2014250498,0.0015,0,0.0015,2.09,0.6869497798,2.2
2020-08-18 07:00:00,2.314,0.7556447578000001,2.4342545060000003,0.015,0,0.015,2.299,0.7556447578000001,2.42,2.1335,0.6963172768,2.2442548875,0.015,0,0.015,2.1185,0.6963172768,2.23
2020-08-18 07:30:00,2.5945,0.8243397358000001,2.7223089924,0.08650000000000001,0,0.08650000000000001,2.508,0.8243397358000001,2.64,2.3855,0.7556447578000001,2.5023207728,0.08650000000000001,0,0.08650000000000001,2.299,0.7556447578000001,2.42
2020-08-18 08:00:00,2.766,0.8774222188,2.9018314476000002,0.0965,0,0.0965,2.6695,0.8774222188,2.81,2.5475,0.8056047418000001,2.671844915,0.0965,0,0.0965,2.451,0.8056047418000001,2.58
2020-08-18 08:30:00,2.7745,0.8274622348,2.895262337,0.257,0,0.257,2.5175,0.8274622348,2.65,2.7365,0.8149722388,2.8552779199,0.257,0,0.257,2.4795,0.8149722388,2.61
2020-08-18 09:00:00,2.841,0.8305847338000001,2.9599243234,0.314,0,0.314,2.527,0.8305847338000001,2.66,2.8315,0.8274622348,2.9499298297000003,0.314,0,0.314,2.5175,0.8274622348,2.65
2020-08-18 09:30:00,2.8355,0.7806247498000001,2.940992222,0.4605,0,0.4605,2.375,0.7806247498000001,2.5,2.826,0.7775022508,2.9310042221,0.4605,0,0.4605,2.3655,0.7775022508,2.49
2020-08-18 10:00:00,3.2720000000000002,0.9929546817,3.4193483297,0.251,0,0.251,3.021,0.9929546817,3.18,3.2625,0.9898321827000001,3.4093509646,0.251,0,0.251,3.0115,0.9898321827000001,3.17
2020-08-18 10:30:00,3.1215,0.9086472088,3.2510616727,0.357,0,0.357,2.7645,0.9086472088,2.91,3.1025,0.9024022108,3.2310735058,0.357,0,0.357,2.7455,0.9024022108,2.89
2020-08-18 11:00:00,2.995,0.7806247498000001,3.095060581,0.62,0,0.62,2.375,0.7806247498000001,2.5,2.976,0.7743797518000001,3.0750999984,0.62,0,0.62,2.356,0.7743797518000001,2.48
2020-08-18 11:30:00,2.8935,0.8024822428,3.0027187681,0.452,0,0.452,2.4415,0.8024822428,2.5700000000000003,2.8745000000000003,0.7962372448,2.9827410213,0.452,0,0.452,2.4225,0.7962372448,2.55
2020-08-18 12:00:00,3.3685,0.8836672168,3.4824790021,0.68,0,0.68,2.6885,0.8836672168,2.83,3.0265,0.7712572528,3.1232258964,0.68,0,0.68,2.3465,0.7712572528,2.47
2020-08-18 12:30:00,3.215,0.8680547218,3.3301267243,0.5740000000000001,0,0.5740000000000001,2.641,0.8680547218,2.7800000000000002,2.949,0.7806247498000001,3.0505697828,0.5740000000000001,0,0.5740000000000001,2.375,0.7806247498000001,2.5
2020-08-18 13:00:00,3.148,0.8368297318,3.2573283531,0.602,0,0.602,2.5460000000000003,0.8368297318,2.68,3.1385,0.8337072328,3.2473450694,0.602,0,0.602,2.5365,0.8337072328,2.67
2020-08-18 13:30:00,2.787,0.7025622748,2.8741890595,0.6495000000000001,0,0.6495000000000001,2.1375,0.7025622748,2.25,2.7775,0.6994397758,2.864214072,0.6495000000000001,0,0.6495000000000001,2.128,0.6994397758,2.24
2020-08-18 14:00:00,2.769,0.6682147858,2.8484859136000003,0.736,0,0.736,2.033,0.6682147858,2.14,2.7595,0.6650922868,2.8385186277,0.736,0,0.736,2.0235,0.6650922868,2.13
2020-08-18 14:30:00,2.795,0.6900722788,2.8789277084,0.6955,0,0.6955,2.0995,0.6900722788,2.21,2.7855,0.6869497798,2.8689562997999998,0.6955,0,0.6955,2.09,0.6869497798,2.2
2020-08-18 15:00:00,2.865,0.7837472488,2.9702667809000003,0.48050000000000004,0,0.48050000000000004,2.3845,0.7837472488,2.51,2.8555,0.7806247498000001,2.9602795898,0.48050000000000004,0,0.48050000000000004,2.375,0.7806247498000001,2.5
2020-08-18 15:30:00,2.991,0.8586872248,3.1118201667,0.3785,0,0.3785,2.6125,0.8586872248,2.75,2.972,0.8524422268,3.0918346899999998,0.3785,0,0.3785,2.5935,0.8524422268,2.73
2020-08-18 16:00:00,3.0155,0.8742997198,3.1396879224,0.35550000000000004,0,0.35550000000000004,2.66,0.8742997198,2.8,2.9965,0.8680547218,3.1197005065,0.35550000000000004,0,0.35550000000000004,2.641,0.8680547218,2.7800000000000002
2020-08-18 16:30:00,2.9715,0.8618097238,3.0939502662,0.34950000000000003,0,0.34950000000000003,2.622,0.8618097238,2.76,2.9525,0.8555647258,3.0739627926,0.34950000000000003,0,0.34950000000000003,2.6029999999999998,0.8555647258,2.74
2020-08-18 17:00:00,2.9285,0.8836672168,3.0589181094,0.24,0,0.24,2.6885,0.8836672168,2.83,2.919,0.8805447178,3.0489211207,0.24,0,0.24,2.6790000000000003,0.8805447178,2.8200000000000003
2020-08-18 17:30:00,2.805,0.7962372448,2.9158221396,0.3825,0,0.3825,2.4225,0.7962372448,2.55,2.7955,0.7931147458000001,2.9058305611,0.3825,0,0.3825,2.4130000000000003,0.7931147458000001,2.54
2020-08-18 18:00:00,2.9370000000000003,0.9024022108,3.0725069162,0.1915,0,0.1915,2.7455,0.9024022108,2.89,2.918,0.8961572128,3.0525107289,0.1915,0,0.1915,2.7265,0.8961572128,2.87
2020-08-18 18:30:00,2.9065000000000003,0.8805447178,3.0369559183,0.2275,0,0.2275,2.6790000000000003,0.8805447178,2.8200000000000003,2.8875,0.8742997198,3.0169614267,0.2275,0,0.2275,2.66,0.8742997198,2.8
2020-08-18 19:00:00,2.909,0.9024022108,3.0457529036,0.1635,0,0.1635,2.7455,0.9024022108,2.89,2.89,0.8961572128,3.025755732,0.1635,0,0.1635,2.7265,0.8961572128,2.87
2020-08-18 19:30:00,2.86,0.8899122148,2.9952535368,0.1525,0,0.1525,2.7075,0.8899122148,2.85,2.8505000000000003,0.8867897158,2.9852548049000003,0.1525,0,0.1525,2.698,0.8867897158,2.84
2020-08-18 20:00:00,2.773,0.8742997198,2.9075641008,0.113,0,0.113,2.66,0.8742997198,2.8,2.754,0.8680547218,2.8875655837,0.113,0,0.113,2.641,0.8680547218,2.7800000000000002
2020-08-18 20:30:00,2.815,0.9180147058,2.9609079689,0.022,0,0.022,2.793,0.9180147058,2.94,2.8055,0.9148922068,2.9509079959,0.022,0,0.022,2.7835,0.9148922068,2.93
2020-08-18 21:00:00,2.77,0.8524422268,2.8981990529,0.17650000000000002,0,0.17650000000000002,2.5935,0.8524422268,2.73,2.751,0.8461972288,2.8782026944,0.17650000000000002,0,0.17650000000000002,2.5745,0.8461972288,2.71
2020-08-18 21:30:00,2.648,0.8274622348,2.7742742745,0.1305,0,0.1305,2.5175,0.8274622348,2.65,2.6385,0.8243397358000001,2.7642753571,0.1305,0,0.1305,2.508,0.8243397358000001,2.64
2020-08-18 22:00:00,2.8145,0.9211372048,2.9614023705,0.012,0,0.012,2.8025,0.9211372048,2.95,2.7955,0.9148922068,2.9414023866,0.012,0,0.012,2.7835,0.9148922068,2.93
2020-08-18 22:30:00,2.4265,0.7337872648,2.5350238658,0.194,0,0.194,2.2325,0.7337872648,2.35,2.417,0.7306647658000001,2.5250267324999998,0.194,0,0.194,2.223,0.7306647658000001,2.34
2020-08-18 23:00:00,2.368,0.7212972688,2.475417894,0.17350000000000002,0,0.17350000000000002,2.1945,0.7212972688,2.31,2.273,0.6900722788,2.3754428534,0.17350000000000002,0,0.17350000000000002,2.0995,0.6900722788,2.21
2020-08-18 23:30:00,2.1635,0.6588472888,2.2615950124,0.159,0,0.159,2.0045,0.6588472888,2.11,2.1635,0.6588472888,2.2615950124,0.159,0,0.159,2.0045,0.6588472888,2.11
2020-08-19 00:00:00,2.145,0.6682147858,2.2466722057,0.112,0,0.112,2.033,0.6682147858,2.14,2.145,0.6682147858,2.2466722057,0.112,0,0.112,2.033,0.6682147858,2.14
2020-08-19 00:30:00,2.0145,0.6588472888,2.1195023001,0.01,0,0.01,2.0045,0.6588472888,2.11,2.0145,0.6588472888,2.1195023001,0.01,0,0.01,2.0045,0.6588472888,2.11
2020-08-19 01:00:00,1.8439999999999999,0.5495598239,1.9241496823,0.17200000000000001,0,0.17200000000000001,1.6720000000000002,0.5495598239,1.76,1.8345,0.5464373249,1.9141535989,0.17200000000000001,0,0.17200000000000001,1.6625,0.5464373249,1.75
2020-08-19 01:30:00,1.794,0.5589273209,1.8790518221,0.0935,0,0.0935,1.7005,0.5589273209,1.79,1.7845,0.5558048219,1.8690530356,0.0935,0,0.0935,1.691,0.5558048219,1.78
2020-08-19 02:00:00,1.8135,0.5714173169,1.9013942253,0.075,0,0.075,1.7385000000000002,0.5714173169,1.83,1.804,0.5682948179,1.8913949878,0.075,0,0.075,1.729,0.5682948179,1.82
2020-08-19 02:30:00,1.7515,0.5495598239,1.8356928528,0.0795,0,0.0795,1.6720000000000002,0.5495598239,1.76,1.7515,0.5495598239,1.8356928528,0.0795,0,0.0795,1.6720000000000002,0.5495598239,1.76
2020-08-19 03:00:00,1.8405,0.5776623149,1.9290241056,0.083,0,0.083,1.7575,0.5776623149,1.85,1.831,0.5745398159,1.9190250129000002,0.083,0,0.083,1.748,0.5745398159,1.8399999999999999
2020-08-19 03:30:00,1.876,0.5526823229,1.9557182185,0.1945,0,0.1945,1.6815,0.5526823229,1.77,1.876,0.5526823229,1.9557182185,0.1945,0,0.1945,1.6815,0.5526823229,1.77
2020-08-19 04:00:00,1.931,0.5995198078,2.021926062,0.107,0,0.107,1.824,0.5995198078,1.92,1.9215,0.5963973088,2.0119274341,0.107,0,0.107,1.8145,0.5963973088,1.9100000000000001
2020-08-19 04:30:00,1.9405000000000001,0.6213773008,2.0375598151,0.05,0,0.05,1.8905,0.6213773008,1.99,1.931,0.6182548018,2.0275601101,0.05,0,0.05,1.881,0.6182548018,1.98
2020-08-19 05:00:00,1.7955,0.5526823229,1.8786372721,0.114,0,0.114,1.6815,0.5526823229,1.77,1.786,0.5495598239,1.868639077,0.114,0,0.114,1.6720000000000002,0.5495598239,1.76
2020-08-19 05:30:00,1.8785,0.5589273209,1.9598882621,0.178,0,0.178,1.7005,0.5589273209,1.79,1.869,0.5558048219,1.9498923047,0.178,0,0.178,1.691,0.5558048219,1.78
2020-08-19 06:00:00,2.0695,0.6775822828,2.1776014328,0.008,0,0.008,2.0615,0.6775822828,2.17,2.06,0.6744597838,2.1676014394,0.008,0,0.008,2.052,0.6744597838,2.16
2020-08-19 06:30:00,2.15,0.7025622748,2.2618783676,0.0125,0,0.0125,2.1375,0.7025622748,2.25,2.1405,0.6994397758,2.2518783826,0.0125,0,0.0125,2.128,0.6994397758,2.24
2020-08-19 07:00:00,2.2525,0.7088072728,2.3613902685,0.096,0,0.096,2.1565,0.7088072728,2.27,2.148,0.6744597838,2.2513995647,0.096,0,0.096,2.052,0.6744597838,2.16
2020-08-19 07:30:00,2.3955,0.7400322628,2.5072032227000003,0.14400000000000002,0,0.14400000000000002,2.2515,0.7400322628,2.37,2.386,0.7369097638000001,2.4972048374,0.14400000000000002,0,0.14400000000000002,2.242,0.7369097638000001,2.36
2020-08-19 08:00:00,2.6105,0.8024822428,2.7310598675,0.169,0,0.169,2.4415,0.8024822428,2.5700000000000003,2.5345,0.7775022508,2.6510752536,0.169,0,0.169,2.3655,0.7775022508,2.49
2020-08-19 08:30:00,2.8505000000000003,0.8961572128,2.9880508697,0.124,0,0.124,2.7265,0.8961572128,2.87,2.841,0.8930347138,2.9780517121,0.124,0,0.124,2.717,0.8930347138,2.86
2020-08-19 09:00:00,2.9265,0.8867897158,3.0579074953,0.2285,0,0.2285,2.698,0.8867897158,2.84,2.917,0.8836672168,3.0479102267,0.2285,0,0.2285,2.6885,0.8836672168,2.83
2020-08-19 09:30:00,2.9605,0.9148922068,3.0986429288,0.177,0,0.177,2.7835,0.9148922068,2.93,2.951,0.9117697078,3.0886445247,0.177,0,0.177,2.774,0.9117697078,2.92
2020-08-19 10:00:00,2.9645,0.9180147058,3.1033870609,0.1715,0,0.1715,2.793,0.9180147058,2.94,2.9455,0.9117697078,3.083390058,0.1715,0,0.1715,2.774,0.9117697078,2.92
2020-08-19 10:30:00,2.866,0.8774222188,2.9973030794,0.1965,0,0.1965,2.6695,0.8774222188,2.81,2.8280000000000003,0.8649322228,2.9573115747000003,0.1965,0,0.1965,2.6315,0.8649322228,2.77
2020-08-19 11:00:00,2.792,0.8337072328,2.9138173845,0.2555,0,0.2555,2.5365,0.8337072328,2.67,2.7825,0.8305847338000001,2.9038211464,0.2555,0,0.2555,2.527,0.8305847338000001,2.66
2020-08-19 11:30:00,2.7575000000000003,0.8087272408,2.873646812,0.297,0,0.297,2.4605,0.8087272408,2.59,2.748,0.8056047418000001,2.8636520389,0.297,0,0.297,2.451,0.8056047418000001,2.58
2020-08-19 12:00:00,2.7385,0.7931147458000001,2.8510372235,0.3255,0,0.3255,2.4130000000000003,0.7931147458000001,2.54,2.7385,0.7931147458000001,2.8510372235,0.3255,0,0.3255,2.4130000000000003,0.7931147458000001,2.54
2020-08-19 12:30:00,2.803,0.7837472488,2.9105100498,0.41850000000000004,0,0.41850000000000004,2.3845,0.7837472488,2.51,2.7935,0.7806247498000001,2.9005201689,0.41850000000000004,0,0.41850000000000004,2.375,0.7806247498000001,2.5
2020-08-19 13:00:00,2.8025,0.7119297718,2.8915134878,0.6365000000000001,0,0.6365000000000001,2.166,0.7119297718,2.2800000000000002,2.793,0.7088072728,2.8815372200000002,0.6365000000000001,0,0.6365000000000001,2.1565,0.7088072728,2.27
2020-08-19 13:30:00,2.56,0.5870298118,2.6264432223,0.774,0,0.774,1.786,0.5870298118,1.88,2.5505,0.5839073129,2.6164858112,0.774,0,0.774,1.7765,0.5839073129,1.87
2020-08-19 14:00:00,2.511,0.5807848139,2.5772916017,0.744,0,0.744,1.767,0.5807848139,1.8599999999999999,2.5015,0.5776623149,2.5673324678,0.744,0,0.744,1.7575,0.5776623149,1.85
2020-08-19 14:30:00,2.46,0.5620498199,2.5233905762,0.75,0,0.75,1.71,0.5620498199,1.8,2.46,0.5620498199,2.5233905762,0.75,0,0.75,1.71,0.5620498199,1.8
2020-08-19 15:00:00,2.9595000000000002,0.8274622348,3.0730008135,0.442,0,0.442,2.5175,0.8274622348,2.65,2.8075,0.7775022508,2.9131711244,0.442,0,0.442,2.3655,0.7775022508,2.49
2020-08-19 15:30:00,3.1905,1.0054446777,3.3451770133,0.1315,0,0.1315,3.059,1.0054446777,3.22,2.896,0.9086472088,3.0352027527,0.1315,0,0.1315,2.7645,0.9086472088,2.91
2020-08-19 16:00:00,3.02,0.9429946978,3.1638013528,0.151,0,0.151,2.8689999999999998,0.9429946978,3.02,2.735,0.8493197278,2.8638381588,0.151,0,0.151,2.584,0.8493197278,2.7199999999999998
2020-08-19 16:30:00,2.969,0.9429946978,3.1151564969,0.1,0,0.1,2.8689999999999998,0.9429946978,3.02,2.7030000000000003,0.8555647258,2.8351719525,0.1,0,0.1,2.6029999999999998,0.8555647258,2.74
2020-08-19 17:00:00,3.237,0.9991996797,3.3877085176,0.197,0,0.197,3.04,0.9991996797,3.2,2.9615,0.9086472088,3.0977608042,0.197,0,0.197,2.7645,0.9086472088,2.91
2020-08-19 17:30:00,3.193,0.9867096837,3.3419821962,0.191,0,0.191,3.002,0.9867096837,3.16,2.9555,0.9086472088,3.0920252263,0.191,0,0.191,2.7645,0.9086472088,2.91
2020-08-19 18:00:00,3.393,1.0803846537,3.5608538302,0.106,0,0.106,3.287,1.0803846537,3.46,3.1745,1.0085671767,3.3308644524,0.106,0,0.106,3.0685000000000002,1.0085671767,3.23
2020-08-19 18:30:00,3.375,1.0959971487,3.5484975342,0.0405,0,0.0405,3.3345000000000002,1.0959971487,3.51,3.1755,1.0304246697,3.3384989516,0.0405,0,0.0405,3.135,1.0304246697,3.3
2020-08-19 19:00:00,3.47,1.1272221387,3.6484969165,0.0405,0,0.0405,3.4295,1.1272221387,3.61,3.3465,1.0866296517,3.5184977263,0.0405,0,0.0405,3.306,1.0866296517,3.48
2020-08-19 19:30:00,3.033,0.9586071928000001,3.1808830142,0.1165,0,0.1165,2.9165,0.9586071928000001,3.07,3.014,0.9523621948000001,3.1608843304,0.1165,0,0.1165,2.8975,0.9523621948000001,3.05
2020-08-19 20:00:00,2.9425,0.9523621948000001,3.0927819192,0.045,0,0.045,2.8975,0.9523621948000001,3.05,2.9235,0.9461171968000001,3.072782127,0.045,0,0.045,2.8785,0.9461171968000001,3.03
2020-08-19 20:30:00,2.8265000000000002,0.9148922068,2.9708803409,0.043000000000000003,0,0.043000000000000003,2.7835,0.9148922068,2.93,2.817,0.9117697078,2.9608804434,0.043000000000000003,0,0.043000000000000003,2.774,0.9117697078,2.92
2020-08-19 21:00:00,2.973,0.9617296918,3.1246844641,0.047,0,0.047,2.926,0.9617296918,3.08,2.9635,0.9586071928000001,3.1146845747,0.047,0,0.047,2.9165,0.9586071928000001,3.07
2020-08-19 21:30:00,2.933,0.9523621948000001,3.083744923,0.035500000000000004,0,0.035500000000000004,2.8975,0.9523621948000001,3.05,2.914,0.9461171968000001,3.063745053,0.035500000000000004,0,0.035500000000000004,2.8785,0.9461171968000001,3.03
2020-08-19 22:00:00,2.8045,0.9211372048,2.9519000661,0.002,0,0.002,2.8025,0.9211372048,2.95,2.795,0.9180147058,2.9419000663,0.002,0,0.002,2.793,0.9180147058,2.94
2020-08-19 22:30:00,2.5395,0.8274622348,2.6709088341,0.022,0,0.022,2.5175,0.8274622348,2.65,2.5300000000000002,0.8243397358000001,2.6609088673,0.022,0,0.022,2.508,0.8243397358000001,2.64
2020-08-19 23:00:00,2.226,0.6838272808,2.3286682353,0.14550000000000002,0,0.14550000000000002,2.0805,0.6838272808,2.19,2.207,0.6775822828,2.308672075,0.14550000000000002,0,0.14550000000000002,2.0615,0.6775822828,2.17
2020-08-19 23:30:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2020-08-20 00:00:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2020-08-20 00:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2020-08-20 01:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-08-20 01:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-08-20 02:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2020-08-20 02:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-08-20 03:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-08-20 03:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-08-20 04:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-08-20 04:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
