Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-20 05:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-08-20 05:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-08-20 06:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2020-08-20 06:30:00,1.9765000000000001,0.6494797918,2.0804750059,0.0005,0,0.0005,1.976,0.6494797918,2.08,1.967,0.6463572928,2.0704750059,0.0005,0,0.0005,1.9665,0.6463572928,2.07
2020-08-20 07:00:00,2.141,0.6994397758,2.2523536578,0.013000000000000001,0,0.013000000000000001,2.128,0.6994397758,2.24,2.0935,0.6838272808,2.2023537409,0.013000000000000001,0,0.013000000000000001,2.0805,0.6838272808,2.19
2020-08-20 07:30:00,2.435,0.7431547618000001,2.5458798086,0.17400000000000002,0,0.17400000000000002,2.261,0.7431547618000001,2.38,2.4255,0.7400322628,2.5358820951,0.17400000000000002,0,0.17400000000000002,2.2515,0.7400322628,2.37
2020-08-20 08:00:00,2.653,0.7899922468,2.7681215201000002,0.2495,0,0.2495,2.4035,0.7899922468,2.5300000000000002,2.482,0.7337872648,2.5881977803,0.2495,0,0.2495,2.2325,0.7337872648,2.35
2020-08-20 08:30:00,2.6995,0.7712572528,2.8075145592,0.353,0,0.353,2.3465,0.7712572528,2.47,2.614,0.7431547618000001,2.7175862452,0.353,0,0.353,2.261,0.7431547618000001,2.38
2020-08-20 09:00:00,2.842,0.8024822428,2.9531240661,0.4005,0,0.4005,2.4415,0.8024822428,2.5700000000000003,2.8325,0.7993597438000001,2.943133067,0.4005,0,0.4005,2.432,0.7993597438000001,2.56
2020-08-20 09:30:00,2.9885,0.8493197278,3.1068434544,0.4045,0,0.4045,2.584,0.8493197278,2.7199999999999998,2.979,0.8461972288,3.0968517481,0.4045,0,0.4045,2.5745,0.8461972288,2.71
2020-08-20 10:00:00,3.087,0.8742997198,3.2084215745,0.427,0,0.427,2.66,0.8742997198,2.8,3.068,0.8680547218,3.1884389597,0.427,0,0.427,2.641,0.8680547218,2.7800000000000002
2020-08-20 10:30:00,2.8810000000000002,0.7931147458000001,2.988175363,0.468,0,0.468,2.4130000000000003,0.7931147458000001,2.54,2.862,0.7868697478000001,2.9681994542,0.468,0,0.468,2.394,0.7868697478000001,2.52
2020-08-20 11:00:00,2.7045,0.7462772608,2.8055748074,0.434,0,0.434,2.2705,0.7462772608,2.39,2.6950000000000003,0.7431547618000001,2.7955865215999998,0.434,0,0.434,2.261,0.7431547618000001,2.38
2020-08-20 11:30:00,2.5915,0.6526022908,2.6724075288,0.606,0,0.606,1.9855,0.6526022908,2.09,2.582,0.6494797918,2.6624327222,0.606,0,0.606,1.976,0.6494797918,2.08
2020-08-20 12:00:00,2.6945,0.6744597838,2.7776296099,0.6425000000000001,0,0.6425000000000001,2.052,0.6744597838,2.16,2.6755,0.6682147858,2.7576822243,0.6425000000000001,0,0.6425000000000001,2.033,0.6682147858,2.14
2020-08-20 12:30:00,2.7560000000000002,0.6994397758,2.8433698317,0.628,0,0.628,2.128,0.6994397758,2.24,2.7465,0.6963172768,2.8333937248,0.628,0,0.628,2.1185,0.6963172768,2.23
2020-08-20 13:00:00,2.802,0.7181747698000001,2.892573076,0.617,0,0.617,2.185,0.7181747698000001,2.3,2.745,0.6994397758,2.8327091273000002,0.617,0,0.617,2.128,0.6994397758,2.24
2020-08-20 13:30:00,2.89,0.7993597438000001,2.9985122978,0.458,0,0.458,2.432,0.7993597438000001,2.56,2.8805,0.7962372448,2.9885237158,0.458,0,0.458,2.4225,0.7962372448,2.55
2020-08-20 14:00:00,2.8449999999999998,0.7743797518000001,2.948506232,0.489,0,0.489,2.356,0.7743797518000001,2.48,2.8355,0.7712572528,2.9385196954,0.489,0,0.489,2.3465,0.7712572528,2.47
2020-08-20 14:30:00,2.81,0.7806247498000001,2.916414751,0.435,0,0.435,2.375,0.7806247498000001,2.5,2.8005,0.7775022508,2.9064256399,0.435,0,0.435,2.3655,0.7775022508,2.49
2020-08-20 15:00:00,2.8120000000000003,0.7837472488,2.9191786088000002,0.42750000000000005,0,0.42750000000000005,2.3845,0.7837472488,2.51,2.793,0.7775022508,2.899199674,0.42750000000000005,0,0.42750000000000005,2.3655,0.7775022508,2.49
2020-08-20 15:30:00,2.896,0.7962372448,3.0034662891,0.47350000000000003,0,0.47350000000000003,2.4225,0.7962372448,2.55,2.858,0.7837472488,2.9635154378,0.47350000000000003,0,0.47350000000000003,2.3845,0.7837472488,2.51
2020-08-20 16:00:00,2.875,0.7806247498000001,2.9790938220000003,0.5,0,0.5,2.375,0.7806247498000001,2.5,2.875,0.7806247498000001,2.9790938220000003,0.5,0,0.5,2.375,0.7806247498000001,2.5
2020-08-20 16:30:00,2.9845,0.8180947378000001,3.0945951674,0.4955,0,0.4955,2.489,0.8180947378000001,2.62,2.975,0.8149722388,3.0846077141,0.4955,0,0.4955,2.4795,0.8149722388,2.61
2020-08-20 17:00:00,2.89,0.8243397358000001,3.0052680413,0.382,0,0.382,2.508,0.8243397358000001,2.64,2.871,0.8180947378000001,2.9852839061000003,0.382,0,0.382,2.489,0.8180947378000001,2.62
2020-08-20 17:30:00,2.7435,0.7681347538000001,2.8490039049,0.40650000000000003,0,0.40650000000000003,2.337,0.7681347538000001,2.46,2.734,0.7650122548,2.8390138693,0.40650000000000003,0,0.40650000000000003,2.3275,0.7650122548,2.45
2020-08-20 18:00:00,2.713,0.7868697478000001,2.8248067191,0.319,0,0.319,2.394,0.7868697478000001,2.52,2.694,0.7806247498000001,2.8048192455,0.319,0,0.319,2.375,0.7806247498000001,2.5
2020-08-20 18:30:00,2.7495000000000003,0.8180947378000001,2.8686284615,0.2605,0,0.2605,2.489,0.8180947378000001,2.62,2.74,0.8149722388,2.8586324965000003,0.2605,0,0.2605,2.4795,0.8149722388,2.61
2020-08-20 19:00:00,2.7905,0.8399522308,2.9141739825,0.23500000000000001,0,0.23500000000000001,2.5555,0.8399522308,2.69,2.7715,0.8337072328,2.8941803676,0.23500000000000001,0,0.23500000000000001,2.5365,0.8337072328,2.67
2020-08-20 19:30:00,3.0235,0.8961572128,3.1535139131,0.297,0,0.297,2.7265,0.8961572128,2.87,2.824,0.8305847338000001,2.9436112175,0.297,0,0.297,2.527,0.8305847338000001,2.66
2020-08-20 20:00:00,2.984,0.9586071928000001,3.1341958698,0.0675,0,0.0675,2.9165,0.9586071928000001,3.07,2.775,0.8899122148,2.9142012199,0.0675,0,0.0675,2.7075,0.8899122148,2.85
2020-08-20 20:30:00,2.648,0.8368297318,2.7770826419,0.10200000000000001,0,0.10200000000000001,2.5460000000000003,0.8368297318,2.68,2.477,0.7806247498000001,2.5970953005,0.10200000000000001,0,0.10200000000000001,2.375,0.7806247498000001,2.5
2020-08-20 21:00:00,2.534,0.7962372448,2.6561531865,0.1115,0,0.1115,2.4225,0.7962372448,2.55,2.458,0.7712572528,2.5761602726,0.1115,0,0.1115,2.3465,0.7712572528,2.47
2020-08-20 21:30:00,2.6755,0.8649322228,2.8118335655,0.044,0,0.044,2.6315,0.8649322228,2.77,2.6565000000000003,0.8586872248,2.7918338059,0.044,0,0.044,2.6125,0.8586872248,2.75
2020-08-20 22:00:00,2.6485000000000003,0.8399522308,2.7785017545,0.093,0,0.093,2.5555,0.8399522308,2.69,2.62,0.8305847338000001,2.7485034109,0.093,0,0.093,2.527,0.8305847338000001,2.66
2020-08-20 22:30:00,2.5195,0.7837472488,2.6385867429000003,0.135,0,0.135,2.3845,0.7837472488,2.51,2.358,0.7306647658000001,2.4686099327,0.135,0,0.135,2.223,0.7306647658000001,2.34
2020-08-20 23:00:00,2.1765,0.6494797918,2.2713379867,0.2005,0,0.2005,1.976,0.6494797918,2.08,2.167,0.6463572928,2.261341803,0.2005,0,0.2005,1.9665,0.6463572928,2.07
2020-08-20 23:30:00,2.031,0.6276222988,2.1257635687,0.12150000000000001,0,0.12150000000000001,1.9095,0.6276222988,2.01,2.031,0.6276222988,2.1257635687,0.12150000000000001,0,0.12150000000000001,1.9095,0.6276222988,2.01
2020-08-21 00:00:00,1.996,0.6307447978,2.0932880834,0.077,0,0.077,1.919,0.6307447978,2.02,1.9865,0.6276222988,2.0832887462,0.077,0,0.077,1.9095,0.6276222988,2.01
2020-08-21 00:30:00,1.9135,0.5932748098,2.0033614876,0.1085,0,0.1085,1.8050000000000002,0.5932748098,1.9,1.904,0.5901523108,1.9933629248,0.1085,0,0.1085,1.7955,0.5901523108,1.8900000000000001
2020-08-21 01:00:00,1.919,0.6088873048,2.0132820841,0.0665,0,0.0665,1.8525,0.6088873048,1.9500000000000002,1.9095,0.6057648058,2.0032826186,0.0665,0,0.0665,1.843,0.6057648058,1.94
2020-08-21 01:30:00,1.8755000000000002,0.5932748098,1.9670981801,0.07050000000000001,0,0.07050000000000001,1.8050000000000002,0.5932748098,1.9,1.8755000000000002,0.5932748098,1.9670981801,0.07050000000000001,0,0.07050000000000001,1.8050000000000002,0.5932748098,1.9
2020-08-21 02:00:00,1.7985,0.5901523108,1.8928502318,0.003,0,0.003,1.7955,0.5901523108,1.8900000000000001,1.7890000000000001,0.5870298118,1.882850233,0.003,0,0.003,1.786,0.5870298118,1.88
2020-08-21 02:30:00,1.8225,0.5839073129,1.9137539027,0.046,0,0.046,1.7765,0.5839073129,1.87,1.8130000000000002,0.5807848139,1.9037541858,0.046,0,0.046,1.767,0.5807848139,1.8599999999999999
2020-08-21 03:00:00,1.72,0.5277023309000001,1.799130276,0.1145,0,0.1145,1.6055000000000001,0.5277023309000001,1.69,1.72,0.5277023309000001,1.799130276,0.1145,0,0.1145,1.6055000000000001,0.5277023309000001,1.69
2020-08-21 03:30:00,1.9689999999999999,0.6463572928,2.072375147,0.0025,0,0.0025,1.9665,0.6463572928,2.07,1.9689999999999999,0.6463572928,2.072375147,0.0025,0,0.0025,1.9665,0.6463572928,2.07
2020-08-21 04:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2020-08-21 04:30:00,1.9065,0.6244997998,2.0061760267,0.006500000000000001,0,0.006500000000000001,1.9,0.6244997998,2.0,1.897,0.6213773008,1.9961760318000001,0.006500000000000001,0,0.006500000000000001,1.8905,0.6213773008,1.99
2020-08-21 05:00:00,1.7825000000000002,0.5807848139,1.8747312474000002,0.0155,0,0.0155,1.767,0.5807848139,1.8599999999999999,1.7730000000000001,0.5776623149,1.8647312809,0.0155,0,0.0155,1.7575,0.5776623149,1.85
2020-08-21 05:30:00,1.7235,0.5433148259,1.8071090864000001,0.07050000000000001,0,0.07050000000000001,1.653,0.5433148259,1.74,1.714,0.5401923269000001,1.7971098325,0.07050000000000001,0,0.07050000000000001,1.6435,0.5401923269000001,1.73
2020-08-21 06:00:00,1.7735,0.5370698279,1.8530370342,0.1395,0,0.1395,1.634,0.5370698279,1.72,1.764,0.5339473289000001,1.8430398124,0.1395,0,0.1395,1.6245,0.5339473289000001,1.71
2020-08-21 06:30:00,2.0915,0.6744597838,2.1975596124,0.0395,0,0.0395,2.052,0.6744597838,2.16,2.025,0.6526022908,2.1275607512,0.0395,0,0.0395,1.9855,0.6526022908,2.09
2020-08-21 07:00:00,2.3145,0.7587672568,2.4357007205,0.006,0,0.006,2.3085,0.7587672568,2.43,2.2765,0.7462772608,2.3957007326,0.006,0,0.006,2.2705,0.7462772608,2.39
2020-08-21 07:30:00,2.505,0.8024822428,2.630399732,0.0635,0,0.0635,2.4415,0.8024822428,2.5700000000000003,2.4575,0.7868697478000001,2.58040118,0.0635,0,0.0635,2.394,0.7868697478000001,2.52
2020-08-21 08:00:00,2.5905,0.7931147458000001,2.7091919921,0.17750000000000002,0,0.17750000000000002,2.4130000000000003,0.7931147458000001,2.54,2.581,0.7899922468,2.6991940927,0.17750000000000002,0,0.17750000000000002,2.4035,0.7899922468,2.5300000000000002
2020-08-21 08:30:00,2.717,0.7931147458000001,2.8303921990000003,0.304,0,0.304,2.4130000000000003,0.7931147458000001,2.54,2.7075,0.7899922468,2.8203978443,0.304,0,0.304,2.4035,0.7899922468,2.5300000000000002
2020-08-21 09:00:00,2.8775,0.8774222188,3.0083011817,0.20800000000000002,0,0.20800000000000002,2.6695,0.8774222188,2.81,2.868,0.8742997198,2.9983035203,0.20800000000000002,0,0.20800000000000002,2.66,0.8742997198,2.8
2020-08-21 09:30:00,3.02,0.9273822028,3.1591830827,0.1985,0,0.1985,2.8215,0.9273822028,2.9699999999999998,3.001,0.9211372048,3.1391869568,0.1985,0,0.1985,2.8025,0.9211372048,2.95
2020-08-21 10:00:00,2.763,0.7743797518000001,2.8694656297,0.40700000000000003,0,0.40700000000000003,2.356,0.7743797518000001,2.48,2.7439999999999998,0.7681347538000001,2.8494853921,0.40700000000000003,0,0.40700000000000003,2.337,0.7681347538000001,2.46
2020-08-21 10:30:00,2.873,0.8711772208,3.0021790003,0.2225,0,0.2225,2.6505,0.8711772208,2.79,2.854,0.8649322228,2.9821843923999998,0.2225,0,0.2225,2.6315,0.8649322228,2.77
2020-08-21 11:00:00,2.9210000000000003,0.8711772208,3.0481454608,0.2705,0,0.2705,2.6505,0.8711772208,2.79,2.9115,0.8680547218,3.0381493133,0.2705,0,0.2705,2.641,0.8680547218,2.7800000000000002
2020-08-21 11:30:00,2.83,0.8243397358000001,2.9476153073,0.322,0,0.322,2.508,0.8243397358000001,2.64,2.8205,0.8212172368,2.9376211464,0.322,0,0.322,2.4985,0.8212172368,2.63
2020-08-21 12:00:00,2.908,0.8586872248,3.0321292436,0.29550000000000004,0,0.29550000000000004,2.6125,0.8586872248,2.75,2.8985000000000003,0.8555647258,3.0221338902,0.29550000000000004,0,0.29550000000000004,2.6029999999999998,0.8555647258,2.74
2020-08-21 12:30:00,2.8965,0.8180947378000001,3.0098158166,0.40750000000000003,0,0.40750000000000003,2.489,0.8180947378000001,2.62,2.887,0.8149722388,2.9998247866,0.40750000000000003,0,0.40750000000000003,2.4795,0.8149722388,2.61
2020-08-21 13:00:00,2.8695,0.8461972288,2.9916684308,0.295,0,0.295,2.5745,0.8461972288,2.71,2.8315,0.8337072328,2.9516876529,0.295,0,0.295,2.5365,0.8337072328,2.67
2020-08-21 13:30:00,2.678,0.7743797518000001,2.7877137586,0.322,0,0.322,2.356,0.7743797518000001,2.48,2.6685,0.7712572528,2.7777202883000003,0.322,0,0.322,2.3465,0.7712572528,2.47
2020-08-21 14:00:00,2.6205,0.7618897558000001,2.7290101227,0.3025,0,0.3025,2.318,0.7618897558000001,2.44,2.6109999999999998,0.7587672568,2.7190161364,0.3025,0,0.3025,2.3085,0.7587672568,2.43
2020-08-21 14:30:00,2.517,0.6338672968,2.5955879392,0.5885,0,0.5885,1.9285,0.6338672968,2.03,2.5075000000000003,0.6307447978,2.5856131284,0.5885,0,0.5885,1.919,0.6307447978,2.02
2020-08-21 15:00:00,2.308,0.5589273209,2.3747134038,0.6075,0,0.6075,1.7005,0.5589273209,1.79,2.308,0.5589273209,2.3747134038,0.6075,0,0.6075,1.7005,0.5589273209,1.79
2020-08-21 15:30:00,2.2560000000000002,0.5120898359,2.3133897207,0.6980000000000001,0,0.6980000000000001,1.558,0.5120898359,1.6400000000000001,2.2465,0.5089673369000001,2.3034343924,0.6980000000000001,0,0.6980000000000001,1.5485,0.5089673369000001,1.63
2020-08-21 16:00:00,2.165,0.4871098439,2.2191216731,0.683,0,0.683,1.482,0.4871098439,1.56,2.1555,0.4839873449,2.2091681692,0.683,0,0.683,1.4725000000000001,0.4839873449,1.55
2020-08-21 16:30:00,2.192,0.5651723189,2.2636880858,0.47250000000000003,0,0.47250000000000003,1.7195,0.5651723189,1.81,2.1825,0.5620498199,2.2537094422,0.47250000000000003,0,0.47250000000000003,1.71,0.5620498199,1.8
2020-08-21 17:00:00,2.2405,0.5682948179,2.3114495993,0.5115000000000001,0,0.5115000000000001,1.729,0.5682948179,1.82,2.231,0.5651723189,2.301473604,0.5115000000000001,0,0.5115000000000001,1.7195,0.5651723189,1.81
2020-08-21 17:30:00,2.4435000000000002,0.6807047818,2.5365431694,0.3725,0,0.3725,2.071,0.6807047818,2.18,2.4055,0.6682147858,2.4965859188,0.3725,0,0.3725,2.033,0.6682147858,2.14
2020-08-21 18:00:00,2.509,0.7244197678000001,2.6114871242,0.305,0,0.305,2.204,0.7244197678000001,2.32,2.414,0.6931947778,2.5115562904,0.305,0,0.305,2.109,0.6931947778,2.22
2020-08-21 18:30:00,2.6189999999999998,0.8243397358000001,2.745668771,0.111,0,0.111,2.508,0.8243397358000001,2.64,2.5335,0.7962372448,2.6556761851,0.111,0,0.111,2.4225,0.7962372448,2.55
2020-08-21 19:00:00,2.5715,0.7868697478000001,2.6891962089,0.17750000000000002,0,0.17750000000000002,2.394,0.7868697478000001,2.52,2.505,0.7650122548,2.6192114749,0.17750000000000002,0,0.17750000000000002,2.3275,0.7650122548,2.45
2020-08-21 19:30:00,2.707,0.8711772208,2.8437297252000002,0.0565,0,0.0565,2.6505,0.8711772208,2.79,2.6785,0.8618097238,2.8137303087000003,0.0565,0,0.0565,2.622,0.8618097238,2.76
2020-08-21 20:00:00,2.404,0.7337872648,2.5134955242,0.1715,0,0.1715,2.2325,0.7337872648,2.35,2.3945,0.7306647658000001,2.5034978031,0.1715,0,0.1715,2.223,0.7306647658000001,2.34
2020-08-21 20:30:00,2.379,0.7369097638000001,2.4905174161,0.137,0,0.137,2.242,0.7369097638000001,2.36,2.3695,0.7337872648,2.4805188973,0.137,0,0.137,2.2325,0.7337872648,2.35
2020-08-21 21:00:00,2.537,0.8243397358000001,2.6675653694,0.029,0,0.029,2.508,0.8243397358000001,2.64,2.5275,0.8212172368,2.6575654271999998,0.029,0,0.029,2.4985,0.8212172368,2.63
2020-08-21 21:30:00,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2020-08-21 22:00:00,2.5165,0.8212172368,2.6471059669,0.018000000000000002,0,0.018000000000000002,2.4985,0.8212172368,2.63,2.412,0.7868697478000001,2.5371062256,0.018000000000000002,0,0.018000000000000002,2.394,0.7868697478000001,2.52
2020-08-21 22:30:00,2.2895,0.7400322628,2.4061292567,0.038,0,0.038,2.2515,0.7400322628,2.37,2.261,0.7306647658000001,2.3761296261,0.038,0,0.038,2.223,0.7306647658000001,2.34
2020-08-21 23:00:00,2.165,0.6900722788,2.2723170443000003,0.0655,0,0.0655,2.0995,0.6900722788,2.21,2.1555,0.6869497798,2.2623174512,0.0655,0,0.0655,2.09,0.6869497798,2.2
2020-08-21 23:30:00,2.097,0.6526022908,2.1962009812,0.1115,0,0.1115,1.9855,0.6526022908,2.09,2.0875,0.6494797918,2.1862022436,0.1115,0,0.1115,1.976,0.6494797918,2.08
2020-08-22 00:00:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2020-08-22 00:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-08-22 01:00:00,1.6505,0.5401923269000001,1.7366513755000001,0.007,0,0.007,1.6435,0.5401923269000001,1.73,1.6600000000000001,0.5433148259,1.7466513676000002,0.007,0,0.007,1.653,0.5433148259,1.74
2020-08-22 01:30:00,1.5535,0.5058448379,1.6337812736,0.0145,0,0.0145,1.5390000000000001,0.5058448379,1.62,1.544,0.5027223389000001,1.6237813122,0.0145,0,0.0145,1.5295,0.5027223389000001,1.6099999999999999
2020-08-22 02:00:00,1.624,0.4995998399,1.6991103555,0.10400000000000001,0,0.10400000000000001,1.52,0.4995998399,1.6,1.6145,0.4964773409,1.6891121928000001,0.10400000000000001,0,0.10400000000000001,1.5105,0.4964773409,1.5899999999999999
2020-08-22 02:30:00,1.6015000000000001,0.5245798319,1.6852258751,0.0055000000000000005,0,0.0055000000000000005,1.596,0.5245798319,1.6800000000000002,1.592,0.5214573329000001,1.6752258803,0.0055000000000000005,0,0.0055000000000000005,1.5865,0.5214573329000001,1.67
2020-08-22 03:00:00,1.537,0.4433948579,1.5996774675,0.188,0,0.188,1.349,0.4433948579,1.42,1.537,0.4433948579,1.5996774675,0.188,0,0.188,1.349,0.4433948579,1.42
2020-08-22 03:30:00,1.5785,0.5089673369000001,1.6585264544,0.03,0,0.03,1.5485,0.5089673369000001,1.63,1.5785,0.5089673369000001,1.6585264544,0.03,0,0.03,1.5485,0.5089673369000001,1.63
2020-08-22 04:00:00,1.5015,0.4340273609,1.5629721687,0.181,0,0.181,1.3205,0.4340273609,1.3900000000000001,1.5015,0.4340273609,1.5629721687,0.181,0,0.181,1.3205,0.4340273609,1.3900000000000001
2020-08-22 04:30:00,1.5190000000000001,0.4402723589,1.581518495,0.17950000000000002,0,0.17950000000000002,1.3395000000000001,0.4402723589,1.4100000000000001,1.5190000000000001,0.4402723589,1.581518495,0.17950000000000002,0,0.17950000000000002,1.3395000000000001,0.4402723589,1.4100000000000001
2020-08-22 05:00:00,1.592,0.4808648459,1.6630378828999999,0.129,0,0.129,1.463,0.4808648459,1.54,1.5825,0.4777423469,1.6530408343,0.129,0,0.129,1.4535,0.4777423469,1.53
2020-08-22 05:30:00,1.6320000000000001,0.4933548419,1.7049407614,0.131,0,0.131,1.501,0.4933548419,1.58,1.6225,0.4902323429,1.6949436569,0.131,0,0.131,1.4915,0.4902323429,1.57
2020-08-22 06:00:00,1.756,0.5620498199,1.8437559491000002,0.046,0,0.046,1.71,0.5620498199,1.8,1.7465000000000002,0.5589273209,1.8337562541999999,0.046,0,0.046,1.7005,0.5589273209,1.79
2020-08-22 06:30:00,1.787,0.5589273209,1.8723698219,0.08650000000000001,0,0.08650000000000001,1.7005,0.5589273209,1.79,1.7775,0.5558048219,1.8623708680000002,0.08650000000000001,0,0.08650000000000001,1.691,0.5558048219,1.78
2020-08-22 07:00:00,1.7469999999999999,0.5464373249,1.8304651731,0.0845,0,0.0845,1.6625,0.5464373249,1.75,1.7375,0.5433148259,1.8204662178,0.0845,0,0.0845,1.653,0.5433148259,1.74
2020-08-22 07:30:00,1.9005,0.5682948179,1.9836479652,0.1715,0,0.1715,1.729,0.5682948179,1.82,1.891,0.5651723189,1.9736516283,0.1715,0,0.1715,1.7195,0.5651723189,1.81
2020-08-22 08:00:00,2.7245,0.8680547218,2.8594438708,0.0835,0,0.0835,2.641,0.8680547218,2.7800000000000002,2.7055,0.8618097238,2.8394447080000003,0.0835,0,0.0835,2.622,0.8618097238,2.76
2020-08-22 08:30:00,2.191,0.5776623149,2.2658717417,0.4335,0,0.4335,1.7575,0.5776623149,1.85,2.1815,0.5745398159,2.2558896804,0.4335,0,0.4335,1.748,0.5745398159,1.8399999999999999
2020-08-22 09:00:00,2.195,0.5932748098,2.2737634002,0.39,0,0.39,1.8050000000000002,0.5932748098,1.9,2.1855,0.5901523108,2.263777816,0.39,0,0.39,1.7955,0.5901523108,1.8900000000000001
2020-08-22 09:30:00,2.356,0.4527623549,2.3991101996,0.9785,0,0.9785,1.3775,0.4527623549,1.45,2.3465,0.4496398559,2.3891919659,0.9785,0,0.9785,1.3679999999999999,0.4496398559,1.44
2020-08-22 10:00:00,2.5435,0.7493997598000001,2.6516018272,0.2635,0,0.2635,2.2800000000000002,0.7493997598000001,2.4,2.534,0.7462772608,2.6416066607,0.2635,0,0.2635,2.2705,0.7462772608,2.39
2020-08-22 10:30:00,3.499,0.8805447178,3.608096451,0.8200000000000001,0,0.8200000000000001,2.6790000000000003,0.8805447178,2.8200000000000003,3.461,0.8680547218,3.5681984250000003,0.8200000000000001,0,0.8200000000000001,2.641,0.8680547218,2.7800000000000002
2020-08-22 11:00:00,2.6109999999999998,0.6650922868,2.6943772472000003,0.5875,0,0.5875,2.0235,0.6650922868,2.13,2.592,0.6588472888,2.6744240034,0.5875,0,0.5875,2.0045,0.6588472888,2.11
2020-08-22 11:30:00,2.3185000000000002,0.5714173169,2.3878777188,0.58,0,0.58,1.7385000000000002,0.5714173169,1.83,2.309,0.5682948179,2.3779066424,0.58,0,0.58,1.729,0.5682948179,1.82
2020-08-22 12:00:00,2.1075,0.4433948579,2.1536376784,0.7585000000000001,0,0.7585000000000001,1.349,0.4433948579,1.42,2.1075,0.4433948579,2.1536376784,0.7585000000000001,0,0.7585000000000001,1.349,0.4433948579,1.42
2020-08-22 12:30:00,2.1015,0.4309048619,2.1452228905,0.7905000000000001,0,0.7905000000000001,1.311,0.4309048619,1.38,2.1015,0.4309048619,2.1452228905,0.7905000000000001,0,0.7905000000000001,1.311,0.4309048619,1.38
2020-08-22 13:00:00,2.0715,0.4246598639,2.1145799228,0.7795000000000001,0,0.7795000000000001,1.292,0.4246598639,1.3599999999999999,2.0715,0.4246598639,2.1145799228,0.7795000000000001,0,0.7795000000000001,1.292,0.4246598639,1.3599999999999999
2020-08-22 13:30:00,1.9675,0.4652523509,2.0217606189,0.552,0,0.552,1.4155,0.4652523509,1.49,1.9675,0.4652523509,2.0217606189,0.552,0,0.552,1.4155,0.4652523509,1.49
2020-08-22 14:00:00,1.8855,0.3559648859,1.9188072467000001,0.8025,0,0.8025,1.083,0.3559648859,1.1400000000000001,1.8,0.3278623949,1.8296157383,0.8025,0,0.8025,0.9975,0.3278623949,1.05
2020-08-22 14:30:00,1.6995,0.3060049019,1.7268292475,0.7685000000000001,0,0.7685000000000001,0.931,0.3060049019,0.98,1.6804999999999999,0.2997599039,1.7070255563,0.7685000000000001,0,0.7685000000000001,0.912,0.2997599039,0.96
2020-08-22 15:00:00,1.6804999999999999,0.3559648859,1.7177867301,0.5975,0,0.5975,1.083,0.3559648859,1.1400000000000001,1.671,0.3528423869,1.7078462314,0.5975,0,0.5975,1.0735000000000001,0.3528423869,1.13
2020-08-22 15:30:00,1.791,0.4496398559,1.8465798114,0.423,0,0.423,1.3679999999999999,0.4496398559,1.44,1.7815,0.4465173569,1.8366055646000001,0.423,0,0.423,1.3585,0.4465173569,1.43
2020-08-22 16:00:00,1.7149999999999999,0.3278623949,1.7460580603,0.7175,0,0.7175,0.9975,0.3278623949,1.05,1.7055,0.3247398959,1.7361411953,0.7175,0,0.7175,0.988,0.3247398959,1.04
2020-08-22 16:30:00,1.7465000000000002,0.3153723989,1.7747456156,0.787,0,0.787,0.9595,0.3153723989,1.01,1.7465000000000002,0.3153723989,1.7747456156,0.787,0,0.787,0.9595,0.3153723989,1.01
2020-08-22 17:00:00,1.9915,0.4933548419,2.0516996003,0.49050000000000005,0,0.49050000000000005,1.501,0.4933548419,1.58,1.982,0.4902323429,2.0417276385,0.49050000000000005,0,0.49050000000000005,1.4915,0.4902323429,1.57
2020-08-22 17:30:00,2.1835,0.5620498199,2.2546778595,0.47350000000000003,0,0.47350000000000003,1.71,0.5620498199,1.8,2.155,0.5526823229,2.2247432998,0.47350000000000003,0,0.47350000000000003,1.6815,0.5526823229,1.77
2020-08-22 18:00:00,2.2515,0.5839073129,2.3259836629,0.47500000000000003,0,0.47500000000000003,1.7765,0.5839073129,1.87,2.1945,0.5651723189,2.266109,0.47500000000000003,0,0.47500000000000003,1.7195,0.5651723189,1.81
2020-08-22 18:30:00,2.362,0.7056847738,2.4651642947,0.215,0,0.215,2.147,0.7056847738,2.26,2.286,0.6807047818,2.3851949606,0.215,0,0.215,2.071,0.6807047818,2.18
2020-08-22 19:00:00,2.287,0.7056847738,2.3933992563,0.14,0,0.14,2.147,0.7056847738,2.26,2.2395,0.6900722788,2.343407775,0.14,0,0.14,2.0995,0.6900722788,2.21
2020-08-22 19:30:00,2.13,0.6276222988,2.2205426702,0.2205,0,0.2205,1.9095,0.6276222988,2.01,2.092,0.6151323028,2.1805622555,0.2205,0,0.2205,1.8715000000000002,0.6151323028,1.97
2020-08-22 20:00:00,2.186,0.6900722788,2.292334127,0.08650000000000001,0,0.08650000000000001,2.0995,0.6900722788,2.21,2.148,0.6775822828,2.252336953,0.08650000000000001,0,0.08650000000000001,2.0615,0.6775822828,2.17
2020-08-22 20:30:00,1.98,0.6244997998,2.0761502836,0.08,0,0.08,1.9,0.6244997998,2.0,1.9705,0.6213773008,2.0661510109,0.08,0,0.08,1.8905,0.6213773008,1.99
2020-08-22 21:00:00,2.0285,0.6526022908,2.1308923014,0.043000000000000003,0,0.043000000000000003,1.9855,0.6526022908,2.09,2.0285,0.6526022908,2.1308923014,0.043000000000000003,0,0.043000000000000003,1.9855,0.6526022908,2.09
2020-08-22 21:30:00,2.068,0.6713372848,2.1742395797,0.025500000000000002,0,0.025500000000000002,2.0425,0.6713372848,2.15,2.0585,0.6682147858,2.1642396471,0.025500000000000002,0,0.025500000000000002,2.033,0.6682147858,2.14
2020-08-22 22:00:00,1.8,0.5277023309000001,1.8757584466,0.1945,0,0.1945,1.6055000000000001,0.5277023309000001,1.69,1.7905000000000002,0.5245798319,1.8657637176000001,0.1945,0,0.1945,1.596,0.5245798319,1.6800000000000002
2020-08-22 22:30:00,1.9425,0.6213773008,2.0394646356,0.052000000000000005,0,0.052000000000000005,1.8905,0.6213773008,1.99,1.933,0.6182548018,2.0294649541,0.052000000000000005,0,0.052000000000000005,1.881,0.6182548018,1.98
2020-08-22 23:00:00,1.6085,0.5027223389000001,1.685230548,0.079,0,0.079,1.5295,0.5027223389000001,1.6099999999999999,1.599,0.4995998399,1.6752316258,0.079,0,0.079,1.52,0.4995998399,1.6
2020-08-22 23:30:00,1.546,0.4871098439,1.6209231937,0.064,0,0.064,1.482,0.4871098439,1.56,1.5365,0.4839873449,1.6109239585,0.064,0,0.064,1.4725000000000001,0.4839873449,1.55
2020-08-23 00:00:00,1.5314999999999999,0.5027223389000001,1.6119001210000001,0.002,0,0.002,1.5295,0.5027223389000001,1.6099999999999999,1.5314999999999999,0.5027223389000001,1.6119001210000001,0.002,0,0.002,1.5295,0.5027223389000001,1.6099999999999999
2020-08-23 00:30:00,1.343,0.40592486990000004,1.4030053457,0.108,0,0.108,1.235,0.40592486990000004,1.3,1.343,0.40592486990000004,1.4030053457,0.108,0,0.108,1.235,0.40592486990000004,1.3
2020-08-23 01:00:00,1.385,0.4527623549,1.4571268819,0.007500000000000001,0,0.007500000000000001,1.3775,0.4527623549,1.45,1.3755,0.4496398559,1.4471268949,0.007500000000000001,0,0.007500000000000001,1.3679999999999999,0.4496398559,1.44
2020-08-23 01:30:00,1.2850000000000001,0.4184148659,1.3514051946,0.012,0,0.012,1.2730000000000001,0.4184148659,1.34,1.2850000000000001,0.4184148659,1.3514051946,0.012,0,0.012,1.2730000000000001,0.4184148659,1.34
2020-08-23 02:00:00,1.2075,0.37157738090000003,1.2633788031,0.077,0,0.077,1.1305,0.37157738090000003,1.19,1.2075,0.37157738090000003,1.2633788031,0.077,0,0.077,1.1305,0.37157738090000003,1.19
2020-08-23 02:30:00,1.199,0.37469987990000003,1.2561850978,0.059000000000000004,0,0.059000000000000004,1.1400000000000001,0.37469987990000003,1.2,1.1895,0.37157738090000003,1.2461861819,0.059000000000000004,0,0.059000000000000004,1.1305,0.37157738090000003,1.19
2020-08-23 03:00:00,1.208,0.37469987990000003,1.2647782414,0.068,0,0.068,1.1400000000000001,0.37469987990000003,1.2,1.208,0.37469987990000003,1.2647782414,0.068,0,0.068,1.1400000000000001,0.37469987990000003,1.2
2020-08-23 03:30:00,1.237,0.3465973889,1.2846395409,0.1825,0,0.1825,1.0545,0.3465973889,1.11,1.237,0.3465973889,1.2846395409,0.1825,0,0.1825,1.0545,0.3465973889,1.11
2020-08-23 04:00:00,1.187,0.3309848939,1.2322824352,0.18,0,0.18,1.007,0.3309848939,1.06,1.187,0.3309848939,1.2322824352,0.18,0,0.18,1.007,0.3309848939,1.06
2020-08-23 04:30:00,1.18,0.3497198879,1.2307331149,0.116,0,0.116,1.064,0.3497198879,1.12,1.1705,0.3465973889,1.220737482,0.116,0,0.116,1.0545,0.3465973889,1.11
2020-08-23 05:00:00,1.191,0.3497198879,1.2412836098,0.127,0,0.127,1.064,0.3497198879,1.12,1.1815,0.3465973889,1.2312887557,0.127,0,0.127,1.0545,0.3465973889,1.11
2020-08-23 05:30:00,1.2245,0.38718987590000004,1.284257081,0.0465,0,0.0465,1.178,0.38718987590000004,1.24,1.215,0.38406737690000003,1.2742577251,0.0465,0,0.0465,1.1685,0.38406737690000003,1.23
2020-08-23 06:00:00,1.388,0.4558848539,1.4609500334,0.001,0,0.001,1.387,0.4558848539,1.46,1.3785,0.4527623549,1.4509500336,0.001,0,0.001,1.3775,0.4527623549,1.45
2020-08-23 06:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-08-23 07:00:00,2.7085,0.8899122148,2.8509500171,0.001,0,0.001,2.7075,0.8899122148,2.85,2.6895,0.8836672168,2.8309500172,0.001,0,0.001,2.6885,0.8836672168,2.83
2020-08-23 07:30:00,1.499,0.4902323429,1.5771267387,0.007500000000000001,0,0.007500000000000001,1.4915,0.4902323429,1.57,1.499,0.4902323429,1.5771267387,0.007500000000000001,0,0.007500000000000001,1.4915,0.4902323429,1.57
2020-08-23 08:00:00,2.271,0.37782237890000003,2.3022143145,1.1215,0,1.1215,1.1495,0.37782237890000003,1.21,2.2805,0.38094487790000003,2.3120984516,1.1215,0,1.1215,1.159,0.38094487790000003,1.22
2020-08-23 08:30:00,2.251,0.6650922868,2.3472001938,0.2275,0,0.2275,2.0235,0.6650922868,2.13,2.2225,0.6557247898,2.317214114,0.2275,0,0.2275,1.995,0.6557247898,2.1
2020-08-23 09:00:00,2.1305,0.39343487390000004,2.1665228478,0.9335,0,0.9335,1.197,0.39343487390000004,1.26,2.1115,0.38718987590000004,2.1467063726,0.9335,0,0.9335,1.178,0.38718987590000004,1.24
2020-08-23 09:30:00,2.04,0.5932748098,2.1245175923,0.23500000000000001,0,0.23500000000000001,1.8050000000000002,0.5932748098,1.9,1.9925000000000002,0.5776623149,2.0745481436,0.23500000000000001,0,0.23500000000000001,1.7575,0.5776623149,1.85
2020-08-23 10:00:00,3.0355,0.9523621948000001,3.1813918338000002,0.138,0,0.138,2.8975,0.9523621948000001,3.05,2.9215,0.9148922068,3.061403273,0.138,0,0.138,2.7835,0.9148922068,2.93
2020-08-23 10:30:00,2.5175,0.7306647658000001,2.6213884203,0.29450000000000004,0,0.29450000000000004,2.223,0.7306647658000001,2.34,2.4225,0.6994397758,2.5214524088,0.29450000000000004,0,0.29450000000000004,2.128,0.6994397758,2.24
2020-08-23 11:00:00,3.0255,0.9336272008000001,3.1662769936,0.185,0,0.185,2.8405,0.9336272008000001,2.99,2.902,0.8930347138,3.036299557,0.185,0,0.185,2.717,0.8930347138,2.86
2020-08-23 11:30:00,2.129,0.5339473289000001,2.1949352496,0.5045000000000001,0,0.5045000000000001,1.6245,0.5339473289000001,1.71,2.0815,0.5183348339,2.1450671901,0.5045000000000001,0,0.5045000000000001,1.577,0.5183348339,1.6600000000000001
2020-08-23 12:00:00,2.1875,0.5870298118,2.2648974039,0.4015,0,0.4015,1.786,0.5870298118,1.88,2.178,0.5839073129,2.2549128032,0.4015,0,0.4015,1.7765,0.5839073129,1.87
2020-08-23 12:30:00,2.218,0.5995198078,2.2975961351,0.394,0,0.394,1.824,0.5995198078,1.92,2.2085,0.5963973088,2.2876105438,0.394,0,0.394,1.8145,0.5963973088,1.9100000000000001
2020-08-23 13:00:00,2.162,0.5932748098,2.2419230584,0.357,0,0.357,1.8050000000000002,0.5932748098,1.9,2.162,0.5932748098,2.2419230584,0.357,0,0.357,1.8050000000000002,0.5932748098,1.9
2020-08-23 13:30:00,1.9995,0.4714973489,2.0543393099,0.5650000000000001,0,0.5650000000000001,1.4344999999999999,0.4714973489,1.51,1.9995,0.4714973489,2.0543393099,0.5650000000000001,0,0.5650000000000001,1.4344999999999999,0.4714973489,1.51
2020-08-23 14:00:00,2.1015,0.5401923269000001,2.1698179647,0.458,0,0.458,1.6435,0.5401923269000001,1.73,2.1015,0.5401923269000001,2.1698179647,0.458,0,0.458,1.6435,0.5401923269000001,1.73
2020-08-23 14:30:00,1.991,0.4621298519,2.0439288148,0.585,0,0.585,1.4060000000000001,0.4621298519,1.48,1.9815,0.4590073529,2.0339690263,0.585,0,0.585,1.3965,0.4590073529,1.47
2020-08-23 15:00:00,1.912,0.4433948579,1.9627386479000002,0.5630000000000001,0,0.5630000000000001,1.349,0.4433948579,1.42,1.9025,0.4402723589,1.9527790454,0.5630000000000001,0,0.5630000000000001,1.3395000000000001,0.4402723589,1.4100000000000001
2020-08-23 15:30:00,2.146,0.5620498199,2.2183813919,0.436,0,0.436,1.71,0.5620498199,1.8,2.1365,0.5589273209,2.208400326,0.436,0,0.436,1.7005,0.5589273209,1.79
2020-08-23 16:00:00,2.055,0.40904736890000004,2.0953149525,0.8105,0,0.8105,1.2445,0.40904736890000004,1.31,2.0455,0.40592486990000004,2.085388513,0.8105,0,0.8105,1.235,0.40592486990000004,1.3
2020-08-23 16:30:00,2.198,0.5963973088,2.2774753017,0.3835,0,0.3835,1.8145,0.5963973088,1.9100000000000001,2.1885,0.5932748098,2.2674891951,0.3835,0,0.3835,1.8050000000000002,0.5932748098,1.9
2020-08-23 17:00:00,2.478,0.7431547618000001,2.5870374949,0.217,0,0.217,2.261,0.7431547618000001,2.38,2.4685,0.7400322628,2.5770409388,0.217,0,0.217,2.2515,0.7400322628,2.37
2020-08-23 17:30:00,2.5745,0.7618897558000001,2.6848698758,0.2565,0,0.2565,2.318,0.7618897558000001,2.44,2.565,0.7587672568,2.6748743428,0.2565,0,0.2565,2.3085,0.7587672568,2.43
2020-08-23 18:00:00,2.6325000000000003,0.7743797518000001,2.7440335730000003,0.2765,0,0.2765,2.356,0.7743797518000001,2.48,2.623,0.7712572528,2.7340385422,0.2765,0,0.2765,2.3465,0.7712572528,2.47
2020-08-23 18:30:00,2.502,0.7587672568,2.6145232357,0.1935,0,0.1935,2.3085,0.7587672568,2.43,2.4925,0.7556447578000001,2.6045259166,0.1935,0,0.1935,2.299,0.7556447578000001,2.42
2020-08-23 19:00:00,2.5535,0.8118497398000001,2.6794518563,0.0835,0,0.0835,2.47,0.8118497398000001,2.6,2.4965,0.7931147458000001,2.619454762,0.0835,0,0.0835,2.4130000000000003,0.7931147458000001,2.54
2020-08-23 19:30:00,2.484,0.7775022508,2.6028380184,0.11850000000000001,0,0.11850000000000001,2.3655,0.7775022508,2.49,2.37,0.7400322628,2.4828507305,0.11850000000000001,0,0.11850000000000001,2.2515,0.7400322628,2.37
2020-08-23 20:00:00,2.2845,0.6807047818,2.3837573807,0.21350000000000002,0,0.21350000000000002,2.071,0.6807047818,2.18,2.18,0.6463572928,2.273802487,0.21350000000000002,0,0.21350000000000002,1.9665,0.6463572928,2.07
2020-08-23 20:30:00,2.4655,0.7493997598000001,2.5768760642,0.1855,0,0.1855,2.2800000000000002,0.7493997598000001,2.4,2.323,0.7025622748,2.4269163047,0.1855,0,0.1855,2.1375,0.7025622748,2.25
2020-08-23 21:00:00,2.504,0.7962372448,2.6275482393000003,0.0815,0,0.0815,2.4225,0.7962372448,2.55,2.352,0.7462772608,2.4675562304,0.0815,0,0.0815,2.2705,0.7462772608,2.39
2020-08-23 21:30:00,2.454,0.8056047418000001,2.5828501699,0.003,0,0.003,2.451,0.8056047418000001,2.58,2.3685,0.7775022508,2.492850176,0.003,0,0.003,2.3655,0.7775022508,2.49
2020-08-23 22:00:00,2.388,0.7837472488,2.5133252376,0.0035,0,0.0035,2.3845,0.7837472488,2.51,2.3689999999999998,0.7775022508,2.4933252395,0.0035,0,0.0035,2.3655,0.7775022508,2.49
2020-08-23 22:30:00,2.1345,0.6650922868,2.2357186764,0.111,0,0.111,2.0235,0.6650922868,2.13,2.125,0.6619697878,2.2257198835,0.111,0,0.111,2.014,0.6619697878,2.12
2020-08-23 23:00:00,1.9060000000000001,0.5526823229,1.9845134794,0.2245,0,0.2245,1.6815,0.5526823229,1.77,1.887,0.5464373249,1.9645260879,0.2245,0,0.2245,1.6625,0.5464373249,1.75
2020-08-23 23:30:00,1.712,0.5214573329000001,1.7896540867000001,0.1255,0,0.1255,1.5865,0.5214573329000001,1.67,1.712,0.5214573329000001,1.7896540867000001,0.1255,0,0.1255,1.5865,0.5214573329000001,1.67
2020-08-24 00:00:00,1.767,0.5558048219,1.8523520184,0.076,0,0.076,1.691,0.5558048219,1.78,1.767,0.5558048219,1.8523520184,0.076,0,0.076,1.691,0.5558048219,1.78
2020-08-24 00:30:00,1.7435,0.4995998399,1.8136681753000001,0.2235,0,0.2235,1.52,0.4995998399,1.6,1.734,0.4964773409,1.8036756222,0.2235,0,0.2235,1.5105,0.4964773409,1.5899999999999999
2020-08-24 01:00:00,1.8165,0.5745398159,1.9051950688,0.0685,0,0.0685,1.748,0.5745398159,1.8399999999999999,1.807,0.5714173169,1.8951957023000001,0.0685,0,0.0685,1.7385000000000002,0.5714173169,1.83
2020-08-24 01:30:00,1.6255000000000002,0.5308248299,1.7099781431,0.0105,0,0.0105,1.615,0.5308248299,1.7000000000000002,1.616,0.5277023309000001,1.6999781616,0.0105,0,0.0105,1.6055000000000001,0.5277023309000001,1.69
2020-08-24 02:00:00,1.5565,0.4871098439,1.6309409094,0.0745,0,0.0745,1.482,0.4871098439,1.56,1.5470000000000002,0.4839873449,1.6209419330000001,0.0745,0,0.0745,1.4725000000000001,0.4839873449,1.55
2020-08-24 02:30:00,1.508,0.4558848539,1.575403123,0.121,0,0.121,1.387,0.4558848539,1.46,1.4985,0.4527623549,1.5654060176,0.121,0,0.121,1.3775,0.4527623549,1.45
2020-08-24 03:00:00,1.446,0.38406737690000003,1.4961362739,0.2775,0,0.2775,1.1685,0.38406737690000003,1.23,1.446,0.38406737690000003,1.4961362739,0.2775,0,0.2775,1.1685,0.38406737690000003,1.23
2020-08-24 03:30:00,1.451,0.39031237490000004,1.5025793656,0.2635,0,0.2635,1.1875,0.39031237490000004,1.25,1.451,0.39031237490000004,1.5025793656,0.2635,0,0.2635,1.1875,0.39031237490000004,1.25
2020-08-24 04:00:00,1.4595,0.4402723589,1.5244605603,0.12,0,0.12,1.3395000000000001,0.4402723589,1.4100000000000001,1.45,0.4371498599,1.5144636014000001,0.12,0,0.12,1.33,0.4371498599,1.4
2020-08-24 04:30:00,1.412,0.4496398559,1.4818636914,0.044,0,0.044,1.3679999999999999,0.4496398559,1.44,1.412,0.4496398559,1.4818636914,0.044,0,0.044,1.3679999999999999,0.4496398559,1.44
2020-08-24 05:00:00,1.475,0.40280237090000004,1.5290110366,0.2495,0,0.2495,1.2255,0.40280237090000004,1.29,1.475,0.40280237090000004,1.5290110366,0.2495,0,0.2495,1.2255,0.40280237090000004,1.29
2020-08-24 05:30:00,1.6695,0.4871098439,1.7391107641999999,0.1875,0,0.1875,1.482,0.4871098439,1.56,1.6600000000000001,0.4839873449,1.7291164651000002,0.1875,0,0.1875,1.4725000000000001,0.4839873449,1.55
2020-08-24 06:00:00,1.9495,0.6401122948,2.051900095,0.002,0,0.002,1.9475,0.6401122948,2.05,1.94,0.6369897958,2.0419000955,0.002,0,0.002,1.9380000000000002,0.6369897958,2.04
2020-08-24 06:30:00,2.2865,0.7369097638000001,2.4023151854,0.044500000000000005,0,0.044500000000000005,2.242,0.7369097638000001,2.36,2.182,0.7025622748,2.2923171138000003,0.044500000000000005,0,0.044500000000000005,2.1375,0.7025622748,2.25
2020-08-24 07:00:00,2.3765,0.7775022508,2.5004523591,0.011,0,0.011,2.3655,0.7775022508,2.49,2.367,0.7743797518000001,2.4904523685,0.011,0,0.011,2.356,0.7743797518000001,2.48
2020-08-24 07:30:00,2.4055,0.7899922468,2.531900077,0.002,0,0.002,2.4035,0.7899922468,2.5300000000000002,2.396,0.7868697478000001,2.5219000772999998,0.002,0,0.002,2.394,0.7868697478000001,2.52
2020-08-24 08:00:00,2.5755,0.8399522308,2.7090071982,0.02,0,0.02,2.5555,0.8399522308,2.69,2.547,0.8305847338000001,2.6790072788,0.02,0,0.02,2.527,0.8305847338000001,2.66
2020-08-24 08:30:00,2.6975,0.8618097238,2.8318231318000002,0.0755,0,0.0755,2.622,0.8618097238,2.76,2.6785,0.8555647258,2.8118238298,0.0755,0,0.0755,2.6029999999999998,0.8555647258,2.74
2020-08-24 09:00:00,2.813,0.8618097238,2.9420545542000003,0.191,0,0.191,2.622,0.8618097238,2.76,2.8035,0.8586872248,2.9320566161,0.191,0,0.191,2.6125,0.8586872248,2.75
2020-08-24 09:30:00,2.814,0.8118497398000001,2.9287703905,0.34400000000000003,0,0.34400000000000003,2.47,0.8118497398000001,2.6,2.795,0.8056047418000001,2.9087839383,0.34400000000000003,0,0.34400000000000003,2.451,0.8056047418000001,2.58
2020-08-24 10:00:00,2.933,0.8867897158,3.0641287506,0.23500000000000001,0,0.23500000000000001,2.698,0.8867897158,2.84,2.914,0.8805447178,3.044134524,0.23500000000000001,0,0.23500000000000001,2.6790000000000003,0.8805447178,2.8200000000000003
2020-08-24 10:30:00,2.958,0.8742997198,3.0845038499,0.298,0,0.298,2.66,0.8742997198,2.8,2.9485,0.8711772208,3.074508416,0.298,0,0.298,2.6505,0.8711772208,2.79
2020-08-24 11:00:00,2.787,0.7525222588,2.8868077092,0.4975,0,0.4975,2.2895,0.7525222588,2.41,2.7775,0.7493997598000001,2.8768222486,0.4975,0,0.4975,2.2800000000000002,0.7493997598000001,2.4
2020-08-24 11:30:00,2.816,0.7587672568,2.9164333954,0.5075000000000001,0,0.5075000000000001,2.3085,0.7587672568,2.43,2.8064999999999998,0.7556447578000001,2.906448219,0.5075000000000001,0,0.5075000000000001,2.299,0.7556447578000001,2.42
2020-08-24 12:00:00,2.9665,0.8337072328,3.0814266177,0.43,0,0.43,2.5365,0.8337072328,2.67,2.957,0.8305847338000001,3.0714361462,0.43,0,0.43,2.527,0.8305847338000001,2.66
2020-08-24 12:30:00,2.9210000000000003,0.8524422268,3.042843859,0.3275,0,0.3275,2.5935,0.8524422268,2.73,2.9115,0.8493197278,3.0328495264,0.3275,0,0.3275,2.584,0.8493197278,2.7199999999999998
2020-08-24 13:00:00,2.997,0.9180147058,3.1344473197,0.20400000000000001,0,0.20400000000000001,2.793,0.9180147058,2.94,2.9875,0.9148922068,3.1244493915,0.20400000000000001,0,0.20400000000000001,2.7835,0.9148922068,2.93
2020-08-24 13:30:00,2.983,0.8836672168,3.1111343189,0.29450000000000004,0,0.29450000000000004,2.6885,0.8836672168,2.83,2.964,0.8774222188,3.0911431138,0.29450000000000004,0,0.29450000000000004,2.6695,0.8774222188,2.81
2020-08-24 14:00:00,2.705,0.6838272808,2.7900976237,0.6245,0,0.6245,2.0805,0.6838272808,2.19,2.6955,0.6807047818,2.7801221646,0.6245,0,0.6245,2.071,0.6807047818,2.18
2020-08-24 14:30:00,2.836,0.6807047818,2.9165484738,0.765,0,0.765,2.071,0.6807047818,2.18,2.6745,0.6276222988,2.7471548919,0.765,0,0.765,1.9095,0.6276222988,2.01
2020-08-24 15:00:00,2.7905,0.6994397758,2.8768222486,0.6625,0,0.6625,2.128,0.6994397758,2.24,2.781,0.6963172768,2.8668482258,0.6625,0,0.6625,2.1185,0.6963172768,2.23
2020-08-24 15:30:00,2.665,0.6463572928,2.7422623416,0.6985,0,0.6985,1.9665,0.6463572928,2.07,2.646,0.6401122948,2.7223261652,0.6985,0,0.6985,1.9475,0.6401122948,2.05
2020-08-24 16:00:00,2.7365,0.6713372848,2.817645471,0.6940000000000001,0,0.6940000000000001,2.0425,0.6713372848,2.15,2.727,0.6682147858,2.8076751949,0.6940000000000001,0,0.6940000000000001,2.033,0.6682147858,2.14
2020-08-24 16:30:00,2.8815,0.7993597438000001,2.9903207604,0.4495,0,0.4495,2.432,0.7993597438000001,2.56,2.7865,0.7681347538000001,2.8904347856,0.4495,0,0.4495,2.337,0.7681347538000001,2.46
2020-08-24 17:00:00,3.184,0.9461171968000001,3.3215950611,0.3055,0,0.3055,2.8785,0.9461171968000001,3.03,3.1175,0.9242597038,3.2516245555,0.3055,0,0.3055,2.8120000000000003,0.9242597038,2.96
2020-08-24 17:30:00,3.354,1.0304246697,3.508716432,0.219,0,0.219,3.135,1.0304246697,3.3,3.335,1.0241796717,3.4887202525,0.219,0,0.219,3.116,1.0241796717,3.2800000000000002
2020-08-24 18:00:00,3.38,1.0647721587,3.5437465697,0.1405,0,0.1405,3.2395,1.0647721587,3.41,3.1995,1.0054446777,3.3537619549,0.1405,0,0.1405,3.059,1.0054446777,3.22
2020-08-24 18:30:00,3.2385,1.0210571727,3.3956501587,0.132,0,0.132,3.1065,1.0210571727,3.27,3.0485,0.9586071928000001,3.1956658148,0.132,0,0.132,2.9165,0.9586071928000001,3.07
2020-08-24 19:00:00,3.324,1.0647721587,3.4903747292,0.0845,0,0.0845,3.2395,1.0647721587,3.41,3.21,1.0273021707,3.37037828,0.0845,0,0.0845,3.1255,1.0273021707,3.29
2020-08-24 19:30:00,3.2555,1.0335471687,3.4156258577,0.111,0,0.111,3.1445,1.0335471687,3.31,3.2365,1.0273021707,3.3956268935000002,0.111,0,0.111,3.1255,1.0273021707,3.29
2020-08-24 20:00:00,3.0825,0.9835871847000001,3.2356220422,0.09,0,0.09,2.9925,0.9835871847000001,3.15,3.073,0.9804646857,3.2256224206,0.09,0,0.09,2.983,0.9804646857,3.14
2020-08-24 20:30:00,2.9335,0.9086472088,3.0710034191,0.169,0,0.169,2.7645,0.9086472088,2.91,2.924,0.9055247098,3.0610049004,0.169,0,0.169,2.755,0.9055247098,2.9
2020-08-24 21:00:00,3.043,0.9929546817,3.2009073714,0.022,0,0.022,3.021,0.9929546817,3.18,3.024,0.9867096837,3.1809074177,0.022,0,0.022,3.002,0.9867096837,3.16
2020-08-24 21:30:00,2.996,0.9804646857,3.1523526135,0.013000000000000001,0,0.013000000000000001,2.983,0.9804646857,3.14,2.9865,0.9773421867000001,3.1423526218,0.013000000000000001,0,0.013000000000000001,2.9735,0.9773421867000001,3.13
2020-08-24 22:00:00,2.8995,0.9523621948000001,3.0519000639,0.002,0,0.002,2.8975,0.9523621948000001,3.05,2.89,0.9492396958,3.0419000641,0.002,0,0.002,2.888,0.9492396958,3.04
2020-08-24 22:30:00,2.3465,0.7337872648,2.4585577073,0.114,0,0.114,2.2325,0.7337872648,2.35,2.337,0.7306647658000001,2.4485587598,0.114,0,0.114,2.223,0.7306647658000001,2.34
2020-08-24 23:00:00,2.285,0.7493997598000001,2.4047505068,0.005,0,0.005,2.2800000000000002,0.7493997598000001,2.4,2.2755,0.7462772608,2.3947505089,0.005,0,0.005,2.2705,0.7462772608,2.39
2020-08-24 23:30:00,2.18,0.6713372848,2.2810290989,0.1375,0,0.1375,2.0425,0.6713372848,2.15,2.1705,0.6682147858,2.2710308783,0.1375,0,0.1375,2.033,0.6682147858,2.14
2020-08-25 00:00:00,2.1545,0.6744597838,2.2576018803,0.10250000000000001,0,0.10250000000000001,2.052,0.6744597838,2.16,2.1545,0.6744597838,2.2576018803,0.10250000000000001,0,0.10250000000000001,2.052,0.6744597838,2.16
2020-08-26 00:30:00,1.9540000000000002,0.6057648058,2.0457436301,0.111,0,0.111,1.843,0.6057648058,1.94,1.9540000000000002,0.6057648058,2.0457436301,0.111,0,0.111,1.843,0.6057648058,1.94
2020-08-26 01:00:00,1.9905,0.6369897958,2.0899392934,0.052500000000000005,0,0.052500000000000005,1.9380000000000002,0.6369897958,2.04,1.9905,0.6369897958,2.0899392934,0.052500000000000005,0,0.052500000000000005,1.9380000000000002,0.6369897958,2.04
2020-08-26 01:30:00,1.948,0.5682948179,2.0292025527,0.219,0,0.219,1.729,0.5682948179,1.82,1.9385,0.5651723189,2.0192082607,0.219,0,0.219,1.7195,0.5651723189,1.81
2020-08-26 02:00:00,1.933,0.5651723189,2.0139286854,0.21350000000000002,0,0.21350000000000002,1.7195,0.5651723189,1.81,1.9235000000000002,0.5620498199,2.003934193,0.21350000000000002,0,0.21350000000000002,1.71,0.5620498199,1.8
2020-08-26 02:30:00,1.939,0.6120098038,2.0332921581,0.077,0,0.077,1.862,0.6120098038,1.96,1.939,0.6120098038,2.0332921581,0.077,0,0.077,1.862,0.6120098038,1.96
2020-08-26 03:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2020-08-26 03:30:00,1.8995000000000002,0.5776623149,1.9853951748,0.14200000000000002,0,0.14200000000000002,1.7575,0.5776623149,1.85,1.8900000000000001,0.5745398159,1.9753976815,0.14200000000000002,0,0.14200000000000002,1.748,0.5745398159,1.8399999999999999
2020-08-26 04:00:00,1.8255,0.5401923269000001,1.9037484077,0.182,0,0.182,1.6435,0.5401923269000001,1.73,1.816,0.5370698279,1.8937528878,0.182,0,0.182,1.634,0.5370698279,1.72
2020-08-26 04:30:00,1.833,0.5464373249,1.9127160662,0.1705,0,0.1705,1.6625,0.5464373249,1.75,1.8235000000000001,0.5433148259,1.902719961,0.1705,0,0.1705,1.653,0.5433148259,1.74
2020-08-26 05:00:00,1.912,0.5963973088,2.0028563977,0.0975,0,0.0975,1.8145,0.5963973088,1.9100000000000001,1.9025,0.5932748098,1.9928575589,0.0975,0,0.0975,1.8050000000000002,0.5932748098,1.9
2020-08-26 05:30:00,1.9365,0.5963973088,2.0262581277,0.122,0,0.122,1.8145,0.5963973088,1.9100000000000001,1.927,0.5932748098,2.0162599039,0.122,0,0.122,1.8050000000000002,0.5932748098,1.9
2020-08-26 06:00:00,1.9415,0.5995198078,2.0319562618,0.11750000000000001,0,0.11750000000000001,1.824,0.5995198078,1.92,1.9415,0.5995198078,2.0319562618,0.11750000000000001,0,0.11750000000000001,1.824,0.5995198078,1.92
2020-08-26 06:30:00,2.0465,0.6088873048,2.1351594788,0.194,0,0.194,1.8525,0.6088873048,1.9500000000000002,2.037,0.6057648058,2.1251635231,0.194,0,0.194,1.843,0.6057648058,1.94
2020-08-26 07:00:00,2.4085,0.7899922468,2.5347504808,0.005,0,0.005,2.4035,0.7899922468,2.5300000000000002,2.3609999999999998,0.7743797518000001,2.4847504905,0.005,0,0.005,2.356,0.7743797518000001,2.48
2020-08-26 07:30:00,2.513,0.7931147458000001,2.635185003,0.1,0,0.1,2.4130000000000003,0.7931147458000001,2.54,2.4939999999999998,0.7868697478000001,2.6151864178,0.1,0,0.1,2.394,0.7868697478000001,2.52
2020-08-26 08:00:00,2.754,0.8305847338000001,2.8765234225,0.227,0,0.227,2.527,0.8305847338000001,2.66,2.735,0.8243397358000001,2.8565295377,0.227,0,0.227,2.508,0.8243397358000001,2.64
2020-08-26 08:30:00,2.993,0.9242597038,3.132459896,0.181,0,0.181,2.8120000000000003,0.9242597038,2.96,2.936,0.9055247098,3.0724698534,0.181,0,0.181,2.755,0.9055247098,2.9
2020-08-26 09:00:00,3.044,0.9180147058,3.1794161414,0.251,0,0.251,2.793,0.9180147058,2.94,3.025,0.9117697078,3.1594222573,0.251,0,0.251,2.774,0.9117697078,2.92
