Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-26 09:30:00,3.118,0.9086472088,3.2477013025,0.35350000000000004,0,0.35350000000000004,2.7645,0.9086472088,2.91,3.1085,0.9055247098,3.2377070976,0.35350000000000004,0,0.35350000000000004,2.755,0.9055247098,2.9
2020-08-26 10:00:00,3.286,0.9710971888000001,3.426488837,0.3315,0,0.3315,2.9545,0.9710971888000001,3.11,3.2765,0.9679746898,3.4164934143,0.3315,0,0.3315,2.9450000000000003,0.9679746898,3.1
2020-08-26 10:30:00,3.1145,0.9211372048,3.2478614502,0.312,0,0.312,2.8025,0.9211372048,2.95,3.0955,0.9148922068,3.2278705055,0.312,0,0.312,2.7835,0.9148922068,2.93
2020-08-26 11:00:00,4.1915,1.2552445977,4.3754212654,0.3725,0,0.3725,3.819,1.2552445977,4.02,4.1725,1.2489995997,4.3554283658,0.3725,0,0.3725,3.8,1.2489995997,4.0
2020-08-26 11:30:00,3.219,0.8618097238,3.3323680769,0.597,0,0.597,2.622,0.8618097238,2.76,3.2095000000000002,0.8586872248,3.3223837828000002,0.597,0,0.597,2.6125,0.8586872248,2.75
2020-08-26 12:00:00,2.9905,0.7337872648,3.0792099636,0.758,0,0.758,2.2325,0.7337872648,2.35,2.981,0.7306647658000001,3.0692396453,0.758,0,0.758,2.223,0.7306647658000001,2.34
2020-08-26 12:30:00,2.982,0.7868697478000001,3.0840700381,0.588,0,0.588,2.394,0.7868697478000001,2.52,2.9725,0.7837472488,3.0740878322,0.588,0,0.588,2.3845,0.7837472488,2.51
2020-08-26 13:00:00,2.9025,0.7275422668,2.9922941032,0.6890000000000001,0,0.6890000000000001,2.2135,0.7275422668,2.33,2.893,0.7244197678000001,2.98232007,0.6890000000000001,0,0.6890000000000001,2.204,0.7244197678000001,2.32
2020-08-26 13:30:00,2.9415,0.8149722388,3.0523109278,0.462,0,0.462,2.4795,0.8149722388,2.61,2.9225000000000003,0.8087272408,3.0323334249,0.462,0,0.462,2.4605,0.8087272408,2.59
2020-08-26 14:00:00,2.824,0.7212972688,2.9146604862,0.6295000000000001,0,0.6295000000000001,2.1945,0.7212972688,2.31,2.8145,0.7181747698000001,2.9046833304,0.6295000000000001,0,0.6295000000000001,2.185,0.7181747698000001,2.3
2020-08-26 14:30:00,2.767,0.6432347938,2.8407815826,0.81,0,0.81,1.957,0.6432347938,2.06,2.748,0.6369897958,2.8208615705,0.81,0,0.81,1.9380000000000002,0.6369897958,2.04
2020-08-26 15:00:00,2.9685,0.7837472488,3.0702201875,0.584,0,0.584,2.3845,0.7837472488,2.51,2.959,0.7806247498000001,3.0602378992,0.584,0,0.584,2.375,0.7806247498000001,2.5
2020-08-26 15:30:00,2.9405,0.7369097638000001,3.0314313863,0.6985,0,0.6985,2.242,0.7369097638000001,2.36,2.9215,0.7306647658000001,3.011483563,0.6985,0,0.6985,2.223,0.7306647658000001,2.34
2020-08-26 16:00:00,2.775,0.6276222988,2.8450895856000002,0.8655,0,0.8655,1.9095,0.6276222988,2.01,2.7655000000000003,0.6244997998,2.8351349615,0.8655,0,0.8655,1.9,0.6244997998,2.0
2020-08-26 16:30:00,2.8405,0.6682147858,2.9180389391,0.8075,0,0.8075,2.033,0.6682147858,2.14,2.831,0.6650922868,2.9080764691,0.8075,0,0.8075,2.0235,0.6650922868,2.13
2020-08-26 17:00:00,2.8805,0.8024822428,2.9901936392,0.439,0,0.439,2.4415,0.8024822428,2.5700000000000003,2.871,0.7993597438000001,2.9802041876,0.439,0,0.439,2.432,0.7993597438000001,2.56
2020-08-26 17:30:00,2.8625,0.8180947378000001,2.977110218,0.3735,0,0.3735,2.489,0.8180947378000001,2.62,2.8435,0.8118497398000001,2.9571256737000002,0.3735,0,0.3735,2.47,0.8118497398000001,2.6
2020-08-26 18:00:00,3.033,0.9211372048,3.1697922251,0.2305,0,0.2305,2.8025,0.9211372048,2.95,2.8715,0.8680547218,2.9998385373,0.2305,0,0.2305,2.641,0.8680547218,2.7800000000000002
2020-08-26 18:30:00,3.0295,0.9336272008000001,3.1700993675,0.189,0,0.189,2.8405,0.9336272008000001,2.99,2.8395,0.8711772208,2.9701363605,0.189,0,0.189,2.6505,0.8711772208,2.79
2020-08-26 19:00:00,2.871,0.8649322228,2.9984577286,0.23950000000000002,0,0.23950000000000002,2.6315,0.8649322228,2.77,2.8615,0.8618097238,2.9884608497,0.23950000000000002,0,0.23950000000000002,2.622,0.8618097238,2.76
2020-08-26 19:30:00,2.841,0.8930347138,2.9780517121,0.124,0,0.124,2.717,0.8930347138,2.86,2.822,0.8867897158,2.958053414,0.124,0,0.124,2.698,0.8867897158,2.84
2020-08-26 20:00:00,2.9875,0.9804646857,3.144275314,0.0045000000000000005,0,0.0045000000000000005,2.983,0.9804646857,3.14,2.9685,0.9742196878,3.124275316,0.0045000000000000005,0,0.0045000000000000005,2.964,0.9742196878,3.12
2020-08-26 20:30:00,2.7560000000000002,0.8586872248,2.8866727818999998,0.14350000000000002,0,0.14350000000000002,2.6125,0.8586872248,2.75,2.7465,0.8555647258,2.8766739909,0.14350000000000002,0,0.14350000000000002,2.6029999999999998,0.8555647258,2.74
2020-08-26 21:00:00,2.7875,0.8930347138,2.9270577804,0.07050000000000001,0,0.07050000000000001,2.717,0.8930347138,2.86,2.778,0.8899122148,2.9170580642,0.07050000000000001,0,0.07050000000000001,2.7075,0.8899122148,2.85
2020-08-26 21:30:00,2.6875,0.8742997198,2.8261380451,0.0275,0,0.0275,2.66,0.8742997198,2.8,2.6685,0.8680547218,2.8061381381,0.0275,0,0.0275,2.641,0.8680547218,2.7800000000000002
2020-08-26 22:00:00,2.5125,0.7931147458000001,2.6347081907,0.0995,0,0.0995,2.4130000000000003,0.7931147458000001,2.54,2.503,0.7899922468,2.6247088886,0.0995,0,0.0995,2.4035,0.7899922468,2.5300000000000002
2020-08-26 22:30:00,2.3445,0.7587672568,2.464225639,0.036000000000000004,0,0.036000000000000004,2.3085,0.7587672568,2.43,2.335,0.7556447578000001,2.4542257435,0.036000000000000004,0,0.036000000000000004,2.299,0.7556447578000001,2.42
2020-08-26 23:00:00,2.141,0.6369897958,2.2337495383,0.203,0,0.203,1.9380000000000002,0.6369897958,2.04,2.1315,0.6338672968,2.2237535835,0.203,0,0.203,1.9285,0.6338672968,2.03
2020-08-26 23:30:00,2.074,0.6244997998,2.1659815327,0.17400000000000002,0,0.17400000000000002,1.9,0.6244997998,2.0,2.0645,0.6213773008,2.1559846938,0.17400000000000002,0,0.17400000000000002,1.8905,0.6213773008,1.99
2020-08-27 00:00:00,2.001,0.6526022908,2.1047305647,0.0155,0,0.0155,1.9855,0.6526022908,2.09,1.9915,0.6494797918,2.0947305913,0.0155,0,0.0155,1.976,0.6494797918,2.08
2020-08-27 00:30:00,1.8265,0.5870298118,1.9185166796000002,0.0405,0,0.0405,1.786,0.5870298118,1.88,1.8170000000000002,0.5839073129,1.908516898,0.0405,0,0.0405,1.7765,0.5839073129,1.87
2020-08-27 01:00:00,1.8010000000000002,0.5433148259,1.8811677225,0.148,0,0.148,1.653,0.5433148259,1.74,1.8010000000000002,0.5433148259,1.8811677225,0.148,0,0.148,1.653,0.5433148259,1.74
2020-08-27 01:30:00,1.81,0.5807848139,1.9008974196000001,0.043000000000000003,0,0.043000000000000003,1.767,0.5807848139,1.8599999999999999,1.8005,0.5776623149,1.8908976704,0.043000000000000003,0,0.043000000000000003,1.7575,0.5776623149,1.85
2020-08-27 02:00:00,1.787,0.5526823229,1.8705151029,0.10550000000000001,0,0.10550000000000001,1.6815,0.5526823229,1.77,1.7775,0.5495598239,1.8605166621,0.10550000000000001,0,0.10550000000000001,1.6720000000000002,0.5495598239,1.76
2020-08-27 02:30:00,1.779,0.5714173169,1.8685177949,0.0405,0,0.0405,1.7385000000000002,0.5714173169,1.83,1.7695,0.5682948179,1.8585180252,0.0405,0,0.0405,1.729,0.5682948179,1.82
2020-08-27 03:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2020-08-27 03:30:00,1.7575,0.5745398159,1.8490273795,0.0095,0,0.0095,1.748,0.5745398159,1.8399999999999999,1.748,0.5714173169,1.8390273924,0.0095,0,0.0095,1.7385000000000002,0.5714173169,1.83
2020-08-27 04:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-08-27 04:30:00,1.599,0.5089673369000001,1.6780490905,0.0505,0,0.0505,1.5485,0.5089673369000001,1.63,1.5895000000000001,0.5058448379,1.6680495346000002,0.0505,0,0.0505,1.5390000000000001,0.5058448379,1.62
2020-08-27 05:00:00,1.776,0.5807848139,1.8685521133,0.009000000000000001,0,0.009000000000000001,1.767,0.5807848139,1.8599999999999999,1.7665000000000002,0.5776623149,1.8585521246,0.009000000000000001,0,0.009000000000000001,1.7575,0.5776623149,1.85
2020-08-27 05:30:00,1.8345,0.5901523108,1.9270884775,0.039,0,0.039,1.7955,0.5901523108,1.8900000000000001,1.8250000000000002,0.5870298118,1.9170886782,0.039,0,0.039,1.786,0.5870298118,1.88
2020-08-27 06:00:00,1.904,0.5839073129,1.9915229724999999,0.1275,0,0.1275,1.7765,0.5839073129,1.87,1.828,0.5589273209,1.9115396282,0.1275,0,0.1275,1.7005,0.5589273209,1.79
2020-08-27 06:30:00,2.194,0.7088072728,2.3056547335,0.0375,0,0.0375,2.1565,0.7088072728,2.27,2.0325,0.6557247898,2.1356571003,0.0375,0,0.0375,1.995,0.6557247898,2.1
2020-08-27 07:00:00,2.3555,0.7056847738,2.4589370163,0.20850000000000002,0,0.20850000000000002,2.147,0.7056847738,2.26,2.175,0.6463572928,2.2690092001,0.20850000000000002,0,0.20850000000000002,1.9665,0.6463572928,2.07
2020-08-27 07:30:00,2.6685,0.8524422268,2.8013478899,0.075,0,0.075,2.5935,0.8524422268,2.73,2.64,0.8430747298,2.7713489495,0.075,0,0.075,2.565,0.8430747298,2.7
2020-08-27 08:00:00,2.6875,0.8524422268,2.8194527838,0.094,0,0.094,2.5935,0.8524422268,2.73,2.6305,0.8337072328,2.7594561058,0.094,0,0.094,2.5365,0.8337072328,2.67
2020-08-27 08:30:00,3.279,1.0647721587,3.4475470628,0.0395,0,0.0395,3.2395,1.0647721587,3.41,3.2505,1.0554046617,3.4175472564,0.0395,0,0.0395,3.211,1.0554046617,3.38
2020-08-27 09:00:00,3.1310000000000002,1.0023221787,3.287523498,0.0815,0,0.0815,3.0495,1.0023221787,3.21,3.1215,0.9991996797,3.2775237985,0.0815,0,0.0815,3.04,0.9991996797,3.2
2020-08-27 09:30:00,3.273,1.0366696677,3.4332510832,0.11900000000000001,0,0.11900000000000001,3.154,1.0366696677,3.32,3.2635,1.0335471687,3.4232516706,0.11900000000000001,0,0.11900000000000001,3.1445,1.0335471687,3.31
2020-08-27 10:00:00,3.4325,1.1178546417,3.6099383998,0.0315,0,0.0315,3.401,1.1178546417,3.58,3.4135,1.1116096437,3.5899384744000002,0.0315,0,0.0315,3.382,1.1116096437,3.56
2020-08-27 10:30:00,3.217,0.9804646857,3.3630938137,0.234,0,0.234,2.983,0.9804646857,3.14,3.1885,0.9710971888000001,3.3331009586,0.234,0,0.234,2.9545,0.9710971888000001,3.11
2020-08-27 11:00:00,3.233,0.9898321827000001,3.3811324656,0.2215,0,0.2215,3.0115,0.9898321827000001,3.17,3.214,0.9835871847000001,3.3611366753,0.2215,0,0.2215,2.9925,0.9835871847000001,3.15
2020-08-27 11:30:00,3.457,1.1178546417,3.6332420784,0.056,0,0.056,3.401,1.1178546417,3.58,3.419,1.1053646457,3.5932425468,0.056,0,0.056,3.363,1.1053646457,3.54
2020-08-27 12:00:00,3.303,1.0522821627,3.4665698825,0.1015,0,0.1015,3.2015000000000002,1.0522821627,3.37,3.2935,1.0491596637,3.4565703016000002,0.1015,0,0.1015,3.192,1.0491596637,3.36
2020-08-27 12:30:00,3.4025,1.0835071527,3.5708533994,0.106,0,0.106,3.2965,1.0835071527,3.47,3.3835,1.0772621547,3.5508542633999998,0.106,0,0.106,3.2775,1.0772621547,3.45
2020-08-27 13:00:00,3.6265,1.1865496197,3.8156784783,0.0165,0,0.0165,3.61,1.1865496197,3.8,3.6075,1.1803046217,3.7956784967,0.0165,0,0.0165,3.591,1.1803046217,3.7800000000000002
2020-08-27 13:30:00,3.372,1.0616496597,3.5351780719,0.14200000000000002,0,0.14200000000000002,3.23,1.0616496597,3.4,3.3435,1.0522821627,3.5051804518000003,0.14200000000000002,0,0.14200000000000002,3.2015000000000002,1.0522821627,3.37
2020-08-27 14:00:00,3.2085,1.0241796717,3.3679988495,0.0925,0,0.0925,3.116,1.0241796717,3.2800000000000002,3.1895,1.0179346737,3.3479995893,0.0925,0,0.0925,3.097,1.0179346737,3.26
2020-08-27 14:30:00,3.163,0.9929546817,3.3151965251,0.14200000000000002,0,0.14200000000000002,3.021,0.9929546817,3.18,3.1535,0.9898321827000001,3.3051974222,0.14200000000000002,0,0.14200000000000002,3.0115,0.9898321827000001,3.17
2020-08-27 15:00:00,3.015,0.9367496998,3.1571704104,0.165,0,0.165,2.85,0.9367496998,3.0,2.996,0.9305047018,3.1371730905,0.165,0,0.165,2.831,0.9305047018,2.98
2020-08-27 15:30:00,2.9815,0.9024022108,3.1150717488,0.23600000000000002,0,0.23600000000000002,2.7455,0.9024022108,2.89,2.972,0.8992797118,3.1050745563,0.23600000000000002,0,0.23600000000000002,2.7359999999999998,0.8992797118,2.88
2020-08-27 16:00:00,3.0345,0.9398721988000001,3.1767200065,0.17500000000000002,0,0.17500000000000002,2.8595,0.9398721988000001,3.01,3.0155,0.9336272008000001,3.1567229844,0.17500000000000002,0,0.17500000000000002,2.8405,0.9336272008000001,2.99
2020-08-27 16:30:00,3.1645,1.0023221787,3.3194442306,0.115,0,0.115,3.0495,1.0023221787,3.21,3.1455,0.9960771807000001,3.2994454079,0.115,0,0.115,3.0305,0.9960771807000001,3.19
2020-08-27 17:00:00,3.367,1.0585271607,3.5294714548,0.14650000000000002,0,0.14650000000000002,3.2205,1.0585271607,3.39,3.348,1.0522821627,3.5094731442000002,0.14650000000000002,0,0.14650000000000002,3.2015000000000002,1.0522821627,3.37
2020-08-27 17:30:00,3.3695,1.0959971487,3.5432668542,0.035,0,0.035,3.3345000000000002,1.0959971487,3.51,3.303,1.0741396557,3.4732671939,0.035,0,0.035,3.268,1.0741396557,3.44
2020-08-27 18:00:00,3.502,1.1334671367,3.6808629083,0.053500000000000006,0,0.053500000000000006,3.4485,1.1334671367,3.63,3.4925,1.1303446377,3.6708630116,0.053500000000000006,0,0.053500000000000006,3.439,1.1303446377,3.62
2020-08-27 18:30:00,3.289,1.0585271607,3.4551412055,0.0685,0,0.0685,3.2205,1.0585271607,3.39,3.2795,1.0554046617,3.4451413977,0.0685,0,0.0685,3.211,1.0554046617,3.38
2020-08-27 19:00:00,3.1815,1.0366696677,3.3461360179,0.0275,0,0.0275,3.154,1.0366696677,3.32,3.172,1.0335471687,3.3361360509,0.0275,0,0.0275,3.1445,1.0335471687,3.31
2020-08-27 19:30:00,2.989,0.9742196878,3.1437596918,0.025,0,0.025,2.964,0.9742196878,3.12,2.9795,0.9710971888000001,3.1337597228,0.025,0,0.025,2.9545,0.9710971888000001,3.11
2020-08-27 20:00:00,2.9765,0.9461171968000001,3.1232499099,0.098,0,0.098,2.8785,0.9461171968000001,3.03,2.967,0.9429946978,3.1132503915,0.098,0,0.098,2.8689999999999998,0.9429946978,3.02
2020-08-27 20:30:00,3.043,0.9991996797,3.202850137,0.003,0,0.003,3.04,0.9991996797,3.2,3.024,0.9929546817,3.1828501378,0.003,0,0.003,3.021,0.9929546817,3.18
2020-08-27 21:00:00,2.9495,0.6057648058,3.0110631428,1.1065,0,1.1065,1.843,0.6057648058,1.94,2.94,0.6026423068,3.0011294124,1.1065,0,1.1065,1.8335,0.6026423068,1.9300000000000002
2020-08-27 21:30:00,2.946,0.9679746898,3.1009500157,0.001,0,0.001,2.9450000000000003,0.9679746898,3.1,2.927,0.9617296918,3.0809500158,0.001,0,0.001,2.926,0.9617296918,3.08
2020-08-27 22:00:00,2.811,0.8961572128,2.9503929823,0.0845,0,0.0845,2.7265,0.8961572128,2.87,2.792,0.8899122148,2.9303937875,0.0845,0,0.0845,2.7075,0.8899122148,2.85
2020-08-27 22:30:00,2.4935,0.7525222588,2.6045790447,0.20400000000000001,0,0.20400000000000001,2.2895,0.7525222588,2.41,2.484,0.7493997598000001,2.5945820473,0.20400000000000001,0,0.20400000000000001,2.2800000000000002,0.7493997598000001,2.4
2020-08-27 23:00:00,2.4265,0.7743797518000001,2.5470701306,0.07050000000000001,0,0.07050000000000001,2.356,0.7743797518000001,2.48,2.417,0.7712572528,2.5370705055,0.07050000000000001,0,0.07050000000000001,2.3465,0.7712572528,2.47
2020-08-27 23:30:00,2.2355,0.6994397758,2.3423655244,0.1075,0,0.1075,2.128,0.6994397758,2.24,2.226,0.6963172768,2.3323665557,0.1075,0,0.1075,2.1185,0.6963172768,2.23
2020-08-28 00:00:00,2.047,0.6619697878,2.1513746768,0.033,0,0.033,2.014,0.6619697878,2.12,2.0375,0.6588472888,2.141374792,0.033,0,0.033,2.0045,0.6588472888,2.11
2020-08-28 00:30:00,2.044,0.6557247898,2.1466045281,0.049,0,0.049,1.995,0.6557247898,2.1,2.0345,0.6526022908,2.1366047833,0.049,0,0.049,1.9855,0.6526022908,2.09
2020-08-28 01:00:00,2.0295,0.6619697878,2.1347304865,0.0155,0,0.0155,2.014,0.6619697878,2.12,2.02,0.6588472888,2.1247305123,0.0155,0,0.0155,2.0045,0.6588472888,2.11
2020-08-28 01:30:00,2.238,0.7088072728,2.3475629385,0.0815,0,0.0815,2.1565,0.7088072728,2.27,2.0575,0.6494797918,2.1575750856,0.0815,0,0.0815,1.976,0.6494797918,2.08
2020-08-28 02:00:00,2.1285,0.6963172768,2.2395021768,0.01,0,0.01,2.1185,0.6963172768,2.23,2.1095,0.6900722788,2.2195021964,0.01,0,0.01,2.0995,0.6900722788,2.21
2020-08-28 02:30:00,1.9525000000000001,0.6182548018,2.0480466914,0.07150000000000001,0,0.07150000000000001,1.881,0.6182548018,1.98,1.943,0.6151323028,2.0380472885,0.07150000000000001,0,0.07150000000000001,1.8715000000000002,0.6151323028,1.97
2020-08-28 03:00:00,1.9325,0.6338672968,2.0338003835,0.004,0,0.004,1.9285,0.6338672968,2.03,1.923,0.6307447978,2.0238003854,0.004,0,0.004,1.919,0.6307447978,2.02
2020-08-28 03:30:00,1.909,0.6244997998,2.008551966,0.009000000000000001,0,0.009000000000000001,1.9,0.6244997998,2.0,1.8900000000000001,0.6182548018,1.9885519857,0.009000000000000001,0,0.009000000000000001,1.881,0.6182548018,1.98
2020-08-28 04:00:00,1.7805,0.4746198479,1.8426731262,0.3365,0,0.3365,1.444,0.4746198479,1.52,1.7805,0.4746198479,1.8426731262,0.3365,0,0.3365,1.444,0.4746198479,1.52
2020-08-28 04:30:00,1.855,0.5620498199,1.9382788757,0.145,0,0.145,1.71,0.5620498199,1.8,1.8455,0.5589273209,1.9282816184,0.145,0,0.145,1.7005,0.5589273209,1.79
2020-08-28 05:00:00,1.7965,0.5308248299,1.8732824799999999,0.18150000000000002,0,0.18150000000000002,1.615,0.5308248299,1.7000000000000002,1.787,0.5277023309000001,1.863287082,0.18150000000000002,0,0.18150000000000002,1.6055000000000001,0.5277023309000001,1.69
2020-08-28 05:30:00,1.7495,0.5183348339,1.8246701757000001,0.17250000000000001,0,0.17250000000000001,1.577,0.5183348339,1.6600000000000001,1.7495,0.5183348339,1.8246701757000001,0.17250000000000001,0,0.17250000000000001,1.577,0.5183348339,1.6600000000000001
2020-08-28 06:00:00,1.7855,0.5308248299,1.8627359582,0.1705,0,0.1705,1.615,0.5308248299,1.7000000000000002,1.776,0.5277023309000001,1.8527400654,0.1705,0,0.1705,1.6055000000000001,0.5277023309000001,1.69
2020-08-28 06:30:00,2.022,0.5901523108,2.1063626824,0.2265,0,0.2265,1.7955,0.5901523108,1.8900000000000001,2.0125,0.5870298118,2.0963683479,0.2265,0,0.2265,1.786,0.5870298118,1.88
2020-08-28 07:00:00,2.199,0.6494797918,2.2929075428,0.223,0,0.223,1.976,0.6494797918,2.08,2.18,0.6432347938,2.2729168485,0.223,0,0.223,1.957,0.6432347938,2.06
2020-08-28 07:30:00,2.469,0.7618897558000001,2.5838802217,0.151,0,0.151,2.318,0.7618897558000001,2.44,2.4595000000000002,0.7587672568,2.5738818932000003,0.151,0,0.151,2.3085,0.7587672568,2.43
2020-08-28 08:00:00,2.5575,0.7962372448,2.6785817143,0.135,0,0.135,2.4225,0.7962372448,2.55,2.548,0.7931147458000001,2.6685829573,0.135,0,0.135,2.4130000000000003,0.7931147458000001,2.54
2020-08-28 08:30:00,2.7675,0.8649322228,2.8995109933,0.136,0,0.136,2.6315,0.8649322228,2.77,2.7485,0.8586872248,2.8795131533,0.136,0,0.136,2.6125,0.8586872248,2.75
2020-08-28 09:00:00,2.879,0.8992797118,3.0161805317,0.14300000000000002,0,0.14300000000000002,2.7359999999999998,0.8992797118,2.88,2.8695,0.8961572128,3.0061816312,0.14300000000000002,0,0.14300000000000002,2.7265,0.8961572128,2.87
2020-08-28 09:30:00,3.2085,1.0023221787,3.3614166656,0.159,0,0.159,3.0495,1.0023221787,3.21,3.104,0.9679746898,3.2514290704,0.159,0,0.159,2.9450000000000003,0.9679746898,3.1
2020-08-28 10:00:00,3.182,0.9586071928000001,3.323259206,0.2655,0,0.2655,2.9165,0.9586071928000001,3.07,2.9635,0.8867897158,3.0933361036,0.2655,0,0.2655,2.698,0.8867897158,2.84
2020-08-28 10:30:00,2.8535,0.8056047418000001,2.9650398395,0.4025,0,0.4025,2.451,0.8056047418000001,2.58,2.692,0.7525222588,2.7952019158,0.4025,0,0.4025,2.2895,0.7525222588,2.41
2020-08-28 11:00:00,2.6654999999999998,0.7275422668,2.7630070575,0.452,0,0.452,2.2135,0.7275422668,2.33,2.656,0.7244197678000001,2.7530201598,0.452,0,0.452,2.204,0.7244197678000001,2.32
2020-08-28 11:30:00,2.6445,0.6369897958,2.7201353367000003,0.7065,0,0.7065,1.9380000000000002,0.6369897958,2.04,2.6445,0.6369897958,2.7201353367000003,0.7065,0,0.7065,1.9380000000000002,0.6369897958,2.04
2020-08-28 12:00:00,2.761,0.7056847738,2.8497564808,0.614,0,0.614,2.147,0.7056847738,2.26,2.7515,0.7025622748,2.8397792168000002,0.614,0,0.614,2.1375,0.7025622748,2.25
2020-08-28 12:30:00,2.766,0.7275422668,2.8600828222,0.5525,0,0.5525,2.2135,0.7275422668,2.33,2.7375,0.7181747698000001,2.8301380267000003,0.5525,0,0.5525,2.185,0.7181747698000001,2.3
2020-08-28 13:00:00,2.8970000000000002,0.8056047418000001,3.0069266702,0.446,0,0.446,2.451,0.8056047418000001,2.58,2.878,0.7993597438000001,2.9869482754,0.446,0,0.446,2.432,0.7993597438000001,2.56
2020-08-28 13:30:00,2.8775,0.8430747298,2.998463148,0.3125,0,0.3125,2.565,0.8430747298,2.7,2.868,0.8399522308,2.9884684623,0.3125,0,0.3125,2.5555,0.8399522308,2.69
2020-08-28 14:00:00,2.6035,0.6682147858,2.6878845306,0.5705,0,0.5705,2.033,0.6682147858,2.14,2.594,0.6650922868,2.6779065984,0.5705,0,0.5705,2.0235,0.6650922868,2.13
2020-08-28 14:30:00,2.656,0.6807047818,2.7418415344,0.585,0,0.585,2.071,0.6807047818,2.18,2.6465,0.6775822828,2.7318638326,0.585,0,0.585,2.0615,0.6775822828,2.17
2020-08-28 15:00:00,2.8605,0.7462772608,2.9562459302,0.59,0,0.59,2.2705,0.7462772608,2.39,2.851,0.7431547618000001,2.9462654327,0.59,0,0.59,2.261,0.7431547618000001,2.38
2020-08-28 15:30:00,2.667,0.6494797918,2.7449431688,0.6910000000000001,0,0.6910000000000001,1.976,0.6494797918,2.08,2.6575,0.6463572928,2.7349742229,0.6910000000000001,0,0.6910000000000001,1.9665,0.6463572928,2.07
2020-08-28 16:00:00,2.5755,0.6494797918,2.6561295620000003,0.5995,0,0.5995,1.976,0.6494797918,2.08,2.566,0.6463572928,2.6461545212,0.5995,0,0.5995,1.9665,0.6463572928,2.07
2020-08-28 16:30:00,2.851,0.8711772208,2.981132461,0.2005,0,0.2005,2.6505,0.8711772208,2.79,2.8415,0.8680547218,2.9711346738,0.2005,0,0.2005,2.641,0.8680547218,2.7800000000000002
2020-08-28 17:00:00,2.75,0.8024822428,2.8646950536,0.3085,0,0.3085,2.4415,0.8024822428,2.5700000000000003,2.7215,0.7931147458000001,2.8347121988,0.3085,0,0.3085,2.4130000000000003,0.7931147458000001,2.54
2020-08-28 17:30:00,2.719,0.8180947378000001,2.8394083891,0.23,0,0.23,2.489,0.8180947378000001,2.62,2.7,0.8118497398000001,2.8194148329,0.23,0,0.23,2.47,0.8118497398000001,2.6
2020-08-28 18:00:00,2.8485,0.9055247098,2.9889675893,0.0935,0,0.0935,2.755,0.9055247098,2.9,2.8295,0.8992797118,2.9689685499,0.0935,0,0.0935,2.7359999999999998,0.8992797118,2.88
2020-08-28 18:30:00,2.803,0.8618097238,2.9324946718,0.181,0,0.181,2.622,0.8618097238,2.76,2.7935,0.8586872248,2.9224965355,0.181,0,0.181,2.6125,0.8586872248,2.75
2020-08-28 19:00:00,2.773,0.8618097238,2.903832812,0.151,0,0.151,2.622,0.8618097238,2.76,2.7635,0.8586872248,2.8938341348,0.151,0,0.151,2.6125,0.8586872248,2.75
2020-08-28 19:30:00,2.7835,0.8399522308,2.9074717539,0.228,0,0.228,2.5555,0.8399522308,2.69,2.774,0.8368297318,2.8974747626,0.228,0,0.228,2.5460000000000003,0.8368297318,2.68
2020-08-28 20:00:00,2.791,0.9055247098,2.9342215322,0.036000000000000004,0,0.036000000000000004,2.755,0.9055247098,2.9,2.7720000000000002,0.8992797118,2.91422168,0.036000000000000004,0,0.036000000000000004,2.7359999999999998,0.8992797118,2.88
2020-08-28 20:30:00,2.691,0.8774222188,2.8304329616,0.021500000000000002,0,0.021500000000000002,2.6695,0.8774222188,2.81,2.672,0.8711772208,2.8104330182,0.021500000000000002,0,0.021500000000000002,2.6505,0.8711772208,2.79
2020-08-28 21:00:00,2.8595,0.9398721988000001,3.01,0.0,0,0.0,2.8595,0.9398721988000001,3.01,2.85,0.9367496998,3.0,0.0,0,0.0,2.85,0.9367496998,3.0
2020-08-28 21:30:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2020-08-28 22:00:00,2.253,0.7369097638000001,2.3704524885,0.011,0,0.011,2.242,0.7369097638000001,2.36,2.253,0.7369097638000001,2.3704524885,0.011,0,0.011,2.242,0.7369097638000001,2.36
2020-08-28 22:30:00,2.087,0.6432347938,2.1838772859,0.13,0,0.13,1.957,0.6432347938,2.06,2.0775,0.6401122948,2.1738790215,0.13,0,0.13,1.9475,0.6401122948,2.05
2020-08-28 23:00:00,2.0835,0.6744597838,2.1899470884,0.0315,0,0.0315,2.052,0.6744597838,2.16,2.074,0.6713372848,2.1799471897,0.0315,0,0.0315,2.0425,0.6713372848,2.15
2020-08-28 23:30:00,1.9435,0.6151323028,2.0385239758,0.07200000000000001,0,0.07200000000000001,1.8715000000000002,0.6151323028,1.97,1.9435,0.6151323028,2.0385239758,0.07200000000000001,0,0.07200000000000001,1.8715000000000002,0.6151323028,1.97
2020-08-29 00:00:00,1.8675000000000002,0.6057648058,1.9632899047,0.0245,0,0.0245,1.843,0.6057648058,1.94,1.858,0.6026423068,1.9532899810000002,0.0245,0,0.0245,1.8335,0.6026423068,1.9300000000000002
2020-08-29 00:30:00,1.7389999999999999,0.4964773409,1.8084829969,0.2285,0,0.2285,1.5105,0.4964773409,1.5899999999999999,1.7389999999999999,0.4964773409,1.8084829969,0.2285,0,0.2285,1.5105,0.4964773409,1.5899999999999999
2020-08-29 01:00:00,1.7135,0.5183348339,1.7901824628,0.1365,0,0.1365,1.577,0.5183348339,1.6600000000000001,1.704,0.5152123349000001,1.7801853134,0.1365,0,0.1365,1.5675,0.5152123349000001,1.65
2020-08-29 01:30:00,1.629,0.4995998399,1.7038899612,0.109,0,0.109,1.52,0.4995998399,1.6,1.6195,0.4964773409,1.6938919682,0.109,0,0.109,1.5105,0.4964773409,1.5899999999999999
2020-08-29 02:00:00,1.7309999999999999,0.5245798319,1.808741275,0.135,0,0.135,1.596,0.5245798319,1.6800000000000002,1.7215,0.5214573329000001,1.7987440062000002,0.135,0,0.135,1.5865,0.5214573329000001,1.67
2020-08-29 02:30:00,1.6605,0.5370698279,1.7451946167,0.026500000000000003,0,0.026500000000000003,1.634,0.5370698279,1.72,1.651,0.5339473289000001,1.7351947296999999,0.026500000000000003,0,0.026500000000000003,1.6245,0.5339473289000001,1.71
2020-08-29 03:00:00,1.6945000000000001,0.5027223389000001,1.7675010608,0.165,0,0.165,1.5295,0.5027223389000001,1.6099999999999999,1.685,0.4995998399,1.7575053343,0.165,0,0.165,1.52,0.4995998399,1.6
2020-08-29 03:30:00,1.6925,0.5308248299,1.7737900806,0.0775,0,0.0775,1.615,0.5308248299,1.7000000000000002,1.683,0.5277023309000001,1.7637910165,0.0775,0,0.0775,1.6055000000000001,0.5277023309000001,1.69
2020-08-29 04:00:00,1.6400000000000001,0.5339473289000001,1.7247317907,0.0155,0,0.0155,1.6245,0.5339473289000001,1.71,1.6305,0.5308248299,1.7147318302999999,0.0155,0,0.0155,1.615,0.5308248299,1.7000000000000002
2020-08-29 04:30:00,1.5965,0.4902323429,1.6700718547,0.105,0,0.105,1.4915,0.4902323429,1.57,1.587,0.4871098439,1.6600737935,0.105,0,0.105,1.482,0.4871098439,1.56
2020-08-29 05:00:00,1.607,0.5183348339,1.6885259844,0.03,0,0.03,1.577,0.5183348339,1.6600000000000001,1.5975000000000001,0.5152123349000001,1.6785261392000002,0.03,0,0.03,1.5675,0.5152123349000001,1.65
2020-08-29 05:30:00,1.603,0.4777423469,1.6726765228,0.1495,0,0.1495,1.4535,0.4777423469,1.53,1.5935000000000001,0.4746198479,1.6626804413,0.1495,0,0.1495,1.444,0.4746198479,1.52
2020-08-29 06:00:00,1.721,0.5401923269000001,1.803787335,0.0775,0,0.0775,1.6435,0.5401923269000001,1.73,1.721,0.5401923269000001,1.803787335,0.0775,0,0.0775,1.6435,0.5401923269000001,1.73
2020-08-29 06:30:00,1.7730000000000001,0.5589273209,1.8590128429,0.07250000000000001,0,0.07250000000000001,1.7005,0.5589273209,1.79,1.7730000000000001,0.5589273209,1.8590128429,0.07250000000000001,0,0.07250000000000001,1.7005,0.5589273209,1.79
2020-08-29 07:00:00,2.0345,0.6682147858,2.1414250512,0.0015,0,0.0015,2.033,0.6682147858,2.14,2.0345,0.6682147858,2.1414250512,0.0015,0,0.0015,2.033,0.6682147858,2.14
2020-08-29 07:30:00,1.9565000000000001,0.5776623149,2.0399965686,0.199,0,0.199,1.7575,0.5776623149,1.85,1.9565000000000001,0.5776623149,2.0399965686,0.199,0,0.199,1.7575,0.5776623149,1.85
2020-08-29 08:00:00,2.1055,0.5963973088,2.1883372683,0.291,0,0.291,1.8145,0.5963973088,1.9100000000000001,2.096,0.5932748098,2.1783459321,0.291,0,0.291,1.8050000000000002,0.5932748098,1.9
2020-08-29 08:30:00,2.254,0.6338672968,2.3414319871,0.3255,0,0.3255,1.9285,0.6338672968,2.03,2.2445,0.6307447978,2.3314414533,0.3255,0,0.3255,1.919,0.6307447978,2.02
2020-08-29 09:00:00,2.226,0.5839073129,2.3013091383,0.4495,0,0.4495,1.7765,0.5839073129,1.87,2.2165,0.5807848139,2.2913278356,0.4495,0,0.4495,1.767,0.5807848139,1.8599999999999999
2020-08-29 09:30:00,2.326,0.6369897958,2.4116450817,0.388,0,0.388,1.9380000000000002,0.6369897958,2.04,2.3165,0.6338672968,2.4016577608,0.388,0,0.388,1.9285,0.6338672968,2.03
2020-08-29 10:00:00,2.652,0.7712572528,2.76187287,0.3055,0,0.3055,2.3465,0.7712572528,2.47,2.633,0.7650122548,2.74188489,0.3055,0,0.3055,2.3275,0.7650122548,2.45
2020-08-29 10:30:00,2.32,0.5839073129,2.3923519285,0.5435,0,0.5435,1.7765,0.5839073129,1.87,2.3105,0.5807848139,2.3823772266,0.5435,0,0.5435,1.767,0.5807848139,1.8599999999999999
2020-08-29 11:00:00,2.203,0.4652523509,2.251592492,0.7875000000000001,0,0.7875000000000001,1.4155,0.4652523509,1.49,2.1935000000000002,0.4621298519,2.2416525712,0.7875000000000001,0,0.7875000000000001,1.4060000000000001,0.4621298519,1.48
2020-08-29 11:30:00,2.2025,0.4433948579,2.2466876174,0.8535,0,0.8535,1.349,0.4433948579,1.42,2.193,0.4402723589,2.2367585364,0.8535,0,0.8535,1.3395000000000001,0.4402723589,1.4100000000000001
2020-08-29 12:00:00,2.2245,0.4277823629,2.2652589256,0.923,0,0.923,1.3014999999999999,0.4277823629,1.37,2.2245,0.4277823629,2.2652589256,0.923,0,0.923,1.3014999999999999,0.4277823629,1.37
2020-08-29 12:30:00,2.048,0.38718987590000004,2.0842792519,0.87,0,0.87,1.178,0.38718987590000004,1.24,2.0385,0.38406737690000003,2.0743649631,0.87,0,0.87,1.1685,0.38406737690000003,1.23
2020-08-29 13:00:00,2.163,0.5120898359,2.222792163,0.605,0,0.605,1.558,0.5120898359,1.6400000000000001,2.1535,0.5089673369000001,2.2128285067,0.605,0,0.605,1.5485,0.5089673369000001,1.63
2020-08-29 13:30:00,2.267,0.6244997998,2.3514440244,0.367,0,0.367,1.9,0.6244997998,2.0,2.2575,0.6213773008,2.3414559573,0.367,0,0.367,1.8905,0.6213773008,1.99
2020-08-29 14:00:00,2.285,0.5870298118,2.359200924,0.499,0,0.499,1.786,0.5870298118,1.88,2.2755,0.5839073129,2.3492228502,0.499,0,0.499,1.7765,0.5839073129,1.87
2020-08-29 14:30:00,1.9235000000000002,0.3403523909,1.9533796354000001,0.888,0,0.888,1.0355,0.3403523909,1.09,1.9235000000000002,0.3403523909,1.9533796354000001,0.888,0,0.888,1.0355,0.3403523909,1.09
2020-08-29 15:00:00,1.964,0.38094487790000003,2.0006036589,0.805,0,0.805,1.159,0.38094487790000003,1.22,1.964,0.38094487790000003,2.0006036589,0.805,0,0.805,1.159,0.38094487790000003,1.22
2020-08-29 15:30:00,1.96,0.37782237890000003,1.9960836030000002,0.8105,0,0.8105,1.1495,0.37782237890000003,1.21,1.96,0.37782237890000003,1.9960836030000002,0.8105,0,0.8105,1.1495,0.37782237890000003,1.21
2020-08-29 16:00:00,1.945,0.40592486990000004,1.9869071443,0.71,0,0.71,1.235,0.40592486990000004,1.3,1.8975,0.39031237490000004,1.9372274002,0.71,0,0.71,1.1875,0.39031237490000004,1.25
2020-08-29 16:30:00,1.983,0.41529236690000004,2.0260199283,0.7195,0,0.7195,1.2635,0.41529236690000004,1.33,1.9165,0.39343487390000004,1.9564670327,0.7195,0,0.7195,1.197,0.39343487390000004,1.26
2020-08-29 17:00:00,2.095,0.5277023309000001,2.160438555,0.48950000000000005,0,0.48950000000000005,1.6055000000000001,0.5277023309000001,1.69,2.0475,0.5120898359,2.1105668078,0.48950000000000005,0,0.48950000000000005,1.558,0.5120898359,1.6400000000000001
2020-08-29 17:30:00,2.0775,0.5120898359,2.1396827452,0.5195000000000001,0,0.5195000000000001,1.558,0.5120898359,1.6400000000000001,2.0585,0.5058448379,2.119740845,0.5195000000000001,0,0.5195000000000001,1.5390000000000001,0.5058448379,1.62
2020-08-29 18:00:00,3.4335,1.0273021707,3.5838906233,0.308,0,0.308,3.1255,1.0273021707,3.29,3.424,1.0241796717,3.5738942346,0.308,0,0.308,3.116,1.0241796717,3.2800000000000002
2020-08-29 18:30:00,2.8529999999999998,0.8805447178,2.9857943667,0.17400000000000002,0,0.17400000000000002,2.6790000000000003,0.8805447178,2.8200000000000003,2.815,0.8680547218,2.9458010795,0.17400000000000002,0,0.17400000000000002,2.641,0.8680547218,2.7800000000000002
2020-08-29 19:00:00,2.1335,0.6463572928,2.2292599669,0.167,0,0.167,1.9665,0.6463572928,2.07,2.105,0.6369897958,2.1992682874,0.167,0,0.167,1.9380000000000002,0.6369897958,2.04
2020-08-29 19:30:00,2.215,0.6838272808,2.3181554629,0.1345,0,0.1345,2.0805,0.6838272808,2.19,2.196,0.6775822828,2.2981587739,0.1345,0,0.1345,2.0615,0.6775822828,2.17
2020-08-29 20:00:00,2.1495,0.6744597838,2.2528307193,0.0975,0,0.0975,2.052,0.6744597838,2.16,2.1305,0.6682147858,2.232832562,0.0975,0,0.0975,2.033,0.6682147858,2.14
2020-08-29 20:30:00,2.2095000000000002,0.6682147858,2.3083330024,0.17650000000000002,0,0.17650000000000002,2.033,0.6682147858,2.14,2.1905,0.6619697878,2.2883387533,0.17650000000000002,0,0.17650000000000002,2.014,0.6619697878,2.12
2020-08-29 21:00:00,2.406,0.7868697478000001,2.5314027732,0.012,0,0.012,2.394,0.7868697478000001,2.52,2.406,0.7868697478000001,2.5314027732,0.012,0,0.012,2.394,0.7868697478000001,2.52
2020-08-29 21:30:00,2.1555,0.7025622748,2.267106967,0.018000000000000002,0,0.018000000000000002,2.1375,0.7025622748,2.25,2.146,0.6994397758,2.2571069979000002,0.018000000000000002,0,0.018000000000000002,2.128,0.6994397758,2.24
2020-08-29 22:00:00,2.1865,0.7025622748,2.2966009666,0.049,0,0.049,2.1375,0.7025622748,2.25,2.1865,0.7025622748,2.2966009666,0.049,0,0.049,2.1375,0.7025622748,2.25
2020-08-29 22:30:00,1.907,0.5807848139,1.9934793703,0.14,0,0.14,1.767,0.5807848139,1.8599999999999999,1.907,0.5807848139,1.9934793703,0.14,0,0.14,1.767,0.5807848139,1.8599999999999999
2020-08-29 23:00:00,1.662,0.4933548419,1.733679036,0.161,0,0.161,1.501,0.4933548419,1.58,1.6525,0.4902323429,1.7236832656,0.161,0,0.161,1.4915,0.4902323429,1.57
2020-08-29 23:30:00,1.7995,0.5526823229,1.8824606238000001,0.11800000000000001,0,0.11800000000000001,1.6815,0.5526823229,1.77,1.8185,0.5589273209,1.9024568326,0.11800000000000001,0,0.11800000000000001,1.7005,0.5589273209,1.79
2020-08-30 00:00:00,1.6085,0.5027223389000001,1.685230548,0.079,0,0.079,1.5295,0.5027223389000001,1.6099999999999999,1.6085,0.5027223389000001,1.685230548,0.079,0,0.079,1.5295,0.5027223389000001,1.6099999999999999
2020-08-30 00:30:00,1.5125000000000002,0.4590073529,1.5806150702,0.116,0,0.116,1.3965,0.4590073529,1.47,1.5030000000000001,0.4558848539,1.5706177129,0.116,0,0.116,1.387,0.4558848539,1.46
2020-08-30 01:00:00,1.4755,0.4839873449,1.5528502825000001,0.003,0,0.003,1.4725000000000001,0.4839873449,1.55,1.466,0.4808648459,1.5428502844,0.003,0,0.003,1.463,0.4808648459,1.54
2020-08-30 01:30:00,1.2995,0.40592486990000004,1.3614239788,0.0645,0,0.0645,1.235,0.40592486990000004,1.3,1.29,0.40280237090000004,1.3514250812,0.0645,0,0.0645,1.2255,0.40280237090000004,1.29
2020-08-30 02:00:00,1.4265,0.4184148659,1.4865978777,0.1535,0,0.1535,1.2730000000000001,0.4184148659,1.34,1.4265,0.4184148659,1.4865978777,0.1535,0,0.1535,1.2730000000000001,0.4184148659,1.34
2020-08-30 02:30:00,1.4525000000000001,0.4746198479,1.528077305,0.0085,0,0.0085,1.444,0.4746198479,1.52,1.4525000000000001,0.4746198479,1.528077305,0.0085,0,0.0085,1.444,0.4746198479,1.52
2020-08-30 03:00:00,1.4965,0.4839873449,1.5728178534000001,0.024,0,0.024,1.4725000000000001,0.4839873449,1.55,1.4965,0.4839873449,1.5728178534000001,0.024,0,0.024,1.4725000000000001,0.4839873449,1.55
2020-08-30 03:30:00,1.5030000000000001,0.4933548419,1.5819001233,0.002,0,0.002,1.501,0.4933548419,1.58,1.4935,0.4902323429,1.5719001241,0.002,0,0.002,1.4915,0.4902323429,1.57
2020-08-30 04:00:00,1.5025,0.4871098439,1.5794879708,0.0205,0,0.0205,1.482,0.4871098439,1.56,1.5025,0.4871098439,1.5794879708,0.0205,0,0.0205,1.482,0.4871098439,1.56
2020-08-30 04:30:00,1.3940000000000001,0.4465173569,1.4637669726,0.035500000000000004,0,0.035500000000000004,1.3585,0.4465173569,1.43,1.4225,0.4558848539,1.4937661296,0.035500000000000004,0,0.035500000000000004,1.387,0.4558848539,1.46
2020-08-30 05:00:00,1.231,0.39031237490000004,1.2913964341,0.043500000000000004,0,0.043500000000000004,1.1875,0.39031237490000004,1.25,1.231,0.39031237490000004,1.2913964341,0.043500000000000004,0,0.043500000000000004,1.1875,0.39031237490000004,1.25
2020-08-30 05:30:00,1.2665,0.40280237090000004,1.3290116629,0.041,0,0.041,1.2255,0.40280237090000004,1.29,1.2570000000000001,0.39967987190000004,1.3190121303,0.041,0,0.041,1.216,0.39967987190000004,1.28
2020-08-30 06:00:00,1.313,0.38406737690000003,1.3680192798,0.14450000000000002,0,0.14450000000000002,1.1685,0.38406737690000003,1.23,1.313,0.38406737690000003,1.3680192798,0.14450000000000002,0,0.14450000000000002,1.1685,0.38406737690000003,1.23
2020-08-30 06:30:00,1.395,0.4433948579,1.4637704738,0.046,0,0.046,1.349,0.4433948579,1.42,1.3855,0.4402723589,1.4537709586,0.046,0,0.046,1.3395000000000001,0.4402723589,1.4100000000000001
2020-08-30 07:00:00,1.5185,0.4933548419,1.5966343508,0.0175,0,0.0175,1.501,0.4933548419,1.58,1.5185,0.4933548419,1.5966343508,0.0175,0,0.0175,1.501,0.4933548419,1.58
2020-08-30 07:30:00,1.621,0.5027223389000001,1.6971655046,0.0915,0,0.0915,1.5295,0.5027223389000001,1.6099999999999999,1.6115,0.4995998399,1.6871669301,0.0915,0,0.0915,1.52,0.4995998399,1.6
2020-08-30 08:00:00,1.6715,0.5058448379,1.7463651537,0.1325,0,0.1325,1.5390000000000001,0.5058448379,1.62,1.662,0.5027223389000001,1.7363679766,0.1325,0,0.1325,1.5295,0.5027223389000001,1.6099999999999999
2020-08-30 08:30:00,1.8615,0.5089673369000001,1.9298264171000001,0.313,0,0.313,1.5485,0.5089673369000001,1.63,1.8519999999999999,0.5058448379,1.9198393162,0.313,0,0.313,1.5390000000000001,0.5058448379,1.62
2020-08-30 09:00:00,1.9895,0.4871098439,2.0482642041,0.5075000000000001,0,0.5075000000000001,1.482,0.4871098439,1.56,1.9895,0.4871098439,2.0482642041,0.5075000000000001,0,0.5075000000000001,1.482,0.4871098439,1.56
2020-08-30 09:30:00,2.1295,0.4964773409,2.1866092472,0.619,0,0.619,1.5105,0.4964773409,1.5899999999999999,2.12,0.4933548419,2.1766485706,0.619,0,0.619,1.501,0.4933548419,1.58
2020-08-30 10:00:00,2.183,0.5183348339,2.2436933837,0.606,0,0.606,1.577,0.5183348339,1.6600000000000001,2.1545,0.5089673369000001,2.2138017075,0.606,0,0.606,1.5485,0.5089673369000001,1.63
2020-08-30 10:30:00,2.4665,0.6088873048,2.5405444298,0.614,0,0.614,1.8525,0.6088873048,1.9500000000000002,2.324,0.5620498199,2.3909989544,0.614,0,0.614,1.71,0.5620498199,1.8
2020-08-30 11:00:00,2.276,0.4652523509,2.3230660236,0.8605,0,0.8605,1.4155,0.4652523509,1.49,2.143,0.4215373649,2.1840656469,0.8605,0,0.8605,1.2825,0.4215373649,1.35
2020-08-30 11:30:00,2.308,0.4714973489,2.3556684296,0.8735,0,0.8735,1.4344999999999999,0.4714973489,1.51,2.1465,0.4184148659,2.186900375,0.8735,0,0.8735,1.2730000000000001,0.4184148659,1.34
2020-08-30 12:00:00,2.146,0.39967987190000004,2.1829017385,0.93,0,0.93,1.216,0.39967987190000004,1.28,2.146,0.39967987190000004,2.1829017385,0.93,0,0.93,1.216,0.39967987190000004,1.28
2020-08-30 12:30:00,2.091,0.37469987990000003,2.1243071812,0.9510000000000001,0,0.9510000000000001,1.1400000000000001,0.37469987990000003,1.2,2.091,0.37469987990000003,2.1243071812,0.9510000000000001,0,0.9510000000000001,1.1400000000000001,0.37469987990000003,1.2
2020-08-30 13:00:00,2.162,0.4340273609,2.2051357668,0.8415,0,0.8415,1.3205,0.4340273609,1.3900000000000001,2.1525,0.4309048619,2.1952073364,0.8415,0,0.8415,1.311,0.4309048619,1.38
2020-08-30 13:30:00,2.034,0.38406737690000003,2.069942934,0.8655,0,0.8655,1.1685,0.38406737690000003,1.23,2.034,0.38406737690000003,2.069942934,0.8655,0,0.8655,1.1685,0.38406737690000003,1.23
2020-08-30 14:00:00,2.29,0.4933548419,2.3425411416,0.789,0,0.789,1.501,0.4933548419,1.58,2.214,0.4683748499,2.2630004419,0.789,0,0.789,1.425,0.4683748499,1.5
2020-08-30 14:30:00,2.164,0.4215373649,2.2046745225,0.8815000000000001,0,0.8815000000000001,1.2825,0.4215373649,1.35,1.9455,0.3497198879,1.9766826377000002,0.8815000000000001,0,0.8815000000000001,1.064,0.3497198879,1.12
2020-08-30 15:00:00,1.9045,0.3122498999,1.9299275245,0.9545,0,0.9545,0.9500000000000001,0.3122498999,1.0,1.857,0.2966374049,1.8805432061,0.9545,0,0.9545,0.9025000000000001,0.2966374049,0.9500000000000001
2020-08-30 15:30:00,1.8130000000000002,0.3060049019,1.8386429779,0.882,0,0.882,0.931,0.3060049019,0.98,1.8130000000000002,0.3060049019,1.8386429779,0.882,0,0.882,0.931,0.3060049019,0.98
2020-08-30 16:00:00,1.9275,0.36845488190000003,1.9624003796,0.8065,0,0.8065,1.121,0.36845488190000003,1.18,1.9275,0.36845488190000003,1.9624003796,0.8065,0,0.8065,1.121,0.36845488190000003,1.18
2020-08-30 16:30:00,2.071,0.4340273609,2.1159916706,0.7505000000000001,0,0.7505000000000001,1.3205,0.4340273609,1.3900000000000001,2.0615,0.4309048619,2.1060534775,0.7505000000000001,0,0.7505000000000001,1.311,0.4309048619,1.38
2020-08-30 17:00:00,2.147,0.4621298519,2.1961723521,0.741,0,0.741,1.4060000000000001,0.4621298519,1.48,2.1375,0.4590073529,2.1862282589,0.741,0,0.741,1.3965,0.4590073529,1.47
2020-08-30 17:30:00,2.289,0.6057648058,2.367798978,0.446,0,0.446,1.843,0.6057648058,1.94,2.2795,0.6026423068,2.3578163627,0.446,0,0.446,1.8335,0.6026423068,1.9300000000000002
2020-08-30 18:00:00,2.1965,0.5932748098,2.2752114736999998,0.3915,0,0.3915,1.8050000000000002,0.5932748098,1.9,2.187,0.5901523108,2.2652259821,0.3915,0,0.3915,1.7955,0.5901523108,1.8900000000000001
2020-08-30 18:30:00,2.299,0.6838272808,2.3985455489,0.2185,0,0.2185,2.0805,0.6838272808,2.19,2.2895,0.6807047818,2.3885496122,0.2185,0,0.2185,2.071,0.6807047818,2.18
2020-08-30 19:00:00,2.437,0.7493997598000001,2.5496213444,0.157,0,0.157,2.2800000000000002,0.7493997598000001,2.4,2.4275,0.7462772608,2.5396232004,0.157,0,0.157,2.2705,0.7462772608,2.39
2020-08-30 19:30:00,2.311,0.7369097638000001,2.4256456872,0.069,0,0.069,2.242,0.7369097638000001,2.36,2.3015,0.7337872648,2.4156460833,0.069,0,0.069,2.2325,0.7337872648,2.35
2020-08-30 20:00:00,2.2135,0.6588472888,2.3094722341000002,0.209,0,0.209,2.0045,0.6588472888,2.11,2.204,0.6557247898,2.2994762447,0.209,0,0.209,1.995,0.6557247898,2.1
2020-08-30 20:30:00,2.2685,0.6931947778,2.3720479021,0.1595,0,0.1595,2.109,0.6931947778,2.22,2.259,0.6900722788,2.3620501159,0.1595,0,0.1595,2.0995,0.6900722788,2.21
2020-08-30 21:00:00,2.375,0.7618897558000001,2.4942135033,0.057,0,0.057,2.318,0.7618897558000001,2.44,2.3655,0.7587672568,2.4842137589,0.057,0,0.057,2.3085,0.7587672568,2.43
2020-08-30 21:30:00,2.202,0.7088072728,2.313268629,0.0455,0,0.0455,2.1565,0.7088072728,2.27,2.1925,0.7056847738,2.3032688184,0.0455,0,0.0455,2.147,0.7056847738,2.26
2020-08-30 22:00:00,2.038,0.6276222988,2.13245252,0.1285,0,0.1285,1.9095,0.6276222988,2.01,2.0285,0.6244997998,2.1224542987,0.1285,0,0.1285,1.9,0.6244997998,2.0
2020-08-30 22:30:00,2.0855,0.6807047818,2.1937796722,0.0145,0,0.0145,2.071,0.6807047818,2.18,2.057,0.6713372848,2.1637797369,0.0145,0,0.0145,2.0425,0.6713372848,2.15
2020-08-30 23:00:00,1.776,0.5495598239,1.8590836452000001,0.10400000000000001,0,0.10400000000000001,1.6720000000000002,0.5495598239,1.76,1.7665000000000002,0.5464373249,1.8490851792,0.10400000000000001,0,0.10400000000000001,1.6625,0.5464373249,1.75
2020-08-30 23:30:00,1.724,0.5245798319,1.8020432847,0.128,0,0.128,1.596,0.5245798319,1.6800000000000002,1.7145000000000001,0.5214573329000001,1.7920457583,0.128,0,0.128,1.5865,0.5214573329000001,1.67
2020-08-31 00:00:00,1.69,0.5339473289000001,1.7723430114,0.0655,0,0.0655,1.6245,0.5339473289000001,1.71,1.6804999999999999,0.5308248299,1.762343681,0.0655,0,0.0655,1.615,0.5308248299,1.7000000000000002
2020-08-31 00:30:00,1.651,0.5152123349000001,1.7295215379000002,0.0835,0,0.0835,1.5675,0.5152123349000001,1.65,1.6415000000000002,0.5120898359,1.7195226809,0.0835,0,0.0835,1.558,0.5120898359,1.6400000000000001
2020-08-31 01:00:00,1.6735,0.5495598239,1.7614250623,0.0015,0,0.0015,1.6720000000000002,0.5495598239,1.76,1.6640000000000001,0.5464373249,1.7514250626,0.0015,0,0.0015,1.6625,0.5464373249,1.75
2020-08-31 01:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-08-31 02:00:00,1.468,0.39967987190000004,1.5214361636,0.252,0,0.252,1.216,0.39967987190000004,1.28,1.4585,0.39655737290000004,1.5114496353,0.252,0,0.252,1.2065000000000001,0.39655737290000004,1.27
2020-08-31 02:30:00,1.5055,0.4683748499,1.5766753788,0.0805,0,0.0805,1.425,0.4683748499,1.5,1.5055,0.4683748499,1.5766753788,0.0805,0,0.0805,1.425,0.4683748499,1.5
2020-08-31 03:00:00,1.665,0.5464373249,1.7523751739,0.0025,0,0.0025,1.6625,0.5464373249,1.75,1.6555,0.5433148259,1.7423751749,0.0025,0,0.0025,1.653,0.5433148259,1.74
2020-08-31 03:30:00,1.6365,0.5339473289000001,1.7214040781,0.012,0,0.012,1.6245,0.5339473289000001,1.71,1.627,0.5308248299,1.7114041019,0.012,0,0.012,1.615,0.5308248299,1.7000000000000002
2020-08-31 04:00:00,1.513,0.4902323429,1.5904391689000001,0.021500000000000002,0,0.021500000000000002,1.4915,0.4902323429,1.57,1.5035,0.4871098439,1.5804392586,0.021500000000000002,0,0.021500000000000002,1.482,0.4871098439,1.56
2020-08-31 04:30:00,1.5795,0.5089673369000001,1.6594782313,0.031,0,0.031,1.5485,0.5089673369000001,1.63,1.57,0.5058448379,1.6494784024,0.031,0,0.031,1.5390000000000001,0.5058448379,1.62
2020-08-31 05:00:00,1.5235,0.4839873449,1.5985293241,0.051000000000000004,0,0.051000000000000004,1.4725000000000001,0.4839873449,1.55,1.514,0.4808648459,1.5885298235,0.051000000000000004,0,0.051000000000000004,1.463,0.4808648459,1.54
2020-08-31 05:30:00,1.5855000000000001,0.4839873449,1.6577255503,0.113,0,0.113,1.4725000000000001,0.4839873449,1.55,1.576,0.4808648459,1.6477278295,0.113,0,0.113,1.463,0.4808648459,1.54
2020-08-31 06:00:00,1.5935000000000001,0.5183348339,1.6756829205,0.0165,0,0.0165,1.577,0.5183348339,1.6600000000000001,1.584,0.5152123349000001,1.665682968,0.0165,0,0.0165,1.5675,0.5152123349000001,1.65
2020-08-31 06:30:00,1.677,0.5495598239,1.7647506906000001,0.005,0,0.005,1.6720000000000002,0.5495598239,1.76,1.677,0.5495598239,1.7647506906000001,0.005,0,0.005,1.6720000000000002,0.5495598239,1.76
2020-08-31 07:00:00,1.6865,0.5464373249,1.7728158393,0.024,0,0.024,1.6625,0.5464373249,1.75,1.6865,0.5464373249,1.7728158393,0.024,0,0.024,1.6625,0.5464373249,1.75
2020-08-31 07:30:00,1.8445,0.5995198078,1.9394855631999999,0.0205,0,0.0205,1.824,0.5995198078,1.92,1.7875,0.5807848139,1.8794859005000002,0.0205,0,0.0205,1.767,0.5807848139,1.8599999999999999
2020-08-31 08:00:00,1.8995000000000002,0.5932748098,1.9899937814,0.0945,0,0.0945,1.8050000000000002,0.5932748098,1.9,1.8805,0.5870298118,1.9699960025,0.0945,0,0.0945,1.786,0.5870298118,1.88
2020-08-31 08:30:00,2.0745,0.6151323028,2.1637786393,0.203,0,0.203,1.8715000000000002,0.6151323028,1.97,1.9889999999999999,0.5870298118,2.073818941,0.203,0,0.203,1.786,0.5870298118,1.88
2020-08-31 09:00:00,2.195,0.6213773008,2.281257274,0.3045,0,0.3045,1.8905,0.6213773008,1.99,2.0715,0.5807848139,2.151377059,0.3045,0,0.3045,1.767,0.5807848139,1.8599999999999999
2020-08-31 09:30:00,2.2135,0.5901523108,2.2908212501,0.418,0,0.418,1.7955,0.5901523108,1.8900000000000001,2.09,0.5495598239,2.1610451175,0.418,0,0.418,1.6720000000000002,0.5495598239,1.76
2020-08-31 10:00:00,2.108,0.5245798319,2.1722909566,0.512,0,0.512,1.596,0.5245798319,1.6800000000000002,2.07,0.5120898359,2.1324014631,0.512,0,0.512,1.558,0.5120898359,1.6400000000000001
2020-08-31 10:30:00,2.0135,0.4683748499,2.0672583898,0.5885,0,0.5885,1.425,0.4683748499,1.5,2.004,0.4652523509,2.0572981675,0.5885,0,0.5885,1.4155,0.4652523509,1.49
2020-08-31 11:00:00,1.968,0.4340273609,2.0152924726,0.6475000000000001,0,0.6475000000000001,1.3205,0.4340273609,1.3900000000000001,1.968,0.4340273609,2.0152924726,0.6475000000000001,0,0.6475000000000001,1.3205,0.4340273609,1.3900000000000001
2020-08-31 11:30:00,2.3945,0.5152123349000001,2.4493007165,0.8270000000000001,0,0.8270000000000001,1.5675,0.5152123349000001,1.65,2.385,0.5120898359,2.4393566775,0.8270000000000001,0,0.8270000000000001,1.558,0.5120898359,1.6400000000000001
2020-08-31 12:00:00,2.8,0.15612495,2.8043493006,2.325,0,2.325,0.47500000000000003,0.15612495,0.5,2.7905,0.153002451,2.7946913962,2.325,0,2.325,0.4655,0.153002451,0.49
2020-08-31 12:30:00,2.208,0.5183348339,2.2680244708,0.631,0,0.631,1.577,0.5183348339,1.6600000000000001,2.208,0.5183348339,2.2680244708,0.631,0,0.631,1.577,0.5183348339,1.6600000000000001
2020-08-31 13:00:00,2.091,0.5870298118,2.1718390824,0.305,0,0.305,1.786,0.5870298118,1.88,2.0815,0.5839073129,2.1618487459,0.305,0,0.305,1.7765,0.5839073129,1.87
2020-08-31 13:30:00,2.0275,0.5214573329000001,2.0934836995,0.441,0,0.441,1.5865,0.5214573329000001,1.67,2.0275,0.5214573329000001,2.0934836995,0.441,0,0.441,1.5865,0.5214573329000001,1.67
2020-08-31 14:00:00,1.92,0.4652523509,1.9755656785000002,0.5045000000000001,0,0.5045000000000001,1.4155,0.4652523509,1.49,1.92,0.4652523509,1.9755656785000002,0.5045000000000001,0,0.5045000000000001,1.4155,0.4652523509,1.49
