Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-31 14:30:00,1.6405,0.37157738090000003,1.6820552904000001,0.51,0,0.51,1.1305,0.37157738090000003,1.19,1.631,0.36845488190000003,1.6721004754000002,0.51,0,0.51,1.121,0.36845488190000003,1.18
2020-08-31 15:00:00,3.323,0.9773421867000001,3.4637446139,0.34950000000000003,0,0.34950000000000003,2.9735,0.9773421867000001,3.13,3.3135,0.9742196878,3.4537495928,0.34950000000000003,0,0.34950000000000003,2.964,0.9742196878,3.12
2020-08-31 15:30:00,1.7375,0.4184148659,1.7871701794,0.4645,0,0.4645,1.2730000000000001,0.4184148659,1.34,1.7375,0.4184148659,1.7871701794,0.4645,0,0.4645,1.2730000000000001,0.4184148659,1.34
2020-08-31 16:00:00,1.9155000000000002,0.4714973489,1.9726758477000002,0.481,0,0.481,1.4344999999999999,0.4714973489,1.51,1.9060000000000001,0.4683748499,1.9627050211000001,0.481,0,0.481,1.425,0.4683748499,1.5
2020-08-31 16:30:00,1.9725000000000001,0.4964773409,2.0340221238,0.462,0,0.462,1.5105,0.4964773409,1.5899999999999999,1.963,0.4933548419,2.0240474303,0.462,0,0.462,1.501,0.4933548419,1.58
2020-08-31 17:00:00,1.9769999999999999,0.4902323429,2.0368742597,0.48550000000000004,0,0.48550000000000004,1.4915,0.4902323429,1.57,1.9769999999999999,0.4902323429,2.0368742597,0.48550000000000004,0,0.48550000000000004,1.4915,0.4902323429,1.57
2020-08-31 17:30:00,2.095,0.5183348339,2.1581695948,0.518,0,0.518,1.577,0.5183348339,1.6600000000000001,2.0855,0.5152123349000001,2.1481978494,0.518,0,0.518,1.5675,0.5152123349000001,1.65
2020-08-31 18:00:00,2.194,0.5776623149,2.2687727409000003,0.4365,0,0.4365,1.7575,0.5776623149,1.85,2.1845,0.5745398159,2.2587908823,0.4365,0,0.4365,1.748,0.5745398159,1.8399999999999999
2020-08-31 18:30:00,2.276,0.6182548018,2.358477263,0.395,0,0.395,1.881,0.6182548018,1.98,2.2285,0.6026423068,2.3085471622,0.395,0,0.395,1.8335,0.6026423068,1.9300000000000002
2020-08-31 19:00:00,2.5085,0.7462772608,2.6171553258999998,0.23800000000000002,0,0.23800000000000002,2.2705,0.7462772608,2.39,2.48,0.7369097638000001,2.5871675632,0.23800000000000002,0,0.23800000000000002,2.242,0.7369097638000001,2.36
2020-08-31 19:30:00,2.399,0.7181747698000001,2.504191686,0.214,0,0.214,2.185,0.7181747698000001,2.3,2.3895,0.7150522708,2.494195261,0.214,0,0.214,2.1755,0.7150522708,2.29
2020-08-31 20:00:00,2.341,0.7212972688,2.4496021616,0.14650000000000002,0,0.14650000000000002,2.1945,0.7212972688,2.31,2.3315,0.7181747698000001,2.4396039125,0.14650000000000002,0,0.14650000000000002,2.185,0.7181747698000001,2.3
2020-08-31 20:30:00,2.3415,0.6869497798,2.4401889783,0.2515,0,0.2515,2.09,0.6869497798,2.2,2.332,0.6838272808,2.4301941795,0.2515,0,0.2515,2.0805,0.6838272808,2.19
2020-08-31 21:00:00,2.4655,0.8087272408,2.5947504697,0.005,0,0.005,2.4605,0.8087272408,2.59,2.4085,0.7899922468,2.5347504808,0.005,0,0.005,2.4035,0.7899922468,2.5300000000000002
2020-08-31 21:30:00,2.375,0.7681347538000001,2.4961282018,0.038,0,0.038,2.337,0.7681347538000001,2.46,2.3655,0.7650122548,2.4861283153000002,0.038,0,0.038,2.3275,0.7650122548,2.45
2020-08-31 22:00:00,2.2215,0.6869497798,2.3252875629,0.1315,0,0.1315,2.09,0.6869497798,2.2,2.212,0.6838272808,2.3152891288,0.1315,0,0.1315,2.0805,0.6838272808,2.19
2020-08-31 22:30:00,2.1525,0.6994397758,2.2632879291,0.0245,0,0.0245,2.128,0.6994397758,2.24,2.1145,0.6869497798,2.2232881617,0.0245,0,0.0245,2.09,0.6869497798,2.2
2020-08-31 23:00:00,1.9035000000000002,0.5963973088,1.9947435924999999,0.089,0,0.089,1.8145,0.5963973088,1.9100000000000001,1.8845,0.5901523108,1.9747455532,0.089,0,0.089,1.7955,0.5901523108,1.8900000000000001
2020-08-31 23:30:00,1.7595,0.4902323429,1.8265179988,0.268,0,0.268,1.4915,0.4902323429,1.57,1.7595,0.4902323429,1.8265179988,0.268,0,0.268,1.4915,0.4902323429,1.57
2020-09-01 00:00:00,1.6815,0.5058448379,1.7559388514,0.14250000000000002,0,0.14250000000000002,1.5390000000000001,0.5058448379,1.62,1.6815,0.5058448379,1.7559388514,0.14250000000000002,0,0.14250000000000002,1.5390000000000001,0.5058448379,1.62
2020-09-01 00:30:00,1.7850000000000001,0.5526823229,1.8686044927,0.10350000000000001,0,0.10350000000000001,1.6815,0.5526823229,1.77,1.7850000000000001,0.5526823229,1.8686044927,0.10350000000000001,0,0.10350000000000001,1.6815,0.5526823229,1.77
2020-09-01 01:00:00,1.562,0.4402723589,1.6228628254,0.2225,0,0.2225,1.3395000000000001,0.4402723589,1.4100000000000001,1.562,0.4402723589,1.6228628254,0.2225,0,0.2225,1.3395000000000001,0.4402723589,1.4100000000000001
2020-09-01 01:30:00,1.5470000000000002,0.4652523509,1.6154469196,0.1315,0,0.1315,1.4155,0.4652523509,1.49,1.5375,0.4621298519,1.6054501705000002,0.1315,0,0.1315,1.4060000000000001,0.4621298519,1.48
2020-09-01 02:00:00,1.4935,0.40904736890000004,1.5485031482,0.249,0,0.249,1.2445,0.40904736890000004,1.31,1.4935,0.40904736890000004,1.5485031482,0.249,0,0.249,1.2445,0.40904736890000004,1.31
2020-09-01 02:30:00,1.457,0.4246598639,1.5176247889,0.165,0,0.165,1.292,0.4246598639,1.3599999999999999,1.4475,0.4215373649,1.5076305913999999,0.165,0,0.165,1.2825,0.4215373649,1.35
2020-09-01 03:00:00,1.5105,0.4933548419,1.5890277688,0.0095,0,0.0095,1.501,0.4933548419,1.58,1.5105,0.4933548419,1.5890277688,0.0095,0,0.0095,1.501,0.4933548419,1.58
2020-09-01 03:30:00,1.6445,0.5089673369000001,1.7214610074,0.096,0,0.096,1.5485,0.5089673369000001,1.63,1.635,0.5058448379,1.7114625325000001,0.096,0,0.096,1.5390000000000001,0.5058448379,1.62
2020-09-01 04:00:00,1.7125,0.5495598239,1.7985194606000001,0.0405,0,0.0405,1.6720000000000002,0.5495598239,1.76,1.703,0.5464373249,1.7885197091,0.0405,0,0.0405,1.6625,0.5464373249,1.75
2020-09-01 04:30:00,1.653,0.5277023309000001,1.7351883903,0.0475,0,0.0475,1.6055000000000001,0.5277023309000001,1.69,1.653,0.5277023309000001,1.7351883903,0.0475,0,0.0475,1.6055000000000001,0.5277023309000001,1.69
2020-09-01 05:00:00,1.6320000000000001,0.5152123349000001,1.7113935111,0.0645,0,0.0645,1.5675,0.5152123349000001,1.65,1.6320000000000001,0.5152123349000001,1.7113935111,0.0645,0,0.0645,1.5675,0.5152123349000001,1.65
2020-09-01 05:30:00,1.8615,0.5839073129,1.9509305472,0.085,0,0.085,1.7765,0.5839073129,1.87,1.8615,0.5839073129,1.9509305472,0.085,0,0.085,1.7765,0.5839073129,1.87
2020-09-01 06:00:00,1.9175,0.5245798319,1.9879613301,0.3215,0,0.3215,1.596,0.5245798319,1.6800000000000002,1.908,0.5214573329000001,1.977974153,0.3215,0,0.3215,1.5865,0.5214573329000001,1.67
2020-09-01 06:30:00,2.145,0.6900722788,2.2532697908,0.0455,0,0.0455,2.0995,0.6900722788,2.21,2.1355,0.6869497798,2.2432699904,0.0455,0,0.0455,2.09,0.6869497798,2.2
2020-09-01 07:00:00,2.34,0.7681347538000001,2.4628501781,0.003,0,0.003,2.337,0.7681347538000001,2.46,2.302,0.7556447578000001,2.4228501811,0.003,0,0.003,2.299,0.7556447578000001,2.42
2020-09-01 07:30:00,2.482,0.8056047418000001,2.6094679534000003,0.031,0,0.031,2.451,0.8056047418000001,2.58,2.4725,0.8024822428,2.5994680225,0.031,0,0.031,2.4415,0.8024822428,2.5700000000000003
2020-09-01 08:00:00,2.668,0.8305847338000001,2.7942968704,0.14100000000000001,0,0.14100000000000001,2.527,0.8305847338000001,2.66,2.6015,0.8087272408,2.7243057831,0.14100000000000001,0,0.14100000000000001,2.4605,0.8087272408,2.59
2020-09-01 08:30:00,2.659,0.8087272408,2.7792662250999998,0.1985,0,0.1985,2.4605,0.8087272408,2.59,2.64,0.8024822428,2.7592712353,0.1985,0,0.1985,2.4415,0.8024822428,2.5700000000000003
2020-09-01 09:00:00,2.8165,0.8274622348,2.9355350449,0.299,0,0.299,2.5175,0.8274622348,2.65,2.7975,0.8212172368,2.915545232,0.299,0,0.299,2.4985,0.8212172368,2.63
2020-09-01 09:30:00,2.7965,0.7806247498000001,2.9034095905,0.42150000000000004,0,0.42150000000000004,2.375,0.7806247498000001,2.5,2.7775,0.7743797518000001,2.8834302922,0.42150000000000004,0,0.42150000000000004,2.356,0.7743797518000001,2.48
2020-09-01 10:00:00,2.7515,0.7931147458000001,2.8635263662,0.3385,0,0.3385,2.4130000000000003,0.7931147458000001,2.54,2.742,0.7899922468,2.8535332046,0.3385,0,0.3385,2.4035,0.7899922468,2.5300000000000002
2020-09-01 10:30:00,2.8485,0.8274622348,2.9662511694,0.331,0,0.331,2.5175,0.8274622348,2.65,2.8295,0.8212172368,2.9462633962,0.331,0,0.331,2.4985,0.8212172368,2.63
2020-09-01 11:00:00,2.48,0.6276222988,2.5581848545,0.5705,0,0.5705,1.9095,0.6276222988,2.01,2.461,0.6213773008,2.5382337855,0.5705,0,0.5705,1.8905,0.6213773008,1.99
2020-09-01 11:30:00,2.5085,0.5682948179,2.5720675049,0.7795000000000001,0,0.7795000000000001,1.729,0.5682948179,1.82,2.499,0.5651723189,2.5621125560999998,0.7795000000000001,0,0.7795000000000001,1.7195,0.5651723189,1.81
2020-09-01 12:00:00,2.472,0.5995198078,2.5436603547,0.648,0,0.648,1.824,0.5995198078,1.92,2.453,0.5932748098,2.5237242322,0.648,0,0.648,1.8050000000000002,0.5932748098,1.9
2020-09-01 12:30:00,2.519,0.5308248299,2.5743224351,0.904,0,0.904,1.615,0.5308248299,1.7000000000000002,2.5095,0.5277023309000001,2.5643829667,0.904,0,0.904,1.6055000000000001,0.5277023309000001,1.69
2020-09-01 13:00:00,2.653,0.7150522708,2.7476733339,0.47750000000000004,0,0.47750000000000004,2.1755,0.7150522708,2.29,2.6435,0.7119297718,2.7376881214,0.47750000000000004,0,0.47750000000000004,2.166,0.7119297718,2.2800000000000002
2020-09-01 13:30:00,2.3945,0.6369897958,2.4777784909,0.4565,0,0.4565,1.9380000000000002,0.6369897958,2.04,2.385,0.6338672968,2.4677951191,0.4565,0,0.4565,1.9285,0.6338672968,2.03
2020-09-01 14:00:00,2.396,0.5526823229,2.4589171906000002,0.7145,0,0.7145,1.6815,0.5526823229,1.77,2.396,0.5526823229,2.4589171906000002,0.7145,0,0.7145,1.6815,0.5526823229,1.77
2020-09-01 14:30:00,2.496,0.5714173169,2.5605729339,0.7575000000000001,0,0.7575000000000001,1.7385000000000002,0.5714173169,1.83,2.496,0.5714173169,2.5605729339,0.7575000000000001,0,0.7575000000000001,1.7385000000000002,0.5714173169,1.83
2020-09-01 15:00:00,2.5755,0.6713372848,2.661558566,0.533,0,0.533,2.0425,0.6713372848,2.15,2.566,0.6682147858,2.6515782093,0.533,0,0.533,2.033,0.6682147858,2.14
2020-09-01 15:30:00,2.7175000000000002,0.8305847338000001,2.841597658,0.1905,0,0.1905,2.527,0.8305847338000001,2.66,2.6985,0.8243397358000001,2.8216020715,0.1905,0,0.1905,2.508,0.8243397358000001,2.64
2020-09-01 16:00:00,2.746,0.7806247498000001,2.8548013941,0.371,0,0.371,2.375,0.7806247498000001,2.5,2.7365,0.7775022508,2.8448096597,0.371,0,0.371,2.3655,0.7775022508,2.49
2020-09-01 16:30:00,2.8095,0.8243397358000001,2.9279389082,0.3015,0,0.3015,2.508,0.8243397358000001,2.64,2.7905,0.8180947378000001,2.9079493204,0.3015,0,0.3015,2.489,0.8180947378000001,2.62
2020-09-01 17:00:00,3.124,0.9024022108,3.2517235045,0.3785,0,0.3785,2.7455,0.9024022108,2.89,3.105,0.8961572128,3.2317368009,0.3785,0,0.3785,2.7265,0.8961572128,2.87
2020-09-01 17:30:00,2.9619999999999997,0.8337072328,3.0770946931,0.42550000000000004,0,0.42550000000000004,2.5365,0.8337072328,2.67,2.943,0.8274622348,3.057113467,0.42550000000000004,0,0.42550000000000004,2.5175,0.8274622348,2.65
2020-09-01 18:00:00,2.975,0.8586872248,3.0964445337,0.36250000000000004,0,0.36250000000000004,2.6125,0.8586872248,2.75,2.956,0.8524422268,3.0764579877,0.36250000000000004,0,0.36250000000000004,2.5935,0.8524422268,2.73
2020-09-01 18:30:00,2.7640000000000002,0.8399522308,2.8888087078,0.20850000000000002,0,0.20850000000000002,2.5555,0.8399522308,2.69,2.745,0.8337072328,2.8688138228,0.20850000000000002,0,0.20850000000000002,2.5365,0.8337072328,2.67
2020-09-01 19:00:00,2.754,0.8742997198,2.8894490824,0.094,0,0.094,2.66,0.8742997198,2.8,2.735,0.8680547218,2.8694501215,0.094,0,0.094,2.641,0.8680547218,2.7800000000000002
2020-09-01 19:30:00,2.781,0.9055247098,2.9247112678000002,0.026000000000000002,0,0.026000000000000002,2.755,0.9055247098,2.9,2.7715,0.9024022108,2.9147113065,0.026000000000000002,0,0.026000000000000002,2.7455,0.9024022108,2.89
2020-09-01 20:00:00,2.731,0.8961572128,2.8742753435,0.0045000000000000005,0,0.0045000000000000005,2.7265,0.8961572128,2.87,2.7119999999999997,0.8899122148,2.8542753459,0.0045000000000000005,0,0.0045000000000000005,2.7075,0.8899122148,2.85
2020-09-01 20:30:00,2.864,0.9273822028,3.0104042503,0.0425,0,0.0425,2.8215,0.9273822028,2.9699999999999998,2.8449999999999998,0.9211372048,2.9904044459,0.0425,0,0.0425,2.8025,0.9211372048,2.95
2020-09-01 21:00:00,2.8609999999999998,0.9211372048,3.0056305079,0.0585,0,0.0585,2.8025,0.9211372048,2.95,2.842,0.9148922068,2.9856308797,0.0585,0,0.0585,2.7835,0.9148922068,2.93
2020-09-01 21:30:00,2.763,0.9024022108,2.9066301364,0.0175,0,0.0175,2.7455,0.9024022108,2.89,2.7535,0.8992797118,2.8966301542,0.0175,0,0.0175,2.7359999999999998,0.8992797118,2.88
2020-09-01 22:00:00,2.6325000000000003,0.8461972288,2.7651593082,0.058,0,0.058,2.5745,0.8461972288,2.71,2.623,0.8430747298,2.7551595235,0.058,0,0.058,2.565,0.8430747298,2.7
2020-09-01 22:30:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2020-09-01 23:00:00,2.2305,0.6931947778,2.335733129,0.12150000000000001,0,0.12150000000000001,2.109,0.6931947778,2.22,2.164,0.6713372848,2.2657426487,0.12150000000000001,0,0.12150000000000001,2.0425,0.6713372848,2.15
2020-09-01 23:30:00,2.057,0.6557247898,2.1589867994,0.062,0,0.062,1.995,0.6557247898,2.1,2.0475,0.6526022908,2.1489872033,0.062,0,0.062,1.9855,0.6526022908,2.09
2020-09-02 00:00:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2020-09-02 00:30:00,2.195,0.7212972688,2.3104750053,0.0005,0,0.0005,2.1945,0.7212972688,2.31,2.043,0.6713372848,2.1504750057,0.0005,0,0.0005,2.0425,0.6713372848,2.15
2020-09-02 01:00:00,1.9255,0.6307447978,2.0261760165,0.006500000000000001,0,0.006500000000000001,1.919,0.6307447978,2.02,1.7925,0.5870298118,1.886176092,0.006500000000000001,0,0.006500000000000001,1.786,0.5870298118,1.88
2020-09-02 01:30:00,2.001,0.6057648058,2.0906821853,0.158,0,0.158,1.843,0.6057648058,1.94,1.8395000000000001,0.5526823229,1.920733714,0.158,0,0.158,1.6815,0.5526823229,1.77
2020-09-02 02:00:00,1.9055,0.5370698279,1.9797409553,0.2715,0,0.2715,1.634,0.5370698279,1.72,1.7535,0.4871098439,1.8199006154,0.2715,0,0.2715,1.482,0.4871098439,1.56
2020-09-02 02:30:00,1.849,0.5839073129,1.9390071557000002,0.07250000000000001,0,0.07250000000000001,1.7765,0.5839073129,1.87,1.7255,0.5433148259,1.8090166528,0.07250000000000001,0,0.07250000000000001,1.653,0.5433148259,1.74
2020-09-02 03:00:00,1.677,0.4808648459,1.7445801787000002,0.214,0,0.214,1.463,0.4808648459,1.54,1.677,0.4808648459,1.7445801787000002,0.214,0,0.214,1.463,0.4808648459,1.54
2020-09-02 03:30:00,1.787,0.5526823229,1.8705151029,0.10550000000000001,0,0.10550000000000001,1.6815,0.5526823229,1.77,1.7775,0.5495598239,1.8605166621,0.10550000000000001,0,0.10550000000000001,1.6720000000000002,0.5495598239,1.76
2020-09-02 04:00:00,1.7650000000000001,0.5776623149,1.8571264766,0.007500000000000001,0,0.007500000000000001,1.7575,0.5776623149,1.85,1.7555,0.5745398159,1.8471264846,0.007500000000000001,0,0.007500000000000001,1.748,0.5745398159,1.8399999999999999
2020-09-02 04:30:00,1.6059999999999999,0.4621298519,1.6711672567,0.2,0,0.2,1.4060000000000001,0.4621298519,1.48,1.5965,0.4590073529,1.6611742835,0.2,0,0.2,1.3965,0.4590073529,1.47
2020-09-02 05:00:00,1.756,0.4964773409,1.8248358145,0.24550000000000002,0,0.24550000000000002,1.5105,0.4964773409,1.5899999999999999,1.7465000000000002,0.4933548419,1.8148446903000002,0.24550000000000002,0,0.24550000000000002,1.501,0.4933548419,1.58
2020-09-02 05:30:00,1.8915000000000002,0.6182548018,1.9899777009,0.0105,0,0.0105,1.881,0.6182548018,1.98,1.8820000000000001,0.6151323028,1.9799777145,0.0105,0,0.0105,1.8715000000000002,0.6151323028,1.97
2020-09-02 06:00:00,1.823,0.5214573329000001,1.8961135910000002,0.23650000000000002,0,0.23650000000000002,1.5865,0.5214573329000001,1.67,1.8135,0.5183348339,1.8861212183,0.23650000000000002,0,0.23650000000000002,1.577,0.5183348339,1.6600000000000001
2020-09-02 06:30:00,2.1585,0.6931947778,2.2670776893999998,0.0495,0,0.0495,2.109,0.6931947778,2.22,2.1395,0.6869497798,2.2470781584,0.0495,0,0.0495,2.09,0.6869497798,2.2
2020-09-02 07:00:00,2.321,0.7275422668,2.4323566248,0.1075,0,0.1075,2.2135,0.7275422668,2.33,2.2640000000000002,0.7088072728,2.3723624828,0.1075,0,0.1075,2.1565,0.7088072728,2.27
2020-09-02 07:30:00,2.632,0.8243397358000001,2.7580717902,0.124,0,0.124,2.508,0.8243397358000001,2.64,2.5275,0.7899922468,2.6480830803,0.124,0,0.124,2.4035,0.7899922468,2.5300000000000002
2020-09-02 08:00:00,2.669,0.7837472488,2.7816938635,0.28450000000000003,0,0.28450000000000003,2.3845,0.7837472488,2.51,2.6595,0.7806247498000001,2.7716989826000002,0.28450000000000003,0,0.28450000000000003,2.375,0.7806247498000001,2.5
2020-09-02 08:30:00,3.1,0.9867096837,3.2532439195,0.098,0,0.098,3.002,0.9867096837,3.16,2.967,0.9429946978,3.1132503915,0.098,0,0.098,2.8689999999999998,0.9429946978,3.02
2020-09-02 09:00:00,3.2325,1.0179346737,3.3889891192,0.1355,0,0.1355,3.097,1.0179346737,3.26,3.109,0.9773421867000001,3.2589996548,0.1355,0,0.1355,2.9735,0.9773421867000001,3.13
2020-09-02 09:30:00,3.2245,1.0304246697,3.385140359,0.08950000000000001,0,0.08950000000000001,3.135,1.0304246697,3.3,3.2055,1.0241796717,3.3651410446,0.08950000000000001,0,0.08950000000000001,3.116,1.0241796717,3.2800000000000002
2020-09-02 10:00:00,3.0815,0.9242597038,3.2171257747,0.2695,0,0.2695,2.8120000000000003,0.9242597038,2.96,3.034,0.9086472088,3.1671431527,0.2695,0,0.2695,2.7645,0.9086472088,2.91
2020-09-02 10:30:00,3.118,0.9117697078,3.2485763036,0.34400000000000003,0,0.34400000000000003,2.774,0.9117697078,2.92,3.099,0.9055247098,3.2285873072,0.34400000000000003,0,0.34400000000000003,2.755,0.9055247098,2.9
2020-09-02 11:00:00,2.9325,0.8399522308,3.0504222659,0.377,0,0.377,2.5555,0.8399522308,2.69,2.9135,0.8337072328,3.0304372622,0.377,0,0.377,2.5365,0.8337072328,2.67
2020-09-02 11:30:00,2.963,0.8711772208,3.0884168679,0.3125,0,0.3125,2.6505,0.8711772208,2.79,2.9535,0.8680547218,3.0784218765,0.3125,0,0.3125,2.641,0.8680547218,2.7800000000000002
2020-09-02 12:00:00,2.949,0.8149722388,3.0595393036,0.46950000000000003,0,0.46950000000000003,2.4795,0.8149722388,2.61,2.93,0.8087272408,3.0395624274,0.46950000000000003,0,0.46950000000000003,2.4605,0.8087272408,2.59
2020-09-02 12:30:00,3.045,0.7525222588,3.1366087977,0.7555000000000001,0,0.7555000000000001,2.2895,0.7525222588,2.41,3.026,0.7462772608,3.1166658066,0.7555000000000001,0,0.7555000000000001,2.2705,0.7462772608,2.39
2020-09-02 13:00:00,3.0815,0.8118497398000001,3.1866506319,0.6115,0,0.6115,2.47,0.8118497398000001,2.6,3.072,0.8087272408,3.176668656,0.6115,0,0.6115,2.4605,0.8087272408,2.59
2020-09-02 13:30:00,3.141,0.8867897158,3.2637826214,0.443,0,0.443,2.698,0.8867897158,2.84,3.122,0.8805447178,3.2438007028999998,0.443,0,0.443,2.6790000000000003,0.8805447178,2.8200000000000003
2020-09-02 14:00:00,2.936,0.8618097238,3.0598712391,0.314,0,0.314,2.622,0.8618097238,2.76,2.9265,0.8586872248,3.0498763909,0.314,0,0.314,2.6125,0.8586872248,2.75
2020-09-02 14:30:00,2.9605,0.8555647258,3.0816474896,0.35750000000000004,0,0.35750000000000004,2.6029999999999998,0.8555647258,2.74,2.951,0.8524422268,3.0716540739,0.35750000000000004,0,0.35750000000000004,2.5935,0.8524422268,2.73
2020-09-02 15:00:00,2.9435000000000002,0.8461972288,3.0627180739,0.369,0,0.369,2.5745,0.8461972288,2.71,2.9245,0.8399522308,3.0427323247,0.369,0,0.369,2.5555,0.8399522308,2.69
2020-09-02 15:30:00,3.1755,0.9710971888000001,3.3206671017,0.221,0,0.221,2.9545,0.9710971888000001,3.11,3.1565,0.9648521908000001,3.3006714468,0.221,0,0.221,2.9355,0.9648521908000001,3.09
2020-09-02 16:00:00,3.2665,0.9679746898,3.40690435,0.3215,0,0.3215,2.9450000000000003,0.9679746898,3.1,3.2475,0.9617296918,3.3869130857,0.3215,0,0.3215,2.926,0.9617296918,3.08
2020-09-02 16:30:00,3.086,0.9523621948000001,3.229611393,0.1885,0,0.1885,2.8975,0.9523621948000001,3.05,3.067,0.9461171968000001,3.2096147354,0.1885,0,0.1885,2.8785,0.9461171968000001,3.03
2020-09-02 17:00:00,3.122,0.9461171968000001,3.262211175,0.24350000000000002,0,0.24350000000000002,2.8785,0.9461171968000001,3.03,3.1125,0.9429946978,3.2522138998,0.24350000000000002,0,0.24350000000000002,2.8689999999999998,0.9429946978,3.02
2020-09-02 17:30:00,3.2805,1.0273021707,3.4375907261,0.155,0,0.155,3.1255,1.0273021707,3.29,3.271,1.0241796717,3.4275917201,0.155,0,0.155,3.116,1.0241796717,3.2800000000000002
2020-09-02 18:00:00,3.4215,1.1084871447,3.5965825446,0.049,0,0.049,3.3725,1.1084871447,3.55,3.4025,1.1022421467,3.5765827266,0.049,0,0.049,3.3535,1.1022421467,3.5300000000000002
2020-09-02 18:30:00,3.2605,1.0585271607,3.4280227537,0.04,0,0.04,3.2205,1.0585271607,3.39,3.2415,1.0522821627,3.4080228872,0.04,0,0.04,3.2015000000000002,1.0522821627,3.37
2020-09-02 19:00:00,3.1765,1.0241796717,3.3375284643,0.060500000000000005,0,0.060500000000000005,3.116,1.0241796717,3.2800000000000002,3.1575,1.0179346737,3.3175287866,0.060500000000000005,0,0.060500000000000005,3.097,1.0179346737,3.26
2020-09-02 19:30:00,3.106,0.9898321827000001,3.2599085493,0.0945,0,0.0945,3.0115,0.9898321827000001,3.17,3.087,0.9835871847000001,3.2399093737,0.0945,0,0.0945,2.9925,0.9835871847000001,3.15
2020-09-02 20:00:00,3.1605,1.0241796717,3.3223040574000002,0.044500000000000005,0,0.044500000000000005,3.116,1.0241796717,3.2800000000000002,3.1225,1.0116896757,3.2823044115,0.044500000000000005,0,0.044500000000000005,3.078,1.0116896757,3.24
2020-09-02 20:30:00,3.0375,0.9773421867000001,3.1908625793,0.064,0,0.064,2.9735,0.9773421867000001,3.13,3.0185,0.9710971888000001,3.170862974,0.064,0,0.064,2.9545,0.9710971888000001,3.11
2020-09-02 21:00:00,2.997,0.9804646857,3.1533030302,0.014,0,0.014,2.983,0.9804646857,3.14,2.9779999999999998,0.9742196878,3.1333030495,0.014,0,0.014,2.964,0.9742196878,3.12
2020-09-02 21:30:00,2.8645,0.9024022108,3.0032798737,0.11900000000000001,0,0.11900000000000001,2.7455,0.9024022108,2.89,2.855,0.8992797118,2.9932806417,0.11900000000000001,0,0.11900000000000001,2.7359999999999998,0.8992797118,2.88
2020-09-02 22:00:00,2.5385,0.7587672568,2.6494735326,0.23,0,0.23,2.3085,0.7587672568,2.43,2.529,0.7556447578000001,2.639477221,0.23,0,0.23,2.299,0.7556447578000001,2.42
2020-09-02 22:30:00,2.3845,0.6775822828,2.4789025798,0.323,0,0.323,2.0615,0.6775822828,2.17,2.375,0.6744597838,2.4689108935,0.323,0,0.323,2.052,0.6744597838,2.16
2020-09-02 23:00:00,2.3245,0.7150522708,2.4319950658,0.149,0,0.149,2.1755,0.7150522708,2.29,2.22,0.6807047818,2.3220161498,0.149,0,0.149,2.071,0.6807047818,2.18
2020-09-02 23:30:00,2.2705,0.7431547618000001,2.3890268416,0.0095,0,0.0095,2.261,0.7431547618000001,2.38,2.223,0.7275422668,2.339026881,0.0095,0,0.0095,2.2135,0.7275422668,2.33
2020-09-03 00:00:00,2.046,0.6557247898,2.1485090179,0.051000000000000004,0,0.051000000000000004,1.995,0.6557247898,2.1,2.0365,0.6526022908,2.1385092939,0.051000000000000004,0,0.051000000000000004,1.9855,0.6526022908,2.09
2020-09-03 00:30:00,1.92,0.6057648058,2.0132935702,0.077,0,0.077,1.843,0.6057648058,1.94,1.9105,0.6026423068,2.0032942869,0.077,0,0.077,1.8335,0.6026423068,1.9300000000000002
2020-09-03 01:00:00,2.0185,0.6463572928,2.1194621959,0.052000000000000005,0,0.052000000000000005,1.9665,0.6463572928,2.07,1.9995,0.6401122948,2.0994627884,0.052000000000000005,0,0.052000000000000005,1.9475,0.6401122948,2.05
2020-09-03 01:30:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2020-09-03 02:00:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2020-09-03 02:30:00,1.966,0.6432347938,2.0685519089,0.009000000000000001,0,0.009000000000000001,1.957,0.6432347938,2.06,1.9565000000000001,0.6401122948,2.0585519182,0.009000000000000001,0,0.009000000000000001,1.9475,0.6401122948,2.05
2020-09-03 03:00:00,1.9575,0.6432347938,2.0604750059,0.0005,0,0.0005,1.957,0.6432347938,2.06,1.948,0.6401122948,2.0504750059,0.0005,0,0.0005,1.9475,0.6401122948,2.05
2020-09-03 03:30:00,1.957,0.6401122948,2.0590271368,0.0095,0,0.0095,1.9475,0.6401122948,2.05,1.9475,0.6369897958,2.0490271472,0.0095,0,0.0095,1.9380000000000002,0.6369897958,2.04
2020-09-03 04:00:00,1.8895,0.5558048219,1.9695505198,0.1985,0,0.1985,1.691,0.5558048219,1.78,1.88,0.5526823229,1.9595554981,0.1985,0,0.1985,1.6815,0.5526823229,1.77
2020-09-03 04:30:00,1.8415,0.5901523108,1.9337533452,0.046,0,0.046,1.7955,0.5901523108,1.8900000000000001,1.832,0.5870298118,1.9237536225,0.046,0,0.046,1.786,0.5870298118,1.88
2020-09-03 05:00:00,1.8225,0.5714173169,1.9099801046,0.084,0,0.084,1.7385000000000002,0.5714173169,1.83,1.8225,0.5714173169,1.9099801046,0.084,0,0.084,1.7385000000000002,0.5714173169,1.83
2020-09-03 05:30:00,1.9689999999999999,0.6088873048,2.0609960577,0.1165,0,0.1165,1.8525,0.6088873048,1.9500000000000002,1.9595,0.6057648058,2.0509976231,0.1165,0,0.1165,1.843,0.6057648058,1.94
2020-09-03 06:00:00,2.039,0.6151323028,2.1297672995,0.1675,0,0.1675,1.8715000000000002,0.6151323028,1.97,2.0295,0.6120098038,2.1197703295,0.1675,0,0.1675,1.862,0.6120098038,1.96
2020-09-03 06:30:00,2.3995,0.7743797518000001,2.5213615865,0.043500000000000004,0,0.043500000000000004,2.356,0.7743797518000001,2.48,2.238,0.7212972688,2.3513642317,0.043500000000000004,0,0.043500000000000004,2.1945,0.7212972688,2.31
2020-09-03 07:00:00,2.5475,0.7962372448,2.6690354063,0.125,0,0.125,2.4225,0.7962372448,2.55,2.5,0.7806247498000001,2.619040855,0.125,0,0.125,2.375,0.7806247498000001,2.5
2020-09-03 07:30:00,2.867,0.9024022108,3.005664444,0.12150000000000001,0,0.12150000000000001,2.7455,0.9024022108,2.89,2.715,0.8524422268,2.8456779068999998,0.12150000000000001,0,0.12150000000000001,2.5935,0.8524422268,2.73
2020-09-03 08:00:00,3.044,0.9586071928000001,3.1913733329,0.1275,0,0.1275,2.9165,0.9586071928000001,3.07,2.8064999999999998,0.8805447178,2.9413944397,0.1275,0,0.1275,2.6790000000000003,0.8805447178,2.8200000000000003
2020-09-03 08:30:00,3.1085,0.9586071928000001,3.252952505,0.192,0,0.192,2.9165,0.9586071928000001,3.07,3.08,0.9492396958,3.2229576479,0.192,0,0.192,2.888,0.9492396958,3.04
2020-09-03 09:00:00,3.311,1.0366696677,3.4694963611,0.157,0,0.157,3.154,1.0366696677,3.32,3.292,1.0304246697,3.4494983693,0.157,0,0.157,3.135,1.0304246697,3.3
2020-09-03 09:30:00,3.2915,1.0335471687,3.449955362,0.147,0,0.147,3.1445,1.0335471687,3.31,3.263,1.0241796717,3.4199580407,0.147,0,0.147,3.116,1.0241796717,3.2800000000000002
2020-09-03 10:00:00,3.2625,1.0366696677,3.4232426513,0.1085,0,0.1085,3.154,1.0366696677,3.32,3.2435,1.0304246697,3.4032436366,0.1085,0,0.1085,3.135,1.0304246697,3.3
2020-09-03 10:30:00,3.482,1.1084871447,3.6541849638,0.1095,0,0.1095,3.3725,1.1084871447,3.55,3.463,1.1022421467,3.6341858442,0.1095,0,0.1095,3.3535,1.1022421467,3.5300000000000002
2020-09-03 11:00:00,3.3815,1.0273021707,3.5341041298,0.256,0,0.256,3.1255,1.0273021707,3.29,3.3625,1.0210571727,3.5141092755,0.256,0,0.256,3.1065,1.0210571727,3.27
2020-09-03 11:30:00,3.3415,0.9991996797,3.4876958368,0.3015,0,0.3015,3.04,0.9991996797,3.2,3.3225,0.9929546817,3.4677031664,0.3015,0,0.3015,3.021,0.9929546817,3.18
2020-09-03 12:00:00,3.3665,0.9991996797,3.5116552009,0.3265,0,0.3265,3.04,0.9991996797,3.2,3.3475,0.9929546817,3.4916636794,0.3265,0,0.3265,3.021,0.9929546817,3.18
2020-09-03 12:30:00,3.339,0.9960771807000001,3.4844068003,0.3085,0,0.3085,3.0305,0.9960771807000001,3.19,3.3295,0.9929546817,3.4744106335,0.3085,0,0.3085,3.021,0.9929546817,3.18
2020-09-03 13:00:00,3.553,1.0741396557,3.7118169405,0.28500000000000003,0,0.28500000000000003,3.268,1.0741396557,3.44,3.534,1.0678946577,3.6918227206000003,0.28500000000000003,0,0.28500000000000003,3.249,1.0678946577,3.42
2020-09-03 13:30:00,3.4485,1.0179346737,3.5956005409,0.35150000000000003,0,0.35150000000000003,3.097,1.0179346737,3.26,3.363,0.9898321827000001,3.5056435572,0.35150000000000003,0,0.35150000000000003,3.0115,0.9898321827000001,3.17
2020-09-03 14:00:00,3.1855,0.9024022108,3.3108518541,0.44,0,0.44,2.7455,0.9024022108,2.89,3.119,0.8805447178,3.2409134515,0.44,0,0.44,2.6790000000000003,0.8805447178,2.8200000000000003
2020-09-03 14:30:00,2.892,0.7775022508,2.9946909273,0.5265000000000001,0,0.5265000000000001,2.3655,0.7775022508,2.49,2.8825000000000003,0.7743797518000001,2.9847060576,0.5265000000000001,0,0.5265000000000001,2.356,0.7743797518000001,2.48
2020-09-03 15:00:00,2.864,0.7931147458000001,2.9717885187,0.451,0,0.451,2.4130000000000003,0.7931147458000001,2.54,2.8449999999999998,0.7868697478000001,2.9518111389,0.451,0,0.451,2.394,0.7868697478000001,2.52
2020-09-03 15:30:00,2.958,0.8305847338000001,3.0723988999,0.431,0,0.431,2.527,0.8305847338000001,2.66,2.9485,0.8274622348,3.0624085292,0.431,0,0.431,2.5175,0.8274622348,2.65
2020-09-03 16:00:00,2.98,0.8774222188,3.1064883309,0.3105,0,0.3105,2.6695,0.8774222188,2.81,2.9705,0.8742997198,3.0964932181,0.3105,0,0.3105,2.66,0.8742997198,2.8
2020-09-03 16:30:00,3.174,0.9835871847000001,3.3229083271,0.18150000000000002,0,0.18150000000000002,2.9925,0.9835871847000001,3.15,3.155,0.9773421867000001,3.3029112537,0.18150000000000002,0,0.18150000000000002,2.9735,0.9773421867000001,3.13
2020-09-03 17:00:00,3.1675,0.9367496998,3.3031131149,0.3175,0,0.3175,2.85,0.9367496998,3.0,3.158,0.9336272008000001,3.2931176338,0.3175,0,0.3175,2.8405,0.9336272008000001,2.99
2020-09-03 17:30:00,3.222,0.9305047018,3.353673061,0.391,0,0.391,2.831,0.9305047018,2.98,3.203,0.9242597038,3.333686398,0.391,0,0.391,2.8120000000000003,0.9242597038,2.96
2020-09-03 18:00:00,3.328,1.0023221787,3.4756630662,0.2785,0,0.2785,3.0495,1.0023221787,3.21,3.309,0.9960771807000001,3.4556693635,0.2785,0,0.2785,3.0305,0.9960771807000001,3.19
2020-09-03 18:30:00,3.111,0.9336272008000001,3.2480733905,0.2705,0,0.2705,2.8405,0.9336272008000001,2.99,3.092,0.9273822028,3.2280801957,0.2705,0,0.2705,2.8215,0.9273822028,2.9699999999999998
2020-09-03 19:00:00,3.062,0.9336272008000001,3.2011722462,0.2215,0,0.2215,2.8405,0.9336272008000001,2.99,3.043,0.9273822028,3.1811769442,0.2215,0,0.2215,2.8215,0.9273822028,2.9699999999999998
2020-09-03 19:30:00,3.0615,0.9523621948000001,3.2062089763,0.164,0,0.164,2.8975,0.9523621948000001,3.05,3.052,0.9492396958,3.1962102559,0.164,0,0.164,2.888,0.9492396958,3.04
2020-09-03 20:00:00,2.995,0.9742196878,3.1494648752,0.031,0,0.031,2.964,0.9742196878,3.12,2.976,0.9679746898,3.1294649702,0.031,0,0.031,2.9450000000000003,0.9679746898,3.1
2020-09-03 20:30:00,2.9765,0.9180147058,3.114852043,0.1835,0,0.1835,2.793,0.9180147058,2.94,2.9575,0.9117697078,3.094855449,0.1835,0,0.1835,2.774,0.9117697078,2.92
2020-09-03 21:00:00,2.901,0.9242597038,3.0446768301,0.089,0,0.089,2.8120000000000003,0.9242597038,2.96,2.882,0.9180147058,3.0246776688,0.089,0,0.089,2.793,0.9180147058,2.94
2020-09-03 21:30:00,2.914,0.9492396958,3.0647107531,0.026000000000000002,0,0.026000000000000002,2.888,0.9492396958,3.04,2.9045,0.9461171968000001,3.0547107883,0.026000000000000002,0,0.026000000000000002,2.8785,0.9461171968000001,3.03
2020-09-03 22:00:00,2.65,0.7962372448,2.7670369983,0.2275,0,0.2275,2.4225,0.7962372448,2.55,2.6405000000000003,0.7931147458000001,2.7570403062,0.2275,0,0.2275,2.4130000000000003,0.7931147458000001,2.54
2020-09-03 22:30:00,2.535,0.7837472488,2.6533911792,0.1505,0,0.1505,2.3845,0.7837472488,2.51,2.5255,0.7806247498000001,2.6433927536,0.1505,0,0.1505,2.375,0.7806247498000001,2.5
2020-09-03 23:00:00,2.429,0.7493997598000001,2.5419758063,0.149,0,0.149,2.2800000000000002,0.7493997598000001,2.4,2.3529999999999998,0.7244197678000001,2.4619896425,0.149,0,0.149,2.204,0.7244197678000001,2.32
2020-09-03 23:30:00,2.243,0.7150522708,2.3542193504,0.0675,0,0.0675,2.1755,0.7150522708,2.29,2.2335,0.7119297718,2.3442197529,0.0675,0,0.0675,2.166,0.7119297718,2.2800000000000002
2020-09-04 00:00:00,2.142,0.6650922868,2.2428802353,0.11850000000000001,0,0.11850000000000001,2.0235,0.6650922868,2.13,2.1325,0.6619697878,2.2328816023,0.11850000000000001,0,0.11850000000000001,2.014,0.6619697878,2.12
2020-09-04 00:30:00,2.0485,0.6650922868,2.1537641468,0.025,0,0.025,2.0235,0.6650922868,2.13,2.039,0.6619697878,2.1437642128,0.025,0,0.025,2.014,0.6619697878,2.12
2020-09-04 01:00:00,2.007,0.6557247898,2.1114033248,0.012,0,0.012,1.995,0.6557247898,2.1,1.9975,0.6526022908,2.1014033406,0.012,0,0.012,1.9855,0.6526022908,2.09
2020-09-04 01:30:00,2.081,0.6838272808,2.1904750056,0.0005,0,0.0005,2.0805,0.6838272808,2.19,2.0715,0.6807047818,2.1804750056,0.0005,0,0.0005,2.071,0.6807047818,2.18
2020-09-04 02:00:00,1.9500000000000002,0.6401122948,2.0523751485,0.0025,0,0.0025,1.9475,0.6401122948,2.05,1.9500000000000002,0.6401122948,2.0523751485,0.0025,0,0.0025,1.9475,0.6401122948,2.05
2020-09-04 02:30:00,1.8755000000000002,0.5183348339,1.9458086365,0.2985,0,0.2985,1.577,0.5183348339,1.6600000000000001,1.866,0.5152123349000001,1.935820175,0.2985,0,0.2985,1.5675,0.5152123349000001,1.65
2020-09-04 03:00:00,1.8905,0.5870298118,1.97954395,0.10450000000000001,0,0.10450000000000001,1.786,0.5870298118,1.88,1.881,0.5839073129,1.9695453155,0.10450000000000001,0,0.10450000000000001,1.7765,0.5839073129,1.87
2020-09-04 03:30:00,1.887,0.5839073129,1.9752763731,0.1105,0,0.1105,1.7765,0.5839073129,1.87,1.8775,0.5807848139,1.9652779066,0.1105,0,0.1105,1.767,0.5807848139,1.8599999999999999
2020-09-04 04:00:00,1.9695,0.6432347938,2.0718786765,0.0125,0,0.0125,1.957,0.6432347938,2.06,1.827,0.5963973088,1.9218789634000002,0.0125,0,0.0125,1.8145,0.5963973088,1.9100000000000001
2020-09-04 04:30:00,1.8765,0.5714173169,1.9615733481,0.138,0,0.138,1.7385000000000002,0.5714173169,1.83,1.7055,0.5152123349000001,1.7816211719,0.138,0,0.138,1.5675,0.5152123349000001,1.65
2020-09-04 05:00:00,1.915,0.6213773008,2.0132895346,0.0245,0,0.0245,1.8905,0.6213773008,1.99,1.915,0.6213773008,2.0132895346,0.0245,0,0.0245,1.8905,0.6213773008,1.99
2020-09-04 05:30:00,1.8820000000000001,0.6120098038,1.9790098534,0.02,0,0.02,1.862,0.6120098038,1.96,1.8725,0.6088873048,1.9690099035,0.02,0,0.02,1.8525,0.6088873048,1.9500000000000002
2020-09-04 06:00:00,1.823,0.5776623149,1.9123343719,0.0655,0,0.0655,1.7575,0.5776623149,1.85,1.8135,0.5745398159,1.9023349468,0.0655,0,0.0655,1.748,0.5745398159,1.8399999999999999
2020-09-04 06:30:00,2.1655,0.6900722788,2.2727934354,0.066,0,0.066,2.0995,0.6900722788,2.21,2.1085,0.6713372848,2.2127959689,0.066,0,0.066,2.0425,0.6713372848,2.15
2020-09-04 07:00:00,2.2805,0.7025622748,2.3862677972,0.14300000000000002,0,0.14300000000000002,2.1375,0.7025622748,2.25,2.271,0.6994397758,2.3762695554,0.14300000000000002,0,0.14300000000000002,2.128,0.6994397758,2.24
2020-09-04 07:30:00,2.627,0.8243397358000001,2.7533007464,0.11900000000000001,0,0.11900000000000001,2.508,0.8243397358000001,2.64,2.5700000000000003,0.8056047418000001,2.6933063324,0.11900000000000001,0,0.11900000000000001,2.451,0.8056047418000001,2.58
2020-09-04 08:00:00,2.6505,0.7931147458000001,2.766619101,0.23750000000000002,0,0.23750000000000002,2.4130000000000003,0.7931147458000001,2.54,2.641,0.7899922468,2.7566227072,0.23750000000000002,0,0.23750000000000002,2.4035,0.7899922468,2.5300000000000002
2020-09-04 08:30:00,2.8685,0.9055247098,3.0080337847,0.1135,0,0.1135,2.755,0.9055247098,2.9,2.726,0.8586872248,2.8580447425,0.1135,0,0.1135,2.6125,0.8586872248,2.75
2020-09-04 09:00:00,3.106,0.9586071928000001,3.250563605,0.1895,0,0.1895,2.9165,0.9586071928000001,3.07,2.935,0.9024022108,3.0705951785,0.1895,0,0.1895,2.7455,0.9024022108,2.89
2020-09-04 09:30:00,3.177,0.9867096837,3.3266988141000002,0.17500000000000002,0,0.17500000000000002,3.002,0.9867096837,3.16,3.158,0.9804646857,3.3067015287,0.17500000000000002,0,0.17500000000000002,2.983,0.9804646857,3.14
2020-09-04 10:00:00,3.2455,1.0023221787,3.3967513892,0.196,0,0.196,3.0495,1.0023221787,3.21,3.2265,0.9960771807000001,3.376754655,0.196,0,0.196,3.0305,0.9960771807000001,3.19
2020-09-04 10:30:00,3.222,0.9461171968000001,3.3580383783,0.3435,0,0.3435,2.8785,0.9461171968000001,3.03,3.2125,0.9429946978,3.3480434958,0.3435,0,0.3435,2.8689999999999998,0.9429946978,3.02
2020-09-04 11:00:00,3.0775,0.9211372048,3.2123978583,0.275,0,0.275,2.8025,0.9211372048,2.95,3.068,0.9180147058,3.2024014427,0.275,0,0.275,2.793,0.9180147058,2.94
2020-09-04 11:30:00,3.1315,0.9523621948000001,3.2731156411,0.234,0,0.234,2.8975,0.9523621948000001,3.05,3.1125,0.9461171968000001,3.2531206556,0.234,0,0.234,2.8785,0.9461171968000001,3.03
2020-09-04 12:00:00,3.0745,0.9273822028,3.2113218462,0.253,0,0.253,2.8215,0.9273822028,2.9699999999999998,3.065,0.9242597038,3.201324882,0.253,0,0.253,2.8120000000000003,0.9242597038,2.96
2020-09-04 12:30:00,3.014,0.8930347138,3.1435182519,0.297,0,0.297,2.717,0.8930347138,2.86,3.0045,0.8899122148,3.1335226184,0.297,0,0.297,2.7075,0.8899122148,2.85
2020-09-04 13:00:00,2.936,0.7837472488,3.0388082779,0.5515,0,0.5515,2.3845,0.7837472488,2.51,2.917,0.7775022508,3.0188406301,0.5515,0,0.5515,2.3655,0.7775022508,2.49
2020-09-04 13:30:00,2.789,0.7618897558000001,2.8911930064,0.47100000000000003,0,0.47100000000000003,2.318,0.7618897558000001,2.44,2.77,0.7556447578000001,2.8712190791000003,0.47100000000000003,0,0.47100000000000003,2.299,0.7556447578000001,2.42
2020-09-04 14:00:00,2.5869999999999997,0.6838272808,2.6758529014,0.5065000000000001,0,0.5065000000000001,2.0805,0.6838272808,2.19,2.568,0.6775822828,2.6558881283,0.5065000000000001,0,0.5065000000000001,2.0615,0.6775822828,2.17
2020-09-04 14:30:00,2.3335,0.5526823229,2.3980575473,0.652,0,0.652,1.6815,0.5526823229,1.77,2.324,0.5495598239,2.3880938005,0.652,0,0.652,1.6720000000000002,0.5495598239,1.76
2020-09-04 15:00:00,2.4295,0.6744597838,2.5213818136,0.3775,0,0.3775,2.052,0.6744597838,2.16,2.4105,0.6682147858,2.5014038558,0.3775,0,0.3775,2.033,0.6682147858,2.14
2020-09-04 15:30:00,2.5025,0.7337872648,2.6078631099000003,0.27,0,0.27,2.2325,0.7337872648,2.35,2.4835000000000003,0.7275422668,2.5878736445,0.27,0,0.27,2.2135,0.7275422668,2.33
2020-09-04 16:00:00,2.5220000000000002,0.7525222588,2.6318764694,0.2325,0,0.2325,2.2895,0.7525222588,2.41,2.503,0.7462772608,2.6118841379,0.2325,0,0.2325,2.2705,0.7462772608,2.39
2020-09-04 16:30:00,2.455,0.6994397758,2.5526928918,0.327,0,0.327,2.128,0.6994397758,2.24,2.4455,0.6963172768,2.5427009262,0.327,0,0.327,2.1185,0.6963172768,2.23
2020-09-04 17:00:00,2.5105,0.7212972688,2.6120643177,0.316,0,0.316,2.1945,0.7212972688,2.31,2.501,0.7181747698000001,2.6020714825,0.316,0,0.316,2.185,0.7181747698000001,2.3
2020-09-04 17:30:00,2.765,0.8368297318,2.8888594635000002,0.219,0,0.219,2.5460000000000003,0.8368297318,2.68,2.7555,0.8337072328,2.8788622753,0.219,0,0.219,2.5365,0.8337072328,2.67
2020-09-04 18:00:00,3.183,1.0179346737,3.3418078939,0.08600000000000001,0,0.08600000000000001,3.097,1.0179346737,3.26,3.012,0.9617296918,3.1618140363,0.08600000000000001,0,0.08600000000000001,2.926,0.9617296918,3.08
2020-09-04 18:30:00,4.287,1.3957570526,4.5084927359,0.0405,0,0.0405,4.2465,1.3957570526,4.47,4.2585,1.3863895556,4.4784928547,0.0405,0,0.0405,4.218,1.3863895556,4.44
2020-09-04 19:00:00,3.493,1.1428346337,3.6752033957,0.016,0,0.016,3.477,1.1428346337,3.66,3.474,1.1365896357,3.6552034143,0.016,0,0.016,3.458,1.1365896357,3.64
2020-09-04 19:30:00,2.8485,0.8649322228,2.9769212284,0.217,0,0.217,2.6315,0.8649322228,2.77,2.8295,0.8586872248,2.9569264448,0.217,0,0.217,2.6125,0.8586872248,2.75
2020-09-04 20:00:00,2.7695,0.8555647258,2.8986412765000003,0.1665,0,0.1665,2.6029999999999998,0.8555647258,2.74,2.7505,0.8493197278,2.8786445161,0.1665,0,0.1665,2.584,0.8493197278,2.7199999999999998
2020-09-04 20:30:00,2.7035,0.8461972288,2.8328363878,0.129,0,0.129,2.5745,0.8461972288,2.71,2.599,0.8118497398000001,2.7228479576,0.129,0,0.129,2.47,0.8118497398000001,2.6
2020-09-04 21:00:00,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9
2020-09-04 21:30:00,2.425,0.7712572528,2.5446930561,0.0785,0,0.0785,2.3465,0.7712572528,2.47,2.4155,0.7681347538000001,2.5346935219,0.0785,0,0.0785,2.337,0.7681347538000001,2.46
2020-09-04 22:00:00,2.291,0.7306647658000001,2.4046937435,0.068,0,0.068,2.223,0.7306647658000001,2.34,2.2815,0.7275422668,2.394694135,0.068,0,0.068,2.2135,0.7275422668,2.33
2020-09-04 22:30:00,2.3375,0.7212972688,2.4462575498,0.14300000000000002,0,0.14300000000000002,2.1945,0.7212972688,2.31,2.2615,0.6963172768,2.3662713285,0.14300000000000002,0,0.14300000000000002,2.1185,0.6963172768,2.23
2020-09-04 23:00:00,2.4065,0.7899922468,2.5328501732,0.003,0,0.003,2.4035,0.7899922468,2.5300000000000002,2.2545,0.7400322628,2.3728501849,0.003,0,0.003,2.2515,0.7400322628,2.37
2020-09-04 23:30:00,2.2595,0.7306647658000001,2.3747023498,0.036500000000000005,0,0.036500000000000005,2.223,0.7306647658000001,2.34,2.0885,0.6744597838,2.1947045929,0.036500000000000005,0,0.036500000000000005,2.052,0.6744597838,2.16
2020-09-05 00:00:00,2.089,0.6838272808,2.1980766024,0.0085,0,0.0085,2.0805,0.6838272808,2.19,2.0605,0.6744597838,2.1680766246,0.0085,0,0.0085,2.052,0.6744597838,2.16
2020-09-05 00:30:00,1.8955000000000002,0.5839073129,1.9833980942,0.11900000000000001,0,0.11900000000000001,1.7765,0.5839073129,1.87,1.8860000000000001,0.5807848139,1.9733998581,0.11900000000000001,0,0.11900000000000001,1.767,0.5807848139,1.8599999999999999
2020-09-05 01:00:00,1.901,0.6213773008,1.9999776874,0.0105,0,0.0105,1.8905,0.6213773008,1.99,1.8915000000000002,0.6182548018,1.9899777009,0.0105,0,0.0105,1.881,0.6182548018,1.98
2020-09-05 01:30:00,1.771,0.5308248299,1.8488417996000002,0.156,0,0.156,1.615,0.5308248299,1.7000000000000002,1.7615,0.5277023309000001,1.8388452898,0.156,0,0.156,1.6055000000000001,0.5277023309000001,1.69
2020-09-05 02:00:00,1.6365,0.4871098439,1.7074566612000002,0.1545,0,0.1545,1.482,0.4871098439,1.56,1.6365,0.4871098439,1.7074566612000002,0.1545,0,0.1545,1.482,0.4871098439,1.56
2020-09-05 02:30:00,1.686,0.5277023309000001,1.7666538286,0.0805,0,0.0805,1.6055000000000001,0.5277023309000001,1.69,1.6764999999999999,0.5245798319,1.7566548466,0.0805,0,0.0805,1.596,0.5245798319,1.6800000000000002
2020-09-05 03:00:00,1.8155000000000001,0.5807848139,1.9061351604999999,0.0485,0,0.0485,1.767,0.5807848139,1.8599999999999999,1.806,0.5776623149,1.8961354778000001,0.0485,0,0.0485,1.7575,0.5776623149,1.85
2020-09-05 03:30:00,1.6995,0.5401923269000001,1.7832857315,0.056,0,0.056,1.6435,0.5401923269000001,1.73,1.69,0.5370698279,1.7732862149000002,0.056,0,0.056,1.634,0.5370698279,1.72
2020-09-05 04:00:00,1.6695,0.5152123349000001,1.7471903159000002,0.10200000000000001,0,0.10200000000000001,1.5675,0.5152123349000001,1.65,1.6600000000000001,0.5120898359,1.7371919871000001,0.10200000000000001,0,0.10200000000000001,1.558,0.5120898359,1.6400000000000001
2020-09-05 04:30:00,1.6139999999999999,0.5120898359,1.6932902882,0.056,0,0.056,1.558,0.5120898359,1.6400000000000001,1.6045,0.5089673369000001,1.6832908245,0.056,0,0.056,1.5485,0.5089673369000001,1.63
2020-09-05 05:00:00,1.6275,0.5277023309000001,1.7109137909,0.022,0,0.022,1.6055000000000001,0.5277023309000001,1.69,1.6179999999999999,0.5245798319,1.700913872,0.022,0,0.022,1.596,0.5245798319,1.6800000000000002
2020-09-05 05:30:00,1.7295,0.5464373249,1.8137706580000001,0.067,0,0.067,1.6625,0.5464373249,1.75,1.72,0.5433148259,1.8037713270000002,0.067,0,0.067,1.653,0.5433148259,1.74
2020-09-05 06:00:00,1.8575,0.5807848139,1.9461801689,0.09050000000000001,0,0.09050000000000001,1.767,0.5807848139,1.8599999999999999,1.8479999999999999,0.5776623149,1.9361812286000002,0.09050000000000001,0,0.09050000000000001,1.7575,0.5776623149,1.85
2020-09-05 06:30:00,1.983,0.6213773008,2.0780757325,0.0925,0,0.0925,1.8905,0.6213773008,1.99,1.983,0.6213773008,2.0780757325,0.0925,0,0.0925,1.8905,0.6213773008,1.99
2020-09-05 07:00:00,1.8965,0.5620498199,1.9780324188,0.1865,0,0.1865,1.71,0.5620498199,1.8,1.887,0.5589273209,1.9680367756,0.1865,0,0.1865,1.7005,0.5589273209,1.79
2020-09-05 07:30:00,2.0395,0.6650922868,2.1452058176,0.016,0,0.016,2.0235,0.6650922868,2.13,2.0205,0.6588472888,2.1252058724,0.016,0,0.016,2.0045,0.6588472888,2.11
2020-09-05 08:00:00,2.334,0.7493997598000001,2.451357991,0.054,0,0.054,2.2800000000000002,0.7493997598000001,2.4,2.2675,0.7275422668,2.3813596956,0.054,0,0.054,2.2135,0.7275422668,2.33
2020-09-05 08:30:00,2.5825,0.8056047418000001,2.7052366348,0.1315,0,0.1315,2.451,0.8056047418000001,2.58,2.5065,0.7806247498000001,2.6252461313,0.1315,0,0.1315,2.375,0.7806247498000001,2.5
2020-09-05 09:00:00,2.7119999999999997,0.7650122548,2.8178338755,0.3845,0,0.3845,2.3275,0.7650122548,2.45,2.5125,0.6994397758,2.6080399249,0.3845,0,0.3845,2.128,0.6994397758,2.24
2020-09-05 09:30:00,2.668,0.8243397358000001,2.7924469556,0.16,0,0.16,2.508,0.8243397358000001,2.64,2.6585,0.8212172368,2.782448562,0.16,0,0.16,2.4985,0.8212172368,2.63
2020-09-05 10:00:00,2.5315,0.6807047818,2.6214216086,0.4605,0,0.4605,2.071,0.6807047818,2.18,2.5220000000000002,0.6775822828,2.6114367214,0.4605,0,0.4605,2.0615,0.6775822828,2.17
2020-09-05 10:30:00,2.4495,0.5464373249,2.5097099434,0.787,0,0.787,1.6625,0.5464373249,1.75,2.44,0.5433148259,2.4997581883,0.787,0,0.787,1.653,0.5433148259,1.74
2020-09-05 11:00:00,2.567,0.6557247898,2.6494271079000002,0.5720000000000001,0,0.5720000000000001,1.995,0.6557247898,2.1,2.5575,0.6526022908,2.6394499426999998,0.5720000000000001,0,0.5720000000000001,1.9855,0.6526022908,2.09
2020-09-05 11:30:00,2.4515000000000002,0.6182548018,2.528258541,0.5705,0,0.5705,1.881,0.6182548018,1.98,2.442,0.6151323028,2.5182834928,0.5705,0,0.5705,1.8715000000000002,0.6151323028,1.97
2020-09-05 12:00:00,2.3805,0.5558048219,2.4445243402,0.6895,0,0.6895,1.691,0.5558048219,1.78,2.371,0.5526823229,2.4345633592,0.6895,0,0.6895,1.6815,0.5526823229,1.77
2020-09-05 12:30:00,2.4025,0.5807848139,2.4717033095,0.6355000000000001,0,0.6355000000000001,1.767,0.5807848139,1.8599999999999999,2.393,0.5776623149,2.461735719,0.6355000000000001,0,0.6355000000000001,1.7575,0.5776623149,1.85
2020-09-05 13:00:00,2.298,0.5682948179,2.3672268586,0.5690000000000001,0,0.5690000000000001,1.729,0.5682948179,1.82,2.2885,0.5651723189,2.3572551835,0.5690000000000001,0,0.5690000000000001,1.7195,0.5651723189,1.81
2020-09-05 13:30:00,2.1695,0.5277023309000001,2.2327561443,0.5640000000000001,0,0.5640000000000001,1.6055000000000001,0.5277023309000001,1.69,2.16,0.5245798319,2.2227874392,0.5640000000000001,0,0.5640000000000001,1.596,0.5245798319,1.6800000000000002
2020-09-05 14:00:00,2.021,0.38094487790000003,2.0565894097,0.862,0,0.862,1.159,0.38094487790000003,1.22,2.0115,0.37782237890000003,2.0466758415,0.862,0,0.862,1.1495,0.37782237890000003,1.21
2020-09-05 14:30:00,2.1435,0.4402723589,2.1882486148,0.804,0,0.804,1.3395000000000001,0.4402723589,1.4100000000000001,2.134,0.4371498599,2.1783149451,0.804,0,0.804,1.33,0.4371498599,1.4
2020-09-05 15:00:00,1.982,0.4683748499,2.0365900422,0.557,0,0.557,1.425,0.4683748499,1.5,1.9725000000000001,0.4652523509,2.026626754,0.557,0,0.557,1.4155,0.4652523509,1.49
2020-09-05 15:30:00,1.904,0.4683748499,1.9607628617000001,0.47900000000000004,0,0.47900000000000004,1.425,0.4683748499,1.5,1.904,0.4683748499,1.9607628617000001,0.47900000000000004,0,0.47900000000000004,1.425,0.4683748499,1.5
2020-09-05 16:00:00,1.892,0.4215373649,1.938390505,0.6095,0,0.6095,1.2825,0.4215373649,1.35,1.892,0.4215373649,1.938390505,0.6095,0,0.6095,1.2825,0.4215373649,1.35
2020-09-05 16:30:00,1.9809999999999999,0.4683748499,2.0356168598,0.556,0,0.556,1.425,0.4683748499,1.5,1.9715,0.4652523509,2.0256534748,0.556,0,0.556,1.4155,0.4652523509,1.49
2020-09-05 17:00:00,2.0165,0.4402723589,2.064003876,0.677,0,0.677,1.3395000000000001,0.4402723589,1.4100000000000001,2.0165,0.4402723589,2.064003876,0.677,0,0.677,1.3395000000000001,0.4402723589,1.4100000000000001
2020-09-05 17:30:00,2.1925,0.5745398159,2.2665286784,0.4445,0,0.4445,1.748,0.5745398159,1.8399999999999999,2.183,0.5714173169,2.2565475289,0.4445,0,0.4445,1.7385000000000002,0.5714173169,1.83
2020-09-05 18:00:00,2.3845,0.6963172768,2.4840889678,0.266,0,0.266,2.1185,0.6963172768,2.23,2.3655,0.6900722788,2.4641002415,0.266,0,0.266,2.0995,0.6900722788,2.21
