Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-05 18:30:00,2.521,0.7931147458000001,2.6428151657,0.108,0,0.108,2.4130000000000003,0.7931147458000001,2.54,2.5115,0.7899922468,2.6328159829,0.108,0,0.108,2.4035,0.7899922468,2.5300000000000002
2020-09-05 19:00:00,2.483,0.7493997598000001,2.5936246837,0.203,0,0.203,2.2800000000000002,0.7493997598000001,2.4,2.4735,0.7462772608,2.5836276822,0.203,0,0.203,2.2705,0.7462772608,2.39
2020-09-05 19:30:00,2.469,0.7681347538000001,2.5857285240000003,0.132,0,0.132,2.337,0.7681347538000001,2.46,2.4595000000000002,0.7650122548,2.5757297995,0.132,0,0.132,2.3275,0.7650122548,2.45
2020-09-05 20:00:00,2.334,0.7337872648,2.4466302847,0.1015,0,0.1015,2.2325,0.7337872648,2.35,2.315,0.7275422668,2.4266319766,0.1015,0,0.1015,2.2135,0.7275422668,2.33
2020-09-05 20:30:00,2.5300000000000002,0.8118497398000001,2.6570660511,0.06,0,0.06,2.47,0.8118497398000001,2.6,2.5205,0.8087272408,2.6470663006,0.06,0,0.06,2.4605,0.8087272408,2.59
2020-09-05 21:00:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2020-09-05 21:30:00,2.2515,0.7150522708,2.3623191994,0.076,0,0.076,2.1755,0.7150522708,2.29,2.242,0.7119297718,2.3523197062,0.076,0,0.076,2.166,0.7119297718,2.2800000000000002
2020-09-05 22:00:00,2.216,0.7212972688,2.3304346698,0.021500000000000002,0,0.021500000000000002,2.1945,0.7212972688,2.31,2.2065,0.7181747698000001,2.3204347114,0.021500000000000002,0,0.021500000000000002,2.185,0.7181747698000001,2.3
2020-09-05 22:30:00,2.1235,0.6963172768,2.2347505454,0.005,0,0.005,2.1185,0.6963172768,2.23,2.1045,0.6900722788,2.2147505503,0.005,0,0.005,2.0995,0.6900722788,2.21
2020-09-05 23:00:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2020-09-05 23:30:00,1.7575,0.5526823229,1.8423528435,0.076,0,0.076,1.6815,0.5526823229,1.77,1.7385000000000002,0.5464373249,1.8223545209,0.076,0,0.076,1.6625,0.5464373249,1.75
2020-09-06 00:00:00,1.624,0.5058448379,1.7009570835,0.085,0,0.085,1.5390000000000001,0.5058448379,1.62,1.624,0.5058448379,1.7009570835,0.085,0,0.085,1.5390000000000001,0.5058448379,1.62
2020-09-06 00:30:00,1.646,0.5401923269000001,1.7323751759000001,0.0025,0,0.0025,1.6435,0.5401923269000001,1.73,1.6365,0.5370698279,1.7223751769,0.0025,0,0.0025,1.634,0.5370698279,1.72
2020-09-06 01:00:00,1.5735000000000001,0.5027223389000001,1.6518571367,0.044,0,0.044,1.5295,0.5027223389000001,1.6099999999999999,1.5735000000000001,0.5027223389000001,1.6518571367,0.044,0,0.044,1.5295,0.5027223389000001,1.6099999999999999
2020-09-06 01:30:00,1.455,0.40592486990000004,1.510562809,0.22,0,0.22,1.235,0.40592486990000004,1.3,1.4455,0.40280237090000004,1.5005732238,0.22,0,0.22,1.2255,0.40280237090000004,1.29
2020-09-06 02:00:00,1.4035,0.4184148659,1.4645419933000001,0.1305,0,0.1305,1.2730000000000001,0.4184148659,1.34,1.4035,0.4184148659,1.4645419933000001,0.1305,0,0.1305,1.2730000000000001,0.4184148659,1.34
2020-09-06 02:30:00,1.4395,0.4714973489,1.5147508046,0.005,0,0.005,1.4344999999999999,0.4714973489,1.51,1.43,0.4683748499,1.5047508099,0.005,0,0.005,1.425,0.4683748499,1.5
2020-09-06 03:00:00,1.473,0.4839873449,1.5504750079,0.0005,0,0.0005,1.4725000000000001,0.4839873449,1.55,1.4635,0.4808648459,1.5404750079,0.0005,0,0.0005,1.463,0.4808648459,1.54
2020-09-06 03:30:00,1.395,0.4309048619,1.460035616,0.084,0,0.084,1.311,0.4309048619,1.38,1.3855,0.4277823629,1.4500372409,0.084,0,0.084,1.3014999999999999,0.4277823629,1.37
2020-09-06 04:00:00,1.3679999999999999,0.4215373649,1.4314739781,0.0855,0,0.0855,1.2825,0.4215373649,1.35,1.3585,0.4184148659,1.4214757297,0.0855,0,0.0855,1.2730000000000001,0.4184148659,1.34
2020-09-06 04:30:00,1.319,0.4215373649,1.3847219035,0.036500000000000005,0,0.036500000000000005,1.2825,0.4215373649,1.35,1.3094999999999999,0.4184148659,1.3747222447,0.036500000000000005,0,0.036500000000000005,1.2730000000000001,0.4184148659,1.34
2020-09-06 05:00:00,1.454,0.4777423469,1.530475008,0.0005,0,0.0005,1.4535,0.4777423469,1.53,1.4445000000000001,0.4746198479,1.520475008,0.0005,0,0.0005,1.444,0.4746198479,1.52
2020-09-06 05:30:00,1.363,0.4371498599,1.4313870895,0.033,0,0.033,1.33,0.4371498599,1.4,1.3535,0.4340273609,1.4213873504,0.033,0,0.033,1.3205,0.4340273609,1.3900000000000001
2020-09-06 06:00:00,1.3995,0.4496398559,1.4699579076,0.0315,0,0.0315,1.3679999999999999,0.4496398559,1.44,1.3995,0.4496398559,1.4699579076,0.0315,0,0.0315,1.3679999999999999,0.4496398559,1.44
2020-09-06 06:30:00,1.4335,0.40904736890000004,1.4907186186999999,0.189,0,0.189,1.2445,0.40904736890000004,1.31,1.4335,0.40904736890000004,1.4907186186999999,0.189,0,0.189,1.2445,0.40904736890000004,1.31
2020-09-06 07:00:00,1.5275,0.4652523509,1.5967830159,0.112,0,0.112,1.4155,0.4652523509,1.49,1.5275,0.4652523509,1.5967830159,0.112,0,0.112,1.4155,0.4652523509,1.49
2020-09-06 07:30:00,1.6099999999999999,0.4808648459,1.6802770605,0.147,0,0.147,1.463,0.4808648459,1.54,1.6099999999999999,0.4808648459,1.6802770605,0.147,0,0.147,1.463,0.4808648459,1.54
2020-09-06 08:00:00,1.689,0.4433948579,1.7462302254000002,0.34,0,0.34,1.349,0.4433948579,1.42,1.6795,0.4402723589,1.7362488301,0.34,0,0.34,1.3395000000000001,0.4402723589,1.4100000000000001
2020-09-06 08:30:00,1.8825,0.5245798319,1.954223695,0.28650000000000003,0,0.28650000000000003,1.596,0.5245798319,1.6800000000000002,1.873,0.5214573329000001,1.9442342323,0.28650000000000003,0,0.28650000000000003,1.5865,0.5214573329000001,1.67
2020-09-06 09:00:00,1.9100000000000001,0.4871098439,1.9711357132,0.428,0,0.428,1.482,0.4871098439,1.56,1.9005,0.4839873449,1.9611588411,0.428,0,0.428,1.4725000000000001,0.4839873449,1.55
2020-09-06 09:30:00,2.146,0.6494797918,2.2421284531,0.17,0,0.17,1.976,0.6494797918,2.08,2.1365,0.6463572928,2.2321312685,0.17,0,0.17,1.9665,0.6463572928,2.07
2020-09-06 10:00:00,2.2525,0.6557247898,2.3460032502,0.2575,0,0.2575,1.995,0.6557247898,2.1,2.243,0.6526022908,2.3360091501999998,0.2575,0,0.2575,1.9855,0.6526022908,2.09
2020-09-06 10:30:00,2.4115,0.7119297718,2.5143938136,0.24550000000000002,0,0.24550000000000002,2.166,0.7119297718,2.2800000000000002,2.402,0.7088072728,2.5043984807,0.24550000000000002,0,0.24550000000000002,2.1565,0.7088072728,2.27
2020-09-06 11:00:00,2.2640000000000002,0.5963973088,2.341235945,0.4495,0,0.4495,1.8145,0.5963973088,1.9100000000000001,2.2545,0.5932748098,2.331254008,0.4495,0,0.4495,1.8050000000000002,0.5932748098,1.9
2020-09-06 11:30:00,2.4205,0.7400322628,2.5311001561,0.169,0,0.169,2.2515,0.7400322628,2.37,2.411,0.7369097638000001,2.5211023383,0.169,0,0.169,2.242,0.7369097638000001,2.36
2020-09-06 12:00:00,2.407,0.6182548018,2.4851333968000002,0.526,0,0.526,1.881,0.6182548018,1.98,2.3975,0.6151323028,2.4751553487,0.526,0,0.526,1.8715000000000002,0.6151323028,1.97
2020-09-06 12:30:00,2.495,0.6182548018,2.570459881,0.614,0,0.614,1.881,0.6182548018,1.98,2.4855,0.6151323028,2.5604878441,0.614,0,0.614,1.8715000000000002,0.6151323028,1.97
2020-09-06 13:00:00,2.4525,0.6213773008,2.5299932806000003,0.562,0,0.562,1.8905,0.6213773008,1.99,2.4335,0.6151323028,2.5100418322999998,0.562,0,0.562,1.8715000000000002,0.6151323028,1.97
2020-09-06 13:30:00,2.3365,0.5401923269000001,2.3981326068,0.6930000000000001,0,0.6930000000000001,1.6435,0.5401923269000001,1.73,2.327,0.5370698279,2.3881735699,0.6930000000000001,0,0.6930000000000001,1.634,0.5370698279,1.72
2020-09-06 14:00:00,2.3529999999999998,0.5995198078,2.428174829,0.529,0,0.529,1.824,0.5995198078,1.92,2.3435,0.5963973088,2.4181980895,0.529,0,0.529,1.8145,0.5963973088,1.9100000000000001
2020-09-06 14:30:00,2.321,0.5620498199,2.3880831225,0.611,0,0.611,1.71,0.5620498199,1.8,2.3115,0.5589273209,2.3781152201,0.611,0,0.611,1.7005,0.5589273209,1.79
2020-09-06 15:00:00,2.2475,0.5089673369000001,2.3044096858,0.6990000000000001,0,0.6990000000000001,1.5485,0.5089673369000001,1.63,2.238,0.5058448379,2.2944548372,0.6990000000000001,0,0.6990000000000001,1.5390000000000001,0.5058448379,1.62
2020-09-06 15:30:00,2.2815,0.5526823229,2.3474880191,0.6000000000000001,0,0.6000000000000001,1.6815,0.5526823229,1.77,2.2815,0.5526823229,2.3474880191,0.6000000000000001,0,0.6000000000000001,1.6815,0.5526823229,1.77
2020-09-06 16:00:00,2.4255,0.5682948179,2.4911863138,0.6965,0,0.6965,1.729,0.5682948179,1.82,2.4255,0.5682948179,2.4911863138,0.6965,0,0.6965,1.729,0.5682948179,1.82
2020-09-06 16:30:00,2.411,0.6463572928,2.4961367651,0.4445,0,0.4445,1.9665,0.6463572928,2.07,2.4015,0.6432347938,2.4861522982,0.4445,0,0.4445,1.957,0.6432347938,2.06
2020-09-06 17:00:00,2.432,0.6213773008,2.5101262418,0.5415,0,0.5415,1.8905,0.6213773008,1.99,2.4225,0.6182548018,2.5001490456,0.5415,0,0.5415,1.881,0.6182548018,1.98
2020-09-06 17:30:00,2.6915,0.7462772608,2.7930452914,0.421,0,0.421,2.2705,0.7462772608,2.39,2.682,0.7431547618000001,2.7830564133999998,0.421,0,0.421,2.261,0.7431547618000001,2.38
2020-09-06 18:00:00,2.742,0.8305847338000001,2.8650366490000003,0.215,0,0.215,2.527,0.8305847338000001,2.66,2.6755,0.8087272408,2.7950563501,0.215,0,0.215,2.4605,0.8087272408,2.59
2020-09-06 18:30:00,2.6205,0.7868697478000001,2.7360892254999998,0.2265,0,0.2265,2.394,0.7868697478000001,2.52,2.6015,0.7806247498000001,2.7160959574,0.2265,0,0.2265,2.375,0.7806247498000001,2.5
2020-09-06 19:00:00,2.493,0.7993597438000001,2.6180192895000003,0.061,0,0.061,2.432,0.7993597438000001,2.56,2.474,0.7931147458000001,2.5980198229,0.061,0,0.061,2.4130000000000003,0.7931147458000001,2.54
2020-09-06 19:30:00,2.4405,0.7618897558000001,2.5566611528000003,0.12250000000000001,0,0.12250000000000001,2.318,0.7618897558000001,2.44,2.431,0.7587672568,2.5466622764,0.12250000000000001,0,0.12250000000000001,2.3085,0.7587672568,2.43
2020-09-06 20:00:00,2.2895,0.6900722788,2.391236082,0.19,0,0.19,2.0995,0.6900722788,2.21,2.2800000000000002,0.6869497798,2.3812391732,0.19,0,0.19,2.09,0.6869497798,2.2
2020-09-06 20:30:00,2.658,0.8711772208,2.7971259804,0.007500000000000001,0,0.007500000000000001,2.6505,0.8711772208,2.79,2.6390000000000002,0.8649322228,2.7771259874,0.007500000000000001,0,0.007500000000000001,2.6315,0.8649322228,2.77
2020-09-06 21:00:00,2.575,0.8399522308,2.708531844,0.0195,0,0.0195,2.5555,0.8399522308,2.69,2.5655,0.8368297318,2.6985318694,0.0195,0,0.0195,2.5460000000000003,0.8368297318,2.68
2020-09-06 21:30:00,2.3890000000000002,0.7462772608,2.5028485272000003,0.11850000000000001,0,0.11850000000000001,2.2705,0.7462772608,2.39,2.3415,0.7306647658000001,2.4528541029,0.11850000000000001,0,0.11850000000000001,2.223,0.7306647658000001,2.34
2020-09-06 22:00:00,2.241,0.7306647658000001,2.357106701,0.018000000000000002,0,0.018000000000000002,2.223,0.7306647658000001,2.34,2.2315,0.7275422668,2.3471067296,0.018000000000000002,0,0.018000000000000002,2.2135,0.7275422668,2.33
2020-09-06 22:30:00,2.1295,0.6744597838,2.2337560856,0.0775,0,0.0775,2.052,0.6744597838,2.16,2.12,0.6713372848,2.2237566751,0.0775,0,0.0775,2.0425,0.6713372848,2.15
2020-09-06 23:00:00,1.9929999999999999,0.6338672968,2.0913719779,0.0645,0,0.0645,1.9285,0.6338672968,2.03,1.974,0.6276222988,2.0713729143,0.0645,0,0.0645,1.9095,0.6276222988,2.01
2020-09-06 23:30:00,1.912,0.5745398159,1.9964568615,0.164,0,0.164,1.748,0.5745398159,1.8399999999999999,1.9025,0.5714173169,1.9864601682,0.164,0,0.164,1.7385000000000002,0.5714173169,1.83
2020-09-07 00:00:00,1.9035000000000002,0.6151323028,2.0004249549,0.032,0,0.032,1.8715000000000002,0.6151323028,1.97,1.8940000000000001,0.6120098038,1.9904250802,0.032,0,0.032,1.862,0.6120098038,1.96
2020-09-07 00:30:00,1.7795,0.5183348339,1.8534538705,0.2025,0,0.2025,1.577,0.5183348339,1.6600000000000001,1.77,0.5152123349000001,1.8434597229,0.2025,0,0.2025,1.5675,0.5152123349000001,1.65
2020-09-07 01:00:00,1.8359999999999999,0.6026423068,1.9323751577000001,0.0025,0,0.0025,1.8335,0.6026423068,1.9300000000000002,1.8265,0.5995198078,1.9223751585,0.0025,0,0.0025,1.824,0.5995198078,1.92
2020-09-07 01:30:00,1.8085,0.5901523108,1.9023543308000002,0.013000000000000001,0,0.013000000000000001,1.7955,0.5901523108,1.8900000000000001,1.799,0.5870298118,1.8923543537,0.013000000000000001,0,0.013000000000000001,1.786,0.5870298118,1.88
2020-09-07 02:00:00,1.6760000000000002,0.4652523509,1.7393779779,0.2605,0,0.2605,1.4155,0.4652523509,1.49,1.6665,0.4621298519,1.7293889817,0.2605,0,0.2605,1.4060000000000001,0.4621298519,1.48
2020-09-07 02:30:00,1.8075,0.5776623149,1.8975642282,0.05,0,0.05,1.7575,0.5776623149,1.85,1.798,0.5745398159,1.8875645684000002,0.05,0,0.05,1.748,0.5745398159,1.8399999999999999
2020-09-07 03:00:00,1.7395,0.5558048219,1.826137796,0.0485,0,0.0485,1.691,0.5558048219,1.78,1.73,0.5526823229,1.8161381418,0.0485,0,0.0485,1.6815,0.5526823229,1.77
2020-09-07 03:30:00,1.7425000000000002,0.5370698279,1.8233897691,0.1085,0,0.1085,1.634,0.5370698279,1.72,1.733,0.5339473289000001,1.8133915049,0.1085,0,0.1085,1.6245,0.5339473289000001,1.71
2020-09-07 04:00:00,1.7229999999999999,0.5433148259,1.806632226,0.07,0,0.07,1.653,0.5433148259,1.74,1.7135,0.5401923269000001,1.796632962,0.07,0,0.07,1.6435,0.5401923269000001,1.73
2020-09-07 04:30:00,1.71,0.4964773409,1.7806149921,0.1995,0,0.1995,1.5105,0.4964773409,1.5899999999999999,1.7005,0.4933548419,1.7706211481,0.1995,0,0.1995,1.501,0.4933548419,1.58
2020-09-07 05:00:00,1.7025000000000001,0.5495598239,1.7890003494000002,0.030500000000000003,0,0.030500000000000003,1.6720000000000002,0.5495598239,1.76,1.693,0.5464373249,1.7790004918000002,0.030500000000000003,0,0.030500000000000003,1.6625,0.5464373249,1.75
2020-09-07 05:30:00,1.751,0.5464373249,1.8342831706,0.08850000000000001,0,0.08850000000000001,1.6625,0.5464373249,1.75,1.7415,0.5433148259,1.8242843117,0.08850000000000001,0,0.08850000000000001,1.653,0.5433148259,1.74
2020-09-07 06:00:00,1.9095,0.6151323028,2.0061350902,0.038,0,0.038,1.8715000000000002,0.6151323028,1.97,1.9,0.6120098038,1.996135266,0.038,0,0.038,1.862,0.6120098038,1.96
2020-09-07 06:30:00,2.055,0.6276222988,2.148705366,0.14550000000000002,0,0.14550000000000002,1.9095,0.6276222988,2.01,2.0455,0.6244997998,2.1387076121,0.14550000000000002,0,0.14550000000000002,1.9,0.6244997998,2.0
2020-09-07 07:00:00,2.4125,0.7681347538000001,2.5318347596,0.0755,0,0.0755,2.337,0.7681347538000001,2.46,2.3745,0.7556447578000001,2.4918365215,0.0755,0,0.0755,2.299,0.7556447578000001,2.42
2020-09-07 07:30:00,2.6445,0.7743797518000001,2.7555479038,0.28850000000000003,0,0.28850000000000003,2.356,0.7743797518000001,2.48,2.616,0.7650122548,2.7255641159,0.28850000000000003,0,0.28850000000000003,2.3275,0.7650122548,2.45
2020-09-07 08:00:00,2.866,0.8961572128,3.0028409465,0.1395,0,0.1395,2.7265,0.8961572128,2.87,2.8565,0.8930347138,2.9928420022,0.1395,0,0.1395,2.717,0.8930347138,2.86
2020-09-07 08:30:00,2.767,0.8243397358000001,2.887182883,0.259,0,0.259,2.508,0.8243397358000001,2.64,2.7575000000000003,0.8212172368,2.8771868205,0.259,0,0.259,2.4985,0.8212172368,2.63
2020-09-07 09:00:00,2.749,0.7837472488,2.8585417174,0.3645,0,0.3645,2.3845,0.7837472488,2.51,2.7395,0.7806247498000001,2.8485496748,0.3645,0,0.3645,2.375,0.7806247498000001,2.5
2020-09-07 09:30:00,2.8,0.7743797518000001,2.9051099807,0.444,0,0.444,2.356,0.7743797518000001,2.48,2.7905,0.7712572528,2.8951214137,0.444,0,0.444,2.3465,0.7712572528,2.47
2020-09-07 10:00:00,2.739,0.7119297718,2.8300114841,0.5730000000000001,0,0.5730000000000001,2.166,0.7119297718,2.2800000000000002,2.7199999999999998,0.7056847738,2.8100517789,0.5730000000000001,0,0.5730000000000001,2.147,0.7056847738,2.26
2020-09-07 10:30:00,2.677,0.7431547618000001,2.7782382907,0.41600000000000004,0,0.41600000000000004,2.261,0.7431547618000001,2.38,2.6675,0.7400322628,2.7682492662,0.41600000000000004,0,0.41600000000000004,2.2515,0.7400322628,2.37
2020-09-07 11:00:00,2.694,0.7244197678000001,2.7896989085,0.49,0,0.49,2.204,0.7244197678000001,2.32,2.6845,0.7212972688,2.7797140141,0.49,0,0.49,2.1945,0.7212972688,2.31
2020-09-07 11:30:00,2.9475,0.8774222188,3.0753253486,0.278,0,0.278,2.6695,0.8774222188,2.81,2.9285,0.8711772208,3.0553333697,0.278,0,0.278,2.6505,0.8711772208,2.79
2020-09-07 12:00:00,3.0235,0.8867897158,3.1508646829,0.3255,0,0.3255,2.698,0.8867897158,2.84,3.0045,0.8805447178,3.1308751572,0.3255,0,0.3255,2.6790000000000003,0.8805447178,2.8200000000000003
2020-09-07 12:30:00,2.983,0.8961572128,3.1147049218,0.2565,0,0.2565,2.7265,0.8961572128,2.87,2.9735,0.8930347138,3.1047082391,0.2565,0,0.2565,2.717,0.8930347138,2.86
2020-09-07 13:00:00,3.036,0.8961572128,3.1655005528,0.3095,0,0.3095,2.7265,0.8961572128,2.87,3.017,0.8899122148,3.1455099348,0.3095,0,0.3095,2.7075,0.8899122148,2.85
2020-09-07 13:30:00,2.957,0.8711772208,3.0826609853,0.3065,0,0.3065,2.6505,0.8711772208,2.79,2.938,0.8649322228,3.0626706891,0.3065,0,0.3065,2.6315,0.8649322228,2.77
2020-09-07 14:00:00,3.1325,0.9492396958,3.2731654786,0.24450000000000002,0,0.24450000000000002,2.888,0.9492396958,3.04,3.1135,0.9429946978,3.2531709531,0.24450000000000002,0,0.24450000000000002,2.8689999999999998,0.9429946978,3.02
2020-09-07 14:30:00,3.1055,0.9429946978,3.2455152519,0.23650000000000002,0,0.23650000000000002,2.8689999999999998,0.9429946978,3.02,3.077,0.9336272008000001,3.2155230912,0.23650000000000002,0,0.23650000000000002,2.8405,0.9336272008000001,2.99
2020-09-07 15:00:00,3.065,0.9305047018,3.2031334658,0.234,0,0.234,2.831,0.9305047018,2.98,3.046,0.9242597038,3.1831387026,0.234,0,0.234,2.8120000000000003,0.9242597038,2.96
2020-09-07 15:30:00,3.033,0.8992797118,3.1635096017,0.297,0,0.297,2.7359999999999998,0.8992797118,2.88,3.0235,0.8961572128,3.1535139131,0.297,0,0.297,2.7265,0.8961572128,2.87
2020-09-07 16:00:00,2.862,0.7775022508,2.9657298849,0.4965,0,0.4965,2.3655,0.7775022508,2.49,2.8525,0.7743797518000001,2.9557436036,0.4965,0,0.4965,2.356,0.7743797518000001,2.48
2020-09-07 16:30:00,2.895,0.8399522308,3.0143896148,0.3395,0,0.3395,2.5555,0.8399522308,2.69,2.876,0.8337072328,2.9944020689,0.3395,0,0.3395,2.5365,0.8337072328,2.67
2020-09-07 17:00:00,2.9805,0.8118497398000001,3.0890905215,0.5105000000000001,0,0.5105000000000001,2.47,0.8118497398000001,2.6,2.971,0.8087272408,3.0791038875,0.5105000000000001,0,0.5105000000000001,2.4605,0.8087272408,2.59
2020-09-07 17:30:00,3.183,0.9867096837,3.3324292940999998,0.181,0,0.181,3.002,0.9867096837,3.16,3.1735,0.9835871847000001,3.3224307367,0.181,0,0.181,2.9925,0.9835871847000001,3.15
2020-09-07 18:00:00,3.278,1.0397921667,3.4389608532000002,0.1145,0,0.1145,3.1635,1.0397921667,3.33,3.259,1.0335471687,3.4189619404,0.1145,0,0.1145,3.1445,1.0335471687,3.31
2020-09-07 18:30:00,3.1275,1.0023221787,3.2841903112,0.078,0,0.078,3.0495,1.0023221787,3.21,3.118,0.9991996797,3.274190587,0.078,0,0.078,3.04,0.9991996797,3.2
2020-09-07 19:00:00,3.208,1.0429146657,3.3732677036,0.035,0,0.035,3.173,1.0429146657,3.34,3.189,1.0366696677,3.3532678092,0.035,0,0.035,3.154,1.0366696677,3.32
2020-09-07 19:30:00,3.093,0.9742196878,3.2428001789,0.129,0,0.129,2.964,0.9742196878,3.12,3.0835,0.9710971888000001,3.2328009527,0.129,0,0.129,2.9545,0.9710971888000001,3.11
2020-09-07 20:00:00,3.03,0.9742196878,3.182766721,0.066,0,0.066,2.964,0.9742196878,3.12,3.0205,0.9710971888000001,3.1727669312,0.066,0,0.066,2.9545,0.9710971888000001,3.11
2020-09-07 20:30:00,2.8855,0.9211372048,3.0289608779,0.083,0,0.083,2.8025,0.9211372048,2.95,2.876,0.9180147058,3.0189612452,0.083,0,0.083,2.793,0.9180147058,2.94
2020-09-07 21:00:00,2.8565,0.9336272008000001,3.0052041528,0.016,0,0.016,2.8405,0.9336272008000001,2.99,2.847,0.9305047018,2.9952041667,0.016,0,0.016,2.831,0.9305047018,2.98
2020-09-07 21:30:00,2.6470000000000002,0.8493197278,2.7799196031999998,0.063,0,0.063,2.584,0.8493197278,2.7199999999999998,2.6375,0.8461972288,2.7699198544,0.063,0,0.063,2.5745,0.8461972288,2.71
2020-09-07 22:00:00,2.4985,0.7806247498000001,2.6176090713,0.12350000000000001,0,0.12350000000000001,2.375,0.7806247498000001,2.5,2.489,0.7775022508,2.6076101607,0.12350000000000001,0,0.12350000000000001,2.3655,0.7775022508,2.49
2020-09-07 22:30:00,2.3085,0.7212972688,2.4185619694,0.114,0,0.114,2.1945,0.7212972688,2.31,2.2895,0.7150522708,2.3985641537999998,0.114,0,0.114,2.1755,0.7150522708,2.29
2020-09-07 23:00:00,2.107,0.6026423068,2.191489619,0.2735,0,0.2735,1.8335,0.6026423068,1.9300000000000002,2.0975,0.5995198078,2.1814972496,0.2735,0,0.2735,1.824,0.5995198078,1.92
2020-09-07 23:30:00,2.111,0.6182548018,2.1996727029,0.23,0,0.23,1.881,0.6182548018,1.98,2.1015,0.6151323028,2.1896780585,0.23,0,0.23,1.8715000000000002,0.6151323028,1.97
2020-09-08 00:00:00,2.091,0.6526022908,2.190472723,0.10550000000000001,0,0.10550000000000001,1.9855,0.6526022908,2.09,2.0815,0.6494797918,2.180473859,0.10550000000000001,0,0.10550000000000001,1.976,0.6494797918,2.08
2020-09-08 00:30:00,1.871,0.5839073129,1.9599971301,0.0945,0,0.0945,1.7765,0.5839073129,1.87,1.8615,0.5807848139,1.9499982692,0.0945,0,0.0945,1.767,0.5807848139,1.8599999999999999
2020-09-08 01:00:00,1.867,0.5308248299,1.9409956207999999,0.252,0,0.252,1.615,0.5308248299,1.7000000000000002,1.867,0.5308248299,1.9409956207999999,0.252,0,0.252,1.615,0.5308248299,1.7000000000000002
2020-09-08 01:30:00,2.024,0.6369897958,2.12186993,0.08600000000000001,0,0.08600000000000001,1.9380000000000002,0.6369897958,2.04,2.024,0.6369897958,2.12186993,0.08600000000000001,0,0.08600000000000001,1.9380000000000002,0.6369897958,2.04
2020-09-08 02:00:00,1.98,0.6057648058,2.0705919443,0.137,0,0.137,1.843,0.6057648058,1.94,1.9705,0.6026423068,2.0605940891,0.137,0,0.137,1.8335,0.6026423068,1.9300000000000002
2020-09-08 02:30:00,2.0995,0.6838272808,2.2080579703,0.019,0,0.019,2.0805,0.6838272808,2.19,2.09,0.6807047818,2.1980580065,0.019,0,0.019,2.071,0.6807047818,2.18
2020-09-08 03:00:00,2.018,0.6588472888,2.1228291853,0.0135,0,0.0135,2.0045,0.6588472888,2.11,2.0085,0.6557247898,2.1128292051,0.0135,0,0.0135,1.995,0.6557247898,2.1
2020-09-08 03:30:00,2.0105,0.6401122948,2.1099417054,0.063,0,0.063,1.9475,0.6401122948,2.05,2.001,0.6369897958,2.0999421421,0.063,0,0.063,1.9380000000000002,0.6369897958,2.04
2020-09-08 04:00:00,1.899,0.6213773008,1.9980767628,0.0085,0,0.0085,1.8905,0.6213773008,1.99,1.8895,0.6182548018,1.9880767717,0.0085,0,0.0085,1.881,0.6182548018,1.98
2020-09-08 04:30:00,1.812,0.5339473289000001,1.8890324905,0.1875,0,0.1875,1.6245,0.5339473289000001,1.71,1.812,0.5339473289000001,1.8890324905,0.1875,0,0.1875,1.6245,0.5339473289000001,1.71
2020-09-08 05:00:00,1.9405000000000001,0.5839073129,2.0264471372,0.164,0,0.164,1.7765,0.5839073129,1.87,1.931,0.5807848139,2.0164503465,0.164,0,0.164,1.767,0.5807848139,1.8599999999999999
2020-09-08 05:30:00,2.1705,0.7088072728,2.2833041847,0.014,0,0.014,2.1565,0.7088072728,2.27,2.161,0.7056847738,2.2733042031,0.014,0,0.014,2.147,0.7056847738,2.26
2020-09-08 06:00:00,2.263,0.7337872648,2.3789940626,0.030500000000000003,0,0.030500000000000003,2.2325,0.7337872648,2.35,2.1775,0.7056847738,2.2889948121,0.030500000000000003,0,0.030500000000000003,2.147,0.7056847738,2.26
2020-09-08 06:30:00,2.134,0.6276222988,2.2243798574,0.2245,0,0.2245,1.9095,0.6276222988,2.01,2.115,0.6213773008,2.2043898816,0.2245,0,0.2245,1.8905,0.6213773008,1.99
2020-09-08 07:00:00,2.489,0.7587672568,2.6020854616999998,0.18050000000000002,0,0.18050000000000002,2.3085,0.7587672568,2.43,2.4795,0.7556447578000001,2.5920878168,0.18050000000000002,0,0.18050000000000002,2.299,0.7556447578000001,2.42
2020-09-08 07:30:00,2.826,0.8742997198,2.9581541542,0.166,0,0.166,2.66,0.8742997198,2.8,2.7975,0.8649322228,2.9281588072,0.166,0,0.166,2.6315,0.8649322228,2.77
2020-09-08 08:00:00,2.9065000000000003,0.8711772208,3.0342531206,0.256,0,0.256,2.6505,0.8711772208,2.79,2.8305,0.8461972288,2.9542816386,0.256,0,0.256,2.5745,0.8461972288,2.71
2020-09-08 08:30:00,3.257,1.0366696677,3.4180013166,0.10300000000000001,0,0.10300000000000001,3.154,1.0366696677,3.32,3.01,0.9554846938,3.1580137745,0.10300000000000001,0,0.10300000000000001,2.907,0.9554846938,3.06
2020-09-08 09:00:00,3.508,1.1334671367,3.6865718154,0.059500000000000004,0,0.059500000000000004,3.4485,1.1334671367,3.63,3.242,1.0460371647,3.4065756633,0.059500000000000004,0,0.059500000000000004,3.1825,1.0460371647,3.35
2020-09-08 09:30:00,3.4955,1.0897521507,3.6614314141,0.18,0,0.18,3.3155,1.0897521507,3.49,3.22,0.9991996797,3.3714685228,0.18,0,0.18,3.04,0.9991996797,3.2
2020-09-08 10:00:00,3.469,1.0585271607,3.6269051201,0.2485,0,0.2485,3.2205,1.0585271607,3.39,3.203,0.9710971888000001,3.3469745667,0.2485,0,0.2485,2.9545,0.9710971888000001,3.11
2020-09-08 10:30:00,3.2055,0.9617296918,3.3466631516,0.2795,0,0.2795,2.926,0.9617296918,3.08,2.949,0.8774222188,3.0767630312,0.2795,0,0.2795,2.6695,0.8774222188,2.81
2020-09-08 11:00:00,4.495,1.4176145456,4.7132426205,0.182,0,0.182,4.313,1.4176145456,4.54,4.248,1.3364295717,4.4532626242,0.182,0,0.182,4.066,1.3364295717,4.28
2020-09-08 11:30:00,3.163,0.9929546817,3.3151965251,0.14200000000000002,0,0.14200000000000002,3.021,0.9929546817,3.18,2.9065000000000003,0.9086472088,3.0452228161,0.14200000000000002,0,0.14200000000000002,2.7645,0.9086472088,2.91
2020-09-08 12:00:00,2.995,0.9180147058,3.1325350756,0.202,0,0.202,2.793,0.9180147058,2.94,2.976,0.9117697078,3.1125391564,0.202,0,0.202,2.774,0.9117697078,2.92
2020-09-08 12:30:00,3.231,0.9929546817,3.3801360919,0.21,0,0.21,3.021,0.9929546817,3.18,3.2215,0.9898321827000001,3.3701379794,0.21,0,0.21,3.0115,0.9898321827000001,3.17
2020-09-08 13:00:00,3.1975,0.9898321827000001,3.3472039077,0.186,0,0.186,3.0115,0.9898321827000001,3.17,3.1785,0.9835871847000001,3.3272069368,0.186,0,0.186,2.9925,0.9835871847000001,3.15
2020-09-08 13:30:00,3.089,0.9554846938,3.2333994495,0.182,0,0.182,2.907,0.9554846938,3.06,3.07,0.9492396958,3.213402558,0.182,0,0.182,2.888,0.9492396958,3.04
2020-09-08 14:00:00,3.054,0.9305047018,3.1926094343,0.223,0,0.223,2.831,0.9305047018,2.98,3.0445,0.9273822028,3.1826118205,0.223,0,0.223,2.8215,0.9273822028,2.9699999999999998
2020-09-08 14:30:00,2.798,0.8461972288,2.9231581808,0.2235,0,0.2235,2.5745,0.8461972288,2.71,2.779,0.8399522308,2.9031639206,0.2235,0,0.2235,2.5555,0.8399522308,2.69
2020-09-08 15:00:00,2.7135,0.8305847338000001,2.837772586,0.1865,0,0.1865,2.527,0.8305847338000001,2.66,2.6945,0.8243397358000001,2.8177768276,0.1865,0,0.1865,2.508,0.8243397358000001,2.64
2020-09-08 15:30:00,2.6475,0.7962372448,2.7646428341,0.225,0,0.225,2.4225,0.7962372448,2.55,2.638,0.7931147458000001,2.7546460753,0.225,0,0.225,2.4130000000000003,0.7931147458000001,2.54
2020-09-08 16:00:00,2.6814999999999998,0.7743797518000001,2.7910761813000002,0.3255,0,0.3255,2.356,0.7743797518000001,2.48,2.672,0.7712572528,2.7810828377,0.3255,0,0.3255,2.3465,0.7712572528,2.47
2020-09-08 16:30:00,2.7525,0.7181747698000001,2.844649583,0.5675,0,0.5675,2.185,0.7181747698000001,2.3,2.7335000000000003,0.7119297718,2.8246886997000002,0.5675,0,0.5675,2.166,0.7119297718,2.2800000000000002
2020-09-08 17:00:00,3.089,0.7931147458000001,3.1891930014,0.676,0,0.676,2.4130000000000003,0.7931147458000001,2.54,3.07,0.7868697478000001,3.1692371322,0.676,0,0.676,2.394,0.7868697478000001,2.52
2020-09-08 17:30:00,3.4,0.9742196878,3.5368211715999998,0.436,0,0.436,2.964,0.9742196878,3.12,3.3810000000000002,0.9679746898,3.5168360781,0.436,0,0.436,2.9450000000000003,0.9679746898,3.1
2020-09-08 18:00:00,3.416,1.0241796717,3.5662305029,0.30000000000000004,0,0.30000000000000004,3.116,1.0241796717,3.2800000000000002,3.4065,1.0210571727,3.5562339631,0.30000000000000004,0,0.30000000000000004,3.1065,1.0210571727,3.27
2020-09-08 18:30:00,3.343,1.0241796717,3.4963685446,0.227,0,0.227,3.116,1.0241796717,3.2800000000000002,3.153,0.9617296918,3.2964121405,0.227,0,0.227,2.926,0.9617296918,3.08
2020-09-08 19:00:00,3.3155,1.0585271607,3.4803764164,0.095,0,0.095,3.2205,1.0585271607,3.39,3.116,0.9929546817,3.270384534,0.095,0,0.095,3.021,0.9929546817,3.18
2020-09-08 19:30:00,3.1975,1.0054446777,3.3518540019,0.1385,0,0.1385,3.059,1.0054446777,3.22,3.074,0.9648521908000001,3.2218652594,0.1385,0,0.1385,2.9355,0.9648521908000001,3.09
2020-09-08 20:00:00,3.0715,0.9586071928000001,3.2176140228,0.155,0,0.155,2.9165,0.9586071928000001,3.07,2.8529999999999998,0.8867897158,2.9876420468,0.155,0,0.155,2.698,0.8867897158,2.84
2020-09-08 20:30:00,3.053,0.9679746898,3.2027775446,0.108,0,0.108,2.9450000000000003,0.9679746898,3.1,2.939,0.9305047018,3.0827844557,0.108,0,0.108,2.831,0.9305047018,2.98
2020-09-08 21:00:00,2.991,0.9773421867000001,3.1466297447000002,0.0175,0,0.0175,2.9735,0.9773421867000001,3.13,2.9435000000000002,0.9617296918,3.0966298213,0.0175,0,0.0175,2.926,0.9617296918,3.08
2020-09-08 21:30:00,3.058,0.9835871847000001,3.2122901099,0.0655,0,0.0655,2.9925,0.9835871847000001,3.15,2.868,0.9211372048,3.0122944328,0.0655,0,0.0655,2.8025,0.9211372048,2.95
2020-09-08 22:00:00,2.729,0.8618097238,2.8618450342,0.107,0,0.107,2.622,0.8618097238,2.76,2.71,0.8555647258,2.8418464068000002,0.107,0,0.107,2.6029999999999998,0.8555647258,2.74
2020-09-08 22:30:00,2.4505,0.7743797518000001,2.5699444060000003,0.0945,0,0.0945,2.356,0.7743797518000001,2.48,2.441,0.7712572528,2.5599450678,0.0945,0,0.0945,2.3465,0.7712572528,2.47
2020-09-08 23:00:00,2.3155,0.7244197678000001,2.4261748185,0.1115,0,0.1115,2.204,0.7244197678000001,2.32,2.2965,0.7181747698000001,2.406176895,0.1115,0,0.1115,2.185,0.7181747698000001,2.3
2020-09-08 23:30:00,2.2795,0.7306647658000001,2.393740013,0.0565,0,0.0565,2.223,0.7306647658000001,2.34,2.2605,0.7244197678000001,2.3737405608,0.0565,0,0.0565,2.204,0.7244197678000001,2.32
2020-09-09 00:00:00,2.127,0.6682147858,2.229493216,0.094,0,0.094,2.033,0.6682147858,2.14,2.1175,0.6650922868,2.2194940865,0.094,0,0.094,2.0235,0.6650922868,2.13
2020-09-09 00:30:00,1.988,0.6151323028,2.0809929721,0.1165,0,0.1165,1.8715000000000002,0.6151323028,1.97,1.9785,0.6120098038,2.0709945075,0.1165,0,0.1165,1.862,0.6120098038,1.96
2020-09-09 01:00:00,1.8940000000000001,0.5589273209,1.9747495411,0.1935,0,0.1935,1.7005,0.5589273209,1.79,1.8845,0.5558048219,1.9647542467,0.1935,0,0.1935,1.691,0.5558048219,1.78
2020-09-09 01:30:00,1.8385,0.5620498199,1.9224937581,0.1285,0,0.1285,1.71,0.5620498199,1.8,1.8290000000000002,0.5589273209,1.9124959477,0.1285,0,0.1285,1.7005,0.5589273209,1.79
2020-09-09 02:00:00,1.9665,0.6151323028,2.0604635401,0.095,0,0.095,1.8715000000000002,0.6151323028,1.97,1.957,0.6120098038,2.0504645815,0.095,0,0.095,1.862,0.6120098038,1.96
2020-09-09 02:30:00,1.847,0.5589273209,1.929717272,0.14650000000000002,0,0.14650000000000002,1.7005,0.5589273209,1.79,1.8375,0.5558048219,1.9197200967999999,0.14650000000000002,0,0.14650000000000002,1.691,0.5558048219,1.78
2020-09-09 03:00:00,1.8519999999999999,0.5433148259,1.9300505175,0.199,0,0.199,1.653,0.5433148259,1.74,1.8425,0.5401923269000001,1.9200557284,0.199,0,0.199,1.6435,0.5401923269000001,1.73
2020-09-09 03:30:00,1.9180000000000001,0.5870298118,2.0058235216,0.132,0,0.132,1.786,0.5870298118,1.88,1.9085,0.5839073129,1.9958256437,0.132,0,0.132,1.7765,0.5839073129,1.87
2020-09-09 04:00:00,1.8805,0.5870298118,1.9699960025,0.0945,0,0.0945,1.786,0.5870298118,1.88,1.871,0.5839073129,1.9599971301,0.0945,0,0.0945,1.7765,0.5839073129,1.87
2020-09-09 04:30:00,1.9344999999999999,0.5589273209,2.0136260825,0.234,0,0.234,1.7005,0.5589273209,1.79,1.9344999999999999,0.5589273209,2.0136260825,0.234,0,0.234,1.7005,0.5589273209,1.79
2020-09-09 05:00:00,1.939,0.6151323028,2.0342341925,0.0675,0,0.0675,1.8715000000000002,0.6151323028,1.97,1.92,0.6088873048,2.0142352767,0.0675,0,0.0675,1.8525,0.6088873048,1.9500000000000002
2020-09-09 05:30:00,2.071,0.6463572928,2.1695203963,0.10450000000000001,0,0.10450000000000001,1.9665,0.6463572928,2.07,2.0615,0.6432347938,2.1595215327,0.10450000000000001,0,0.10450000000000001,1.957,0.6432347938,2.06
2020-09-09 06:00:00,2.0135,0.6057648058,2.1026491029,0.1705,0,0.1705,1.843,0.6057648058,1.94,2.004,0.6026423068,2.0926523242,0.1705,0,0.1705,1.8335,0.6026423068,1.9300000000000002
2020-09-09 06:30:00,2.3825,0.7587672568,2.5004067669,0.074,0,0.074,2.3085,0.7587672568,2.43,2.316,0.7369097638000001,2.430409842,0.074,0,0.074,2.242,0.7369097638000001,2.36
2020-09-09 07:00:00,2.4805,0.7493997598000001,2.5912314158000003,0.2005,0,0.2005,2.2800000000000002,0.7493997598000001,2.4,2.4615,0.7431547618000001,2.5712372994,0.2005,0,0.2005,2.261,0.7431547618000001,2.38
2020-09-09 07:30:00,2.7675,0.8368297318,2.8912523671,0.2215,0,0.2215,2.5460000000000003,0.8368297318,2.68,2.758,0.8337072328,2.8812552386,0.2215,0,0.2215,2.5365,0.8337072328,2.67
2020-09-09 08:00:00,3.0195,0.9024022108,3.1514615657,0.274,0,0.274,2.7455,0.9024022108,2.89,2.9435000000000002,0.8774222188,3.0714918199,0.274,0,0.274,2.6695,0.8774222188,2.81
2020-09-09 08:30:00,3.3165,1.0803846537,3.4880371629,0.029500000000000002,0,0.029500000000000002,3.287,1.0803846537,3.46,3.2975,1.0741396557,3.4680372331,0.029500000000000002,0,0.029500000000000002,3.268,1.0741396557,3.44
2020-09-09 09:00:00,2.6734999999999998,0.8586872248,2.8080146011,0.061,0,0.061,2.6125,0.8586872248,2.75,2.664,0.8555647258,2.798014832,0.061,0,0.061,2.6029999999999998,0.8555647258,2.74
2020-09-09 09:30:00,2.5445,0.8180947378000001,2.6727811826,0.0555,0,0.0555,2.489,0.8180947378000001,2.62,2.5255,0.8118497398000001,2.6527816062,0.0555,0,0.0555,2.47,0.8118497398000001,2.6
2020-09-09 10:00:00,2.5035,0.7993597438000001,2.6280198344,0.07150000000000001,0,0.07150000000000001,2.432,0.7993597438000001,2.56,2.4939999999999998,0.7962372448,2.6180201966,0.07150000000000001,0,0.07150000000000001,2.4225,0.7962372448,2.55
2020-09-09 10:30:00,2.37,0.7337872648,2.4809965236,0.1375,0,0.1375,2.2325,0.7337872648,2.35,2.3605,0.7306647658000001,2.4709980271,0.1375,0,0.1375,2.223,0.7306647658000001,2.34
2020-09-09 11:00:00,2.4125,0.6775822828,2.5058479603,0.35100000000000003,0,0.35100000000000003,2.0615,0.6775822828,2.17,2.403,0.6744597838,2.4958575681,0.35100000000000003,0,0.35100000000000003,2.052,0.6744597838,2.16
2020-09-09 11:30:00,2.468,0.6994397758,2.5651978481,0.34,0,0.34,2.128,0.6994397758,2.24,2.4585,0.6963172768,2.5552064496,0.34,0,0.34,2.1185,0.6963172768,2.23
2020-09-09 12:00:00,2.6535,0.7868697478000001,2.767711374,0.2595,0,0.2595,2.394,0.7868697478000001,2.52,2.644,0.7837472488,2.7577156761,0.2595,0,0.2595,2.3845,0.7837472488,2.51
2020-09-09 12:30:00,2.858,0.9336272008000001,3.0066299656,0.0175,0,0.0175,2.8405,0.9336272008000001,2.99,2.839,0.9273822028,2.9866299988,0.0175,0,0.0175,2.8215,0.9273822028,2.9699999999999998
2020-09-09 13:00:00,2.5575,0.7743797518000001,2.672165835,0.2015,0,0.2015,2.356,0.7743797518000001,2.48,2.548,0.7712572528,2.6621686179,0.2015,0,0.2015,2.3465,0.7712572528,2.47
2020-09-09 13:30:00,2.5155000000000003,0.7275422668,2.6185984801,0.302,0,0.302,2.2135,0.7275422668,2.33,2.5060000000000002,0.7244197678000001,2.6086049912,0.302,0,0.302,2.204,0.7244197678000001,2.32
2020-09-09 14:00:00,2.6790000000000003,0.7931147458000001,2.7939348597,0.266,0,0.266,2.4130000000000003,0.7931147458000001,2.54,2.6695,0.7899922468,2.7839392953,0.266,0,0.266,2.4035,0.7899922468,2.5300000000000002
2020-09-09 14:30:00,2.758,0.7775022508,2.8654971209,0.3925,0,0.3925,2.3655,0.7775022508,2.49,2.7485,0.7743797518000001,2.8555063036,0.3925,0,0.3925,2.356,0.7743797518000001,2.48
2020-09-09 15:00:00,2.7945,0.8056047418000001,2.9083035003,0.3435,0,0.3435,2.451,0.8056047418000001,2.58,2.785,0.8024822428,2.8983103267,0.3435,0,0.3435,2.4415,0.8024822428,2.5700000000000003
2020-09-09 15:30:00,2.6385,0.7337872648,2.7386357918,0.406,0,0.406,2.2325,0.7337872648,2.35,2.629,0.7306647658000001,2.7286465509,0.406,0,0.406,2.223,0.7306647658000001,2.34
2020-09-09 16:00:00,2.7555,0.6994397758,2.8428851982000003,0.6275000000000001,0,0.6275000000000001,2.128,0.6994397758,2.24,2.7365,0.6931947778,2.8229330934,0.6275000000000001,0,0.6275000000000001,2.109,0.6931947778,2.22
2020-09-09 16:30:00,3.005,0.7868697478000001,3.1063143756000002,0.611,0,0.611,2.394,0.7868697478000001,2.52,2.9955,0.7837472488,3.0963333154,0.611,0,0.611,2.3845,0.7837472488,2.51
2020-09-09 17:00:00,2.7455,0.7025622748,2.8339661254,0.608,0,0.608,2.1375,0.7025622748,2.25,2.7359999999999998,0.6994397758,2.8239886685,0.608,0,0.608,2.128,0.6994397758,2.24
2020-09-09 17:30:00,2.848,0.7556447578000001,2.9465408533,0.549,0,0.549,2.299,0.7556447578000001,2.42,2.829,0.7493997598000001,2.9265749606,0.549,0,0.549,2.2800000000000002,0.7493997598000001,2.4
2020-09-09 18:00:00,2.7875,0.7837472488,2.8955856057,0.403,0,0.403,2.3845,0.7837472488,2.51,2.778,0.7806247498000001,2.8855950859,0.403,0,0.403,2.375,0.7806247498000001,2.5
2020-09-09 18:30:00,2.8040000000000003,0.7993597438000001,2.9157146637,0.372,0,0.372,2.432,0.7993597438000001,2.56,2.785,0.7931147458000001,2.8957306505,0.372,0,0.372,2.4130000000000003,0.7931147458000001,2.54
2020-09-09 19:00:00,2.825,0.8742997198,2.9571988435,0.165,0,0.165,2.66,0.8742997198,2.8,2.806,0.8680547218,2.9372018998,0.165,0,0.165,2.641,0.8680547218,2.7800000000000002
2020-09-09 19:30:00,2.959,0.9180147058,3.0981336317,0.166,0,0.166,2.793,0.9180147058,2.94,2.8735,0.8899122148,3.0081466055,0.166,0,0.166,2.7075,0.8899122148,2.85
2020-09-09 20:00:00,3.2195,0.9991996797,3.3709909893,0.17950000000000002,0,0.17950000000000002,3.04,0.9991996797,3.2,2.9915000000000003,0.9242597038,3.1310267086,0.17950000000000002,0,0.17950000000000002,2.8120000000000003,0.9242597038,2.96
2020-09-09 20:30:00,3.3155,1.0803846537,3.4870863554,0.0285,0,0.0285,3.287,1.0803846537,3.46,3.097,1.0085671767,3.2570871573,0.0285,0,0.0285,3.0685000000000002,1.0085671767,3.23
2020-09-09 21:00:00,3.224,1.0585271607,3.393325176,0.0035,0,0.0035,3.2205,1.0585271607,3.39,3.015,0.9898321827000001,3.1733251882,0.0035,0,0.0035,3.0115,0.9898321827000001,3.17
2020-09-09 21:30:00,2.969,0.9617296918,3.1208788826,0.043000000000000003,0,0.043000000000000003,2.926,0.9617296918,3.08,2.76,0.8930347138,2.9008810731,0.043000000000000003,0,0.043000000000000003,2.717,0.8930347138,2.86
2020-09-09 22:00:00,2.901,0.9398721988000001,3.0494525328,0.0415,0,0.0415,2.8595,0.9398721988000001,3.01,2.673,0.8649322228,2.8094548848,0.0415,0,0.0415,2.6315,0.8649322228,2.77
2020-09-09 22:30:00,2.8035,0.9086472088,2.9470751602,0.039,0,0.039,2.7645,0.9086472088,2.91,2.6895,0.8711772208,2.8270762282,0.039,0,0.039,2.6505,0.8711772208,2.79
2020-09-09 23:00:00,2.5115,0.7931147458000001,2.6337545918,0.0985,0,0.0985,2.4130000000000003,0.7931147458000001,2.54,2.502,0.7899922468,2.6237552763,0.0985,0,0.0985,2.4035,0.7899922468,2.5300000000000002
2020-09-09 23:30:00,2.2595,0.7181747698000001,2.3708891265,0.0745,0,0.0745,2.185,0.7181747698000001,2.3,2.0695,0.6557247898,2.1708996407,0.0745,0,0.0745,1.995,0.6557247898,2.1
2020-09-10 00:00:00,2.119,0.6526022908,2.2172168929,0.1335,0,0.1335,1.9855,0.6526022908,2.09,2.081,0.6401122948,2.1772240927,0.1335,0,0.1335,1.9475,0.6401122948,2.05
2020-09-10 00:30:00,1.9115000000000002,0.5901523108,2.0005279303,0.116,0,0.116,1.7955,0.5901523108,1.8900000000000001,1.9020000000000001,0.5870298118,1.9905295778,0.116,0,0.116,1.786,0.5870298118,1.88
2020-09-10 01:00:00,1.913,0.5682948179,1.9956272197,0.184,0,0.184,1.729,0.5682948179,1.82,1.9035000000000002,0.5651723189,1.9856313857,0.184,0,0.184,1.7195,0.5651723189,1.81
2020-09-10 01:30:00,1.909,0.6088873048,2.0037526669,0.0565,0,0.0565,1.8525,0.6088873048,1.9500000000000002,1.8995000000000002,0.6057648058,1.9937530564000001,0.0565,0,0.0565,1.843,0.6057648058,1.94
2020-09-10 02:00:00,1.8865,0.5870298118,1.9757242342999999,0.1005,0,0.1005,1.786,0.5870298118,1.88,1.877,0.5839073129,1.9657255022000002,0.1005,0,0.1005,1.7765,0.5839073129,1.87
2020-09-10 02:30:00,1.917,0.6057648058,2.0104327892,0.074,0,0.074,1.843,0.6057648058,1.94,1.9075000000000002,0.6026423068,2.000433453,0.074,0,0.074,1.8335,0.6026423068,1.9300000000000002
2020-09-10 03:00:00,1.9264999999999999,0.5839073129,2.0130449573,0.15,0,0.15,1.7765,0.5839073129,1.87,1.803,0.5433148259,1.8830825791999999,0.15,0,0.15,1.653,0.5433148259,1.74
2020-09-10 03:30:00,2.136,0.6994397758,2.2476013881,0.008,0,0.008,2.128,0.6994397758,2.24,1.9649999999999999,0.6432347938,2.067601509,0.008,0,0.008,1.957,0.6432347938,2.06
2020-09-10 04:00:00,1.9809999999999999,0.6276222988,2.0780449345,0.07150000000000001,0,0.07150000000000001,1.9095,0.6276222988,2.01,1.8195000000000001,0.5745398159,1.9080556203,0.07150000000000001,0,0.07150000000000001,1.748,0.5745398159,1.8399999999999999
2020-09-10 04:30:00,1.9595,0.5995198078,2.0491618409,0.1355,0,0.1355,1.824,0.5995198078,1.92,1.798,0.5464373249,1.8792013596000001,0.1355,0,0.1355,1.6625,0.5464373249,1.75
2020-09-10 05:00:00,2.0695,0.6650922868,2.1737474554,0.046,0,0.046,2.0235,0.6650922868,2.13,1.908,0.6120098038,2.0037514816,0.046,0,0.046,1.862,0.6120098038,1.96
2020-09-10 05:30:00,1.9145,0.5682948179,1.9970651592,0.1855,0,0.1855,1.729,0.5682948179,1.82,1.905,0.5651723189,1.9870693873,0.1855,0,0.1855,1.7195,0.5651723189,1.81
2020-09-10 06:00:00,2.059,0.6526022908,2.1599469322,0.07350000000000001,0,0.07350000000000001,1.9855,0.6526022908,2.09,2.0495,0.6494797918,2.1499474994,0.07350000000000001,0,0.07350000000000001,1.976,0.6494797918,2.08
2020-09-10 06:30:00,2.218,0.6713372848,2.3173730278,0.17550000000000002,0,0.17550000000000002,2.0425,0.6713372848,2.15,2.2085,0.6682147858,2.3073758363,0.17550000000000002,0,0.17550000000000002,2.033,0.6682147858,2.14
2020-09-10 07:00:00,2.5695,0.8368297318,2.7023349626,0.0235,0,0.0235,2.5460000000000003,0.8368297318,2.68,2.56,0.8337072328,2.6923349996,0.0235,0,0.0235,2.5365,0.8337072328,2.67
2020-09-10 07:30:00,2.8435,0.9117697078,2.9861038579,0.0695,0,0.0695,2.774,0.9117697078,2.92,2.8245,0.9055247098,2.9661043896,0.0695,0,0.0695,2.755,0.9055247098,2.9
2020-09-10 08:00:00,3.053,0.9492396958,3.1971651506,0.165,0,0.165,2.888,0.9492396958,3.04,3.015,0.9367496998,3.1571704104,0.165,0,0.165,2.85,0.9367496998,3.0
2020-09-10 08:30:00,3.1235,0.9367496998,3.2609434601,0.2735,0,0.2735,2.85,0.9367496998,3.0,3.114,0.9336272008000001,3.2509469005,0.2735,0,0.2735,2.8405,0.9336272008000001,2.99
2020-09-10 09:00:00,3.239,1.0085671767,3.3923927765,0.1705,0,0.1705,3.0685000000000002,1.0085671767,3.23,3.22,1.0023221787,3.3723952541,0.1705,0,0.1705,3.0495,1.0023221787,3.21
2020-09-10 09:30:00,3.184,0.8742997198,3.3018564475,0.524,0,0.524,2.66,0.8742997198,2.8,3.165,0.8680547218,3.2818811679,0.524,0,0.524,2.641,0.8680547218,2.7800000000000002
2020-09-10 10:00:00,3.212,0.9024022108,3.3363563583999998,0.4665,0,0.4665,2.7455,0.9024022108,2.89,3.193,0.8961572128,3.3163755442,0.4665,0,0.4665,2.7265,0.8961572128,2.87
2020-09-10 10:30:00,3.166,0.8992797118,3.2912398878999998,0.43,0,0.43,2.7359999999999998,0.8992797118,2.88,3.1565,0.8961572128,3.2812482381,0.43,0,0.43,2.7265,0.8961572128,2.87
2020-09-10 11:00:00,2.9619999999999997,0.7587672568,3.0576415339,0.6535000000000001,0,0.6535000000000001,2.3085,0.7587672568,2.43,2.9525,0.7556447578000001,3.0476639004,0.6535000000000001,0,0.6535000000000001,2.299,0.7556447578000001,2.42
2020-09-10 11:30:00,3.062,0.7556447578000001,3.1538616013,0.763,0,0.763,2.299,0.7556447578000001,2.42,3.062,0.7556447578000001,3.1538616013,0.763,0,0.763,2.299,0.7556447578000001,2.42
2020-09-10 12:00:00,3.2265,0.8024822428,3.3247977382,0.785,0,0.785,2.4415,0.8024822428,2.5700000000000003,3.217,0.7993597438000001,3.3148250331,0.785,0,0.785,2.432,0.7993597438000001,2.56
2020-09-10 12:30:00,3.0085,0.7025622748,3.0894442866,0.871,0,0.871,2.1375,0.7025622748,2.25,2.999,0.6994397758,3.0794832359,0.871,0,0.871,2.128,0.6994397758,2.24
2020-09-10 13:00:00,3.224,0.8461972288,3.3332005265,0.6495000000000001,0,0.6495000000000001,2.5745,0.8461972288,2.71,3.205,0.8399522308,3.3132378046,0.6495000000000001,0,0.6495000000000001,2.5555,0.8399522308,2.69
2020-09-10 13:30:00,3.172,0.9336272008000001,3.3065455917,0.3315,0,0.3315,2.8405,0.9336272008000001,2.99,3.153,0.9273822028,3.2865554537,0.3315,0,0.3315,2.8215,0.9273822028,2.9699999999999998
2020-09-10 14:00:00,2.8935,0.7743797518000001,2.9953307413,0.5375,0,0.5375,2.356,0.7743797518000001,2.48,2.884,0.7712572528,2.9853465042,0.5375,0,0.5375,2.3465,0.7712572528,2.47
2020-09-10 14:30:00,2.9005,0.7962372448,3.0078055123,0.47800000000000004,0,0.47800000000000004,2.4225,0.7962372448,2.55,2.891,0.7931147458000001,2.9978178731,0.47800000000000004,0,0.47800000000000004,2.4130000000000003,0.7931147458000001,2.54
2020-09-10 15:00:00,2.834,0.7088072728,2.9212948756,0.6775,0,0.6775,2.1565,0.7088072728,2.27,2.8245,0.7056847738,2.9113212207,0.6775,0,0.6775,2.147,0.7056847738,2.26
2020-09-10 15:30:00,2.767,0.6775822828,2.8487552984,0.7055,0,0.7055,2.0615,0.6775822828,2.17,2.748,0.6713372848,2.8288156090000003,0.7055,0,0.7055,2.0425,0.6713372848,2.15
2020-09-10 16:00:00,2.94,0.8118497398000001,3.0500327867,0.47000000000000003,0,0.47000000000000003,2.47,0.8118497398000001,2.6,2.9305,0.8087272408,3.0400444076,0.47000000000000003,0,0.47000000000000003,2.4605,0.8087272408,2.59
2020-09-10 16:30:00,2.873,0.7525222588,2.9699189804,0.5835,0,0.5835,2.2895,0.7525222588,2.41,2.8635,0.7493997598000001,2.9599378794,0.5835,0,0.5835,2.2800000000000002,0.7493997598000001,2.4
2020-09-10 17:00:00,2.9165,0.7650122548,3.0151643405,0.589,0,0.589,2.3275,0.7650122548,2.45,2.907,0.7618897558000001,3.0051830227,0.589,0,0.589,2.318,0.7618897558000001,2.44
2020-09-10 17:30:00,2.894,0.8118497398000001,3.0057172189,0.424,0,0.424,2.47,0.8118497398000001,2.6,2.8845,0.8087272408,2.9957269569,0.424,0,0.424,2.4605,0.8087272408,2.59
2020-09-10 18:00:00,3.2635,0.9991996797,3.4130385656,0.2235,0,0.2235,3.04,0.9991996797,3.2,3.1495,0.9617296918,3.2930645681,0.2235,0,0.2235,2.926,0.9617296918,3.08
2020-09-10 18:30:00,3.1715,0.9586071928000001,3.3132069057,0.255,0,0.255,2.9165,0.9586071928000001,3.07,3.0765,0.9273822028,3.213236686,0.255,0,0.255,2.8215,0.9273822028,2.9699999999999998
2020-09-10 19:00:00,3.129,1.0085671767,3.2875292774,0.060500000000000005,0,0.060500000000000005,3.0685000000000002,1.0085671767,3.23,3.1195,1.0054446777,3.277529443,0.060500000000000005,0,0.060500000000000005,3.059,1.0054446777,3.22
2020-09-10 19:30:00,3.1310000000000002,0.9929546817,3.2846795886,0.11,0,0.11,3.021,0.9929546817,3.18,3.112,0.9867096837,3.2646806888,0.11,0,0.11,3.002,0.9867096837,3.16
2020-09-10 20:00:00,3.1935000000000002,1.0397921667,3.3585130638000003,0.03,0,0.03,3.1635,1.0397921667,3.33,3.1745,1.0335471687,3.3385131421,0.03,0,0.03,3.1445,1.0335471687,3.31
2020-09-10 20:30:00,3.035,0.9617296918,3.1837319297,0.109,0,0.109,2.926,0.9617296918,3.08,3.016,0.9554846938,3.1637330798,0.109,0,0.109,2.907,0.9554846938,3.06
2020-09-10 21:00:00,2.948,0.9429946978,3.0951483002,0.079,0,0.079,2.8689999999999998,0.9429946978,3.02,2.9385,0.9398721988000001,3.0851486188,0.079,0,0.079,2.8595,0.9398721988000001,3.01
2020-09-10 21:30:00,2.892,0.9305047018,3.0380097103,0.061,0,0.061,2.831,0.9305047018,2.98,2.8825000000000003,0.9273822028,3.0280099075,0.061,0,0.061,2.8215,0.9273822028,2.9699999999999998
2020-09-10 22:00:00,2.6205,0.8149722388,2.7443031902,0.14100000000000001,0,0.14100000000000001,2.4795,0.8149722388,2.61,2.6015,0.8087272408,2.7243057831,0.14100000000000001,0,0.14100000000000001,2.4605,0.8087272408,2.59
2020-09-10 22:30:00,2.5305,0.8180947378000001,2.6594565704,0.0415,0,0.0415,2.489,0.8180947378000001,2.62,2.521,0.8149722388,2.6494566896,0.0415,0,0.0415,2.4795,0.8149722388,2.61
2020-09-10 23:00:00,2.3775,0.7587672568,2.4956430033,0.069,0,0.069,2.3085,0.7587672568,2.43,2.368,0.7556447578000001,2.4856433775,0.069,0,0.069,2.299,0.7556447578000001,2.42
2020-09-10 23:30:00,2.2845,0.7212972688,2.3956648347,0.09,0,0.09,2.1945,0.7212972688,2.31,2.275,0.7181747698000001,2.3856655256,0.09,0,0.09,2.185,0.7181747698000001,2.3
2020-09-11 00:00:00,2.3295,0.7431547618000001,2.4451685525,0.0685,0,0.0685,2.261,0.7431547618000001,2.38,2.1965,0.6994397758,2.3051742342,0.0685,0,0.0685,2.128,0.6994397758,2.24
2020-09-11 00:30:00,2.122,0.6619697878,2.2228558208,0.108,0,0.108,2.014,0.6619697878,2.12,1.9225,0.5963973088,2.0128825102,0.108,0,0.108,1.8145,0.5963973088,1.9100000000000001
