Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-11 01:00:00,2.2245,0.7025622748,2.332808179,0.08700000000000001,0,0.08700000000000001,2.1375,0.7025622748,2.25,2.0155,0.6338672968,2.1128246496,0.08700000000000001,0,0.08700000000000001,1.9285,0.6338672968,2.03
2020-09-11 01:30:00,2.0995,0.6807047818,2.207092941,0.0285,0,0.0285,2.071,0.6807047818,2.18,2.014,0.6526022908,2.1170937036,0.0285,0,0.0285,1.9855,0.6526022908,2.09
2020-09-11 02:00:00,1.9565000000000001,0.6120098038,2.049987378,0.0945,0,0.0945,1.862,0.6120098038,1.96,1.947,0.6088873048,2.0399884191,0.0945,0,0.0945,1.8525,0.6088873048,1.9500000000000002
2020-09-11 02:30:00,2.0245,0.6619697878,2.1299775234,0.0105,0,0.0105,2.014,0.6619697878,2.12,2.015,0.6588472888,2.1199775353,0.0105,0,0.0105,2.0045,0.6588472888,2.11
2020-09-11 03:00:00,2.0105,0.6494797918,2.1128024636,0.0345,0,0.0345,1.976,0.6494797918,2.08,2.001,0.6463572928,2.1028025942,0.0345,0,0.0345,1.9665,0.6463572928,2.07
2020-09-11 03:30:00,1.9885000000000002,0.6338672968,2.0870840903,0.06,0,0.06,1.9285,0.6338672968,2.03,1.979,0.6307447978,2.0770844952,0.06,0,0.06,1.919,0.6307447978,2.02
2020-09-11 04:00:00,1.8625,0.5870298118,1.9528211004,0.0765,0,0.0765,1.786,0.5870298118,1.88,1.8435000000000001,0.5807848139,1.9328226121,0.0765,0,0.0765,1.767,0.5807848139,1.8599999999999999
2020-09-11 04:30:00,1.784,0.5495598239,1.8667276181,0.112,0,0.112,1.6720000000000002,0.5495598239,1.76,1.7745000000000002,0.5464373249,1.8567293825000002,0.112,0,0.112,1.6625,0.5464373249,1.75
2020-09-11 05:00:00,1.8515000000000001,0.5651723189,1.9358388363,0.132,0,0.132,1.7195,0.5651723189,1.81,1.842,0.5620498199,1.9258411148999999,0.132,0,0.132,1.71,0.5620498199,1.8
2020-09-11 05:30:00,1.7835,0.5682948179,1.871852358,0.0545,0,0.0545,1.729,0.5682948179,1.82,1.774,0.5651723189,1.8618527733999999,0.0545,0,0.0545,1.7195,0.5651723189,1.81
2020-09-11 06:00:00,2.0135,0.6557247898,2.1175828791,0.018500000000000003,0,0.018500000000000003,1.995,0.6557247898,2.1,2.004,0.6526022908,2.1075829165,0.018500000000000003,0,0.018500000000000003,1.9855,0.6526022908,2.09
2020-09-11 06:30:00,2.3215,0.7587672568,2.4423533733,0.013000000000000001,0,0.013000000000000001,2.3085,0.7587672568,2.43,2.312,0.7556447578000001,2.4323533872,0.013000000000000001,0,0.013000000000000001,2.299,0.7556447578000001,2.42
2020-09-11 07:00:00,2.5324999999999998,0.8118497398000001,2.659446606,0.0625,0,0.0625,2.47,0.8118497398000001,2.6,2.504,0.8024822428,2.6294474229,0.0625,0,0.0625,2.4415,0.8024822428,2.5700000000000003
2020-09-11 07:30:00,2.648,0.8368297318,2.7770826419,0.10200000000000001,0,0.10200000000000001,2.5460000000000003,0.8368297318,2.68,2.629,0.8305847338000001,2.7570839668,0.10200000000000001,0,0.10200000000000001,2.527,0.8305847338000001,2.66
2020-09-11 08:00:00,2.8305,0.8899122148,2.9670985828000003,0.123,0,0.123,2.7075,0.8899122148,2.85,2.821,0.8867897158,2.9570994234,0.123,0,0.123,2.698,0.8867897158,2.84
2020-09-11 08:30:00,2.958,0.8961572128,3.0907704137,0.2315,0,0.2315,2.7265,0.8961572128,2.87,2.939,0.8899122148,3.0707759199,0.2315,0,0.2315,2.7075,0.8899122148,2.85
2020-09-11 09:00:00,3.0215,0.9117697078,3.1560713316,0.24750000000000003,0,0.24750000000000003,2.774,0.9117697078,2.92,3.012,0.9086472088,3.1460743396,0.24750000000000003,0,0.24750000000000003,2.7645,0.9086472088,2.91
2020-09-11 09:30:00,3.111,0.9492396958,3.2525954252,0.223,0,0.223,2.888,0.9492396958,3.04,3.1015,0.9461171968000001,3.242597724,0.223,0,0.223,2.8785,0.9461171968000001,3.03
2020-09-11 10:00:00,3.187,1.0148121747,3.3446693035,0.0995,0,0.0995,3.0875,1.0148121747,3.25,3.1775,1.0116896757,3.3346697363,0.0995,0,0.0995,3.078,1.0116896757,3.24
2020-09-11 10:30:00,3.279,1.0335471687,3.4380315225,0.1345,0,0.1345,3.1445,1.0335471687,3.31,3.26,1.0273021707,3.4180330235,0.1345,0,0.1345,3.1255,1.0273021707,3.29
2020-09-11 11:00:00,3.1005,0.8899122148,3.2256850435,0.393,0,0.393,2.7075,0.8899122148,2.85,3.0815,0.8836672168,3.2056996116,0.393,0,0.393,2.6885,0.8836672168,2.83
2020-09-11 11:30:00,3.0865,0.8930347138,3.2130971429,0.3695,0,0.3695,2.717,0.8930347138,2.86,3.0675,0.8867897158,3.1931101218,0.3695,0,0.3695,2.698,0.8867897158,2.84
2020-09-11 12:00:00,3.084,0.8899122148,3.2098286169,0.3765,0,0.3765,2.7075,0.8899122148,2.85,3.065,0.8836672168,3.1898421198999998,0.3765,0,0.3765,2.6885,0.8836672168,2.83
2020-09-11 12:30:00,3.219,0.9461171968000001,3.3551600185,0.3405,0,0.3405,2.8785,0.9461171968000001,3.03,3.2095000000000002,0.9429946978,3.3451650557,0.3405,0,0.3405,2.8689999999999998,0.9429946978,3.02
2020-09-11 13:00:00,3.27,1.0273021707,3.4275719905,0.14450000000000002,0,0.14450000000000002,3.1255,1.0273021707,3.29,3.251,1.0210571727,3.4075737336,0.14450000000000002,0,0.14450000000000002,3.1065,1.0210571727,3.27
2020-09-11 13:30:00,3.034,0.9024022108,3.1653571284,0.28850000000000003,0,0.28850000000000003,2.7455,0.9024022108,2.89,3.015,0.8961572128,3.1453652809,0.28850000000000003,0,0.28850000000000003,2.7265,0.8961572128,2.87
2020-09-11 14:00:00,2.8645,0.8337072328,2.9833585101,0.328,0,0.328,2.5365,0.8337072328,2.67,2.855,0.8305847338000001,2.9733644244,0.328,0,0.328,2.527,0.8305847338000001,2.66
2020-09-11 14:30:00,2.927,0.8867897158,3.0583860123,0.229,0,0.229,2.698,0.8867897158,2.84,2.908,0.8805447178,3.0383915153,0.229,0,0.229,2.6790000000000003,0.8805447178,2.8200000000000003
2020-09-11 15:00:00,2.8,0.8180947378000001,2.9170668487,0.311,0,0.311,2.489,0.8180947378000001,2.62,2.7905,0.8149722388,2.9070724105,0.311,0,0.311,2.4795,0.8149722388,2.61
2020-09-11 15:30:00,2.879,0.8742997198,3.0088271801,0.219,0,0.219,2.66,0.8742997198,2.8,2.8695,0.8711772208,2.9988297718,0.219,0,0.219,2.6505,0.8711772208,2.79
2020-09-11 16:00:00,2.79,0.8180947378000001,2.9074695183,0.301,0,0.301,2.489,0.8180947378000001,2.62,2.7805,0.8149722388,2.8974747626,0.301,0,0.301,2.4795,0.8149722388,2.61
2020-09-11 16:30:00,2.951,0.9055247098,3.0868067643,0.196,0,0.196,2.755,0.9055247098,2.9,2.932,0.8992797118,3.0668107213,0.196,0,0.196,2.7359999999999998,0.8992797118,2.88
2020-09-11 17:00:00,2.9859999999999998,0.9305047018,3.1276244979,0.155,0,0.155,2.831,0.9305047018,2.98,2.967,0.9242597038,3.1076269081,0.155,0,0.155,2.8120000000000003,0.9242597038,2.96
2020-09-11 17:30:00,2.8105,0.8399522308,2.9333308712,0.255,0,0.255,2.5555,0.8399522308,2.69,2.7915,0.8337072328,2.9133382914,0.255,0,0.255,2.5365,0.8337072328,2.67
2020-09-11 18:00:00,2.9585,0.8836672168,3.0876512109,0.27,0,0.27,2.6885,0.8836672168,2.83,2.816,0.8368297318,2.9377099925000003,0.27,0,0.27,2.5460000000000003,0.8368297318,2.68
2020-09-11 18:30:00,2.8705,0.8680547218,2.9988813331,0.2295,0,0.2295,2.641,0.8680547218,2.7800000000000002,2.7375,0.8243397358000001,2.8589232676,0.2295,0,0.2295,2.508,0.8243397358000001,2.64
2020-09-11 19:00:00,2.9345,0.8836672168,3.0646627873,0.246,0,0.246,2.6885,0.8836672168,2.83,2.773,0.8305847338000001,2.8947193301,0.246,0,0.246,2.527,0.8305847338000001,2.66
2020-09-11 19:30:00,2.944,0.9461171968000001,3.0922926365,0.0655,0,0.0655,2.8785,0.9461171968000001,3.03,2.7825,0.8930347138,2.9222965712,0.0655,0,0.0655,2.717,0.8930347138,2.86
2020-09-11 20:00:00,2.806,0.9117697078,2.9504169197000003,0.032,0,0.032,2.774,0.9117697078,2.92,2.654,0.8618097238,2.7904178899,0.032,0,0.032,2.622,0.8618097238,2.76
2020-09-11 20:30:00,2.914,0.9523621948000001,3.0656793293,0.0165,0,0.0165,2.8975,0.9523621948000001,3.05,2.7525,0.8992797118,2.8956795833999998,0.0165,0,0.0165,2.7359999999999998,0.8992797118,2.88
2020-09-11 21:00:00,2.572,0.8149722388,2.6980296051,0.0925,0,0.0925,2.4795,0.8149722388,2.61,2.515,0.7962372448,2.6380331215,0.0925,0,0.0925,2.4225,0.7962372448,2.55
2020-09-11 21:30:00,2.2955,0.6807047818,2.3943014117,0.2245,0,0.2245,2.071,0.6807047818,2.18,2.2765,0.6744597838,2.3743100577,0.2245,0,0.2245,2.052,0.6744597838,2.16
2020-09-11 22:00:00,2.1665,0.6369897958,2.2582024378,0.2285,0,0.2285,1.9380000000000002,0.6369897958,2.04,2.157,0.6338672968,2.2482074526,0.2285,0,0.2285,1.9285,0.6338672968,2.03
2020-09-11 22:30:00,2.115,0.6807047818,2.2218424787,0.044,0,0.044,2.071,0.6807047818,2.18,2.1055,0.6775822828,2.2118426707,0.044,0,0.044,2.0615,0.6775822828,2.17
2020-09-11 23:00:00,1.9375,0.6182548018,2.0337515212,0.0565,0,0.0565,1.881,0.6182548018,1.98,1.9185,0.6120098038,2.0137522812,0.0565,0,0.0565,1.862,0.6120098038,1.96
2020-09-11 23:30:00,1.839,0.5776623149,1.9275929939,0.0815,0,0.0815,1.7575,0.5776623149,1.85,1.8295,0.5745398159,1.9175938699000001,0.0815,0,0.0815,1.748,0.5745398159,1.8399999999999999
2020-09-12 00:00:00,1.7915,0.5277023309000001,1.8676032769000002,0.186,0,0.186,1.6055000000000001,0.5277023309000001,1.69,1.7915,0.5277023309000001,1.8676032769000002,0.186,0,0.186,1.6055000000000001,0.5277023309000001,1.69
2020-09-12 00:30:00,1.9969999999999999,0.6526022908,2.1009280687,0.0115,0,0.0115,1.9855,0.6526022908,2.09,1.9875,0.6494797918,2.0909280834,0.0115,0,0.0115,1.976,0.6494797918,2.08
2020-09-12 01:00:00,2.053,0.6744597838,2.1609500226,0.001,0,0.001,2.052,0.6744597838,2.16,2.0435,0.6713372848,2.1509500227,0.001,0,0.001,2.0425,0.6713372848,2.15
2020-09-12 01:30:00,1.783,0.5839073129,1.8761760978000002,0.006500000000000001,0,0.006500000000000001,1.7765,0.5839073129,1.87,1.7735,0.5807848139,1.8661761037,0.006500000000000001,0,0.006500000000000001,1.767,0.5807848139,1.8599999999999999
2020-09-12 02:00:00,1.6760000000000002,0.5433148259,1.7618646373,0.023,0,0.023,1.653,0.5433148259,1.74,1.6665,0.5401923269000001,1.7518647208,0.023,0,0.023,1.6435,0.5401923269000001,1.73
2020-09-12 02:30:00,1.5415,0.4433948579,1.6040016365,0.1925,0,0.1925,1.349,0.4433948579,1.42,1.5415,0.4433948579,1.6040016365,0.1925,0,0.1925,1.349,0.4433948579,1.42
2020-09-12 03:00:00,1.6955,0.5526823229,1.783305358,0.014,0,0.014,1.6815,0.5526823229,1.77,1.686,0.5495598239,1.7733053883,0.014,0,0.014,1.6720000000000002,0.5495598239,1.76
2020-09-12 03:30:00,1.7295,0.5682948179,1.8204750067000002,0.0005,0,0.0005,1.729,0.5682948179,1.82,1.72,0.5651723189,1.8104750067,0.0005,0,0.0005,1.7195,0.5651723189,1.81
2020-09-12 04:00:00,1.62,0.5120898359,1.6990103000999999,0.062,0,0.062,1.558,0.5120898359,1.6400000000000001,1.6105,0.5089673369000001,1.6890109532,0.062,0,0.062,1.5485,0.5089673369000001,1.63
2020-09-12 04:30:00,1.5885,0.4933548419,1.6633494071000001,0.08750000000000001,0,0.08750000000000001,1.501,0.4933548419,1.58,1.579,0.4902323429,1.6533507644,0.08750000000000001,0,0.08750000000000001,1.4915,0.4902323429,1.57
2020-09-12 05:00:00,1.56,0.5089673369000001,1.6409289290000002,0.0115,0,0.0115,1.5485,0.5089673369000001,1.63,1.56,0.5089673369000001,1.6409289290000002,0.0115,0,0.0115,1.5485,0.5089673369000001,1.63
2020-09-12 05:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-09-12 06:00:00,1.4125,0.37782237890000003,1.4621579942,0.263,0,0.263,1.1495,0.37782237890000003,1.21,1.4125,0.37782237890000003,1.4621579942,0.263,0,0.263,1.1495,0.37782237890000003,1.21
2020-09-12 06:30:00,1.5095,0.39343487390000004,1.5599298862,0.3125,0,0.3125,1.197,0.39343487390000004,1.26,1.5095,0.39343487390000004,1.5599298862,0.3125,0,0.3125,1.197,0.39343487390000004,1.26
2020-09-12 07:00:00,1.6295000000000002,0.4309048619,1.6855115692,0.3185,0,0.3185,1.311,0.4309048619,1.38,1.62,0.4277823629,1.6755290955,0.3185,0,0.3185,1.3014999999999999,0.4277823629,1.37
2020-09-12 07:30:00,1.8825,0.5620498199,1.9646135116,0.17250000000000001,0,0.17250000000000001,1.71,0.5620498199,1.8,1.873,0.5589273209,1.9546172899,0.17250000000000001,0,0.17250000000000001,1.7005,0.5589273209,1.79
2020-09-12 08:00:00,1.983,0.5870298118,2.0680650377,0.197,0,0.197,1.786,0.5870298118,1.88,1.9735,0.5839073129,2.0580694838,0.197,0,0.197,1.7765,0.5839073129,1.87
2020-09-12 08:30:00,2.0095,0.5183348339,2.0752737771,0.4325,0,0.4325,1.577,0.5183348339,1.6600000000000001,2.0,0.5152123349000001,2.0652950758,0.4325,0,0.4325,1.5675,0.5152123349000001,1.65
2020-09-12 09:00:00,2.249,0.6307447978,2.3357739617,0.33,0,0.33,1.919,0.6307447978,2.02,2.1825,0.6088873048,2.2658442135,0.33,0,0.33,1.8525,0.6088873048,1.9500000000000002
2020-09-12 09:30:00,2.326,0.6526022908,2.4158157525,0.3405,0,0.3405,1.9855,0.6526022908,2.09,2.2405,0.6244997998,2.3259063287,0.3405,0,0.3405,1.9,0.6244997998,2.0
2020-09-12 10:00:00,2.238,0.6057648058,2.3185329413,0.395,0,0.395,1.843,0.6057648058,1.94,2.2285,0.6026423068,2.3085471622,0.395,0,0.395,1.8335,0.6026423068,1.9300000000000002
2020-09-12 10:30:00,2.18,0.5745398159,2.2544391764,0.432,0,0.432,1.748,0.5745398159,1.8399999999999999,2.1705,0.5714173169,2.2444571727,0.432,0,0.432,1.7385000000000002,0.5714173169,1.83
2020-09-12 11:00:00,2.291,0.6244997998,2.3745907016,0.391,0,0.391,1.9,0.6244997998,2.0,2.2720000000000002,0.6182548018,2.3546173787,0.391,0,0.391,1.881,0.6182548018,1.98
2020-09-12 11:30:00,2.0555,0.4215373649,2.0982788185,0.773,0,0.773,1.2825,0.4215373649,1.35,2.0555,0.4215373649,2.0982788185,0.773,0,0.773,1.2825,0.4215373649,1.35
2020-09-12 12:00:00,1.923,0.38406737690000003,1.9609785185000002,0.7545000000000001,0,0.7545000000000001,1.1685,0.38406737690000003,1.23,1.923,0.38406737690000003,1.9609785185000002,0.7545000000000001,0,0.7545000000000001,1.1685,0.38406737690000003,1.23
2020-09-12 12:30:00,1.908,0.37782237890000003,1.9450485212,0.7585000000000001,0,0.7585000000000001,1.1495,0.37782237890000003,1.21,1.908,0.37782237890000003,1.9450485212,0.7585000000000001,0,0.7585000000000001,1.1495,0.37782237890000003,1.21
2020-09-12 13:00:00,1.9755,0.4433948579,2.0246479324,0.6265000000000001,0,0.6265000000000001,1.349,0.4433948579,1.42,1.9755,0.4433948579,2.0246479324,0.6265000000000001,0,0.6265000000000001,1.349,0.4433948579,1.42
2020-09-12 13:30:00,1.9140000000000001,0.39031237490000004,1.9533918578,0.7265,0,0.7265,1.1875,0.39031237490000004,1.25,1.9045,0.38718987590000004,1.9434598658,0.7265,0,0.7265,1.178,0.38718987590000004,1.24
2020-09-12 14:00:00,1.7770000000000001,0.2997599039,1.8021057128,0.865,0,0.865,0.912,0.2997599039,0.96,1.7675,0.2966374049,1.7922192946000002,0.865,0,0.865,0.9025000000000001,0.2966374049,0.9500000000000001
2020-09-12 14:30:00,1.734,0.3122498999,1.7618898943999999,0.784,0,0.784,0.9500000000000001,0.3122498999,1.0,1.7245,0.3091274009,1.7519874429,0.784,0,0.784,0.9405,0.3091274009,0.99
2020-09-12 15:00:00,1.8855,0.4277823629,1.9334187337,0.584,0,0.584,1.3014999999999999,0.4277823629,1.37,1.876,0.4246598639,1.9234635427,0.584,0,0.584,1.292,0.4246598639,1.3599999999999999
2020-09-12 15:30:00,1.9235000000000002,0.4995998399,1.9873228852,0.4035,0,0.4035,1.52,0.4995998399,1.6,1.9140000000000001,0.4964773409,1.9773431038,0.4035,0,0.4035,1.5105,0.4964773409,1.5899999999999999
2020-09-12 16:00:00,1.819,0.4184148659,1.8665026118,0.546,0,0.546,1.2730000000000001,0.4184148659,1.34,1.8094999999999999,0.41529236690000004,1.8565446399,0.546,0,0.546,1.2635,0.41529236690000004,1.33
2020-09-12 16:30:00,1.8765,0.4558848539,1.9310834394,0.48950000000000005,0,0.48950000000000005,1.387,0.4558848539,1.46,1.867,0.4527623549,1.9211149757000001,0.48950000000000005,0,0.48950000000000005,1.3775,0.4527623549,1.45
2020-09-12 17:00:00,1.959,0.4246598639,2.0044991893,0.667,0,0.667,1.292,0.4246598639,1.3599999999999999,1.9495,0.4215373649,1.9945535841000002,0.667,0,0.667,1.2825,0.4215373649,1.35
2020-09-12 17:30:00,2.259,0.6213773008,2.3429022067,0.3685,0,0.3685,1.8905,0.6213773008,1.99,2.2305,0.6120098038,2.3129388773,0.3685,0,0.3685,1.862,0.6120098038,1.96
2020-09-12 18:00:00,2.321,0.6526022908,2.411002022,0.3355,0,0.3355,1.9855,0.6526022908,2.09,2.3115,0.6494797918,2.4010115056,0.3355,0,0.3355,1.976,0.6494797918,2.08
2020-09-12 18:30:00,2.3565,0.6994397758,2.4581107074,0.2285,0,0.2285,2.128,0.6994397758,2.24,2.347,0.6963172768,2.4481149381,0.2285,0,0.2285,2.1185,0.6963172768,2.23
2020-09-12 19:00:00,2.434,0.7743797518000001,2.5542161224,0.078,0,0.078,2.356,0.7743797518000001,2.48,2.3865,0.7587672568,2.504218441,0.078,0,0.078,2.3085,0.7587672568,2.43
2020-09-12 19:30:00,2.483,0.7993597438000001,2.6084986103,0.051000000000000004,0,0.051000000000000004,2.432,0.7993597438000001,2.56,2.3975,0.7712572528,2.5185003474,0.051000000000000004,0,0.051000000000000004,2.3465,0.7712572528,2.47
2020-09-12 20:00:00,2.447,0.7650122548,2.56379655,0.11950000000000001,0,0.11950000000000001,2.3275,0.7650122548,2.45,2.3425000000000002,0.7306647658000001,2.4538087232,0.11950000000000001,0,0.11950000000000001,2.223,0.7306647658000001,2.34
2020-09-12 20:30:00,3.0305,0.9960771807000001,3.19,0.0,0,0.0,3.0305,0.9960771807000001,3.19,2.8689999999999998,0.9429946978,3.02,0.0,0,0.0,2.8689999999999998,0.9429946978,3.02
2020-09-12 21:00:00,2.769,0.9024022108,2.9123342442,0.0235,0,0.0235,2.7455,0.9024022108,2.89,2.636,0.8586872248,2.772334711,0.0235,0,0.0235,2.6125,0.8586872248,2.75
2020-09-12 21:30:00,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2020-09-12 22:00:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-09-12 22:30:00,2.245,0.7337872648,2.3618782251,0.0125,0,0.0125,2.2325,0.7337872648,2.35,2.2355,0.7306647658000001,2.3518782388,0.0125,0,0.0125,2.223,0.7306647658000001,2.34
2020-09-12 23:00:00,2.2575,0.7400322628,2.3757007387,0.006,0,0.006,2.2515,0.7400322628,2.37,2.2385,0.7337872648,2.355700745,0.006,0,0.006,2.2325,0.7337872648,2.35
2020-09-12 23:30:00,1.9165,0.6244997998,2.0156815845,0.0165,0,0.0165,1.9,0.6244997998,2.0,1.888,0.6151323028,1.9856816840000002,0.0165,0,0.0165,1.8715000000000002,0.6151323028,1.97
2020-09-13 00:00:00,1.834,0.6026423068,1.9304750063,0.0005,0,0.0005,1.8335,0.6026423068,1.9300000000000002,1.8245,0.5995198078,1.9204750063,0.0005,0,0.0005,1.824,0.5995198078,1.92
2020-09-13 00:30:00,1.5565,0.4433948579,1.6184224571999999,0.20750000000000002,0,0.20750000000000002,1.349,0.4433948579,1.42,1.5470000000000002,0.4402723589,1.6084305238,0.20750000000000002,0,0.20750000000000002,1.3395000000000001,0.4402723589,1.4100000000000001
2020-09-13 01:00:00,1.5895000000000001,0.4933548419,1.6643044343,0.08850000000000001,0,0.08850000000000001,1.501,0.4933548419,1.58,1.58,0.4902323429,1.6543058212,0.08850000000000001,0,0.08850000000000001,1.4915,0.4902323429,1.57
2020-09-13 01:30:00,1.5865,0.5089673369000001,1.6661422508000001,0.038,0,0.038,1.5485,0.5089673369000001,1.63,1.577,0.5058448379,1.6561425059000001,0.038,0,0.038,1.5390000000000001,0.5058448379,1.62
2020-09-13 02:00:00,1.529,0.4402723589,1.5911256236,0.1895,0,0.1895,1.3395000000000001,0.4402723589,1.4100000000000001,1.5195,0.4371498599,1.5811325846000002,0.1895,0,0.1895,1.33,0.4371498599,1.4
2020-09-13 02:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-09-13 03:00:00,1.6255000000000002,0.5277023309000001,1.7090114101,0.02,0,0.02,1.6055000000000001,0.5277023309000001,1.69,1.616,0.5245798319,1.6990114773,0.02,0,0.02,1.596,0.5245798319,1.6800000000000002
2020-09-13 03:30:00,1.631,0.5339473289000001,1.7161762002,0.006500000000000001,0,0.006500000000000001,1.6245,0.5339473289000001,1.71,1.631,0.5339473289000001,1.7161762002,0.006500000000000001,0,0.006500000000000001,1.6245,0.5339473289000001,1.71
2020-09-13 04:00:00,1.5470000000000002,0.5058448379,1.6276019169,0.008,0,0.008,1.5390000000000001,0.5058448379,1.62,1.5375,0.5027223389000001,1.6176019288,0.008,0,0.008,1.5295,0.5027223389000001,1.6099999999999999
2020-09-13 04:30:00,1.5075,0.4933548419,1.5861762984999999,0.006500000000000001,0,0.006500000000000001,1.501,0.4933548419,1.58,1.498,0.4902323429,1.5761763067999999,0.006500000000000001,0,0.006500000000000001,1.4915,0.4902323429,1.57
2020-09-13 05:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-09-13 05:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-09-13 06:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-09-13 06:30:00,1.604,0.5183348339,1.685671083,0.027,0,0.027,1.577,0.5183348339,1.6600000000000001,1.5945,0.5152123349000001,1.6756712087999999,0.027,0,0.027,1.5675,0.5152123349000001,1.65
2020-09-13 07:00:00,2.14,0.3028824029,2.1613277748,1.2185,0,1.2185,0.9215000000000001,0.3028824029,0.97,2.1305,0.2997599039,2.1514846618,1.2185,0,1.2185,0.912,0.2997599039,0.96
2020-09-13 07:30:00,1.8245,0.5901523108,1.9175713807,0.029,0,0.029,1.7955,0.5901523108,1.8900000000000001,1.815,0.5870298118,1.9075714928,0.029,0,0.029,1.786,0.5870298118,1.88
2020-09-13 08:00:00,1.7965,0.5058448379,1.8663577497000001,0.2575,0,0.2575,1.5390000000000001,0.5058448379,1.62,1.787,0.5027223389000001,1.8563670838,0.2575,0,0.2575,1.5295,0.5027223389000001,1.6099999999999999
2020-09-13 08:30:00,2.1035,0.6588472888,2.2042667715,0.099,0,0.099,2.0045,0.6588472888,2.11,2.0845,0.6526022908,2.1842687564,0.099,0,0.099,1.9855,0.6526022908,2.09
2020-09-13 09:00:00,2.115,0.6619697878,2.2161744065,0.101,0,0.101,2.014,0.6619697878,2.12,2.077,0.6494797918,2.1761785313,0.101,0,0.101,1.976,0.6494797918,2.08
2020-09-13 09:30:00,2.3055,0.7025622748,2.4101709483000002,0.168,0,0.168,2.1375,0.7025622748,2.25,2.2295,0.6775822828,2.3301905501,0.168,0,0.168,2.0615,0.6775822828,2.17
2020-09-13 10:00:00,2.19,0.6244997998,2.2773010341,0.29,0,0.29,1.9,0.6244997998,2.0,2.152,0.6120098038,2.237333234,0.29,0,0.29,1.862,0.6120098038,1.96
2020-09-13 10:30:00,2.1705,0.5214573329000001,2.2322607375,0.584,0,0.584,1.5865,0.5214573329000001,1.67,2.161,0.5183348339,2.2222943099,0.584,0,0.584,1.577,0.5183348339,1.6600000000000001
2020-09-13 11:00:00,2.2735,0.5620498199,2.3419441175999998,0.5635,0,0.5635,1.71,0.5620498199,1.8,2.2640000000000002,0.5589273209,2.331972502,0.5635,0,0.5635,1.7005,0.5589273209,1.79
2020-09-13 11:30:00,2.1735,0.4839873449,2.2267343802,0.7010000000000001,0,0.7010000000000001,1.4725000000000001,0.4839873449,1.55,2.1545,0.4777423469,2.2068321187,0.7010000000000001,0,0.7010000000000001,1.4535,0.4777423469,1.53
2020-09-13 12:00:00,2.2525,0.5183348339,2.3113691289,0.6755,0,0.6755,1.577,0.5183348339,1.6600000000000001,2.243,0.5152123349000001,2.3014110346,0.6755,0,0.6755,1.5675,0.5152123349000001,1.65
2020-09-13 12:30:00,2.101,0.39031237490000004,2.1369475309,0.9135000000000001,0,0.9135000000000001,1.1875,0.39031237490000004,1.25,2.0915,0.38718987590000004,2.127037435,0.9135000000000001,0,0.9135000000000001,1.178,0.38718987590000004,1.24
2020-09-13 13:00:00,2.0485,0.38406737690000003,2.0841928893,0.88,0,0.88,1.1685,0.38406737690000003,1.23,2.039,0.38094487790000003,2.0742805982,0.88,0,0.88,1.159,0.38094487790000003,1.22
2020-09-13 13:30:00,1.9380000000000002,0.3434748899,1.9682019713,0.893,0,0.893,1.045,0.3434748899,1.1,1.9380000000000002,0.3434748899,1.9682019713,0.893,0,0.893,1.045,0.3434748899,1.1
2020-09-13 14:00:00,1.911,0.35908738490000003,1.9444445865,0.8185,0,0.8185,1.0925,0.35908738490000003,1.15,1.9015,0.3559648859,1.9345317909,0.8185,0,0.8185,1.083,0.3559648859,1.1400000000000001
2020-09-13 14:30:00,1.9649999999999999,0.40280237090000004,2.0058601023,0.7395,0,0.7395,1.2255,0.40280237090000004,1.29,1.9555,0.39967987190000004,1.995926915,0.7395,0,0.7395,1.216,0.39967987190000004,1.28
2020-09-13 15:00:00,1.8425,0.3184948979,1.869824925,0.8735,0,0.8735,0.969,0.3184948979,1.02,1.8425,0.3184948979,1.869824925,0.8735,0,0.8735,0.969,0.3184948979,1.02
2020-09-13 15:30:00,1.933,0.39343487390000004,1.9726327585,0.736,0,0.736,1.197,0.39343487390000004,1.26,1.9235000000000002,0.39031237490000004,1.9627011999000001,0.736,0,0.736,1.1875,0.39031237490000004,1.25
2020-09-13 16:00:00,1.9885000000000002,0.4184148659,2.0320441063,0.7155,0,0.7155,1.2730000000000001,0.4184148659,1.34,1.979,0.41529236690000004,2.0221050294,0.7155,0,0.7155,1.2635,0.41529236690000004,1.33
2020-09-13 16:30:00,2.0445,0.4433948579,2.0920275452,0.6955,0,0.6955,1.349,0.4433948579,1.42,2.035,0.4402723589,2.0820818308,0.6955,0,0.6955,1.3395000000000001,0.4402723589,1.4100000000000001
2020-09-13 17:00:00,2.1535,0.4808648459,2.2065342168,0.6905,0,0.6905,1.463,0.4808648459,1.54,2.144,0.4777423469,2.1965822885,0.6905,0,0.6905,1.4535,0.4777423469,1.53
2020-09-13 17:30:00,2.429,0.6432347938,2.5127260097,0.47200000000000003,0,0.47200000000000003,1.957,0.6432347938,2.06,2.4195,0.6401122948,2.5027432949,0.47200000000000003,0,0.47200000000000003,1.9475,0.6401122948,2.05
2020-09-13 18:00:00,2.3735,0.6494797918,2.4607572513,0.3975,0,0.3975,1.976,0.6494797918,2.08,2.3355,0.6369897958,2.4208090073,0.3975,0,0.3975,1.9380000000000002,0.6369897958,2.04
2020-09-13 18:30:00,2.323,0.6682147858,2.4171967235,0.29,0,0.29,2.033,0.6682147858,2.14,2.304,0.6619697878,2.3972108793,0.29,0,0.29,2.014,0.6619697878,2.12
2020-09-13 19:00:00,2.4335,0.7462772608,2.5453589138,0.163,0,0.163,2.2705,0.7462772608,2.39,2.4145,0.7400322628,2.5253629442000003,0.163,0,0.163,2.2515,0.7400322628,2.37
2020-09-13 19:30:00,2.2935,0.7212972688,2.4042487392,0.099,0,0.099,2.1945,0.7212972688,2.31,2.284,0.7181747698000001,2.3942495693,0.099,0,0.099,2.185,0.7181747698000001,2.3
2020-09-13 20:00:00,2.3085,0.7088072728,2.4148664559,0.152,0,0.152,2.1565,0.7088072728,2.27,2.299,0.7056847738,2.4048683956,0.152,0,0.152,2.147,0.7056847738,2.26
2020-09-13 20:30:00,2.3635,0.7462772608,2.478520123,0.093,0,0.093,2.2705,0.7462772608,2.39,2.354,0.7431547618000001,2.4685208121,0.093,0,0.093,2.261,0.7431547618000001,2.38
2020-09-13 21:00:00,3.6310000000000002,1.1927946177,3.821900051,0.002,0,0.002,3.629,1.1927946177,3.8200000000000003,3.6025,1.1834271207,3.7919000514,0.002,0,0.002,3.6005000000000003,1.1834271207,3.79
2020-09-13 21:30:00,2.9165,0.9586071928000001,3.07,0.0,0,0.0,2.9165,0.9586071928000001,3.07,2.907,0.9554846938,3.06,0.0,0,0.0,2.907,0.9554846938,3.06
2020-09-13 22:00:00,2.0735,0.6338672968,2.1682227745000002,0.145,0,0.145,1.9285,0.6338672968,2.03,2.045,0.6244997998,2.1382294077,0.145,0,0.145,1.9,0.6244997998,2.0
2020-09-13 22:30:00,1.974,0.5807848139,2.0576654247,0.20700000000000002,0,0.20700000000000002,1.767,0.5807848139,1.8599999999999999,1.9645000000000001,0.5776623149,2.0476703836,0.20700000000000002,0,0.20700000000000002,1.7575,0.5776623149,1.85
2020-09-13 23:00:00,1.8815,0.5745398159,1.9672666952000002,0.1335,0,0.1335,1.748,0.5745398159,1.8399999999999999,1.8719999999999999,0.5714173169,1.9572689519000002,0.1335,0,0.1335,1.7385000000000002,0.5714173169,1.83
2020-09-13 23:30:00,1.7185000000000001,0.4902323429,1.7870562386,0.227,0,0.227,1.4915,0.4902323429,1.57,1.7185000000000001,0.4902323429,1.7870562386,0.227,0,0.227,1.4915,0.4902323429,1.57
2020-09-14 00:00:00,1.6525,0.4902323429,1.7236832656,0.161,0,0.161,1.4915,0.4902323429,1.57,1.6525,0.4902323429,1.7236832656,0.161,0,0.161,1.4915,0.4902323429,1.57
2020-09-14 00:30:00,1.5385,0.4309048619,1.5977049947,0.2275,0,0.2275,1.311,0.4309048619,1.38,1.529,0.4277823629,1.5877149461,0.2275,0,0.2275,1.3014999999999999,0.4277823629,1.37
2020-09-14 01:00:00,1.379,0.38094487790000003,1.4306502018,0.22,0,0.22,1.159,0.38094487790000003,1.22,1.379,0.38094487790000003,1.4306502018,0.22,0,0.22,1.159,0.38094487790000003,1.22
2020-09-14 01:30:00,1.374,0.4309048619,1.4399843749,0.063,0,0.063,1.311,0.4309048619,1.38,1.3645,0.4277823629,1.4299853146000001,0.063,0,0.063,1.3014999999999999,0.4277823629,1.37
2020-09-14 02:00:00,1.2895,0.3403523909,1.3336603766000001,0.254,0,0.254,1.0355,0.3403523909,1.09,1.28,0.3372298919,1.3236782086,0.254,0,0.254,1.026,0.3372298919,1.08
2020-09-14 02:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-09-14 03:00:00,1.395,0.41216986790000004,1.4546164443,0.14100000000000001,0,0.14100000000000001,1.254,0.41216986790000004,1.32,1.433,0.4246598639,1.4945986083,0.14100000000000001,0,0.14100000000000001,1.292,0.4246598639,1.3599999999999999
2020-09-14 03:30:00,1.3645,0.4215373649,1.4281295459,0.082,0,0.082,1.2825,0.4215373649,1.35,1.431,0.4433948579,1.4981188204,0.082,0,0.082,1.349,0.4433948579,1.42
2020-09-14 04:00:00,1.4595,0.4558848539,1.5290425926,0.07250000000000001,0,0.07250000000000001,1.387,0.4558848539,1.46,1.4975,0.4683748499,1.5690383201,0.07250000000000001,0,0.07250000000000001,1.425,0.4683748499,1.5
2020-09-14 04:30:00,1.3595000000000002,0.41216986790000004,1.4206070005,0.10550000000000001,0,0.10550000000000001,1.254,0.41216986790000004,1.32,1.3975,0.4246598639,1.4605965391,0.10550000000000001,0,0.10550000000000001,1.292,0.4246598639,1.3599999999999999
2020-09-14 05:00:00,1.407,0.4590073529,1.4799786316,0.0105,0,0.0105,1.3965,0.4590073529,1.47,1.3975,0.4558848539,1.4699786563,0.0105,0,0.0105,1.387,0.4558848539,1.46
2020-09-14 05:30:00,1.6855,0.5526823229,1.7738004397,0.004,0,0.004,1.6815,0.5526823229,1.77,1.6855,0.5526823229,1.7738004397,0.004,0,0.004,1.6815,0.5526823229,1.77
2020-09-14 06:00:00,1.6865,0.5183348339,1.7643563274,0.1095,0,0.1095,1.577,0.5183348339,1.6600000000000001,1.6675,0.5120898359,1.7443601262000001,0.1095,0,0.1095,1.558,0.5120898359,1.6400000000000001
2020-09-14 06:30:00,1.9275,0.5589273209,2.0069020903,0.227,0,0.227,1.7005,0.5589273209,1.79,1.9085,0.5526823229,1.9869146937000002,0.227,0,0.227,1.6815,0.5526823229,1.77
2020-09-14 07:00:00,2.1855,0.6807047818,2.2890542261,0.1145,0,0.1145,2.071,0.6807047818,2.18,2.1475,0.6682147858,2.2490591922,0.1145,0,0.1145,2.033,0.6682147858,2.14
2020-09-14 07:30:00,2.481,0.7618897558000001,2.5953491095,0.163,0,0.163,2.318,0.7618897558000001,2.44,2.443,0.7493997598000001,2.5553569222,0.163,0,0.163,2.2800000000000002,0.7493997598000001,2.4
2020-09-14 08:00:00,2.741,0.8368297318,2.8658968928,0.195,0,0.195,2.5460000000000003,0.8368297318,2.68,2.722,0.8305847338000001,2.8459014389,0.195,0,0.195,2.527,0.8305847338000001,2.66
2020-09-14 08:30:00,2.8765,0.8961572128,3.0128640859,0.15,0,0.15,2.7265,0.8961572128,2.87,2.8575,0.8899122148,2.9928665189,0.15,0,0.15,2.7075,0.8899122148,2.85
2020-09-14 09:00:00,2.7615,0.7868697478000001,2.8714188566,0.3675,0,0.3675,2.394,0.7868697478000001,2.52,2.7425,0.7806247498000001,2.8514349458,0.3675,0,0.3675,2.375,0.7806247498000001,2.5
2020-09-14 09:30:00,4.086,1.2208971087,4.2645029898,0.3715,0,0.3715,3.7145,1.2208971087,3.91,4.067,1.2146521107,4.2445104252,0.3715,0,0.3715,3.6955,1.2146521107,3.89
2020-09-14 10:00:00,2.776,0.7369097638000001,2.8721441468,0.534,0,0.534,2.242,0.7369097638000001,2.36,2.7665,0.7337872648,2.8621610716,0.534,0,0.534,2.2325,0.7337872648,2.35
2020-09-14 10:30:00,2.653,0.6401122948,2.7291304018,0.7055,0,0.7055,1.9475,0.6401122948,2.05,2.6435,0.6369897958,2.7191631525,0.7055,0,0.7055,1.9380000000000002,0.6369897958,2.04
2020-09-14 11:00:00,2.5855,0.6151323028,2.6576677746,0.714,0,0.714,1.8715000000000002,0.6151323028,1.97,2.5855,0.6151323028,2.6576677746,0.714,0,0.714,1.8715000000000002,0.6151323028,1.97
2020-09-14 11:30:00,2.641,0.6026423068,2.7088851489,0.8075,0,0.8075,1.8335,0.6026423068,1.9300000000000002,2.6315,0.5995198078,2.6989287227,0.8075,0,0.8075,1.824,0.5995198078,1.92
2020-09-14 12:00:00,2.814,0.6869497798,2.8966352894,0.724,0,0.724,2.09,0.6869497798,2.2,2.795,0.6807047818,2.8766967167,0.724,0,0.724,2.071,0.6807047818,2.18
2020-09-14 12:30:00,2.7085,0.6057648058,2.7754140682,0.8655,0,0.8655,1.843,0.6057648058,1.94,2.7085,0.6057648058,2.7754140682,0.8655,0,0.8655,1.843,0.6057648058,1.94
2020-09-14 13:00:00,2.6029999999999998,0.5245798319,2.6553329358,1.007,0,1.007,1.596,0.5245798319,1.6800000000000002,2.5935,0.5214573329000001,2.6454035609,1.007,0,1.007,1.5865,0.5214573329000001,1.67
2020-09-14 13:30:00,2.507,0.5245798319,2.5612951802,0.911,0,0.911,1.596,0.5245798319,1.6800000000000002,2.4975,0.5214573329000001,2.5513572858,0.911,0,0.911,1.5865,0.5214573329000001,1.67
2020-09-14 14:00:00,2.497,0.6369897958,2.5769681799,0.559,0,0.559,1.9380000000000002,0.6369897958,2.04,2.4875,0.6338672968,2.5669912349,0.559,0,0.559,1.9285,0.6338672968,2.03
2020-09-14 14:30:00,2.4775,0.5495598239,2.537719892,0.8055,0,0.8055,1.6720000000000002,0.5495598239,1.76,2.468,0.5464373249,2.5277693229000002,0.8055,0,0.8055,1.6625,0.5464373249,1.75
2020-09-14 15:00:00,2.636,0.6244997998,2.7089658543,0.736,0,0.736,1.9,0.6244997998,2.0,2.6265,0.6213773008,2.6990020378,0.736,0,0.736,1.8905,0.6213773008,1.99
2020-09-14 15:30:00,2.608,0.6026423068,2.6767222026,0.7745000000000001,0,0.7745000000000001,1.8335,0.6026423068,1.9300000000000002,2.5985,0.5995198078,2.6667632535,0.7745000000000001,0,0.7745000000000001,1.824,0.5995198078,1.92
2020-09-14 16:00:00,2.5935,0.6213773008,2.6668993232,0.7030000000000001,0,0.7030000000000001,1.8905,0.6213773008,1.99,2.5935,0.6213773008,2.6668993232,0.7030000000000001,0,0.7030000000000001,1.8905,0.6213773008,1.99
2020-09-14 16:30:00,2.65,0.6869497798,2.7375901812,0.56,0,0.56,2.09,0.6869497798,2.2,2.6405000000000003,0.6838272808,2.7276106760000003,0.56,0,0.56,2.0805,0.6838272808,2.19
2020-09-14 17:00:00,2.799,0.7369097638000001,2.8943802445,0.557,0,0.557,2.242,0.7369097638000001,2.36,2.7895000000000003,0.7337872648,2.8843983775,0.557,0,0.557,2.2325,0.7337872648,2.35
2020-09-14 17:30:00,3.1355,0.9336272008000001,3.2715470347,0.295,0,0.295,2.8405,0.9336272008000001,2.99,3.1165,0.9273822028,3.2515550126,0.295,0,0.295,2.8215,0.9273822028,2.9699999999999998
2020-09-14 18:00:00,3.126,0.9586071928000001,3.2696794568,0.20950000000000002,0,0.20950000000000002,2.9165,0.9586071928000001,3.07,3.107,0.9523621948000001,3.2496834846000002,0.20950000000000002,0,0.20950000000000002,2.8975,0.9523621948000001,3.05
2020-09-14 18:30:00,3.228,1.0304246697,3.3884744355,0.093,0,0.093,3.135,1.0304246697,3.3,3.2185,1.0273021707,3.3784748038,0.093,0,0.093,3.1255,1.0273021707,3.29
2020-09-14 19:00:00,3.2035,1.0491596637,3.3709269126,0.0115,0,0.0115,3.192,1.0491596637,3.36,3.1845,1.0429146657,3.350926924,0.0115,0,0.0115,3.173,1.0429146657,3.34
2020-09-14 19:30:00,3.2125,1.0554046617,3.3814250324,0.0015,0,0.0015,3.211,1.0554046617,3.38,3.1935000000000002,1.0491596637,3.3614250326,0.0015,0,0.0015,3.192,1.0491596637,3.36
2020-09-14 20:00:00,3.2945,1.0678946577,3.4632541417000002,0.0455,0,0.0455,3.249,1.0678946577,3.42,3.285,1.0647721587,3.4532542261,0.0455,0,0.0455,3.2395,1.0647721587,3.41
2020-09-14 20:30:00,3.289,1.0772621547,3.4609268629,0.0115,0,0.0115,3.2775,1.0772621547,3.45,3.27,1.0710171567,3.4409268737,0.0115,0,0.0115,3.2585,1.0710171567,3.43
2020-09-14 21:00:00,3.09,1.0148121747,3.2523750937,0.0025,0,0.0025,3.0875,1.0148121747,3.25,3.071,1.0085671767,3.2323750943,0.0025,0,0.0025,3.0685000000000002,1.0085671767,3.23
2020-09-14 21:30:00,2.912,0.9242597038,3.0551595703,0.1,0,0.1,2.8120000000000003,0.9242597038,2.96,2.9025,0.9211372048,3.0451600943,0.1,0,0.1,2.8025,0.9211372048,2.95
2020-09-14 22:00:00,2.6525,0.8618097238,2.7889912603,0.030500000000000003,0,0.030500000000000003,2.622,0.8618097238,2.76,2.643,0.8586872248,2.7789913188,0.030500000000000003,0,0.030500000000000003,2.6125,0.8586872248,2.75
2020-09-14 22:30:00,2.539,0.8243397358000001,2.6694675499000002,0.031,0,0.031,2.508,0.8243397358000001,2.64,2.52,0.8180947378000001,2.6494676824,0.031,0,0.031,2.489,0.8180947378000001,2.62
2020-09-14 23:00:00,2.4859999999999998,0.7962372448,2.6104003046,0.0635,0,0.0635,2.4225,0.7962372448,2.55,2.4765,0.7931147458000001,2.6004005941,0.0635,0,0.0635,2.4130000000000003,0.7931147458000001,2.54
2020-09-14 23:30:00,2.212,0.7056847738,2.321838711,0.065,0,0.065,2.147,0.7056847738,2.26,2.2025,0.7025622748,2.3118390947,0.065,0,0.065,2.1375,0.7025622748,2.25
2020-09-15 00:00:00,2.243,0.7369097638000001,2.3609500206,0.001,0,0.001,2.242,0.7369097638000001,2.36,2.167,0.7119297718,2.2809500214,0.001,0,0.001,2.166,0.7119297718,2.2800000000000002
2020-09-15 00:30:00,1.8915000000000002,0.5963973088,1.9832957419000001,0.077,0,0.077,1.8145,0.5963973088,1.9100000000000001,1.8820000000000001,0.5932748098,1.9732964805000002,0.077,0,0.077,1.8050000000000002,0.5932748098,1.9
2020-09-15 01:00:00,1.8935,0.6120098038,1.9899493084,0.0315,0,0.0315,1.862,0.6120098038,1.96,1.884,0.6088873048,1.9799494312,0.0315,0,0.0315,1.8525,0.6088873048,1.9500000000000002
2020-09-15 01:30:00,1.8905,0.5682948179,1.9740692110000002,0.1615,0,0.1615,1.729,0.5682948179,1.82,1.881,0.5651723189,1.964072491,0.1615,0,0.1615,1.7195,0.5651723189,1.81
2020-09-15 02:00:00,1.8975,0.5995198078,1.9899573488,0.07350000000000001,0,0.07350000000000001,1.824,0.5995198078,1.92,1.888,0.5963973088,1.9799580172,0.07350000000000001,0,0.07350000000000001,1.8145,0.5963973088,1.9100000000000001
2020-09-15 02:30:00,1.919,0.5963973088,2.0095399349,0.10450000000000001,0,0.10450000000000001,1.8145,0.5963973088,1.9100000000000001,1.9095,0.5932748098,1.9995412599,0.10450000000000001,0,0.10450000000000001,1.8050000000000002,0.5932748098,1.9
2020-09-15 03:00:00,1.838,0.5714173169,1.9247757662,0.0995,0,0.0995,1.7385000000000002,0.5714173169,1.83,1.8285,0.5682948179,1.9147770758,0.0995,0,0.0995,1.729,0.5682948179,1.82
2020-09-15 03:30:00,1.8395000000000001,0.5651723189,1.9243648303,0.12,0,0.12,1.7195,0.5651723189,1.81,1.83,0.5620498199,1.914366736,0.12,0,0.12,1.71,0.5620498199,1.8
2020-09-15 04:00:00,1.857,0.5963973088,1.950420147,0.0425,0,0.0425,1.8145,0.5963973088,1.9100000000000001,1.857,0.5963973088,1.950420147,0.0425,0,0.0425,1.8145,0.5963973088,1.9100000000000001
2020-09-15 04:30:00,1.861,0.5682948179,1.945836581,0.132,0,0.132,1.729,0.5682948179,1.82,1.861,0.5682948179,1.945836581,0.132,0,0.132,1.729,0.5682948179,1.82
2020-09-15 05:00:00,2.0135,0.6494797918,2.1156574037,0.0375,0,0.0375,1.976,0.6494797918,2.08,1.814,0.5839073129,1.9056609746,0.0375,0,0.0375,1.7765,0.5839073129,1.87
2020-09-15 05:30:00,2.1865,0.7119297718,2.2994839095,0.0205,0,0.0205,2.166,0.7119297718,2.2800000000000002,1.949,0.6338672968,2.0494849963,0.0205,0,0.0205,1.9285,0.6338672968,2.03
2020-09-15 06:00:00,2.3355,0.7618897558000001,2.4566310773,0.0175,0,0.0175,2.318,0.7618897558000001,2.44,2.098,0.6838272808,2.2066317658,0.0175,0,0.0175,2.0805,0.6838272808,2.19
2020-09-15 06:30:00,2.4735,0.7712572528,2.5909534924,0.127,0,0.127,2.3465,0.7712572528,2.47,2.255,0.6994397758,2.360983058,0.127,0,0.127,2.128,0.6994397758,2.24
2020-09-15 07:00:00,2.7,0.8555647258,2.8323119532,0.097,0,0.097,2.6029999999999998,0.8555647258,2.74,2.624,0.8305847338000001,2.7523166606,0.097,0,0.097,2.527,0.8305847338000001,2.66
2020-09-15 07:30:00,3.0265,0.9867096837,3.1832841925,0.0245,0,0.0245,3.002,0.9867096837,3.16,2.96,0.9648521908000001,3.1132843992,0.0245,0,0.0245,2.9355,0.9648521908000001,3.09
2020-09-15 08:00:00,3.143,0.9867096837,3.2942442229,0.14100000000000001,0,0.14100000000000001,3.002,0.9867096837,3.16,2.934,0.9180147058,3.0742652781,0.14100000000000001,0,0.14100000000000001,2.793,0.9180147058,2.94
2020-09-15 08:30:00,3.2595,0.9648521908000001,3.3993058115,0.324,0,0.324,2.9355,0.9648521908000001,3.09,2.984,0.8742997198,3.109446253,0.324,0,0.324,2.66,0.8742997198,2.8
2020-09-15 09:00:00,3.2165,1.0023221787,3.3690535763,0.167,0,0.167,3.0495,1.0023221787,3.21,3.1785,0.9898321827000001,3.3290584254,0.167,0,0.167,3.0115,0.9898321827000001,3.17
2020-09-15 09:30:00,3.1565,0.9024022108,3.2829593357,0.41100000000000003,0,0.41100000000000003,2.7455,0.9024022108,2.89,3.1375,0.8961572128,3.2629747164,0.41100000000000003,0,0.41100000000000003,2.7265,0.8961572128,2.87
2020-09-15 10:00:00,3.2445,0.9804646857,3.3894086874,0.2615,0,0.2615,2.983,0.9804646857,3.14,3.2255,0.9742196878,3.3694145263,0.2615,0,0.2615,2.964,0.9742196878,3.12
2020-09-15 10:30:00,3.185,0.9367496998,3.3198983418,0.335,0,0.335,2.85,0.9367496998,3.0,3.1755,0.9336272008000001,3.3099033219000003,0.335,0,0.335,2.8405,0.9336272008000001,2.99
2020-09-15 11:00:00,3.107,0.9086472088,3.2371420652,0.3425,0,0.3425,2.7645,0.9086472088,2.91,3.0975,0.9055247098,3.2271475408,0.3425,0,0.3425,2.755,0.9055247098,2.9
2020-09-15 11:30:00,3.346,1.0179346737,3.4974143306,0.249,0,0.249,3.097,1.0179346737,3.26,3.327,1.0116896757,3.4774193017,0.249,0,0.249,3.078,1.0116896757,3.24
2020-09-15 12:00:00,3.4755000000000003,1.1240996397,3.6527661094,0.0555,0,0.0555,3.42,1.1240996397,3.6,3.447,1.1147321427,3.6227664498000003,0.0555,0,0.0555,3.3915,1.1147321427,3.5700000000000003
2020-09-15 12:30:00,3.469,1.1147321427,3.6437053599,0.0775,0,0.0775,3.3915,1.1147321427,3.5700000000000003,3.45,1.1084871447,3.6237058035,0.0775,0,0.0775,3.3725,1.1084871447,3.55
2020-09-15 13:00:00,3.209,0.9523621948000001,3.3473384576000003,0.3115,0,0.3115,2.8975,0.9523621948000001,3.05,3.19,0.9461171968000001,3.3273469537,0.3115,0,0.3115,2.8785,0.9461171968000001,3.03
2020-09-15 13:30:00,3.2880000000000003,1.0460371647,3.4503822614,0.10550000000000001,0,0.10550000000000001,3.1825,1.0460371647,3.35,3.269,1.0397921667,3.4303831783,0.10550000000000001,0,0.10550000000000001,3.1635,1.0397921667,3.33
2020-09-15 14:00:00,2.9465,0.8586872248,3.0690724983,0.334,0,0.334,2.6125,0.8586872248,2.75,2.9370000000000003,0.8555647258,3.0590782926,0.334,0,0.334,2.6029999999999998,0.8555647258,2.74
2020-09-15 14:30:00,2.9545,0.7931147458000001,3.0591013795,0.5415,0,0.5415,2.4130000000000003,0.7931147458000001,2.54,2.926,0.7837472488,3.0291476937,0.5415,0,0.5415,2.3845,0.7837472488,2.51
2020-09-15 15:00:00,3.2225,0.9180147058,3.3507099621,0.4295,0,0.4295,2.793,0.9180147058,2.94,2.9185,0.8180947378000001,3.0309934428,0.4295,0,0.4295,2.489,0.8180947378000001,2.62
2020-09-15 15:30:00,3.1085,0.9148922068,3.2403394884,0.325,0,0.325,2.7835,0.9148922068,2.93,3.0515,0.8961572128,3.1803694754,0.325,0,0.325,2.7265,0.8961572128,2.87
2020-09-15 16:00:00,3.0915,0.9180147058,3.2249222084,0.2985,0,0.2985,2.793,0.9180147058,2.94,3.0725,0.9117697078,3.2049306155,0.2985,0,0.2985,2.774,0.9117697078,2.92
2020-09-15 16:30:00,3.343,1.0554046617,3.5056423091999998,0.132,0,0.132,3.211,1.0554046617,3.38,3.324,1.0491596637,3.4856436995,0.132,0,0.132,3.192,1.0491596637,3.36
2020-09-15 17:00:00,3.333,1.0335471687,3.4895714278,0.1885,0,0.1885,3.1445,1.0335471687,3.31,3.3045,1.0241796717,3.4595757327,0.1885,0,0.1885,3.116,1.0241796717,3.2800000000000002
2020-09-15 17:30:00,3.409,1.0928746497,3.5798960879,0.084,0,0.084,3.325,1.0928746497,3.5,3.1905,1.0210571727,3.3499026852,0.084,0,0.084,3.1065,1.0210571727,3.27
2020-09-15 18:00:00,3.2465,1.0429146657,3.4099022347,0.07350000000000001,0,0.07350000000000001,3.173,1.0429146657,3.34,3.2275,1.0366696677,3.3899026903,0.07350000000000001,0,0.07350000000000001,3.154,1.0366696677,3.32
2020-09-15 18:30:00,3.1235,1.0179346737,3.2851854209,0.026500000000000003,0,0.026500000000000003,3.097,1.0179346737,3.26,3.1045,1.0116896757,3.2651854848,0.026500000000000003,0,0.026500000000000003,3.078,1.0116896757,3.24
2020-09-15 19:00:00,2.9675000000000002,0.9617296918,3.119451915,0.0415,0,0.0415,2.926,0.9617296918,3.08,2.9485,0.9554846938,3.0994520887,0.0415,0,0.0415,2.907,0.9554846938,3.06
2020-09-15 19:30:00,3.093,1.0023221787,3.2513533721,0.043500000000000004,0,0.043500000000000004,3.0495,1.0023221787,3.21,3.074,0.9960771807000001,3.2313535477,0.043500000000000004,0,0.043500000000000004,3.0305,0.9960771807000001,3.19
2020-09-15 20:00:00,3.2045,1.0397921667,3.3689743246,0.041,0,0.041,3.1635,1.0397921667,3.33,3.1855,1.0335471687,3.3489744699,0.041,0,0.041,3.1445,1.0335471687,3.31
2020-09-15 20:30:00,3.0555,0.9991996797,3.2147286433,0.0155,0,0.0155,3.04,0.9991996797,3.2,3.008,0.9835871847000001,3.1647287009,0.0155,0,0.0155,2.9925,0.9835871847000001,3.15
2020-09-15 21:00:00,2.8135,0.8649322228,2.9434486576000003,0.182,0,0.182,2.6315,0.8649322228,2.77,2.7945,0.8586872248,2.9234524111,0.182,0,0.182,2.6125,0.8586872248,2.75
2020-09-15 21:30:00,2.8155,0.9180147058,2.9613833338,0.022500000000000003,0,0.022500000000000003,2.793,0.9180147058,2.94,2.7965,0.9117697078,2.9413833905,0.022500000000000003,0,0.022500000000000003,2.774,0.9117697078,2.92
2020-09-15 22:00:00,2.7585,0.8742997198,2.8937384557,0.0985,0,0.0985,2.66,0.8742997198,2.8,2.749,0.8711772208,2.8837390225,0.0985,0,0.0985,2.6505,0.8711772208,2.79
2020-09-15 22:30:00,2.52,0.7618897558000001,2.6326556934000003,0.202,0,0.202,2.318,0.7618897558000001,2.44,2.501,0.7556447578000001,2.6126614783,0.202,0,0.202,2.299,0.7556447578000001,2.42
2020-09-15 23:00:00,2.419,0.7681347538000001,2.5380291566,0.082,0,0.082,2.337,0.7681347538000001,2.46,2.3810000000000002,0.7556447578000001,2.4980312248,0.082,0,0.082,2.299,0.7556447578000001,2.42
2020-09-15 23:30:00,2.2765,0.7212972688,2.3880372694,0.082,0,0.082,2.1945,0.7212972688,2.31,2.2575,0.7150522708,2.3680384287000003,0.082,0,0.082,2.1755,0.7150522708,2.29
2020-09-16 00:00:00,2.1465,0.6931947778,2.2556553926,0.0375,0,0.0375,2.109,0.6931947778,2.22,2.137,0.6900722788,2.2456555279,0.0375,0,0.0375,2.0995,0.6900722788,2.21
2020-09-16 00:30:00,1.9595,0.6307447978,2.058513845,0.0405,0,0.0405,1.919,0.6307447978,2.02,1.9500000000000002,0.6276222988,2.0485140346,0.0405,0,0.0405,1.9095,0.6276222988,2.01
2020-09-16 01:00:00,1.9585,0.6276222988,2.0566069143,0.049,0,0.049,1.9095,0.6276222988,2.01,1.949,0.6244997998,2.0466071924,0.049,0,0.049,1.9,0.6244997998,2.0
2020-09-16 01:30:00,1.9340000000000002,0.5807848139,2.0193234015,0.167,0,0.167,1.767,0.5807848139,1.8599999999999999,1.9245,0.5776623149,2.0093267529,0.167,0,0.167,1.7575,0.5776623149,1.85
2020-09-16 02:00:00,2.024,0.6619697878,2.1295022893,0.01,0,0.01,2.014,0.6619697878,2.12,2.0145,0.6588472888,2.1195023001,0.01,0,0.01,2.0045,0.6588472888,2.11
2020-09-16 02:30:00,1.9885000000000002,0.6526022908,2.0928502096,0.003,0,0.003,1.9855,0.6526022908,2.09,1.9695,0.6463572928,2.0728502117,0.003,0,0.003,1.9665,0.6463572928,2.07
2020-09-16 03:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2020-09-16 03:30:00,1.786,0.5464373249,1.867723146,0.12350000000000001,0,0.12350000000000001,1.6625,0.5464373249,1.75,1.7765,0.5433148259,1.8577252892,0.12350000000000001,0,0.12350000000000001,1.653,0.5433148259,1.74
2020-09-16 04:00:00,1.8645,0.6026423068,1.9594739090000002,0.031,0,0.031,1.8335,0.6026423068,1.9300000000000002,1.855,0.5995198078,1.9494740315999999,0.031,0,0.031,1.824,0.5995198078,1.92
2020-09-16 04:30:00,1.8755000000000002,0.6026423068,1.9699436540000002,0.042,0,0.042,1.8335,0.6026423068,1.9300000000000002,1.7805,0.5714173169,1.8699459885,0.042,0,0.042,1.7385000000000002,0.5714173169,1.83
2020-09-16 05:00:00,1.8155000000000001,0.5963973088,1.9109500255,0.001,0,0.001,1.8145,0.5963973088,1.9100000000000001,1.806,0.5932748098,1.9009500256,0.001,0,0.001,1.8050000000000002,0.5932748098,1.9
2020-09-16 05:30:00,2.03,0.6151323028,2.121152458,0.1585,0,0.1585,1.8715000000000002,0.6151323028,1.97,2.0205,0.6120098038,2.1111551933,0.1585,0,0.1585,1.862,0.6120098038,1.96
2020-09-16 06:00:00,2.004,0.5901523108,2.0890896941,0.20850000000000002,0,0.20850000000000002,1.7955,0.5901523108,1.8900000000000001,1.9945,0.5870298118,2.0790945746,0.20850000000000002,0,0.20850000000000002,1.786,0.5870298118,1.88
2020-09-16 06:30:00,2.2275,0.6744597838,2.3273702434,0.17550000000000002,0,0.17550000000000002,2.052,0.6744597838,2.16,2.1705,0.6557247898,2.267387318,0.17550000000000002,0,0.17550000000000002,1.995,0.6557247898,2.1
2020-09-16 07:00:00,2.556,0.6650922868,2.6411141115,0.5325,0,0.5325,2.0235,0.6650922868,2.13,2.5465,0.6619697878,2.6311340236,0.5325,0,0.5325,2.014,0.6619697878,2.12
2020-09-16 07:30:00,2.7880000000000003,0.8680547218,2.9200107877,0.147,0,0.147,2.641,0.8680547218,2.7800000000000002,2.769,0.8618097238,2.9000132758,0.147,0,0.147,2.622,0.8618097238,2.76
2020-09-16 08:00:00,2.946,0.9242597038,3.0875835211,0.134,0,0.134,2.8120000000000003,0.9242597038,2.96,2.8605,0.8961572128,2.9975920336,0.134,0,0.134,2.7265,0.8961572128,2.87
2020-09-16 08:30:00,3.101,0.9554846938,3.2448654826,0.194,0,0.194,2.907,0.9554846938,3.06,2.8635,0.8774222188,2.9949126865,0.194,0,0.194,2.6695,0.8774222188,2.81
