Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-16 09:00:00,3.407,1.0928746497,3.5779916154,0.082,0,0.082,3.325,1.0928746497,3.5,3.1505,1.0085671767,3.3079990931,0.082,0,0.082,3.0685000000000002,1.0085671767,3.23
2020-09-16 09:30:00,3.403,1.0554046617,3.5629044332,0.192,0,0.192,3.211,1.0554046617,3.38,3.137,0.9679746898,3.2829474562,0.192,0,0.192,2.9450000000000003,0.9679746898,3.1
2020-09-16 10:00:00,3.4965,1.1022421467,3.6661219292,0.14300000000000002,0,0.14300000000000002,3.3535,1.1022421467,3.5300000000000002,3.259,1.0241796717,3.4161418296,0.14300000000000002,0,0.14300000000000002,3.116,1.0241796717,3.2800000000000002
2020-09-16 10:30:00,3.2745,1.0273021707,3.431865382,0.149,0,0.149,3.1255,1.0273021707,3.29,3.2555,1.0210571727,3.4118672307,0.149,0,0.149,3.1065,1.0210571727,3.27
2020-09-16 11:00:00,2.9945,0.8680547218,3.1177795384,0.35350000000000004,0,0.35350000000000004,2.641,0.8680547218,2.7800000000000002,2.985,0.8649322228,3.1077858276,0.35350000000000004,0,0.35350000000000004,2.6315,0.8649322228,2.77
2020-09-16 11:30:00,3.0895,0.8867897158,3.2142504958,0.3915,0,0.3915,2.698,0.8867897158,2.84,3.08,0.8836672168,3.2042577534,0.3915,0,0.3915,2.6885,0.8836672168,2.83
2020-09-16 12:00:00,3.1785,0.9336272008000001,3.3127816107,0.338,0,0.338,2.8405,0.9336272008000001,2.99,3.1595,0.9273822028,3.2927918246,0.338,0,0.338,2.8215,0.9273822028,2.9699999999999998
2020-09-16 12:30:00,3.137,0.9086472088,3.2659468382,0.3725,0,0.3725,2.7645,0.9086472088,2.91,3.118,0.9024022108,3.2459596039,0.3725,0,0.3725,2.7455,0.9024022108,2.89
2020-09-16 13:00:00,3.2705,0.9835871847000001,3.4152033614,0.278,0,0.278,2.9925,0.9835871847000001,3.15,3.261,0.9804646857,3.4052066017,0.278,0,0.278,2.983,0.9804646857,3.14
2020-09-16 13:30:00,3.1205,0.9336272008000001,3.2571736213999998,0.28,0,0.28,2.8405,0.9336272008000001,2.99,3.1015,0.9273822028,3.2371808723,0.28,0,0.28,2.8215,0.9273822028,2.9699999999999998
2020-09-16 14:00:00,3.0465,0.9024022108,3.1773403973,0.301,0,0.301,2.7455,0.9024022108,2.89,3.0275,0.8961572128,3.1573492046,0.301,0,0.301,2.7265,0.8961572128,2.87
2020-09-16 14:30:00,3.1205,0.9554846938,3.2635059752,0.21350000000000002,0,0.21350000000000002,2.907,0.9554846938,3.06,3.111,0.9523621948000001,3.2535080682,0.21350000000000002,0,0.21350000000000002,2.8975,0.9523621948000001,3.05
2020-09-16 15:00:00,3.098,0.9273822028,3.2338277242,0.2765,0,0.2765,2.8215,0.9273822028,2.9699999999999998,3.0885,0.9242597038,3.2238312999,0.2765,0,0.2765,2.8120000000000003,0.9242597038,2.96
2020-09-16 15:30:00,2.993,0.8867897158,3.1216093606,0.295,0,0.295,2.698,0.8867897158,2.84,2.974,0.8805447178,3.1016181261,0.295,0,0.295,2.6790000000000003,0.8805447178,2.8200000000000003
2020-09-16 16:00:00,2.8455,0.8024822428,2.9564925165,0.404,0,0.404,2.4415,0.8024822428,2.5700000000000003,2.836,0.7993597438000001,2.9465016545,0.404,0,0.404,2.432,0.7993597438000001,2.56
2020-09-16 16:30:00,2.8810000000000002,0.8056047418000001,2.9915146665,0.43,0,0.43,2.451,0.8056047418000001,2.58,2.8715,0.8024822428,2.9815247777,0.43,0,0.43,2.4415,0.8024822428,2.5700000000000003
2020-09-16 17:00:00,2.7845,0.7150522708,2.8748460828,0.609,0,0.609,2.1755,0.7150522708,2.29,2.775,0.7119297718,2.8648680598,0.609,0,0.609,2.166,0.7119297718,2.2800000000000002
2020-09-16 17:30:00,2.8200000000000003,0.7775022508,2.9252196071,0.4545,0,0.4545,2.3655,0.7775022508,2.49,2.8105,0.7743797518000001,2.9152314231,0.4545,0,0.4545,2.356,0.7743797518000001,2.48
2020-09-16 18:00:00,2.88,0.8586872248,3.0052859681,0.2675,0,0.2675,2.6125,0.8586872248,2.75,2.8609999999999998,0.8524422268,2.985293746,0.2675,0,0.2675,2.5935,0.8524422268,2.73
2020-09-16 18:30:00,2.9210000000000003,0.8711772208,3.0481454608,0.2705,0,0.2705,2.6505,0.8711772208,2.79,2.902,0.8649322228,3.0281531913,0.2705,0,0.2705,2.6315,0.8649322228,2.77
2020-09-16 19:00:00,3.052,0.9523621948000001,3.1971389945,0.1545,0,0.1545,2.8975,0.9523621948000001,3.05,2.862,0.8899122148,2.9971632838,0.1545,0,0.1545,2.7075,0.8899122148,2.85
2020-09-16 19:30:00,3.095,0.9929546817,3.2503821314,0.074,0,0.074,3.021,0.9929546817,3.18,3.0095,0.9648521908000001,3.1603844703,0.074,0,0.074,2.9355,0.9648521908000001,3.09
2020-09-16 20:00:00,3.061,0.9554846938,3.2066605683000002,0.154,0,0.154,2.907,0.9554846938,3.06,3.0515,0.9523621948000001,3.1966616962,0.154,0,0.154,2.8975,0.9523621948000001,3.05
2020-09-16 20:30:00,3.002,0.9648521908000001,3.1532433699,0.0665,0,0.0665,2.9355,0.9648521908000001,3.09,2.983,0.9586071928000001,3.1332438063,0.0665,0,0.0665,2.9165,0.9586071928000001,3.07
2020-09-16 21:00:00,3.0695,1.0023221787,3.229006039,0.02,0,0.02,3.0495,1.0023221787,3.21,3.0505,0.9960771807000001,3.2090060767,0.02,0,0.02,3.0305,0.9960771807000001,3.19
2020-09-16 21:30:00,2.825,0.9117697078,2.9684927152,0.051000000000000004,0,0.051000000000000004,2.774,0.9117697078,2.92,2.806,0.9055247098,2.9484930049,0.051000000000000004,0,0.051000000000000004,2.755,0.9055247098,2.9
2020-09-16 22:00:00,2.737,0.8711772208,2.8723019949,0.08650000000000001,0,0.08650000000000001,2.6505,0.8711772208,2.79,2.718,0.8649322228,2.8523028854,0.08650000000000001,0,0.08650000000000001,2.6315,0.8649322228,2.77
2020-09-16 22:30:00,2.6005000000000003,0.8274622348,2.7289730669,0.083,0,0.083,2.5175,0.8274622348,2.65,2.534,0.8056047418000001,2.6589763068,0.083,0,0.083,2.451,0.8056047418000001,2.58
2020-09-16 23:00:00,2.374,0.7587672568,2.4923089195,0.0655,0,0.0655,2.3085,0.7587672568,2.43,2.3455,0.7493997598000001,2.4623099419,0.0655,0,0.0655,2.2800000000000002,0.7493997598000001,2.4
2020-09-16 23:30:00,2.292,0.7431547618000001,2.4094694437,0.031,0,0.031,2.261,0.7431547618000001,2.38,2.1685,0.7025622748,2.2794705526,0.031,0,0.031,2.1375,0.7025622748,2.25
2020-09-17 00:00:00,2.027,0.6401122948,2.1256699532,0.0795,0,0.0795,1.9475,0.6401122948,2.05,2.0175,0.6369897958,2.1156706384,0.0795,0,0.0795,1.9380000000000002,0.6369897958,2.04
2020-09-17 00:30:00,1.8715000000000002,0.5839073129,1.9604744324,0.095,0,0.095,1.7765,0.5839073129,1.87,1.862,0.5807848139,1.950475583,0.095,0,0.095,1.767,0.5807848139,1.8599999999999999
2020-09-17 01:00:00,1.8735,0.6057648058,1.968998032,0.030500000000000003,0,0.030500000000000003,1.843,0.6057648058,1.94,1.8639999999999999,0.6026423068,1.9589981496000002,0.030500000000000003,0,0.030500000000000003,1.8335,0.6026423068,1.9300000000000002
2020-09-17 01:30:00,1.9355,0.6338672968,2.0366511729,0.007,0,0.007,1.9285,0.6338672968,2.03,1.9165,0.6276222988,2.0166511845,0.007,0,0.007,1.9095,0.6276222988,2.01
2020-09-17 02:00:00,1.8359999999999999,0.5589273209,1.9191914313,0.1355,0,0.1355,1.7005,0.5589273209,1.79,1.8265,0.5558048219,1.9091938744,0.1355,0,0.1355,1.691,0.5558048219,1.78
2020-09-17 02:30:00,1.778,0.5401923269000001,1.8582496468,0.1345,0,0.1345,1.6435,0.5401923269000001,1.73,1.778,0.5401923269000001,1.8582496468,0.1345,0,0.1345,1.6435,0.5401923269000001,1.73
2020-09-17 03:00:00,1.8615,0.5682948179,1.946314787,0.1325,0,0.1325,1.729,0.5682948179,1.82,1.8519999999999999,0.5651723189,1.9363170582,0.1325,0,0.1325,1.7195,0.5651723189,1.81
2020-09-17 03:30:00,1.877,0.5464373249,1.9549226967000002,0.21450000000000002,0,0.21450000000000002,1.6625,0.5464373249,1.75,1.8675000000000002,0.5433148259,1.9449285977000002,0.21450000000000002,0,0.21450000000000002,1.653,0.5433148259,1.74
2020-09-17 04:00:00,1.8425,0.5401923269000001,1.9200557284,0.199,0,0.199,1.6435,0.5401923269000001,1.73,1.833,0.5370698279,1.9100609938000002,0.199,0,0.199,1.634,0.5370698279,1.72
2020-09-17 04:30:00,1.8145,0.5401923269000001,1.8932031058,0.171,0,0.171,1.6435,0.5401923269000001,1.73,1.8050000000000002,0.5370698279,1.8832071048999999,0.171,0,0.171,1.634,0.5370698279,1.72
2020-09-17 05:00:00,1.8235000000000001,0.5495598239,1.9045126017,0.1515,0,0.1515,1.6720000000000002,0.5495598239,1.76,1.814,0.5464373249,1.8945157033000002,0.1515,0,0.1515,1.6625,0.5464373249,1.75
2020-09-17 05:30:00,1.937,0.5901523108,2.0249070966,0.14150000000000001,0,0.14150000000000001,1.7955,0.5901523108,1.8900000000000001,1.9180000000000001,0.5839073129,2.0049119058,0.14150000000000001,0,0.14150000000000001,1.7765,0.5839073129,1.87
2020-09-17 06:00:00,1.9935,0.6151323028,2.086247828,0.122,0,0.122,1.8715000000000002,0.6151323028,1.97,1.984,0.6120098038,2.0762495033,0.122,0,0.122,1.862,0.6120098038,1.96
2020-09-17 06:30:00,2.227,0.6588472888,2.3224144225,0.2225,0,0.2225,2.0045,0.6588472888,2.11,2.1415,0.6307447978,2.2324563266,0.2225,0,0.2225,1.919,0.6307447978,2.02
2020-09-17 07:00:00,2.4945,0.7400322628,2.6019565715,0.243,0,0.243,2.2515,0.7400322628,2.37,2.485,0.7369097638000001,2.5919608408,0.243,0,0.243,2.242,0.7369097638000001,2.36
2020-09-17 07:30:00,2.77,0.8337072328,2.8927439828,0.2335,0,0.2335,2.5365,0.8337072328,2.67,2.675,0.8024822428,2.7927768887,0.2335,0,0.2335,2.4415,0.8024822428,2.5700000000000003
2020-09-17 08:00:00,2.975,0.9211372048,3.1143408211,0.17250000000000001,0,0.17250000000000001,2.8025,0.9211372048,2.95,2.956,0.9148922068,3.0943438319,0.17250000000000001,0,0.17250000000000001,2.7835,0.9148922068,2.93
2020-09-17 08:30:00,3.065,0.9367496998,3.2049531978,0.215,0,0.215,2.85,0.9367496998,3.0,3.046,0.9305047018,3.1849576135,0.215,0,0.215,2.831,0.9305047018,2.98
2020-09-17 09:00:00,3.1845,0.9742196878,3.3301868191,0.2205,0,0.2205,2.964,0.9742196878,3.12,3.1655,0.9679746898,3.3101911199,0.2205,0,0.2205,2.9450000000000003,0.9679746898,3.1
2020-09-17 09:30:00,3.1565,0.9086472088,3.2846814153,0.392,0,0.392,2.7645,0.9086472088,2.91,3.147,0.9055247098,3.2746883821,0.392,0,0.392,2.755,0.9055247098,2.9
2020-09-17 10:00:00,3.0785,0.8586872248,3.1960140801,0.466,0,0.466,2.6125,0.8586872248,2.75,3.0595,0.8524422268,3.1760349494,0.466,0,0.466,2.5935,0.8524422268,2.73
2020-09-17 10:30:00,3.068,0.8180947378000001,3.1752012535,0.579,0,0.579,2.489,0.8180947378000001,2.62,3.0585,0.8149722388,3.1652175281,0.579,0,0.579,2.4795,0.8149722388,2.61
2020-09-17 11:00:00,2.8715,0.7150522708,2.9591911057,0.6960000000000001,0,0.6960000000000001,2.1755,0.7150522708,2.29,2.862,0.7119297718,2.9492182015,0.6960000000000001,0,0.6960000000000001,2.166,0.7119297718,2.2800000000000002
2020-09-17 11:30:00,2.9245,0.7275422668,3.0136386645,0.711,0,0.711,2.2135,0.7275422668,2.33,2.915,0.7244197678000001,3.0036659268,0.711,0,0.711,2.204,0.7244197678000001,2.32
2020-09-17 12:00:00,2.9725,0.7337872648,3.0617315362,0.74,0,0.74,2.2325,0.7337872648,2.35,2.963,0.7306647658000001,3.0517601478,0.74,0,0.74,2.223,0.7306647658000001,2.34
2020-09-17 12:30:00,2.867,0.6807047818,2.9467012064,0.796,0,0.796,2.071,0.6807047818,2.18,2.8575,0.6775822828,2.9367369647,0.796,0,0.796,2.0615,0.6775822828,2.17
2020-09-17 13:00:00,2.8405,0.6338672968,2.9103656128,0.912,0,0.912,1.9285,0.6338672968,2.03,2.831,0.6307447978,2.9004137636,0.912,0,0.912,1.919,0.6307447978,2.02
2020-09-17 13:30:00,2.7030000000000003,0.5745398159,2.7633865093,0.9550000000000001,0,0.9550000000000001,1.748,0.5745398159,1.8399999999999999,2.6935000000000002,0.5714173169,2.7534451148,0.9550000000000001,0,0.9550000000000001,1.7385000000000002,0.5714173169,1.83
2020-09-17 14:00:00,2.664,0.5901523108,2.7285849355,0.8685,0,0.8685,1.7955,0.5901523108,1.8900000000000001,2.6545,0.5870298118,2.7186346297,0.8685,0,0.8685,1.786,0.5870298118,1.88
2020-09-17 14:30:00,2.7030000000000003,0.6244997998,2.7742042102,0.803,0,0.803,1.9,0.6244997998,2.0,2.6935000000000002,0.6213773008,2.7642452858,0.803,0,0.803,1.8905,0.6213773008,1.99
2020-09-17 15:00:00,2.8825000000000003,0.7212972688,2.9713761122,0.6880000000000001,0,0.6880000000000001,2.1945,0.7212972688,2.31,2.8635,0.7150522708,2.9514288065,0.6880000000000001,0,0.6880000000000001,2.1755,0.7150522708,2.29
2020-09-17 15:30:00,2.7245,0.6213773008,2.794460592,0.834,0,0.834,1.8905,0.6213773008,1.99,2.715,0.6182548018,2.7845042647,0.834,0,0.834,1.881,0.6182548018,1.98
2020-09-17 16:00:00,2.71,0.6682147858,2.791166602,0.677,0,0.677,2.033,0.6682147858,2.14,2.6814999999999998,0.6588472888,2.7612537008,0.677,0,0.677,2.0045,0.6588472888,2.11
2020-09-17 16:30:00,2.794,0.7525222588,2.8935662685,0.5045000000000001,0,0.5045000000000001,2.2895,0.7525222588,2.41,2.7845,0.7493997598000001,2.8835811502,0.5045000000000001,0,0.5045000000000001,2.2800000000000002,0.7493997598000001,2.4
2020-09-17 17:00:00,2.7560000000000002,0.7400322628,2.8536264209,0.5045000000000001,0,0.5045000000000001,2.2515,0.7400322628,2.37,2.737,0.7337872648,2.8336571335,0.5045000000000001,0,0.5045000000000001,2.2325,0.7337872648,2.35
2020-09-17 17:30:00,2.8025,0.7899922468,2.9117166758,0.399,0,0.399,2.4035,0.7899922468,2.5300000000000002,2.793,0.7868697478000001,2.9017258658,0.399,0,0.399,2.394,0.7868697478000001,2.52
2020-09-17 18:00:00,2.8305,0.8430747298,2.9533887739,0.2655,0,0.2655,2.565,0.8430747298,2.7,2.821,0.8399522308,2.9433927278,0.2655,0,0.2655,2.5555,0.8399522308,2.69
2020-09-17 18:30:00,2.8265000000000002,0.8805447178,2.9604832798,0.14750000000000002,0,0.14750000000000002,2.6790000000000003,0.8805447178,2.8200000000000003,2.817,0.8774222188,2.9504844941,0.14750000000000002,0,0.14750000000000002,2.6695,0.8774222188,2.81
2020-09-17 19:00:00,2.8095,0.8867897158,2.9461307252,0.1115,0,0.1115,2.698,0.8867897158,2.84,2.7905,0.8805447178,2.9261321313,0.1115,0,0.1115,2.6790000000000003,0.8805447178,2.8200000000000003
2020-09-17 19:30:00,3.0965,1.0054446777,3.2556460572,0.0375,0,0.0375,3.059,1.0054446777,3.22,3.03,0.9835871847000001,3.1856465199,0.0375,0,0.0375,2.9925,0.9835871847000001,3.15
2020-09-17 20:00:00,3.1055,1.0054446777,3.2642072927,0.0465,0,0.0465,3.059,1.0054446777,3.22,3.0485,0.9867096837,3.2042078974,0.0465,0,0.0465,3.002,0.9867096837,3.16
2020-09-17 20:30:00,3.1025,1.0116896757,3.2632839671,0.0245,0,0.0245,3.078,1.0116896757,3.24,3.0835,1.0054446777,3.2432840224,0.0245,0,0.0245,3.059,1.0054446777,3.22
2020-09-17 21:00:00,2.9465,0.9554846938,3.0975495557,0.0395,0,0.0395,2.907,0.9554846938,3.06,2.9370000000000003,0.9523621948000001,3.0875496352,0.0395,0,0.0395,2.8975,0.9523621948000001,3.05
2020-09-17 21:30:00,2.859,0.9273822028,3.0056478087,0.0375,0,0.0375,2.8215,0.9273822028,2.9699999999999998,2.821,0.9148922068,2.9656481163,0.0375,0,0.0375,2.7835,0.9148922068,2.93
2020-09-17 22:00:00,2.5355,0.7775022508,2.6520312969,0.17,0,0.17,2.3655,0.7775022508,2.49,2.526,0.7743797518000001,2.6420333079000002,0.17,0,0.17,2.356,0.7743797518000001,2.48
2020-09-17 22:30:00,2.454,0.7712572528,2.5723440186,0.1075,0,0.1075,2.3465,0.7712572528,2.47,2.435,0.7650122548,2.5523457348000003,0.1075,0,0.1075,2.3275,0.7650122548,2.45
2020-09-17 23:00:00,2.5460000000000003,0.8274622348,2.6770897912000002,0.0285,0,0.0285,2.5175,0.8274622348,2.65,2.4605,0.7993597438000001,2.5870903057,0.0285,0,0.0285,2.432,0.7993597438000001,2.56
2020-09-17 23:30:00,2.3715,0.7618897558000001,2.4908810188,0.053500000000000006,0,0.053500000000000006,2.318,0.7618897558000001,2.44,2.362,0.7587672568,2.4808812446,0.053500000000000006,0,0.053500000000000006,2.3085,0.7587672568,2.43
2020-09-18 00:00:00,2.329,0.7650122548,2.4514250447,0.0015,0,0.0015,2.3275,0.7650122548,2.45,2.31,0.7587672568,2.4314250451,0.0015,0,0.0015,2.3085,0.7587672568,2.43
2020-09-18 00:30:00,1.984,0.6463572928,2.0866321549,0.0175,0,0.0175,1.9665,0.6463572928,2.07,1.9745,0.6432347938,2.0766321894,0.0175,0,0.0175,1.957,0.6432347938,2.06
2020-09-18 01:00:00,2.0045,0.6369897958,2.1032775019,0.0665,0,0.0665,1.9380000000000002,0.6369897958,2.04,1.995,0.6338672968,2.0932779916,0.0665,0,0.0665,1.9285,0.6338672968,2.03
2020-09-18 01:30:00,1.967,0.6369897958,2.0675698295,0.029,0,0.029,1.9380000000000002,0.6369897958,2.04,1.891,0.6120098038,1.9875706277,0.029,0,0.029,1.862,0.6120098038,1.96
2020-09-18 02:00:00,2.082,0.6182548018,2.1718570395,0.201,0,0.201,1.881,0.6182548018,1.98,1.873,0.5495598239,1.9519592721,0.201,0,0.201,1.6720000000000002,0.5495598239,1.76
2020-09-18 02:30:00,1.9220000000000002,0.6182548018,2.0189905894,0.041,0,0.041,1.881,0.6182548018,1.98,1.9220000000000002,0.6182548018,2.0189905894,0.041,0,0.041,1.881,0.6182548018,1.98
2020-09-18 03:00:00,1.8425,0.5401923269000001,1.9200557284,0.199,0,0.199,1.6435,0.5401923269000001,1.73,1.833,0.5370698279,1.9100609938000002,0.199,0,0.199,1.634,0.5370698279,1.72
2020-09-18 03:30:00,2.0355,0.6463572928,2.1356586806,0.069,0,0.069,1.9665,0.6463572928,2.07,2.026,0.6432347938,2.1256591919,0.069,0,0.069,1.957,0.6432347938,2.06
2020-09-18 04:00:00,2.114,0.6338672968,2.2069852174,0.1855,0,0.1855,1.9285,0.6338672968,2.03,1.8860000000000001,0.5589273209,1.9670779725,0.1855,0,0.1855,1.7005,0.5589273209,1.79
2020-09-18 04:30:00,2.1525,0.6713372848,2.2547616282,0.11,0,0.11,2.0425,0.6713372848,2.15,1.915,0.5932748098,2.0047942538,0.11,0,0.11,1.8050000000000002,0.5932748098,1.9
2020-09-18 05:00:00,2.0165,0.6307447978,2.1128443506,0.0975,0,0.0975,1.919,0.6307447978,2.02,1.8170000000000002,0.5651723189,1.9028685583,0.0975,0,0.0975,1.7195,0.5651723189,1.81
2020-09-18 05:30:00,2.0625,0.6588472888,2.1651757434,0.058,0,0.058,2.0045,0.6588472888,2.11,1.8915000000000002,0.6026423068,1.9851826112,0.058,0,0.058,1.8335,0.6026423068,1.9300000000000002
2020-09-18 06:00:00,1.953,0.6369897958,2.0542553395,0.015,0,0.015,1.9380000000000002,0.6369897958,2.04,1.82,0.5932748098,1.91425573,0.015,0,0.015,1.8050000000000002,0.5932748098,1.9
2020-09-18 06:30:00,1.892,0.5589273209,1.9728314044,0.1915,0,0.1915,1.7005,0.5589273209,1.79,1.8825,0.5558048219,1.9628360222,0.1915,0,0.1915,1.691,0.5558048219,1.78
2020-09-18 07:00:00,2.391,0.7493997598000001,2.5056897254,0.111,0,0.111,2.2800000000000002,0.7493997598000001,2.4,2.3245,0.7275422668,2.4356966149,0.111,0,0.111,2.2135,0.7275422668,2.33
2020-09-18 07:30:00,2.708,0.8430747298,2.8362015091,0.14300000000000002,0,0.14300000000000002,2.565,0.8430747298,2.7,2.689,0.8368297318,2.8162040054,0.14300000000000002,0,0.14300000000000002,2.5460000000000003,0.8368297318,2.68
2020-09-18 08:00:00,2.7355,0.8618097238,2.8680439763,0.1135,0,0.1135,2.622,0.8618097238,2.76,2.726,0.8586872248,2.8580447425,0.1135,0,0.1135,2.6125,0.8586872248,2.75
2020-09-18 08:30:00,3.0035,0.9273822028,3.1434137494,0.182,0,0.182,2.8215,0.9273822028,2.9699999999999998,2.9845,0.9211372048,3.1234170391,0.182,0,0.182,2.8025,0.9211372048,2.95
2020-09-18 09:00:00,3.0325,0.9180147058,3.1684076837,0.23950000000000002,0,0.23950000000000002,2.793,0.9180147058,2.94,3.023,0.9148922068,3.1584104784,0.23950000000000002,0,0.23950000000000002,2.7835,0.9148922068,2.93
2020-09-18 09:30:00,2.936,0.8243397358000001,3.0495297998,0.428,0,0.428,2.508,0.8243397358000001,2.64,2.9265,0.8212172368,3.0395394388,0.428,0,0.428,2.4985,0.8212172368,2.63
2020-09-18 10:00:00,2.9515000000000002,0.8180947378000001,3.0627816197,0.4625,0,0.4625,2.489,0.8180947378000001,2.62,2.9325,0.8118497398000001,3.0428040111,0.4625,0,0.4625,2.47,0.8118497398000001,2.6
2020-09-18 10:30:00,3.083,0.8305847338000001,3.1929234253,0.556,0,0.556,2.527,0.8305847338000001,2.66,3.0735,0.8274622348,3.1829382652,0.556,0,0.556,2.5175,0.8274622348,2.65
2020-09-18 11:00:00,2.902,0.7462772608,2.9964201558,0.6315000000000001,0,0.6315000000000001,2.2705,0.7462772608,2.39,2.883,0.7400322628,2.9764637995000003,0.6315000000000001,0,0.6315000000000001,2.2515,0.7400322628,2.37
2020-09-18 11:30:00,2.7565,0.6682147858,2.8363362371000003,0.7235,0,0.7235,2.033,0.6682147858,2.14,2.747,0.6650922868,2.82636812,0.7235,0,0.7235,2.0235,0.6650922868,2.13
2020-09-18 12:00:00,2.607,0.5995198078,2.6750463547,0.783,0,0.783,1.824,0.5995198078,1.92,2.5975,0.5963973088,2.6650883663,0.783,0,0.783,1.8145,0.5963973088,1.9100000000000001
2020-09-18 12:30:00,2.581,0.5464373249,2.6382105204,0.9185000000000001,0,0.9185000000000001,1.6625,0.5464373249,1.75,2.5715,0.5433148259,2.6282700109,0.9185000000000001,0,0.9185000000000001,1.653,0.5433148259,1.74
2020-09-18 13:00:00,2.675,0.5464373249,2.7302415185999998,1.0125,0,1.0125,1.6625,0.5464373249,1.75,2.6654999999999998,0.5433148259,2.7203090358,1.0125,0,1.0125,1.653,0.5433148259,1.74
2020-09-18 13:30:00,2.6255,0.6057648058,2.6944760622,0.7825000000000001,0,0.7825000000000001,1.843,0.6057648058,1.94,2.616,0.6026423068,2.6845174147,0.7825000000000001,0,0.7825000000000001,1.8335,0.6026423068,1.9300000000000002
2020-09-18 14:00:00,2.5095,0.5714173169,2.573734252,0.771,0,0.771,1.7385000000000002,0.5714173169,1.83,2.5,0.5682948179,2.5637782665,0.771,0,0.771,1.729,0.5682948179,1.82
2020-09-18 14:30:00,2.2880000000000003,0.4527623549,2.3323674132,0.9105000000000001,0,0.9105000000000001,1.3775,0.4527623549,1.45,2.269,0.4465173569,2.3125178378,0.9105000000000001,0,0.9105000000000001,1.3585,0.4465173569,1.43
2020-09-18 15:00:00,2.103,0.4340273609,2.1473212964,0.7825000000000001,0,0.7825000000000001,1.3205,0.4340273609,1.3900000000000001,2.103,0.4340273609,2.1473212964,0.7825000000000001,0,0.7825000000000001,1.3205,0.4340273609,1.3900000000000001
2020-09-18 15:30:00,2.2585,0.5401923269000001,2.3222036947999998,0.615,0,0.615,1.6435,0.5401923269000001,1.73,2.249,0.5370698279,2.3122380933,0.615,0,0.615,1.634,0.5370698279,1.72
2020-09-18 16:00:00,2.3145,0.6213773008,2.3964598891,0.424,0,0.424,1.8905,0.6213773008,1.99,2.2955,0.6151323028,2.3764906901,0.424,0,0.424,1.8715000000000002,0.6151323028,1.97
2020-09-18 16:30:00,2.3505000000000003,0.6619697878,2.4419365778,0.3365,0,0.3365,2.014,0.6619697878,2.12,2.341,0.6588472888,2.4319458773,0.3365,0,0.3365,2.0045,0.6588472888,2.11
2020-09-18 17:00:00,2.3895,0.6369897958,2.4729468757,0.4515,0,0.4515,1.9380000000000002,0.6369897958,2.04,2.323,0.6151323028,2.4030640336999998,0.4515,0,0.4515,1.8715000000000002,0.6151323028,1.97
2020-09-18 17:30:00,2.6365,0.7899922468,2.7523117556,0.233,0,0.233,2.4035,0.7899922468,2.5300000000000002,2.6175,0.7837472488,2.7323187955,0.233,0,0.233,2.3845,0.7837472488,2.51
2020-09-18 18:00:00,2.7525,0.8524422268,2.8814777459,0.159,0,0.159,2.5935,0.8524422268,2.73,2.743,0.8493197278,2.8714792355,0.159,0,0.159,2.584,0.8493197278,2.7199999999999998
2020-09-18 18:30:00,2.7015000000000002,0.8430747298,2.8299959806,0.1365,0,0.1365,2.565,0.8430747298,2.7,2.692,0.8399522308,2.8199971188,0.1365,0,0.1365,2.5555,0.8399522308,2.69
2020-09-18 19:00:00,2.729,0.8680547218,2.863731831,0.088,0,0.088,2.641,0.8680547218,2.7800000000000002,2.7005,0.8586872248,2.8337332267,0.088,0,0.088,2.6125,0.8586872248,2.75
2020-09-18 19:30:00,2.7605,0.8961572128,2.9023194173,0.034,0,0.034,2.7265,0.8961572128,2.87,2.713,0.8805447178,2.8523197577,0.034,0,0.034,2.6790000000000003,0.8805447178,2.8200000000000003
2020-09-18 20:00:00,2.7715,0.9055247098,2.9156795520000003,0.0165,0,0.0165,2.755,0.9055247098,2.9,2.7525,0.8992797118,2.8956795833999998,0.0165,0,0.0165,2.7359999999999998,0.8992797118,2.88
2020-09-18 20:30:00,2.6615,0.8711772208,2.8004521064,0.011,0,0.011,2.6505,0.8711772208,2.79,2.6425,0.8649322228,2.7804521214999998,0.011,0,0.011,2.6315,0.8649322228,2.77
2020-09-18 21:00:00,2.496,0.8056047418000001,2.6227876391000002,0.045,0,0.045,2.451,0.8056047418000001,2.58,2.477,0.7993597438000001,2.6027879284,0.045,0,0.045,2.432,0.7993597438000001,2.56
2020-09-18 21:30:00,2.4775,0.7993597438000001,2.6032637687999998,0.0455,0,0.0455,2.432,0.7993597438000001,2.56,2.468,0.7962372448,2.5932639183,0.0455,0,0.0455,2.4225,0.7962372448,2.55
2020-09-18 22:00:00,2.356,0.7400322628,2.4694905851,0.10450000000000001,0,0.10450000000000001,2.2515,0.7400322628,2.37,2.3465,0.7369097638000001,2.4594914617,0.10450000000000001,0,0.10450000000000001,2.242,0.7369097638000001,2.36
2020-09-18 22:30:00,2.1735,0.6619697878,2.2720709166,0.1595,0,0.1595,2.014,0.6619697878,2.12,2.164,0.6588472888,2.2620733298999998,0.1595,0,0.1595,2.0045,0.6588472888,2.11
2020-09-18 23:00:00,1.9565000000000001,0.5870298118,2.0426689037,0.1705,0,0.1705,1.786,0.5870298118,1.88,1.947,0.5839073129,2.0326723174,0.1705,0,0.1705,1.7765,0.5839073129,1.87
2020-09-18 23:30:00,2.153,0.6432347938,2.2470336001,0.196,0,0.196,1.957,0.6432347938,2.06,2.0675,0.6151323028,2.1570683809,0.196,0,0.196,1.8715000000000002,0.6151323028,1.97
2020-09-19 00:00:00,2.147,0.7025622748,2.2590269476,0.0095,0,0.0095,2.1375,0.7025622748,2.25,1.995,0.6526022908,2.0990270961,0.0095,0,0.0095,1.9855,0.6526022908,2.09
2020-09-19 00:30:00,1.9545,0.6213773008,2.0508973646,0.064,0,0.064,1.8905,0.6213773008,1.99,1.9260000000000002,0.6120098038,2.0208988099,0.064,0,0.064,1.862,0.6120098038,1.96
2020-09-19 01:00:00,1.778,0.5682948179,1.8666127075999999,0.049,0,0.049,1.729,0.5682948179,1.82,1.778,0.5682948179,1.8666127075999999,0.049,0,0.049,1.729,0.5682948179,1.82
2020-09-19 01:30:00,1.691,0.5370698279,1.7742392736,0.057,0,0.057,1.634,0.5370698279,1.72,1.6815,0.5339473289000001,1.7642397796,0.057,0,0.057,1.6245,0.5339473289000001,1.71
2020-09-19 02:00:00,1.742,0.5433148259,1.8247616283,0.089,0,0.089,1.653,0.5433148259,1.74,1.666,0.5183348339,1.7447713317,0.089,0,0.089,1.577,0.5183348339,1.6600000000000001
2020-09-19 02:30:00,1.5445,0.4683748499,1.6139563966,0.11950000000000001,0,0.11950000000000001,1.425,0.4683748499,1.5,1.5065,0.4558848539,1.5739673599000001,0.11950000000000001,0,0.11950000000000001,1.387,0.4558848539,1.46
2020-09-19 03:00:00,1.6075,0.4902323429,1.6805903725,0.116,0,0.116,1.4915,0.4902323429,1.57,1.56,0.4746198479,1.6306023427,0.116,0,0.116,1.444,0.4746198479,1.52
2020-09-19 03:30:00,1.5405,0.4714973489,1.6110400367,0.106,0,0.106,1.4344999999999999,0.4714973489,1.51,1.512,0.4621298519,1.5810464889,0.106,0,0.106,1.4060000000000001,0.4621298519,1.48
2020-09-19 04:00:00,1.6035,0.5027223389000001,1.6804588659,0.074,0,0.074,1.5295,0.5027223389000001,1.6099999999999999,1.5939999999999999,0.4995998399,1.6704598169,0.074,0,0.074,1.52,0.4995998399,1.6
2020-09-19 04:30:00,1.476,0.40280237090000004,1.5299757351,0.2505,0,0.2505,1.2255,0.40280237090000004,1.29,1.4665,0.39967987190000004,1.519988898,0.2505,0,0.2505,1.216,0.39967987190000004,1.28
2020-09-19 05:00:00,1.4585,0.39655737290000004,1.5114496353,0.252,0,0.252,1.2065000000000001,0.39655737290000004,1.27,1.4585,0.39655737290000004,1.5114496353,0.252,0,0.252,1.2065000000000001,0.39655737290000004,1.27
2020-09-19 05:30:00,1.5430000000000001,0.4309048619,1.6020387012000001,0.232,0,0.232,1.311,0.4309048619,1.38,1.5335,0.4277823629,1.5920489942,0.232,0,0.232,1.3014999999999999,0.4277823629,1.37
2020-09-19 06:00:00,1.6615,0.4371498599,1.7180460558,0.3315,0,0.3315,1.33,0.4371498599,1.4,1.6520000000000001,0.4340273609,1.7080643283999999,0.3315,0,0.3315,1.3205,0.4340273609,1.3900000000000001
2020-09-19 06:30:00,1.7985,0.5308248299,1.8752005892999999,0.1835,0,0.1835,1.615,0.5308248299,1.7000000000000002,1.77,0.5214573329000001,1.8452148249,0.1835,0,0.1835,1.5865,0.5214573329000001,1.67
2020-09-19 07:00:00,2.039,0.6244997998,2.132491735,0.139,0,0.139,1.9,0.6244997998,2.0,1.9725000000000001,0.6026423068,2.0625067273,0.139,0,0.139,1.8335,0.6026423068,1.9300000000000002
2020-09-19 07:30:00,2.2045,0.7056847738,2.3146946343,0.0575,0,0.0575,2.147,0.7056847738,2.26,2.195,0.7025622748,2.3046949364,0.0575,0,0.0575,2.1375,0.7025622748,2.25
2020-09-19 08:00:00,2.374,0.7556447578000001,2.4913600703,0.075,0,0.075,2.299,0.7556447578000001,2.42,2.3645,0.7525222588,2.4813605139,0.075,0,0.075,2.2895,0.7525222588,2.41
2020-09-19 08:30:00,2.4365,0.7556447578000001,2.5509863289,0.1375,0,0.1375,2.299,0.7556447578000001,2.42,2.427,0.7525222588,2.5409877509000003,0.1375,0,0.1375,2.2895,0.7525222588,2.41
2020-09-19 09:00:00,2.49,0.7587672568,2.6030420185,0.18150000000000002,0,0.18150000000000002,2.3085,0.7587672568,2.43,2.4805,0.7556447578000001,2.593044398,0.18150000000000002,0,0.18150000000000002,2.299,0.7556447578000001,2.42
2020-09-19 09:30:00,2.766,0.8555647258,2.8952973941,0.163,0,0.163,2.6029999999999998,0.8555647258,2.74,2.747,0.8493197278,2.8753005060000003,0.163,0,0.163,2.584,0.8493197278,2.7199999999999998
2020-09-19 10:00:00,2.6135,0.7806247498000001,2.7275918408,0.23850000000000002,0,0.23850000000000002,2.375,0.7806247498000001,2.5,2.5945,0.7743797518000001,2.7075993518,0.23850000000000002,0,0.23850000000000002,2.356,0.7743797518000001,2.48
2020-09-19 10:30:00,2.592,0.7306647658000001,2.6930159673,0.369,0,0.369,2.223,0.7306647658000001,2.34,2.573,0.7244197678000001,2.6730344180000003,0.369,0,0.369,2.204,0.7244197678000001,2.32
2020-09-19 11:00:00,2.527,0.6994397758,2.6220116323,0.399,0,0.399,2.128,0.6994397758,2.24,2.508,0.6931947778,2.6020343964,0.399,0,0.399,2.109,0.6931947778,2.22
2020-09-19 11:30:00,2.669,0.7525222588,2.7730580142,0.3795,0,0.3795,2.2895,0.7525222588,2.41,2.65,0.7462772608,2.7530764156,0.3795,0,0.3795,2.2705,0.7462772608,2.39
2020-09-19 12:00:00,2.324,0.5120898359,2.3797504071,0.766,0,0.766,1.558,0.5120898359,1.6400000000000001,2.3145,0.5089673369000001,2.3698012575,0.766,0,0.766,1.5485,0.5089673369000001,1.63
2020-09-19 12:30:00,2.1645,0.4184148659,2.2045705364,0.8915000000000001,0,0.8915000000000001,1.2730000000000001,0.4184148659,1.34,2.155,0.41529236690000004,2.1946509404,0.8915000000000001,0,0.8915000000000001,1.2635,0.41529236690000004,1.33
2020-09-19 13:00:00,2.196,0.4184148659,2.235505983,0.923,0,0.923,1.2730000000000001,0.4184148659,1.34,2.1865,0.41529236690000004,2.2255898095,0.923,0,0.923,1.2635,0.41529236690000004,1.33
2020-09-19 13:30:00,2.143,0.4246598639,2.1846704557,0.851,0,0.851,1.292,0.4246598639,1.3599999999999999,2.1335,0.4215373649,2.1747450425,0.851,0,0.851,1.2825,0.4215373649,1.35
2020-09-19 14:00:00,2.151,0.5120898359,2.2111166862,0.593,0,0.593,1.558,0.5120898359,1.6400000000000001,2.1415,0.5089673369000001,2.2011519711,0.593,0,0.593,1.5485,0.5089673369000001,1.63
2020-09-19 14:30:00,2.18,0.5963973088,2.2601083492000003,0.3655,0,0.3655,1.8145,0.5963973088,1.9100000000000001,2.1705,0.5932748098,2.2501211634000002,0.3655,0,0.3655,1.8050000000000002,0.5932748098,1.9
2020-09-19 15:00:00,2.141,0.5433148259,2.2088621505,0.488,0,0.488,1.653,0.5433148259,1.74,2.1315,0.5401923269000001,2.1988860816,0.488,0,0.488,1.6435,0.5401923269000001,1.73
2020-09-19 15:30:00,2.084,0.5120898359,2.1459944082,0.526,0,0.526,1.558,0.5120898359,1.6400000000000001,2.084,0.5120898359,2.1459944082,0.526,0,0.526,1.558,0.5120898359,1.6400000000000001
2020-09-19 16:00:00,2.141,0.5089673369000001,2.2006655243,0.5925,0,0.5925,1.5485,0.5089673369000001,1.63,2.1315,0.5058448379,2.1907010864,0.5925,0,0.5925,1.5390000000000001,0.5058448379,1.62
2020-09-19 16:30:00,2.0745,0.5308248299,2.1413372574,0.4595,0,0.4595,1.615,0.5308248299,1.7000000000000002,2.0745,0.5308248299,2.1413372574,0.4595,0,0.4595,1.615,0.5308248299,1.7000000000000002
2020-09-19 17:00:00,3.471,1.0772621547,3.6343272761,0.1935,0,0.1935,3.2775,1.0772621547,3.45,3.433,1.0647721587,3.5943328658,0.1935,0,0.1935,3.2395,1.0647721587,3.41
2020-09-19 17:30:00,2.3685,0.7306647658000001,2.4786414121,0.14550000000000002,0,0.14550000000000002,2.223,0.7306647658000001,2.34,2.359,0.7275422668,2.468643099,0.14550000000000002,0,0.14550000000000002,2.2135,0.7275422668,2.33
2020-09-19 18:00:00,2.3435,0.6838272808,2.4412316564,0.263,0,0.263,2.0805,0.6838272808,2.19,2.334,0.6807047818,2.4312373393,0.263,0,0.263,2.071,0.6807047818,2.18
2020-09-19 18:30:00,2.337,0.7400322628,2.4513703821,0.0855,0,0.0855,2.2515,0.7400322628,2.37,2.3275,0.7369097638000001,2.4413709775,0.0855,0,0.0855,2.242,0.7369097638000001,2.36
2020-09-19 19:00:00,2.225,0.6775822828,2.3258853691,0.1635,0,0.1635,2.0615,0.6775822828,2.17,2.2155,0.6744597838,2.3158877887,0.1635,0,0.1635,2.052,0.6744597838,2.16
2020-09-19 19:30:00,2.3385,0.7400322628,2.4528004403,0.08700000000000001,0,0.08700000000000001,2.2515,0.7400322628,2.37,2.3195,0.7337872648,2.4328016771,0.08700000000000001,0,0.08700000000000001,2.2325,0.7337872648,2.35
2020-09-19 20:00:00,2.3275,0.7337872648,2.4404302899,0.095,0,0.095,2.2325,0.7337872648,2.35,2.299,0.7244197678000001,2.4104325338,0.095,0,0.095,2.204,0.7244197678000001,2.32
2020-09-19 20:30:00,2.383,0.7806247498000001,2.5076012442,0.008,0,0.008,2.375,0.7806247498000001,2.5,2.3735,0.7775022508,2.4976012492,0.008,0,0.008,2.3655,0.7775022508,2.49
2020-09-19 21:00:00,2.0545,0.6213773008,2.1464109579,0.164,0,0.164,1.8905,0.6213773008,1.99,2.045,0.6182548018,2.1364138176,0.164,0,0.164,1.881,0.6182548018,1.98
2020-09-19 21:30:00,2.1455,0.6931947778,2.2547038054,0.036500000000000005,0,0.036500000000000005,2.109,0.6931947778,2.22,2.136,0.6900722788,2.2447039337,0.036500000000000005,0,0.036500000000000005,2.0995,0.6900722788,2.21
2020-09-19 22:00:00,1.8855,0.5651723189,1.9683825848,0.166,0,0.166,1.7195,0.5651723189,1.81,1.876,0.5620498199,1.9583860702,0.166,0,0.166,1.71,0.5620498199,1.8
2020-09-19 22:30:00,1.9925000000000002,0.6432347938,2.0937543433,0.035500000000000004,0,0.035500000000000004,1.957,0.6432347938,2.06,1.983,0.6401122948,2.0837544841,0.035500000000000004,0,0.035500000000000004,1.9475,0.6401122948,2.05
2020-09-19 23:00:00,1.73,0.5589273209,1.8180483353999999,0.029500000000000002,0,0.029500000000000002,1.7005,0.5589273209,1.79,1.7205,0.5558048219,1.8080484645000001,0.029500000000000002,0,0.029500000000000002,1.691,0.5558048219,1.78
2020-09-19 23:30:00,1.6585,0.5183348339,1.7376113633,0.0815,0,0.0815,1.577,0.5183348339,1.6600000000000001,1.649,0.5152123349000001,1.7276124420999999,0.0815,0,0.0815,1.5675,0.5152123349000001,1.65
2020-09-20 00:00:00,1.6055000000000001,0.5152123349000001,1.6861417497,0.038,0,0.038,1.5675,0.5152123349000001,1.65,1.6055000000000001,0.5152123349000001,1.6861417497,0.038,0,0.038,1.5675,0.5152123349000001,1.65
2020-09-20 00:30:00,1.579,0.5183348339,1.6619001173,0.002,0,0.002,1.577,0.5183348339,1.6600000000000001,1.5695000000000001,0.5152123349000001,1.651900118,0.002,0,0.002,1.5675,0.5152123349000001,1.65
2020-09-20 01:00:00,1.5205000000000002,0.4995998399,1.6004750076,0.0005,0,0.0005,1.52,0.4995998399,1.6,1.5110000000000001,0.4964773409,1.5904750077,0.0005,0,0.0005,1.5105,0.4964773409,1.5899999999999999
2020-09-20 01:30:00,1.396,0.4465173569,1.4656717743,0.0375,0,0.0375,1.3585,0.4465173569,1.43,1.3865,0.4433948579,1.4556720956,0.0375,0,0.0375,1.349,0.4433948579,1.42
2020-09-20 02:00:00,1.242,0.36533238290000003,1.294616449,0.1305,0,0.1305,1.1115,0.36533238290000003,1.17,1.2325,0.36220988390000003,1.2846214423,0.1305,0,0.1305,1.102,0.36220988390000003,1.16
2020-09-20 02:30:00,1.339,0.4309048619,1.4066271716,0.028,0,0.028,1.311,0.4309048619,1.38,1.3295,0.4277823629,1.3966273662,0.028,0,0.028,1.3014999999999999,0.4277823629,1.37
2020-09-20 03:00:00,1.3275000000000001,0.4309048619,1.3956845095000001,0.0165,0,0.0165,1.311,0.4309048619,1.38,1.318,0.4277823629,1.3856845781,0.0165,0,0.0165,1.3014999999999999,0.4277823629,1.37
2020-09-20 03:30:00,1.2685,0.36845488190000003,1.3209281775,0.14750000000000002,0,0.14750000000000002,1.121,0.36845488190000003,1.18,1.2685,0.36845488190000003,1.3209281775,0.14750000000000002,0,0.14750000000000002,1.121,0.36845488190000003,1.18
2020-09-20 04:00:00,1.3875,0.4558848539,1.4604750083,0.0005,0,0.0005,1.387,0.4558848539,1.46,1.3780000000000001,0.4527623549,1.4504750084,0.0005,0,0.0005,1.3775,0.4527623549,1.45
2020-09-20 04:30:00,1.24,0.37469987990000003,1.2953763932,0.1,0,0.1,1.1400000000000001,0.37469987990000003,1.2,1.2305,0.37157738090000003,1.2853793214,0.1,0,0.1,1.1305,0.37157738090000003,1.19
2020-09-20 05:00:00,1.211,0.3497198879,1.2604860173999999,0.147,0,0.147,1.064,0.3497198879,1.12,1.211,0.3497198879,1.2604860173999999,0.147,0,0.147,1.064,0.3497198879,1.12
2020-09-20 05:30:00,1.4205,0.4527623549,1.4909104601,0.043000000000000003,0,0.043000000000000003,1.3775,0.4527623549,1.45,1.4205,0.4527623549,1.4909104601,0.043000000000000003,0,0.043000000000000003,1.3775,0.4527623549,1.45
2020-09-20 06:00:00,1.343,0.41216986790000004,1.4048249001,0.089,0,0.089,1.254,0.41216986790000004,1.32,1.3335,0.40904736890000004,1.394826871,0.089,0,0.089,1.2445,0.40904736890000004,1.31
2020-09-20 06:30:00,1.345,0.36220988390000003,1.3929181598,0.243,0,0.243,1.102,0.36220988390000003,1.16,1.3355000000000001,0.35908738490000003,1.3829331148000001,0.243,0,0.243,1.0925,0.35908738490000003,1.15
2020-09-20 07:00:00,1.49,0.38718987590000004,1.5394856284,0.312,0,0.312,1.178,0.38718987590000004,1.24,1.49,0.38718987590000004,1.5394856284,0.312,0,0.312,1.178,0.38718987590000004,1.24
2020-09-20 07:30:00,1.6515,0.4964773409,1.7245121049,0.14100000000000001,0,0.14100000000000001,1.5105,0.4964773409,1.5899999999999999,1.623,0.4871098439,1.6945220564999999,0.14100000000000001,0,0.14100000000000001,1.482,0.4871098439,1.56
2020-09-20 08:00:00,1.6535000000000002,0.4590073529,1.7160273891000002,0.257,0,0.257,1.3965,0.4590073529,1.47,1.6535000000000002,0.4590073529,1.7160273891000002,0.257,0,0.257,1.3965,0.4590073529,1.47
2020-09-20 08:30:00,1.8445,0.5464373249,1.9237395874,0.182,0,0.182,1.6625,0.5464373249,1.75,1.835,0.5433148259,1.9137439745,0.182,0,0.182,1.653,0.5433148259,1.74
2020-09-20 09:00:00,1.9085,0.5339473289000001,1.9817850539,0.28400000000000003,0,0.28400000000000003,1.6245,0.5339473289000001,1.71,1.8895,0.5277023309000001,1.9618052911000001,0.28400000000000003,0,0.28400000000000003,1.6055000000000001,0.5277023309000001,1.69
2020-09-20 09:30:00,2.095,0.5526823229,2.1666755064,0.41350000000000003,0,0.41350000000000003,1.6815,0.5526823229,1.77,2.0855,0.5495598239,2.1566933602,0.41350000000000003,0,0.41350000000000003,1.6720000000000002,0.5495598239,1.76
2020-09-20 10:00:00,2.0145,0.4839873449,2.0718238342,0.542,0,0.542,1.4725000000000001,0.4839873449,1.55,2.005,0.4808648459,2.0618574151,0.542,0,0.542,1.463,0.4808648459,1.54
2020-09-20 10:30:00,2.053,0.4839873449,2.1092777792,0.5805,0,0.5805,1.4725000000000001,0.4839873449,1.55,2.0435,0.4808648459,2.0993149478,0.5805,0,0.5805,1.463,0.4808648459,1.54
2020-09-20 11:00:00,2.0525,0.4309048619,2.0972446805,0.7415,0,0.7415,1.311,0.4309048619,1.38,2.043,0.4277823629,2.0873060988,0.7415,0,0.7415,1.3014999999999999,0.4277823629,1.37
2020-09-20 11:30:00,2.0685000000000002,0.4527623549,2.1174716055,0.6910000000000001,0,0.6910000000000001,1.3775,0.4527623549,1.45,2.059,0.4496398559,2.1075239026,0.6910000000000001,0,0.6910000000000001,1.3679999999999999,0.4496398559,1.44
2020-09-20 12:00:00,2.059,0.40592486990000004,2.0986319353,0.8240000000000001,0,0.8240000000000001,1.235,0.40592486990000004,1.3,2.0495,0.40280237090000004,2.0887077345,0.8240000000000001,0,0.8240000000000001,1.2255,0.40280237090000004,1.29
2020-09-20 12:30:00,2.4135,0.5963973088,2.4860957343,0.599,0,0.599,1.8145,0.5963973088,1.9100000000000001,2.404,0.5932748098,2.4761241891,0.599,0,0.599,1.8050000000000002,0.5932748098,1.9
2020-09-20 13:00:00,2.372,0.5963973088,2.4458278251,0.5575,0,0.5575,1.8145,0.5963973088,1.9100000000000001,2.3625,0.5932748098,2.4358532899,0.5575,0,0.5575,1.8050000000000002,0.5932748098,1.9
2020-09-20 13:30:00,2.259,0.5027223389000001,2.3142624635,0.7295,0,0.7295,1.5295,0.5027223389000001,1.6099999999999999,2.2495,0.4995998399,2.3043112311,0.7295,0,0.7295,1.52,0.4995998399,1.6
2020-09-20 14:00:00,2.1765,0.5183348339,2.2373697169,0.5995,0,0.5995,1.577,0.5183348339,1.6600000000000001,2.167,0.5152123349000001,2.2274049362,0.5995,0,0.5995,1.5675,0.5152123349000001,1.65
2020-09-20 14:30:00,2.0265,0.4683748499,2.0799224144,0.6015,0,0.6015,1.425,0.4683748499,1.5,2.017,0.4652523509,2.0699634659,0.6015,0,0.6015,1.4155,0.4652523509,1.49
2020-09-20 15:00:00,2.121,0.4902323429,2.1769172584,0.6295000000000001,0,0.6295000000000001,1.4915,0.4902323429,1.57,2.1115,0.4871098439,2.1669582945,0.6295000000000001,0,0.6295000000000001,1.482,0.4871098439,1.56
2020-09-20 15:30:00,2.248,0.5776623149,2.3210337675,0.49050000000000005,0,0.49050000000000005,1.7575,0.5776623149,1.85,2.2385,0.5745398159,2.3110556571,0.49050000000000005,0,0.49050000000000005,1.748,0.5745398159,1.8399999999999999
2020-09-20 16:00:00,2.0695,0.4590073529,2.1197919709,0.673,0,0.673,1.3965,0.4590073529,1.47,2.06,0.4558848539,2.1098414632,0.673,0,0.673,1.387,0.4558848539,1.46
2020-09-20 16:30:00,2.1435,0.5776623149,2.2199743242,0.386,0,0.386,1.7575,0.5776623149,1.85,2.134,0.5745398159,2.2099891402,0.386,0,0.386,1.748,0.5745398159,1.8399999999999999
2020-09-20 17:00:00,2.305,0.6713372848,2.4007746146,0.2625,0,0.2625,2.0425,0.6713372848,2.15,2.2955,0.6682147858,2.3907804688,0.2625,0,0.2625,2.033,0.6682147858,2.14
2020-09-20 17:30:00,2.4125,0.7056847738,2.5135924988,0.2655,0,0.2655,2.147,0.7056847738,2.26,2.3935,0.6994397758,2.4936034669,0.2655,0,0.2655,2.128,0.6994397758,2.24
2020-09-20 18:00:00,2.4965,0.7837472488,2.6166337153,0.112,0,0.112,2.3845,0.7837472488,2.51,2.487,0.7806247498000001,2.6066346119,0.112,0,0.112,2.375,0.7806247498000001,2.5
2020-09-20 18:30:00,2.5495,0.8087272408,2.6746943751,0.089,0,0.089,2.4605,0.8087272408,2.59,2.521,0.7993597438000001,2.6446960128,0.089,0,0.089,2.432,0.7993597438000001,2.56
2020-09-20 19:00:00,2.3285,0.6963172768,2.4303847432,0.21,0,0.21,2.1185,0.6963172768,2.23,2.3095,0.6900722788,2.4103920843,0.21,0,0.21,2.0995,0.6900722788,2.21
2020-09-20 19:30:00,2.41,0.7775022508,2.5323131224,0.044500000000000005,0,0.044500000000000005,2.3655,0.7775022508,2.49,2.4005,0.7743797518000001,2.5223132736,0.044500000000000005,0,0.044500000000000005,2.356,0.7743797518000001,2.48
2020-09-20 20:00:00,2.416,0.7525222588,2.5304833036,0.1265,0,0.1265,2.2895,0.7525222588,2.41,2.3875,0.7431547618000001,2.5004870026,0.1265,0,0.1265,2.261,0.7431547618000001,2.38
2020-09-20 20:30:00,2.5140000000000002,0.8118497398000001,2.6418357254,0.044,0,0.044,2.47,0.8118497398000001,2.6,2.495,0.8056047418000001,2.6218359979,0.044,0,0.044,2.451,0.8056047418000001,2.58
2020-09-20 21:00:00,2.392,0.7681347538000001,2.5123086992,0.055,0,0.055,2.337,0.7681347538000001,2.46,2.3445,0.7525222588,2.4623098911,0.055,0,0.055,2.2895,0.7525222588,2.41
2020-09-20 21:30:00,2.475,0.8024822428,2.6018460273,0.0335,0,0.0335,2.4415,0.8024822428,2.5700000000000003,2.342,0.7587672568,2.4618472231,0.0335,0,0.0335,2.3085,0.7587672568,2.43
2020-09-20 22:00:00,2.3125,0.7525222588,2.4318606046,0.023,0,0.023,2.2895,0.7525222588,2.41,2.2555,0.7337872648,2.3718608728,0.023,0,0.023,2.2325,0.7337872648,2.35
2020-09-20 22:30:00,2.0605,0.6588472888,2.1632706719,0.056,0,0.056,2.0045,0.6588472888,2.11,2.051,0.6557247898,2.1532710001,0.056,0,0.056,1.995,0.6557247898,2.1
2020-09-20 23:00:00,1.9765000000000001,0.6369897958,2.0766097972,0.0385,0,0.0385,1.9380000000000002,0.6369897958,2.04,1.929,0.6213773008,2.0266106558,0.0385,0,0.0385,1.8905,0.6213773008,1.99
2020-09-20 23:30:00,1.949,0.6307447978,2.048521418,0.03,0,0.03,1.919,0.6307447978,2.02,1.816,0.5870298118,1.9085229891000002,0.03,0,0.03,1.786,0.5870298118,1.88
2020-09-21 00:00:00,1.7755,0.5745398159,1.8661447559000002,0.0275,0,0.0275,1.748,0.5745398159,1.8399999999999999,1.7185000000000001,0.5558048219,1.8061454122,0.0275,0,0.0275,1.691,0.5558048219,1.78
2020-09-21 00:30:00,1.6,0.5183348339,1.6818653335,0.023,0,0.023,1.577,0.5183348339,1.6600000000000001,1.6,0.5183348339,1.6818653335,0.023,0,0.023,1.577,0.5183348339,1.6600000000000001
2020-09-21 01:00:00,1.574,0.4746198479,1.6440012165,0.13,0,0.13,1.444,0.4746198479,1.52,1.5645,0.4714973489,1.634004284,0.13,0,0.13,1.4344999999999999,0.4714973489,1.51
2020-09-21 01:30:00,1.767,0.5714173169,1.8570963221999999,0.0285,0,0.0285,1.7385000000000002,0.5714173169,1.83,1.729,0.5589273209,1.8170967916,0.0285,0,0.0285,1.7005,0.5589273209,1.79
2020-09-21 02:00:00,1.663,0.5433148259,1.7495027865,0.01,0,0.01,1.653,0.5433148259,1.74,1.663,0.5433148259,1.7495027865,0.01,0,0.01,1.653,0.5433148259,1.74
2020-09-21 02:30:00,1.607,0.5120898359,1.6866193999,0.049,0,0.049,1.558,0.5120898359,1.6400000000000001,1.5975000000000001,0.5089673369000001,1.6766198138,0.049,0,0.049,1.5485,0.5089673369000001,1.63
2020-09-21 03:00:00,1.6505,0.4995998399,1.7244565085999999,0.1305,0,0.1305,1.52,0.4995998399,1.6,1.6505,0.4995998399,1.7244565085999999,0.1305,0,0.1305,1.52,0.4995998399,1.6
2020-09-21 03:30:00,1.7295,0.5433148259,1.8128323833,0.0765,0,0.0765,1.653,0.5433148259,1.74,1.72,0.5401923269000001,1.8028332563,0.0765,0,0.0765,1.6435,0.5401923269000001,1.73
2020-09-21 04:00:00,1.5935000000000001,0.4652523509,1.6600307226000002,0.178,0,0.178,1.4155,0.4652523509,1.49,1.584,0.4621298519,1.6500363632,0.178,0,0.178,1.4060000000000001,0.4621298519,1.48
2020-09-21 04:30:00,1.6545,0.5152123349000001,1.732862949,0.08700000000000001,0,0.08700000000000001,1.5675,0.5152123349000001,1.65,1.645,0.5120898359,1.7228641850000002,0.08700000000000001,0,0.08700000000000001,1.558,0.5120898359,1.6400000000000001
2020-09-21 05:00:00,1.6575000000000002,0.5277023309000001,1.7394757831,0.052000000000000005,0,0.052000000000000005,1.6055000000000001,0.5277023309000001,1.69,1.6480000000000001,0.5245798319,1.7294762213000001,0.052000000000000005,0,0.052000000000000005,1.596,0.5245798319,1.6800000000000002
2020-09-21 05:30:00,1.9745,0.6276222988,2.0718494154,0.065,0,0.065,1.9095,0.6276222988,2.01,1.9460000000000002,0.6182548018,2.041850876,0.065,0,0.065,1.881,0.6182548018,1.98
2020-09-21 06:00:00,1.921,0.6026423068,2.0133103958,0.08750000000000001,0,0.08750000000000001,1.8335,0.6026423068,1.9300000000000002,1.9115000000000002,0.5995198078,2.0033113213,0.08750000000000001,0,0.08750000000000001,1.824,0.5995198078,1.92
2020-09-21 06:30:00,2.0435,0.6463572928,2.1432848621,0.077,0,0.077,1.9665,0.6463572928,2.07,2.034,0.6432347938,2.1332854943,0.077,0,0.077,1.957,0.6432347938,2.06
2020-09-21 07:00:00,2.585,0.8493197278,2.7209500179,0.001,0,0.001,2.584,0.8493197278,2.7199999999999998,2.49,0.8180947378000001,2.6209500186,0.001,0,0.001,2.489,0.8180947378000001,2.62
2020-09-21 07:30:00,2.745,0.8555647258,2.8752419029,0.14200000000000002,0,0.14200000000000002,2.6029999999999998,0.8555647258,2.74,2.707,0.8430747298,2.8352467265,0.14200000000000002,0,0.14200000000000002,2.565,0.8430747298,2.7
2020-09-21 08:00:00,3.0315,0.9367496998,3.1729311764,0.18150000000000002,0,0.18150000000000002,2.85,0.9367496998,3.0,3.0125,0.9305047018,3.1529343872,0.18150000000000002,0,0.18150000000000002,2.831,0.9305047018,2.98
2020-09-21 08:30:00,3.077,0.9648521908000001,3.2247277017,0.14150000000000001,0,0.14150000000000001,2.9355,0.9648521908000001,3.09,3.058,0.9586071928000001,3.2047295908,0.14150000000000001,0,0.14150000000000001,2.9165,0.9586071928000001,3.07
2020-09-21 09:00:00,3.149,0.9273822028,3.2827181953,0.3275,0,0.3275,2.8215,0.9273822028,2.9699999999999998,3.1205,0.9180147058,3.2527328894,0.3275,0,0.3275,2.793,0.9180147058,2.94
2020-09-21 09:30:00,3.181,0.9211372048,3.3116845789,0.3785,0,0.3785,2.8025,0.9211372048,2.95,3.162,0.9148922068,3.2916973965,0.3785,0,0.3785,2.7835,0.9148922068,2.93
2020-09-21 10:00:00,3.042,0.8461972288,3.1575011876,0.4675,0,0.4675,2.5745,0.8461972288,2.71,3.0325,0.8430747298,3.1475119142,0.4675,0,0.4675,2.565,0.8430747298,2.7
2020-09-21 10:30:00,2.8355,0.7462772608,2.9320624141,0.5650000000000001,0,0.5650000000000001,2.2705,0.7462772608,2.39,2.8165,0.7400322628,2.9120988994,0.5650000000000001,0,0.5650000000000001,2.2515,0.7400322628,2.37
2020-09-21 11:00:00,2.7345,0.7150522708,2.8264447633,0.559,0,0.559,2.1755,0.7150522708,2.29,2.725,0.7119297718,2.8164639178,0.559,0,0.559,2.166,0.7119297718,2.2800000000000002
2020-09-21 11:30:00,2.7405,0.6963172768,2.8275781156,0.622,0,0.622,2.1185,0.6963172768,2.23,2.7215,0.6900722788,2.8076256873,0.622,0,0.622,2.0995,0.6900722788,2.21
2020-09-21 12:00:00,2.739,0.6807047818,2.8223181961,0.668,0,0.668,2.071,0.6807047818,2.18,2.7199999999999998,0.6744597838,2.8023732799000003,0.668,0,0.668,2.052,0.6744597838,2.16
2020-09-21 12:30:00,2.7285,0.6526022908,2.8054593207,0.743,0,0.743,1.9855,0.6526022908,2.09,2.719,0.6494797918,2.7954936952000002,0.743,0,0.743,1.976,0.6494797918,2.08
2020-09-21 13:00:00,2.674,0.6401122948,2.7495490085,0.7265,0,0.7265,1.9475,0.6401122948,2.05,2.6645,0.6369897958,2.7395832256,0.7265,0,0.7265,1.9380000000000002,0.6369897958,2.04
2020-09-21 13:30:00,2.577,0.5963973088,2.6451122377000003,0.7625000000000001,0,0.7625000000000001,1.8145,0.5963973088,1.9100000000000001,2.5675,0.5932748098,2.6351529842,0.7625000000000001,0,0.7625000000000001,1.8050000000000002,0.5932748098,1.9
