Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-21 14:00:00,2.407,0.5339473289000001,2.4655118637,0.7825000000000001,0,0.7825000000000001,1.6245,0.5339473289000001,1.71,2.3975,0.5308248299,2.4555612902,0.7825000000000001,0,0.7825000000000001,1.615,0.5308248299,1.7000000000000002
2020-09-21 14:30:00,2.452,0.5433148259,2.5114726755,0.799,0,0.799,1.653,0.5433148259,1.74,2.4425,0.5401923269000001,2.5015223365,0.799,0,0.799,1.6435,0.5401923269000001,1.73
2020-09-21 15:00:00,2.6055,0.6026423068,2.6742864469,0.772,0,0.772,1.8335,0.6026423068,1.9300000000000002,2.596,0.5995198078,2.6643273071999998,0.772,0,0.772,1.824,0.5995198078,1.92
2020-09-21 15:30:00,2.7475,0.6494797918,2.8232216084,0.7715000000000001,0,0.7715000000000001,1.976,0.6494797918,2.08,2.738,0.6463572928,2.8132582089,0.7715000000000001,0,0.7715000000000001,1.9665,0.6463572928,2.07
2020-09-21 16:00:00,2.7555,0.6338672968,2.8274667107,0.8270000000000001,0,0.8270000000000001,1.9285,0.6338672968,2.03,2.746,0.6307447978,2.8175086513,0.8270000000000001,0,0.8270000000000001,1.919,0.6307447978,2.02
2020-09-21 16:30:00,2.9355,0.8024822428,3.0432117902,0.494,0,0.494,2.4415,0.8024822428,2.5700000000000003,2.9165,0.7962372448,3.0232376685,0.494,0,0.494,2.4225,0.7962372448,2.55
2020-09-21 17:00:00,2.984,0.7931147458000001,3.0876021441,0.5710000000000001,0,0.5710000000000001,2.4130000000000003,0.7931147458000001,2.54,2.965,0.7868697478000001,3.0676357346,0.5710000000000001,0,0.5710000000000001,2.394,0.7868697478000001,2.52
2020-09-21 17:30:00,3.057,0.8524422268,3.1736267503,0.4635,0,0.4635,2.5935,0.8524422268,2.73,3.038,0.8461972288,3.1536476896,0.4635,0,0.4635,2.5745,0.8461972288,2.71
2020-09-21 18:00:00,3.147,0.9461171968000001,3.2861446636,0.2685,0,0.2685,2.8785,0.9461171968000001,3.03,3.128,0.9398721988000001,3.2661512136,0.2685,0,0.2685,2.8595,0.9398721988000001,3.01
2020-09-21 18:30:00,2.9895,0.9086472088,3.1245399661,0.225,0,0.225,2.7645,0.9086472088,2.91,2.98,0.9055247098,3.1145425025,0.225,0,0.225,2.755,0.9055247098,2.9
2020-09-21 19:00:00,3.053,0.9898321827000001,3.2094511602,0.0415,0,0.0415,3.0115,0.9898321827000001,3.17,3.0435,0.9867096837,3.199451242,0.0415,0,0.0415,3.002,0.9867096837,3.16
2020-09-21 19:30:00,3.034,0.9617296918,3.1827786602,0.108,0,0.108,2.926,0.9617296918,3.08,3.015,0.9554846938,3.16277979,0.108,0,0.108,2.907,0.9554846938,3.06
2020-09-21 20:00:00,3.3505000000000003,1.0991196477,3.5261755840999998,0.006500000000000001,0,0.006500000000000001,3.344,1.0991196477,3.52,3.2745,1.0741396557,3.4461755977,0.006500000000000001,0,0.006500000000000001,3.268,1.0741396557,3.44
2020-09-21 20:30:00,3.092,1.0085671767,3.2523332778,0.0235,0,0.0235,3.0685000000000002,1.0085671767,3.23,3.0065,0.9804646857,3.1623335134,0.0235,0,0.0235,2.983,0.9804646857,3.14
2020-09-21 21:00:00,3.028,0.9804646857,3.1827810167,0.045,0,0.045,2.983,0.9804646857,3.14,3.009,0.9742196878,3.1627812128,0.045,0,0.045,2.964,0.9742196878,3.12
2020-09-21 21:30:00,2.7885,0.8961572128,2.9289639807,0.062,0,0.062,2.7265,0.8961572128,2.87,2.7695,0.8899122148,2.9089644205000003,0.062,0,0.062,2.7075,0.8899122148,2.85
2020-09-21 22:00:00,2.6425,0.8524422268,2.7765921559,0.049,0,0.049,2.5935,0.8524422268,2.73,2.633,0.8493197278,2.7665923082,0.049,0,0.049,2.584,0.8493197278,2.7199999999999998
2020-09-21 22:30:00,2.4015,0.7681347538000001,2.521355439,0.0645,0,0.0645,2.337,0.7681347538000001,2.46,2.3635,0.7556447578000001,2.4813567357,0.0645,0,0.0645,2.299,0.7556447578000001,2.42
2020-09-21 23:00:00,2.4625,0.8024822428,2.5899583008000002,0.021,0,0.021,2.4415,0.8024822428,2.5700000000000003,2.453,0.7993597438000001,2.579958333,0.021,0,0.021,2.432,0.7993597438000001,2.56
2020-09-21 23:30:00,2.0895,0.6557247898,2.1899738012,0.0945,0,0.0945,1.995,0.6557247898,2.1,2.08,0.6526022908,2.1799747132,0.0945,0,0.0945,1.9855,0.6526022908,2.09
2020-09-22 00:00:00,2.193,0.7181747698000001,2.3076013521,0.008,0,0.008,2.185,0.7181747698000001,2.3,2.1835,0.7150522708,2.2976013579,0.008,0,0.008,2.1755,0.7150522708,2.29
2020-09-22 00:30:00,2.1135,0.6526022908,2.2119611208,0.128,0,0.128,1.9855,0.6526022908,2.09,1.99,0.6120098038,2.0819836695,0.128,0,0.128,1.862,0.6120098038,1.96
2020-09-22 01:00:00,1.8935,0.5651723189,1.9760470641999999,0.17400000000000002,0,0.17400000000000002,1.7195,0.5651723189,1.81,1.865,0.5558048219,1.9460585808,0.17400000000000002,0,0.17400000000000002,1.691,0.5558048219,1.78
2020-09-22 01:30:00,1.862,0.5526823229,1.9422929105,0.18050000000000002,0,0.18050000000000002,1.6815,0.5526823229,1.77,1.8525,0.5495598239,1.9322971433,0.18050000000000002,0,0.18050000000000002,1.6720000000000002,0.5495598239,1.76
2020-09-22 02:00:00,1.9729999999999999,0.6120098038,2.0657407872,0.111,0,0.111,1.862,0.6120098038,1.96,1.9635,0.6088873048,2.0557422017,0.111,0,0.111,1.8525,0.6088873048,1.9500000000000002
2020-09-22 02:30:00,2.0465,0.6682147858,2.152829127,0.0135,0,0.0135,2.033,0.6682147858,2.14,2.037,0.6650922868,2.1428291462,0.0135,0,0.0135,2.0235,0.6650922868,2.13
2020-09-22 03:00:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2020-09-22 03:30:00,2.074,0.6775822828,2.1818784911,0.0125,0,0.0125,2.0615,0.6775822828,2.17,2.074,0.6775822828,2.1818784911,0.0125,0,0.0125,2.0615,0.6775822828,2.17
2020-09-22 04:00:00,1.978,0.6307447978,2.0761317396,0.059000000000000004,0,0.059000000000000004,1.919,0.6307447978,2.02,1.9685000000000001,0.6276222988,2.0661321352,0.059000000000000004,0,0.059000000000000004,1.9095,0.6276222988,2.01
2020-09-22 04:30:00,1.862,0.5901523108,1.9532853734,0.0665,0,0.0665,1.7955,0.5901523108,1.8900000000000001,1.843,0.5839073129,1.9332865152,0.0665,0,0.0665,1.7765,0.5839073129,1.87
2020-09-22 05:00:00,2.0815,0.6838272808,2.1909500223,0.001,0,0.001,2.0805,0.6838272808,2.19,2.072,0.6807047818,2.1809500224,0.001,0,0.001,2.071,0.6807047818,2.18
2020-09-22 05:30:00,2.0545,0.6713372848,2.1614032479,0.012,0,0.012,2.0425,0.6713372848,2.15,2.045,0.6682147858,2.151403263,0.012,0,0.012,2.033,0.6682147858,2.14
2020-09-22 06:00:00,1.9805000000000001,0.6338672968,2.0794633923,0.052000000000000005,0,0.052000000000000005,1.9285,0.6338672968,2.03,1.971,0.6307447978,2.0694636986,0.052000000000000005,0,0.052000000000000005,1.919,0.6307447978,2.02
2020-09-22 06:30:00,2.2315,0.6713372848,2.3302974059,0.189,0,0.189,2.0425,0.6713372848,2.15,2.146,0.6432347938,2.2403274314,0.189,0,0.189,1.957,0.6432347938,2.06
2020-09-22 07:00:00,2.605,0.8524422268,2.7409273522,0.0115,0,0.0115,2.5935,0.8524422268,2.73,2.5955,0.8493197278,2.7309273608,0.0115,0,0.0115,2.584,0.8493197278,2.7199999999999998
2020-09-22 07:30:00,2.885,0.9398721988000001,3.0342354474,0.025500000000000002,0,0.025500000000000002,2.8595,0.9398721988000001,3.01,2.8280000000000003,0.9211372048,2.9742356581,0.025500000000000002,0,0.025500000000000002,2.8025,0.9211372048,2.95
2020-09-22 08:00:00,2.9939999999999998,0.9086472088,3.1288457536,0.2295,0,0.2295,2.7645,0.9086472088,2.91,2.9845,0.9055247098,3.1188483852,0.2295,0,0.2295,2.755,0.9055247098,2.9
2020-09-22 08:30:00,3.135,0.9742196878,3.2828842502,0.171,0,0.171,2.964,0.9742196878,3.12,3.1255,0.9710971888000001,3.272885577,0.171,0,0.171,2.9545,0.9710971888000001,3.11
2020-09-22 09:00:00,3.1965,1.0210571727,3.3556176779,0.09,0,0.09,3.1065,1.0210571727,3.27,3.1775,1.0148121747,3.3356183834,0.09,0,0.09,3.0875,1.0148121747,3.25
2020-09-22 09:30:00,3.267,1.0116896757,3.42005921,0.189,0,0.189,3.078,1.0116896757,3.24,3.248,1.0054446777,3.4000622053000003,0.189,0,0.189,3.059,1.0054446777,3.22
2020-09-22 10:00:00,3.1355,0.9148922068,3.2662498374,0.352,0,0.352,2.7835,0.9148922068,2.93,3.126,0.9117697078,3.2562555182,0.352,0,0.352,2.774,0.9117697078,2.92
2020-09-22 10:30:00,3.0775,0.9211372048,3.2123978583,0.275,0,0.275,2.8025,0.9211372048,2.95,3.0585,0.9148922068,3.1924050495,0.275,0,0.275,2.7835,0.9148922068,2.93
2020-09-22 11:00:00,3.1485,0.9617296918,3.2921081771000003,0.2225,0,0.2225,2.926,0.9617296918,3.08,3.1390000000000002,0.9586071928000001,3.282110411,0.2225,0,0.2225,2.9165,0.9586071928000001,3.07
2020-09-22 11:30:00,3.1685,0.9773421867000001,3.3158091019,0.195,0,0.195,2.9735,0.9773421867000001,3.13,3.14,0.9679746898,3.2858142066,0.195,0,0.195,2.9450000000000003,0.9679746898,3.1
2020-09-22 12:00:00,3.122,0.9586071928000001,3.2658554392,0.20550000000000002,0,0.20550000000000002,2.9165,0.9586071928000001,3.07,3.1125,0.9554846938,3.2558573755999998,0.20550000000000002,0,0.20550000000000002,2.907,0.9554846938,3.06
2020-09-22 12:30:00,3.1715,0.9305047018,3.3051855092,0.3405,0,0.3405,2.831,0.9305047018,2.98,3.1525,0.9242597038,3.2851959226,0.3405,0,0.3405,2.8120000000000003,0.9242597038,2.96
2020-09-22 13:00:00,3.174,0.9117697078,3.3023627905,0.4,0,0.4,2.774,0.9117697078,2.92,3.155,0.9055247098,3.2823771873,0.4,0,0.4,2.755,0.9055247098,2.9
2020-09-22 13:30:00,3.084,0.9398721988000001,3.2240371819,0.2245,0,0.2245,2.8595,0.9398721988000001,3.01,3.065,0.9336272008000001,3.2040419395,0.2245,0,0.2245,2.8405,0.9336272008000001,2.99
2020-09-22 14:00:00,3.013,0.9055247098,3.1461315928999998,0.258,0,0.258,2.755,0.9055247098,2.9,3.0035,0.9024022108,3.1361348823,0.258,0,0.258,2.7455,0.9024022108,2.89
2020-09-22 14:30:00,3.047,0.9086472088,3.1795988348,0.28250000000000003,0,0.28250000000000003,2.7645,0.9086472088,2.91,3.0375,0.9055247098,3.1696026959,0.28250000000000003,0,0.28250000000000003,2.755,0.9055247098,2.9
2020-09-22 15:00:00,2.996,0.9336272008000001,3.1381006596,0.1555,0,0.1555,2.8405,0.9336272008000001,2.99,2.977,0.9273822028,3.1181030692,0.1555,0,0.1555,2.8215,0.9273822028,2.9699999999999998
2020-09-22 15:30:00,3.323,1.0585271607,3.4875218637,0.10250000000000001,0,0.10250000000000001,3.2205,1.0585271607,3.39,3.209,1.0210571727,3.3675270971,0.10250000000000001,0,0.10250000000000001,3.1065,1.0210571727,3.27
2020-09-22 16:00:00,3.414,1.0772621547,3.5799287353,0.1365,0,0.1365,3.2775,1.0772621547,3.45,3.262,1.0273021707,3.4199406062,0.1365,0,0.1365,3.1255,1.0273021707,3.29
2020-09-22 16:30:00,3.597,1.1678146257,3.7818249563,0.044,0,0.044,3.553,1.1678146257,3.74,3.3689999999999998,1.0928746497,3.5418266473999998,0.044,0,0.044,3.325,1.0928746497,3.5
2020-09-22 17:00:00,3.224,0.9960771807000001,3.3743659775,0.1935,0,0.1935,3.0305,0.9960771807000001,3.19,3.1765,0.9804646857,3.3243741140000003,0.1935,0,0.1935,2.983,0.9804646857,3.14
2020-09-22 17:30:00,3.1575,0.9960771807000001,3.3108874943,0.127,0,0.127,3.0305,0.9960771807000001,3.19,3.148,0.9929546817,3.3008882138,0.127,0,0.127,3.021,0.9929546817,3.18
2020-09-22 18:00:00,3.3385,1.0803846537,3.5089618479,0.051500000000000004,0,0.051500000000000004,3.287,1.0803846537,3.46,3.3195,1.0741396557,3.4889620591,0.051500000000000004,0,0.051500000000000004,3.268,1.0741396557,3.44
2020-09-22 18:30:00,3.315,1.0835071527,3.4875797840000002,0.018500000000000003,0,0.018500000000000003,3.2965,1.0835071527,3.47,3.296,1.0772621547,3.4675798116,0.018500000000000003,0,0.018500000000000003,3.2775,1.0772621547,3.45
2020-09-22 19:00:00,3.292,1.0772621547,3.4637779591,0.0145,0,0.0145,3.2775,1.0772621547,3.45,3.273,1.0710171567,3.4437779763,0.0145,0,0.0145,3.2585,1.0710171567,3.43
2020-09-22 19:30:00,3.2915,1.0429146657,3.4527732694,0.11850000000000001,0,0.11850000000000001,3.173,1.0429146657,3.34,3.282,1.0397921667,3.4427738453,0.11850000000000001,0,0.11850000000000001,3.1635,1.0397921667,3.33
2020-09-22 20:00:00,3.2255,1.0429146657,3.3899146376,0.052500000000000005,0,0.052500000000000005,3.173,1.0429146657,3.34,3.216,1.0397921667,3.3799147548,0.052500000000000005,0,0.052500000000000005,3.1635,1.0397921667,3.33
2020-09-22 20:30:00,2.9175,0.9398721988000001,3.0651535035,0.058,0,0.058,2.8595,0.9398721988000001,3.01,2.908,0.9367496998,3.0551536786,0.058,0,0.058,2.85,0.9367496998,3.0
2020-09-22 21:00:00,2.8935,0.9305047018,3.0394376536,0.0625,0,0.0625,2.831,0.9305047018,2.98,2.884,0.9273822028,3.0294378604,0.0625,0,0.0625,2.8215,0.9273822028,2.9699999999999998
2020-09-22 21:30:00,2.854,0.9024022108,2.9932667354999998,0.1085,0,0.1085,2.7455,0.9024022108,2.89,2.835,0.8961572128,2.9732680253,0.1085,0,0.1085,2.7265,0.8961572128,2.87
2020-09-22 22:00:00,2.698,0.8742997198,2.8361248209000003,0.038,0,0.038,2.66,0.8742997198,2.8,2.6885,0.8711772208,2.8261249088,0.038,0,0.038,2.6505,0.8711772208,2.79
2020-09-22 22:30:00,2.3635,0.7244197678000001,2.4720267495,0.1595,0,0.1595,2.204,0.7244197678000001,2.32,2.354,0.7212972688,2.4620287874,0.1595,0,0.1595,2.1945,0.7212972688,2.31
2020-09-22 23:00:00,2.2755,0.6931947778,2.3787432081,0.1665,0,0.1665,2.109,0.6931947778,2.22,2.266,0.6900722788,2.3687456069,0.1665,0,0.1665,2.0995,0.6900722788,2.21
2020-09-22 23:30:00,2.2355,0.7056847738,2.3442378826,0.08850000000000001,0,0.08850000000000001,2.147,0.7056847738,2.26,2.226,0.7025622748,2.3342385804,0.08850000000000001,0,0.08850000000000001,2.1375,0.7025622748,2.25
2020-09-23 00:00:00,2.1265,0.6682147858,2.2290162068,0.0935,0,0.0935,2.033,0.6682147858,2.14,2.117,0.6650922868,2.2190170684,0.0935,0,0.0935,2.0235,0.6650922868,2.13
2020-09-23 00:30:00,1.9849999999999999,0.6120098038,2.0772050934,0.123,0,0.123,1.862,0.6120098038,1.96,1.966,0.6057648058,2.0572085456,0.123,0,0.123,1.843,0.6057648058,1.94
2020-09-23 01:00:00,2.0795,0.6213773008,2.1703525059,0.189,0,0.189,1.8905,0.6213773008,1.99,2.07,0.6182548018,2.1603562206,0.189,0,0.189,1.881,0.6182548018,1.98
2020-09-23 01:30:00,1.9340000000000002,0.5714173169,2.016649139,0.1955,0,0.1955,1.7385000000000002,0.5714173169,1.83,1.9245,0.5682948179,2.0066537444,0.1955,0,0.1955,1.729,0.5682948179,1.82
2020-09-23 02:00:00,1.7875,0.5433148259,1.8682471062000001,0.1345,0,0.1345,1.653,0.5433148259,1.74,1.7875,0.5433148259,1.8682471062000001,0.1345,0,0.1345,1.653,0.5433148259,1.74
2020-09-23 02:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2020-09-23 03:00:00,1.8,0.5495598239,1.8820244419,0.128,0,0.128,1.6720000000000002,0.5495598239,1.76,1.7905000000000002,0.5464373249,1.8720267092,0.128,0,0.128,1.6625,0.5464373249,1.75
2020-09-23 03:30:00,1.845,0.5245798319,1.9181264296,0.249,0,0.249,1.596,0.5245798319,1.6800000000000002,1.845,0.5245798319,1.9181264296,0.249,0,0.249,1.596,0.5245798319,1.6800000000000002
2020-09-23 04:00:00,1.8719999999999999,0.5495598239,1.9509997437000002,0.2,0,0.2,1.6720000000000002,0.5495598239,1.76,1.8719999999999999,0.5495598239,1.9509997437000002,0.2,0,0.2,1.6720000000000002,0.5495598239,1.76
2020-09-23 04:30:00,1.843,0.5277023309000001,1.9170599234,0.23750000000000002,0,0.23750000000000002,1.6055000000000001,0.5277023309000001,1.69,1.8335,0.5245798319,1.9070674477,0.23750000000000002,0,0.23750000000000002,1.596,0.5245798319,1.6800000000000002
2020-09-23 05:00:00,2.0255,0.6557247898,2.1289963011,0.030500000000000003,0,0.030500000000000003,1.995,0.6557247898,2.1,2.016,0.6526022908,2.1189964016,0.030500000000000003,0,0.030500000000000003,1.9855,0.6526022908,2.09
2020-09-23 05:30:00,2.0425,0.6619697878,2.1470934423,0.0285,0,0.0285,2.014,0.6619697878,2.12,2.033,0.6588472888,2.1370935286,0.0285,0,0.0285,2.0045,0.6588472888,2.11
2020-09-23 06:00:00,2.274,0.7400322628,2.3913853203,0.022500000000000003,0,0.022500000000000003,2.2515,0.7400322628,2.37,2.2645,0.7369097638000001,2.3813853636,0.022500000000000003,0,0.022500000000000003,2.242,0.7369097638000001,2.36
2020-09-23 06:30:00,2.2880000000000003,0.7212972688,2.3990026574,0.0935,0,0.0935,2.1945,0.7212972688,2.31,2.2405,0.7056847738,2.3490064389,0.0935,0,0.0935,2.147,0.7056847738,2.26
2020-09-23 07:00:00,2.624,0.8555647258,2.7599577895,0.021,0,0.021,2.6029999999999998,0.8555647258,2.74,2.529,0.8243397358000001,2.6599580824,0.021,0,0.021,2.508,0.8243397358000001,2.64
2020-09-23 07:30:00,2.8485,0.9024022108,2.9880230923,0.10300000000000001,0,0.10300000000000001,2.7455,0.9024022108,2.89,2.8295,0.8961572128,2.9680242587,0.10300000000000001,0,0.10300000000000001,2.7265,0.8961572128,2.87
2020-09-23 08:00:00,3.088,0.9898321827000001,3.2427629809,0.0765,0,0.0765,3.0115,0.9898321827000001,3.17,3.069,0.9835871847000001,3.2227635269,0.0765,0,0.0765,2.9925,0.9835871847000001,3.15
2020-09-23 08:30:00,3.172,1.0241796717,3.3332458655,0.056,0,0.056,3.116,1.0241796717,3.2800000000000002,3.153,1.0179346737,3.3132461424,0.056,0,0.056,3.097,1.0179346737,3.26
2020-09-23 09:00:00,3.2565,0.9898321827000001,3.4036098484,0.245,0,0.245,3.0115,0.9898321827000001,3.17,3.247,0.9867096837,3.3936123821,0.245,0,0.245,3.002,0.9867096837,3.16
2020-09-23 09:30:00,3.357,1.0210571727,3.508846926,0.2505,0,0.2505,3.1065,1.0210571727,3.27,3.338,1.0148121747,3.4888519243,0.2505,0,0.2505,3.0875,1.0148121747,3.25
2020-09-23 10:00:00,3.4345,1.0866296517,3.6022984676,0.1285,0,0.1285,3.306,1.0866296517,3.48,3.4155,1.0803846537,3.5822997153,0.1285,0,0.1285,3.287,1.0803846537,3.46
2020-09-23 10:30:00,3.4095,1.0585271607,3.5700378149,0.189,0,0.189,3.2205,1.0585271607,3.39,3.3905,1.0522821627,3.5500405631,0.189,0,0.189,3.2015000000000002,1.0522821627,3.37
2020-09-23 11:00:00,3.4535,1.0678946577,3.6148390351,0.20450000000000002,0,0.20450000000000002,3.249,1.0678946577,3.42,3.4345,1.0616496597,3.5948421732,0.20450000000000002,0,0.20450000000000002,3.23,1.0616496597,3.4
2020-09-23 11:30:00,3.382,1.0210571727,3.5327725302,0.2755,0,0.2755,3.1065,1.0210571727,3.27,3.3725,1.0179346737,3.5227755038,0.2755,0,0.2755,3.097,1.0179346737,3.26
2020-09-23 12:00:00,3.3585000000000003,1.0023221787,3.5048783146,0.309,0,0.309,3.0495,1.0023221787,3.21,3.3395,0.9960771807000001,3.4848859379,0.309,0,0.309,3.0305,0.9960771807000001,3.19
2020-09-23 12:30:00,3.281,0.9305047018,3.4103958714,0.45,0,0.45,2.831,0.9305047018,2.98,3.2715,0.9273822028,3.4004043877,0.45,0,0.45,2.8215,0.9273822028,2.9699999999999998
2020-09-23 13:00:00,3.2439999999999998,0.9305047018,3.3748148097,0.41300000000000003,0,0.41300000000000003,2.831,0.9305047018,2.98,3.2345,0.9273822028,3.364822135,0.41300000000000003,0,0.41300000000000003,2.8215,0.9273822028,2.9699999999999998
2020-09-23 13:30:00,3.128,0.8305847338000001,3.2363953714,0.601,0,0.601,2.527,0.8305847338000001,2.66,3.1185,0.8274622348,3.2264122489,0.601,0,0.601,2.5175,0.8274622348,2.65
2020-09-23 14:00:00,3.2125,0.8961572128,3.3351542693000003,0.486,0,0.486,2.7265,0.8961572128,2.87,3.203,0.8930347138,3.3251646576000002,0.486,0,0.486,2.717,0.8930347138,2.86
2020-09-23 14:30:00,3.021,0.8399522308,3.1355957568,0.4655,0,0.4655,2.5555,0.8399522308,2.69,3.0115,0.8368297318,3.1256065411,0.4655,0,0.4655,2.5460000000000003,0.8368297318,2.68
2020-09-23 15:00:00,3.055,0.9024022108,3.1854912886,0.3095,0,0.3095,2.7455,0.9024022108,2.89,3.036,0.8961572128,3.1655005528,0.3095,0,0.3095,2.7265,0.8961572128,2.87
2020-09-23 15:30:00,3.0825,0.9305047018,3.2198828007,0.2515,0,0.2515,2.831,0.9305047018,2.98,3.0635,0.9242597038,3.1998887871,0.2515,0,0.2515,2.8120000000000003,0.9242597038,2.96
2020-09-23 16:00:00,3.1465,0.9617296918,3.2901954729,0.2205,0,0.2205,2.926,0.9617296918,3.08,3.137,0.9586071928000001,3.2801976693,0.2205,0,0.2205,2.9165,0.9586071928000001,3.07
2020-09-23 16:30:00,3.3105,1.0148121747,3.4625502162,0.223,0,0.223,3.0875,1.0148121747,3.25,3.2915,1.0085671767,3.4425542842,0.223,0,0.223,3.0685000000000002,1.0085671767,3.23
2020-09-23 17:00:00,3.4355,1.0928746497,3.6051401152,0.1105,0,0.1105,3.325,1.0928746497,3.5,3.4165,1.0866296517,3.5851410363,0.1105,0,0.1105,3.306,1.0866296517,3.48
2020-09-23 17:30:00,3.429,1.0959971487,3.5998959360000002,0.0945,0,0.0945,3.3345000000000002,1.0959971487,3.51,3.3435,1.0678946577,3.5098990370000003,0.0945,0,0.0945,3.249,1.0678946577,3.42
2020-09-23 18:00:00,3.468,1.0959971487,3.6370638914,0.1335,0,0.1335,3.3345000000000002,1.0959971487,3.51,3.4395,1.0866296517,3.6070658782000002,0.1335,0,0.1335,3.306,1.0866296517,3.48
2020-09-23 18:30:00,3.43,1.1209771407,3.6085301371,0.0195,0,0.0195,3.4105,1.1209771407,3.59,3.4015,1.1116096437,3.5785301801,0.0195,0,0.0195,3.382,1.1116096437,3.56
2020-09-23 19:00:00,3.29,1.0585271607,3.4560931339,0.0695,0,0.0695,3.2205,1.0585271607,3.39,3.271,1.0522821627,3.4360935304,0.0695,0,0.0695,3.2015000000000002,1.0522821627,3.37
2020-09-23 19:30:00,3.48,1.1397121347,3.6618770801,0.0125,0,0.0125,3.4675000000000002,1.1397121347,3.65,3.461,1.1334671367,3.6418770916,0.0125,0,0.0125,3.4485,1.1334671367,3.63
2020-09-23 20:00:00,3.316,1.0616496597,3.4818035556,0.08600000000000001,0,0.08600000000000001,3.23,1.0616496597,3.4,3.297,1.0554046617,3.4618041539,0.08600000000000001,0,0.08600000000000001,3.211,1.0554046617,3.38
2020-09-23 20:30:00,3.3045,1.0772621547,3.4756602251,0.027,0,0.027,3.2775,1.0772621547,3.45,3.2855,1.0710171567,3.4556602842,0.027,0,0.027,3.2585,1.0710171567,3.43
2020-09-23 21:00:00,3.2995,1.0835071527,3.4728501263,0.003,0,0.003,3.2965,1.0835071527,3.47,3.2805,1.0772621547,3.4528501271,0.003,0,0.003,3.2775,1.0772621547,3.45
2020-09-23 21:30:00,2.943,0.9117697078,3.0810019474,0.169,0,0.169,2.774,0.9117697078,2.92,2.924,0.9055247098,3.0610049004,0.169,0,0.169,2.755,0.9055247098,2.9
2020-09-23 22:00:00,2.6654999999999998,0.8274622348,2.7909826227,0.148,0,0.148,2.5175,0.8274622348,2.65,2.6465,0.8212172368,2.7709853843000003,0.148,0,0.148,2.4985,0.8212172368,2.63
2020-09-23 22:30:00,2.5445,0.8180947378000001,2.6727811826,0.0555,0,0.0555,2.489,0.8180947378000001,2.62,2.535,0.8149722388,2.6627813936,0.0555,0,0.0555,2.4795,0.8149722388,2.61
2020-09-23 23:00:00,2.2965,0.6838272808,2.396149411,0.216,0,0.216,2.0805,0.6838272808,2.19,2.287,0.6807047818,2.3861533899,0.216,0,0.216,2.071,0.6807047818,2.18
2020-09-23 23:30:00,2.211,0.6994397758,2.3189948253,0.083,0,0.083,2.128,0.6994397758,2.24,2.2015000000000002,0.6963172768,2.3089954526,0.083,0,0.083,2.1185,0.6963172768,2.23
2020-09-24 00:00:00,2.3425000000000002,0.7462772608,2.4585027964,0.07200000000000001,0,0.07200000000000001,2.2705,0.7462772608,2.39,2.333,0.7431547618000001,2.4485032163,0.07200000000000001,0,0.07200000000000001,2.261,0.7431547618000001,2.38
2020-09-24 00:30:00,2.1715,0.6931947778,2.2794585432,0.0625,0,0.0625,2.109,0.6931947778,2.22,2.1525,0.6869497798,2.2594592827,0.0625,0,0.0625,2.09,0.6869497798,2.2
2020-09-24 01:00:00,2.049,0.6338672968,2.1448050611,0.12050000000000001,0,0.12050000000000001,1.9285,0.6338672968,2.03,2.0395,0.6307447978,2.1348066072,0.12050000000000001,0,0.12050000000000001,1.919,0.6307447978,2.02
2020-09-24 01:30:00,2.077,0.6650922868,2.1808889816,0.053500000000000006,0,0.053500000000000006,2.0235,0.6650922868,2.13,2.058,0.6588472888,2.1608895738,0.053500000000000006,0,0.053500000000000006,2.0045,0.6588472888,2.11
2020-09-24 02:00:00,1.983,0.6026423068,2.0725507835,0.1495,0,0.1495,1.8335,0.6026423068,1.9300000000000002,1.9735,0.5995198078,2.0625533326,0.1495,0,0.1495,1.824,0.5995198078,1.92
2020-09-24 02:30:00,2.0475,0.6713372848,2.1547505656,0.005,0,0.005,2.0425,0.6713372848,2.15,2.0285,0.6650922868,2.1347505709,0.005,0,0.005,2.0235,0.6650922868,2.13
2020-09-24 03:00:00,1.9505,0.6369897958,2.0518787123,0.0125,0,0.0125,1.9380000000000002,0.6369897958,2.04,1.941,0.6338672968,2.0418787305,0.0125,0,0.0125,1.9285,0.6338672968,2.03
2020-09-24 03:30:00,2.0075,0.5995198078,2.0951086487,0.1835,0,0.1835,1.824,0.5995198078,1.92,1.998,0.5963973088,2.085112407,0.1835,0,0.1835,1.8145,0.5963973088,1.9100000000000001
2020-09-24 04:00:00,2.001,0.5714173169,2.0809898486,0.2625,0,0.2625,1.7385000000000002,0.5714173169,1.83,1.9915,0.5682948179,2.0709976461,0.2625,0,0.2625,1.729,0.5682948179,1.82
2020-09-24 04:30:00,1.9785,0.6026423068,2.0682456334,0.145,0,0.145,1.8335,0.6026423068,1.9300000000000002,1.9689999999999999,0.5995198078,2.0582480414,0.145,0,0.145,1.824,0.5995198078,1.92
2020-09-24 05:00:00,2.017,0.6276222988,2.1123917132,0.1075,0,0.1075,1.9095,0.6276222988,2.01,2.0075,0.6244997998,2.1023929818,0.1075,0,0.1075,1.9,0.6244997998,2.0
2020-09-24 05:30:00,2.01,0.6026423068,2.0983988539,0.17650000000000002,0,0.17650000000000002,1.8335,0.6026423068,1.9300000000000002,2.0005,0.5995198078,2.08840232,0.17650000000000002,0,0.17650000000000002,1.824,0.5995198078,1.92
2020-09-24 06:00:00,2.029,0.5995198078,2.1157185541,0.20500000000000002,0,0.20500000000000002,1.824,0.5995198078,1.92,2.0195,0.5963973088,2.1057231537,0.20500000000000002,0,0.20500000000000002,1.8145,0.5963973088,1.9100000000000001
2020-09-24 06:30:00,2.211,0.6775822828,2.3124962162,0.1495,0,0.1495,2.0615,0.6775822828,2.17,2.211,0.6775822828,2.3124962162,0.1495,0,0.1495,2.0615,0.6775822828,2.17
2020-09-24 07:00:00,2.7495000000000003,0.8742997198,2.8851603508,0.08950000000000001,0,0.08950000000000001,2.66,0.8742997198,2.8,2.759,0.8774222188,2.8951598833,0.08950000000000001,0,0.08950000000000001,2.6695,0.8774222188,2.81
2020-09-24 07:30:00,3.0285,0.9554846938,3.175651626,0.12150000000000001,0,0.12150000000000001,2.907,0.9554846938,3.06,3.019,0.9523621948000001,3.1656523419,0.12150000000000001,0,0.12150000000000001,2.8975,0.9523621948000001,3.05
2020-09-24 08:00:00,3.2565,1.0366696677,3.4175248719,0.10250000000000001,0,0.10250000000000001,3.154,1.0366696677,3.32,3.2375,1.0304246697,3.3975257541,0.10250000000000001,0,0.10250000000000001,3.135,1.0304246697,3.3
2020-09-24 08:30:00,3.206,0.9898321827000001,3.3553246862,0.1945,0,0.1945,3.0115,0.9898321827000001,3.17,3.32,1.0273021707,3.475305706,0.1945,0,0.1945,3.1255,1.0273021707,3.29
2020-09-24 09:00:00,3.246,0.9991996797,3.3963091732,0.20600000000000002,0,0.20600000000000002,3.04,0.9991996797,3.2,3.3125,1.0210571727,3.4662968713,0.20600000000000002,0,0.20600000000000002,3.1065,1.0210571727,3.27
2020-09-24 09:30:00,3.598,1.1428346337,3.7751390703,0.121,0,0.121,3.477,1.1428346337,3.66,3.5695,1.1334671367,3.7451405848,0.121,0,0.121,3.4485,1.1334671367,3.63
2020-09-24 10:00:00,3.669,1.1771821227,3.8532218662,0.08750000000000001,0,0.08750000000000001,3.5815,1.1771821227,3.77,3.6405000000000003,1.1678146257,3.8232226262999998,0.08750000000000001,0,0.08750000000000001,3.553,1.1678146257,3.74
2020-09-24 10:30:00,3.4050000000000002,1.0023221787,3.5494611915,0.35550000000000004,0,0.35550000000000004,3.0495,1.0023221787,3.21,3.386,0.9960771807000001,3.5294710298,0.35550000000000004,0,0.35550000000000004,3.0305,0.9960771807000001,3.19
2020-09-24 11:00:00,3.424,1.0241796717,3.5738942346,0.308,0,0.308,3.116,1.0241796717,3.2800000000000002,3.4050000000000002,1.0179346737,3.5539015181,0.308,0,0.308,3.097,1.0179346737,3.26
2020-09-24 11:30:00,3.4635,0.9960771807000001,3.6038870682,0.433,0,0.433,3.0305,0.9960771807000001,3.19,3.4445,0.9898321827000001,3.5839012263,0.433,0,0.433,3.0115,0.9898321827000001,3.17
2020-09-24 12:00:00,3.3825,0.9804646857,3.5217349773,0.3995,0,0.3995,2.983,0.9804646857,3.14,3.3635,0.9742196878,3.5017475994,0.3995,0,0.3995,2.964,0.9742196878,3.12
2020-09-24 12:30:00,3.4085,0.9461171968000001,3.5373733193,0.53,0,0.53,2.8785,0.9461171968000001,3.03,3.3895,0.9398721988000001,3.5173953431,0.53,0,0.53,2.8595,0.9398721988000001,3.01
2020-09-24 13:00:00,3.1885,0.8680547218,3.3045500828,0.5475,0,0.5475,2.641,0.8680547218,2.7800000000000002,3.179,0.8649322228,3.2945635143,0.5475,0,0.5475,2.6315,0.8649322228,2.77
2020-09-24 13:30:00,3.2125,0.8087272408,3.3127324069,0.752,0,0.752,2.4605,0.8087272408,2.59,3.1935000000000002,0.8024822428,3.2927830174,0.752,0,0.752,2.4415,0.8024822428,2.5700000000000003
2020-09-24 14:00:00,3.028,0.7587672568,3.1216200522,0.7195,0,0.7195,2.3085,0.7587672568,2.43,3.009,0.7525222588,3.1016722506,0.7195,0,0.7195,2.2895,0.7525222588,2.41
2020-09-24 14:30:00,3.0675,0.7431547618000001,3.1562375148,0.8065,0,0.8065,2.261,0.7431547618000001,2.38,3.0485,0.7369097638000001,3.1363016835,0.8065,0,0.8065,2.242,0.7369097638000001,2.36
2020-09-24 15:00:00,3.039,0.7337872648,3.1263340752,0.8065,0,0.8065,2.2325,0.7337872648,2.35,3.02,0.7275422668,3.1063994833,0.8065,0,0.8065,2.2135,0.7275422668,2.33
2020-09-24 15:30:00,2.8485,0.6401122948,2.9195369496,0.901,0,0.901,1.9475,0.6401122948,2.05,2.839,0.6369897958,2.9095836472,0.901,0,0.901,1.9380000000000002,0.6369897958,2.04
2020-09-24 16:00:00,3.1085,0.8711772208,3.2282691957,0.458,0,0.458,2.6505,0.8711772208,2.79,3.099,0.8680547218,3.2182790432,0.458,0,0.458,2.641,0.8680547218,2.7800000000000002
2020-09-24 16:30:00,3.4965,1.0897521507,3.6623861074,0.181,0,0.181,3.3155,1.0897521507,3.49,3.5535,1.1084871447,3.722379078,0.181,0,0.181,3.3725,1.1084871447,3.55
2020-09-24 17:00:00,3.394,1.0241796717,3.5451629018,0.278,0,0.278,3.116,1.0241796717,3.2800000000000002,3.375,1.0179346737,3.5251689321,0.278,0,0.278,3.097,1.0179346737,3.26
2020-09-24 17:30:00,3.3255,0.9929546817,3.4705776536,0.3045,0,0.3045,3.021,0.9929546817,3.18,3.3064999999999998,0.9867096837,3.4505852040000002,0.3045,0,0.3045,3.002,0.9867096837,3.16
2020-09-24 18:00:00,3.13,0.9804646857,3.2799711889,0.147,0,0.147,2.983,0.9804646857,3.14,3.111,0.9742196878,3.2599731594,0.147,0,0.147,2.964,0.9742196878,3.12
2020-09-24 18:30:00,2.9695,0.8899122148,3.0999796774,0.262,0,0.262,2.7075,0.8899122148,2.85,2.9505,0.8836672168,3.0799866883,0.262,0,0.262,2.6885,0.8836672168,2.83
2020-09-24 19:00:00,2.9715,0.9211372048,3.1109975892,0.169,0,0.169,2.8025,0.9211372048,2.95,2.9525,0.9148922068,3.0910004853,0.169,0,0.169,2.7835,0.9148922068,2.93
2020-09-24 19:30:00,3.1805,1.0210571727,3.3403799185,0.074,0,0.074,3.1065,1.0210571727,3.27,3.1615,1.0148121747,3.3203803999,0.074,0,0.074,3.0875,1.0148121747,3.25
2020-09-24 20:00:00,3.346,1.0991196477,3.5219000554,0.002,0,0.002,3.344,1.0991196477,3.52,3.327,1.0928746497,3.5019000557,0.002,0,0.002,3.325,1.0928746497,3.5
2020-09-24 20:30:00,3.326,1.0928746497,3.5009500139,0.001,0,0.001,3.325,1.0928746497,3.5,3.307,1.0866296517,3.4809500140000003,0.001,0,0.001,3.306,1.0866296517,3.48
2020-09-24 21:00:00,3.074,0.9867096837,3.2284782793,0.07200000000000001,0,0.07200000000000001,3.002,0.9867096837,3.16,3.055,0.9804646857,3.2084787673,0.07200000000000001,0,0.07200000000000001,2.983,0.9804646857,3.14
2020-09-24 21:30:00,3.0035,0.9742196878,3.1575490891,0.0395,0,0.0395,2.964,0.9742196878,3.12,2.9845,0.9679746898,3.1375492426,0.0395,0,0.0395,2.9450000000000003,0.9679746898,3.1
2020-09-24 22:00:00,2.7625,0.8867897158,2.9013449037,0.0645,0,0.0645,2.698,0.8867897158,2.84,2.753,0.8836672168,2.8913451454,0.0645,0,0.0645,2.6885,0.8836672168,2.83
2020-09-24 22:30:00,2.6985,0.8836672168,2.8395017169,0.01,0,0.01,2.6885,0.8836672168,2.83,2.6795,0.8774222188,2.819501729,0.01,0,0.01,2.6695,0.8774222188,2.81
2020-09-24 23:00:00,2.5235000000000003,0.8274622348,2.6557006608,0.006,0,0.006,2.5175,0.8274622348,2.65,2.5140000000000002,0.8243397358000001,2.6457006633,0.006,0,0.006,2.508,0.8243397358000001,2.64
2020-09-24 23:30:00,2.32,0.7369097638000001,2.4342218469,0.078,0,0.078,2.242,0.7369097638000001,2.36,2.3105,0.7337872648,2.4242223495,0.078,0,0.078,2.2325,0.7337872648,2.35
2020-09-25 00:00:00,2.171,0.6963172768,2.2799339354,0.052500000000000005,0,0.052500000000000005,2.1185,0.6963172768,2.23,2.1615,0.6931947778,2.2699341951,0.052500000000000005,0,0.052500000000000005,2.109,0.6931947778,2.22
2020-09-25 00:30:00,2.0765,0.6807047818,2.1852256748,0.0055000000000000005,0,0.0055000000000000005,2.071,0.6807047818,2.18,2.067,0.6775822828,2.1752256779,0.0055000000000000005,0,0.0055000000000000005,2.0615,0.6775822828,2.17
2020-09-25 01:00:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2020-09-25 01:30:00,2.2085,0.7212972688,2.3233041127,0.014,0,0.014,2.1945,0.7212972688,2.31,2.199,0.7181747698000001,2.3133041305,0.014,0,0.014,2.185,0.7181747698000001,2.3
2020-09-25 02:00:00,2.078,0.5932748098,2.1610319294,0.273,0,0.273,1.8050000000000002,0.5932748098,1.9,2.0685000000000002,0.5901523108,2.1510397486,0.273,0,0.273,1.7955,0.5901523108,1.8900000000000001
2020-09-25 02:30:00,2.0705,0.6619697878,2.1737465929,0.0565,0,0.0565,2.014,0.6619697878,2.12,2.0705,0.6619697878,2.1737465929,0.0565,0,0.0565,2.014,0.6619697878,2.12
2020-09-25 03:00:00,2.029,0.38094487790000003,2.064451501,0.87,0,0.87,1.159,0.38094487790000003,1.22,2.029,0.38094487790000003,2.064451501,0.87,0,0.87,1.159,0.38094487790000003,1.22
2020-09-25 03:30:00,1.9025,0.6026423068,1.9956663048,0.069,0,0.069,1.8335,0.6026423068,1.9300000000000002,1.893,0.5995198078,1.9856668905000001,0.069,0,0.069,1.824,0.5995198078,1.92
2020-09-25 04:00:00,1.9,0.6026423068,1.9932831585000002,0.0665,0,0.0665,1.8335,0.6026423068,1.9300000000000002,1.8905,0.5995198078,1.9832837039000002,0.0665,0,0.0665,1.824,0.5995198078,1.92
2020-09-25 04:30:00,2.112,0.6650922868,2.2142474455,0.08850000000000001,0,0.08850000000000001,2.0235,0.6650922868,2.13,2.1025,0.6619697878,2.2042482279,0.08850000000000001,0,0.08850000000000001,2.014,0.6619697878,2.12
2020-09-25 05:00:00,2.2435,0.7337872648,2.360452499,0.011,0,0.011,2.2325,0.7337872648,2.35,2.2815,0.7462772608,2.4004524574,0.011,0,0.011,2.2705,0.7462772608,2.39
2020-09-25 05:30:00,2.0505,0.6650922868,2.1556664863,0.027,0,0.027,2.0235,0.6650922868,2.13,2.041,0.6619697878,2.1456665631,0.027,0,0.027,2.014,0.6619697878,2.12
2020-09-25 06:00:00,2.0115,0.6244997998,2.1062127742,0.1115,0,0.1115,1.9,0.6244997998,2.0,2.021,0.6276222988,2.1162114143,0.1115,0,0.1115,1.9095,0.6276222988,2.01
2020-09-25 06:30:00,2.298,0.7431547618000001,2.4151776332,0.037,0,0.037,2.261,0.7431547618000001,2.38,2.355,0.7618897558000001,2.4751769634,0.037,0,0.037,2.318,0.7618897558000001,2.44
2020-09-25 07:00:00,2.4405,0.6869497798,2.535338291,0.35050000000000003,0,0.35050000000000003,2.09,0.6869497798,2.2,2.4405,0.6869497798,2.535338291,0.35050000000000003,0,0.35050000000000003,2.09,0.6869497798,2.2
2020-09-25 07:30:00,2.7425,0.8243397358000001,2.8637112720999998,0.23450000000000001,0,0.23450000000000001,2.508,0.8243397358000001,2.64,2.733,0.8212172368,2.853714553,0.23450000000000001,0,0.23450000000000001,2.4985,0.8212172368,2.63
2020-09-25 08:00:00,2.982,0.9367496998,3.1256717678,0.132,0,0.132,2.85,0.9367496998,3.0,2.9725,0.9336272008000001,3.1156726401,0.132,0,0.132,2.8405,0.9336272008000001,2.99
2020-09-25 08:30:00,3.085,0.9679746898,3.2332955324,0.14,0,0.14,2.9450000000000003,0.9679746898,3.1,3.0755,0.9648521908000001,3.2232964493,0.14,0,0.14,2.9355,0.9648521908000001,3.09
2020-09-25 09:00:00,3.1525,0.9679746898,3.2977615514,0.20750000000000002,0,0.20750000000000002,2.9450000000000003,0.9679746898,3.1,3.143,0.9648521908000001,3.2877634875,0.20750000000000002,0,0.20750000000000002,2.9355,0.9648521908000001,3.09
2020-09-25 09:30:00,3.077,0.8649322228,3.1962535491,0.4455,0,0.4455,2.6315,0.8649322228,2.77,3.0675,0.8618097238,3.1862630541,0.4455,0,0.4455,2.622,0.8618097238,2.76
2020-09-25 10:00:00,3.2375,1.0054446777,3.3900332226,0.17850000000000002,0,0.17850000000000002,3.059,1.0054446777,3.22,3.304,1.0273021707,3.4600239522000003,0.17850000000000002,0,0.17850000000000002,3.1255,1.0273021707,3.29
2020-09-25 10:30:00,3.1775,0.9461171968000001,3.3153648366,0.299,0,0.299,2.8785,0.9461171968000001,3.03,3.1585,0.9398721988000001,3.2953728165,0.299,0,0.299,2.8595,0.9398721988000001,3.01
2020-09-25 11:00:00,3.1175,0.8430747298,3.2294862207,0.5525,0,0.5525,2.565,0.8430747298,2.7,3.0985,0.8368297318,3.2095149556,0.5525,0,0.5525,2.5460000000000003,0.8368297318,2.68
2020-09-25 11:30:00,3.122,0.8555647258,3.2371090498,0.519,0,0.519,2.6029999999999998,0.8555647258,2.74,3.103,0.8493197278,3.2171342838,0.519,0,0.519,2.584,0.8493197278,2.7199999999999998
2020-09-25 12:00:00,2.9155,0.7681347538000001,3.0149910862,0.5785,0,0.5785,2.337,0.7681347538000001,2.46,2.906,0.7650122548,3.0050091098,0.5785,0,0.5785,2.3275,0.7650122548,2.45
2020-09-25 12:30:00,3.083,0.8180947378000001,3.1896971643,0.594,0,0.594,2.489,0.8180947378000001,2.62,3.0735,0.8149722388,3.1797141381,0.594,0,0.594,2.4795,0.8149722388,2.61
2020-09-25 13:00:00,3.028,0.7712572528,3.1246794636,0.6815,0,0.6815,2.3465,0.7712572528,2.47,3.009,0.7650122548,3.1047261957,0.6815,0,0.6815,2.3275,0.7650122548,2.45
2020-09-25 13:30:00,2.8955,0.6650922868,2.9709035663,0.872,0,0.872,2.0235,0.6650922868,2.13,2.886,0.6619697878,2.9609457948,0.872,0,0.872,2.014,0.6619697878,2.12
2020-09-25 14:00:00,2.8575,0.7618897558000001,2.9573268757,0.5395,0,0.5395,2.318,0.7618897558000001,2.44,2.848,0.7587672568,2.947343168,0.5395,0,0.5395,2.3085,0.7587672568,2.43
2020-09-25 14:30:00,2.6445,0.6494797918,2.7230872645,0.6685,0,0.6685,1.976,0.6494797918,2.08,2.635,0.6463572928,2.7131167962,0.6685,0,0.6685,1.9665,0.6463572928,2.07
2020-09-25 15:00:00,2.7505,0.6963172768,2.8372712243000002,0.632,0,0.632,2.1185,0.6963172768,2.23,2.741,0.6931947778,2.8272955275,0.632,0,0.632,2.109,0.6931947778,2.22
2020-09-25 15:30:00,2.748,0.7369097638000001,2.8450905082,0.506,0,0.506,2.242,0.7369097638000001,2.36,2.7385,0.7337872648,2.8351059945,0.506,0,0.506,2.2325,0.7337872648,2.35
2020-09-25 16:00:00,2.718,0.6526022908,2.7952484237,0.7325,0,0.7325,1.9855,0.6526022908,2.09,2.7085,0.6494797918,2.7852820772999998,0.7325,0,0.7325,1.976,0.6494797918,2.08
2020-09-25 16:30:00,2.6415,0.6526022908,2.7209211675000002,0.656,0,0.656,1.9855,0.6526022908,2.09,2.6225,0.6463572928,2.7009783413,0.656,0,0.656,1.9665,0.6463572928,2.07
2020-09-25 17:00:00,2.6195,0.6713372848,2.7041586492,0.577,0,0.577,2.0425,0.6713372848,2.15,2.6005000000000003,0.6650922868,2.6842034200000002,0.577,0,0.577,2.0235,0.6650922868,2.13
2020-09-25 17:30:00,2.6814999999999998,0.7931147458000001,2.7963321065,0.2685,0,0.2685,2.4130000000000003,0.7931147458000001,2.54,2.672,0.7899922468,2.7863366182,0.2685,0,0.2685,2.4035,0.7899922468,2.5300000000000002
2020-09-25 18:00:00,2.9675000000000002,0.8867897158,3.0971684245,0.2695,0,0.2695,2.698,0.8867897158,2.84,2.8915,0.8618097238,3.0171987422,0.2695,0,0.2695,2.622,0.8618097238,2.76
2020-09-25 18:30:00,2.924,0.8867897158,3.0555150139,0.226,0,0.226,2.698,0.8867897158,2.84,2.81,0.8493197278,2.9355483304,0.226,0,0.226,2.584,0.8493197278,2.7199999999999998
2020-09-25 19:00:00,2.919,0.8867897158,3.0507305682,0.221,0,0.221,2.698,0.8867897158,2.84,2.8335,0.8586872248,2.9607542958,0.221,0,0.221,2.6125,0.8586872248,2.75
2020-09-25 19:30:00,2.9085,0.9180147058,3.0499382371,0.1155,0,0.1155,2.793,0.9180147058,2.94,2.8895,0.9117697078,3.0299396446,0.1155,0,0.1155,2.774,0.9117697078,2.92
2020-09-25 20:00:00,2.85,0.9180147058,2.9942028989000002,0.057,0,0.057,2.793,0.9180147058,2.94,2.8405,0.9148922068,2.9842030762,0.057,0,0.057,2.7835,0.9148922068,2.93
2020-09-25 20:30:00,2.678,0.8399522308,2.8066356639,0.12250000000000001,0,0.12250000000000001,2.5555,0.8399522308,2.69,2.6685,0.8368297318,2.796636596,0.12250000000000001,0,0.12250000000000001,2.5460000000000003,0.8368297318,2.68
2020-09-25 21:00:00,2.576,0.8243397358000001,2.7046833456,0.068,0,0.068,2.508,0.8243397358000001,2.64,2.5665,0.8212172368,2.6946836549,0.068,0,0.068,2.4985,0.8212172368,2.63
2020-09-25 21:30:00,2.409,0.7493997598000001,2.5228715782,0.129,0,0.129,2.2800000000000002,0.7493997598000001,2.4,2.3995,0.7462772608,2.5128728579,0.129,0,0.129,2.2705,0.7462772608,2.39
2020-09-25 22:00:00,2.33,0.7275422668,2.4409460768,0.1165,0,0.1165,2.2135,0.7275422668,2.33,2.3205,0.7244197678000001,2.4309471919,0.1165,0,0.1165,2.204,0.7244197678000001,2.32
2020-09-25 22:30:00,2.261,0.7088072728,2.3694996835,0.10450000000000001,0,0.10450000000000001,2.1565,0.7088072728,2.27,2.2515,0.7056847738,2.3595006357,0.10450000000000001,0,0.10450000000000001,2.147,0.7056847738,2.26
2020-09-25 23:00:00,2.0905,0.6807047818,2.1985334316,0.0195,0,0.0195,2.071,0.6807047818,2.18,2.0715,0.6744597838,2.178533509,0.0195,0,0.0195,2.052,0.6744597838,2.16
2020-09-25 23:30:00,2.022,0.6463572928,2.1227957391,0.0555,0,0.0555,1.9665,0.6463572928,2.07,2.0125,0.6432347938,2.1127960739,0.0555,0,0.0555,1.957,0.6432347938,2.06
2020-09-26 00:00:00,1.827,0.5558048219,1.9096722232,0.136,0,0.136,1.691,0.5558048219,1.78,1.808,0.5495598239,1.8896772211,0.136,0,0.136,1.6720000000000002,0.5495598239,1.76
2020-09-26 00:30:00,1.7045,0.5058448379,1.7779761669,0.1655,0,0.1655,1.5390000000000001,0.5058448379,1.62,1.695,0.5027223389000001,1.7679804156,0.1655,0,0.1655,1.5295,0.5027223389000001,1.6099999999999999
2020-09-26 01:00:00,1.6535000000000002,0.5058448379,1.7291446585,0.1145,0,0.1145,1.5390000000000001,0.5058448379,1.62,1.6440000000000001,0.5027223389000001,1.7191468087000001,0.1145,0,0.1145,1.5295,0.5027223389000001,1.6099999999999999
2020-09-26 01:30:00,1.745,0.5620498199,1.8332825751000001,0.035,0,0.035,1.71,0.5620498199,1.8,1.7355,0.5589273209,1.8232827537,0.035,0,0.035,1.7005,0.5589273209,1.79
2020-09-26 02:00:00,1.7225000000000001,0.5308248299,1.8024375856,0.1075,0,0.1075,1.615,0.5308248299,1.7000000000000002,1.713,0.5277023309000001,1.7924393295,0.1075,0,0.1075,1.6055000000000001,0.5277023309000001,1.69
2020-09-26 02:30:00,1.681,0.5401923269000001,1.765663827,0.0375,0,0.0375,1.6435,0.5401923269000001,1.73,1.6715,0.5370698279,1.7556640481999999,0.0375,0,0.0375,1.634,0.5370698279,1.72
2020-09-26 03:00:00,1.7245,0.5620498199,1.813780651,0.0145,0,0.0145,1.71,0.5620498199,1.8,1.7149999999999999,0.5589273209,1.8037806823,0.0145,0,0.0145,1.7005,0.5589273209,1.79
2020-09-26 03:30:00,1.8205,0.5963973088,1.9157009161,0.006,0,0.006,1.8145,0.5963973088,1.9100000000000001,1.8014999999999999,0.5901523108,1.8957009258,0.006,0,0.006,1.7955,0.5901523108,1.8900000000000001
2020-09-26 04:00:00,1.627,0.5245798319,1.7094774055,0.031,0,0.031,1.596,0.5245798319,1.6800000000000002,1.6175000000000002,0.5214573329000001,1.6994775668000002,0.031,0,0.031,1.5865,0.5214573329000001,1.67
2020-09-26 04:30:00,1.6535000000000002,0.5277023309000001,1.7356647142,0.048,0,0.048,1.6055000000000001,0.5277023309000001,1.69,1.6440000000000001,0.5245798319,1.7256650892,0.048,0,0.048,1.596,0.5245798319,1.6800000000000002
2020-09-26 05:00:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2020-09-26 05:30:00,1.744,0.5464373249,1.8276021859,0.0815,0,0.0815,1.6625,0.5464373249,1.75,1.7345000000000002,0.5433148259,1.8176031608,0.0815,0,0.0815,1.653,0.5433148259,1.74
2020-09-26 06:00:00,1.6195,0.4902323429,1.6920721025,0.128,0,0.128,1.4915,0.4902323429,1.57,1.6195,0.4902323429,1.6920721025,0.128,0,0.128,1.4915,0.4902323429,1.57
2020-09-26 06:30:00,1.8679999999999999,0.5807848139,1.9562042327,0.101,0,0.101,1.767,0.5807848139,1.8599999999999999,1.8585,0.5776623149,1.9462055390000002,0.101,0,0.101,1.7575,0.5776623149,1.85
2020-09-26 07:00:00,2.0495,0.6369897958,2.1462074107999998,0.1115,0,0.1115,1.9380000000000002,0.6369897958,2.04,2.04,0.6338672968,2.1362087328,0.1115,0,0.1115,1.9285,0.6338672968,2.03
2020-09-26 07:30:00,2.395,0.7337872648,2.5048889696,0.1625,0,0.1625,2.2325,0.7337872648,2.35,2.376,0.7275422668,2.4848931064,0.1625,0,0.1625,2.2135,0.7275422668,2.33
2020-09-26 08:00:00,2.423,0.7369097638000001,2.5325806996,0.181,0,0.181,2.242,0.7369097638000001,2.36,2.385,0.7244197678000001,2.4925908208,0.181,0,0.181,2.204,0.7244197678000001,2.32
2020-09-26 08:30:00,2.567,0.7743797518000001,2.6812595921,0.211,0,0.211,2.356,0.7743797518000001,2.48,2.548,0.7681347538000001,2.6612656763,0.211,0,0.211,2.337,0.7681347538000001,2.46
2020-09-26 09:00:00,2.7415000000000003,0.8024822428,2.8565363642,0.30000000000000004,0,0.30000000000000004,2.4415,0.8024822428,2.5700000000000003,2.7225,0.7962372448,2.8365471969,0.30000000000000004,0,0.30000000000000004,2.4225,0.7962372448,2.55
2020-09-26 09:30:00,2.732,0.7743797518000001,2.8396281447,0.376,0,0.376,2.356,0.7743797518000001,2.48,2.7225,0.7712572528,2.8296367258,0.376,0,0.376,2.3465,0.7712572528,2.47
2020-09-26 10:00:00,2.719,0.7525222588,2.8212144105,0.4295,0,0.4295,2.2895,0.7525222588,2.41,2.7,0.7462772608,2.801237182,0.4295,0,0.4295,2.2705,0.7462772608,2.39
2020-09-26 10:30:00,2.724,0.7275422668,2.8194846604,0.5105000000000001,0,0.5105000000000001,2.2135,0.7275422668,2.33,2.705,0.7212972688,2.799516878,0.5105000000000001,0,0.5105000000000001,2.1945,0.7212972688,2.31
2020-09-26 11:00:00,2.4115,0.5277023309000001,2.4685627397,0.806,0,0.806,1.6055000000000001,0.5277023309000001,1.69,2.4115,0.5277023309000001,2.4685627397,0.806,0,0.806,1.6055000000000001,0.5277023309000001,1.69
2020-09-26 11:30:00,2.295,0.5089673369000001,2.3507600367,0.7465,0,0.7465,1.5485,0.5089673369000001,1.63,2.295,0.5089673369000001,2.3507600367,0.7465,0,0.7465,1.5485,0.5089673369000001,1.63
2020-09-26 12:00:00,2.201,0.4527623549,2.247085835,0.8235,0,0.8235,1.3775,0.4527623549,1.45,2.1915,0.4496398559,2.2371518165,0.8235,0,0.8235,1.3679999999999999,0.4496398559,1.44
2020-09-26 12:30:00,2.1390000000000002,0.40904736890000004,2.1777604896,0.8945000000000001,0,0.8945000000000001,1.2445,0.40904736890000004,1.31,2.1295,0.40592486990000004,2.1678434561,0.8945000000000001,0,0.8945000000000001,1.235,0.40592486990000004,1.3
2020-09-26 13:00:00,1.897,0.3465973889,1.9284031606,0.8425,0,0.8425,1.0545,0.3465973889,1.11,1.8875000000000002,0.3434748899,1.9184971332,0.8425,0,0.8425,1.045,0.3434748899,1.1
2020-09-26 13:30:00,1.8045,0.3091274009,1.8307867161,0.864,0,0.864,0.9405,0.3091274009,0.99,1.795,0.3060049019,1.8208964825,0.864,0,0.864,0.931,0.3060049019,0.98
2020-09-26 14:00:00,1.7805,0.3247398959,1.8098718877,0.7925000000000001,0,0.7925000000000001,0.988,0.3247398959,1.04,1.7805,0.3247398959,1.8098718877,0.7925000000000001,0,0.7925000000000001,0.988,0.3247398959,1.04
2020-09-26 14:30:00,3.031,0.7712572528,3.1275867294,0.6845,0,0.6845,2.3465,0.7712572528,2.47,3.0215,0.7681347538000001,3.1176101825,0.6845,0,0.6845,2.337,0.7681347538000001,2.46
2020-09-26 15:00:00,2.4875,0.5745398159,2.5529888856,0.7395,0,0.7395,1.748,0.5745398159,1.8399999999999999,2.4685,0.5682948179,2.5330715051,0.7395,0,0.7395,1.729,0.5682948179,1.82
2020-09-26 15:30:00,1.806,0.3247398959,1.8349637599,0.8180000000000001,0,0.8180000000000001,0.988,0.3247398959,1.04,1.806,0.3247398959,1.8349637599,0.8180000000000001,0,0.8180000000000001,0.988,0.3247398959,1.04
2020-09-26 16:00:00,1.9060000000000001,0.36220988390000003,1.940111337,0.804,0,0.804,1.102,0.36220988390000003,1.16,1.8965,0.35908738490000003,1.930195845,0.804,0,0.804,1.0925,0.35908738490000003,1.15
2020-09-26 16:30:00,1.9475,0.4309048619,1.9946015266,0.6365000000000001,0,0.6365000000000001,1.311,0.4309048619,1.38,1.9380000000000002,0.4277823629,1.9846515437,0.6365000000000001,0,0.6365000000000001,1.3014999999999999,0.4277823629,1.37
2020-09-26 17:00:00,2.071,0.4995998399,2.1304086462,0.551,0,0.551,1.52,0.4995998399,1.6,2.0615,0.4964773409,2.1204414635,0.551,0,0.551,1.5105,0.4964773409,1.5899999999999999
2020-09-26 17:30:00,2.2805,0.5995198078,2.3579873303,0.4565,0,0.4565,1.824,0.5995198078,1.92,2.271,0.5963973088,2.3480056963,0.4565,0,0.4565,1.8145,0.5963973088,1.9100000000000001
2020-09-26 18:00:00,2.4355,0.7181747698000001,2.5391800350000002,0.2505,0,0.2505,2.185,0.7181747698000001,2.3,2.407,0.7088072728,2.5091944424,0.2505,0,0.2505,2.1565,0.7088072728,2.27
2020-09-26 18:30:00,2.331,0.6931947778,2.4318881553000002,0.222,0,0.222,2.109,0.6931947778,2.22,2.3215,0.6900722788,2.4218922354,0.222,0,0.222,2.0995,0.6900722788,2.21
2020-09-26 19:00:00,2.458,0.7837472488,2.5799270823000002,0.07350000000000001,0,0.07350000000000001,2.3845,0.7837472488,2.51,2.4485,0.7806247498000001,2.5699274795,0.07350000000000001,0,0.07350000000000001,2.375,0.7806247498000001,2.5
2020-09-26 19:30:00,2.652,0.8243397358000001,2.7771640211,0.14400000000000002,0,0.14400000000000002,2.508,0.8243397358000001,2.64,2.6425,0.8212172368,2.7671653366,0.14400000000000002,0,0.14400000000000002,2.4985,0.8212172368,2.63
2020-09-26 20:00:00,2.8325,0.9242597038,2.9794818761,0.0205,0,0.0205,2.8120000000000003,0.9242597038,2.96,2.7755,0.9055247098,2.9194820174,0.0205,0,0.0205,2.755,0.9055247098,2.9
2020-09-26 20:30:00,2.6645,0.8524422268,2.797537846,0.07100000000000001,0,0.07100000000000001,2.5935,0.8524422268,2.73,2.5695,0.8212172368,2.6975411026,0.07100000000000001,0,0.07100000000000001,2.4985,0.8212172368,2.63
2020-09-26 21:00:00,2.5155000000000003,0.8118497398000001,2.6432631821,0.0455,0,0.0455,2.47,0.8118497398000001,2.6,2.4585,0.7931147458000001,2.583264069,0.0455,0,0.0455,2.4130000000000003,0.7931147458000001,2.54
