Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-26 21:30:00,2.367,0.7275422668,2.4762889068,0.1535,0,0.1535,2.2135,0.7275422668,2.33,2.3575,0.7244197678000001,2.4662907878,0.1535,0,0.1535,2.204,0.7244197678000001,2.32
2020-09-26 22:00:00,2.233,0.7056847738,2.3418539664,0.08600000000000001,0,0.08600000000000001,2.147,0.7056847738,2.26,2.2235,0.7025622748,2.3318546267,0.08600000000000001,0,0.08600000000000001,2.1375,0.7025622748,2.25
2020-09-26 22:30:00,2.102,0.6807047818,2.2094712037,0.031,0,0.031,2.071,0.6807047818,2.18,2.0925,0.6775822828,2.1994713001,0.031,0,0.031,2.0615,0.6775822828,2.17
2020-09-26 23:00:00,1.8685,0.5464373249,1.9467629542,0.20600000000000002,0,0.20600000000000002,1.6625,0.5464373249,1.75,1.8685,0.5464373249,1.9467629542,0.20600000000000002,0,0.20600000000000002,1.6625,0.5464373249,1.75
2020-09-26 23:30:00,1.7585000000000002,0.5433148259,1.8405198315,0.10550000000000001,0,0.10550000000000001,1.653,0.5433148259,1.74,1.7395,0.5370698279,1.8205230704000002,0.10550000000000001,0,0.10550000000000001,1.634,0.5370698279,1.72
2020-09-27 00:00:00,1.6695,0.4777423469,1.7365102936999999,0.216,0,0.216,1.4535,0.4777423469,1.53,1.6600000000000001,0.4746198479,1.7265178829,0.216,0,0.216,1.444,0.4746198479,1.52
2020-09-27 00:30:00,1.7845,0.5589273209,1.8699839572,0.084,0,0.084,1.7005,0.5589273209,1.79,1.7465000000000002,0.5464373249,1.8299879781000001,0.084,0,0.084,1.6625,0.5464373249,1.75
2020-09-27 01:00:00,1.6855,0.5058448379,1.7597696582,0.14650000000000002,0,0.14650000000000002,1.5390000000000001,0.5058448379,1.62,1.6665,0.4995998399,1.7397764943,0.14650000000000002,0,0.14650000000000002,1.52,0.4995998399,1.6
2020-09-27 01:30:00,1.714,0.5401923269000001,1.7971098325,0.07050000000000001,0,0.07050000000000001,1.6435,0.5401923269000001,1.73,1.695,0.5339473289000001,1.7771113499000002,0.07050000000000001,0,0.07050000000000001,1.6245,0.5339473289000001,1.71
2020-09-27 02:00:00,1.661,0.5089673369000001,1.7372301949,0.1125,0,0.1125,1.5485,0.5089673369000001,1.63,1.6515,0.5058448379,1.7272322513,0.1125,0,0.1125,1.5390000000000001,0.5058448379,1.62
2020-09-27 02:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-09-27 03:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2020-09-27 03:30:00,1.7309999999999999,0.5682948179,1.821900107,0.002,0,0.002,1.729,0.5682948179,1.82,1.7215,0.5651723189,1.8119001076,0.002,0,0.002,1.7195,0.5651723189,1.81
2020-09-27 04:00:00,1.5205000000000002,0.4340273609,1.5812336956,0.2,0,0.2,1.3205,0.4340273609,1.3900000000000001,1.5110000000000001,0.4309048619,1.5712415473,0.2,0,0.2,1.311,0.4309048619,1.38
2020-09-27 04:30:00,1.4985,0.39655737290000004,1.5500838687,0.292,0,0.292,1.2065000000000001,0.39655737290000004,1.27,1.4985,0.39655737290000004,1.5500838687,0.292,0,0.292,1.2065000000000001,0.39655737290000004,1.27
2020-09-27 05:00:00,1.4889999999999999,0.40280237090000004,1.5425209075000001,0.2635,0,0.2635,1.2255,0.40280237090000004,1.29,1.4889999999999999,0.40280237090000004,1.5425209075000001,0.2635,0,0.2635,1.2255,0.40280237090000004,1.29
2020-09-27 05:30:00,1.518,0.4964773409,1.597126717,0.007500000000000001,0,0.007500000000000001,1.5105,0.4964773409,1.5899999999999999,1.5085000000000002,0.4933548419,1.5871267277999999,0.007500000000000001,0,0.007500000000000001,1.501,0.4933548419,1.58
2020-09-27 06:00:00,1.3445,0.41216986790000004,1.4062589555,0.09050000000000001,0,0.09050000000000001,1.254,0.41216986790000004,1.32,1.3445,0.41216986790000004,1.4062589555,0.09050000000000001,0,0.09050000000000001,1.254,0.41216986790000004,1.32
2020-09-27 06:30:00,1.469,0.4433948579,1.5344575589,0.12,0,0.12,1.349,0.4433948579,1.42,1.4595,0.4402723589,1.5244605603,0.12,0,0.12,1.3395000000000001,0.4402723589,1.4100000000000001
2020-09-27 07:00:00,1.4635,0.4277823629,1.524739322,0.162,0,0.162,1.3014999999999999,0.4277823629,1.37,1.4635,0.4277823629,1.524739322,0.162,0,0.162,1.3014999999999999,0.4277823629,1.37
2020-09-27 07:30:00,1.5975000000000001,0.4933548419,1.6719465452,0.0965,0,0.0965,1.501,0.4933548419,1.58,1.588,0.4902323429,1.6619481791,0.0965,0,0.0965,1.4915,0.4902323429,1.57
2020-09-27 08:00:00,1.7075,0.5464373249,1.7928050647,0.045,0,0.045,1.6625,0.5464373249,1.75,1.7075,0.5464373249,1.7928050647,0.045,0,0.045,1.6625,0.5464373249,1.75
2020-09-27 08:30:00,1.94,0.5870298118,2.0268704941,0.154,0,0.154,1.786,0.5870298118,1.88,1.9304999999999999,0.5839073129,2.0168733227,0.154,0,0.154,1.7765,0.5839073129,1.87
2020-09-27 09:00:00,3.324,1.0429146657,3.4837690796,0.151,0,0.151,3.173,1.0429146657,3.34,3.305,1.0366696677,3.463770922,0.151,0,0.151,3.154,1.0366696677,3.32
2020-09-27 09:30:00,2.028,0.5089673369000001,2.0908925726,0.47950000000000004,0,0.47950000000000004,1.5485,0.5089673369000001,1.63,2.028,0.5089673369000001,2.0908925726,0.47950000000000004,0,0.47950000000000004,1.5485,0.5089673369000001,1.63
2020-09-27 10:00:00,2.1435,0.5870298118,2.2224302576,0.35750000000000004,0,0.35750000000000004,1.786,0.5870298118,1.88,2.134,0.5839073129,2.2124429371,0.35750000000000004,0,0.35750000000000004,1.7765,0.5839073129,1.87
2020-09-27 10:30:00,2.297,0.6213773008,2.3795627224,0.40650000000000003,0,0.40650000000000003,1.8905,0.6213773008,1.99,2.2875,0.6182548018,2.3695770192,0.40650000000000003,0,0.40650000000000003,1.881,0.6182548018,1.98
2020-09-27 11:00:00,2.219,0.5433148259,2.2845463445,0.5660000000000001,0,0.5660000000000001,1.653,0.5433148259,1.74,2.2095000000000002,0.5401923269000001,2.2745764441,0.5660000000000001,0,0.5660000000000001,1.6435,0.5401923269000001,1.73
2020-09-27 11:30:00,2.289,0.6057648058,2.367798978,0.446,0,0.446,1.843,0.6057648058,1.94,2.213,0.5807848139,2.287942307,0.446,0,0.446,1.767,0.5807848139,1.8599999999999999
2020-09-27 12:00:00,2.1565,0.4964773409,2.2129125604,0.646,0,0.646,1.5105,0.4964773409,1.5899999999999999,2.1185,0.4839873449,2.1730821429000002,0.646,0,0.646,1.4725000000000001,0.4839873449,1.55
2020-09-27 12:30:00,2.2265,0.5089673369000001,2.2839330113000003,0.678,0,0.678,1.5485,0.5089673369000001,1.63,2.217,0.5058448379,2.2739762532,0.678,0,0.678,1.5390000000000001,0.5058448379,1.62
2020-09-27 13:00:00,2.3625,0.5682948179,2.4298899666000002,0.6335000000000001,0,0.6335000000000001,1.729,0.5682948179,1.82,2.3625,0.5682948179,2.4298899666000002,0.6335000000000001,0,0.6335000000000001,1.729,0.5682948179,1.82
2020-09-27 13:30:00,2.0765,0.5214573329000001,2.1409740774,0.49,0,0.49,1.5865,0.5214573329000001,1.67,2.067,0.5183348339,2.1309997654,0.49,0,0.49,1.577,0.5183348339,1.6600000000000001
2020-09-27 14:00:00,1.9769999999999999,0.4215373649,2.0214407609,0.6945,0,0.6945,1.2825,0.4215373649,1.35,1.9675,0.4184148659,2.0114987571,0.6945,0,0.6945,1.2730000000000001,0.4184148659,1.34
2020-09-27 14:30:00,2.111,0.4995998399,2.1693134859,0.591,0,0.591,1.52,0.4995998399,1.6,2.111,0.4995998399,2.1693134859,0.591,0,0.591,1.52,0.4995998399,1.6
2020-09-27 15:00:00,1.9495,0.4215373649,1.9945535841000002,0.667,0,0.667,1.2825,0.4215373649,1.35,1.9495,0.4215373649,1.9945535841000002,0.667,0,0.667,1.2825,0.4215373649,1.35
2020-09-27 15:30:00,1.936,0.36845488190000003,1.9707498573,0.8150000000000001,0,0.8150000000000001,1.121,0.36845488190000003,1.18,1.917,0.36220988390000003,1.9509190142000001,0.8150000000000001,0,0.8150000000000001,1.102,0.36220988390000003,1.16
2020-09-27 16:00:00,2.0735,0.4371498599,2.1190805199,0.7435,0,0.7435,1.33,0.4371498599,1.4,2.045,0.4277823629,2.0892636861,0.7435,0,0.7435,1.3014999999999999,0.4277823629,1.37
2020-09-27 16:30:00,2.277,0.5558048219,2.3438532377,0.586,0,0.586,1.691,0.5558048219,1.78,2.22,0.5370698279,2.2840411555,0.586,0,0.586,1.634,0.5370698279,1.72
2020-09-27 17:00:00,2.3545,0.5839073129,2.4258231593,0.578,0,0.578,1.7765,0.5839073129,1.87,2.2975,0.5651723189,2.3659936602,0.578,0,0.578,1.7195,0.5651723189,1.81
2020-09-27 17:30:00,2.358,0.6338672968,2.4417108244,0.4295,0,0.4295,1.9285,0.6338672968,2.03,2.3295,0.6244997998,2.411756673,0.4295,0,0.4295,1.9,0.6244997998,2.0
2020-09-27 18:00:00,2.5065,0.7587672568,2.6188298914,0.198,0,0.198,2.3085,0.7587672568,2.43,2.497,0.7556447578000001,2.6088326891999998,0.198,0,0.198,2.299,0.7556447578000001,2.42
2020-09-27 18:30:00,2.453,0.7806247498000001,2.5742152202,0.078,0,0.078,2.375,0.7806247498000001,2.5,2.4435000000000002,0.7775022508,2.5642156696000002,0.078,0,0.078,2.3655,0.7775022508,2.49
2020-09-27 19:00:00,2.4859999999999998,0.7993597438000001,2.6113544378,0.054,0,0.054,2.432,0.7993597438000001,2.56,2.467,0.7931147458000001,2.591354858,0.054,0,0.054,2.4130000000000003,0.7931147458000001,2.54
2020-09-27 19:30:00,2.524,0.7899922468,2.6447426623,0.12050000000000001,0,0.12050000000000001,2.4035,0.7899922468,2.5300000000000002,2.505,0.7837472488,2.6247447019,0.12050000000000001,0,0.12050000000000001,2.3845,0.7837472488,2.51
2020-09-27 20:00:00,2.759,0.8992797118,2.901858887,0.023,0,0.023,2.7359999999999998,0.8992797118,2.88,2.7115,0.8836672168,2.8518590428,0.023,0,0.023,2.6885,0.8836672168,2.83
2020-09-27 20:30:00,2.765,0.9055247098,2.9095016755,0.01,0,0.01,2.755,0.9055247098,2.9,2.7555,0.9024022108,2.8995016813000003,0.01,0,0.01,2.7455,0.9024022108,2.89
2020-09-27 21:00:00,2.5255,0.8024822428,2.6499298103999998,0.084,0,0.084,2.4415,0.8024822428,2.5700000000000003,2.516,0.7993597438000001,2.6399303021,0.084,0,0.084,2.432,0.7993597438000001,2.56
2020-09-27 21:30:00,2.3705,0.7493997598000001,2.4861356057,0.09050000000000001,0,0.09050000000000001,2.2800000000000002,0.7493997598000001,2.4,2.3515,0.7431547618000001,2.4661369082,0.09050000000000001,0,0.09050000000000001,2.261,0.7431547618000001,2.38
2020-09-27 22:00:00,2.282,0.7275422668,2.3951705054,0.0685,0,0.0685,2.2135,0.7275422668,2.33,2.2725,0.7244197678000001,2.3851709058,0.0685,0,0.0685,2.204,0.7244197678000001,2.32
2020-09-27 22:30:00,2.2765,0.7369097638000001,2.3927992498,0.0345,0,0.0345,2.242,0.7369097638000001,2.36,2.248,0.7275422668,2.3627995577,0.0345,0,0.0345,2.2135,0.7275422668,2.33
2020-09-27 23:00:00,1.939,0.6120098038,2.0332921581,0.077,0,0.077,1.862,0.6120098038,1.96,1.9295,0.6088873048,2.0232928607,0.077,0,0.077,1.8525,0.6088873048,1.9500000000000002
2020-09-27 23:30:00,1.754,0.5214573329000001,1.8298726049,0.1675,0,0.1675,1.5865,0.5214573329000001,1.67,1.7349999999999999,0.5152123349000001,1.8098808661999999,0.1675,0,0.1675,1.5675,0.5152123349000001,1.65
2020-09-28 00:00:00,1.964,0.6151323028,2.0580776832,0.0925,0,0.0925,1.8715000000000002,0.6151323028,1.97,1.9355,0.6057648058,2.0280806813,0.0925,0,0.0925,1.843,0.6057648058,1.94
2020-09-28 00:30:00,1.854,0.6026423068,1.9494855091,0.0205,0,0.0205,1.8335,0.6026423068,1.9300000000000002,1.8065,0.5870298118,1.8994857857,0.0205,0,0.0205,1.786,0.5870298118,1.88
2020-09-28 01:00:00,1.7730000000000001,0.5589273209,1.8590128429,0.07250000000000001,0,0.07250000000000001,1.7005,0.5589273209,1.79,1.6875,0.5308248299,1.7690198556999999,0.07250000000000001,0,0.07250000000000001,1.615,0.5308248299,1.7000000000000002
2020-09-28 01:30:00,1.8285,0.5620498199,1.9129328922000002,0.11850000000000001,0,0.11850000000000001,1.71,0.5620498199,1.8,1.7429999999999999,0.5339473289000001,1.8229505616,0.11850000000000001,0,0.11850000000000001,1.6245,0.5339473289000001,1.71
2020-09-28 02:00:00,1.783,0.5401923269000001,1.8630342858,0.1395,0,0.1395,1.6435,0.5401923269000001,1.73,1.6975,0.5120898359,1.7730601371999999,0.1395,0,0.1395,1.558,0.5120898359,1.6400000000000001
2020-09-28 02:30:00,1.9135,0.6182548018,2.0109006067,0.0325,0,0.0325,1.881,0.6182548018,1.98,1.8090000000000002,0.5839073129,1.9009020885,0.0325,0,0.0325,1.7765,0.5839073129,1.87
2020-09-28 03:00:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-09-28 03:30:00,1.7845,0.5839073129,1.8776016617,0.008,0,0.008,1.7765,0.5839073129,1.87,1.775,0.5807848139,1.8676016706,0.008,0,0.008,1.767,0.5807848139,1.8599999999999999
2020-09-28 04:00:00,1.57,0.5058448379,1.6494784024,0.031,0,0.031,1.5390000000000001,0.5058448379,1.62,1.57,0.5058448379,1.6494784024,0.031,0,0.031,1.5390000000000001,0.5058448379,1.62
2020-09-28 04:30:00,1.6025,0.4558848539,1.6660844066,0.2155,0,0.2155,1.387,0.4558848539,1.46,1.6025,0.4558848539,1.6660844066,0.2155,0,0.2155,1.387,0.4558848539,1.46
2020-09-28 05:00:00,1.7575,0.5651723189,1.8461381313,0.038,0,0.038,1.7195,0.5651723189,1.81,1.748,0.5620498199,1.8361383390000001,0.038,0,0.038,1.71,0.5620498199,1.8
2020-09-28 05:30:00,2.1115,0.6838272808,2.2194711082,0.031,0,0.031,2.0805,0.6838272808,2.19,2.102,0.6807047818,2.2094712037,0.031,0,0.031,2.071,0.6807047818,2.18
2020-09-28 06:00:00,1.9275,0.5932748098,2.0167377742,0.12250000000000001,0,0.12250000000000001,1.8050000000000002,0.5932748098,1.9,1.9180000000000001,0.5901523108,2.006739582,0.12250000000000001,0,0.12250000000000001,1.7955,0.5901523108,1.8900000000000001
2020-09-28 06:30:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-09-28 07:00:00,2.7720000000000002,0.8742997198,2.906610397,0.112,0,0.112,2.66,0.8742997198,2.8,2.753,0.8680547218,2.8866118548,0.112,0,0.112,2.641,0.8680547218,2.7800000000000002
2020-09-28 07:30:00,3.0575,1.0023221787,3.2176009697,0.008,0,0.008,3.0495,1.0023221787,3.21,3.029,0.9929546817,3.1876009788,0.008,0,0.008,3.021,0.9929546817,3.18
2020-09-28 08:00:00,3.208,1.0023221787,3.3609394148,0.1585,0,0.1585,3.0495,1.0023221787,3.21,3.1985,0.9991996797,3.3509405023,0.1585,0,0.1585,3.04,0.9991996797,3.2
2020-09-28 08:30:00,3.2625,1.0210571727,3.4185470598,0.156,0,0.156,3.1065,1.0210571727,3.27,3.2435,1.0148121747,3.3985491022,0.156,0,0.156,3.0875,1.0148121747,3.25
2020-09-28 09:00:00,3.3609999999999998,1.0678946577,3.5265734077,0.112,0,0.112,3.249,1.0678946577,3.42,3.342,1.0616496597,3.5065743968,0.112,0,0.112,3.23,1.0616496597,3.4
2020-09-28 09:30:00,3.332,0.9804646857,3.473259996,0.34900000000000003,0,0.34900000000000003,2.983,0.9804646857,3.14,3.313,0.9742196878,3.4532698997,0.34900000000000003,0,0.34900000000000003,2.964,0.9742196878,3.12
2020-09-28 10:00:00,3.2165,0.9554846938,3.3554170009,0.3095,0,0.3095,2.907,0.9554846938,3.06,3.169,0.9398721988000001,3.3054380572,0.3095,0,0.3095,2.8595,0.9398721988000001,3.01
2020-09-28 10:30:00,3.3235,1.0366696677,3.4814273293999998,0.1695,0,0.1695,3.154,1.0366696677,3.32,3.3045,1.0304246697,3.4614296541,0.1695,0,0.1695,3.135,1.0304246697,3.3
2020-09-28 11:00:00,3.4995,1.1084871447,3.6708642034,0.127,0,0.127,3.3725,1.1084871447,3.55,3.4805,1.1022421467,3.6508653769,0.127,0,0.127,3.3535,1.1022421467,3.5300000000000002
2020-09-28 11:30:00,3.6505,1.1240996397,3.8196531583,0.2305,0,0.2305,3.42,1.1240996397,3.6,3.4415,1.0554046617,3.5996946051,0.2305,0,0.2305,3.211,1.0554046617,3.38
2020-09-28 12:00:00,3.711,1.1553246297,3.8866818753,0.196,0,0.196,3.515,1.1553246297,3.7,3.4355,1.0647721587,3.5967207287000003,0.196,0,0.196,3.2395,1.0647721587,3.41
2020-09-28 12:30:00,3.7885,1.1053646457,3.9464621182,0.42550000000000004,0,0.42550000000000004,3.363,1.1053646457,3.54,3.4939999999999998,1.0085671767,3.6366528223,0.42550000000000004,0,0.42550000000000004,3.0685000000000002,1.0085671767,3.23
2020-09-28 13:00:00,3.5685000000000002,1.0897521507,3.7311864065,0.253,0,0.253,3.3155,1.0897521507,3.49,3.331,1.0116896757,3.4812464722,0.253,0,0.253,3.078,1.0116896757,3.24
2020-09-28 13:30:00,3.4935,1.0678946577,3.6530728504,0.24450000000000002,0,0.24450000000000002,3.249,1.0678946577,3.42,3.2655,0.9929546817,3.413128953,0.24450000000000002,0,0.24450000000000002,3.021,0.9929546817,3.18
2020-09-28 14:00:00,3.553,1.1084871447,3.7219017652,0.18050000000000002,0,0.18050000000000002,3.3725,1.1084871447,3.55,3.325,1.0335471687,3.4819311811,0.18050000000000002,0,0.18050000000000002,3.1445,1.0335471687,3.31
2020-09-28 14:30:00,3.6245000000000003,1.1147321427,3.7920479955,0.233,0,0.233,3.3915,1.1147321427,3.5700000000000003,3.349,1.0241796717,3.5021057951,0.233,0,0.233,3.116,1.0241796717,3.2800000000000002
2020-09-28 15:00:00,3.6335,1.1303446377,3.8052596823,0.1945,0,0.1945,3.439,1.1303446377,3.62,3.358,1.0397921667,3.5152996672,0.1945,0,0.1945,3.1635,1.0397921667,3.33
2020-09-28 15:30:00,3.5265,1.0772621547,3.6873697943,0.249,0,0.249,3.2775,1.0772621547,3.45,3.308,1.0054446777,3.4574243303,0.249,0,0.249,3.059,1.0054446777,3.22
2020-09-28 16:00:00,3.489,1.0460371647,3.642432532,0.3065,0,0.3065,3.1825,1.0460371647,3.35,3.3275,0.9929546817,3.4724940965,0.3065,0,0.3065,3.021,0.9929546817,3.18
2020-09-28 16:30:00,3.527,1.0959971487,3.6933641507,0.1925,0,0.1925,3.3345000000000002,1.0959971487,3.51,3.4415,1.0678946577,3.6033763681,0.1925,0,0.1925,3.249,1.0678946577,3.42
2020-09-28 17:00:00,3.318,1.0179346737,3.4706361088,0.221,0,0.221,3.097,1.0179346737,3.26,3.223,0.9867096837,3.3706564643,0.221,0,0.221,3.002,0.9867096837,3.16
2020-09-28 17:30:00,3.6025,1.1397121347,3.7784851462,0.135,0,0.135,3.4675000000000002,1.1397121347,3.65,3.3745,1.0647721587,3.5385010951,0.135,0,0.135,3.2395,1.0647721587,3.41
2020-09-28 18:00:00,3.7715,1.2271421067000001,3.9661177491,0.038,0,0.038,3.7335000000000003,1.2271421067000001,3.93,3.553,1.1553246297,3.7361188417999998,0.038,0,0.038,3.515,1.1553246297,3.7
2020-09-28 18:30:00,3.7315,1.2177746097,3.9251837218,0.026500000000000003,0,0.026500000000000003,3.705,1.2177746097,3.9,3.5035,1.1428346337,3.6851842898,0.026500000000000003,0,0.026500000000000003,3.477,1.1428346337,3.66
2020-09-28 19:00:00,3.581,1.1147321427,3.7504918011,0.1895,0,0.1895,3.3915,1.1147321427,3.5700000000000003,3.3625,1.0429146657,3.5205222979,0.1895,0,0.1895,3.173,1.0429146657,3.34
2020-09-28 19:30:00,3.711,1.2146521107,3.9047279995,0.0155,0,0.0155,3.6955,1.2146521107,3.89,3.5305,1.1553246297,3.7147281529000002,0.0155,0,0.0155,3.515,1.1553246297,3.7
2020-09-28 20:00:00,3.512,1.1522021307,3.6961755572,0.006500000000000001,0,0.006500000000000001,3.5055,1.1522021307,3.69,3.493,1.1459571327,3.6761755603,0.006500000000000001,0,0.006500000000000001,3.4865,1.1459571327,3.67
2020-09-28 20:30:00,3.2640000000000002,1.0554046617,3.4303899195,0.053,0,0.053,3.211,1.0554046617,3.38,3.2355,1.0460371647,3.4003902717,0.053,0,0.053,3.1825,1.0460371647,3.35
2020-09-28 21:00:00,3.158,1.0054446777,3.3141941705,0.099,0,0.099,3.059,1.0054446777,3.22,3.1390000000000002,0.9991996797,3.2941950458,0.099,0,0.099,3.04,0.9991996797,3.2
2020-09-28 21:30:00,2.927,0.9554846938,3.0790063332,0.02,0,0.02,2.907,0.9554846938,3.06,2.908,0.9492396958,3.0590063746,0.02,0,0.02,2.888,0.9492396958,3.04
2020-09-28 22:00:00,2.8015,0.8618097238,2.9310609427000003,0.17950000000000002,0,0.17950000000000002,2.622,0.8618097238,2.76,2.792,0.8586872248,2.9210627775,0.17950000000000002,0,0.17950000000000002,2.6125,0.8586872248,2.75
2020-09-28 22:30:00,2.4625,0.7369097638000001,2.5703972942,0.2205,0,0.2205,2.242,0.7369097638000001,2.36,2.4435000000000002,0.7306647658000001,2.5504045267,0.2205,0,0.2205,2.223,0.7306647658000001,2.34
2020-09-28 23:00:00,2.2285,0.6619697878,2.3247400392,0.21450000000000002,0,0.21450000000000002,2.014,0.6619697878,2.12,2.219,0.6588472888,2.3147442083,0.21450000000000002,0,0.21450000000000002,2.0045,0.6588472888,2.11
2020-09-28 23:30:00,2.1905,0.6744597838,2.2919830387999998,0.1385,0,0.1385,2.052,0.6744597838,2.16,2.181,0.6713372848,2.2819848269,0.1385,0,0.1385,2.0425,0.6713372848,2.15
2020-09-29 00:00:00,2.0345,0.6494797918,2.1356531202,0.0585,0,0.0585,1.976,0.6494797918,2.08,2.025,0.6463572928,2.1256534878,0.0585,0,0.0585,1.9665,0.6463572928,2.07
2020-09-29 00:30:00,1.9889999999999999,0.6213773008,2.083801994,0.0985,0,0.0985,1.8905,0.6213773008,1.99,1.9795,0.6182548018,2.0738030885,0.0985,0,0.0985,1.881,0.6182548018,1.98
2020-09-29 01:00:00,2.0565,0.6432347938,2.1547489993,0.0995,0,0.0995,1.957,0.6432347938,2.06,1.8855,0.5870298118,1.9747694169,0.0995,0,0.0995,1.786,0.5870298118,1.88
2020-09-29 01:30:00,2.128,0.6432347938,2.2230913162,0.171,0,0.171,1.957,0.6432347938,2.06,1.9475,0.5839073129,2.0331512487,0.171,0,0.171,1.7765,0.5839073129,1.87
2020-09-29 02:00:00,2.029,0.6213773008,2.122015728,0.1385,0,0.1385,1.8905,0.6213773008,1.99,1.8675000000000002,0.5682948179,1.9520541104,0.1385,0,0.1385,1.729,0.5682948179,1.82
2020-09-29 02:30:00,2.0505,0.6619697878,2.1547051422,0.036500000000000005,0,0.036500000000000005,2.014,0.6619697878,2.12,1.8795000000000002,0.6057648058,1.9747078898,0.036500000000000005,0,0.036500000000000005,1.843,0.6057648058,1.94
2020-09-29 03:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2020-09-29 03:30:00,2.0385,0.6526022908,2.1404139786,0.053,0,0.053,1.9855,0.6526022908,2.09,1.8865,0.6026423068,1.9804191476000002,0.053,0,0.053,1.8335,0.6026423068,1.9300000000000002
2020-09-29 04:00:00,2.0905,0.6807047818,2.1985334316,0.0195,0,0.0195,2.071,0.6807047818,2.18,1.929,0.6276222988,2.0285341382,0.0195,0,0.0195,1.9095,0.6276222988,2.01
2020-09-29 04:30:00,2.06,0.6463572928,2.1590224061,0.0935,0,0.0935,1.9665,0.6463572928,2.07,1.908,0.5963973088,1.9990382062,0.0935,0,0.0935,1.8145,0.5963973088,1.9100000000000001
2020-09-29 05:00:00,2.0225,0.6401122948,2.1213792683,0.075,0,0.075,1.9475,0.6401122948,2.05,1.861,0.5870298118,1.9513905299,0.075,0,0.075,1.786,0.5870298118,1.88
2020-09-29 05:30:00,2.0915,0.6619697878,2.1937584758,0.0775,0,0.0775,2.014,0.6619697878,2.12,1.9300000000000002,0.6088873048,2.023769688,0.0775,0,0.0775,1.8525,0.6088873048,1.9500000000000002
2020-09-29 06:00:00,2.311,0.7587672568,2.4323751253,0.0025,0,0.0025,2.3085,0.7587672568,2.43,2.1305,0.6994397758,2.2423751359,0.0025,0,0.0025,2.128,0.6994397758,2.24
2020-09-29 06:30:00,2.493,0.8180947378000001,2.6238002973,0.004,0,0.004,2.489,0.8180947378000001,2.62,2.36,0.7743797518000001,2.483800314,0.004,0,0.004,2.356,0.7743797518000001,2.48
2020-09-29 07:00:00,2.802,0.9148922068,2.9475806605,0.018500000000000003,0,0.018500000000000003,2.7835,0.9148922068,2.93,2.783,0.9086472088,2.9275806991,0.018500000000000003,0,0.018500000000000003,2.7645,0.9086472088,2.91
2020-09-29 07:30:00,2.7965,0.8961572128,2.9365813457,0.07,0,0.07,2.7265,0.8961572128,2.87,2.7395,0.8774222188,2.8765830424,0.07,0,0.07,2.6695,0.8774222188,2.81
2020-09-29 08:00:00,3.0605,0.9960771807000001,3.2185136321,0.03,0,0.03,3.0305,0.9960771807000001,3.19,3.0415,0.9898321827000001,3.1985137173,0.03,0,0.03,3.0115,0.9898321827000001,3.17
2020-09-29 08:30:00,3.4175,1.0959971487,3.5889435772000002,0.083,0,0.083,3.3345000000000002,1.0959971487,3.51,3.3985,1.0897521507,3.5689441016,0.083,0,0.083,3.3155,1.0897521507,3.49
2020-09-29 09:00:00,3.4915000000000003,1.1178546417,3.666083912,0.09050000000000001,0,0.09050000000000001,3.401,1.1178546417,3.58,3.4725,1.1116096437,3.6460845094,0.09050000000000001,0,0.09050000000000001,3.382,1.1116096437,3.56
2020-09-29 09:30:00,3.37,1.0678946577,3.5351519062,0.121,0,0.121,3.249,1.0678946577,3.42,3.351,1.0616496597,3.515153055,0.121,0,0.121,3.23,1.0616496597,3.4
2020-09-29 10:00:00,3.376,1.0678946577,3.5408720677,0.127,0,0.127,3.249,1.0678946577,3.42,3.3475,1.0585271607,3.5108739653,0.127,0,0.127,3.2205,1.0585271607,3.39
2020-09-29 10:30:00,3.0545,0.8430747298,3.1687135008,0.48950000000000005,0,0.48950000000000005,2.565,0.8430747298,2.7,3.0355,0.8368297318,3.1487369293,0.48950000000000005,0,0.48950000000000005,2.5460000000000003,0.8368297318,2.68
2020-09-29 11:00:00,2.955,0.7400322628,3.0462555293,0.7035,0,0.7035,2.2515,0.7400322628,2.37,2.9455,0.7369097638000001,3.0362816487,0.7035,0,0.7035,2.242,0.7369097638000001,2.36
2020-09-29 11:30:00,3.176,1.0148121747,3.3341895192,0.08850000000000001,0,0.08850000000000001,3.0875,1.0148121747,3.25,3.157,1.0085671767,3.3141902103,0.08850000000000001,0,0.08850000000000001,3.0685000000000002,1.0085671767,3.23
2020-09-29 12:00:00,3.227,1.0522821627,3.3942343393,0.025500000000000002,0,0.025500000000000002,3.2015000000000002,1.0522821627,3.37,3.208,1.0460371647,3.3742343946,0.025500000000000002,0,0.025500000000000002,3.1825,1.0460371647,3.35
2020-09-29 12:30:00,3.3095,1.0866296517,3.4833251714,0.0035,0,0.0035,3.306,1.0866296517,3.48,3.2905,1.0803846537,3.4633251724000003,0.0035,0,0.0035,3.287,1.0803846537,3.46
2020-09-29 13:00:00,2.923,0.8992797118,3.0582074815,0.187,0,0.187,2.7359999999999998,0.8992797118,2.88,2.9135,0.8961572128,3.0482093104,0.187,0,0.187,2.7265,0.8961572128,2.87
2020-09-29 13:30:00,2.9565,0.9679746898,3.1109270724,0.0115,0,0.0115,2.9450000000000003,0.9679746898,3.1,2.9375,0.9617296918,3.0909270858,0.0115,0,0.0115,2.926,0.9617296918,3.08
2020-09-29 14:00:00,2.8535,0.9242597038,2.9994529918,0.0415,0,0.0415,2.8120000000000003,0.9242597038,2.96,2.787,0.9024022108,2.9294536607,0.0415,0,0.0415,2.7455,0.9024022108,2.89
2020-09-29 14:30:00,2.891,0.9429946978,3.0409077592,0.022,0,0.022,2.8689999999999998,0.9429946978,3.02,2.872,0.9367496998,3.0209078106,0.022,0,0.022,2.85,0.9367496998,3.0
2020-09-29 15:00:00,3.0815,0.8180947378000001,3.1882473634,0.5925,0,0.5925,2.489,0.8180947378000001,2.62,3.072,0.8149722388,3.1782642669,0.5925,0,0.5925,2.4795,0.8149722388,2.61
2020-09-29 15:30:00,2.9505,0.7337872648,3.0403772792,0.718,0,0.718,2.2325,0.7337872648,2.35,2.941,0.7306647658000001,3.0304045934,0.718,0,0.718,2.223,0.7306647658000001,2.34
2020-09-29 16:00:00,2.9375,0.7712572528,3.0370617379000002,0.591,0,0.591,2.3465,0.7712572528,2.47,2.928,0.7681347538000001,3.0270802764,0.591,0,0.591,2.337,0.7681347538000001,2.46
2020-09-29 16:30:00,3.1005,0.8680547218,3.2197234742,0.4595,0,0.4595,2.641,0.8680547218,2.7800000000000002,3.091,0.8649322228,3.2097334391,0.4595,0,0.4595,2.6315,0.8649322228,2.77
2020-09-29 17:00:00,3.182,0.8618097238,3.2966407144,0.56,0,0.56,2.622,0.8618097238,2.76,3.163,0.8555647258,3.2766690404,0.56,0,0.56,2.6029999999999998,0.8555647258,2.74
2020-09-29 17:30:00,3.199,0.9180147058,3.3281153826,0.406,0,0.406,2.793,0.9180147058,2.94,3.1325,0.8961572128,3.2581672762,0.406,0,0.406,2.7265,0.8961572128,2.87
2020-09-29 18:00:00,3.302,0.9929546817,3.4480665597,0.281,0,0.281,3.021,0.9929546817,3.18,3.2925,0.9898321827000001,3.4380698073,0.281,0,0.281,3.0115,0.9898321827000001,3.17
2020-09-29 18:30:00,3.2015000000000002,0.9929546817,3.3519488734,0.18050000000000002,0,0.18050000000000002,3.021,0.9929546817,3.18,3.192,0.9898321827000001,3.3419502914,0.18050000000000002,0,0.18050000000000002,3.0115,0.9898321827000001,3.17
2020-09-29 19:00:00,3.2915,1.0460371647,3.4537177071,0.109,0,0.109,3.1825,1.0460371647,3.35,3.2439999999999998,1.0304246697,3.4037201706,0.109,0,0.109,3.135,1.0304246697,3.3
2020-09-29 19:30:00,3.471,1.1397121347,3.6533251635,0.0035,0,0.0035,3.4675000000000002,1.1397121347,3.65,3.452,1.1334671367,3.6333251644,0.0035,0,0.0035,3.4485,1.1334671367,3.63
2020-09-29 20:00:00,3.4475,1.0959971487,3.6175220801,0.113,0,0.113,3.3345000000000002,1.0959971487,3.51,3.4285,1.0897521507,3.5975230368,0.113,0,0.113,3.3155,1.0897521507,3.49
2020-09-29 20:30:00,3.332,1.0366696677,3.4895426634,0.178,0,0.178,3.154,1.0366696677,3.32,3.3035,1.0273021707,3.4595465021000003,0.178,0,0.178,3.1255,1.0273021707,3.29
2020-09-29 21:00:00,3.3215,1.0835071527,3.4937587209,0.025,0,0.025,3.2965,1.0835071527,3.47,3.3025,1.0772621547,3.4737587711,0.025,0,0.025,3.2775,1.0772621547,3.45
2020-09-29 21:30:00,3.067,0.9867096837,3.2218139301,0.065,0,0.065,3.002,0.9867096837,3.16,3.048,0.9804646857,3.2018143294,0.065,0,0.065,2.983,0.9804646857,3.14
2020-09-29 22:00:00,2.7720000000000002,0.8930347138,2.912300637,0.055,0,0.055,2.717,0.8930347138,2.86,2.7625,0.8899122148,2.9023008114,0.055,0,0.055,2.7075,0.8899122148,2.85
2020-09-29 22:30:00,2.544,0.8212172368,2.6732627536,0.0455,0,0.0455,2.4985,0.8212172368,2.63,2.487,0.8024822428,2.6132636205,0.0455,0,0.0455,2.4415,0.8024822428,2.5700000000000003
2020-09-29 23:00:00,2.2695,0.6869497798,2.3711875189000002,0.17950000000000002,0,0.17950000000000002,2.09,0.6869497798,2.2,2.26,0.6838272808,2.3611903248,0.17950000000000002,0,0.17950000000000002,2.0805,0.6838272808,2.19
2020-09-29 23:30:00,2.285,0.7431547618000001,2.4028116863,0.024,0,0.024,2.261,0.7431547618000001,2.38,2.1995,0.7150522708,2.3128121411,0.024,0,0.024,2.1755,0.7150522708,2.29
2020-09-30 00:00:00,2.3285,0.7650122548,2.4509500199,0.001,0,0.001,2.3275,0.7650122548,2.45,2.167,0.7119297718,2.2809500214,0.001,0,0.001,2.166,0.7119297718,2.2800000000000002
2020-09-30 00:30:00,2.258,0.7244197678000001,2.3713599474000002,0.054,0,0.054,2.204,0.7244197678000001,2.32,2.0965,0.6713372848,2.2013645768,0.054,0,0.054,2.0425,0.6713372848,2.15
2020-09-30 01:00:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2020-09-30 01:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2020-09-30 02:00:00,2.1355,0.6931947778,2.2451902481,0.026500000000000003,0,0.026500000000000003,2.109,0.6931947778,2.22,2.126,0.6900722788,2.2351903163,0.026500000000000003,0,0.026500000000000003,2.0995,0.6900722788,2.21
2020-09-30 02:30:00,1.992,0.6463572928,2.0942401367,0.025500000000000002,0,0.025500000000000002,1.9665,0.6463572928,2.07,1.9825,0.6432347938,2.0842402093,0.025500000000000002,0,0.025500000000000002,1.957,0.6432347938,2.06
2020-09-30 03:00:00,2.091,0.6869497798,2.2009500221,0.001,0,0.001,2.09,0.6869497798,2.2,2.072,0.6807047818,2.1809500224,0.001,0,0.001,2.071,0.6807047818,2.18
2020-09-30 03:30:00,1.9875,0.6401122948,2.088037356,0.04,0,0.04,1.9475,0.6401122948,2.05,1.978,0.6369897958,2.0780375358,0.04,0,0.04,1.9380000000000002,0.6369897958,2.04
2020-09-30 04:00:00,1.883,0.5495598239,1.9615567797,0.211,0,0.211,1.6720000000000002,0.5495598239,1.76,1.8735,0.5464373249,1.951562451,0.211,0,0.211,1.6625,0.5464373249,1.75
2020-09-30 04:30:00,1.9295,0.2341874249,1.9436599497,1.217,0,1.217,0.7125,0.2341874249,0.75,1.9295,0.2341874249,1.9436599497,1.217,0,1.217,0.7125,0.2341874249,0.75
2020-09-30 05:00:00,1.9095,0.6026423068,2.0023406304,0.076,0,0.076,1.8335,0.6026423068,1.9300000000000002,1.9,0.5995198078,1.9923413362,0.076,0,0.076,1.824,0.5995198078,1.92
2020-09-30 05:30:00,1.976,0.5963973088,2.0640411212,0.1615,0,0.1615,1.8145,0.5963973088,1.9100000000000001,1.9665,0.5932748098,2.0540441208,0.1615,0,0.1615,1.8050000000000002,0.5932748098,1.9
2020-09-30 06:00:00,1.984,0.6338672968,2.0827970977,0.0555,0,0.0555,1.9285,0.6338672968,2.03,1.9745,0.6307447978,2.0727974455,0.0555,0,0.0555,1.919,0.6307447978,2.02
2020-09-30 06:30:00,2.5245,0.8180947378000001,2.6537481512000003,0.035500000000000004,0,0.035500000000000004,2.489,0.8180947378000001,2.62,2.515,0.8149722388,2.6437482387999998,0.035500000000000004,0,0.035500000000000004,2.4795,0.8149722388,2.61
2020-09-30 07:00:00,2.9015,0.9242597038,3.0451532392,0.08950000000000001,0,0.08950000000000001,2.8120000000000003,0.9242597038,2.96,2.8635,0.9117697078,3.0051549461,0.08950000000000001,0,0.08950000000000001,2.774,0.9117697078,2.92
2020-09-30 07:30:00,3.222,1.0585271607,3.3914250323,0.0015,0,0.0015,3.2205,1.0585271607,3.39,3.203,1.0522821627,3.3714250325,0.0015,0,0.0015,3.2015000000000002,1.0522821627,3.37
2020-09-30 08:00:00,3.3665,1.0803846537,3.5356121464,0.0795,0,0.0795,3.287,1.0803846537,3.46,3.3475,1.0741396557,3.5156126422,0.0795,0,0.0795,3.268,1.0741396557,3.44
2020-09-30 08:30:00,3.377,1.0928746497,3.5494371385,0.052000000000000005,0,0.052000000000000005,3.325,1.0928746497,3.5,3.358,1.0866296517,3.5294373489,0.052000000000000005,0,0.052000000000000005,3.306,1.0866296517,3.48
2020-09-30 09:00:00,3.3970000000000002,1.0991196477,3.5703883542,0.053,0,0.053,3.344,1.0991196477,3.52,3.378,1.0928746497,3.5503885703,0.053,0,0.053,3.325,1.0928746497,3.5
2020-09-30 09:30:00,3.5295,1.0991196477,3.6966788135,0.1855,0,0.1855,3.344,1.0991196477,3.52,3.5105,1.0928746497,3.6766812821,0.1855,0,0.1855,3.325,1.0928746497,3.5
2020-09-30 10:00:00,3.6795,1.1865496197,3.8660859083,0.0695,0,0.0695,3.61,1.1865496197,3.8,3.6605,1.1803046217,3.846086225,0.0695,0,0.0695,3.591,1.1803046217,3.7800000000000002
2020-09-30 10:30:00,3.5375,1.0928746497,3.702469615,0.21250000000000002,0,0.21250000000000002,3.325,1.0928746497,3.5,3.5185,1.0866296517,3.6824728444,0.21250000000000002,0,0.21250000000000002,3.306,1.0866296517,3.48
2020-09-30 11:00:00,3.4195,1.0054446777,3.5642529722000003,0.36050000000000004,0,0.36050000000000004,3.059,1.0054446777,3.22,3.41,1.0023221787,3.5542579746,0.36050000000000004,0,0.36050000000000004,3.0495,1.0023221787,3.21
2020-09-30 11:30:00,3.577,1.1022421467,3.7429756545,0.2235,0,0.2235,3.3535,1.1022421467,3.5300000000000002,3.5675,1.0991196477,3.7329773975,0.2235,0,0.2235,3.344,1.0991196477,3.52
2020-09-30 12:00:00,3.5135,1.0522821627,3.6676940985,0.312,0,0.312,3.2015000000000002,1.0522821627,3.37,3.504,1.0491596637,3.6576976365,0.312,0,0.312,3.192,1.0491596637,3.36
2020-09-30 12:30:00,3.608,1.0991196477,3.7717009425,0.264,0,0.264,3.344,1.0991196477,3.52,3.5985,1.0959971487,3.7617033376,0.264,0,0.264,3.3345000000000002,1.0959971487,3.51
2020-09-30 13:00:00,3.6375,1.1740596237,3.822279719,0.0655,0,0.0655,3.572,1.1740596237,3.76,3.6185,1.1678146257,3.8022800068000002,0.0655,0,0.0655,3.553,1.1678146257,3.74
2020-09-30 13:30:00,3.544,1.0741396557,3.703202938,0.276,0,0.276,3.268,1.0741396557,3.44,3.5345,1.0710171567,3.6932056535999997,0.276,0,0.276,3.2585,1.0710171567,3.43
2020-09-30 14:00:00,3.378,0.9929546817,3.5209150799,0.357,0,0.357,3.021,0.9929546817,3.18,3.3685,0.9898321827000001,3.5109201073,0.357,0,0.357,3.0115,0.9898321827000001,3.17
2020-09-30 14:30:00,3.398,1.0585271607,3.5590565815,0.17750000000000002,0,0.17750000000000002,3.2205,1.0585271607,3.39,3.3885,1.0554046617,3.5490577975,0.17750000000000002,0,0.17750000000000002,3.211,1.0554046617,3.38
2020-09-30 15:00:00,3.452,1.0585271607,3.6106486606,0.2315,0,0.2315,3.2205,1.0585271607,3.39,3.4425,1.0554046617,3.6006506704,0.2315,0,0.2315,3.211,1.0554046617,3.38
2020-09-30 15:30:00,3.3455,1.0210571727,3.4978461944,0.23900000000000002,0,0.23900000000000002,3.1065,1.0210571727,3.27,3.3265000000000002,1.0148121747,3.4778507731,0.23900000000000002,0,0.23900000000000002,3.0875,1.0148121747,3.25
2020-09-30 16:00:00,3.319,1.0116896757,3.4697661304,0.241,0,0.241,3.078,1.0116896757,3.24,3.3,1.0054446777,3.4497708620000003,0.241,0,0.241,3.059,1.0054446777,3.22
2020-09-30 16:30:00,3.2535,0.9835871847000001,3.3989271837,0.261,0,0.261,2.9925,0.9835871847000001,3.15,3.2345,0.9773421867000001,3.3789329677,0.261,0,0.261,2.9735,0.9773421867000001,3.13
2020-09-30 17:00:00,3.1825,0.9835871847000001,3.3310283697,0.19,0,0.19,2.9925,0.9835871847000001,3.15,3.1635,0.9773421867000001,3.3110315613,0.19,0,0.19,2.9735,0.9773421867000001,3.13
2020-09-30 17:30:00,3.402,1.0928746497,3.5732308909,0.077,0,0.077,3.325,1.0928746497,3.5,3.3925,1.0897521507,3.563231118,0.077,0,0.077,3.3155,1.0897521507,3.49
2020-09-30 18:00:00,3.3575,1.0647721587,3.5222927192,0.11800000000000001,0,0.11800000000000001,3.2395,1.0647721587,3.41,3.3385,1.0585271607,3.5022938198,0.11800000000000001,0,0.11800000000000001,3.2205,1.0585271607,3.39
2020-09-30 18:30:00,3.3495,1.0835071527,3.5203888990000003,0.053,0,0.053,3.2965,1.0835071527,3.47,3.3305,1.0772621547,3.5003891212,0.053,0,0.053,3.2775,1.0772621547,3.45
2020-09-30 19:00:00,3.535,1.1615696277,3.7209500131,0.001,0,0.001,3.534,1.1615696277,3.7199999999999998,3.5255,1.1584471287,3.7109500131,0.001,0,0.001,3.5245,1.1584471287,3.71
2020-09-30 19:30:00,3.6545,1.1959171167,3.8452032456,0.016,0,0.016,3.6385,1.1959171167,3.83,3.6355,1.1896721187,3.8252032626,0.016,0,0.016,3.6195,1.1896721187,3.81
2020-09-30 20:00:00,3.504,1.1272221387,3.6808485095,0.0745,0,0.0745,3.4295,1.1272221387,3.61,3.485,1.1209771407,3.6608489111,0.0745,0,0.0745,3.4105,1.1209771407,3.59
2020-09-30 20:30:00,3.3465,1.0710171567,3.5137074437,0.088,0,0.088,3.2585,1.0710171567,3.43,3.3275,1.0647721587,3.4937080588000002,0.088,0,0.088,3.2395,1.0647721587,3.41
2020-09-30 21:00:00,3.2285,1.0585271607,3.3976009183,0.008,0,0.008,3.2205,1.0585271607,3.39,3.1525,1.0335471687,3.3176009404,0.008,0,0.008,3.1445,1.0335471687,3.31
2020-09-30 21:30:00,3.0375,0.9835871847000001,3.1927809195,0.045,0,0.045,2.9925,0.9835871847000001,3.15,2.838,0.9180147058,2.9827830964,0.045,0,0.045,2.793,0.9180147058,2.94
2020-09-30 22:00:00,3.024,0.9804646857,3.1789757785,0.041,0,0.041,2.983,0.9804646857,3.14,2.8245,0.9148922068,2.9689776018,0.041,0,0.041,2.7835,0.9148922068,2.93
2020-09-30 22:30:00,2.6734999999999998,0.8430747298,2.803279731,0.1085,0,0.1085,2.565,0.8430747298,2.7,2.645,0.8337072328,2.7732819456,0.1085,0,0.1085,2.5365,0.8337072328,2.67
2020-09-30 23:00:00,2.509,0.8087272408,2.6361185008,0.0485,0,0.0485,2.4605,0.8087272408,2.59,2.4995,0.8056047418000001,2.6261186664,0.0485,0,0.0485,2.451,0.8056047418000001,2.58
2020-09-30 23:30:00,2.41,0.7899922468,2.5361758120999998,0.006500000000000001,0,0.006500000000000001,2.4035,0.7899922468,2.5300000000000002,2.4005,0.7868697478000001,2.5261758153000002,0.006500000000000001,0,0.006500000000000001,2.394,0.7868697478000001,2.52
2020-10-01 00:00:00,2.232,0.6931947778,2.3371655910999998,0.123,0,0.123,2.109,0.6931947778,2.22,2.2225,0.6900722788,2.3271669472,0.123,0,0.123,2.0995,0.6900722788,2.21
2020-10-01 00:30:00,2.0635,0.6182548018,2.1541288843,0.1825,0,0.1825,1.881,0.6182548018,1.98,2.0065,0.5995198078,2.0941504841,0.1825,0,0.1825,1.824,0.5995198078,1.92
2020-10-01 01:00:00,1.9055,0.5558048219,1.9849053504,0.21450000000000002,0,0.21450000000000002,1.691,0.5558048219,1.78,1.896,0.5526823229,1.9749110739,0.21450000000000002,0,0.21450000000000002,1.6815,0.5526823229,1.77
2020-10-01 01:30:00,2.0045,0.5932748098,2.0904533599,0.1995,0,0.1995,1.8050000000000002,0.5932748098,1.9,2.0045,0.5932748098,2.0904533599,0.1995,0,0.1995,1.8050000000000002,0.5932748098,1.9
2020-10-01 02:00:00,2.085,0.6088873048,2.1720885686,0.2325,0,0.2325,1.8525,0.6088873048,1.9500000000000002,2.0755,0.6057648058,2.1620941816,0.2325,0,0.2325,1.843,0.6057648058,1.94
2020-10-01 02:30:00,2.09,0.6588472888,2.1913876312,0.0855,0,0.0855,2.0045,0.6588472888,2.11,2.0805,0.6557247898,2.1813883767,0.0855,0,0.0855,1.995,0.6557247898,2.1
2020-10-01 03:00:00,2.026,0.5932748098,2.1110781606,0.221,0,0.221,1.8050000000000002,0.5932748098,1.9,2.026,0.5932748098,2.1110781606,0.221,0,0.221,1.8050000000000002,0.5932748098,1.9
2020-10-01 03:30:00,2.056,0.6057648058,2.1433821404,0.213,0,0.213,1.843,0.6057648058,1.94,2.0465,0.6026423068,2.1333869785,0.213,0,0.213,1.8335,0.6026423068,1.9300000000000002
2020-10-01 04:00:00,1.9585,0.5870298118,2.0445846155,0.17250000000000001,0,0.17250000000000001,1.786,0.5870298118,1.88,1.9585,0.5870298118,2.0445846155,0.17250000000000001,0,0.17250000000000001,1.786,0.5870298118,1.88
2020-10-01 04:30:00,1.921,0.5839073129,2.0077820474,0.14450000000000002,0,0.14450000000000002,1.7765,0.5839073129,1.87,1.921,0.5839073129,2.0077820474,0.14450000000000002,0,0.14450000000000002,1.7765,0.5839073129,1.87
2020-10-01 05:00:00,1.972,0.5932748098,2.0593103214,0.167,0,0.167,1.8050000000000002,0.5932748098,1.9,1.9625,0.5901523108,2.0493135436,0.167,0,0.167,1.7955,0.5901523108,1.8900000000000001
2020-10-01 05:30:00,2.081,0.6494797918,2.1799965596,0.105,0,0.105,1.976,0.6494797918,2.08,2.081,0.6494797918,2.1799965596,0.105,0,0.105,1.976,0.6494797918,2.08
2020-10-01 06:00:00,2.2515,0.7181747698000001,2.363266225,0.0665,0,0.0665,2.185,0.7181747698000001,2.3,2.2325,0.7119297718,2.3432670036,0.0665,0,0.0665,2.166,0.7119297718,2.2800000000000002
2020-10-01 06:30:00,2.4035,0.7775022508,2.5261278669,0.038,0,0.038,2.3655,0.7775022508,2.49,2.394,0.7743797518000001,2.5161279777,0.038,0,0.038,2.356,0.7743797518000001,2.48
2020-10-01 07:00:00,2.7595,0.8899122148,2.8994454642000003,0.052000000000000005,0,0.052000000000000005,2.7075,0.8899122148,2.85,2.7215,0.8774222188,2.8594461002,0.052000000000000005,0,0.052000000000000005,2.6695,0.8774222188,2.81
2020-10-01 07:30:00,2.919,0.9055247098,3.056229049,0.164,0,0.164,2.755,0.9055247098,2.9,2.9095,0.9024022108,3.0462304575,0.164,0,0.164,2.7455,0.9024022108,2.89
2020-10-01 08:00:00,3.3365,1.0678946577,3.5032315439,0.08750000000000001,0,0.08750000000000001,3.249,1.0678946577,3.42,3.3175,1.0616496597,3.4832321556,0.08750000000000001,0,0.08750000000000001,3.23,1.0616496597,3.4
2020-10-01 08:30:00,3.5685000000000002,1.1428346337,3.747033927,0.0915,0,0.0915,3.477,1.1428346337,3.66,3.5115,1.1240996397,3.6870356996,0.0915,0,0.0915,3.42,1.1240996397,3.6
2020-10-01 09:00:00,3.5460000000000003,1.1365896357,3.7237013844,0.088,0,0.088,3.458,1.1365896357,3.64,3.5365,1.1334671367,3.7137016574,0.088,0,0.088,3.4485,1.1334671367,3.63
2020-10-01 09:30:00,4.8475,1.5737394956,5.0965588636,0.059500000000000004,0,0.059500000000000004,4.788,1.5737394956,5.04,4.819,1.5643719986,5.0665590641,0.059500000000000004,0,0.059500000000000004,4.7595,1.5643719986,5.01
2020-10-01 10:00:00,3.7805,1.2115296117,3.9698846646,0.0945,0,0.0945,3.686,1.2115296117,3.88,3.752,1.2021621147000001,3.9398854996,0.0945,0,0.0945,3.6575,1.2021621147000001,3.85
2020-10-01 10:30:00,3.6654999999999998,1.0991196477,3.8267419890000003,0.3215,0,0.3215,3.344,1.0991196477,3.52,3.637,1.0897521507,3.7967523951,0.3215,0,0.3215,3.3155,1.0897521507,3.49
2020-10-01 11:00:00,3.52,1.0148121747,3.6633650855,0.4325,0,0.4325,3.0875,1.0148121747,3.25,3.5105,1.0116896757,3.6533719014,0.4325,0,0.4325,3.078,1.0116896757,3.24
2020-10-01 11:30:00,3.719,1.1397121347,3.889717824,0.2515,0,0.2515,3.4675000000000002,1.1397121347,3.65,3.7,1.1334671367,3.8697219215,0.2515,0,0.2515,3.4485,1.1334671367,3.63
2020-10-01 12:00:00,3.4859999999999998,0.9773421867000001,3.6204134778,0.5125000000000001,0,0.5125000000000001,2.9735,0.9773421867000001,3.13,3.467,0.9710971888000001,3.6004331337,0.5125000000000001,0,0.5125000000000001,2.9545,0.9710971888000001,3.11
2020-10-01 12:30:00,3.3345000000000002,0.8243397358000001,3.4348837317,0.8265,0,0.8265,2.508,0.8243397358000001,2.64,3.325,0.8212172368,3.4249120792,0.8265,0,0.8265,2.4985,0.8212172368,2.63
2020-10-01 13:00:00,3.488,1.0554046617,3.6441765874,0.277,0,0.277,3.211,1.0554046617,3.38,3.469,1.0491596637,3.6241822526,0.277,0,0.277,3.192,1.0491596637,3.36
2020-10-01 13:30:00,3.199,0.8742997198,3.3163234161,0.539,0,0.539,2.66,0.8742997198,2.8,3.1895,0.8711772208,3.306336341,0.539,0,0.539,2.6505,0.8711772208,2.79
2020-10-01 14:00:00,2.9290000000000003,0.7712572528,3.0288411563,0.5825,0,0.5825,2.3465,0.7712572528,2.47,2.9195,0.7681347538000001,3.018859263,0.5825,0,0.5825,2.337,0.7681347538000001,2.46
2020-10-01 14:30:00,2.9345,0.8149722388,3.0455656289,0.455,0,0.455,2.4795,0.8149722388,2.61,2.9155,0.8087272408,3.0255875462,0.455,0,0.455,2.4605,0.8087272408,2.59
2020-10-01 15:00:00,3.001,0.8774222188,3.1266388902,0.3315,0,0.3315,2.6695,0.8774222188,2.81,2.9915000000000003,0.8742997198,3.1166443894,0.3315,0,0.3315,2.66,0.8742997198,2.8
2020-10-01 15:30:00,2.931,0.8774222188,3.05951479,0.2615,0,0.2615,2.6695,0.8774222188,2.81,2.912,0.8711772208,3.0395219608,0.2615,0,0.2615,2.6505,0.8711772208,2.79
2020-10-01 16:00:00,2.9515000000000002,0.8711772208,3.0773855787,0.301,0,0.301,2.6505,0.8711772208,2.79,2.942,0.8680547218,3.0673902588,0.301,0,0.301,2.641,0.8680547218,2.7800000000000002
2020-10-01 16:30:00,3.1445,0.9586071928000001,3.2873709861,0.228,0,0.228,2.9165,0.9586071928000001,3.07,3.0495,0.9273822028,3.1873951747,0.228,0,0.228,2.8215,0.9273822028,2.9699999999999998
2020-10-01 17:00:00,3.557,1.1240996397,3.7303952874,0.137,0,0.137,3.42,1.1240996397,3.6,3.5,1.1053646457,3.6703992971,0.137,0,0.137,3.363,1.1053646457,3.54
2020-10-01 17:30:00,3.5805,1.1240996397,3.7528096475,0.1605,0,0.1605,3.42,1.1240996397,3.6,3.5615,1.1178546417,3.7328114405,0.1605,0,0.1605,3.401,1.1178546417,3.58
2020-10-01 18:00:00,3.518,1.1084871447,3.6885048123,0.14550000000000002,0,0.14550000000000002,3.3725,1.1084871447,3.55,3.499,1.1022421467,3.6685063377000002,0.14550000000000002,0,0.14550000000000002,3.3535,1.1022421467,3.5300000000000002
2020-10-01 18:30:00,3.6205,1.1865496197,3.8099764107,0.0105,0,0.0105,3.61,1.1865496197,3.8,3.6015,1.1803046217,3.7899764181,0.0105,0,0.0105,3.591,1.1803046217,3.7800000000000002
2020-10-01 19:00:00,3.497,1.1116096437,3.6694257044,0.115,0,0.115,3.382,1.1116096437,3.56,3.4685,1.1022421467,3.6394271527,0.115,0,0.115,3.3535,1.1022421467,3.5300000000000002
2020-10-01 19:30:00,3.4939999999999998,1.1397121347,3.6751843151,0.026500000000000003,0,0.026500000000000003,3.4675000000000002,1.1397121347,3.65,3.475,1.1334671367,3.6551843661,0.026500000000000003,0,0.026500000000000003,3.4485,1.1334671367,3.63
2020-10-01 20:00:00,3.396,1.0928746497,3.5675188857,0.07100000000000001,0,0.07100000000000001,3.325,1.0928746497,3.5,3.377,1.0866296517,3.5475192741,0.07100000000000001,0,0.07100000000000001,3.306,1.0866296517,3.48
2020-10-01 20:30:00,3.3625,1.1022421467,3.5385511159,0.009000000000000001,0,0.009000000000000001,3.3535,1.1022421467,3.5300000000000002,3.334,1.0928746497,3.5085511255,0.009000000000000001,0,0.009000000000000001,3.325,1.0928746497,3.5
2020-10-01 21:00:00,3.2755,1.0491596637,3.4394238253,0.0835,0,0.0835,3.192,1.0491596637,3.36,3.2565,1.0429146657,3.4194244033,0.0835,0,0.0835,3.173,1.0429146657,3.34
2020-10-01 21:30:00,3.111,1.0148121747,3.2723332272,0.0235,0,0.0235,3.0875,1.0148121747,3.25,3.092,1.0085671767,3.2523332778,0.0235,0,0.0235,3.0685000000000002,1.0085671767,3.23
2020-10-01 22:00:00,2.9915000000000003,0.9773421867000001,3.1471050189,0.018000000000000002,0,0.018000000000000002,2.9735,0.9773421867000001,3.13,2.8775,0.9398721988000001,3.0271052179,0.018000000000000002,0,0.018000000000000002,2.8595,0.9398721988000001,3.01
2020-10-01 22:30:00,2.7165,0.8586872248,2.8489850824,0.10400000000000001,0,0.10400000000000001,2.6125,0.8586872248,2.75,2.555,0.8056047418000001,2.6789968271999998,0.10400000000000001,0,0.10400000000000001,2.451,0.8056047418000001,2.58
2020-10-01 23:00:00,2.4325,0.7681347538000001,2.5508993022,0.0955,0,0.0955,2.337,0.7681347538000001,2.46,2.4135,0.7618897558000001,2.5309006796,0.0955,0,0.0955,2.318,0.7618897558000001,2.44
2020-10-01 23:30:00,2.3,0.7025622748,2.4049103414,0.1625,0,0.1625,2.1375,0.7025622748,2.25,2.281,0.6963172768,2.3849148308,0.1625,0,0.1625,2.1185,0.6963172768,2.23
2020-10-02 00:00:00,2.1755,0.6838272808,2.2804429394,0.095,0,0.095,2.0805,0.6838272808,2.19,2.1565,0.6775822828,2.2604446465,0.095,0,0.095,2.0615,0.6775822828,2.17
2020-10-02 00:30:00,2.101,0.6463572928,2.1981762327,0.1345,0,0.1345,1.9665,0.6463572928,2.07,2.0915,0.6432347938,2.1881780663,0.1345,0,0.1345,1.957,0.6432347938,2.06
2020-10-02 01:00:00,2.0725,0.6401122948,2.1691011963,0.125,0,0.125,1.9475,0.6401122948,2.05,2.063,0.6369897958,2.1591028229,0.125,0,0.125,1.9380000000000002,0.6369897958,2.04
2020-10-02 01:30:00,2.009,0.6401122948,2.1085124496,0.061500000000000006,0,0.061500000000000006,1.9475,0.6401122948,2.05,1.99,0.6338672968,2.088513287,0.061500000000000006,0,0.061500000000000006,1.9285,0.6338672968,2.03
2020-10-02 02:00:00,2.0515,0.6338672968,2.1471935171,0.123,0,0.123,1.9285,0.6338672968,2.03,2.042,0.6307447978,2.1371951245,0.123,0,0.123,1.919,0.6307447978,2.02
2020-10-02 02:30:00,1.982,0.6432347938,2.083764622,0.025,0,0.025,1.957,0.6432347938,2.06,1.9725000000000001,0.6401122948,2.0737646925,0.025,0,0.025,1.9475,0.6401122948,2.05
2020-10-02 03:00:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2020-10-02 03:30:00,2.088,0.6807047818,2.1961564152,0.017,0,0.017,2.071,0.6807047818,2.18,2.0785,0.6775822828,2.1861564445,0.017,0,0.017,2.0615,0.6775822828,2.17
2020-10-02 04:00:00,2.14,0.6931947778,2.2494708267,0.031,0,0.031,2.109,0.6931947778,2.22,2.1305,0.6900722788,2.2394709197,0.031,0,0.031,2.0995,0.6900722788,2.21
2020-10-02 04:30:00,2.016,0.6338672968,2.1133016231,0.08750000000000001,0,0.08750000000000001,1.9285,0.6338672968,2.03,2.0065,0.6307447978,2.1033024628,0.08750000000000001,0,0.08750000000000001,1.919,0.6307447978,2.02
