Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-02 05:00:00,2.061,0.6682147858,2.1666176405,0.028,0,0.028,2.033,0.6682147858,2.14,2.0515,0.6650922868,2.1566177223,0.028,0,0.028,2.0235,0.6650922868,2.13
2020-10-02 05:30:00,1.8855,0.5433148259,1.9622184511,0.2325,0,0.2325,1.653,0.5433148259,1.74,1.876,0.5401923269000001,1.9522253327999999,0.2325,0,0.2325,1.6435,0.5401923269000001,1.73
2020-10-02 06:00:00,2.183,0.6619697878,2.2811604503,0.169,0,0.169,2.014,0.6619697878,2.12,2.126,0.6432347938,2.2211769403,0.169,0,0.169,1.957,0.6432347938,2.06
2020-10-02 06:30:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2020-10-02 07:00:00,2.8895,0.9429946978,3.0394817404,0.0205,0,0.0205,2.8689999999999998,0.9429946978,3.02,2.88,0.9398721988000001,3.0294817626,0.0205,0,0.0205,2.8595,0.9398721988000001,3.01
2020-10-02 07:30:00,3.008,0.9554846938,3.156107571,0.101,0,0.101,2.907,0.9554846938,3.06,2.9795,0.9461171968000001,3.1261090832,0.101,0,0.101,2.8785,0.9461171968000001,3.03
2020-10-02 08:00:00,3.16,0.9773421867000001,3.3076876742,0.1865,0,0.1865,2.9735,0.9773421867000001,3.13,3.1505,0.9742196878,3.2976892288,0.1865,0,0.1865,2.964,0.9742196878,3.12
2020-10-02 08:30:00,3.2895,1.0554046617,3.4546619589,0.0785,0,0.0785,3.211,1.0554046617,3.38,3.2705,1.0491596637,3.4346624652,0.0785,0,0.0785,3.192,1.0491596637,3.36
2020-10-02 09:00:00,3.295,1.0710171567,3.4646937455,0.036500000000000005,0,0.036500000000000005,3.2585,1.0710171567,3.43,3.2855,1.0678946577,3.4546937997000002,0.036500000000000005,0,0.036500000000000005,3.249,1.0678946577,3.42
2020-10-02 09:30:00,3.365,1.0803846537,3.5341839228,0.078,0,0.078,3.287,1.0803846537,3.46,3.346,1.0741396557,3.5141844004,0.078,0,0.078,3.268,1.0741396557,3.44
2020-10-02 10:00:00,3.3415,1.0647721587,3.5070446248,0.10200000000000001,0,0.10200000000000001,3.2395,1.0647721587,3.41,3.3225,1.0585271607,3.4870454542,0.10200000000000001,0,0.10200000000000001,3.2205,1.0585271607,3.39
2020-10-02 10:30:00,3.4705,1.1116096437,3.6441797773999998,0.08850000000000001,0,0.08850000000000001,3.382,1.1116096437,3.56,3.4515000000000002,1.1053646457,3.6241803556,0.08850000000000001,0,0.08850000000000001,3.363,1.1053646457,3.54
2020-10-02 11:00:00,3.444,1.1053646457,3.6170384294,0.081,0,0.081,3.363,1.1053646457,3.54,3.425,1.0991196477,3.5970389211000002,0.081,0,0.081,3.344,1.0991196477,3.52
2020-10-02 11:30:00,3.4855,1.0959971487,3.6537542337,0.151,0,0.151,3.3345000000000002,1.0959971487,3.51,3.4665,1.0897521507,3.6337559081,0.151,0,0.151,3.3155,1.0897521507,3.49
2020-10-02 12:00:00,3.7205,1.1709371247,3.9004120295,0.158,0,0.158,3.5625,1.1709371247,3.75,3.7015000000000002,1.1646921266999999,3.8804136377000003,0.158,0,0.158,3.5435,1.1646921266999999,3.73
2020-10-02 12:30:00,3.593,1.0991196477,3.7573545215,0.249,0,0.249,3.344,1.0991196477,3.52,3.574,1.0928746497,3.7373588268,0.249,0,0.249,3.325,1.0928746497,3.5
2020-10-02 13:00:00,3.5535,1.1053646457,3.7214504229000003,0.1905,0,0.1905,3.363,1.1053646457,3.54,3.5155000000000003,1.0928746497,3.6814555885,0.1905,0,0.1905,3.325,1.0928746497,3.5
2020-10-02 13:30:00,3.3315,1.0460371647,3.4918599628,0.149,0,0.149,3.1825,1.0460371647,3.35,3.3125,1.0397921667,3.4718617484,0.149,0,0.149,3.1635,1.0397921667,3.33
2020-10-02 14:00:00,3.3135,1.0460371647,3.4746907776000002,0.131,0,0.131,3.1825,1.0460371647,3.35,3.2945,1.0397921667,3.4546921715,0.131,0,0.131,3.1635,1.0397921667,3.33
2020-10-02 14:30:00,3.1095,0.9898321827000001,3.2632434785,0.098,0,0.098,3.0115,0.9898321827000001,3.17,3.1,0.9867096837,3.2532439195,0.098,0,0.098,3.002,0.9867096837,3.16
2020-10-02 15:00:00,2.9985,0.9398721988000001,3.1423497577,0.139,0,0.139,2.8595,0.9398721988000001,3.01,2.989,0.9367496998,3.1323507147,0.139,0,0.139,2.85,0.9367496998,3.0
2020-10-02 15:30:00,3.203,1.0273021707,3.3637120492,0.0775,0,0.0775,3.1255,1.0273021707,3.29,3.184,1.0210571727,3.3437125699,0.0775,0,0.0775,3.1065,1.0210571727,3.27
2020-10-02 16:00:00,3.231,1.0335471687,3.392282528,0.08650000000000001,0,0.08650000000000001,3.1445,1.0335471687,3.31,3.212,1.0273021707,3.3722831657,0.08650000000000001,0,0.08650000000000001,3.1255,1.0273021707,3.29
2020-10-02 16:30:00,3.1115,0.9867096837,3.264204076,0.1095,0,0.1095,3.002,0.9867096837,3.16,3.102,0.9835871847000001,3.2542046263,0.1095,0,0.1095,2.9925,0.9835871847000001,3.15
2020-10-02 17:00:00,2.9145000000000003,0.9305047018,3.0594361,0.0835,0,0.0835,2.831,0.9305047018,2.98,2.9050000000000002,0.9273822028,3.0494364643,0.0835,0,0.0835,2.8215,0.9273822028,2.9699999999999998
2020-10-02 17:30:00,2.9785,0.9273822028,3.1195352218,0.157,0,0.157,2.8215,0.9273822028,2.9699999999999998,2.969,0.9242597038,3.1095364606,0.157,0,0.157,2.8120000000000003,0.9242597038,2.96
2020-10-02 18:00:00,3.1165,1.0179346737,3.2785306541,0.0195,0,0.0195,3.097,1.0179346737,3.26,3.107,1.0148121747,3.2685306714,0.0195,0,0.0195,3.0875,1.0148121747,3.25
2020-10-02 18:30:00,2.9735,0.9617296918,3.1251601959,0.0475,0,0.0475,2.926,0.9617296918,3.08,2.964,0.9586071928000001,3.1151603089,0.0475,0,0.0475,2.9165,0.9586071928000001,3.07
2020-10-02 19:00:00,3.2735,1.0273021707,3.4309112492000002,0.148,0,0.148,3.1255,1.0273021707,3.29,3.1975,1.0023221787,3.35091868,0.148,0,0.148,3.0495,1.0023221787,3.21
2020-10-02 19:30:00,3.1815,1.0179346737,3.3403792075,0.0845,0,0.0845,3.097,1.0179346737,3.26,3.096,0.9898321827000001,3.2503820929,0.0845,0,0.0845,3.0115,0.9898321827000001,3.17
2020-10-02 20:00:00,2.999,0.9492396958,3.1456409522,0.111,0,0.111,2.888,0.9492396958,3.04,2.98,0.9429946978,3.125642174,0.111,0,0.111,2.8689999999999998,0.9429946978,3.02
2020-10-02 20:30:00,2.7535,0.8399522308,2.8787639709,0.198,0,0.198,2.5555,0.8399522308,2.69,2.7439999999999998,0.8368297318,2.8687662854,0.198,0,0.198,2.5460000000000003,0.8368297318,2.68
2020-10-02 21:00:00,2.5715,0.8118497398000001,2.696611253,0.1015,0,0.1015,2.47,0.8118497398000001,2.6,2.5620000000000003,0.8087272408,2.6866119463,0.1015,0,0.1015,2.4605,0.8087272408,2.59
2020-10-02 21:30:00,2.419,0.7369097638000001,2.528754041,0.177,0,0.177,2.242,0.7369097638000001,2.36,2.3905,0.7275422668,2.4987612931,0.177,0,0.177,2.2135,0.7275422668,2.33
2020-10-02 22:00:00,2.3285,0.7369097638000001,2.442324354,0.08650000000000001,0,0.08650000000000001,2.242,0.7369097638000001,2.36,2.3095,0.7306647658000001,2.4223255871,0.08650000000000001,0,0.08650000000000001,2.223,0.7306647658000001,2.34
2020-10-02 22:30:00,2.207,0.6775822828,2.308672075,0.14550000000000002,0,0.14550000000000002,2.0615,0.6775822828,2.17,2.1975,0.6744597838,2.29867402,0.14550000000000002,0,0.14550000000000002,2.052,0.6744597838,2.16
2020-10-02 23:00:00,2.153,0.7025622748,2.2647301716,0.0155,0,0.0155,2.1375,0.7025622748,2.25,2.134,0.6963172768,2.2447302176,0.0155,0,0.0155,2.1185,0.6963172768,2.23
2020-10-02 23:30:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2020-10-03 00:00:00,2.02,0.6588472888,2.1247305123,0.0155,0,0.0155,2.0045,0.6588472888,2.11,1.9915,0.6494797918,2.0947305913,0.0155,0,0.0155,1.976,0.6494797918,2.08
2020-10-03 00:30:00,2.054,0.6744597838,2.1619000902,0.002,0,0.002,2.052,0.6744597838,2.16,1.94,0.6369897958,2.0419000955,0.002,0,0.002,1.9380000000000002,0.6369897958,2.04
2020-10-03 01:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2020-10-03 01:30:00,1.826,0.5995198078,1.9219001015,0.002,0,0.002,1.824,0.5995198078,1.92,1.7974999999999999,0.5901523108,1.8919001031,0.002,0,0.002,1.7955,0.5901523108,1.8900000000000001
2020-10-03 02:00:00,1.516,0.4340273609,1.5769070201000002,0.1955,0,0.1955,1.3205,0.4340273609,1.3900000000000001,1.5350000000000001,0.4402723589,1.5968922161,0.1955,0,0.1955,1.3395000000000001,0.4402723589,1.4100000000000001
2020-10-03 02:30:00,1.6320000000000001,0.4964773409,1.7058469304,0.12150000000000001,0,0.12150000000000001,1.5105,0.4964773409,1.5899999999999999,1.6225,0.4933548419,1.6958494184,0.12150000000000001,0,0.12150000000000001,1.501,0.4933548419,1.58
2020-10-03 03:00:00,1.712,0.5526823229,1.7990002084,0.030500000000000003,0,0.030500000000000003,1.6815,0.5526823229,1.77,1.7025000000000001,0.5495598239,1.7890003494000002,0.030500000000000003,0,0.030500000000000003,1.6720000000000002,0.5495598239,1.76
2020-10-03 03:30:00,1.7530000000000001,0.5339473289000001,1.8325143246,0.1285,0,0.1285,1.6245,0.5339473289000001,1.71,1.7435,0.5308248299,1.8225167352,0.1285,0,0.1285,1.615,0.5308248299,1.7000000000000002
2020-10-03 04:00:00,1.7745000000000002,0.5339473289000001,1.8530920107000002,0.15,0,0.15,1.6245,0.5339473289000001,1.71,1.7650000000000001,0.5308248299,1.8430952227000001,0.15,0,0.15,1.615,0.5308248299,1.7000000000000002
2020-10-03 04:30:00,1.6395,0.4777423469,1.7076879106,0.186,0,0.186,1.4535,0.4777423469,1.53,1.63,0.4746198479,1.6976937297,0.186,0,0.186,1.444,0.4746198479,1.52
2020-10-03 05:00:00,1.701,0.5183348339,1.7782215835000001,0.124,0,0.124,1.577,0.5183348339,1.6600000000000001,1.701,0.5183348339,1.7782215835000001,0.124,0,0.124,1.577,0.5183348339,1.6600000000000001
2020-10-03 05:30:00,1.8345,0.6026423068,1.9309500252,0.001,0,0.001,1.8335,0.6026423068,1.9300000000000002,1.8250000000000002,0.5995198078,1.9209500254,0.001,0,0.001,1.824,0.5995198078,1.92
2020-10-03 06:00:00,1.972,0.6463572928,2.0752257106,0.0055000000000000005,0,0.0055000000000000005,1.9665,0.6463572928,2.07,1.896,0.6213773008,1.9952257391,0.0055000000000000005,0,0.0055000000000000005,1.8905,0.6213773008,1.99
2020-10-03 06:30:00,2.105,0.6838272808,2.2132882212,0.0245,0,0.0245,2.0805,0.6838272808,2.19,2.0195,0.6557247898,2.1232887816,0.0245,0,0.0245,1.995,0.6557247898,2.1
2020-10-03 07:00:00,2.1695,0.6557247898,2.2664300673,0.17450000000000002,0,0.17450000000000002,1.995,0.6557247898,2.1,2.141,0.6463572928,2.2364388545000002,0.17450000000000002,0,0.17450000000000002,1.9665,0.6463572928,2.07
2020-10-03 07:30:00,2.2935,0.7056847738,2.3996110622,0.14650000000000002,0,0.14650000000000002,2.147,0.7056847738,2.26,2.2745,0.6994397758,2.3796147272,0.14650000000000002,0,0.14650000000000002,2.128,0.6994397758,2.24
2020-10-03 08:00:00,2.5625,0.7712572528,2.6760500743,0.216,0,0.216,2.3465,0.7712572528,2.47,2.5245,0.7587672568,2.6360629735,0.216,0,0.216,2.3085,0.7587672568,2.43
2020-10-03 08:30:00,2.7675,0.8180947378000001,2.8858855226999998,0.2785,0,0.2785,2.489,0.8180947378000001,2.62,2.739,0.8087272408,2.8558992892,0.2785,0,0.2785,2.4605,0.8087272408,2.59
2020-10-03 09:00:00,2.7725,0.8524422268,2.900588561,0.179,0,0.179,2.5935,0.8524422268,2.73,2.7535,0.8461972288,2.8805923002,0.179,0,0.179,2.5745,0.8461972288,2.71
2020-10-03 09:30:00,2.8505000000000003,0.8711772208,2.9806542906,0.2,0,0.2,2.6505,0.8711772208,2.79,2.841,0.8680547218,2.9706564931,0.2,0,0.2,2.641,0.8680547218,2.7800000000000002
2020-10-03 10:00:00,2.9175,0.8524422268,3.0394841668,0.324,0,0.324,2.5935,0.8524422268,2.73,2.908,0.8493197278,3.029489726,0.324,0,0.324,2.584,0.8493197278,2.7199999999999998
2020-10-03 10:30:00,2.984,0.9273822028,3.1247869927,0.1625,0,0.1625,2.8215,0.9273822028,2.9699999999999998,2.9745,0.9242597038,3.1147883154000002,0.1625,0,0.1625,2.8120000000000003,0.9242597038,2.96
2020-10-03 11:00:00,3.0035,0.9367496998,3.1461901166,0.1535,0,0.1535,2.85,0.9367496998,3.0,2.9939999999999998,0.9336272008000001,3.1361912808,0.1535,0,0.1535,2.8405,0.9336272008000001,2.99
2020-10-03 11:30:00,2.9595000000000002,0.9055247098,3.0949338038,0.20450000000000002,0,0.20450000000000002,2.755,0.9055247098,2.9,2.95,0.9024022108,3.0849359394,0.20450000000000002,0,0.20450000000000002,2.7455,0.9024022108,2.89
2020-10-03 12:00:00,2.954,0.9180147058,3.0933585308,0.161,0,0.161,2.793,0.9180147058,2.94,2.9445,0.9148922068,3.0833598557,0.161,0,0.161,2.7835,0.9148922068,2.93
2020-10-03 12:30:00,2.9635,0.8930347138,3.0951321862,0.24650000000000002,0,0.24650000000000002,2.717,0.8930347138,2.86,2.9445,0.8867897158,3.0751384115000002,0.24650000000000002,0,0.24650000000000002,2.698,0.8867897158,2.84
2020-10-03 13:00:00,3.046,0.9554846938,3.1923450628,0.139,0,0.139,2.907,0.9554846938,3.06,3.027,0.9492396958,3.172346923,0.139,0,0.139,2.888,0.9492396958,3.04
2020-10-03 13:30:00,2.893,0.8930347138,3.0276987961,0.176,0,0.176,2.717,0.8930347138,2.86,2.8835,0.8899122148,3.017700449,0.176,0,0.176,2.7075,0.8899122148,2.85
2020-10-03 14:00:00,2.6765,0.8555647258,2.8099187266000003,0.07350000000000001,0,0.07350000000000001,2.6029999999999998,0.8555647258,2.74,2.667,0.8524422268,2.7999190613,0.07350000000000001,0,0.07350000000000001,2.5935,0.8524422268,2.73
2020-10-03 14:30:00,2.5095,0.8024822428,2.63468556,0.068,0,0.068,2.4415,0.8024822428,2.5700000000000003,2.5,0.7993597438000001,2.624685886,0.068,0,0.068,2.432,0.7993597438000001,2.56
2020-10-03 15:00:00,2.3625,0.7400322628,2.4756926304,0.111,0,0.111,2.2515,0.7400322628,2.37,2.3529999999999998,0.7369097638000001,2.4656936144,0.111,0,0.111,2.242,0.7369097638000001,2.36
2020-10-03 15:30:00,2.4855,0.7837472488,2.6061408251,0.101,0,0.101,2.3845,0.7837472488,2.51,2.476,0.7806247498000001,2.5961415601,0.101,0,0.101,2.375,0.7806247498000001,2.5
2020-10-03 16:00:00,2.4625,0.7650122548,2.5785945784,0.135,0,0.135,2.3275,0.7650122548,2.45,2.453,0.7618897558000001,2.56859592,0.135,0,0.135,2.318,0.7618897558000001,2.44
2020-10-03 16:30:00,2.6365,0.8461972288,2.7689676777,0.062,0,0.062,2.5745,0.8461972288,2.71,2.627,0.8430747298,2.758967923,0.062,0,0.062,2.565,0.8430747298,2.7
2020-10-03 17:00:00,2.846,0.9242597038,2.9923188333,0.034,0,0.034,2.8120000000000003,0.9242597038,2.96,2.827,0.9180147058,2.97231896,0.034,0,0.034,2.793,0.9180147058,2.94
2020-10-03 17:30:00,3.013,0.9835871847000001,3.1694814639,0.0205,0,0.0205,2.9925,0.9835871847000001,3.15,3.0035,0.9804646857,3.1594814844,0.0205,0,0.0205,2.983,0.9804646857,3.14
2020-10-03 18:00:00,2.906,0.9398721988000001,3.0542095131,0.0465,0,0.0465,2.8595,0.9398721988000001,3.01,2.887,0.9336272008000001,3.0342097406,0.0465,0,0.0465,2.8405,0.9336272008000001,2.99
2020-10-03 18:30:00,2.7585,0.8742997198,2.8937384557,0.0985,0,0.0985,2.66,0.8742997198,2.8,2.7395,0.8680547218,2.8737395933,0.0985,0,0.0985,2.641,0.8680547218,2.7800000000000002
2020-10-03 19:00:00,2.964,0.9742196878,3.12,0.0,0,0.0,2.964,0.9742196878,3.12,2.907,0.9554846938,3.06,0.0,0,0.0,2.907,0.9554846938,3.06
2020-10-03 19:30:00,2.79,0.8992797118,2.9313484951,0.054,0,0.054,2.7359999999999998,0.8992797118,2.88,2.7425,0.8836672168,2.8813493367,0.054,0,0.054,2.6885,0.8836672168,2.83
2020-10-03 20:00:00,2.8595,0.9398721988000001,3.01,0.0,0,0.0,2.8595,0.9398721988000001,3.01,2.85,0.9367496998,3.0,0.0,0,0.0,2.85,0.9367496998,3.0
2020-10-03 20:30:00,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81
2020-10-03 21:00:00,2.4605,0.7493997598000001,2.5720925819,0.18050000000000002,0,0.18050000000000002,2.2800000000000002,0.7493997598000001,2.4,2.451,0.7462772608,2.5620949924,0.18050000000000002,0,0.18050000000000002,2.2705,0.7462772608,2.39
2020-10-03 21:30:00,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2020-10-03 22:00:00,2.3385,0.7681347538000001,2.4614250446,0.0015,0,0.0015,2.337,0.7681347538000001,2.46,2.3195,0.7618897558000001,2.4414250449,0.0015,0,0.0015,2.318,0.7618897558000001,2.44
2020-10-03 22:30:00,2.1705,0.7119297718,2.2842754322,0.0045000000000000005,0,0.0045000000000000005,2.166,0.7119297718,2.2800000000000002,2.161,0.7088072728,2.2742754340999998,0.0045000000000000005,0,0.0045000000000000005,2.1565,0.7088072728,2.27
2020-10-03 23:00:00,2.008,0.6588472888,2.1133252826,0.0035,0,0.0035,2.0045,0.6588472888,2.11,1.9985,0.6557247898,2.1033252839,0.0035,0,0.0035,1.995,0.6557247898,2.1
2020-10-03 23:30:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2020-10-04 00:00:00,1.796,0.5901523108,1.8904750064,0.0005,0,0.0005,1.7955,0.5901523108,1.8900000000000001,1.7865000000000002,0.5870298118,1.8804750065,0.0005,0,0.0005,1.786,0.5870298118,1.88
2020-10-04 00:30:00,1.6675,0.4995998399,1.7407343996,0.14750000000000002,0,0.14750000000000002,1.52,0.4995998399,1.6,1.6675,0.4995998399,1.7407343996,0.14750000000000002,0,0.14750000000000002,1.52,0.4995998399,1.6
2020-10-04 01:00:00,1.916,0.21857492990000002,1.9284270793,1.251,0,1.251,0.665,0.21857492990000002,0.7000000000000001,1.9065,0.21545243090000002,1.9186354526,1.251,0,1.251,0.6555000000000001,0.21545243090000002,0.6900000000000001
2020-10-04 01:30:00,1.5405,0.4558848539,1.6065401489000002,0.1535,0,0.1535,1.387,0.4558848539,1.46,1.5310000000000001,0.4527623549,1.5965446283,0.1535,0,0.1535,1.3775,0.4527623549,1.45
2020-10-04 02:00:00,1.5630000000000002,0.5058448379,1.6428170927,0.024,0,0.024,1.5390000000000001,0.5058448379,1.62,1.5535,0.5027223389000001,1.6328171974,0.024,0,0.024,1.5295,0.5027223389000001,1.6099999999999999
2020-10-04 02:30:00,1.502,0.3497198879,1.5421763842,0.438,0,0.438,1.064,0.3497198879,1.12,1.4925000000000002,0.3465973889,1.5322160422,0.438,0,0.438,1.0545,0.3465973889,1.11
2020-10-04 03:00:00,1.4855,0.40280237090000004,1.5391426185000001,0.26,0,0.26,1.2255,0.40280237090000004,1.29,1.4855,0.40280237090000004,1.5391426185000001,0.26,0,0.26,1.2255,0.40280237090000004,1.29
2020-10-04 03:30:00,1.624,0.5308248299,1.7085523112,0.009000000000000001,0,0.009000000000000001,1.615,0.5308248299,1.7000000000000002,1.624,0.5308248299,1.7085523112,0.009000000000000001,0,0.009000000000000001,1.615,0.5308248299,1.7000000000000002
2020-10-04 04:00:00,1.605,0.4621298519,1.6702062747,0.199,0,0.199,1.4060000000000001,0.4621298519,1.48,1.624,0.4683748499,1.6901925925999999,0.199,0,0.199,1.425,0.4683748499,1.5
2020-10-04 04:30:00,1.454,0.36533238290000003,1.499194367,0.3425,0,0.3425,1.1115,0.36533238290000003,1.17,1.4445000000000001,0.36220988390000003,1.489220014,0.3425,0,0.3425,1.102,0.36220988390000003,1.16
2020-10-04 05:00:00,1.4995,0.4309048619,1.5601856459999999,0.1885,0,0.1885,1.311,0.4309048619,1.38,1.49,0.4277823629,1.5501928106,0.1885,0,0.1885,1.3014999999999999,0.4277823629,1.37
2020-10-04 05:30:00,1.6055000000000001,0.5027223389000001,1.6823673796,0.076,0,0.076,1.5295,0.5027223389000001,1.6099999999999999,1.6055000000000001,0.5027223389000001,1.6823673796,0.076,0,0.076,1.5295,0.5027223389000001,1.6099999999999999
2020-10-04 06:00:00,1.666,0.5152123349000001,1.7438462518,0.0985,0,0.0985,1.5675,0.5152123349000001,1.65,1.6565,0.5120898359,1.7338478163,0.0985,0,0.0985,1.558,0.5120898359,1.6400000000000001
2020-10-04 06:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2020-10-04 07:00:00,1.861,0.5901523108,1.9523321311,0.0655,0,0.0655,1.7955,0.5901523108,1.8900000000000001,1.842,0.5839073129,1.9323332399000002,0.0655,0,0.0655,1.7765,0.5839073129,1.87
2020-10-04 07:30:00,2.0275,0.6494797918,2.1289857327,0.051500000000000004,0,0.051500000000000004,1.976,0.6494797918,2.08,1.9515,0.6244997998,2.0489881039,0.051500000000000004,0,0.051500000000000004,1.9,0.6244997998,2.0
2020-10-04 08:00:00,2.1755,0.6619697878,2.2739842238,0.1615,0,0.1615,2.014,0.6619697878,2.12,2.09,0.6338672968,2.1840072688,0.1615,0,0.1615,1.9285,0.6338672968,2.03
2020-10-04 08:30:00,2.123,0.6432347938,2.2183056597,0.166,0,0.166,1.957,0.6432347938,2.06,2.0945,0.6338672968,2.1883139628,0.166,0,0.166,1.9285,0.6338672968,2.03
2020-10-04 09:00:00,2.24,0.6900722788,2.3438856094,0.1405,0,0.1405,2.0995,0.6900722788,2.21,2.2305,0.6869497798,2.3338873687,0.1405,0,0.1405,2.09,0.6869497798,2.2
2020-10-04 09:30:00,2.6525,0.8524422268,2.7861109095,0.059000000000000004,0,0.059000000000000004,2.5935,0.8524422268,2.73,2.6335,0.8461972288,2.7661113499,0.059000000000000004,0,0.059000000000000004,2.5745,0.8461972288,2.71
2020-10-04 10:00:00,2.6615,0.8274622348,2.787162715,0.14400000000000002,0,0.14400000000000002,2.5175,0.8274622348,2.65,2.652,0.8243397358000001,2.7771640211,0.14400000000000002,0,0.14400000000000002,2.508,0.8243397358000001,2.64
2020-10-04 10:30:00,2.7915,0.8399522308,2.9151315579,0.23600000000000002,0,0.23600000000000002,2.5555,0.8399522308,2.69,2.7725,0.8337072328,2.8951379933,0.23600000000000002,0,0.23600000000000002,2.5365,0.8337072328,2.67
2020-10-04 11:00:00,3.01,0.9429946978,3.1542572818,0.14100000000000001,0,0.14100000000000001,2.8689999999999998,0.9429946978,3.02,2.9435000000000002,0.9211372048,3.0842642559,0.14100000000000001,0,0.14100000000000001,2.8025,0.9211372048,2.95
2020-10-04 11:30:00,3.1795,0.9898321827000001,3.3300132132,0.168,0,0.168,3.0115,0.9898321827000001,3.17,3.1035,0.9648521908000001,3.2500233845,0.168,0,0.168,2.9355,0.9648521908000001,3.09
2020-10-04 12:00:00,3.347,1.0491596637,3.5075839263,0.155,0,0.155,3.192,1.0491596637,3.36,3.3375,1.0460371647,3.497584881,0.155,0,0.155,3.1825,1.0460371647,3.35
2020-10-04 12:30:00,4.8445,1.5799844936,5.0956384536,0.0375,0,0.0375,4.807,1.5799844936,5.06,4.8065,1.5674944976,5.0556385601,0.0375,0,0.0375,4.769,1.5674944976,5.02
2020-10-04 13:00:00,3.529,1.1116096437,3.6999347291999998,0.147,0,0.147,3.382,1.1116096437,3.56,3.51,1.1053646457,3.6799362766,0.147,0,0.147,3.363,1.1053646457,3.54
2020-10-04 13:30:00,3.2015000000000002,0.9898321827000001,3.3510252163,0.19,0,0.19,3.0115,0.9898321827000001,3.17,3.1825,0.9835871847000001,3.3310283697,0.19,0,0.19,2.9925,0.9835871847000001,3.15
2020-10-04 14:00:00,3.1045,0.9835871847000001,3.2565877847999998,0.112,0,0.112,2.9925,0.9835871847000001,3.15,3.0855,0.9773421867000001,3.2365889452,0.112,0,0.112,2.9735,0.9773421867000001,3.13
2020-10-04 14:30:00,3.1625,0.9960771807000001,3.3156561945,0.132,0,0.132,3.0305,0.9960771807000001,3.19,3.153,0.9929546817,3.3056569695,0.132,0,0.132,3.021,0.9929546817,3.18
2020-10-04 15:00:00,3.201,1.0304246697,3.3627631496,0.066,0,0.066,3.135,1.0304246697,3.3,3.182,1.0241796717,3.3427635274,0.066,0,0.066,3.116,1.0241796717,3.2800000000000002
2020-10-04 15:30:00,3.3609999999999998,1.0835071527,3.5313324327,0.0645,0,0.0645,3.2965,1.0835071527,3.47,3.342,1.0772621547,3.5113327598,0.0645,0,0.0645,3.2775,1.0772621547,3.45
2020-10-04 16:00:00,3.199,1.0085671767,3.3542225254,0.1305,0,0.1305,3.0685000000000002,1.0085671767,3.23,3.1895,1.0054446777,3.3442232656,0.1305,0,0.1305,3.059,1.0054446777,3.22
2020-10-04 16:30:00,3.303,1.0522821627,3.4665698825,0.1015,0,0.1015,3.2015000000000002,1.0522821627,3.37,3.2935,1.0491596637,3.4565703016000002,0.1015,0,0.1015,3.192,1.0491596637,3.36
2020-10-04 17:00:00,3.172,1.0366696677,3.3371047331,0.018000000000000002,0,0.018000000000000002,3.154,1.0366696677,3.32,3.115,1.0179346737,3.2771048198,0.018000000000000002,0,0.018000000000000002,3.097,1.0179346737,3.26
2020-10-04 17:30:00,3.1635,1.0241796717,3.3251580789,0.0475,0,0.0475,3.116,1.0241796717,3.2800000000000002,3.1445,1.0179346737,3.3051582791,0.0475,0,0.0475,3.097,1.0179346737,3.26
2020-10-04 18:00:00,3.147,1.0179346737,3.3075368479,0.05,0,0.05,3.097,1.0179346737,3.26,3.128,1.0116896757,3.287537072,0.05,0,0.05,3.078,1.0116896757,3.24
2020-10-04 18:30:00,2.935,0.9492396958,3.084684911,0.047,0,0.047,2.888,0.9492396958,3.04,2.916,0.9429946978,3.0646851388,0.047,0,0.047,2.8689999999999998,0.9429946978,3.02
2020-10-04 19:00:00,2.83,0.8899122148,2.9666216055,0.12250000000000001,0,0.12250000000000001,2.7075,0.8899122148,2.85,2.811,0.8836672168,2.9466232793,0.12250000000000001,0,0.12250000000000001,2.6885,0.8836672168,2.83
2020-10-04 19:30:00,2.954,0.9398721988000001,3.0999154424,0.0945,0,0.0945,2.8595,0.9398721988000001,3.01,2.9445,0.9367496998,3.0899158969,0.0945,0,0.0945,2.85,0.9367496998,3.0
2020-10-04 20:00:00,3.0495,1.0023221787,3.21,0.0,0,0.0,3.0495,1.0023221787,3.21,3.0305,0.9960771807000001,3.19,0.0,0,0.0,3.0305,0.9960771807000001,3.19
2020-10-04 20:30:00,2.7155,0.8711772208,2.8518222245000002,0.065,0,0.065,2.6505,0.8711772208,2.79,2.6965,0.8649322228,2.8318227346000002,0.065,0,0.065,2.6315,0.8649322228,2.77
2020-10-04 21:00:00,2.557,0.7743797518000001,2.6716872946,0.201,0,0.201,2.356,0.7743797518000001,2.48,2.5475,0.7712572528,2.6616900646,0.201,0,0.201,2.3465,0.7712572528,2.47
2020-10-04 21:30:00,2.556,0.8056047418000001,2.6799505592,0.105,0,0.105,2.451,0.8056047418000001,2.58,2.5465,0.8024822428,2.6699513104,0.105,0,0.105,2.4415,0.8024822428,2.5700000000000003
2020-10-04 22:00:00,2.411,0.7275422668,2.5183801838,0.1975,0,0.1975,2.2135,0.7275422668,2.33,2.392,0.7212972688,2.4983862291,0.1975,0,0.1975,2.1945,0.7212972688,2.31
2020-10-04 22:30:00,2.3635,0.7369097638000001,2.4757157046,0.12150000000000001,0,0.12150000000000001,2.242,0.7369097638000001,2.36,2.297,0.7150522708,2.4057241633,0.12150000000000001,0,0.12150000000000001,2.1755,0.7150522708,2.29
2020-10-04 23:00:00,2.199,0.7212972688,2.3142754266,0.0045000000000000005,0,0.0045000000000000005,2.1945,0.7212972688,2.31,2.1895,0.7181747698000001,2.3042754284,0.0045000000000000005,0,0.0045000000000000005,2.185,0.7181747698000001,2.3
2020-10-04 23:30:00,1.917,0.5932748098,2.0067047615,0.112,0,0.112,1.8050000000000002,0.5932748098,1.9,1.9075000000000002,0.5901523108,1.9967062879,0.112,0,0.112,1.7955,0.5901523108,1.8900000000000001
2020-10-05 00:00:00,1.915,0.5839073129,2.0020421449,0.1385,0,0.1385,1.7765,0.5839073129,1.87,1.9055,0.5807848139,1.99204449,0.1385,0,0.1385,1.767,0.5807848139,1.8599999999999999
2020-10-05 00:30:00,1.99,0.6463572928,2.0923378671,0.0235,0,0.0235,1.9665,0.6463572928,2.07,1.9425,0.6307447978,2.0423381821,0.0235,0,0.0235,1.919,0.6307447978,2.02
2020-10-05 01:00:00,1.8435000000000001,0.5620498199,1.9272758625000002,0.1335,0,0.1335,1.71,0.5620498199,1.8,1.834,0.5589273209,1.917278214,0.1335,0,0.1335,1.7005,0.5589273209,1.79
2020-10-05 01:30:00,1.8955000000000002,0.5807848139,1.9824810844,0.1285,0,0.1285,1.767,0.5807848139,1.8599999999999999,1.8860000000000001,0.5776623149,1.9724831431,0.1285,0,0.1285,1.7575,0.5776623149,1.85
2020-10-05 02:00:00,1.9100000000000001,0.6276222988,2.0104750061,0.0005,0,0.0005,1.9095,0.6276222988,2.01,1.9005,0.6244997998,2.0004750061,0.0005,0,0.0005,1.9,0.6244997998,2.0
2020-10-05 02:30:00,1.871,0.5870298118,1.9609296265,0.085,0,0.085,1.786,0.5870298118,1.88,1.8615,0.5839073129,1.9509305472,0.085,0,0.085,1.7765,0.5839073129,1.87
2020-10-05 03:00:00,1.9815,0.6276222988,2.07852159,0.07200000000000001,0,0.07200000000000001,1.9095,0.6276222988,2.01,1.972,0.6244997998,2.0685221778,0.07200000000000001,0,0.07200000000000001,1.9,0.6244997998,2.0
2020-10-05 03:30:00,2.0625,0.6775822828,2.1709500225,0.001,0,0.001,2.0615,0.6775822828,2.17,2.053,0.6744597838,2.1609500226,0.001,0,0.001,2.052,0.6744597838,2.16
2020-10-05 04:00:00,1.8625,0.5745398159,1.9491029347,0.1145,0,0.1145,1.748,0.5745398159,1.8399999999999999,1.853,0.5714173169,1.9391046259,0.1145,0,0.1145,1.7385000000000002,0.5714173169,1.83
2020-10-05 04:30:00,1.701,0.4871098439,1.7693719225,0.219,0,0.219,1.482,0.4871098439,1.56,1.6915,0.4839873449,1.7593794361000001,0.219,0,0.219,1.4725000000000001,0.4839873449,1.55
2020-10-05 05:00:00,1.806,0.5620498199,1.8914375485,0.096,0,0.096,1.71,0.5620498199,1.8,1.7965,0.5589273209,1.8814388111,0.096,0,0.096,1.7005,0.5589273209,1.79
2020-10-05 05:30:00,2.038,0.6088873048,2.1270138105,0.1855,0,0.1855,1.8525,0.6088873048,1.9500000000000002,2.0285,0.6057648058,2.1170175365,0.1855,0,0.1855,1.843,0.6057648058,1.94
2020-10-05 06:00:00,2.1575,0.6807047818,2.2623362372,0.08650000000000001,0,0.08650000000000001,2.071,0.6807047818,2.18,2.1385,0.6744597838,2.2423376753,0.08650000000000001,0,0.08650000000000001,2.052,0.6744597838,2.16
2020-10-05 06:30:00,2.5665,0.8430747298,2.7014250406,0.0015,0,0.0015,2.565,0.8430747298,2.7,2.5285,0.8305847338000001,2.6614250412000002,0.0015,0,0.0015,2.527,0.8305847338000001,2.66
2020-10-05 07:00:00,2.83,0.9242597038,2.9771053055000003,0.018000000000000002,0,0.018000000000000002,2.8120000000000003,0.9242597038,2.96,2.7635,0.9024022108,2.9071054332,0.018000000000000002,0,0.018000000000000002,2.7455,0.9024022108,2.89
2020-10-05 07:30:00,3.1075,1.0023221787,3.2651502263,0.058,0,0.058,3.0495,1.0023221787,3.21,3.022,0.9742196878,3.1751516499,0.058,0,0.058,2.964,0.9742196878,3.12
2020-10-05 08:00:00,3.401,1.1178546417,3.58,0.0,0,0.0,3.401,1.1178546417,3.58,3.382,1.1116096437,3.56,0.0,0,0.0,3.382,1.1116096437,3.56
2020-10-05 08:30:00,3.511,1.1209771407,3.6856085997,0.1005,0,0.1005,3.4105,1.1209771407,3.59,3.4635,1.1053646457,3.6356104371,0.1005,0,0.1005,3.363,1.1053646457,3.54
2020-10-05 09:00:00,3.627,1.1678146257,3.8103700608,0.074,0,0.074,3.553,1.1678146257,3.74,3.608,1.1615696277,3.7903704304,0.074,0,0.074,3.534,1.1615696277,3.7199999999999998
2020-10-05 09:30:00,3.586,1.1178546417,3.7561942176,0.185,0,0.185,3.401,1.1178546417,3.58,3.567,1.1116096437,3.7361965955,0.185,0,0.185,3.382,1.1116096437,3.56
2020-10-05 10:00:00,3.6275,1.1646921266999999,3.8098902871,0.084,0,0.084,3.5435,1.1646921266999999,3.73,3.599,1.1553246297,3.7798910037,0.084,0,0.084,3.515,1.1553246297,3.7
2020-10-05 10:30:00,3.504,1.0928746497,3.6704755823,0.179,0,0.179,3.325,1.0928746497,3.5,3.485,1.0866296517,3.6504779139,0.179,0,0.179,3.306,1.0866296517,3.48
2020-10-05 11:00:00,3.6385,1.1428346337,3.8137584153,0.1615,0,0.1615,3.477,1.1428346337,3.66,3.6195,1.1365896357,3.793760173,0.1615,0,0.1615,3.458,1.1365896357,3.64
2020-10-05 11:30:00,3.7145,1.1740596237,3.8956291212,0.14250000000000002,0,0.14250000000000002,3.572,1.1740596237,3.76,3.686,1.1646921266999999,3.8656310934,0.14250000000000002,0,0.14250000000000002,3.5435,1.1646921266999999,3.73
2020-10-05 12:00:00,3.6925,1.1584471287,3.8699555553,0.168,0,0.168,3.5245,1.1584471287,3.71,3.6734999999999998,1.1522021307,3.8499574024000003,0.168,0,0.168,3.5055,1.1522021307,3.69
2020-10-05 12:30:00,3.779,1.2146521107,3.9694106301,0.0835,0,0.0835,3.6955,1.2146521107,3.89,3.76,1.2084071127,3.9494110637,0.0835,0,0.0835,3.6765,1.2084071127,3.87
2020-10-05 13:00:00,3.7625,1.1803046217,3.9432886339,0.1715,0,0.1715,3.591,1.1803046217,3.7800000000000002,3.7435,1.1740596237,3.9232904876,0.1715,0,0.1715,3.572,1.1740596237,3.76
2020-10-05 13:30:00,3.716,1.1490796317,3.8896066639,0.22,0,0.22,3.496,1.1490796317,3.68,3.697,1.1428346337,3.8696097995,0.22,0,0.22,3.477,1.1428346337,3.66
2020-10-05 14:00:00,3.7365,1.1834271207,3.9194300606,0.136,0,0.136,3.6005000000000003,1.1834271207,3.79,3.727,1.1803046217,3.9094306491,0.136,0,0.136,3.591,1.1803046217,3.7800000000000002
2020-10-05 14:30:00,3.637,1.1240996397,3.8067530784,0.217,0,0.217,3.42,1.1240996397,3.6,3.618,1.1178546417,3.7867562636,0.217,0,0.217,3.401,1.1178546417,3.58
2020-10-05 15:00:00,3.7885,1.2271421067000001,3.9822870313000003,0.055,0,0.055,3.7335000000000003,1.2271421067000001,3.93,3.76,1.2177746097,3.9522873124,0.055,0,0.055,3.705,1.2177746097,3.9
2020-10-05 15:30:00,3.46,1.0678946577,3.6210494335,0.211,0,0.211,3.249,1.0678946577,3.42,3.4505,1.0647721587,3.6110510935,0.211,0,0.211,3.2395,1.0647721587,3.41
2020-10-05 16:00:00,3.5585,1.1615696277,3.7432828173,0.0245,0,0.0245,3.534,1.1615696277,3.7199999999999998,3.5395,1.1553246297,3.7232828593000002,0.0245,0,0.0245,3.515,1.1553246297,3.7
2020-10-05 16:30:00,3.8925,1.2646120947,4.0927741203,0.045,0,0.045,3.8475,1.2646120947,4.05,3.8735,1.2583670967,4.0727742388,0.045,0,0.045,3.8285,1.2583670967,4.03
2020-10-05 17:00:00,3.6665,1.1803046217,3.8517971455,0.0755,0,0.0755,3.591,1.1803046217,3.7800000000000002,3.6475,1.1740596237,3.8317975221,0.0755,0,0.0755,3.572,1.1740596237,3.76
2020-10-05 17:30:00,3.606,1.1365896357,3.7808824367,0.148,0,0.148,3.458,1.1365896357,3.64,3.511,1.1053646457,3.6808901097,0.148,0,0.148,3.363,1.1053646457,3.54
2020-10-05 18:00:00,3.65,1.1740596237,3.8341773564,0.078,0,0.078,3.572,1.1740596237,3.76,3.479,1.1178546417,3.6541811668,0.078,0,0.078,3.401,1.1178546417,3.58
2020-10-05 18:30:00,3.55,1.1584471287,3.734233489,0.025500000000000002,0,0.025500000000000002,3.5245,1.1584471287,3.71,3.379,1.1022421467,3.5542339189,0.025500000000000002,0,0.025500000000000002,3.3535,1.1022421467,3.5300000000000002
2020-10-05 19:00:00,3.5845000000000002,1.1240996397,3.7566261792,0.1645,0,0.1645,3.42,1.1240996397,3.6,3.404,1.0647721587,3.566644887,0.1645,0,0.1645,3.2395,1.0647721587,3.41
2020-10-05 19:30:00,3.7795,1.2302646057,3.9746913402,0.036500000000000005,0,0.036500000000000005,3.743,1.2302646057,3.94,3.58,1.1646921266999999,3.7646922517,0.036500000000000005,0,0.036500000000000005,3.5435,1.1646921266999999,3.73
2020-10-05 20:00:00,3.6545,1.1896721187,3.8432655386,0.035,0,0.035,3.6195,1.1896721187,3.81,3.512,1.1428346337,3.6932661697,0.035,0,0.035,3.477,1.1428346337,3.66
2020-10-05 20:30:00,3.324,1.0273021707,3.4791271535,0.1985,0,0.1985,3.1255,1.0273021707,3.29,3.305,1.0210571727,3.4591303459000002,0.1985,0,0.1985,3.1065,1.0210571727,3.27
2020-10-05 21:00:00,3.2155,1.0054446777,3.3690294225,0.1565,0,0.1565,3.059,1.0054446777,3.22,3.1965,0.9991996797,3.3490315391,0.1565,0,0.1565,3.04,0.9991996797,3.2
2020-10-05 21:30:00,2.989,0.9554846938,3.1380044614,0.082,0,0.082,2.907,0.9554846938,3.06,2.9699999999999998,0.9492396958,3.1180051315,0.082,0,0.082,2.888,0.9492396958,3.04
2020-10-05 22:00:00,2.983,0.9804646857,3.14,0.0,0,0.0,2.983,0.9804646857,3.14,2.9450000000000003,0.9679746898,3.1,0.0,0,0.0,2.9450000000000003,0.9679746898,3.1
2020-10-05 22:30:00,2.5595,0.7931147458000001,2.6795654965,0.14650000000000002,0,0.14650000000000002,2.4130000000000003,0.7931147458000001,2.54,2.55,0.7899922468,2.6695669593,0.14650000000000002,0,0.14650000000000002,2.4035,0.7899922468,2.5300000000000002
2020-10-05 23:00:00,2.3225,0.7306647658000001,2.4347232389,0.0995,0,0.0995,2.223,0.7306647658000001,2.34,2.313,0.7275422668,2.4247240565,0.0995,0,0.0995,2.2135,0.7275422668,2.33
2020-10-05 23:30:00,2.2560000000000002,0.7119297718,2.365666925,0.09,0,0.09,2.166,0.7119297718,2.2800000000000002,2.2560000000000002,0.7119297718,2.365666925,0.09,0,0.09,2.166,0.7119297718,2.2800000000000002
2020-10-06 00:00:00,2.2625,0.7400322628,2.380452478,0.011,0,0.011,2.2515,0.7400322628,2.37,2.253,0.7369097638000001,2.3704524885,0.011,0,0.011,2.242,0.7369097638000001,2.36
2020-10-06 00:30:00,2.0275,0.6120098038,2.1178555782,0.1655,0,0.1655,1.862,0.6120098038,1.96,2.018,0.6088873048,2.1078585697,0.1655,0,0.1655,1.8525,0.6088873048,1.9500000000000002
2020-10-06 01:00:00,1.9935,0.5714173169,2.0737791589,0.255,0,0.255,1.7385000000000002,0.5714173169,1.83,1.9935,0.5714173169,2.0737791589,0.255,0,0.255,1.7385000000000002,0.5714173169,1.83
2020-10-06 01:30:00,2.0355,0.6338672968,2.1319118181,0.107,0,0.107,1.9285,0.6338672968,2.03,2.026,0.6307447978,2.1219130519,0.107,0,0.107,1.919,0.6307447978,2.02
2020-10-06 02:00:00,1.957,0.5901523108,2.0440471497,0.1615,0,0.1615,1.7955,0.5901523108,1.8900000000000001,1.9475,0.5870298118,2.0340502083,0.1615,0,0.1615,1.786,0.5870298118,1.88
2020-10-06 02:30:00,1.986,0.5589273209,2.063151897,0.28550000000000003,0,0.28550000000000003,1.7005,0.5589273209,1.79,1.9765000000000001,0.5558048219,2.053161282,0.28550000000000003,0,0.28550000000000003,1.691,0.5558048219,1.78
2020-10-06 03:00:00,1.992,0.5183348339,2.0583330634,0.41500000000000004,0,0.41500000000000004,1.577,0.5183348339,1.6600000000000001,1.992,0.5183348339,2.0583330634,0.41500000000000004,0,0.41500000000000004,1.577,0.5183348339,1.6600000000000001
2020-10-06 03:30:00,1.912,0.5401923269000001,1.9868446718000001,0.2685,0,0.2685,1.6435,0.5401923269000001,1.73,1.9025,0.5370698279,1.9768536238,0.2685,0,0.2685,1.634,0.5370698279,1.72
2020-10-06 04:00:00,1.9545,0.5932748098,2.0425585059,0.1495,0,0.1495,1.8050000000000002,0.5932748098,1.9,1.9545,0.5932748098,2.0425585059,0.1495,0,0.1495,1.8050000000000002,0.5932748098,1.9
2020-10-06 04:30:00,2.1235,0.6869497798,2.2318495133,0.0335,0,0.0335,2.09,0.6869497798,2.2,2.114,0.6838272808,2.2218496236,0.0335,0,0.0335,2.0805,0.6838272808,2.19
2020-10-06 05:00:00,2.0375,0.6244997998,2.1310575426,0.1375,0,0.1375,1.9,0.6244997998,2.0,2.028,0.6213773008,2.1210595819,0.1375,0,0.1375,1.8905,0.6213773008,1.99
2020-10-06 05:30:00,2.2305,0.6838272808,2.3329702098,0.15,0,0.15,2.0805,0.6838272808,2.19,2.221,0.6807047818,2.322972234,0.15,0,0.15,2.071,0.6807047818,2.18
2020-10-06 06:00:00,2.3555,0.7650122548,2.4766154324,0.028,0,0.028,2.3275,0.7650122548,2.45,2.346,0.7618897558000001,2.466615495,0.028,0,0.028,2.318,0.7618897558000001,2.44
2020-10-06 06:30:00,2.495,0.7618897558000001,2.6087355174,0.177,0,0.177,2.318,0.7618897558000001,2.44,2.4855,0.7587672568,2.5987377705,0.177,0,0.177,2.3085,0.7587672568,2.43
2020-10-06 07:00:00,2.767,0.8056047418000001,2.8818896578,0.316,0,0.316,2.451,0.8056047418000001,2.58,2.672,0.7743797518000001,2.781950395,0.316,0,0.316,2.356,0.7743797518000001,2.48
2020-10-06 07:30:00,2.995,0.9211372048,3.1334515714,0.1925,0,0.1925,2.8025,0.9211372048,2.95,2.957,0.9086472088,3.0934590267,0.1925,0,0.1925,2.7645,0.9086472088,2.91
2020-10-06 08:00:00,3.3925,1.1147321427,3.5709500137,0.001,0,0.001,3.3915,1.1147321427,3.5700000000000003,3.364,1.1053646457,3.5409500138,0.001,0,0.001,3.363,1.1053646457,3.54
2020-10-06 08:30:00,3.476,1.1272221387,3.6542038463,0.0465,0,0.0465,3.4295,1.1272221387,3.61,3.457,1.1209771407,3.634204005,0.0465,0,0.0465,3.4105,1.1209771407,3.59
2020-10-06 09:00:00,3.479,1.0991196477,3.6484935247,0.135,0,0.135,3.344,1.0991196477,3.52,3.441,1.0866296517,3.6084962242,0.135,0,0.135,3.306,1.0866296517,3.48
2020-10-06 09:30:00,3.4859999999999998,1.0991196477,3.6551689427,0.14200000000000002,0,0.14200000000000002,3.344,1.0991196477,3.52,3.4765,1.0959971487,3.6451696805,0.14200000000000002,0,0.14200000000000002,3.3345000000000002,1.0959971487,3.51
2020-10-06 10:00:00,3.568,1.1522021307,3.7494257894,0.0625,0,0.0625,3.5055,1.1522021307,3.69,3.549,1.1459571327,3.7294260617,0.0625,0,0.0625,3.4865,1.1459571327,3.67
2020-10-06 10:30:00,3.362,1.0678946577,3.5275264705,0.113,0,0.113,3.249,1.0678946577,3.42,3.343,1.0616496597,3.5075274767,0.113,0,0.113,3.23,1.0616496597,3.4
2020-10-06 11:00:00,3.236,1.0054446777,3.3886007437,0.177,0,0.177,3.059,1.0054446777,3.22,3.217,0.9991996797,3.3686034198,0.177,0,0.177,3.04,0.9991996797,3.2
2020-10-06 11:30:00,3.351,0.9991996797,3.4967986788,0.311,0,0.311,3.04,0.9991996797,3.2,3.332,0.9929546817,3.4768064369,0.311,0,0.311,3.021,0.9929546817,3.18
2020-10-06 12:00:00,3.384,1.0210571727,3.534687221,0.2775,0,0.2775,3.1065,1.0210571727,3.27,3.365,1.0148121747,3.5146932654,0.2775,0,0.2775,3.0875,1.0148121747,3.25
2020-10-06 12:30:00,3.379,1.0460371647,3.5372071964,0.1965,0,0.1965,3.1825,1.0460371647,3.35,3.36,1.0397921667,3.5172102226,0.1965,0,0.1965,3.1635,1.0397921667,3.33
2020-10-06 13:00:00,3.596,1.1428346337,3.7732329639,0.11900000000000001,0,0.11900000000000001,3.477,1.1428346337,3.66,3.577,1.1365896357,3.7532339389000002,0.11900000000000001,0,0.11900000000000001,3.458,1.1365896357,3.64
2020-10-06 13:30:00,3.465,1.0991196477,3.6351463519,0.121,0,0.121,3.344,1.0991196477,3.52,3.446,1.0928746497,3.6151474382,0.121,0,0.121,3.325,1.0928746497,3.5
2020-10-06 14:00:00,3.13,0.9367496998,3.2671700292,0.28,0,0.28,2.85,0.9367496998,3.0,3.1205,0.9336272008000001,3.2571736213999998,0.28,0,0.28,2.8405,0.9336272008000001,2.99
2020-10-06 14:30:00,3.4435000000000002,1.0928746497,3.6127644886,0.11850000000000001,0,0.11850000000000001,3.325,1.0928746497,3.5,3.4245,1.0866296517,3.5927655434,0.11850000000000001,0,0.11850000000000001,3.306,1.0866296517,3.48
2020-10-06 15:00:00,3.218,1.0210571727,3.376104523,0.1115,0,0.1115,3.1065,1.0210571727,3.27,3.2085,1.0179346737,3.3661050563,0.1115,0,0.1115,3.097,1.0179346737,3.26
2020-10-06 15:30:00,3.0635,0.9648521908000001,3.2118486888,0.128,0,0.128,2.9355,0.9648521908000001,3.09,3.0445,0.9586071928000001,3.1918502471,0.128,0,0.128,2.9165,0.9586071928000001,3.07
2020-10-06 16:00:00,2.997,0.8961572128,3.128115527,0.2705,0,0.2705,2.7265,0.8961572128,2.87,2.9779999999999998,0.8899122148,3.108122866,0.2705,0,0.2705,2.7075,0.8899122148,2.85
2020-10-06 16:30:00,3.311,1.0616496597,3.47704199,0.081,0,0.081,3.23,1.0616496597,3.4,3.292,1.0554046617,3.4570425222,0.081,0,0.081,3.211,1.0554046617,3.38
2020-10-06 17:00:00,3.4505,1.1147321427,3.6260967996,0.059000000000000004,0,0.059000000000000004,3.3915,1.1147321427,3.5700000000000003,3.403,1.0991196477,3.5760974539,0.059000000000000004,0,0.059000000000000004,3.344,1.0991196477,3.52
2020-10-06 17:30:00,3.5015,1.1147321427,3.6746605285,0.11,0,0.11,3.3915,1.1147321427,3.5700000000000003,3.4445,1.0959971487,3.6146631932,0.11,0,0.11,3.3345000000000002,1.0959971487,3.51
2020-10-06 18:00:00,3.7405,1.1865496197,3.9241865718,0.1305,0,0.1305,3.61,1.1865496197,3.8,3.6075,1.1428346337,3.7841943991,0.1305,0,0.1305,3.477,1.1428346337,3.66
2020-10-06 18:30:00,3.7105,1.2052846137,3.901348645,0.043500000000000004,0,0.043500000000000004,3.667,1.2052846137,3.86,3.6915,1.1990396157,3.8813487669,0.043500000000000004,0,0.043500000000000004,3.648,1.1990396157,3.84
2020-10-06 19:00:00,3.621,1.1865496197,3.810451548,0.011,0,0.011,3.61,1.1865496197,3.8,3.5925000000000002,1.1771821227,3.7804515603,0.011,0,0.011,3.5815,1.1771821227,3.77
2020-10-06 19:30:00,3.537,1.1553246297,3.7209063412,0.022,0,0.022,3.515,1.1553246297,3.7,3.5085,1.1459571327,3.6909063927,0.022,0,0.022,3.4865,1.1459571327,3.67
2020-10-06 20:00:00,3.5225,1.1553246297,3.7071257397,0.007500000000000001,0,0.007500000000000001,3.515,1.1553246297,3.7,3.5035,1.1490796317,3.6871257437000002,0.007500000000000001,0,0.007500000000000001,3.496,1.1490796317,3.68
2020-10-06 20:30:00,3.2175,0.9991996797,3.3690809207,0.17750000000000002,0,0.17750000000000002,3.04,0.9991996797,3.2,3.189,0.9898321827000001,3.3390850169,0.17750000000000002,0,0.17750000000000002,3.0115,0.9898321827000001,3.17
2020-10-06 21:00:00,3.1095,1.0148121747,3.2709072136,0.022,0,0.022,3.0875,1.0148121747,3.25,3.0905,1.0085671767,3.250907258,0.022,0,0.022,3.0685000000000002,1.0085671767,3.23
2020-10-06 21:30:00,3.165,1.0304246697,3.3285131816,0.03,0,0.03,3.135,1.0304246697,3.3,3.1555,1.0273021707,3.3185132213,0.03,0,0.03,3.1255,1.0273021707,3.29
2020-10-06 22:00:00,2.974,0.9617296918,3.1256359353,0.048,0,0.048,2.926,0.9617296918,3.08,2.955,0.9554846938,3.1056361667,0.048,0,0.048,2.907,0.9554846938,3.06
2020-10-06 22:30:00,2.731,0.8836672168,2.8704056769,0.0425,0,0.0425,2.6885,0.8836672168,2.83,2.7215,0.8805447178,2.8604057842,0.0425,0,0.0425,2.6790000000000003,0.8805447178,2.8200000000000003
2020-10-06 23:00:00,2.3435,0.7587672568,2.4632742438,0.035,0,0.035,2.3085,0.7587672568,2.43,2.3245,0.7525222588,2.4432744422,0.035,0,0.035,2.2895,0.7525222588,2.41
2020-10-06 23:30:00,2.32,0.7493997598000001,2.4380319932,0.04,0,0.04,2.2800000000000002,0.7493997598000001,2.4,2.3105,0.7462772608,2.428032125,0.04,0,0.04,2.2705,0.7462772608,2.39
2020-10-07 00:00:00,2.1975,0.7181747698000001,2.3118782948,0.0125,0,0.0125,2.185,0.7181747698000001,2.3,2.188,0.7150522708,2.3018783091,0.0125,0,0.0125,2.1755,0.7150522708,2.29
2020-10-07 00:30:00,2.1855,0.7088072728,2.2975678445,0.029,0,0.029,2.1565,0.7088072728,2.27,2.176,0.7056847738,2.2875679225,0.029,0,0.029,2.147,0.7056847738,2.26
2020-10-07 01:00:00,2.096,0.6838272808,2.2047303123,0.0155,0,0.0155,2.0805,0.6838272808,2.19,2.0865,0.6807047818,2.1947303365,0.0155,0,0.0155,2.071,0.6807047818,2.18
2020-10-07 01:30:00,2.126,0.6713372848,2.2294774612,0.0835,0,0.0835,2.0425,0.6713372848,2.15,2.1165,0.6682147858,2.2194781481,0.0835,0,0.0835,2.033,0.6682147858,2.14
2020-10-07 02:00:00,2.0295,0.5932748098,2.1144373365,0.2245,0,0.2245,1.8050000000000002,0.5932748098,1.9,2.02,0.5901523108,2.1044428598,0.2245,0,0.2245,1.7955,0.5901523108,1.8900000000000001
2020-10-07 02:30:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2020-10-07 03:00:00,2.0415,0.6619697878,2.1461421784,0.0275,0,0.0275,2.014,0.6619697878,2.12,2.032,0.6588472888,2.1361422588,0.0275,0,0.0275,2.0045,0.6588472888,2.11
2020-10-07 03:30:00,2.157,0.6807047818,2.2618594121,0.08600000000000001,0,0.08600000000000001,2.071,0.6807047818,2.18,2.1475,0.6775822828,2.25186012,0.08600000000000001,0,0.08600000000000001,2.0615,0.6775822828,2.17
2020-10-07 04:00:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2020-10-07 04:30:00,1.9155000000000002,0.5277023309000001,1.9868593307,0.31,0,0.31,1.6055000000000001,0.5277023309000001,1.69,1.9060000000000001,0.5245798319,1.9768712654,0.31,0,0.31,1.596,0.5245798319,1.6800000000000002
2020-10-07 05:00:00,1.9495,0.5995198078,2.0396014929,0.1255,0,0.1255,1.824,0.5995198078,1.92,1.9495,0.5995198078,2.0396014929,0.1255,0,0.1255,1.824,0.5995198078,1.92
2020-10-07 05:30:00,2.0065,0.4433948579,2.054906628,0.6575000000000001,0,0.6575000000000001,1.349,0.4433948579,1.42,2.0065,0.4433948579,2.054906628,0.6575000000000001,0,0.6575000000000001,1.349,0.4433948579,1.42
2020-10-07 06:00:00,2.09,0.5901523108,2.1717227609,0.29450000000000004,0,0.29450000000000004,1.7955,0.5901523108,1.8900000000000001,2.0805,0.5870298118,2.1617317711,0.29450000000000004,0,0.29450000000000004,1.786,0.5870298118,1.88
2020-10-07 06:30:00,2.4385,0.7993597438000001,2.5661758026,0.006500000000000001,0,0.006500000000000001,2.432,0.7993597438000001,2.56,2.429,0.7962372448,2.5561758058,0.006500000000000001,0,0.006500000000000001,2.4225,0.7962372448,2.55
2020-10-07 07:00:00,2.701,0.8149722388,2.8212728953,0.2215,0,0.2215,2.4795,0.8149722388,2.61,2.6630000000000003,0.8024822428,2.7812850897,0.2215,0,0.2215,2.4415,0.8024822428,2.5700000000000003
2020-10-07 07:30:00,3.0705,0.9461171968000001,3.2129593835,0.192,0,0.192,2.8785,0.9461171968000001,3.03,3.042,0.9367496998,3.1829646558,0.192,0,0.192,2.85,0.9367496998,3.0
2020-10-07 08:00:00,3.365,0.9804646857,3.5049302418,0.382,0,0.382,2.983,0.9804646857,3.14,6.101,1.8797443975,6.384014411,0.382,0,0.382,5.719,1.8797443975,6.02
2020-10-07 08:30:00,0.1945,0.0,0.1945,0.1945,0,0.1945,0.0,0.0,0.0,6.6735,2.1295443175,7.0050382761,0.1945,0,0.1945,6.479,2.1295443175,6.82
2020-10-07 09:00:00,0.076,0.0,0.076,0.076,0,0.076,0.0,0.0,0.0,6.9445,2.2575667764,7.3022385609,0.076,0,0.076,6.8685,2.2575667764,7.23
2020-10-07 09:30:00,0.309,0.0,0.309,0.309,0,0.309,0.0,0.0,0.0,6.6265,2.0764618345,6.9442203306,0.309,0,0.309,6.3175,2.0764618345,6.65
2020-10-07 10:00:00,0.243,0.0,0.243,0.243,0,0.243,0.0,0.0,0.0,6.9879999999999995,2.2169742894,7.3312426641,0.243,0,0.243,6.745,2.2169742894,7.1
2020-10-07 10:30:00,0.495,0.0,0.495,0.495,0,0.495,0.0,0.0,0.0,6.2805,1.9016018905,6.5620705574,0.495,0,0.495,5.7855,1.9016018905,6.09
2020-10-07 11:00:00,0.5,0.0,0.5,0.5,0,0.5,0.0,0.0,0.0,6.5705,1.9952768605000002,6.8667750801,0.5,0,0.5,6.0705,1.9952768605000002,6.39
2020-10-07 11:30:00,0.487,0.0,0.487,0.487,0,0.487,0.0,0.0,0.0,6.1205,1.8516419065,6.3944583821,0.487,0,0.487,5.6335,1.8516419065,5.93
2020-10-07 12:00:00,0.717,0.0,0.717,0.717,0,0.717,0.0,0.0,0.0,5.8945,1.7017619546,6.1352362628,0.717,0,0.717,5.1775,1.7017619546,5.45
2020-10-07 12:30:00,0.58,0.0,0.58,0.58,0,0.58,0.0,0.0,0.0,6.166,1.8360294115,6.4335495646,0.58,0,0.58,5.586,1.8360294115,5.88
2020-10-07 13:00:00,0.24050000000000002,0.0,0.24050000000000002,0.24050000000000002,0,0.24050000000000002,0.0,0.0,0.0,6.52,2.0639718385,6.8388873181,0.24050000000000002,0,0.24050000000000002,6.2795,2.0639718385,6.61
2020-10-07 13:30:00,0.28,0.0,0.28,0.28,0,0.28,0.0,0.0,0.0,6.36,1.9983993595,6.6665733327000005,0.28,0,0.28,6.08,1.9983993595,6.4
2020-10-07 14:00:00,0.397,0.0,0.397,0.397,0,0.397,0.0,0.0,0.0,5.964,1.8297844135,6.2383817613,0.397,0,0.397,5.567,1.8297844135,5.86
2020-10-07 14:30:00,0.3145,0.0,0.3145,0.3145,0,0.3145,0.0,0.0,0.0,6.2615,1.9546843735000001,6.559510138,0.3145,0,0.3145,5.947,1.9546843735000001,6.26
2020-10-07 15:00:00,0.3975,0.0,0.3975,0.3975,0,0.3975,0.0,0.0,0.0,6.031,1.8516419065,6.3088460712,0.3975,0,0.3975,5.6335,1.8516419065,5.93
2020-10-07 15:30:00,0.274,0.0,0.274,0.274,0,0.274,0.0,0.0,0.0,6.4205,2.0202568525,6.7308437807,0.274,0,0.274,6.1465,2.0202568525,6.47
