Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-07 16:00:00,0.3705,0.0,0.3705,0.3705,0,0.3705,0.0,0.0,0.0,6.2225,1.9234593835,6.5130025526,0.3705,0,0.3705,5.852,1.9234593835,6.16
2020-10-07 16:30:00,3.434,1.0616496597,3.5943644779,0.20400000000000001,0,0.20400000000000001,3.23,1.0616496597,3.4,6.189,1.9671743695,6.4941124105,0.20400000000000001,0,0.20400000000000001,5.985,1.9671743695,6.3
2020-10-07 17:00:00,3.6285,1.1522021307,3.807043735,0.123,0,0.123,3.5055,1.1522021307,3.69,3.6,1.1428346337,3.7770452737999998,0.123,0,0.123,3.477,1.1428346337,3.66
2020-10-07 17:30:00,3.5300000000000002,1.1178546417,3.7027690989,0.129,0,0.129,3.401,1.1178546417,3.58,3.511,1.1116096437,3.6827702888,0.129,0,0.129,3.382,1.1116096437,3.56
2020-10-07 18:00:00,3.4845,1.1365896357,3.6651843404999997,0.026500000000000003,0,0.026500000000000003,3.458,1.1365896357,3.64,3.456,1.1272221387,3.6351844176,0.026500000000000003,0,0.026500000000000003,3.4295,1.1272221387,3.61
2020-10-07 18:30:00,3.4585,1.1365896357,3.6404750033,0.0005,0,0.0005,3.458,1.1365896357,3.64,3.43,1.1272221387,3.6104750034,0.0005,0,0.0005,3.4295,1.1272221387,3.61
2020-10-07 19:00:00,3.5995,1.1803046217,3.7880759298,0.0085,0,0.0085,3.591,1.1803046217,3.7800000000000002,3.571,1.1709371247,3.7580759372,0.0085,0,0.0085,3.5625,1.1709371247,3.75
2020-10-07 19:30:00,3.7635,1.2365096037,3.9614250277,0.0015,0,0.0015,3.762,1.2365096037,3.96,3.735,1.2271421067000001,3.9314250279,0.0015,0,0.0015,3.7335000000000003,1.2271421067000001,3.93
2020-10-07 20:00:00,3.5705,1.1709371247,3.7576008303,0.008,0,0.008,3.5625,1.1709371247,3.75,3.5515,1.1646921266999999,3.7376008348000003,0.008,0,0.008,3.5435,1.1646921266999999,3.73
2020-10-07 20:30:00,3.396,1.1053646457,3.5713648651,0.033,0,0.033,3.363,1.1053646457,3.54,3.377,1.0991196477,3.5513649489,0.033,0,0.033,3.344,1.0991196477,3.52
2020-10-07 21:00:00,3.201,1.0304246697,3.3627631496,0.066,0,0.066,3.135,1.0304246697,3.3,3.182,1.0241796717,3.3427635274,0.066,0,0.066,3.116,1.0241796717,3.2800000000000002
2020-10-07 21:30:00,3.038,0.9867096837,3.1942197795,0.036000000000000004,0,0.036000000000000004,3.002,0.9867096837,3.16,3.019,0.9804646857,3.1742199042,0.036000000000000004,0,0.036000000000000004,2.983,0.9804646857,3.14
2020-10-07 22:00:00,2.9675000000000002,0.9617296918,3.119451915,0.0415,0,0.0415,2.926,0.9617296918,3.08,2.9485,0.9554846938,3.0994520887,0.0415,0,0.0415,2.907,0.9554846938,3.06
2020-10-07 22:30:00,2.6925,0.8524422268,2.8242191841,0.099,0,0.099,2.5935,0.8524422268,2.73,2.6545,0.8399522308,2.7842216147,0.099,0,0.099,2.5555,0.8399522308,2.69
2020-10-07 23:00:00,2.5445,0.8118497398000001,2.6708763075,0.0745,0,0.0745,2.47,0.8118497398000001,2.6,2.535,0.8087272408,2.6608766882,0.0745,0,0.0745,2.4605,0.8087272408,2.59
2020-10-07 23:30:00,2.6189999999999998,0.8555647258,2.7552045296000003,0.016,0,0.016,2.6029999999999998,0.8555647258,2.74,2.6095,0.8524422268,2.7452045461,0.016,0,0.016,2.5935,0.8524422268,2.73
2020-10-08 00:00:00,2.4975,0.8149722388,2.6271060123,0.018000000000000002,0,0.018000000000000002,2.4795,0.8149722388,2.61,2.45,0.7993597438000001,2.577106129,0.018000000000000002,0,0.018000000000000002,2.432,0.7993597438000001,2.56
2020-10-08 00:30:00,2.379,0.7743797518000001,2.5018603079,0.023,0,0.023,2.356,0.7743797518000001,2.48,2.3695,0.7712572528,2.4918603492,0.023,0,0.023,2.3465,0.7712572528,2.47
2020-10-08 01:00:00,2.1485,0.6931947778,2.2575586925,0.0395,0,0.0395,2.109,0.6931947778,2.22,2.1390000000000002,0.6900722788,2.2475588424,0.0395,0,0.0395,2.0995,0.6900722788,2.21
2020-10-08 01:30:00,2.114,0.6526022908,2.2124388692,0.1285,0,0.1285,1.9855,0.6526022908,2.09,2.1045,0.6494797918,2.2024405213,0.1285,0,0.1285,1.976,0.6494797918,2.08
2020-10-08 02:00:00,2.192,0.7119297718,2.304714299,0.026000000000000002,0,0.026000000000000002,2.166,0.7119297718,2.2800000000000002,2.1825,0.7088072728,2.2947143613,0.026000000000000002,0,0.026000000000000002,2.1565,0.7088072728,2.27
2020-10-08 02:30:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-10-08 03:00:00,2.133,0.6994397758,2.2447505429,0.005,0,0.005,2.128,0.6994397758,2.24,2.1235,0.6963172768,2.2347505454,0.005,0,0.005,2.1185,0.6963172768,2.23
2020-10-08 03:30:00,2.1005,0.6713372848,2.2051743695,0.058,0,0.058,2.0425,0.6713372848,2.15,2.091,0.6682147858,2.1951747083,0.058,0,0.058,2.033,0.6682147858,2.14
2020-10-08 04:00:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2020-10-08 04:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2020-10-08 05:00:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2020-10-08 05:30:00,2.1615,0.7088072728,2.2747505358,0.005,0,0.005,2.1565,0.7088072728,2.27,2.152,0.7056847738,2.2647505381,0.005,0,0.005,2.147,0.7056847738,2.26
2020-10-08 06:00:00,2.2155,0.7181747698000001,2.3289944719,0.030500000000000003,0,0.030500000000000003,2.185,0.7181747698000001,2.3,2.206,0.7150522708,2.3189945558,0.030500000000000003,0,0.030500000000000003,2.1755,0.7150522708,2.29
2020-10-08 06:30:00,2.5085,0.38094487790000003,2.5372605798,1.3495,0,1.3495,1.159,0.38094487790000003,1.22,2.4895,0.37469987990000003,2.5175405161,1.3495,0,1.3495,1.1400000000000001,0.37469987990000003,1.2
2020-10-08 07:00:00,2.715,0.8586872248,2.8475548722,0.10250000000000001,0,0.10250000000000001,2.6125,0.8586872248,2.75,2.696,0.8524422268,2.8275561444,0.10250000000000001,0,0.10250000000000001,2.5935,0.8524422268,2.73
2020-10-08 07:30:00,2.9955,0.9273822028,3.1357707187,0.17400000000000002,0,0.17400000000000002,2.8215,0.9273822028,2.9699999999999998,2.967,0.9180147058,3.1057752655,0.17400000000000002,0,0.17400000000000002,2.793,0.9180147058,2.94
2020-10-08 08:00:00,3.266,1.0273021707,3.423756088,0.1405,0,0.1405,3.1255,1.0273021707,3.29,3.247,1.0210571727,3.4037577396,0.1405,0,0.1405,3.1065,1.0210571727,3.27
2020-10-08 08:30:00,3.2640000000000002,0.9804646857,3.4080796646,0.281,0,0.281,2.983,0.9804646857,3.14,3.245,0.9742196878,3.388086333,0.281,0,0.281,2.964,0.9742196878,3.12
2020-10-08 09:00:00,3.352,1.0616496597,3.5161063693,0.122,0,0.122,3.23,1.0616496597,3.4,3.333,1.0554046617,3.4961075498,0.122,0,0.122,3.211,1.0554046617,3.38
2020-10-08 09:30:00,3.232,1.0023221787,3.3838548654,0.1825,0,0.1825,3.0495,1.0023221787,3.21,3.213,0.9960771807000001,3.3638577185000003,0.1825,0,0.1825,3.0305,0.9960771807000001,3.19
2020-10-08 10:00:00,3.132,0.8992797118,3.2585469154,0.396,0,0.396,2.7359999999999998,0.8992797118,2.88,3.1225,0.8961572128,3.2485541399,0.396,0,0.396,2.7265,0.8961572128,2.87
2020-10-08 10:30:00,3.1225,0.9523621948000001,3.2645060882,0.225,0,0.225,2.8975,0.9523621948000001,3.05,3.1035,0.9461171968000001,3.2445107489,0.225,0,0.225,2.8785,0.9461171968000001,3.03
2020-10-08 11:00:00,3.282,0.9586071928000001,3.4191302622,0.3655,0,0.3655,2.9165,0.9586071928000001,3.07,3.2725,0.9554846938,3.4091358509000003,0.3655,0,0.3655,2.907,0.9554846938,3.06
2020-10-08 11:30:00,3.3785,0.9773421867000001,3.5170243104,0.405,0,0.405,2.9735,0.9773421867000001,3.13,3.3689999999999998,0.9742196878,3.5070307954,0.405,0,0.405,2.964,0.9742196878,3.12
2020-10-08 12:00:00,3.377,1.0397921667,3.5334539406000003,0.21350000000000002,0,0.21350000000000002,3.1635,1.0397921667,3.33,3.358,1.0335471687,3.5134575207000003,0.21350000000000002,0,0.21350000000000002,3.1445,1.0335471687,3.31
2020-10-08 12:30:00,3.5885,1.0647721587,3.7431366526,0.34900000000000003,0,0.34900000000000003,3.2395,1.0647721587,3.41,3.5695,1.0585271607,3.7231451758,0.34900000000000003,0,0.34900000000000003,3.2205,1.0585271607,3.39
2020-10-08 13:00:00,3.4445,1.0304246697,3.5953240814000003,0.3095,0,0.3095,3.135,1.0304246697,3.3,3.435,1.0273021707,3.5853277047,0.3095,0,0.3095,3.1255,1.0273021707,3.29
2020-10-08 13:30:00,3.423,1.0304246697,3.5747313186,0.28800000000000003,0,0.28800000000000003,3.135,1.0304246697,3.3,3.4135,1.0273021707,3.5647344922,0.28800000000000003,0,0.28800000000000003,3.1255,1.0273021707,3.29
2020-10-08 14:00:00,3.074,0.8305847338000001,3.1842341308,0.547,0,0.547,2.527,0.8305847338000001,2.66,3.055,0.8243397358000001,3.1642631054,0.547,0,0.547,2.508,0.8243397358000001,2.64
2020-10-08 14:30:00,3.086,0.8618097238,3.2040774023,0.464,0,0.464,2.622,0.8618097238,2.76,3.0765,0.8586872248,3.1940876632,0.464,0,0.464,2.6125,0.8586872248,2.75
2020-10-08 15:00:00,3.1965,0.9211372048,3.3265757169,0.394,0,0.394,2.8025,0.9211372048,2.95,3.1775,0.9148922068,3.3065894816,0.394,0,0.394,2.7835,0.9148922068,2.93
2020-10-08 15:30:00,3.2025,0.9429946978,3.3384495278,0.3335,0,0.3335,2.8689999999999998,0.9429946978,3.02,3.1835,0.9367496998,3.3184593187,0.3335,0,0.3335,2.85,0.9367496998,3.0
2020-10-08 16:00:00,3.311,1.0023221787,3.4593887827,0.2615,0,0.2615,3.0495,1.0023221787,3.21,3.3015,0.9991996797,3.4493915768,0.2615,0,0.2615,3.04,0.9991996797,3.2
2020-10-08 16:30:00,3.4395,1.0772621547,3.6042549854,0.162,0,0.162,3.2775,1.0772621547,3.45,3.43,1.0741396557,3.5942559731,0.162,0,0.162,3.268,1.0741396557,3.44
2020-10-08 17:00:00,3.4715,1.0647721587,3.6311226914,0.232,0,0.232,3.2395,1.0647721587,3.41,3.4525,1.0585271607,3.611126694,0.232,0,0.232,3.2205,1.0585271607,3.39
2020-10-08 17:30:00,3.3015,1.0335471687,3.4594973623,0.157,0,0.157,3.1445,1.0335471687,3.31,3.292,1.0304246697,3.4494983693,0.157,0,0.157,3.135,1.0304246697,3.3
2020-10-08 18:00:00,3.3095,1.0554046617,3.4737111639,0.0985,0,0.0985,3.211,1.0554046617,3.38,3.2905,1.0491596637,3.4537119524,0.0985,0,0.0985,3.192,1.0491596637,3.36
2020-10-08 18:30:00,3.2415,1.0148121747,3.396640399,0.154,0,0.154,3.0875,1.0148121747,3.25,3.2225,1.0085671767,3.3766424152,0.154,0,0.154,3.0685000000000002,1.0085671767,3.23
2020-10-08 19:00:00,3.374,1.0585271607,3.5361498484,0.1535,0,0.1535,3.2205,1.0585271607,3.39,3.355,1.0522821627,3.5161516961,0.1535,0,0.1535,3.2015000000000002,1.0522821627,3.37
2020-10-08 19:30:00,3.6035,1.1834271207,3.7928501157000003,0.003,0,0.003,3.6005000000000003,1.1834271207,3.79,3.556,1.1678146257,3.7428501172,0.003,0,0.003,3.553,1.1678146257,3.74
2020-10-08 20:00:00,3.4825,1.1428346337,3.6652254023,0.0055000000000000005,0,0.0055000000000000005,3.477,1.1428346337,3.66,3.302,1.0835071527,3.4752254243,0.0055000000000000005,0,0.0055000000000000005,3.2965,1.0835071527,3.47
2020-10-08 20:30:00,3.27,1.0429146657,3.4322836421,0.097,0,0.097,3.173,1.0429146657,3.34,3.137,0.9991996797,3.2922893251,0.097,0,0.097,3.04,0.9991996797,3.2
2020-10-08 21:00:00,3.053,0.9835871847000001,3.2075306312,0.060500000000000005,0,0.060500000000000005,2.9925,0.9835871847000001,3.15,3.034,0.9773421867000001,3.1875309802,0.060500000000000005,0,0.060500000000000005,2.9735,0.9773421867000001,3.13
2020-10-08 21:30:00,3.023,0.9835871847000001,3.1789892655,0.030500000000000003,0,0.030500000000000003,2.9925,0.9835871847000001,3.15,3.004,0.9773421867000001,3.1589893558,0.030500000000000003,0,0.030500000000000003,2.9735,0.9773421867000001,3.13
2020-10-08 22:00:00,2.8064999999999998,0.8930347138,2.9451575934000003,0.08950000000000001,0,0.08950000000000001,2.717,0.8930347138,2.86,2.7875,0.8867897158,2.9251585,0.08950000000000001,0,0.08950000000000001,2.698,0.8867897158,2.84
2020-10-08 22:30:00,2.5375,0.7931147458000001,2.6585592433,0.1245,0,0.1245,2.4130000000000003,0.7931147458000001,2.54,2.528,0.7899922468,2.6485603165000002,0.1245,0,0.1245,2.4035,0.7899922468,2.5300000000000002
2020-10-08 23:00:00,2.4745,0.8118497398000001,2.6042753791,0.0045000000000000005,0,0.0045000000000000005,2.47,0.8118497398000001,2.6,2.465,0.8087272408,2.5942753805,0.0045000000000000005,0,0.0045000000000000005,2.4605,0.8087272408,2.59
2020-10-08 23:30:00,2.3695,0.7587672568,2.4880229099,0.061,0,0.061,2.3085,0.7587672568,2.43,2.3505000000000003,0.7525222588,2.4680235007,0.061,0,0.061,2.2895,0.7525222588,2.41
2020-10-09 00:00:00,2.25,0.7056847738,2.3580693374,0.10300000000000001,0,0.10300000000000001,2.147,0.7056847738,2.26,2.2405,0.7025622748,2.3480702715,0.10300000000000001,0,0.10300000000000001,2.1375,0.7025622748,2.25
2020-10-09 00:30:00,2.1065,0.6619697878,2.2080639144,0.0925,0,0.0925,2.014,0.6619697878,2.12,2.097,0.6588472888,2.1980647738,0.0925,0,0.0925,2.0045,0.6588472888,2.11
2020-10-09 01:00:00,2.197,0.7119297718,2.3094702856,0.031,0,0.031,2.166,0.7119297718,2.2800000000000002,2.1875,0.7088072728,2.2994703738,0.031,0,0.031,2.1565,0.7088072728,2.27
2020-10-09 01:30:00,2.2775,0.7337872648,2.3927912571,0.045,0,0.045,2.2325,0.7337872648,2.35,2.268,0.7306647658000001,2.3827914302,0.045,0,0.045,2.223,0.7306647658000001,2.34
2020-10-09 02:00:00,2.175,0.6650922868,2.2744170132,0.1515,0,0.1515,2.0235,0.6650922868,2.13,2.1655,0.6619697878,2.264419186,0.1515,0,0.1515,2.014,0.6619697878,2.12
2020-10-09 02:30:00,2.1665,0.6619697878,2.2653755207,0.1525,0,0.1525,2.014,0.6619697878,2.12,2.157,0.6588472888,2.25537774,0.1525,0,0.1525,2.0045,0.6588472888,2.11
2020-10-09 03:00:00,2.1115,0.6900722788,2.2214031602,0.012,0,0.012,2.0995,0.6900722788,2.21,2.102,0.6869497798,2.2114031745,0.012,0,0.012,2.09,0.6869497798,2.2
2020-10-09 03:30:00,2.032,0.6276222988,2.1267190106,0.12250000000000001,0,0.12250000000000001,1.9095,0.6276222988,2.01,2.0225,0.6244997998,2.1167206358,0.12250000000000001,0,0.12250000000000001,1.9,0.6244997998,2.0
2020-10-09 04:00:00,2.004,0.6026423068,2.0926523242,0.1705,0,0.1705,1.8335,0.6026423068,1.9300000000000002,1.9945,0.5995198078,2.0826555764,0.1705,0,0.1705,1.824,0.5995198078,1.92
2020-10-09 04:30:00,2.087,0.6494797918,2.1857248226,0.111,0,0.111,1.976,0.6494797918,2.08,1.935,0.5995198078,2.0257465291,0.111,0,0.111,1.824,0.5995198078,1.92
2020-10-09 05:00:00,2.117,0.6557247898,2.2162274252,0.122,0,0.122,1.995,0.6557247898,2.1,1.9649999999999999,0.6057648058,2.0562529027,0.122,0,0.122,1.843,0.6057648058,1.94
2020-10-09 05:30:00,2.0125,0.6463572928,2.1137488025,0.046,0,0.046,1.9665,0.6463572928,2.07,1.908,0.6120098038,2.0037514816,0.046,0,0.046,1.862,0.6120098038,1.96
2020-10-09 06:00:00,1.9395,0.6120098038,2.0337689766000002,0.0775,0,0.0775,1.862,0.6120098038,1.96,1.9300000000000002,0.6088873048,2.023769688,0.0775,0,0.0775,1.8525,0.6088873048,1.9500000000000002
2020-10-09 06:30:00,3.5055,1.1522021307,3.69,0.0,0,0.0,3.5055,1.1522021307,3.69,3.4675000000000002,1.1397121347,3.65,0.0,0,0.0,3.4675000000000002,1.1397121347,3.65
2020-10-09 07:00:00,2.4715,0.7618897558000001,2.5862691759,0.1535,0,0.1535,2.318,0.7618897558000001,2.44,2.4525,0.7556447578000001,2.5662726375,0.1535,0,0.1535,2.299,0.7556447578000001,2.42
2020-10-09 07:30:00,3.11,0.9929546817,3.2646682833,0.089,0,0.089,3.021,0.9929546817,3.18,2.958,0.9429946978,3.1046743791,0.089,0,0.089,2.8689999999999998,0.9429946978,3.02
2020-10-09 08:00:00,3.269,0.9991996797,3.4182979683,0.229,0,0.229,3.04,0.9991996797,3.2,3.079,0.9367496998,3.2183444502,0.229,0,0.229,2.85,0.9367496998,3.0
2020-10-09 08:30:00,3.503,1.1272221387,3.6798965678,0.07350000000000001,0,0.07350000000000001,3.4295,1.1272221387,3.61,3.313,1.0647721587,3.4799006811,0.07350000000000001,0,0.07350000000000001,3.2395,1.0647721587,3.41
2020-10-09 09:00:00,3.5005,1.1147321427,3.6737076639,0.109,0,0.109,3.3915,1.1147321427,3.5700000000000003,3.4815,1.1084871447,3.653708527,0.109,0,0.109,3.3725,1.1084871447,3.55
2020-10-09 09:30:00,3.4545,1.0928746497,3.6232506469,0.1295,0,0.1295,3.325,1.0928746497,3.5,3.445,1.0897521507,3.6132512714000002,0.1295,0,0.1295,3.3155,1.0897521507,3.49
2020-10-09 10:00:00,3.608,1.1428346337,3.7846710557,0.131,0,0.131,3.477,1.1428346337,3.66,3.5795,1.1334671367,3.754672822,0.131,0,0.131,3.4485,1.1334671367,3.63
2020-10-09 10:30:00,3.3025,0.9991996797,3.4503487143,0.2625,0,0.2625,3.04,0.9991996797,3.2,3.293,0.9960771807000001,3.4403515445,0.2625,0,0.2625,3.0305,0.9960771807000001,3.19
2020-10-09 11:00:00,3.502,1.0772621547,3.6639456533,0.2245,0,0.2245,3.2775,1.0772621547,3.45,3.483,1.0710171567,3.6439493342000002,0.2245,0,0.2245,3.2585,1.0710171567,3.43
2020-10-09 11:30:00,3.3055,0.9991996797,3.4532202724,0.2655,0,0.2655,3.04,0.9991996797,3.2,3.2865,0.9929546817,3.4332260703,0.2655,0,0.2655,3.021,0.9929546817,3.18
2020-10-09 12:00:00,3.5375,1.0803846537,3.6988021372,0.2505,0,0.2505,3.287,1.0803846537,3.46,3.5185,1.0741396557,3.678806634,0.2505,0,0.2505,3.268,1.0741396557,3.44
2020-10-09 12:30:00,3.4225,0.9773421867000001,3.5593122931,0.449,0,0.449,2.9735,0.9773421867000001,3.13,3.4035,0.9710971888000001,3.5393279023,0.449,0,0.449,2.9545,0.9710971888000001,3.11
2020-10-09 13:00:00,3.144,0.8399522308,3.2542673139,0.5885,0,0.5885,2.5555,0.8399522308,2.69,3.1345,0.8368297318,3.2442833184,0.5885,0,0.5885,2.5460000000000003,0.8368297318,2.68
2020-10-09 13:30:00,3.1705,0.9024022108,3.296422303,0.425,0,0.425,2.7455,0.9024022108,2.89,3.161,0.8992797118,3.2864304344,0.425,0,0.425,2.7359999999999998,0.8992797118,2.88
2020-10-09 14:00:00,3.1755,0.9180147058,3.305533429,0.3825,0,0.3825,2.793,0.9180147058,2.94,3.166,0.9148922068,3.2955399785,0.3825,0,0.3825,2.7835,0.9148922068,2.93
2020-10-09 14:30:00,2.9355,0.7775022508,3.0367202703,0.5700000000000001,0,0.5700000000000001,2.3655,0.7775022508,2.49,2.9165,0.7712572528,3.016754879,0.5700000000000001,0,0.5700000000000001,2.3465,0.7712572528,2.47
2020-10-09 15:00:00,3.307,1.0366696677,3.4656792985,0.153,0,0.153,3.154,1.0366696677,3.32,3.2975,1.0335471687,3.4556802514,0.153,0,0.153,3.1445,1.0335471687,3.31
2020-10-09 15:30:00,3.095,0.9523621948000001,3.2382122769,0.1975,0,0.1975,2.8975,0.9523621948000001,3.05,3.076,0.9461171968000001,3.2182159266,0.1975,0,0.1975,2.8785,0.9461171968000001,3.03
2020-10-09 16:00:00,2.8325,0.7587672568,2.9323683261,0.524,0,0.524,2.3085,0.7587672568,2.43,2.823,0.7556447578000001,2.9223839583,0.524,0,0.524,2.299,0.7556447578000001,2.42
2020-10-09 16:30:00,3.119,0.9554846938,3.2620717343,0.212,0,0.212,2.907,0.9554846938,3.06,3.1,0.9492396958,3.2420758782,0.212,0,0.212,2.888,0.9492396958,3.04
2020-10-09 17:00:00,2.966,0.9055247098,3.101149948,0.211,0,0.211,2.755,0.9055247098,2.9,2.947,0.8992797118,3.0811544914,0.211,0,0.211,2.7359999999999998,0.8992797118,2.88
2020-10-09 17:30:00,2.8855,0.8805447178,3.0168641418,0.20650000000000002,0,0.20650000000000002,2.6790000000000003,0.8805447178,2.8200000000000003,2.8665000000000003,0.8742997198,2.9968687409,0.20650000000000002,0,0.20650000000000002,2.66,0.8742997198,2.8
2020-10-09 18:00:00,2.9314999999999998,0.9024022108,3.0672499083,0.186,0,0.186,2.7455,0.9024022108,2.89,2.8935,0.8899122148,3.0272571744,0.186,0,0.186,2.7075,0.8899122148,2.85
2020-10-09 18:30:00,2.9595000000000002,0.9492396958,3.1080051882,0.07150000000000001,0,0.07150000000000001,2.888,0.9492396958,3.04,2.95,0.9461171968000001,3.0980054471,0.07150000000000001,0,0.07150000000000001,2.8785,0.9461171968000001,3.03
2020-10-09 19:00:00,3.0075,0.9242597038,3.1463172520000002,0.1955,0,0.1955,2.8120000000000003,0.9242597038,2.96,2.9885,0.9180147058,3.1263210408,0.1955,0,0.1955,2.793,0.9180147058,2.94
2020-10-09 19:30:00,3.067,0.9898321827000001,3.2227715945,0.0555,0,0.0555,3.0115,0.9898321827000001,3.17,3.0575,0.9867096837,3.2127717395,0.0555,0,0.0555,3.002,0.9867096837,3.16
2020-10-09 20:00:00,2.8685,0.9336272008000001,3.0166126699,0.028,0,0.028,2.8405,0.9336272008000001,2.99,2.8495,0.9273822028,2.9966127544,0.028,0,0.028,2.8215,0.9273822028,2.9699999999999998
2020-10-09 20:30:00,2.7875,0.9086472088,2.9318587961,0.023,0,0.023,2.7645,0.9086472088,2.91,2.7685,0.9024022108,2.9118588565,0.023,0,0.023,2.7455,0.9024022108,2.89
2020-10-09 21:00:00,2.6275,0.8180947378000001,2.7519148333,0.1385,0,0.1385,2.489,0.8180947378000001,2.62,2.618,0.8149722388,2.7419160727,0.1385,0,0.1385,2.4795,0.8149722388,2.61
2020-10-09 21:30:00,2.7055,0.8805447178,2.8451870325,0.026500000000000003,0,0.026500000000000003,2.6790000000000003,0.8805447178,2.8200000000000003,2.696,0.8774222188,2.835187075,0.026500000000000003,0,0.026500000000000003,2.6695,0.8774222188,2.81
2020-10-09 22:00:00,2.4775,0.7462772608,2.5874574393,0.20700000000000002,0,0.20700000000000002,2.2705,0.7462772608,2.39,2.468,0.7431547618000001,2.577460572,0.20700000000000002,0,0.20700000000000002,2.261,0.7431547618000001,2.38
2020-10-09 22:30:00,2.3635,0.7650122548,2.4842254326,0.036000000000000004,0,0.036000000000000004,2.3275,0.7650122548,2.45,2.354,0.7618897558000001,2.4742255354,0.036000000000000004,0,0.036000000000000004,2.318,0.7618897558000001,2.44
2020-10-09 23:00:00,2.2640000000000002,0.7431547618000001,2.3828501841,0.003,0,0.003,2.261,0.7431547618000001,2.38,2.2545,0.7400322628,2.3728501849,0.003,0,0.003,2.2515,0.7400322628,2.37
2020-10-09 23:30:00,1.929,0.5714173169,2.0118545549,0.1905,0,0.1905,1.7385000000000002,0.5714173169,1.83,1.929,0.5714173169,2.0118545549,0.1905,0,0.1905,1.7385000000000002,0.5714173169,1.83
2020-10-10 00:00:00,2.145,0.6931947778,2.2542280275,0.036000000000000004,0,0.036000000000000004,2.109,0.6931947778,2.22,2.126,0.6869497798,2.2342282784,0.036000000000000004,0,0.036000000000000004,2.09,0.6869497798,2.2
2020-10-10 00:30:00,2.0035,0.6463572928,2.1051817024,0.037,0,0.037,1.9665,0.6463572928,2.07,1.994,0.6432347938,2.0951818537,0.037,0,0.037,1.957,0.6432347938,2.06
2020-10-10 01:00:00,1.905,0.6182548018,2.0028140203,0.024,0,0.024,1.881,0.6182548018,1.98,1.8955000000000002,0.6151323028,1.9928140907,0.024,0,0.024,1.8715000000000002,0.6151323028,1.97
2020-10-10 01:30:00,1.8905,0.6057648058,1.9851804074000001,0.0475,0,0.0475,1.843,0.6057648058,1.94,1.8525,0.5932748098,1.9451815468,0.0475,0,0.0475,1.8050000000000002,0.5932748098,1.9
2020-10-10 02:00:00,1.81,0.5776623149,1.8999457229,0.052500000000000005,0,0.052500000000000005,1.7575,0.5776623149,1.85,1.791,0.5714173169,1.8799464753000001,0.052500000000000005,0,0.052500000000000005,1.7385000000000002,0.5714173169,1.83
2020-10-10 02:30:00,1.7355,0.5308248299,1.8148650776,0.12050000000000001,0,0.12050000000000001,1.615,0.5308248299,1.7000000000000002,1.726,0.5277023309000001,1.8048672389,0.12050000000000001,0,0.12050000000000001,1.6055000000000001,0.5277023309000001,1.69
2020-10-10 03:00:00,1.8195000000000001,0.5776623149,1.9089981666,0.062,0,0.062,1.7575,0.5776623149,1.85,1.81,0.5745398159,1.8989986835,0.062,0,0.062,1.748,0.5745398159,1.8399999999999999
2020-10-10 03:30:00,1.7305000000000001,0.5526823229,1.8166144335,0.049,0,0.049,1.6815,0.5526823229,1.77,1.721,0.5495598239,1.8066147902,0.049,0,0.049,1.6720000000000002,0.5495598239,1.76
2020-10-10 04:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-10-10 04:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2020-10-10 05:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-10-10 05:30:00,1.6245,0.5308248299,1.7090275743999999,0.0095,0,0.0095,1.615,0.5308248299,1.7000000000000002,1.615,0.5277023309000001,1.6990275895,0.0095,0,0.0095,1.6055000000000001,0.5277023309000001,1.69
2020-10-10 06:00:00,1.7205,0.5433148259,1.8042481121,0.0675,0,0.0675,1.653,0.5433148259,1.74,1.7109999999999999,0.5401923269000001,1.7942487982,0.0675,0,0.0675,1.6435,0.5401923269000001,1.73
2020-10-10 06:30:00,1.921,0.5963973088,2.0114499124,0.10650000000000001,0,0.10650000000000001,1.8145,0.5963973088,1.9100000000000001,1.921,0.5963973088,2.0114499124,0.10650000000000001,0,0.10650000000000001,1.8145,0.5963973088,1.9100000000000001
2020-10-10 07:00:00,2.084,0.6682147858,2.1885079392,0.051000000000000004,0,0.051000000000000004,2.033,0.6682147858,2.14,2.0745,0.6650922868,2.1785082052,0.051000000000000004,0,0.051000000000000004,2.0235,0.6650922868,2.13
2020-10-10 07:30:00,2.319,0.7181747698000001,2.4276606023,0.134,0,0.134,2.185,0.7181747698000001,2.3,2.281,0.7056847738,2.3876666434000002,0.134,0,0.134,2.147,0.7056847738,2.26
2020-10-10 08:00:00,2.457,0.7931147458000001,2.5818365556,0.044,0,0.044,2.4130000000000003,0.7931147458000001,2.54,2.4475,0.7899922468,2.5718366978000002,0.044,0,0.044,2.4035,0.7899922468,2.5300000000000002
2020-10-10 08:30:00,2.593,0.8368297318,2.7246895236,0.047,0,0.047,2.5460000000000003,0.8368297318,2.68,2.5835,0.8337072328,2.7146896692,0.047,0,0.047,2.5365,0.8337072328,2.67
2020-10-10 09:00:00,2.7605,0.8524422268,2.8891206275,0.167,0,0.167,2.5935,0.8524422268,2.73,2.7415000000000003,0.8461972288,2.8691239081,0.167,0,0.167,2.5745,0.8461972288,2.71
2020-10-10 09:30:00,2.6605,0.7337872648,2.7598376764,0.428,0,0.428,2.2325,0.7337872648,2.35,2.6415,0.7275422668,2.7398613104000002,0.428,0,0.428,2.2135,0.7275422668,2.33
2020-10-10 10:00:00,2.6385,0.7587672568,2.7454343919,0.33,0,0.33,2.3085,0.7587672568,2.43,2.629,0.7556447578000001,2.7354414635,0.33,0,0.33,2.299,0.7556447578000001,2.42
2020-10-10 10:30:00,2.634,0.7618897558000001,2.7419759299,0.316,0,0.316,2.318,0.7618897558000001,2.44,2.6245000000000003,0.7587672568,2.7319824304,0.316,0,0.316,2.3085,0.7587672568,2.43
2020-10-10 11:00:00,2.8305,0.8774222188,2.9633764526,0.161,0,0.161,2.6695,0.8774222188,2.81,2.821,0.8742997198,2.9533778966,0.161,0,0.161,2.66,0.8742997198,2.8
2020-10-10 11:30:00,2.652,0.7962372448,2.7689524644,0.2295,0,0.2295,2.4225,0.7962372448,2.55,2.6425,0.7931147458000001,2.7589558260000002,0.2295,0,0.2295,2.4130000000000003,0.7931147458000001,2.54
2020-10-10 12:00:00,2.5595,0.6994397758,2.6533481208,0.4315,0,0.4315,2.128,0.6994397758,2.24,2.55,0.6963172768,2.6433610707,0.4315,0,0.4315,2.1185,0.6963172768,2.23
2020-10-10 12:30:00,2.5955,0.6713372848,2.6809166343,0.553,0,0.553,2.0425,0.6713372848,2.15,2.586,0.6682147858,2.6709374759,0.553,0,0.553,2.033,0.6682147858,2.14
2020-10-10 13:00:00,2.5185,0.6088873048,2.5910588569,0.666,0,0.666,1.8525,0.6088873048,1.9500000000000002,2.509,0.6057648058,2.5810912421000003,0.666,0,0.666,1.843,0.6057648058,1.94
2020-10-10 13:30:00,2.362,0.5401923269000001,2.422984059,0.7185,0,0.7185,1.6435,0.5401923269000001,1.73,2.362,0.5401923269000001,2.422984059,0.7185,0,0.7185,1.6435,0.5401923269000001,1.73
2020-10-10 14:00:00,2.3975,0.5963973088,2.4705659271,0.583,0,0.583,1.8145,0.5963973088,1.9100000000000001,2.388,0.5932748098,2.4605932212,0.583,0,0.583,1.8050000000000002,0.5932748098,1.9
2020-10-10 14:30:00,2.422,0.6151323028,2.4988941054,0.5505,0,0.5505,1.8715000000000002,0.6151323028,1.97,2.4125,0.6120098038,2.4889178874,0.5505,0,0.5505,1.862,0.6120098038,1.96
2020-10-10 15:00:00,2.1905,0.4714973489,2.2406695428,0.756,0,0.756,1.4344999999999999,0.4714973489,1.51,2.1715,0.4652523509,2.2207818443,0.756,0,0.756,1.4155,0.4652523509,1.49
2020-10-10 15:30:00,2.047,0.4402723589,2.093812014,0.7075,0,0.7075,1.3395000000000001,0.4402723589,1.4100000000000001,2.009,0.4277823629,2.0540396174,0.7075,0,0.7075,1.3014999999999999,0.4277823629,1.37
2020-10-10 16:00:00,2.0815,0.4933548419,2.1391683548,0.5805,0,0.5805,1.501,0.4933548419,1.58,2.072,0.4902323429,2.1292044876,0.5805,0,0.5805,1.4915,0.4902323429,1.57
2020-10-10 16:30:00,2.3615,0.6619697878,2.4525265034,0.34750000000000003,0,0.34750000000000003,2.014,0.6619697878,2.12,2.352,0.6588472888,2.4425363355,0.34750000000000003,0,0.34750000000000003,2.0045,0.6588472888,2.11
2020-10-10 17:00:00,2.4355,0.7275422668,2.5418453926,0.222,0,0.222,2.2135,0.7275422668,2.33,2.426,0.7244197678000001,2.5318491266,0.222,0,0.222,2.204,0.7244197678000001,2.32
2020-10-10 17:30:00,2.6310000000000002,0.7775022508,2.7434778567,0.2655,0,0.2655,2.3655,0.7775022508,2.49,2.612,0.7712572528,2.7234870571,0.2655,0,0.2655,2.3465,0.7712572528,2.47
2020-10-10 18:00:00,2.876,0.9117697078,3.0170681133,0.10200000000000001,0,0.10200000000000001,2.774,0.9117697078,2.92,2.857,0.9055247098,2.9970692351,0.10200000000000001,0,0.10200000000000001,2.755,0.9055247098,2.9
2020-10-10 18:30:00,2.7905,0.8836672168,2.9270732823000003,0.10200000000000001,0,0.10200000000000001,2.6885,0.8836672168,2.83,2.7715,0.8774222188,2.9070744745,0.10200000000000001,0,0.10200000000000001,2.6695,0.8774222188,2.81
2020-10-10 19:00:00,2.6625,0.7775022508,2.7737007769,0.297,0,0.297,2.3655,0.7775022508,2.49,2.653,0.7743797518000001,2.7637063882,0.297,0,0.297,2.356,0.7743797518000001,2.48
2020-10-10 19:30:00,2.6995,0.8493197278,2.8299548141,0.1155,0,0.1155,2.584,0.8493197278,2.7199999999999998,2.69,0.8461972288,2.8199556291,0.1155,0,0.1155,2.5745,0.8461972288,2.71
2020-10-10 20:00:00,2.6645,0.8555647258,2.798490888,0.061500000000000006,0,0.061500000000000006,2.6029999999999998,0.8555647258,2.74,2.6550000000000002,0.8524422268,2.7884911242,0.061500000000000006,0,0.061500000000000006,2.5935,0.8524422268,2.73
2020-10-10 20:30:00,2.3845,0.7119297718,2.488510448,0.2185,0,0.2185,2.166,0.7119297718,2.2800000000000002,2.375,0.7088072728,2.4785142223,0.2185,0,0.2185,2.1565,0.7088072728,2.27
2020-10-10 21:00:00,2.296,0.7212972688,2.4066336967,0.1015,0,0.1015,2.1945,0.7212972688,2.31,2.277,0.7150522708,2.3866354456,0.1015,0,0.1015,2.1755,0.7150522708,2.29
2020-10-10 21:30:00,2.1310000000000002,0.6619697878,2.2314490808,0.117,0,0.117,2.014,0.6619697878,2.12,2.1215,0.6588472888,2.2214504271,0.117,0,0.117,2.0045,0.6588472888,2.11
2020-10-10 22:00:00,2.2,0.7056847738,2.3104092711,0.053,0,0.053,2.147,0.7056847738,2.26,2.1905,0.7025622748,2.3004095288,0.053,0,0.053,2.1375,0.7025622748,2.25
2020-10-10 22:30:00,1.9855,0.6369897958,2.0851777502,0.0475,0,0.0475,1.9380000000000002,0.6369897958,2.04,1.976,0.6338672968,2.0751780044,0.0475,0,0.0475,1.9285,0.6338672968,2.03
2020-10-10 23:00:00,1.799,0.5339473289000001,1.8765662125,0.17450000000000002,0,0.17450000000000002,1.6245,0.5339473289000001,1.71,1.7895,0.5308248299,1.8665704513999999,0.17450000000000002,0,0.17450000000000002,1.615,0.5308248299,1.7000000000000002
2020-10-10 23:30:00,1.8054999999999999,0.5901523108,1.8995025665,0.01,0,0.01,1.7955,0.5901523108,1.8900000000000001,1.796,0.5870298118,1.88950258,0.01,0,0.01,1.786,0.5870298118,1.88
2020-10-11 00:00:00,1.7155,0.5620498199,1.8052258169000002,0.0055000000000000005,0,0.0055000000000000005,1.71,0.5620498199,1.8,1.706,0.5589273209,1.7952258213999999,0.0055000000000000005,0,0.0055000000000000005,1.7005,0.5589273209,1.79
2020-10-11 00:30:00,1.569,0.4465173569,1.6312997119000001,0.21050000000000002,0,0.21050000000000002,1.3585,0.4465173569,1.43,1.5594999999999999,0.4433948579,1.6213078825,0.21050000000000002,0,0.21050000000000002,1.349,0.4433948579,1.42
2020-10-11 01:00:00,1.6840000000000002,0.5526823229,1.7723751719,0.0025,0,0.0025,1.6815,0.5526823229,1.77,1.6840000000000002,0.5526823229,1.7723751719,0.0025,0,0.0025,1.6815,0.5526823229,1.77
2020-10-11 01:30:00,1.5055,0.4371498599,1.5676830834,0.17550000000000002,0,0.17550000000000002,1.33,0.4371498599,1.4,1.496,0.4340273609,1.5576892341000002,0.17550000000000002,0,0.17550000000000002,1.3205,0.4340273609,1.3900000000000001
2020-10-11 02:00:00,1.48,0.4465173569,1.5458906009,0.12150000000000001,0,0.12150000000000001,1.3585,0.4465173569,1.43,1.48,0.4465173569,1.5458906009,0.12150000000000001,0,0.12150000000000001,1.3585,0.4465173569,1.43
2020-10-11 02:30:00,1.5070000000000001,0.4714973489,1.5790372858000001,0.07250000000000001,0,0.07250000000000001,1.4344999999999999,0.4714973489,1.51,1.4975,0.4683748499,1.5690383201,0.07250000000000001,0,0.07250000000000001,1.425,0.4683748499,1.5
2020-10-11 03:00:00,1.6915,0.5558048219,1.7804750068000001,0.0005,0,0.0005,1.691,0.5558048219,1.78,1.682,0.5526823229,1.7704750069,0.0005,0,0.0005,1.6815,0.5526823229,1.77
2020-10-11 03:30:00,1.465,0.41529236690000004,1.5227254349,0.2015,0,0.2015,1.2635,0.41529236690000004,1.33,1.465,0.41529236690000004,1.5227254349,0.2015,0,0.2015,1.2635,0.41529236690000004,1.33
2020-10-11 04:00:00,1.5430000000000001,0.4777423469,1.6152667736000001,0.08950000000000001,0,0.08950000000000001,1.4535,0.4777423469,1.53,1.5525,0.4808648459,1.625265286,0.08950000000000001,0,0.08950000000000001,1.463,0.4808648459,1.54
2020-10-11 04:30:00,1.505,0.4433948579,1.568956341,0.156,0,0.156,1.349,0.4433948579,1.42,1.5335,0.4527623549,1.5989421503,0.156,0,0.156,1.3775,0.4527623549,1.45
2020-10-11 05:00:00,1.4809999999999999,0.4777423469,1.5561486915,0.0275,0,0.0275,1.4535,0.4777423469,1.53,1.4715,0.4746198479,1.5461488447,0.0275,0,0.0275,1.444,0.4746198479,1.52
2020-10-11 05:30:00,1.5545,0.4902323429,1.6299687114,0.063,0,0.063,1.4915,0.4902323429,1.57,1.545,0.4871098439,1.6199694442,0.063,0,0.063,1.482,0.4871098439,1.56
2020-10-11 06:00:00,2.8215,0.9273822028,2.9699999999999998,0.0,0,0.0,2.8215,0.9273822028,2.9699999999999998,2.8120000000000003,0.9242597038,2.96,0.0,0,0.0,2.8120000000000003,0.9242597038,2.96
2020-10-11 06:30:00,1.6480000000000001,0.4777423469,1.7158501537,0.1945,0,0.1945,1.4535,0.4777423469,1.53,1.6480000000000001,0.4777423469,1.7158501537,0.1945,0,0.1945,1.4535,0.4777423469,1.53
2020-10-11 07:00:00,1.7615,0.5027223389000001,1.8318329618,0.232,0,0.232,1.5295,0.5027223389000001,1.6099999999999999,1.733,0.4933548419,1.8018568201,0.232,0,0.232,1.501,0.4933548419,1.58
2020-10-11 07:30:00,1.846,0.5714173169,1.9324165571,0.1075,0,0.1075,1.7385000000000002,0.5714173169,1.83,1.827,0.5651723189,1.9124196062,0.1075,0,0.1075,1.7195,0.5651723189,1.81
2020-10-11 08:00:00,2.121,0.6650922868,2.2228334958,0.0975,0,0.0975,2.0235,0.6650922868,2.13,2.102,0.6588472888,2.2028353888,0.0975,0,0.0975,2.0045,0.6588472888,2.11
2020-10-11 08:30:00,2.257,0.7088072728,2.3656831466,0.1005,0,0.1005,2.1565,0.7088072728,2.27,2.2475,0.7056847738,2.3556840302,0.1005,0,0.1005,2.147,0.7056847738,2.26
2020-10-11 09:00:00,2.4085,0.7400322628,2.5196269565,0.157,0,0.157,2.2515,0.7400322628,2.37,2.399,0.7369097638000001,2.509628857,0.157,0,0.157,2.242,0.7369097638000001,2.36
2020-10-11 09:30:00,2.488,0.7212972688,2.5904466314,0.29350000000000004,0,0.29350000000000004,2.1945,0.7212972688,2.31,2.469,0.7150522708,2.5704592488999998,0.29350000000000004,0,0.29350000000000004,2.1755,0.7150522708,2.29
2020-10-11 10:00:00,2.706,0.8555647258,2.8380322408,0.10300000000000001,0,0.10300000000000001,2.6029999999999998,0.8555647258,2.74,2.6965,0.8524422268,2.8280328852,0.10300000000000001,0,0.10300000000000001,2.5935,0.8524422268,2.73
2020-10-11 10:30:00,2.7845,0.8899122148,2.9232488775,0.077,0,0.077,2.7075,0.8899122148,2.85,2.775,0.8867897158,2.9132492169,0.077,0,0.077,2.698,0.8867897158,2.84
2020-10-11 11:00:00,2.934,0.9211372048,3.0751991399,0.1315,0,0.1315,2.8025,0.9211372048,2.95,2.9245,0.9180147058,3.0652000343,0.1315,0,0.1315,2.793,0.9180147058,2.94
2020-10-11 11:30:00,2.6855,0.7056847738,2.7766708934,0.5385,0,0.5385,2.147,0.7056847738,2.26,2.676,0.7025622748,2.7666893122,0.5385,0,0.5385,2.1375,0.7025622748,2.25
2020-10-11 12:00:00,2.807,0.8618097238,2.9363182729,0.185,0,0.185,2.622,0.8618097238,2.76,2.7975,0.8586872248,2.9263202149,0.185,0,0.185,2.6125,0.8586872248,2.75
2020-10-11 12:30:00,2.8105,0.7056847738,2.8977407148000003,0.6635,0,0.6635,2.147,0.7056847738,2.26,2.801,0.7025622748,2.8877663946,0.6635,0,0.6635,2.1375,0.7025622748,2.25
2020-10-11 13:00:00,2.7955,0.6619697878,2.8728077294,0.7815000000000001,0,0.7815000000000001,2.014,0.6619697878,2.12,2.786,0.6588472888,2.8628439968,0.7815000000000001,0,0.7815000000000001,2.0045,0.6588472888,2.11
2020-10-11 13:30:00,2.7325,0.7025622748,2.8213737789,0.595,0,0.595,2.1375,0.7025622748,2.25,2.723,0.6994397758,2.8113955609,0.595,0,0.595,2.128,0.6994397758,2.24
2020-10-11 14:00:00,2.426,0.5714173169,2.4923871589,0.6875,0,0.6875,1.7385000000000002,0.5714173169,1.83,2.4165,0.5682948179,2.4824244702,0.6875,0,0.6875,1.729,0.5682948179,1.82
2020-10-11 14:30:00,2.503,0.5932748098,2.5723498984,0.6980000000000001,0,0.6980000000000001,1.8050000000000002,0.5932748098,1.9,2.4935,0.5901523108,2.5623859975,0.6980000000000001,0,0.6980000000000001,1.7955,0.5901523108,1.8900000000000001
2020-10-11 15:00:00,2.3685,0.5620498199,2.4342744812,0.6585000000000001,0,0.6585000000000001,1.71,0.5620498199,1.8,2.359,0.5589273209,2.4243103659000003,0.6585000000000001,0,0.6585000000000001,1.7005,0.5589273209,1.79
2020-10-11 15:30:00,2.617,0.7025622748,2.7096646933,0.47950000000000004,0,0.47950000000000004,2.1375,0.7025622748,2.25,2.6075,0.6994397758,2.6996800273,0.47950000000000004,0,0.47950000000000004,2.128,0.6994397758,2.24
2020-10-11 16:00:00,2.6365,0.7587672568,2.7435123473000003,0.328,0,0.328,2.3085,0.7587672568,2.43,2.627,0.7556447578000001,2.7335193433000002,0.328,0,0.328,2.299,0.7556447578000001,2.42
2020-10-11 16:30:00,2.743,0.7681347538000001,2.848522424,0.406,0,0.406,2.337,0.7681347538000001,2.46,2.7335000000000003,0.7650122548,2.8385323673,0.406,0,0.406,2.3275,0.7650122548,2.45
2020-10-11 17:00:00,2.7545,0.7337872648,2.8505638039,0.522,0,0.522,2.2325,0.7337872648,2.35,2.726,0.7244197678000001,2.8206134085,0.522,0,0.522,2.204,0.7244197678000001,2.32
2020-10-11 17:30:00,2.999,0.9211372048,3.1372750517,0.1965,0,0.1965,2.8025,0.9211372048,2.95,2.98,0.9148922068,3.1172789015,0.1965,0,0.1965,2.7835,0.9148922068,2.93
2020-10-11 18:00:00,3.0605,0.9461171968000001,3.2034041269,0.182,0,0.182,2.8785,0.9461171968000001,3.03,3.0415,0.9398721988000001,3.1834072941000002,0.182,0,0.182,2.8595,0.9398721988000001,3.01
2020-10-11 18:30:00,3.04,0.9835871847000001,3.1951594248,0.0475,0,0.0475,2.9925,0.9835871847000001,3.15,2.983,0.9648521908000001,3.1351600836,0.0475,0,0.0475,2.9355,0.9648521908000001,3.09
2020-10-11 19:00:00,3.047,0.9679746898,3.1970586482,0.10200000000000001,0,0.10200000000000001,2.9450000000000003,0.9679746898,3.1,2.9425,0.9336272008000001,3.0870643012,0.10200000000000001,0,0.10200000000000001,2.8405,0.9336272008000001,2.99
2020-10-11 19:30:00,3.073,0.9991996797,3.2313664292,0.033,0,0.033,3.04,0.9991996797,3.2,2.959,0.9617296918,3.1113670629,0.033,0,0.033,2.926,0.9617296918,3.08
2020-10-11 20:00:00,2.8915,0.9461171968000001,3.042352708,0.013000000000000001,0,0.013000000000000001,2.8785,0.9461171968000001,3.03,2.882,0.9429946978,3.032352717,0.013000000000000001,0,0.013000000000000001,2.8689999999999998,0.9429946978,3.02
2020-10-11 20:30:00,2.6485000000000003,0.8243397358000001,2.7738219572,0.1405,0,0.1405,2.508,0.8243397358000001,2.64,2.6390000000000002,0.8212172368,2.7638232125,0.1405,0,0.1405,2.4985,0.8212172368,2.63
2020-10-11 21:00:00,2.637,0.8555647258,2.7723203278,0.034,0,0.034,2.6029999999999998,0.8555647258,2.74,2.618,0.8493197278,2.7523204755,0.034,0,0.034,2.584,0.8493197278,2.7199999999999998
2020-10-11 21:30:00,2.3905,0.7556447578000001,2.5070878026,0.0915,0,0.0915,2.299,0.7556447578000001,2.42,2.362,0.7462772608,2.4770897743,0.0915,0,0.0915,2.2705,0.7462772608,2.39
2020-10-11 22:00:00,2.2505,0.6931947778,2.3548395381000002,0.14150000000000001,0,0.14150000000000001,2.109,0.6931947778,2.22,2.241,0.6900722788,2.3448413059,0.14150000000000001,0,0.14150000000000001,2.0995,0.6900722788,2.21
2020-10-11 22:30:00,2.278,0.7337872648,2.3932671706,0.0455,0,0.0455,2.2325,0.7337872648,2.35,2.24,0.7212972688,2.3532678874,0.0455,0,0.0455,2.1945,0.7212972688,2.31
2020-10-11 23:00:00,2.1795,0.7088072728,2.2918612523,0.023,0,0.023,2.1565,0.7088072728,2.27,2.1415,0.6963172768,2.2518614522,0.023,0,0.023,2.1185,0.6963172768,2.23
2020-10-11 23:30:00,1.99,0.6369897958,2.0894630889,0.052000000000000005,0,0.052000000000000005,1.9380000000000002,0.6369897958,2.04,1.9805000000000001,0.6338672968,2.0794633923,0.052000000000000005,0,0.052000000000000005,1.9285,0.6338672968,2.03
2020-10-12 00:00:00,1.847,0.5558048219,1.9288151804,0.156,0,0.156,1.691,0.5558048219,1.78,1.8375,0.5526823229,1.9188183864,0.156,0,0.156,1.6815,0.5526823229,1.77
2020-10-12 00:30:00,1.7985,0.5401923269000001,1.8778737977,0.155,0,0.155,1.6435,0.5401923269000001,1.73,1.7890000000000001,0.5370698279,1.8678771373,0.155,0,0.155,1.634,0.5370698279,1.72
2020-10-12 01:00:00,1.7715,0.5339473289000001,1.8502194464000001,0.147,0,0.147,1.6245,0.5339473289000001,1.71,1.762,0.5308248299,1.8402225409000001,0.147,0,0.147,1.615,0.5308248299,1.7000000000000002
2020-10-12 01:30:00,1.8465,0.6057648058,1.9433253073,0.0035,0,0.0035,1.843,0.6057648058,1.94,1.837,0.6026423068,1.9333253089,0.0035,0,0.0035,1.8335,0.6026423068,1.9300000000000002
2020-10-12 02:00:00,3.1925,1.0491596637,3.3604750036,0.0005,0,0.0005,3.192,1.0491596637,3.36,3.164,1.0397921667,3.3304750037,0.0005,0,0.0005,3.1635,1.0397921667,3.33
2020-10-12 02:30:00,1.8235000000000001,0.5807848139,1.9137563194,0.0565,0,0.0565,1.767,0.5807848139,1.8599999999999999,1.814,0.5776623149,1.9037567465,0.0565,0,0.0565,1.7575,0.5776623149,1.85
2020-10-12 03:00:00,1.798,0.5339473289000001,1.8756075682,0.17350000000000002,0,0.17350000000000002,1.6245,0.5339473289000001,1.71,1.798,0.5339473289000001,1.8756075682,0.17350000000000002,0,0.17350000000000002,1.6245,0.5339473289000001,1.71
2020-10-12 03:30:00,1.8885,0.6182548018,1.9871263799999999,0.007500000000000001,0,0.007500000000000001,1.881,0.6182548018,1.98,1.879,0.6151323028,1.9771263870000002,0.007500000000000001,0,0.007500000000000001,1.8715000000000002,0.6151323028,1.97
2020-10-12 04:00:00,1.7685,0.5370698279,1.8482522149,0.1345,0,0.1345,1.634,0.5370698279,1.72,1.7495,0.5308248299,1.8282574354,0.1345,0,0.1345,1.615,0.5308248299,1.7000000000000002
2020-10-12 04:30:00,1.9325,0.5682948179,2.0143274932,0.20350000000000001,0,0.20350000000000001,1.729,0.5682948179,1.82,1.8945,0.5558048219,1.9743478037000002,0.20350000000000001,0,0.20350000000000001,1.691,0.5558048219,1.78
2020-10-12 05:00:00,2.086,0.6744597838,2.1923257057,0.034,0,0.034,2.052,0.6744597838,2.16,2.0765,0.6713372848,2.1823258235,0.034,0,0.034,2.0425,0.6713372848,2.15
2020-10-12 05:30:00,2.003,0.6401122948,2.1027964119,0.0555,0,0.0555,1.9475,0.6401122948,2.05,1.9935,0.6369897958,2.0927967532,0.0555,0,0.0555,1.9380000000000002,0.6369897958,2.04
2020-10-12 06:00:00,2.0345,0.6463572928,2.1347056003000002,0.068,0,0.068,1.9665,0.6463572928,2.07,2.025,0.6432347938,2.1247060973,0.068,0,0.068,1.957,0.6432347938,2.06
2020-10-12 06:30:00,2.27,0.7431547618000001,2.3885516532,0.009000000000000001,0,0.009000000000000001,2.261,0.7431547618000001,2.38,2.2605,0.7400322628,2.3785516601,0.009000000000000001,0,0.009000000000000001,2.2515,0.7400322628,2.37
2020-10-12 07:00:00,2.7125,0.8524422268,2.8432928094000003,0.11900000000000001,0,0.11900000000000001,2.5935,0.8524422268,2.73,2.6935000000000002,0.8461972288,2.8232945294,0.11900000000000001,0,0.11900000000000001,2.5745,0.8461972288,2.71
2020-10-12 07:30:00,3.228,1.0397921667,3.3913348036,0.0645,0,0.0645,3.1635,1.0397921667,3.33,3.171,1.0210571727,3.3313358807,0.0645,0,0.0645,3.1065,1.0210571727,3.27
2020-10-12 08:00:00,3.426,1.0772621547,3.5913743539,0.14850000000000002,0,0.14850000000000002,3.2775,1.0772621547,3.45,3.3215,1.0429146657,3.4813838125,0.14850000000000002,0,0.14850000000000002,3.173,1.0429146657,3.34
2020-10-12 08:30:00,3.355,1.0460371647,3.5142878012,0.17250000000000001,0,0.17250000000000001,3.1825,1.0460371647,3.35,3.2695,1.0179346737,3.4242986508,0.17250000000000001,0,0.17250000000000001,3.097,1.0179346737,3.26
2020-10-12 09:00:00,3.724,1.1678146257,3.9028152659,0.171,0,0.171,3.553,1.1678146257,3.74,3.4865,1.0897521507,3.6528402648,0.171,0,0.171,3.3155,1.0897521507,3.49
2020-10-12 09:30:00,3.786,1.2208971087,3.9779876508000003,0.07150000000000001,0,0.07150000000000001,3.7145,1.2208971087,3.91,3.558,1.1459571327,3.7379916733,0.07150000000000001,0,0.07150000000000001,3.4865,1.1459571327,3.67
2020-10-12 10:00:00,3.816,1.2396321027,4.0122990604,0.044500000000000005,0,0.044500000000000005,3.7715,1.2396321027,3.9699999999999998,3.588,1.1646921266999999,3.7723005912,0.044500000000000005,0,0.044500000000000005,3.5435,1.1646921266999999,3.73
2020-10-12 10:30:00,3.8280000000000003,1.1896721187,4.0086037158,0.20850000000000002,0,0.20850000000000002,3.6195,1.1896721187,3.81,3.6,1.1147321427,3.7686373864,0.20850000000000002,0,0.20850000000000002,3.3915,1.1147321427,3.5700000000000003
2020-10-12 11:00:00,3.8435,1.1740596237,4.0188192607,0.2715,0,0.2715,3.572,1.1740596237,3.76,3.606,1.0959971487,3.7688785799,0.2715,0,0.2715,3.3345000000000002,1.0959971487,3.51
2020-10-12 11:30:00,4.0375,1.2927145857,4.2394005767,0.10450000000000001,0,0.10450000000000001,3.933,1.2927145857,4.14,3.8,1.2146521107,3.9894084461,0.10450000000000001,0,0.10450000000000001,3.6955,1.2146521107,3.89
2020-10-12 12:00:00,4.015,1.2927145857,4.2179777145,0.082,0,0.082,3.933,1.2927145857,4.14,3.768,1.2115296117,3.9579828195999998,0.082,0,0.082,3.686,1.2115296117,3.88
2020-10-12 12:30:00,3.9785,1.2677345937,4.1755973525,0.12150000000000001,0,0.12150000000000001,3.857,1.2677345937,4.06,3.741,1.1896721187,3.9256083287,0.12150000000000001,0,0.12150000000000001,3.6195,1.1896721187,3.81
2020-10-12 13:00:00,3.9585,1.2396321027,4.1480609928,0.187,0,0.187,3.7715,1.2396321027,3.9699999999999998,3.7495000000000003,1.1709371247,3.9280840113,0.187,0,0.187,3.5625,1.1709371247,3.75
2020-10-12 13:30:00,3.4765,1.1084871447,3.6489445049,0.10400000000000001,0,0.10400000000000001,3.3725,1.1084871447,3.55,3.4575,1.1022421467,3.6289453013,0.10400000000000001,0,0.10400000000000001,3.3535,1.1022421467,3.5300000000000002
2020-10-12 14:00:00,3.4865,1.0803846537,3.6500566092,0.1995,0,0.1995,3.287,1.0803846537,3.46,3.4675000000000002,1.0741396557,3.6300595381000003,0.1995,0,0.1995,3.268,1.0741396557,3.44
2020-10-12 14:30:00,3.6335,1.1459571327,3.8099265085000003,0.147,0,0.147,3.4865,1.1459571327,3.67,3.6145,1.1397121347,3.7899279677,0.147,0,0.147,3.4675000000000002,1.1397121347,3.65
2020-10-12 15:00:00,3.6065,1.1553246297,3.7870327765000003,0.0915,0,0.0915,3.515,1.1553246297,3.7,3.5685000000000002,1.1428346337,3.747033927,0.0915,0,0.0915,3.477,1.1428346337,3.66
2020-10-12 15:30:00,3.529,1.1084871447,3.6989978035,0.1565,0,0.1565,3.3725,1.1084871447,3.55,3.5195,1.1053646457,3.6889986785,0.1565,0,0.1565,3.363,1.1053646457,3.54
2020-10-12 16:00:00,3.528,1.0959971487,3.6943191186,0.1935,0,0.1935,3.3345000000000002,1.0959971487,3.51,3.509,1.0897521507,3.6743218082,0.1935,0,0.1935,3.3155,1.0897521507,3.49
2020-10-12 16:30:00,3.926,1.2646120947,4.1246478335,0.0785,0,0.0785,3.8475,1.2646120947,4.05,3.8120000000000003,1.2271421067000001,4.0046500159,0.0785,0,0.0785,3.7335000000000003,1.2271421067000001,3.93
2020-10-12 17:00:00,3.909,1.2677345937,4.1094320776,0.052000000000000005,0,0.052000000000000005,3.857,1.2677345937,4.06,3.89,1.2614895957,4.0894322344,0.052000000000000005,0,0.052000000000000005,3.838,1.2614895957,4.04
2020-10-12 17:30:00,3.732,1.1990396157,3.9198877535000003,0.084,0,0.084,3.648,1.1990396157,3.84,3.713,1.1927946177,3.8998882034999998,0.084,0,0.084,3.629,1.1927946177,3.8200000000000003
2020-10-12 18:00:00,3.8125,1.2396321027,4.0089704414,0.041,0,0.041,3.7715,1.2396321027,3.9699999999999998,3.7935,1.2333871047,3.9889705439,0.041,0,0.041,3.7525,1.2333871047,3.95
2020-10-12 18:30:00,3.575,1.1334671367,3.7503830138,0.1265,0,0.1265,3.4485,1.1334671367,3.63,3.5655,1.1303446377,3.7403835699,0.1265,0,0.1265,3.439,1.1303446377,3.62
2020-10-12 19:00:00,3.6325000000000003,1.1896721187,3.8223521554,0.013000000000000001,0,0.013000000000000001,3.6195,1.1896721187,3.81,3.6135,1.1834271207,3.8023521668,0.013000000000000001,0,0.013000000000000001,3.6005000000000003,1.1834271207,3.79
2020-10-12 19:30:00,3.7105,1.2177746097,3.9052253776,0.0055000000000000005,0,0.0055000000000000005,3.705,1.2177746097,3.9,3.6915,1.2115296117,3.8852253796,0.0055000000000000005,0,0.0055000000000000005,3.686,1.2115296117,3.88
2020-10-12 20:00:00,3.459,1.0991196477,3.6294276408,0.115,0,0.115,3.344,1.0991196477,3.52,3.44,1.0928746497,3.6094286251,0.115,0,0.115,3.325,1.0928746497,3.5
2020-10-12 20:30:00,3.2655,1.0210571727,3.4214102356,0.159,0,0.159,3.1065,1.0210571727,3.27,3.2465,1.0148121747,3.4014123537,0.159,0,0.159,3.0875,1.0148121747,3.25
2020-10-12 21:00:00,3.129,0.9960771807000001,3.2837190425,0.0985,0,0.0985,3.0305,0.9960771807000001,3.19,3.11,0.9898321827000001,3.2637199252,0.0985,0,0.0985,3.0115,0.9898321827000001,3.17
