Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-12 21:30:00,3.0095,0.9679746898,3.1613391545,0.0645,0,0.0645,2.9450000000000003,0.9679746898,3.1,2.9619999999999997,0.9523621948000001,3.1113401855,0.0645,0,0.0645,2.8975,0.9523621948000001,3.05
2020-10-12 22:00:00,2.777,0.8430747298,2.9021550613000002,0.212,0,0.212,2.565,0.8430747298,2.7,2.758,0.8368297318,2.8821603009,0.212,0,0.212,2.5460000000000003,0.8368297318,2.68
2020-10-12 22:30:00,2.5115,0.7650122548,2.6254287269,0.184,0,0.184,2.3275,0.7650122548,2.45,2.502,0.7618897558000001,2.6154311308000002,0.184,0,0.184,2.318,0.7618897558000001,2.44
2020-10-12 23:00:00,2.3265000000000002,0.6931947778,2.4275751791,0.2175,0,0.2175,2.109,0.6931947778,2.22,2.317,0.6900722788,2.4175791094,0.2175,0,0.2175,2.0995,0.6900722788,2.21
2020-10-12 23:30:00,2.265,0.6869497798,2.3668808589,0.17500000000000002,0,0.17500000000000002,2.09,0.6869497798,2.2,2.246,0.6807047818,2.346886235,0.17500000000000002,0,0.17500000000000002,2.071,0.6807047818,2.18
2020-10-13 00:00:00,2.295,0.7525222588,2.4152256106,0.0055000000000000005,0,0.0055000000000000005,2.2895,0.7525222588,2.41,2.2855,0.7493997598000001,2.4052256131,0.0055000000000000005,0,0.0055000000000000005,2.2800000000000002,0.7493997598000001,2.4
2020-10-13 00:30:00,2.0965,0.6463572928,2.1938755662,0.13,0,0.13,1.9665,0.6463572928,2.07,2.011,0.6182548018,2.1038916322,0.13,0,0.13,1.881,0.6182548018,1.98
2020-10-13 01:00:00,2.2425,0.7056847738,2.3509141307,0.0955,0,0.0955,2.147,0.7056847738,2.26,2.1095,0.6619697878,2.2109261069,0.0955,0,0.0955,2.014,0.6619697878,2.12
2020-10-13 01:30:00,2.127,0.6650922868,2.2285593441,0.10350000000000001,0,0.10350000000000001,2.0235,0.6650922868,2.13,2.07,0.6463572928,2.1685658279,0.10350000000000001,0,0.10350000000000001,1.9665,0.6463572928,2.07
2020-10-13 02:00:00,2.007,0.5620498199,2.0842142404,0.297,0,0.297,1.71,0.5620498199,1.8,2.007,0.5620498199,2.0842142404,0.297,0,0.297,1.71,0.5620498199,1.8
2020-10-13 02:30:00,1.971,0.5558048219,2.0478671832,0.28,0,0.28,1.691,0.5558048219,1.78,1.9615,0.5526823229,2.0378763456,0.28,0,0.28,1.6815,0.5526823229,1.77
2020-10-13 03:00:00,1.98,0.5995198078,2.0687735497,0.156,0,0.156,1.824,0.5995198078,1.92,1.98,0.5995198078,2.0687735497,0.156,0,0.156,1.824,0.5995198078,1.92
2020-10-13 03:30:00,2.1715,0.6963172768,2.2804100508,0.053,0,0.053,2.1185,0.6963172768,2.23,2.1715,0.6963172768,2.2804100508,0.053,0,0.053,2.1185,0.6963172768,2.23
2020-10-13 04:00:00,2.124,0.6838272808,2.2313663415000002,0.043500000000000004,0,0.043500000000000004,2.0805,0.6838272808,2.19,2.124,0.6838272808,2.2313663415000002,0.043500000000000004,0,0.043500000000000004,2.0805,0.6838272808,2.19
2020-10-13 04:30:00,2.0565,0.6369897958,2.1528929955000002,0.11850000000000001,0,0.11850000000000001,1.9380000000000002,0.6369897958,2.04,2.047,0.6338672968,2.1428944793999998,0.11850000000000001,0,0.11850000000000001,1.9285,0.6338672968,2.03
2020-10-13 05:00:00,2.026,0.6244997998,2.1200650933,0.126,0,0.126,1.9,0.6244997998,2.0,2.0165,0.6213773008,2.1100668236,0.126,0,0.126,1.8905,0.6213773008,1.99
2020-10-13 05:30:00,2.117,0.6526022908,2.2153055658,0.1315,0,0.1315,1.9855,0.6526022908,2.09,2.1075,0.6494797918,2.2053072915,0.1315,0,0.1315,1.976,0.6494797918,2.08
2020-10-13 06:00:00,2.1825,0.6838272808,2.287121772,0.10200000000000001,0,0.10200000000000001,2.0805,0.6838272808,2.19,2.173,0.6807047818,2.2771227459,0.10200000000000001,0,0.10200000000000001,2.071,0.6807047818,2.18
2020-10-13 06:30:00,2.5815,0.8461972288,2.7166508793,0.007,0,0.007,2.5745,0.8461972288,2.71,2.572,0.8430747298,2.7066508825,0.007,0,0.007,2.565,0.8430747298,2.7
2020-10-13 07:00:00,2.8040000000000003,0.8836672168,2.9399462155,0.1155,0,0.1155,2.6885,0.8836672168,2.83,2.7755,0.8742997198,2.9099484961,0.1155,0,0.1155,2.66,0.8742997198,2.8
2020-10-13 07:30:00,3.1795,0.9867096837,3.3290863987,0.17750000000000002,0,0.17750000000000002,3.002,0.9867096837,3.16,3.075,0.9523621948000001,3.2191021652,0.17750000000000002,0,0.17750000000000002,2.8975,0.9523621948000001,3.05
2020-10-13 08:00:00,3.3890000000000002,1.0803846537,3.5570425918,0.10200000000000001,0,0.10200000000000001,3.287,1.0803846537,3.46,3.2845,1.0460371647,3.4470471421,0.10200000000000001,0,0.10200000000000001,3.1825,1.0460371647,3.35
2020-10-13 08:30:00,3.4965,1.1209771407,3.6717981971,0.08600000000000001,0,0.08600000000000001,3.4105,1.1209771407,3.59,3.4775,1.1147321427,3.6517987349,0.08600000000000001,0,0.08600000000000001,3.3915,1.1147321427,3.5700000000000003
2020-10-13 09:00:00,3.5245,1.1178546417,3.6975260986,0.12350000000000001,0,0.12350000000000001,3.401,1.1178546417,3.58,3.5055,1.1116096437,3.6775271923,0.12350000000000001,0,0.12350000000000001,3.382,1.1116096437,3.56
2020-10-13 09:30:00,3.8449999999999998,1.2521220987000001,4.0437401932,0.035500000000000004,0,0.035500000000000004,3.8095,1.2521220987000001,4.01,3.826,1.2458771007,4.0237402687,0.035500000000000004,0,0.035500000000000004,3.7905,1.2458771007,3.99
2020-10-13 10:00:00,3.729,1.1709371247,3.908520788,0.1665,0,0.1665,3.5625,1.1709371247,3.75,3.7195,1.1678146257,3.8985216749,0.1665,0,0.1665,3.553,1.1678146257,3.74
2020-10-13 10:30:00,3.58,1.1334671367,3.7551494977,0.1315,0,0.1315,3.4485,1.1334671367,3.63,3.5705,1.1303446377,3.7451500971,0.1315,0,0.1315,3.439,1.1303446377,3.62
2020-10-13 11:00:00,3.7735000000000003,1.1428346337,3.9427621346,0.29650000000000004,0,0.29650000000000004,3.477,1.1428346337,3.66,3.7545,1.1365896357,3.9227676773,0.29650000000000004,0,0.29650000000000004,3.458,1.1365896357,3.64
2020-10-13 11:30:00,3.5825,1.0429146657,3.7312165911,0.40950000000000003,0,0.40950000000000003,3.173,1.0429146657,3.34,3.5635,1.0366696677,3.7112284018,0.40950000000000003,0,0.40950000000000003,3.154,1.0366696677,3.32
2020-10-13 12:00:00,3.409,0.9617296918,3.5420622524,0.483,0,0.483,2.926,0.9617296918,3.08,3.3995,0.9586071928000001,3.532071347,0.483,0,0.483,2.9165,0.9586071928000001,3.07
2020-10-13 12:30:00,3.3689999999999998,0.8899122148,3.4845523027,0.6615,0,0.6615,2.7075,0.8899122148,2.85,3.35,0.8836672168,3.4645876739,0.6615,0,0.6615,2.6885,0.8836672168,2.83
2020-10-13 13:00:00,3.387,0.9617296918,3.5208937786,0.461,0,0.461,2.926,0.9617296918,3.08,3.368,0.9554846938,3.5009105957999997,0.461,0,0.461,2.907,0.9554846938,3.06
2020-10-13 13:30:00,3.3635,0.9804646857,3.5034901527,0.3805,0,0.3805,2.983,0.9804646857,3.14,3.3445,0.9742196878,3.4835017224,0.3805,0,0.3805,2.964,0.9742196878,3.12
2020-10-13 14:00:00,3.2925,0.9180147058,3.4180853193000003,0.4995,0,0.4995,2.793,0.9180147058,2.94,3.283,0.9148922068,3.408095766,0.4995,0,0.4995,2.7835,0.9148922068,2.93
2020-10-13 14:30:00,3.276,0.9586071928000001,3.4133713173,0.35950000000000004,0,0.35950000000000004,2.9165,0.9586071928000001,3.07,3.2665,0.9554846938,3.4033767423,0.35950000000000004,0,0.35950000000000004,2.907,0.9554846938,3.06
2020-10-13 15:00:00,3.2595,0.8961572128,3.3804493784,0.533,0,0.533,2.7265,0.8961572128,2.87,3.25,0.8930347138,3.3704615411,0.533,0,0.533,2.717,0.8930347138,2.86
2020-10-13 15:30:00,3.4425,0.9742196878,3.577696221,0.47850000000000004,0,0.47850000000000004,2.964,0.9742196878,3.12,3.2335,0.9055247098,3.3579007207,0.47850000000000004,0,0.47850000000000004,2.755,0.9055247098,2.9
2020-10-13 16:00:00,3.5335,0.9773421867000001,3.6661723909,0.56,0,0.56,2.9735,0.9773421867000001,3.13,3.2485,0.8836672168,3.3665442222,0.56,0,0.56,2.6885,0.8836672168,2.83
2020-10-13 16:30:00,3.623,1.0366696677,3.7683966086,0.46900000000000003,0,0.46900000000000003,3.154,1.0366696677,3.32,3.3665,0.9523621948000001,3.4986162979,0.46900000000000003,0,0.46900000000000003,2.8975,0.9523621948000001,3.05
2020-10-13 17:00:00,3.4705,1.0179346737,3.6167058562000003,0.3735,0,0.3735,3.097,1.0179346737,3.26,3.404,0.9960771807000001,3.5467429777,0.3735,0,0.3735,3.0305,0.9960771807000001,3.19
2020-10-13 17:30:00,3.503,1.1209771407,3.6779884108000003,0.0925,0,0.0925,3.4105,1.1209771407,3.59,3.484,1.1147321427,3.6579890309,0.0925,0,0.0925,3.3915,1.1147321427,3.5700000000000003
2020-10-13 18:00:00,3.4855,1.1022421467,3.6556323666,0.132,0,0.132,3.3535,1.1022421467,3.5300000000000002,3.419,1.0803846537,3.585636903,0.132,0,0.132,3.287,1.0803846537,3.46
2020-10-13 18:30:00,3.6965,1.2146521107,3.8909500125000003,0.001,0,0.001,3.6955,1.2146521107,3.89,3.535,1.1615696277,3.7209500131,0.001,0,0.001,3.534,1.1615696277,3.7199999999999998
2020-10-13 19:00:00,3.6165000000000003,1.1865496197,3.8061755411,0.006500000000000001,0,0.006500000000000001,3.61,1.1865496197,3.8,3.493,1.1459571327,3.6761755603,0.006500000000000001,0,0.006500000000000001,3.4865,1.1459571327,3.67
2020-10-13 19:30:00,3.509,1.1428346337,3.690413527,0.032,0,0.032,3.477,1.1428346337,3.66,3.49,1.1365896357,3.6704136007,0.032,0,0.032,3.458,1.1365896357,3.64
2020-10-13 20:00:00,3.3775,1.0616496597,3.5404245861,0.14750000000000002,0,0.14750000000000002,3.23,1.0616496597,3.4,3.3585000000000003,1.0554046617,3.5204262881,0.14750000000000002,0,0.14750000000000002,3.211,1.0554046617,3.38
2020-10-13 20:30:00,3.1145,1.0085671767,3.2737315101,0.046,0,0.046,3.0685000000000002,1.0085671767,3.23,3.105,1.0054446777,3.2637316066,0.046,0,0.046,3.059,1.0054446777,3.22
2020-10-13 21:00:00,3.0615,0.9648521908000001,3.209941121,0.126,0,0.126,2.9355,0.9648521908000001,3.09,3.0045,0.9461171968000001,3.1499457138,0.126,0,0.126,2.8785,0.9461171968000001,3.03
2020-10-13 21:30:00,2.832,0.9024022108,2.9722977223,0.08650000000000001,0,0.08650000000000001,2.7455,0.9024022108,2.89,2.813,0.8961572128,2.9522985537,0.08650000000000001,0,0.08650000000000001,2.7265,0.8961572128,2.87
2020-10-13 22:00:00,2.9275,0.9492396958,3.0775497153,0.0395,0,0.0395,2.888,0.9492396958,3.04,2.918,0.9461171968000001,3.0675497958,0.0395,0,0.0395,2.8785,0.9461171968000001,3.03
2020-10-13 22:30:00,2.6805,0.8399522308,2.8090211818,0.125,0,0.125,2.5555,0.8399522308,2.69,2.6710000000000003,0.8368297318,2.7990221507,0.125,0,0.125,2.5460000000000003,0.8368297318,2.68
2020-10-13 23:00:00,2.411,0.7369097638000001,2.5211023383,0.169,0,0.169,2.242,0.7369097638000001,2.36,2.4015,0.7337872648,2.5111045378,0.169,0,0.169,2.2325,0.7337872648,2.35
2020-10-13 23:30:00,2.4695,0.8056047418000001,2.5975814232000003,0.018500000000000003,0,0.018500000000000003,2.451,0.8056047418000001,2.58,2.4505,0.7993597438000001,2.577581473,0.018500000000000003,0,0.018500000000000003,2.432,0.7993597438000001,2.56
2020-10-14 00:00:00,2.33,0.7056847738,2.434520692,0.183,0,0.183,2.147,0.7056847738,2.26,2.311,0.6994397758,2.4145262475,0.183,0,0.183,2.128,0.6994397758,2.24
2020-10-14 00:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-10-14 01:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2020-10-14 01:30:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2020-10-14 02:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-10-14 02:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2020-10-14 03:00:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2020-10-14 03:30:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-10-14 04:00:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2020-10-14 04:30:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2020-10-14 05:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2020-10-14 05:30:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-10-14 06:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2020-10-14 06:30:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2020-10-14 07:00:00,2.7265,0.8961572128,2.87,0.0,0,0.0,2.7265,0.8961572128,2.87,2.717,0.8930347138,2.86,0.0,0,0.0,2.717,0.8930347138,2.86
2020-10-14 07:30:00,2.926,0.9617296918,3.08,0.0,0,0.0,2.926,0.9617296918,3.08,2.8975,0.9523621948000001,3.05,0.0,0,0.0,2.8975,0.9523621948000001,3.05
2020-10-14 08:00:00,3.0875,1.0148121747,3.25,0.0,0,0.0,3.0875,1.0148121747,3.25,3.0305,0.9960771807000001,3.19,0.0,0,0.0,3.0305,0.9960771807000001,3.19
2020-10-14 08:30:00,3.571,1.1678146257,3.757104204,0.018000000000000002,0,0.018000000000000002,3.553,1.1678146257,3.74,3.552,1.1615696277,3.7371042265,0.018000000000000002,0,0.018000000000000002,3.534,1.1615696277,3.7199999999999998
2020-10-14 09:00:00,3.661,1.1740596237,3.8446504392,0.089,0,0.089,3.572,1.1740596237,3.76,3.642,1.1678146257,3.8246509645,0.089,0,0.089,3.553,1.1678146257,3.74
2020-10-14 09:30:00,3.257,0.9991996797,3.4068238874,0.217,0,0.217,3.04,0.9991996797,3.2,3.238,0.9929546817,3.3868278669,0.217,0,0.217,3.021,0.9929546817,3.18
2020-10-14 10:00:00,3.5235000000000003,1.1209771407,3.697518357,0.113,0,0.113,3.4105,1.1209771407,3.59,3.495,1.1116096437,3.6675197341,0.113,0,0.113,3.382,1.1116096437,3.56
2020-10-14 10:30:00,3.289,1.0335471687,3.4475702676,0.14450000000000002,0,0.14450000000000002,3.1445,1.0335471687,3.31,3.27,1.0273021707,3.4275719905,0.14450000000000002,0,0.14450000000000002,3.1255,1.0273021707,3.29
2020-10-14 11:00:00,3.5225,1.1022421467,3.6909272548,0.169,0,0.169,3.3535,1.1022421467,3.5300000000000002,3.5035,1.0959971487,3.6709293101,0.169,0,0.169,3.3345000000000002,1.0959971487,3.51
2020-10-14 11:30:00,3.2655,1.0116896757,3.4186263689,0.1875,0,0.1875,3.078,1.0116896757,3.24,3.2465,1.0054446777,3.3986293193,0.1875,0,0.1875,3.059,1.0054446777,3.22
2020-10-14 12:00:00,2.825,0.8618097238,2.9535302606,0.203,0,0.203,2.622,0.8618097238,2.76,2.8155,0.8586872248,2.9435325716,0.203,0,0.203,2.6125,0.8586872248,2.75
2020-10-14 12:30:00,2.843,0.8711772208,2.9734825962,0.1925,0,0.1925,2.6505,0.8711772208,2.79,2.8335,0.8680547218,2.9634846465,0.1925,0,0.1925,2.641,0.8680547218,2.7800000000000002
2020-10-14 13:00:00,2.859,0.8742997198,2.9896958039,0.199,0,0.199,2.66,0.8742997198,2.8,2.8495,0.8711772208,2.9796979713000002,0.199,0,0.199,2.6505,0.8711772208,2.79
2020-10-14 13:30:00,3.033,0.9336272008000001,3.1734443039,0.1925,0,0.1925,2.8405,0.9336272008000001,2.99,3.0045,0.9242597038,3.1434497372,0.1925,0,0.1925,2.8120000000000003,0.9242597038,2.96
2020-10-14 14:00:00,2.928,0.8961572128,3.0620714802,0.2015,0,0.2015,2.7265,0.8961572128,2.87,2.757,0.8399522308,2.8821118559,0.2015,0,0.2015,2.5555,0.8399522308,2.69
2020-10-14 14:30:00,2.916,0.9055247098,3.0533638827,0.161,0,0.161,2.755,0.9055247098,2.9,2.9065000000000003,0.9024022108,3.0433652426,0.161,0,0.161,2.7455,0.9024022108,2.89
2020-10-14 15:00:00,2.949,0.9148922068,3.0876574859,0.1655,0,0.1655,2.7835,0.9148922068,2.93,2.93,0.9086472088,3.0676603055,0.1655,0,0.1655,2.7645,0.9086472088,2.91
2020-10-14 15:30:00,3.1445,0.9429946978,3.282852304,0.2755,0,0.2755,2.8689999999999998,0.9429946978,3.02,3.1255,0.9367496998,3.2628592139,0.2755,0,0.2755,2.85,0.9367496998,3.0
2020-10-14 16:00:00,3.0745,0.9148922068,3.2077372087000002,0.291,0,0.291,2.7835,0.9148922068,2.93,3.065,0.9117697078,3.1977412341,0.291,0,0.291,2.774,0.9117697078,2.92
2020-10-14 16:30:00,3.404,1.0678946577,3.5675783103,0.155,0,0.155,3.249,1.0678946577,3.42,3.385,1.0616496597,3.5475801612,0.155,0,0.155,3.23,1.0616496597,3.4
2020-10-14 17:00:00,3.4095,1.0522821627,3.5681911384,0.20800000000000002,0,0.20800000000000002,3.2015000000000002,1.0522821627,3.37,3.2575,1.0023221787,3.4082188897,0.20800000000000002,0,0.20800000000000002,3.0495,1.0023221787,3.21
2020-10-14 17:30:00,3.318,1.0491596637,3.4799224129,0.126,0,0.126,3.192,1.0491596637,3.36,3.299,1.0429146657,3.4599236986,0.126,0,0.126,3.173,1.0429146657,3.34
2020-10-14 18:00:00,3.6335,1.1771821227,3.8194345131,0.052000000000000005,0,0.052000000000000005,3.5815,1.1771821227,3.77,3.6145,1.1709371247,3.7994346948,0.052000000000000005,0,0.052000000000000005,3.5625,1.1709371247,3.75
2020-10-14 18:30:00,3.394,1.1116096437,3.5714019656,0.012,0,0.012,3.382,1.1116096437,3.56,3.2895,1.0772621547,3.4614020281,0.012,0,0.012,3.2775,1.0772621547,3.45
2020-10-14 19:00:00,3.629,1.1927946177,3.8200000000000003,0.0,0,0.0,3.629,1.1927946177,3.8200000000000003,3.61,1.1865496197,3.8,0.0,0,0.0,3.61,1.1865496197,3.8
2020-10-14 19:30:00,3.325,1.0928746497,3.5,0.0,0,0.0,3.325,1.0928746497,3.5,3.2965,1.0835071527,3.47,0.0,0,0.0,3.2965,1.0835071527,3.47
2020-10-14 20:00:00,3.496,1.1490796317,3.68,0.0,0,0.0,3.496,1.1490796317,3.68,3.477,1.1428346337,3.66,0.0,0,0.0,3.477,1.1428346337,3.66
2020-10-14 20:30:00,3.173,1.0429146657,3.34,0.0,0,0.0,3.173,1.0429146657,3.34,3.1635,1.0397921667,3.33,0.0,0,0.0,3.1635,1.0397921667,3.33
2020-10-14 21:00:00,3.1255,1.0273021707,3.29,0.0,0,0.0,3.1255,1.0273021707,3.29,3.0875,1.0148121747,3.25,0.0,0,0.0,3.0875,1.0148121747,3.25
2020-10-14 21:30:00,3.135,1.0304246697,3.3,0.0,0,0.0,3.135,1.0304246697,3.3,3.097,1.0179346737,3.26,0.0,0,0.0,3.097,1.0179346737,3.26
2020-10-14 22:00:00,2.831,0.9305047018,2.98,0.0,0,0.0,2.831,0.9305047018,2.98,2.8215,0.9273822028,2.9699999999999998,0.0,0,0.0,2.8215,0.9273822028,2.9699999999999998
2020-10-14 22:30:00,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2020-10-14 23:00:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2020-10-14 23:30:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2020-10-15 00:00:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2020-10-16 00:30:00,1.9755,0.5870298118,2.0608746323,0.1895,0,0.1895,1.786,0.5870298118,1.88,1.966,0.5839073129,2.0508787751,0.1895,0,0.1895,1.7765,0.5839073129,1.87
2020-10-16 01:00:00,2.096,0.6619697878,2.198049135,0.082,0,0.082,2.014,0.6619697878,2.12,2.0865,0.6588472888,2.1880498166,0.082,0,0.082,2.0045,0.6588472888,2.11
2020-10-16 01:30:00,2.1995,0.6838272808,2.3033497346000003,0.11900000000000001,0,0.11900000000000001,2.0805,0.6838272808,2.19,2.0855,0.6463572928,2.1833662084,0.11900000000000001,0,0.11900000000000001,1.9665,0.6463572928,2.07
2020-10-16 02:00:00,2.3075,0.6650922868,2.4014379026,0.28400000000000003,0,0.28400000000000003,2.0235,0.6650922868,2.13,2.146,0.6120098038,2.2315626812,0.28400000000000003,0,0.28400000000000003,1.862,0.6120098038,1.96
2020-10-16 02:30:00,2.313,0.7212972688,2.4228575588,0.11850000000000001,0,0.11850000000000001,2.1945,0.7212972688,2.31,2.1515,0.6682147858,2.2528788805,0.11850000000000001,0,0.11850000000000001,2.033,0.6682147858,2.14
2020-10-16 03:00:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2020-10-16 03:30:00,2.3529999999999998,0.7650122548,2.4742378119,0.025500000000000002,0,0.025500000000000002,2.3275,0.7650122548,2.45,2.1725,0.7056847738,2.2842388776,0.025500000000000002,0,0.025500000000000002,2.147,0.7056847738,2.26
2020-10-16 04:00:00,2.285,0.7462772608,2.403779264,0.0145,0,0.0145,2.2705,0.7462772608,2.39,2.152,0.7025622748,2.2637795277,0.0145,0,0.0145,2.1375,0.7025622748,2.25
2020-10-16 04:30:00,2.1395,0.7025622748,2.2519000866,0.002,0,0.002,2.1375,0.7025622748,2.25,2.1205,0.6963172768,2.2319000874,0.002,0,0.002,2.1185,0.6963172768,2.23
2020-10-16 05:00:00,2.0265,0.6401122948,2.1251931677,0.079,0,0.079,1.9475,0.6401122948,2.05,2.017,0.6369897958,2.1151938445,0.079,0,0.079,1.9380000000000002,0.6369897958,2.04
2020-10-16 05:30:00,2.02,0.6432347938,2.1199412728,0.063,0,0.063,1.957,0.6432347938,2.06,2.0105,0.6401122948,2.1099417054,0.063,0,0.063,1.9475,0.6401122948,2.05
2020-10-16 06:00:00,2.203,0.7212972688,2.3180765194,0.0085,0,0.0085,2.1945,0.7212972688,2.31,2.1935000000000002,0.7181747698000001,2.308076526,0.0085,0,0.0085,2.185,0.7181747698000001,2.3
2020-10-16 06:30:00,2.4375,0.7837472488,2.5604034838,0.053,0,0.053,2.3845,0.7837472488,2.51,2.428,0.7806247498000001,2.5504036935,0.053,0,0.053,2.375,0.7806247498000001,2.5
2020-10-16 07:00:00,2.705,0.8337072328,2.8305640339,0.1685,0,0.1685,2.5365,0.8337072328,2.67,2.686,0.8274622348,2.8105675139,0.1685,0,0.1685,2.5175,0.8274622348,2.65
2020-10-16 07:30:00,3.217,1.0304246697,3.3779970397,0.082,0,0.082,3.135,1.0304246697,3.3,3.1885,1.0210571727,3.3479979092,0.082,0,0.082,3.1065,1.0210571727,3.27
2020-10-16 08:00:00,3.3345000000000002,1.0678946577,3.5013267841999998,0.0855,0,0.0855,3.249,1.0678946577,3.42,3.2775,1.0491596637,3.4413285589,0.0855,0,0.0855,3.192,1.0491596637,3.36
2020-10-16 08:30:00,3.352,1.0460371647,3.5114238921,0.1695,0,0.1695,3.1825,1.0460371647,3.35,3.333,1.0397921667,3.4914261771,0.1695,0,0.1695,3.1635,1.0397921667,3.33
2020-10-16 09:00:00,3.3545,1.0304246697,3.5091943876,0.2195,0,0.2195,3.135,1.0304246697,3.3,3.3355,1.0241796717,3.4891982245,0.2195,0,0.2195,3.116,1.0241796717,3.2800000000000002
2020-10-16 09:30:00,3.753,1.1584471287,3.9277230999999997,0.2285,0,0.2285,3.5245,1.1584471287,3.71,3.5155000000000003,1.0803846537,3.6777671554999998,0.2285,0,0.2285,3.287,1.0803846537,3.46
2020-10-16 10:00:00,3.675,1.1584471287,3.853261573,0.1505,0,0.1505,3.5245,1.1584471287,3.71,3.466,1.0897521507,3.6332789254,0.1505,0,0.1505,3.3155,1.0897521507,3.49
2020-10-16 10:30:00,3.3565,1.0429146657,3.5147920636,0.1835,0,0.1835,3.173,1.0429146657,3.34,3.3375,1.0366696677,3.4947947365,0.1835,0,0.1835,3.154,1.0366696677,3.32
2020-10-16 11:00:00,3.258,0.9586071928000001,3.3960994906,0.3415,0,0.3415,2.9165,0.9586071928000001,3.07,3.2485,0.9554846938,3.3861044358,0.3415,0,0.3415,2.907,0.9554846938,3.06
2020-10-16 11:30:00,3.2845,0.8836672168,3.4012950475,0.596,0,0.596,2.6885,0.8836672168,2.83,3.2655,0.8774222188,3.381325184,0.596,0,0.596,2.6695,0.8774222188,2.81
2020-10-16 12:00:00,3.122,0.8742997198,3.2421110407000002,0.462,0,0.462,2.66,0.8742997198,2.8,3.1125,0.8711772208,3.2321209755,0.462,0,0.462,2.6505,0.8711772208,2.79
2020-10-16 12:30:00,3.1925,0.8899122148,3.3142118218,0.485,0,0.485,2.7075,0.8899122148,2.85,3.183,0.8867897158,3.3042222988,0.485,0,0.485,2.698,0.8867897158,2.84
2020-10-16 13:00:00,2.983,0.7681347538000001,3.0803116725,0.646,0,0.646,2.337,0.7681347538000001,2.46,2.964,0.7618897558000001,3.0603548814,0.646,0,0.646,2.318,0.7618897558000001,2.44
2020-10-16 13:30:00,3.234,0.9554846938,3.3721961687,0.327,0,0.327,2.907,0.9554846938,3.06,3.215,0.9492396958,3.3522053935000002,0.327,0,0.327,2.888,0.9492396958,3.04
2020-10-16 14:00:00,3.0295,0.9148922068,3.1646323641,0.246,0,0.246,2.7835,0.9148922068,2.93,3.0105,0.9086472088,3.144638294,0.246,0,0.246,2.7645,0.9086472088,2.91
2020-10-16 14:30:00,2.884,0.8680547218,3.0118059366,0.243,0,0.243,2.641,0.8680547218,2.7800000000000002,2.865,0.8618097238,2.991812327,0.243,0,0.243,2.622,0.8618097238,2.76
2020-10-16 15:00:00,3.25,1.0085671767,3.4028969644,0.18150000000000002,0,0.18150000000000002,3.0685000000000002,1.0085671767,3.23,3.2405,1.0054446777,3.3928983554,0.18150000000000002,0,0.18150000000000002,3.059,1.0054446777,3.22
2020-10-16 15:30:00,3.0805,0.8899122148,3.2064659674,0.373,0,0.373,2.7075,0.8899122148,2.85,3.071,0.8867897158,3.1964725871,0.373,0,0.373,2.698,0.8867897158,2.84
2020-10-16 16:00:00,2.9915000000000003,0.8742997198,3.1166443894,0.3315,0,0.3315,2.66,0.8742997198,2.8,2.982,0.8711772208,3.106649924,0.3315,0,0.3315,2.6505,0.8711772208,2.79
2020-10-16 16:30:00,3.0255,0.9554846938,3.1727907668,0.11850000000000001,0,0.11850000000000001,2.907,0.9554846938,3.06,3.0065,0.9492396958,3.1527921356,0.11850000000000001,0,0.11850000000000001,2.888,0.9492396958,3.04
2020-10-16 17:00:00,2.86,0.8524422268,2.984335395,0.2665,0,0.2665,2.5935,0.8524422268,2.73,2.841,0.8461972288,2.9643432241000003,0.2665,0,0.2665,2.5745,0.8461972288,2.71
2020-10-16 17:30:00,2.942,0.9055247098,3.0782038594,0.187,0,0.187,2.755,0.9055247098,2.9,2.923,0.8992797118,3.0582074815,0.187,0,0.187,2.7359999999999998,0.8992797118,2.88
2020-10-16 18:00:00,3.029,0.9554846938,3.1761284609000002,0.122,0,0.122,2.907,0.9554846938,3.06,2.991,0.9429946978,3.1361313748,0.122,0,0.122,2.8689999999999998,0.9429946978,3.02
2020-10-16 18:30:00,2.943,0.9492396958,3.0922976894,0.055,0,0.055,2.888,0.9492396958,3.04,2.924,0.9429946978,3.0722979999,0.055,0,0.055,2.8689999999999998,0.9429946978,3.02
2020-10-16 19:00:00,3.0075,0.9867096837,3.1652254659,0.0055000000000000005,0,0.0055000000000000005,3.002,0.9867096837,3.16,2.9885,0.9804646857,3.1452254689,0.0055000000000000005,0,0.0055000000000000005,2.983,0.9804646857,3.14
2020-10-16 19:30:00,3.13,1.0273021707,3.2942752996999998,0.0045000000000000005,0,0.0045000000000000005,3.1255,1.0273021707,3.29,3.111,1.0210571727,3.2742753015,0.0045000000000000005,0,0.0045000000000000005,3.1065,1.0210571727,3.27
2020-10-16 20:00:00,2.879,0.9336272008000001,3.026598875,0.0385,0,0.0385,2.8405,0.9336272008000001,2.99,2.8695,0.9305047018,3.0165989541,0.0385,0,0.0385,2.831,0.9305047018,2.98
2020-10-16 20:30:00,2.666,0.8430747298,2.7961278583,0.101,0,0.101,2.565,0.8430747298,2.7,2.6565000000000003,0.8399522308,2.7861284967,0.101,0,0.101,2.5555,0.8399522308,2.69
2020-10-16 21:00:00,2.5745,0.8180947378000001,2.7013569275,0.0855,0,0.0855,2.489,0.8180947378000001,2.62,2.565,0.8149722388,2.6913574177,0.0855,0,0.0855,2.4795,0.8149722388,2.61
2020-10-16 21:30:00,2.481,0.8024822428,2.6075541701000002,0.0395,0,0.0395,2.4415,0.8024822428,2.5700000000000003,2.462,0.7962372448,2.5875543956,0.0395,0,0.0395,2.4225,0.7962372448,2.55
2020-10-16 22:00:00,2.414,0.7931147458000001,2.5409500192,0.001,0,0.001,2.4130000000000003,0.7931147458000001,2.54,2.4045,0.7899922468,2.5309500193,0.001,0,0.001,2.4035,0.7899922468,2.5300000000000002
2020-10-16 22:30:00,2.3045,0.7493997598000001,2.4232870754,0.0245,0,0.0245,2.2800000000000002,0.7493997598000001,2.4,2.295,0.7462772608,2.4132871255,0.0245,0,0.0245,2.2705,0.7462772608,2.39
2020-10-16 23:00:00,2.1295,0.6682147858,2.2318784129,0.0965,0,0.0965,2.033,0.6682147858,2.14,2.0915,0.6557247898,2.1918821250000002,0.0965,0,0.0965,1.995,0.6557247898,2.1
2020-10-16 23:30:00,2.212,0.7212972688,2.3266314169,0.0175,0,0.0175,2.1945,0.7212972688,2.31,2.155,0.7025622748,2.2666315867,0.0175,0,0.0175,2.1375,0.7025622748,2.25
2020-10-17 00:00:00,2.0405,0.6682147858,2.1471262771,0.007500000000000001,0,0.007500000000000001,2.033,0.6682147858,2.14,2.031,0.6650922868,2.1371262831,0.007500000000000001,0,0.007500000000000001,2.0235,0.6650922868,2.13
2020-10-17 00:30:00,1.8130000000000002,0.5901523108,1.9066328304,0.0175,0,0.0175,1.7955,0.5901523108,1.8900000000000001,1.8035,0.5870298118,1.8966328717,0.0175,0,0.0175,1.786,0.5870298118,1.88
2020-10-17 01:00:00,1.775,0.5589273209,1.860920404,0.0745,0,0.0745,1.7005,0.5589273209,1.79,1.7655,0.5558048219,1.8509211896000002,0.0745,0,0.0745,1.691,0.5558048219,1.78
2020-10-17 01:30:00,1.803,0.5776623149,1.8932783076000002,0.0455,0,0.0455,1.7575,0.5776623149,1.85,1.7934999999999999,0.5745398159,1.8832785906,0.0455,0,0.0455,1.748,0.5745398159,1.8399999999999999
2020-10-17 02:00:00,1.6825,0.5401923269000001,1.7670919614,0.039,0,0.039,1.6435,0.5401923269000001,1.73,1.673,0.5370698279,1.7570922002,0.039,0,0.039,1.634,0.5370698279,1.72
2020-10-17 02:30:00,1.7055,0.5152123349000001,1.7816211719,0.138,0,0.138,1.5675,0.5152123349000001,1.65,1.6960000000000002,0.5120898359,1.7716241136000002,0.138,0,0.138,1.558,0.5120898359,1.6400000000000001
2020-10-17 03:00:00,1.6305,0.4808648459,1.699929778,0.1675,0,0.1675,1.463,0.4808648459,1.54,1.6305,0.4808648459,1.699929778,0.1675,0,0.1675,1.463,0.4808648459,1.54
2020-10-17 03:30:00,1.687,0.5370698279,1.7704273495,0.053,0,0.053,1.634,0.5370698279,1.72,1.6775,0.5339473289000001,1.7604277889,0.053,0,0.053,1.6245,0.5339473289000001,1.71
2020-10-17 04:00:00,1.794,0.5870298118,1.8876016529,0.008,0,0.008,1.786,0.5870298118,1.88,1.7845,0.5839073129,1.8776016617,0.008,0,0.008,1.7765,0.5839073129,1.87
2020-10-17 04:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2020-10-17 05:00:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2020-10-17 05:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2020-10-17 06:00:00,1.921,0.6307447978,2.0219000964,0.002,0,0.002,1.919,0.6307447978,2.02,1.9115000000000002,0.6276222988,2.0119000969,0.002,0,0.002,1.9095,0.6276222988,2.01
2020-10-17 06:30:00,2.0075,0.6557247898,2.1118786068,0.0125,0,0.0125,1.995,0.6557247898,2.1,1.998,0.6526022908,2.101878624,0.0125,0,0.0125,1.9855,0.6526022908,2.09
2020-10-17 07:00:00,2.3375,0.7681347538000001,2.460475005,0.0005,0,0.0005,2.337,0.7681347538000001,2.46,2.328,0.7650122548,2.450475005,0.0005,0,0.0005,2.3275,0.7650122548,2.45
2020-10-17 07:30:00,2.4405,0.7525222588,2.5538852754,0.151,0,0.151,2.2895,0.7525222588,2.41,2.3455,0.7212972688,2.4539030136,0.151,0,0.151,2.1945,0.7212972688,2.31
2020-10-17 08:00:00,2.6035,0.8368297318,2.7346839397,0.0575,0,0.0575,2.5460000000000003,0.8368297318,2.68,2.5465,0.8180947378000001,2.6746852619,0.0575,0,0.0575,2.489,0.8180947378000001,2.62
2020-10-17 08:30:00,2.7265,0.8274622348,2.8492974573,0.209,0,0.209,2.5175,0.8274622348,2.65,2.698,0.8180947378000001,2.8193054109,0.209,0,0.209,2.489,0.8180947378000001,2.62
2020-10-17 09:00:00,2.748,0.7650122548,2.8524985101,0.42050000000000004,0,0.42050000000000004,2.3275,0.7650122548,2.45,2.7385,0.7618897558000001,2.8425091469,0.42050000000000004,0,0.42050000000000004,2.318,0.7618897558000001,2.44
2020-10-17 09:30:00,2.849,0.7931147458000001,2.9573352870000003,0.436,0,0.436,2.4130000000000003,0.7931147458000001,2.54,2.83,0.7868697478000001,2.9373566348,0.436,0,0.436,2.394,0.7868697478000001,2.52
2020-10-17 10:00:00,2.855,0.7962372448,2.9639532301,0.4325,0,0.4325,2.4225,0.7962372448,2.55,2.8455,0.7931147458000001,2.9539636508,0.4325,0,0.4325,2.4130000000000003,0.7931147458000001,2.54
2020-10-17 10:30:00,2.7525,0.7306647658000001,2.8478285148999998,0.5295,0,0.5295,2.223,0.7306647658000001,2.34,2.743,0.7275422668,2.8378454415,0.5295,0,0.5295,2.2135,0.7275422668,2.33
2020-10-17 11:00:00,0.7533500000000001,0.0009367497,0.7533505824000001,0.7505000000000001,0,0.7505000000000001,0.00285,0.0009367497,0.003,0.7533500000000001,0.0009367497,0.7533505824000001,0.7505000000000001,0,0.7505000000000001,0.00285,0.0009367497,0.003
2020-10-17 11:30:00,2.638,0.6650922868,2.7205498985,0.6145,0,0.6145,2.0235,0.6650922868,2.13,2.6285,0.6619697878,2.7105748929,0.6145,0,0.6145,2.014,0.6619697878,2.12
2020-10-17 12:00:00,2.4895,0.6057648058,2.5621399747,0.6465000000000001,0,0.6465000000000001,1.843,0.6057648058,1.94,2.48,0.6026423068,2.5521711835,0.6465000000000001,0,0.6465000000000001,1.8335,0.6026423068,1.9300000000000002
2020-10-17 12:30:00,2.4130000000000003,0.5308248299,2.4706970676,0.798,0,0.798,1.615,0.5308248299,1.7000000000000002,2.4035,0.5277023309000001,2.4607482602,0.798,0,0.798,1.6055000000000001,0.5277023309000001,1.69
2020-10-17 13:00:00,2.625,0.6369897958,2.7011814082,0.687,0,0.687,1.9380000000000002,0.6369897958,2.04,2.6155,0.6338672968,2.6912131094,0.687,0,0.687,1.9285,0.6338672968,2.03
2020-10-17 13:30:00,2.305,0.4558848539,2.3496501867,0.918,0,0.918,1.387,0.4558848539,1.46,2.305,0.4558848539,2.3496501867,0.918,0,0.918,1.387,0.4558848539,1.46
2020-10-17 14:00:00,2.4314999999999998,0.5776623149,2.4991770646,0.674,0,0.674,1.7575,0.5776623149,1.85,2.422,0.5745398159,2.4892127269,0.674,0,0.674,1.748,0.5745398159,1.8399999999999999
2020-10-17 14:30:00,2.2605,0.5589273209,2.3285746713,0.56,0,0.56,1.7005,0.5589273209,1.79,2.251,0.5558048219,2.3186030277,0.56,0,0.56,1.691,0.5558048219,1.78
2020-10-17 15:00:00,2.2705,0.6151323028,2.3523515894,0.399,0,0.399,1.8715000000000002,0.6151323028,1.97,2.261,0.6120098038,2.3423656845,0.399,0,0.399,1.862,0.6120098038,1.96
2020-10-17 15:30:00,2.3245,0.6994397758,2.4274505659,0.1965,0,0.1965,2.128,0.6994397758,2.24,2.315,0.6963172768,2.4174537741,0.1965,0,0.1965,2.1185,0.6963172768,2.23
2020-10-17 16:00:00,2.4475,0.7462772608,2.558746959,0.177,0,0.177,2.2705,0.7462772608,2.39,2.438,0.7431547618000001,2.5487493011,0.177,0,0.177,2.261,0.7431547618000001,2.38
2020-10-17 16:30:00,2.4985,0.7181747698000001,2.5996686808,0.3135,0,0.3135,2.185,0.7181747698000001,2.3,2.4605,0.7056847738,2.5596974919,0.3135,0,0.3135,2.147,0.7056847738,2.26
2020-10-17 17:00:00,2.6390000000000002,0.7462772608,2.7424898815,0.3685,0,0.3685,2.2705,0.7462772608,2.39,2.6295,0.7431547618000001,2.7324987191,0.3685,0,0.3685,2.261,0.7431547618000001,2.38
2020-10-17 17:30:00,2.799,0.8649322228,2.9295919084,0.1675,0,0.1675,2.6315,0.8649322228,2.77,2.7705,0.8555647258,2.8995967392,0.1675,0,0.1675,2.6029999999999998,0.8555647258,2.74
2020-10-17 18:00:00,2.8064999999999998,0.8774222188,2.9404611883,0.137,0,0.137,2.6695,0.8774222188,2.81,2.797,0.8742997198,2.9304622502,0.137,0,0.137,2.66,0.8742997198,2.8
2020-10-17 18:30:00,2.7565,0.8555647258,2.8862230077,0.1535,0,0.1535,2.6029999999999998,0.8555647258,2.74,2.747,0.8524422268,2.8762243915,0.1535,0,0.1535,2.5935,0.8524422268,2.73
2020-10-17 19:00:00,2.7359999999999998,0.8836672168,2.8751632562,0.0475,0,0.0475,2.6885,0.8836672168,2.83,2.7265,0.8805447178,2.8651633898,0.0475,0,0.0475,2.6790000000000003,0.8805447178,2.8200000000000003
2020-10-17 19:30:00,2.846,0.9211372048,2.9913558381,0.043500000000000004,0,0.043500000000000004,2.8025,0.9211372048,2.95,2.827,0.9148922068,2.9713560456,0.043500000000000004,0,0.043500000000000004,2.7835,0.9148922068,2.93
2020-10-17 20:00:00,2.774,0.9117697078,2.92,0.0,0,0.0,2.774,0.9117697078,2.92,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9
2020-10-17 20:30:00,2.3705,0.7587672568,2.4889752912,0.062,0,0.062,2.3085,0.7587672568,2.43,2.3609999999999998,0.7556447578000001,2.4789755949,0.062,0,0.062,2.299,0.7556447578000001,2.42
2020-10-17 21:00:00,2.411,0.7868697478000001,2.5361555552,0.017,0,0.017,2.394,0.7868697478000001,2.52,2.3825,0.7775022508,2.5061556217,0.017,0,0.017,2.3655,0.7775022508,2.49
2020-10-17 21:30:00,2.2640000000000002,0.7275422668,2.3780272812,0.0505,0,0.0505,2.2135,0.7275422668,2.33,2.2545,0.7244197678000001,2.368027502,0.0505,0,0.0505,2.204,0.7244197678000001,2.32
2020-10-17 22:00:00,2.116,0.6931947778,2.2266510728,0.007,0,0.007,2.109,0.6931947778,2.22,2.1065,0.6900722788,2.2166510776,0.007,0,0.007,2.0995,0.6900722788,2.21
2020-10-17 22:30:00,1.9105,0.5714173169,1.9941233663000002,0.17200000000000001,0,0.17200000000000001,1.7385000000000002,0.5714173169,1.83,1.901,0.5682948179,1.9841270121,0.17200000000000001,0,0.17200000000000001,1.729,0.5682948179,1.82
2020-10-17 23:00:00,1.7755,0.5464373249,1.8576851186,0.113,0,0.113,1.6625,0.5464373249,1.75,1.766,0.5433148259,1.8476869324,0.113,0,0.113,1.653,0.5433148259,1.74
2020-10-17 23:30:00,1.7375,0.5620498199,1.8261451886,0.0275,0,0.0275,1.71,0.5620498199,1.8,1.728,0.5589273209,1.8161452998,0.0275,0,0.0275,1.7005,0.5589273209,1.79
2020-10-18 00:00:00,1.6445,0.5089673369000001,1.7214610074,0.096,0,0.096,1.5485,0.5089673369000001,1.63,1.635,0.5058448379,1.7114625325000001,0.096,0,0.096,1.5390000000000001,0.5058448379,1.62
2020-10-18 00:30:00,1.5145,0.4746198479,1.5871276729,0.07050000000000001,0,0.07050000000000001,1.444,0.4746198479,1.52,1.505,0.4714973489,1.5771286409,0.07050000000000001,0,0.07050000000000001,1.4344999999999999,0.4714973489,1.51
2020-10-18 01:00:00,1.5075,0.41216986790000004,1.5628308450000001,0.2535,0,0.2535,1.254,0.41216986790000004,1.32,1.498,0.40904736890000004,1.5528437623,0.2535,0,0.2535,1.2445,0.40904736890000004,1.31
2020-10-18 01:30:00,1.522,0.4402723589,1.5844001231,0.1825,0,0.1825,1.3395000000000001,0.4402723589,1.4100000000000001,1.5125000000000002,0.4371498599,1.5744066343,0.1825,0,0.1825,1.33,0.4371498599,1.4
2020-10-18 02:00:00,1.486,0.4246598639,1.5454876253,0.194,0,0.194,1.292,0.4246598639,1.3599999999999999,1.486,0.4246598639,1.5454876253,0.194,0,0.194,1.292,0.4246598639,1.3599999999999999
2020-10-18 02:30:00,1.5430000000000001,0.4902323429,1.6190048640999999,0.051500000000000004,0,0.051500000000000004,1.4915,0.4902323429,1.57,1.5335,0.4871098439,1.6090053604999999,0.051500000000000004,0,0.051500000000000004,1.482,0.4871098439,1.56
2020-10-18 03:00:00,1.462,0.4652523509,1.5342437062,0.0465,0,0.0465,1.4155,0.4652523509,1.49,1.462,0.4652523509,1.5342437062,0.0465,0,0.0465,1.4155,0.4652523509,1.49
2020-10-18 03:30:00,1.4435,0.4621298519,1.5156702313000001,0.0375,0,0.0375,1.4060000000000001,0.4621298519,1.48,1.4435,0.4621298519,1.5156702313000001,0.0375,0,0.0375,1.4060000000000001,0.4621298519,1.48
2020-10-18 04:00:00,1.533,0.4902323429,1.6094771667,0.0415,0,0.0415,1.4915,0.4902323429,1.57,1.5235,0.4871098439,1.5994774928000002,0.0415,0,0.0415,1.482,0.4871098439,1.56
2020-10-18 04:30:00,1.4205,0.4246598639,1.4826180391000001,0.1285,0,0.1285,1.292,0.4246598639,1.3599999999999999,1.4205,0.4246598639,1.4826180391000001,0.1285,0,0.1285,1.292,0.4246598639,1.3599999999999999
2020-10-18 05:00:00,1.609,0.5120898359,1.6885250961,0.051000000000000004,0,0.051000000000000004,1.558,0.5120898359,1.6400000000000001,1.609,0.5120898359,1.6885250961,0.051000000000000004,0,0.051000000000000004,1.558,0.5120898359,1.6400000000000001
2020-10-18 05:30:00,1.4295,0.4496398559,1.4985480473,0.061500000000000006,0,0.061500000000000006,1.3679999999999999,0.4496398559,1.44,1.439,0.4527623549,1.5085472316000001,0.061500000000000006,0,0.061500000000000006,1.3775,0.4527623549,1.45
2020-10-18 06:00:00,1.4975,0.4590073529,1.5662675378,0.101,0,0.101,1.3965,0.4590073529,1.47,1.488,0.4558848539,1.5562695782,0.101,0,0.101,1.387,0.4558848539,1.46
2020-10-18 06:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-10-18 07:00:00,1.7895,0.5776623149,1.8804265474,0.032,0,0.032,1.7575,0.5776623149,1.85,1.7705000000000002,0.5714173169,1.8604268327,0.032,0,0.032,1.7385000000000002,0.5714173169,1.83
2020-10-18 07:30:00,1.7189999999999999,0.4964773409,1.789259833,0.20850000000000002,0,0.20850000000000002,1.5105,0.4964773409,1.5899999999999999,1.7095,0.4933548419,1.7792664921,0.20850000000000002,0,0.20850000000000002,1.501,0.4933548419,1.58
2020-10-18 08:00:00,2.0055,0.6463572928,2.1070851905,0.039,0,0.039,1.9665,0.6463572928,2.07,1.9580000000000002,0.6307447978,2.0570860458,0.039,0,0.039,1.919,0.6307447978,2.02
2020-10-18 08:30:00,2.2439999999999998,0.7150522708,2.3551721275,0.0685,0,0.0685,2.1755,0.7150522708,2.29,2.1965,0.6994397758,2.3051742342,0.0685,0,0.0685,2.128,0.6994397758,2.24
2020-10-18 09:00:00,2.1855,0.6713372848,2.2862860713,0.14300000000000002,0,0.14300000000000002,2.0425,0.6713372848,2.15,2.176,0.6682147858,2.2762879871,0.14300000000000002,0,0.14300000000000002,2.033,0.6682147858,2.14
2020-10-18 09:30:00,2.46,0.7899922468,2.5837352322,0.0565,0,0.0565,2.4035,0.7899922468,2.5300000000000002,2.441,0.7837472488,2.5637357021,0.0565,0,0.0565,2.3845,0.7837472488,2.51
2020-10-18 10:00:00,2.4865,0.7525222588,2.5978783651,0.197,0,0.197,2.2895,0.7525222588,2.41,2.4675000000000002,0.7462772608,2.577884016,0.197,0,0.197,2.2705,0.7462772608,2.39
2020-10-18 10:30:00,2.5955,0.7899922468,2.7130624762,0.192,0,0.192,2.4035,0.7899922468,2.5300000000000002,2.5765000000000002,0.7837472488,2.6930673961,0.192,0,0.192,2.3845,0.7837472488,2.51
2020-10-18 11:00:00,2.5155000000000003,0.6744597838,2.6043494869,0.4635,0,0.4635,2.052,0.6744597838,2.16,2.4965,0.6682147858,2.5843806318,0.4635,0,0.4635,2.033,0.6682147858,2.14
2020-10-18 11:30:00,2.4825,0.6557247898,2.567641184,0.48750000000000004,0,0.48750000000000004,1.995,0.6557247898,2.1,2.473,0.6526022908,2.5576588416,0.48750000000000004,0,0.48750000000000004,1.9855,0.6526022908,2.09
2020-10-18 12:00:00,2.637,0.6838272808,2.7242225955,0.5565,0,0.5565,2.0805,0.6838272808,2.19,2.6275,0.6807047818,2.7142430344,0.5565,0,0.5565,2.071,0.6807047818,2.18
2020-10-18 12:30:00,2.7345,0.7587672568,2.8378192331000003,0.426,0,0.426,2.3085,0.7587672568,2.43,2.725,0.7556447578000001,2.8278302636,0.426,0,0.426,2.299,0.7556447578000001,2.42
2020-10-18 13:00:00,2.768,0.8024822428,2.8819787907,0.3265,0,0.3265,2.4415,0.8024822428,2.5700000000000003,2.7585,0.7993597438000001,2.8719850713,0.3265,0,0.3265,2.432,0.7993597438000001,2.56
2020-10-18 13:30:00,2.786,0.7775022508,2.892456698,0.42050000000000004,0,0.42050000000000004,2.3655,0.7775022508,2.49,2.729,0.7587672568,2.8325198587,0.42050000000000004,0,0.42050000000000004,2.3085,0.7587672568,2.43
2020-10-18 14:00:00,2.6865,0.7556447578000001,2.7907492274,0.3875,0,0.3875,2.299,0.7556447578000001,2.42,2.677,0.7525222588,2.7807586645,0.3875,0,0.3875,2.2895,0.7525222588,2.41
2020-10-18 14:30:00,2.4475,0.6213773008,2.5251467284,0.557,0,0.557,1.8905,0.6213773008,1.99,2.438,0.6182548018,2.5151705708,0.557,0,0.557,1.881,0.6182548018,1.98
2020-10-18 15:00:00,2.515,0.6931947778,2.6087820913,0.406,0,0.406,2.109,0.6931947778,2.22,2.5055,0.6900722788,2.598793951,0.406,0,0.406,2.0995,0.6900722788,2.21
2020-10-18 15:30:00,2.726,0.7618897558000001,2.8304685125,0.40800000000000003,0,0.40800000000000003,2.318,0.7618897558000001,2.44,2.707,0.7556447578000001,2.8104889254,0.40800000000000003,0,0.40800000000000003,2.299,0.7556447578000001,2.42
2020-10-18 16:00:00,2.7105,0.7681347538000001,2.8172400058,0.3735,0,0.3735,2.337,0.7681347538000001,2.46,2.6915,0.7618897558000001,2.7972572728,0.3735,0,0.3735,2.318,0.7618897558000001,2.44
2020-10-18 16:30:00,2.775,0.7806247498000001,2.8827070611,0.4,0,0.4,2.375,0.7806247498000001,2.5,2.7560000000000002,0.7743797518000001,2.8627259736,0.4,0,0.4,2.356,0.7743797518000001,2.48
2020-10-18 17:00:00,2.918,0.8461972288,3.038218845,0.3435,0,0.3435,2.5745,0.8461972288,2.71,2.8895,0.8368297318,3.0082377316,0.3435,0,0.3435,2.5460000000000003,0.8368297318,2.68
2020-10-18 17:30:00,3.1115,0.9773421867000001,3.2613846753,0.138,0,0.138,2.9735,0.9773421867000001,3.13,3.0925,0.9710971888000001,3.2413864318,0.138,0,0.138,2.9545,0.9710971888000001,3.11
2020-10-18 18:00:00,3.133,1.0148121747,3.293255646,0.0455,0,0.0455,3.0875,1.0148121747,3.25,3.1235,1.0116896757,3.2832557394,0.0455,0,0.0455,3.078,1.0116896757,3.24
2020-10-18 18:30:00,3.3064999999999998,1.0866296517,3.4804750035,0.0005,0,0.0005,3.306,1.0866296517,3.48,3.2875,1.0803846537,3.4604750035,0.0005,0,0.0005,3.287,1.0803846537,3.46
2020-10-18 19:00:00,3.0955,0.9773421867000001,3.2461235343,0.122,0,0.122,2.9735,0.9773421867000001,3.13,3.086,0.9742196878,3.2361242251,0.122,0,0.122,2.964,0.9742196878,3.12
2020-10-18 19:30:00,2.9485,0.9398721988000001,3.094674781,0.089,0,0.089,2.8595,0.9398721988000001,3.01,2.9295,0.9336272008000001,3.0746755926000002,0.089,0,0.089,2.8405,0.9336272008000001,2.99
2020-10-18 20:00:00,2.779,0.8992797118,2.9208808603,0.043000000000000003,0,0.043000000000000003,2.7359999999999998,0.8992797118,2.88,2.76,0.8930347138,2.9008810731,0.043000000000000003,0,0.043000000000000003,2.717,0.8930347138,2.86
2020-10-18 20:30:00,2.9005,0.9429946978,3.0499408601,0.0315,0,0.0315,2.8689999999999998,0.9429946978,3.02,2.8815,0.9367496998,3.0299409648,0.0315,0,0.0315,2.85,0.9367496998,3.0
2020-10-18 21:00:00,2.7095000000000002,0.8899122148,2.8519000684,0.002,0,0.002,2.7075,0.8899122148,2.85,2.7,0.8867897158,2.8419000686,0.002,0,0.002,2.698,0.8867897158,2.84
2020-10-18 21:30:00,2.433,0.7650122548,2.5504377565,0.10550000000000001,0,0.10550000000000001,2.3275,0.7650122548,2.45,2.414,0.7587672568,2.5304394381,0.10550000000000001,0,0.10550000000000001,2.3085,0.7587672568,2.43
2020-10-18 22:00:00,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77
2020-10-18 22:30:00,2.323,0.7618897558000001,2.4447504985,0.005,0,0.005,2.318,0.7618897558000001,2.44,2.2945,0.7525222588,2.4147505047,0.005,0,0.005,2.2895,0.7525222588,2.41
2020-10-18 23:00:00,2.2835,0.7493997598000001,2.4033252485,0.0035,0,0.0035,2.2800000000000002,0.7493997598000001,2.4,2.2455,0.7369097638000001,2.3633252527,0.0035,0,0.0035,2.242,0.7369097638000001,2.36
2020-10-18 23:30:00,1.8725,0.5839073129,1.9614290709,0.096,0,0.096,1.7765,0.5839073129,1.87,1.863,0.5807848139,1.9514302447,0.096,0,0.096,1.767,0.5807848139,1.8599999999999999
2020-10-19 00:00:00,1.995,0.6401122948,2.0951774984,0.0475,0,0.0475,1.9475,0.6401122948,2.05,1.9855,0.6369897958,2.0851777502,0.0475,0,0.0475,1.9380000000000002,0.6369897958,2.04
2020-10-19 00:30:00,1.9765000000000001,0.6151323028,2.0700096618,0.105,0,0.105,1.8715000000000002,0.6151323028,1.97,1.967,0.6120098038,2.0600109223,0.105,0,0.105,1.862,0.6120098038,1.96
2020-10-19 01:00:00,1.8519999999999999,0.5714173169,1.9381490526,0.1135,0,0.1135,1.7385000000000002,0.5714173169,1.83,1.8425,0.5682948179,1.9281507332,0.1135,0,0.1135,1.729,0.5682948179,1.82
2020-10-19 01:30:00,1.932,0.5963973088,2.0219579002,0.11750000000000001,0,0.11750000000000001,1.8145,0.5963973088,1.9100000000000001,1.9225,0.5932748098,2.0119595548,0.11750000000000001,0,0.11750000000000001,1.8050000000000002,0.5932748098,1.9
2020-10-19 02:00:00,1.871,0.5901523108,1.9618666494,0.0755,0,0.0755,1.7955,0.5901523108,1.8900000000000001,1.8615,0.5870298118,1.9518673751,0.0755,0,0.0755,1.786,0.5870298118,1.88
2020-10-19 02:30:00,1.9075000000000002,0.6120098038,2.0032753805,0.0455,0,0.0455,1.862,0.6120098038,1.96,1.8980000000000001,0.6088873048,1.9932756332000001,0.0455,0,0.0455,1.8525,0.6088873048,1.9500000000000002
2020-10-19 03:00:00,1.7395,0.5027223389000001,1.8106877147,0.21,0,0.21,1.5295,0.5027223389000001,1.6099999999999999,1.73,0.4995998399,1.8006943105,0.21,0,0.21,1.52,0.4995998399,1.6
2020-10-19 03:30:00,1.8875000000000002,0.5682948179,1.9711964007,0.1585,0,0.1585,1.729,0.5682948179,1.82,1.8780000000000001,0.5651723189,1.9611995691000002,0.1585,0,0.1585,1.7195,0.5651723189,1.81
2020-10-19 04:00:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2020-10-19 04:30:00,1.8679999999999999,0.6120098038,1.9657008928000002,0.006,0,0.006,1.862,0.6120098038,1.96,1.8585,0.6088873048,1.9557008974,0.006,0,0.006,1.8525,0.6088873048,1.9500000000000002
2020-10-19 05:00:00,1.9965000000000002,0.6557247898,2.1014250522,0.0015,0,0.0015,1.995,0.6557247898,2.1,1.987,0.6526022908,2.0914250524,0.0015,0,0.0015,1.9855,0.6526022908,2.09
2020-10-19 05:30:00,1.995,0.6307447978,2.0923345813,0.076,0,0.076,1.919,0.6307447978,2.02,1.9855,0.6276222988,2.0823352276,0.076,0,0.076,1.9095,0.6276222988,2.01
2020-10-19 06:00:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2020-10-19 06:30:00,2.3095,0.7306647658000001,2.4223255871,0.08650000000000001,0,0.08650000000000001,2.223,0.7306647658000001,2.34,2.3,0.7275422668,2.4123262114,0.08650000000000001,0,0.08650000000000001,2.2135,0.7275422668,2.33
2020-10-19 07:00:00,2.7375,0.8618097238,2.8699516111000003,0.1155,0,0.1155,2.622,0.8618097238,2.76,2.6995,0.8493197278,2.8299548141,0.1155,0,0.1155,2.584,0.8493197278,2.7199999999999998
2020-10-19 07:30:00,3.0905,0.9804646857,3.2422987601,0.1075,0,0.1075,2.983,0.9804646857,3.14,3.0525,0.9679746898,3.2023009306,0.1075,0,0.1075,2.9450000000000003,0.9679746898,3.1
