Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-19 08:00:00,3.3035,1.0678946577,3.4718167074,0.0545,0,0.0545,3.249,1.0678946577,3.42,3.2845,1.0616496597,3.4518169491,0.0545,0,0.0545,3.23,1.0616496597,3.4
2020-10-19 08:30:00,3.3305,1.0148121747,3.4816768948,0.243,0,0.243,3.0875,1.0148121747,3.25,3.3115,1.0085671767,3.4616816723,0.243,0,0.243,3.0685000000000002,1.0085671767,3.23
2020-10-19 09:00:00,3.536,1.1240996397,3.7103768003,0.116,0,0.116,3.42,1.1240996397,3.6,3.517,1.1178546417,3.6903777584,0.116,0,0.116,3.401,1.1178546417,3.58
2020-10-19 09:30:00,3.4805,1.0991196477,3.6499238691,0.1365,0,0.1365,3.344,1.0991196477,3.52,3.452,1.0897521507,3.6199259316,0.1365,0,0.1365,3.3155,1.0897521507,3.49
2020-10-19 10:00:00,3.414,1.0335471687,3.5670177670000003,0.2695,0,0.2695,3.1445,1.0335471687,3.31,3.395,1.0273021707,3.5470233647000002,0.2695,0,0.2695,3.1255,1.0273021707,3.29
2020-10-19 10:30:00,3.2675,0.9586071928000001,3.405214237,0.35100000000000003,0,0.35100000000000003,2.9165,0.9586071928000001,3.07,3.2485,0.9523621948000001,3.3852246602,0.35100000000000003,0,0.35100000000000003,2.8975,0.9523621948000001,3.05
2020-10-19 11:00:00,3.508,1.0304246697,3.6562055467,0.373,0,0.373,3.135,1.0304246697,3.3,3.489,1.0241796717,3.6362157527,0.373,0,0.373,3.116,1.0241796717,3.2800000000000002
2020-10-19 11:30:00,3.409,0.9710971888000001,3.5446171513999998,0.4545,0,0.4545,2.9545,0.9710971888000001,3.11,3.39,0.9648521908000001,3.5246332788,0.4545,0,0.4545,2.9355,0.9648521908000001,3.09
2020-10-19 12:00:00,3.342,0.9773421867000001,3.4819767015,0.3685,0,0.3685,2.9735,0.9773421867000001,3.13,3.323,0.9710971888000001,3.4619876877,0.3685,0,0.3685,2.9545,0.9710971888000001,3.11
2020-10-19 12:30:00,3.5925000000000002,1.0959971487,3.7559640573,0.258,0,0.258,3.3345000000000002,1.0959971487,3.51,3.564,1.0866296517,3.7259710144,0.258,0,0.258,3.306,1.0866296517,3.48
2020-10-19 13:00:00,3.6135,1.1178546417,3.7824570388,0.21250000000000002,0,0.21250000000000002,3.401,1.1178546417,3.58,3.5945,1.1116096437,3.7624601327000002,0.21250000000000002,0,0.21250000000000002,3.382,1.1116096437,3.56
2020-10-19 13:30:00,3.394,1.0491596637,3.5524599927000002,0.202,0,0.202,3.192,1.0491596637,3.36,3.375,1.0429146657,3.5324631633,0.202,0,0.202,3.173,1.0429146657,3.34
2020-10-19 14:00:00,3.3705,1.0397921667,3.5272422656,0.20700000000000002,0,0.20700000000000002,3.1635,1.0397921667,3.33,3.3515,1.0335471687,3.507245643,0.20700000000000002,0,0.20700000000000002,3.1445,1.0335471687,3.31
2020-10-19 14:30:00,3.3405,1.0460371647,3.5004476857,0.158,0,0.158,3.1825,1.0460371647,3.35,3.3215,1.0397921667,3.4804496836,0.158,0,0.158,3.1635,1.0397921667,3.33
2020-10-19 15:00:00,3.3095,1.0554046617,3.4737111639,0.0985,0,0.0985,3.211,1.0554046617,3.38,3.2905,1.0491596637,3.4537119524,0.0985,0,0.0985,3.192,1.0491596637,3.36
2020-10-19 15:30:00,3.2045,1.0179346737,3.3622925587,0.1075,0,0.1075,3.097,1.0179346737,3.26,3.195,1.0148121747,3.3522930585,0.1075,0,0.1075,3.0875,1.0148121747,3.25
2020-10-19 16:00:00,3.359,1.0772621547,3.5275167966,0.0815,0,0.0815,3.2775,1.0772621547,3.45,3.3305,1.0678946577,3.4975175839,0.0815,0,0.0815,3.249,1.0678946577,3.42
2020-10-19 16:30:00,3.613,1.1240996397,3.7838299380000002,0.193,0,0.193,3.42,1.1240996397,3.6,3.518,1.0928746497,3.6838429663000003,0.193,0,0.193,3.325,1.0928746497,3.5
2020-10-19 17:00:00,3.659,1.1490796317,3.8351877399000003,0.163,0,0.163,3.496,1.1490796317,3.68,3.5735,1.1209771407,3.745195856,0.163,0,0.163,3.4105,1.1209771407,3.59
2020-10-19 17:30:00,3.3215,1.0647721587,3.4879939794,0.082,0,0.082,3.2395,1.0647721587,3.41,3.3025,1.0585271607,3.4679945213,0.082,0,0.082,3.2205,1.0585271607,3.39
2020-10-19 18:00:00,3.312,1.0429146657,3.4723212697,0.139,0,0.139,3.173,1.0429146657,3.34,3.3025,1.0397921667,3.4623220532,0.139,0,0.139,3.1635,1.0397921667,3.33
2020-10-19 18:30:00,3.4,1.1053646457,3.5751686673,0.037,0,0.037,3.363,1.1053646457,3.54,3.3810000000000002,1.0991196477,3.5551687724,0.037,0,0.037,3.344,1.0991196477,3.52
2020-10-19 19:00:00,3.6285,1.1865496197,3.8175793705,0.018500000000000003,0,0.018500000000000003,3.61,1.1865496197,3.8,3.6095,1.1803046217,3.7975793935,0.018500000000000003,0,0.018500000000000003,3.591,1.1803046217,3.7800000000000002
2020-10-19 19:30:00,3.371,1.0959971487,3.5446933224,0.036500000000000005,0,0.036500000000000005,3.3345000000000002,1.0959971487,3.51,3.352,1.0897521507,3.5246934264,0.036500000000000005,0,0.036500000000000005,3.3155,1.0897521507,3.49
2020-10-19 20:00:00,3.2585,1.0460371647,3.4222822794,0.076,0,0.076,3.1825,1.0460371647,3.35,3.2395,1.0397921667,3.4022827631,0.076,0,0.076,3.1635,1.0397921667,3.33
2020-10-19 20:30:00,3.11,0.9991996797,3.2665731279,0.07,0,0.07,3.04,0.9991996797,3.2,3.091,0.9929546817,3.2465735784,0.07,0,0.07,3.021,0.9929546817,3.18
2020-10-19 21:00:00,2.9655,0.9180147058,3.1043423217,0.17250000000000001,0,0.17250000000000001,2.793,0.9180147058,2.94,2.9465,0.9117697078,3.0843453519,0.17250000000000001,0,0.17250000000000001,2.774,0.9117697078,2.92
2020-10-19 21:30:00,2.9195,0.9336272008000001,3.0651492623,0.079,0,0.079,2.8405,0.9336272008000001,2.99,2.9005,0.9273822028,3.0451499142,0.079,0,0.079,2.8215,0.9273822028,2.9699999999999998
2020-10-19 22:00:00,2.791,0.8805447178,2.9266089592,0.112,0,0.112,2.6790000000000003,0.8805447178,2.8200000000000003,2.7435,0.8649322228,2.8766125912,0.112,0,0.112,2.6315,0.8649322228,2.77
2020-10-19 22:30:00,2.368,0.7306647658000001,2.4781636346,0.145,0,0.145,2.223,0.7306647658000001,2.34,2.3585000000000003,0.7275422668,2.4681653105,0.145,0,0.145,2.2135,0.7275422668,2.33
2020-10-19 23:00:00,2.321,0.7056847738,2.4259084896,0.17400000000000002,0,0.17400000000000002,2.147,0.7056847738,2.26,2.3115,0.7025622748,2.4159110083,0.17400000000000002,0,0.17400000000000002,2.1375,0.7025622748,2.25
2020-10-19 23:30:00,2.259,0.7306647658000001,2.3742266109,0.036000000000000004,0,0.036000000000000004,2.223,0.7306647658000001,2.34,2.2495,0.7275422668,2.3642267235,0.036000000000000004,0,0.036000000000000004,2.2135,0.7275422668,2.33
2020-10-20 00:00:00,2.2925,0.7462772608,2.4109097868,0.022,0,0.022,2.2705,0.7462772608,2.39,2.283,0.7431547618000001,2.4009098275,0.022,0,0.022,2.261,0.7431547618000001,2.38
2020-10-20 00:30:00,2.0335,0.5963973088,2.1191536046,0.219,0,0.219,1.8145,0.5963973088,1.9100000000000001,2.024,0.5932748098,2.1091588371,0.219,0,0.219,1.8050000000000002,0.5932748098,1.9
2020-10-20 01:00:00,2.2975,0.7431547618000001,2.4147018967,0.036500000000000005,0,0.036500000000000005,2.261,0.7431547618000001,2.38,2.2880000000000003,0.7400322628,2.4047020086,0.036500000000000005,0,0.036500000000000005,2.2515,0.7400322628,2.37
2020-10-20 01:30:00,2.242,0.6900722788,2.3457970394,0.14250000000000002,0,0.14250000000000002,2.0995,0.6900722788,2.21,2.2325,0.6869497798,2.3357988462,0.14250000000000002,0,0.14250000000000002,2.09,0.6869497798,2.2
2020-10-20 02:00:00,2.113,0.6213773008,2.2024710554,0.2225,0,0.2225,1.8905,0.6213773008,1.99,2.1035,0.6182548018,2.1924760546,0.2225,0,0.2225,1.881,0.6182548018,1.98
2020-10-20 02:30:00,2.145,0.6557247898,2.2429890771,0.15,0,0.15,1.995,0.6557247898,2.1,2.126,0.6494797918,2.2229934773,0.15,0,0.15,1.976,0.6494797918,2.08
2020-10-20 03:00:00,2.168,0.6713372848,2.2695633391,0.1255,0,0.1255,2.0425,0.6713372848,2.15,2.1585,0.6682147858,2.2595648364,0.1255,0,0.1255,2.033,0.6682147858,2.14
2020-10-20 03:30:00,2.1775,0.6838272808,2.2823509809,0.097,0,0.097,2.0805,0.6838272808,2.19,2.168,0.6807047818,2.2723518654,0.097,0,0.097,2.071,0.6807047818,2.18
2020-10-20 04:00:00,2.115,0.6369897958,2.2088415516,0.177,0,0.177,1.9380000000000002,0.6369897958,2.04,2.1055,0.6338672968,2.1988446967,0.177,0,0.177,1.9285,0.6338672968,2.03
2020-10-20 04:30:00,2.071,0.6120098038,2.1595362928,0.209,0,0.209,1.862,0.6120098038,1.96,2.0425,0.6026423068,2.1295501872,0.209,0,0.209,1.8335,0.6026423068,1.9300000000000002
2020-10-20 05:00:00,2.0205,0.6307447978,2.11666229,0.1015,0,0.1015,1.919,0.6307447978,2.02,2.011,0.6276222988,2.1066634164,0.1015,0,0.1015,1.9095,0.6276222988,2.01
2020-10-20 05:30:00,2.0855,0.6650922868,2.1889856098,0.062,0,0.062,2.0235,0.6650922868,2.13,2.076,0.6619697878,2.1789860027,0.062,0,0.062,2.014,0.6619697878,2.12
2020-10-20 06:00:00,2.157,0.6775822828,2.2609216594,0.0955,0,0.0955,2.0615,0.6775822828,2.17,2.1095,0.6619697878,2.2109261069,0.0955,0,0.0955,2.014,0.6619697878,2.12
2020-10-20 06:30:00,2.5700000000000003,0.8337072328,2.7018452491,0.0335,0,0.0335,2.5365,0.8337072328,2.67,2.513,0.8149722388,2.641845709,0.0335,0,0.0335,2.4795,0.8149722388,2.61
2020-10-20 07:00:00,2.8625,0.9242597038,3.0080163314,0.0505,0,0.0505,2.8120000000000003,0.9242597038,2.96,2.8245,0.9117697078,2.9680168884,0.0505,0,0.0505,2.774,0.9117697078,2.92
2020-10-20 07:30:00,3.9615,1.3020820827000001,4.17,0.0,0,0.0,3.9615,1.3020820827000001,4.17,3.819,1.2552445977,4.02,0.0,0,0.0,3.819,1.2552445977,4.02
2020-10-20 08:00:00,3.325,1.0928746497,3.5,0.0,0,0.0,3.325,1.0928746497,3.5,3.306,1.0866296517,3.48,0.0,0,0.0,3.306,1.0866296517,3.48
2020-10-20 08:30:00,3.3865,1.1116096437,3.564275277,0.0045000000000000005,0,0.0045000000000000005,3.382,1.1116096437,3.56,3.263,1.0710171567,3.4342752875,0.0045000000000000005,0,0.0045000000000000005,3.2585,1.0710171567,3.43
2020-10-20 09:00:00,3.638,1.1896721187,3.8275793591,0.018500000000000003,0,0.018500000000000003,3.6195,1.1896721187,3.81,3.372,1.1022421467,3.5475797031000003,0.018500000000000003,0,0.018500000000000003,3.3535,1.1022421467,3.5300000000000002
2020-10-20 09:30:00,3.74,1.2146521107,3.9322995499,0.044500000000000005,0,0.044500000000000005,3.6955,1.2146521107,3.89,3.474,1.1272221387,3.652301432,0.044500000000000005,0,0.044500000000000005,3.4295,1.1272221387,3.61
2020-10-20 10:00:00,3.7005,1.1771821227,3.8832277811,0.11900000000000001,0,0.11900000000000001,3.5815,1.1771821227,3.77,3.5105,1.1147321427,3.6832374346,0.11900000000000001,0,0.11900000000000001,3.3915,1.1147321427,3.5700000000000003
2020-10-20 10:30:00,3.46,1.0335471687,3.6110690592,0.3155,0,0.3155,3.1445,1.0335471687,3.31,3.441,1.0273021707,3.5910765447,0.3155,0,0.3155,3.1255,1.0273021707,3.29
2020-10-20 11:00:00,3.6725,1.0772621547,3.8272379074,0.395,0,0.395,3.2775,1.0772621547,3.45,3.644,1.0678946577,3.7972536128,0.395,0,0.395,3.249,1.0678946577,3.42
2020-10-20 11:30:00,3.318,1.0179346737,3.4706361088,0.221,0,0.221,3.097,1.0179346737,3.26,3.299,1.0116896757,3.4506400855,0.221,0,0.221,3.078,1.0116896757,3.24
2020-10-20 12:00:00,3.5795,1.0772621547,3.738089619,0.302,0,0.302,3.2775,1.0772621547,3.45,3.5700000000000003,1.0741396557,3.72809281,0.302,0,0.302,3.268,1.0741396557,3.44
2020-10-20 12:30:00,3.598,0.9804646857,3.7291976349000002,0.615,0,0.615,2.983,0.9804646857,3.14,3.5789999999999997,0.9742196878,3.7092243124,0.615,0,0.615,2.964,0.9742196878,3.12
2020-10-20 13:00:00,3.6275,1.1116096437,3.7939995058,0.24550000000000002,0,0.24550000000000002,3.382,1.1116096437,3.56,3.599,1.1022421467,3.7640056788000003,0.24550000000000002,0,0.24550000000000002,3.3535,1.1022421467,3.5300000000000002
2020-10-20 13:30:00,3.4855,1.0741396557,3.6472573600000002,0.2175,0,0.2175,3.268,1.0741396557,3.44,3.4665,1.0678946577,3.6272608467,0.2175,0,0.2175,3.249,1.0678946577,3.42
2020-10-20 14:00:00,3.463,0.9804646857,3.5991221152,0.48,0,0.48,2.983,0.9804646857,3.14,3.4345,0.9710971888000001,3.5691483578,0.48,0,0.48,2.9545,0.9710971888000001,3.11
2020-10-20 14:30:00,3.91,1.2146521107,4.0943228683,0.21450000000000002,0,0.21450000000000002,3.6955,1.2146521107,3.89,3.6535,1.1303446377,3.824361548,0.21450000000000002,0,0.21450000000000002,3.439,1.1303446377,3.62
2020-10-20 15:00:00,3.9135,1.2521220987000001,4.1089283274,0.10400000000000001,0,0.10400000000000001,3.8095,1.2521220987000001,4.01,3.6475,1.1646921266999999,3.8289377117,0.10400000000000001,0,0.10400000000000001,3.5435,1.1646921266999999,3.73
2020-10-20 15:30:00,3.643,1.1428346337,3.8180518593,0.166,0,0.166,3.477,1.1428346337,3.66,3.415,1.0678946577,3.5780754604,0.166,0,0.166,3.249,1.0678946577,3.42
2020-10-20 16:00:00,3.479,1.0741396557,3.6410461409,0.211,0,0.211,3.268,1.0741396557,3.44,3.308,1.0179346737,3.4610771445,0.211,0,0.211,3.097,1.0179346737,3.26
2020-10-20 16:30:00,3.721,1.2115296117,3.9132652606000002,0.035,0,0.035,3.686,1.2115296117,3.88,3.6925,1.2021621147000001,3.8832653785,0.035,0,0.035,3.6575,1.2021621147000001,3.85
2020-10-20 17:00:00,3.8505000000000003,1.2365096037,4.0441694141,0.08850000000000001,0,0.08850000000000001,3.762,1.2365096037,3.96,3.8315,1.2302646057,4.0241698833,0.08850000000000001,0,0.08850000000000001,3.743,1.2302646057,3.94
2020-10-20 17:30:00,4.052,1.2895920867,4.2522643086,0.1285,0,0.1285,3.9235,1.2895920867,4.13,4.033,1.2833470887,4.2322652032,0.1285,0,0.1285,3.9045,1.2833470887,4.11
2020-10-20 18:00:00,4.059,1.2365096037,4.2431635604,0.297,0,0.297,3.762,1.2365096037,3.96,4.0305,1.2271421067000001,4.2131707775,0.297,0,0.297,3.7335000000000003,1.2271421067000001,3.93
2020-10-20 18:30:00,4.1495,1.3114495797,4.351809997,0.1595,0,0.1595,3.99,1.3114495797,4.2,4.007,1.2646120947,4.2018201711,0.1595,0,0.1595,3.8475,1.2646120947,4.05
2020-10-20 19:00:00,4.25,1.3457970687,4.4579894291,0.1555,0,0.1555,4.0945,1.3457970687,4.31,4.098,1.2958370847,4.2979992729,0.1555,0,0.1555,3.9425,1.2958370847,4.15
2020-10-20 19:30:00,4.089,1.3270620747000001,4.2989550765,0.051500000000000004,0,0.051500000000000004,4.0375,1.3270620747000001,4.25,3.9655,1.2864695877,4.1689560144,0.051500000000000004,0,0.051500000000000004,3.914,1.2864695877,4.12
2020-10-20 20:00:00,3.885,1.2614895957,4.0846763642,0.047,0,0.047,3.838,1.2614895957,4.04,3.866,1.2552445977,4.0646764939,0.047,0,0.047,3.819,1.2552445977,4.02
2020-10-20 20:30:00,3.7705,1.2021621147000001,3.9575072963,0.113,0,0.113,3.6575,1.2021621147000001,3.85,3.7515,1.1959171167,3.9375080952,0.113,0,0.113,3.6385,1.1959171167,3.83
2020-10-20 21:00:00,3.5175,1.1116096437,3.6889676401,0.1355,0,0.1355,3.382,1.1116096437,3.56,3.4985,1.1053646457,3.6689689628,0.1355,0,0.1355,3.363,1.1053646457,3.54
2020-10-20 21:30:00,3.4215,1.0647721587,3.5833506666,0.182,0,0.182,3.2395,1.0647721587,3.41,3.412,1.0616496597,3.5733519278,0.182,0,0.182,3.23,1.0616496597,3.4
2020-10-20 22:00:00,3.224,0.9991996797,3.3752890247,0.184,0,0.184,3.04,0.9991996797,3.2,3.205,0.9929546817,3.3552919396,0.184,0,0.184,3.021,0.9929546817,3.18
2020-10-20 22:30:00,3.102,0.9710971888000001,3.2504513148,0.14750000000000002,0,0.14750000000000002,2.9545,0.9710971888000001,3.11,3.083,0.9648521908000001,3.2304533351,0.14750000000000002,0,0.14750000000000002,2.9355,0.9648521908000001,3.09
2020-10-20 23:00:00,2.7655000000000003,0.8649322228,2.8976021121,0.134,0,0.134,2.6315,0.8649322228,2.77,2.7560000000000002,0.8618097238,2.8876031583,0.134,0,0.134,2.622,0.8618097238,2.76
2020-10-20 23:30:00,2.482,0.7806247498000001,2.6018645237999998,0.107,0,0.107,2.375,0.7806247498000001,2.5,2.463,0.7743797518000001,2.5818661855,0.107,0,0.107,2.356,0.7743797518000001,2.48
2020-10-21 00:00:00,2.4805,0.8087272408,2.6090074741000002,0.02,0,0.02,2.4605,0.8087272408,2.59,2.471,0.8056047418000001,2.5990075029,0.02,0,0.02,2.451,0.8056047418000001,2.58
2020-10-21 00:30:00,2.1845,0.6713372848,2.2853301731,0.14200000000000002,0,0.14200000000000002,2.0425,0.6713372848,2.15,2.175,0.6682147858,2.2753320637,0.14200000000000002,0,0.14200000000000002,2.033,0.6682147858,2.14
2020-10-21 01:00:00,2.2935,0.6931947778,2.3959677064,0.1845,0,0.1845,2.109,0.6931947778,2.22,2.284,0.6900722788,2.3859706096,0.1845,0,0.1845,2.0995,0.6900722788,2.21
2020-10-21 01:30:00,2.41,0.7712572528,2.5304026853,0.0635,0,0.0635,2.3465,0.7712572528,2.47,2.4005,0.7681347538000001,2.5204029936,0.0635,0,0.0635,2.337,0.7681347538000001,2.46
2020-10-21 02:00:00,2.2665,0.6994397758,2.3719692768,0.1385,0,0.1385,2.128,0.6994397758,2.24,2.257,0.6963172768,2.3619709461,0.1385,0,0.1385,2.1185,0.6963172768,2.23
2020-10-21 02:30:00,2.5955,0.8461972288,2.7299578751,0.021,0,0.021,2.5745,0.8461972288,2.71,2.586,0.8430747298,2.7199579041,0.021,0,0.021,2.565,0.8430747298,2.7
2020-10-21 03:00:00,2.242,0.7025622748,2.3495015961,0.10450000000000001,0,0.10450000000000001,2.1375,0.7025622748,2.25,2.2325,0.6994397758,2.3395025646,0.10450000000000001,0,0.10450000000000001,2.128,0.6994397758,2.24
2020-10-21 03:30:00,2.245,0.7337872648,2.3618782251,0.0125,0,0.0125,2.2325,0.7337872648,2.35,2.245,0.7337872648,2.3618782251,0.0125,0,0.0125,2.2325,0.7337872648,2.35
2020-10-21 04:00:00,2.1635,0.6931947778,2.2718387377,0.0545,0,0.0545,2.109,0.6931947778,2.22,2.116,0.6775822828,2.221840172,0.0545,0,0.0545,2.0615,0.6775822828,2.17
2020-10-21 04:30:00,1.9715,0.6057648058,2.062465333,0.1285,0,0.1285,1.843,0.6057648058,1.94,1.962,0.6026423068,2.0524672348,0.1285,0,0.1285,1.8335,0.6026423068,1.9300000000000002
2020-10-21 05:00:00,2.2175,0.7244197678000001,2.3328288085,0.0135,0,0.0135,2.204,0.7244197678000001,2.32,2.1985,0.7181747698000001,2.3128288415,0.0135,0,0.0135,2.185,0.7181747698000001,2.3
2020-10-21 05:30:00,2.268,0.7275422668,2.3818357941,0.0545,0,0.0545,2.2135,0.7275422668,2.33,2.2585,0.7244197678000001,2.3718360504,0.0545,0,0.0545,2.204,0.7244197678000001,2.32
2020-10-21 06:00:00,2.5035,0.8056047418000001,2.6299260921,0.052500000000000005,0,0.052500000000000005,2.451,0.8056047418000001,2.58,2.437,0.7837472488,2.5599274892,0.052500000000000005,0,0.052500000000000005,2.3845,0.7837472488,2.51
2020-10-21 06:30:00,2.7275,0.8337072328,2.8520736316,0.191,0,0.191,2.5365,0.8337072328,2.67,2.7085,0.8274622348,2.8320780356,0.191,0,0.191,2.5175,0.8274622348,2.65
2020-10-21 07:00:00,3.432,1.1147321427,3.6084971595,0.0405,0,0.0405,3.3915,1.1147321427,3.5700000000000003,3.3655,1.0928746497,3.5384975979,0.0405,0,0.0405,3.325,1.0928746497,3.5
2020-10-21 07:30:00,3.5725,1.1209771407,3.7442417123,0.162,0,0.162,3.4105,1.1209771407,3.59,3.5345,1.1084871447,3.7042454021999998,0.162,0,0.162,3.3725,1.1084871447,3.55
2020-10-21 08:00:00,3.737,1.1678146257,3.9152215774,0.184,0,0.184,3.553,1.1678146257,3.74,3.718,1.1615696277,3.895223742,0.184,0,0.184,3.534,1.1615696277,3.7199999999999998
2020-10-21 08:30:00,3.827,1.2302646057,4.0198855705,0.084,0,0.084,3.743,1.2302646057,3.94,3.7984999999999998,1.2208971087,3.9898862139,0.084,0,0.084,3.7145,1.2208971087,3.91
2020-10-21 09:00:00,3.943,1.2739795917,4.1437028127,0.067,0,0.067,3.876,1.2739795917,4.08,3.9145000000000003,1.2646120947,4.1137031978,0.067,0,0.067,3.8475,1.2646120947,4.05
2020-10-21 09:30:00,3.858,1.2084071127,4.0428222506000004,0.18150000000000002,0,0.18150000000000002,3.6765,1.2084071127,3.87,3.839,1.2021621147000001,4.0228242256,0.18150000000000002,0,0.18150000000000002,3.6575,1.2021621147000001,3.85
2020-10-21 10:00:00,3.805,1.1834271207,3.984786663,0.20450000000000002,0,0.20450000000000002,3.6005000000000003,1.1834271207,3.79,3.786,1.1771821227,3.9647892441,0.20450000000000002,0,0.20450000000000002,3.5815,1.1771821227,3.77
2020-10-21 10:30:00,3.743,1.1553246297,3.9172469925,0.228,0,0.228,3.515,1.1553246297,3.7,3.724,1.1490796317,3.8972503126999998,0.228,0,0.228,3.496,1.1490796317,3.68
2020-10-21 11:00:00,3.809,1.2052846137,3.9951460549,0.14200000000000002,0,0.14200000000000002,3.667,1.2052846137,3.86,3.79,1.1990396157,3.9751472929,0.14200000000000002,0,0.14200000000000002,3.648,1.1990396157,3.84
2020-10-21 11:30:00,4.063,1.3020820827000001,4.2665427163,0.1015,0,0.1015,3.9615,1.3020820827000001,4.17,4.044,1.2958370847,4.2465432707,0.1015,0,0.1015,3.9425,1.2958370847,4.15
2020-10-21 12:00:00,3.8925,1.2302646057,4.0822919114,0.1495,0,0.1495,3.743,1.2302646057,3.94,3.8735,1.2240196077,4.0622932255,0.1495,0,0.1495,3.724,1.2240196077,3.92
2020-10-21 12:30:00,3.9525,1.2302646057,4.1395419131,0.20950000000000002,0,0.20950000000000002,3.743,1.2302646057,3.94,3.9335,1.2240196077,4.1195444226,0.20950000000000002,0,0.20950000000000002,3.724,1.2240196077,3.92
2020-10-21 13:00:00,3.9895,1.2646120947,4.1851348843,0.14200000000000002,0,0.14200000000000002,3.8475,1.2646120947,4.05,3.9705,1.2583670967,4.1651360122,0.14200000000000002,0,0.14200000000000002,3.8285,1.2583670967,4.03
2020-10-21 13:30:00,3.745,1.1990396157,3.9322666491,0.097,0,0.097,3.648,1.1990396157,3.84,3.726,1.1927946177,3.9122672455,0.097,0,0.097,3.629,1.1927946177,3.8200000000000003
2020-10-21 14:00:00,3.7905,1.2271421067000001,3.9841897545,0.057,0,0.057,3.7335000000000003,1.2271421067000001,3.93,3.781,1.2240196077,3.9741898545,0.057,0,0.057,3.724,1.2240196077,3.92
2020-10-21 14:30:00,3.9125,1.2552445977,4.1089287229,0.0935,0,0.0935,3.819,1.2552445977,4.02,3.8745000000000003,1.2427546017,4.0689297426,0.0935,0,0.0935,3.781,1.2427546017,3.98
2020-10-21 15:00:00,3.73,1.1990396157,3.9179836651,0.082,0,0.082,3.648,1.1990396157,3.84,3.711,1.1927946177,3.8979840944,0.082,0,0.082,3.629,1.1927946177,3.8200000000000003
2020-10-21 15:30:00,3.6445,1.0928746497,3.8048331435,0.3195,0,0.3195,3.325,1.0928746497,3.5,3.6255,1.0866296517,3.7848400561,0.3195,0,0.3195,3.306,1.0866296517,3.48
2020-10-21 16:00:00,4.0245,1.2521220987000001,4.214784692,0.215,0,0.215,3.8095,1.2521220987000001,4.01,3.8535,1.1959171167,4.0348085456,0.215,0,0.215,3.6385,1.1959171167,3.83
2020-10-21 16:30:00,4.5275,1.4738195276,4.7613443742,0.043500000000000004,0,0.043500000000000004,4.484,1.4738195276,4.72,4.48,1.4582070326,4.7113445798,0.043500000000000004,0,0.043500000000000004,4.4365,1.4582070326,4.67
2020-10-21 17:00:00,4.3945,1.4269820426,4.6203796381,0.053,0,0.053,4.3415,1.4269820426,4.57,4.3185,1.4020020506,4.5403801603,0.053,0,0.053,4.2655,1.4020020506,4.49
2020-10-21 17:30:00,4.618,1.5144120146,4.8599761059,0.0105,0,0.0105,4.6075,1.5144120146,4.85,4.5895,1.5050445176,4.8299761128,0.0105,0,0.0105,4.579,1.5050445176,4.82
2020-10-21 18:00:00,4.5605,1.4894320226,4.7975585458,0.029,0,0.029,4.5315,1.4894320226,4.77,4.532,1.4800645256,4.7675585995,0.029,0,0.029,4.503,1.4800645256,4.74
2020-10-21 18:30:00,4.484,1.4738195276,4.72,0.0,0,0.0,4.484,1.4738195276,4.72,4.4555,1.4644520306,4.69,0.0,0,0.0,4.4555,1.4644520306,4.69
2020-10-21 19:00:00,4.543,1.4925545216,4.7819000408,0.002,0,0.002,4.541,1.4925545216,4.78,4.524,1.4863095236000001,4.7619000410000005,0.002,0,0.002,4.522,1.4863095236000001,4.76
2020-10-21 19:30:00,4.082,1.3052045817,4.2855901577,0.111,0,0.111,3.971,1.3052045817,4.18,4.0535,1.2958370847,4.2555911458,0.111,0,0.111,3.9425,1.2958370847,4.15
2020-10-21 20:00:00,4.0225,1.3176945777,4.232827099,0.0135,0,0.0135,4.009,1.3176945777,4.22,3.9939999999999998,1.3083270807,4.202827114,0.0135,0,0.0135,3.9805,1.3083270807,4.19
2020-10-21 20:30:00,3.823,1.2365096037,4.0179951468,0.061,0,0.061,3.762,1.2365096037,3.96,3.8040000000000003,1.2302646057,3.9979953727,0.061,0,0.061,3.743,1.2302646057,3.94
2020-10-21 21:00:00,3.6734999999999998,1.2021621147000001,3.8652032288,0.016,0,0.016,3.6575,1.2021621147000001,3.85,3.645,1.1927946177,3.8352032541,0.016,0,0.016,3.629,1.1927946177,3.8200000000000003
2020-10-21 21:30:00,3.3825,1.0991196477,3.5565953172,0.0385,0,0.0385,3.344,1.0991196477,3.52,3.3635,1.0928746497,3.5365954321,0.0385,0,0.0385,3.325,1.0928746497,3.5
2020-10-21 22:00:00,3.262,1.0710171567,3.4333251739,0.0035,0,0.0035,3.2585,1.0710171567,3.43,3.2335,1.0616496597,3.4033251755,0.0035,0,0.0035,3.23,1.0616496597,3.4
2020-10-21 22:30:00,3.0975,1.0054446777,3.2565971888,0.0385,0,0.0385,3.059,1.0054446777,3.22,3.0785,0.9991996797,3.2365973259,0.0385,0,0.0385,3.04,0.9991996797,3.2
2020-10-21 23:00:00,2.832,0.4933548419,2.874651805,1.331,0,1.331,1.501,0.4933548419,1.58,2.832,0.4933548419,2.874651805,1.331,0,1.331,1.501,0.4933548419,1.58
2020-10-21 23:30:00,2.935,0.9554846938,3.0866123825,0.028,0,0.028,2.907,0.9554846938,3.06,2.916,0.9492396958,3.0666124633,0.028,0,0.028,2.888,0.9492396958,3.04
2020-10-22 00:00:00,2.5145,0.8212172368,2.645204718,0.016,0,0.016,2.4985,0.8212172368,2.63,2.505,0.8180947378000001,2.6352047359,0.016,0,0.016,2.489,0.8180947378000001,2.62
2020-10-22 00:30:00,2.3575,0.7431547618000001,2.471858663,0.0965,0,0.0965,2.261,0.7431547618000001,2.38,2.3575,0.7431547618000001,2.471858663,0.0965,0,0.0965,2.261,0.7431547618000001,2.38
2020-10-22 01:00:00,2.407,0.7775022508,2.529458193,0.0415,0,0.0415,2.3655,0.7775022508,2.49,2.3975,0.7743797518000001,2.5194583247,0.0415,0,0.0415,2.356,0.7743797518000001,2.48
2020-10-22 01:30:00,2.452,0.8024822428,2.5799770832,0.0105,0,0.0105,2.4415,0.8024822428,2.5700000000000003,2.4425,0.7993597438000001,2.5699770913,0.0105,0,0.0105,2.432,0.7993597438000001,2.56
2020-10-22 02:00:00,2.416,0.7369097638000001,2.5258843995999998,0.17400000000000002,0,0.17400000000000002,2.242,0.7369097638000001,2.36,2.4065,0.7337872648,2.5158867224,0.17400000000000002,0,0.17400000000000002,2.2325,0.7337872648,2.35
2020-10-22 02:30:00,2.492,0.7931147458000001,2.6151663427000003,0.079,0,0.079,2.4130000000000003,0.7931147458000001,2.54,2.4825,0.7899922468,2.6051667893,0.079,0,0.079,2.4035,0.7899922468,2.5300000000000002
2020-10-22 03:00:00,2.474,0.8118497398000001,2.6038002996,0.004,0,0.004,2.47,0.8118497398000001,2.6,2.4645,0.8087272408,2.5938003007,0.004,0,0.004,2.4605,0.8087272408,2.59
2020-10-22 03:30:00,2.2385,0.6900722788,2.342452134,0.139,0,0.139,2.0995,0.6900722788,2.21,2.229,0.6869497798,2.3324538581,0.139,0,0.139,2.09,0.6869497798,2.2
2020-10-22 04:00:00,2.1185,0.6900722788,2.2280578987,0.019,0,0.019,2.0995,0.6900722788,2.21,2.109,0.6869497798,2.2180579343,0.019,0,0.019,2.09,0.6869497798,2.2
2020-10-22 04:30:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2020-10-22 05:00:00,2.208,0.6931947778,2.3142564681,0.099,0,0.099,2.109,0.6931947778,2.22,2.1985,0.6900722788,2.3042573641,0.099,0,0.099,2.0995,0.6900722788,2.21
2020-10-22 05:30:00,2.221,0.7119297718,2.3323132294,0.055,0,0.055,2.166,0.7119297718,2.2800000000000002,2.1925,0.7025622748,2.3023140533,0.055,0,0.055,2.1375,0.7025622748,2.25
2020-10-22 06:00:00,2.3625,0.7306647658000001,2.4729086619,0.1395,0,0.1395,2.223,0.7306647658000001,2.34,2.3529999999999998,0.7275422668,2.4629102196,0.1395,0,0.1395,2.2135,0.7275422668,2.33
2020-10-22 06:30:00,2.862,0.9336272008000001,3.0104324855,0.021500000000000002,0,0.021500000000000002,2.8405,0.9336272008000001,2.99,2.7765,0.9055247098,2.9204327162,0.021500000000000002,0,0.021500000000000002,2.755,0.9055247098,2.9
2020-10-22 07:00:00,3.231,1.0616496597,3.4009500143,0.001,0,0.001,3.23,1.0616496597,3.4,3.098,1.0179346737,3.2609500149,0.001,0,0.001,3.097,1.0179346737,3.26
2020-10-22 07:30:00,3.48,1.1116096437,3.6532281615,0.098,0,0.098,3.382,1.1116096437,3.56,3.461,1.1053646457,3.633228867,0.098,0,0.098,3.363,1.1053646457,3.54
2020-10-22 08:00:00,3.966,1.2396321027,4.1552188571,0.1945,0,0.1945,3.7715,1.2396321027,3.9699999999999998,3.776,1.1771821227,3.9552413011,0.1945,0,0.1945,3.5815,1.1771821227,3.77
2020-10-22 08:30:00,4.037,1.3208170767,4.247578928,0.018500000000000003,0,0.018500000000000003,4.0185,1.3208170767,4.23,3.942,1.2895920867,4.1475790228000005,0.018500000000000003,0,0.018500000000000003,3.9235,1.2895920867,4.13
2020-10-22 09:00:00,4.0025,1.2458771007,4.1919227092,0.212,0,0.212,3.7905,1.2458771007,3.99,3.9835000000000003,1.2396321027,4.1719252151,0.212,0,0.212,3.7715,1.2396321027,3.9699999999999998
2020-10-22 09:30:00,4.059,1.2802245897,4.2561080813,0.164,0,0.164,3.895,1.2802245897,4.1,4.04,1.2739795917,4.2361095359,0.164,0,0.164,3.876,1.2739795917,4.08
2020-10-22 10:00:00,3.915,1.2333871047,4.1046886301,0.1625,0,0.1625,3.7525,1.2333871047,3.95,3.8865,1.2240196077,4.0746909392,0.1625,0,0.1625,3.724,1.2240196077,3.92
2020-10-22 10:30:00,3.9065000000000003,1.2302646057,4.0956432035,0.1635,0,0.1635,3.743,1.2302646057,3.94,3.8875,1.2240196077,4.0756447649,0.1635,0,0.1635,3.724,1.2240196077,3.92
2020-10-22 11:00:00,3.9855,1.2208971087,4.1683090097,0.271,0,0.271,3.7145,1.2208971087,3.91,3.957,1.2115296117,4.1383152369,0.271,0,0.271,3.686,1.2115296117,3.88
2020-10-22 11:30:00,3.9085,1.1927946177,4.0864570535,0.2795,0,0.2795,3.629,1.1927946177,3.8200000000000003,3.88,1.1834271207,4.0564639466,0.2795,0,0.2795,3.6005000000000003,1.1834271207,3.79
2020-10-22 12:00:00,4.0475,1.2708570927,4.2423264844,0.181,0,0.181,3.8665000000000003,1.2708570927,4.07,4.0285,1.2646120947,4.2223282677,0.181,0,0.181,3.8475,1.2646120947,4.05
2020-10-22 12:30:00,4.0415,1.2427546017,4.2282574721,0.2605,0,0.2605,3.781,1.2427546017,3.98,4.0225,1.2365096037,4.2082611908,0.2605,0,0.2605,3.762,1.2365096037,3.96
2020-10-22 13:00:00,3.7735000000000003,1.0429146657,3.9149678479,0.6005,0,0.6005,3.173,1.0429146657,3.34,3.7545,1.0366696677,3.8949909178,0.6005,0,0.6005,3.154,1.0366696677,3.32
2020-10-22 13:30:00,3.747,1.1084871447,3.9075251439,0.3745,0,0.3745,3.3725,1.1084871447,3.55,3.7375,1.1053646457,3.8975296343,0.3745,0,0.3745,3.363,1.1053646457,3.54
2020-10-22 14:00:00,3.483,0.9898321827000001,3.6209193239,0.47150000000000003,0,0.47150000000000003,3.0115,0.9898321827000001,3.17,3.464,0.9835871847000001,3.6009359547,0.47150000000000003,0,0.47150000000000003,2.9925,0.9835871847000001,3.15
2020-10-22 14:30:00,3.5060000000000002,0.9773421867000001,3.6396749511,0.5325,0,0.5325,2.9735,0.9773421867000001,3.13,3.4965,0.9742196878,3.6296854203,0.5325,0,0.5325,2.964,0.9742196878,3.12
2020-10-22 15:00:00,3.7225,1.1522021307,3.8967391496,0.217,0,0.217,3.5055,1.1522021307,3.69,3.7035,1.1459571327,3.876742189,0.217,0,0.217,3.4865,1.1459571327,3.67
2020-10-22 15:30:00,3.5995,1.0772621547,3.7572455336,0.322,0,0.322,3.2775,1.0772621547,3.45,3.5805,1.0710171567,3.7372527343,0.322,0,0.322,3.2585,1.0710171567,3.43
2020-10-22 16:00:00,3.773,1.1615696277,3.9477554382,0.23900000000000002,0,0.23900000000000002,3.534,1.1615696277,3.7199999999999998,3.754,1.1553246297,3.9277590303,0.23900000000000002,0,0.23900000000000002,3.515,1.1553246297,3.7
2020-10-22 16:30:00,3.932,1.2084071127,4.1134987237,0.2555,0,0.2555,3.6765,1.2084071127,3.87,3.875,1.1896721187,4.0535101764,0.2555,0,0.2555,3.6195,1.1896721187,3.81
2020-10-22 17:00:00,3.9535,1.2333871047,4.1414256,0.201,0,0.201,3.7525,1.2333871047,3.95,3.887,1.2115296117,4.0714337769,0.201,0,0.201,3.686,1.2115296117,3.88
2020-10-22 17:30:00,4.142,1.3020820827000001,4.341840825,0.18050000000000002,0,0.18050000000000002,3.9615,1.3020820827000001,4.17,4.123,1.2958370847,4.321842518,0.18050000000000002,0,0.18050000000000002,3.9425,1.2958370847,4.15
2020-10-22 18:00:00,4.2535,1.3239395757,4.4547815042,0.2255,0,0.2255,4.028,1.3239395757,4.24,4.187,1.3020820827000001,4.3847903884,0.2255,0,0.2255,3.9615,1.3020820827000001,4.17
2020-10-22 18:30:00,4.186,1.3364295717,4.3941597604,0.12,0,0.12,4.066,1.3364295717,4.28,4.167,1.3301845737,4.3741604909,0.12,0,0.12,4.047,1.3301845737,4.26
2020-10-22 19:00:00,4.3135,1.4113695476,4.5385290844,0.0195,0,0.0195,4.294,1.4113695476,4.52,4.285,1.4020020506,4.5085291116,0.0195,0,0.0195,4.2655,1.4020020506,4.49
2020-10-22 19:30:00,4.2395,1.3801445576,4.4584929348,0.0405,0,0.0405,4.199,1.3801445576,4.42,4.211,1.3707770606,4.4284930563,0.0405,0,0.0405,4.1705,1.3707770606,4.39
2020-10-22 20:00:00,4.121,1.3052045817,4.322753752,0.15,0,0.15,3.971,1.3052045817,4.18,4.083,1.2927145857,4.2827561219,0.15,0,0.15,3.933,1.2927145857,4.14
2020-10-22 20:30:00,3.91,1.2833470887,4.1152253583,0.0055000000000000005,0,0.0055000000000000005,3.9045,1.2833470887,4.11,3.8529999999999998,1.2646120947,4.0552253637,0.0055000000000000005,0,0.0055000000000000005,3.8475,1.2646120947,4.05
2020-10-22 21:00:00,3.781,1.2084071127,3.9694091184999998,0.10450000000000001,0,0.10450000000000001,3.6765,1.2084071127,3.87,3.762,1.2021621147000001,3.9494097977,0.10450000000000001,0,0.10450000000000001,3.6575,1.2021621147000001,3.85
2020-10-22 21:30:00,3.598,1.1178546417,3.7676521867,0.197,0,0.197,3.401,1.1178546417,3.58,3.5789999999999997,1.1116096437,3.7476548667,0.197,0,0.197,3.382,1.1116096437,3.56
2020-10-22 22:00:00,3.374,1.0273021707,3.5269286568,0.2485,0,0.2485,3.1255,1.0273021707,3.29,3.336,1.0148121747,3.4869384494,0.2485,0,0.2485,3.0875,1.0148121747,3.25
2020-10-22 22:30:00,3.182,1.0366696677,3.3466114205,0.028,0,0.028,3.154,1.0366696677,3.32,3.1725,1.0335471687,3.3366114548,0.028,0,0.028,3.1445,1.0335471687,3.31
2020-10-22 23:00:00,3.129,1.0273021707,3.2933251813,0.0035,0,0.0035,3.1255,1.0273021707,3.29,3.11,1.0210571727,3.2733251824,0.0035,0,0.0035,3.1065,1.0210571727,3.27
2020-10-22 23:30:00,2.6785,0.8180947378000001,2.8006501477,0.1895,0,0.1895,2.489,0.8180947378000001,2.62,2.669,0.8149722388,2.7906523879,0.1895,0,0.1895,2.4795,0.8149722388,2.61
2020-10-23 00:00:00,2.605,0.8118497398000001,2.7285756357,0.135,0,0.135,2.47,0.8118497398000001,2.6,2.586,0.8056047418000001,2.7085780402,0.135,0,0.135,2.451,0.8056047418000001,2.58
2020-10-23 00:30:00,2.427,0.7806247498000001,2.5494517058,0.052000000000000005,0,0.052000000000000005,2.375,0.7806247498000001,2.5,2.408,0.7743797518000001,2.5294521145999997,0.052000000000000005,0,0.052000000000000005,2.356,0.7743797518000001,2.48
2020-10-23 01:00:00,2.3255,0.7088072728,2.4311227859,0.169,0,0.169,2.1565,0.7088072728,2.27,2.316,0.7056847738,2.4211251517,0.169,0,0.169,2.147,0.7056847738,2.26
2020-10-23 01:30:00,2.521,0.8118497398000001,2.6484978762,0.051000000000000004,0,0.051000000000000004,2.47,0.8118497398000001,2.6,2.445,0.7868697478000001,2.5684993673000003,0.051000000000000004,0,0.051000000000000004,2.394,0.7868697478000001,2.52
2020-10-23 02:00:00,2.496,0.7712572528,2.6124421046,0.1495,0,0.1495,2.3465,0.7712572528,2.47,2.4865,0.7681347538000001,2.6024437074,0.1495,0,0.1495,2.337,0.7681347538000001,2.46
2020-10-23 02:30:00,2.4785,0.7899922468,2.6013554159,0.075,0,0.075,2.4035,0.7899922468,2.5300000000000002,2.469,0.7868697478000001,2.5913558226999998,0.075,0,0.075,2.394,0.7868697478000001,2.52
2020-10-23 03:00:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2020-10-23 03:30:00,2.3275,0.7337872648,2.4404302899,0.095,0,0.095,2.2325,0.7337872648,2.35,2.318,0.7306647658000001,2.4304310317,0.095,0,0.095,2.223,0.7306647658000001,2.34
2020-10-23 04:00:00,2.316,0.7306647658000001,2.4285236256,0.093,0,0.093,2.223,0.7306647658000001,2.34,2.2495,0.7088072728,2.3585287787,0.093,0,0.093,2.1565,0.7088072728,2.27
2020-10-23 04:30:00,2.449,0.7868697478000001,2.57230733,0.055,0,0.055,2.394,0.7868697478000001,2.52,2.373,0.7618897558000001,2.4923091702,0.055,0,0.055,2.318,0.7618897558000001,2.44
2020-10-23 05:00:00,2.1815,0.6838272808,2.2861675354,0.101,0,0.101,2.0805,0.6838272808,2.19,2.172,0.6807047818,2.2761684911,0.101,0,0.101,2.071,0.6807047818,2.18
2020-10-23 05:30:00,2.2,0.6775822828,2.3019812662,0.1385,0,0.1385,2.0615,0.6775822828,2.17,2.1905,0.6744597838,2.2919830387999998,0.1385,0,0.1385,2.052,0.6744597838,2.16
2020-10-23 06:00:00,2.4895,0.8180947378000001,2.6204750047000003,0.0005,0,0.0005,2.489,0.8180947378000001,2.62,2.4705,0.8118497398000001,2.6004750047,0.0005,0,0.0005,2.47,0.8118497398000001,2.6
2020-10-23 06:30:00,2.576,0.8118497398000001,2.700902812,0.106,0,0.106,2.47,0.8118497398000001,2.6,2.5665,0.8087272408,2.6909035657,0.106,0,0.106,2.4605,0.8087272408,2.59
2020-10-23 07:00:00,3.015,0.9804646857,3.1704157456,0.032,0,0.032,2.983,0.9804646857,3.14,2.996,0.9742196878,3.1504158456,0.032,0,0.032,2.964,0.9742196878,3.12
2020-10-23 07:30:00,3.5140000000000002,1.1022421467,3.6828160082,0.1605,0,0.1605,3.3535,1.1022421467,3.5300000000000002,3.476,1.0897521507,3.6428197526,0.1605,0,0.1605,3.3155,1.0897521507,3.49
2020-10-23 08:00:00,3.7395,1.2146521107,3.9318240042,0.044,0,0.044,3.6955,1.2146521107,3.89,3.7015000000000002,1.2021621147000001,3.8918242509,0.044,0,0.044,3.6575,1.2021621147000001,3.85
2020-10-23 08:30:00,3.864,1.2365096037,4.0570250184,0.10200000000000001,0,0.10200000000000001,3.762,1.2365096037,3.96,3.826,1.2240196077,4.0170262633,0.10200000000000001,0,0.10200000000000001,3.724,1.2240196077,3.92
2020-10-23 09:00:00,3.811,1.1865496197,3.9914434732,0.201,0,0.201,3.61,1.1865496197,3.8,3.7445,1.1646921266999999,3.921452282,0.201,0,0.201,3.5435,1.1646921266999999,3.73
2020-10-23 09:30:00,3.791,1.1834271207,3.9714204952000003,0.1905,0,0.1905,3.6005000000000003,1.1834271207,3.79,3.7720000000000002,1.1771821227,3.9514227501,0.1905,0,0.1905,3.5815,1.1771821227,3.77
2020-10-23 10:00:00,3.761,1.1709371247,3.939062674,0.1985,0,0.1985,3.5625,1.1709371247,3.75,3.742,1.1646921266999999,3.9190651628,0.1985,0,0.1985,3.5435,1.1646921266999999,3.73
2020-10-23 10:30:00,3.6295,1.1147321427,3.7968273598,0.23800000000000002,0,0.23800000000000002,3.3915,1.1147321427,3.5700000000000003,3.6105,1.1084871447,3.7768312115000002,0.23800000000000002,0,0.23800000000000002,3.3725,1.1084871447,3.55
2020-10-23 11:00:00,3.635,1.1334671367,3.8076203527,0.1865,0,0.1865,3.4485,1.1334671367,3.63,3.616,1.1272221387,3.7876227043,0.1865,0,0.1865,3.4295,1.1272221387,3.61
2020-10-23 11:30:00,3.626,1.1116096437,3.7925653587,0.244,0,0.244,3.382,1.1116096437,3.56,3.607,1.1053646457,3.7725694162,0.244,0,0.244,3.363,1.1053646457,3.54
2020-10-23 12:00:00,3.5755,1.0522821627,3.7271299950000003,0.374,0,0.374,3.2015000000000002,1.0522821627,3.37,3.5564999999999998,1.0460371647,3.7071398679,0.374,0,0.374,3.1825,1.0460371647,3.35
2020-10-23 12:30:00,3.5875,1.0616496597,3.7412907198000003,0.35750000000000004,0,0.35750000000000004,3.23,1.0616496597,3.4,3.559,1.0522821627,3.7113041845,0.35750000000000004,0,0.35750000000000004,3.2015000000000002,1.0522821627,3.37
2020-10-23 13:00:00,3.362,0.9273822028,3.4875610031,0.5405,0,0.5405,2.8215,0.9273822028,2.9699999999999998,3.343,0.9211372048,3.46758457,0.5405,0,0.5405,2.8025,0.9211372048,2.95
2020-10-23 13:30:00,3.1705,0.8930347138,3.2938702539999998,0.4535,0,0.4535,2.717,0.8930347138,2.86,3.1325,0.8805447178,3.2539076892,0.4535,0,0.4535,2.6790000000000003,0.8805447178,2.8200000000000003
2020-10-23 14:00:00,2.927,0.8149722388,3.0383398016,0.4475,0,0.4475,2.4795,0.8149722388,2.61,2.908,0.8087272408,3.0183611033,0.4475,0,0.4475,2.4605,0.8087272408,2.59
2020-10-23 14:30:00,2.666,0.7088072728,2.7586162745,0.5095000000000001,0,0.5095000000000001,2.1565,0.7088072728,2.27,2.6565000000000003,0.7056847738,2.7486329784,0.5095000000000001,0,0.5095000000000001,2.147,0.7056847738,2.26
2020-10-23 15:00:00,2.8595,0.7775022508,2.9633173978,0.494,0,0.494,2.3655,0.7775022508,2.49,2.8405,0.7712572528,2.9433446961,0.494,0,0.494,2.3465,0.7712572528,2.47
2020-10-23 15:30:00,2.9,0.8274622348,3.0157409952,0.3825,0,0.3825,2.5175,0.8274622348,2.65,2.8810000000000002,0.8212172368,2.9957567909,0.3825,0,0.3825,2.4985,0.8212172368,2.63
2020-10-23 16:00:00,3.059,0.8711772208,3.1806337026,0.40850000000000003,0,0.40850000000000003,2.6505,0.8711772208,2.79,3.0305,0.8618097238,3.1506580662,0.40850000000000003,0,0.40850000000000003,2.622,0.8618097238,2.76
2020-10-23 16:30:00,3.039,0.8711772208,3.1614032881,0.3885,0,0.3885,2.6505,0.8711772208,2.79,3.039,0.8711772208,3.1614032881,0.3885,0,0.3885,2.6505,0.8711772208,2.79
2020-10-23 17:00:00,3.328,0.9648521908000001,3.4650431094,0.3925,0,0.3925,2.9355,0.9648521908000001,3.09,3.309,0.9586071928000001,3.4450556962,0.3925,0,0.3925,2.9165,0.9586071928000001,3.07
2020-10-23 17:30:00,3.5955,1.0928746497,3.7579243273,0.2705,0,0.2705,3.325,1.0928746497,3.5,3.567,1.0835071527,3.7279319669,0.2705,0,0.2705,3.2965,1.0835071527,3.47
2020-10-23 18:00:00,3.9619999999999997,1.2958370847,4.1685294469,0.0195,0,0.0195,3.9425,1.2958370847,4.15,3.943,1.2895920867,4.1485294684,0.0195,0,0.0195,3.9235,1.2895920867,4.13
2020-10-23 18:30:00,4.0065,1.2802245897,4.2060690971,0.1115,0,0.1115,3.895,1.2802245897,4.1,3.9875,1.2739795917,4.1860697856,0.1115,0,0.1115,3.876,1.2739795917,4.08
2020-10-23 19:00:00,4.0875,1.3208170767,4.295604032,0.069,0,0.069,4.0185,1.3208170767,4.23,3.964,1.2802245897,4.1656057183,0.069,0,0.069,3.895,1.2802245897,4.1
2020-10-23 19:30:00,4.092,1.3301845737,4.3027729431,0.045,0,0.045,4.047,1.3301845737,4.26,3.9685,1.2895920867,4.1727736579,0.045,0,0.045,3.9235,1.2895920867,4.13
2020-10-23 20:00:00,3.6405000000000003,1.1771821227,3.8260943533000003,0.059000000000000004,0,0.059000000000000004,3.5815,1.1771821227,3.77,3.6215,1.1709371247,3.8060945863,0.059000000000000004,0,0.059000000000000004,3.5625,1.1709371247,3.75
2020-10-23 20:30:00,3.3085,1.0678946577,3.4765746432,0.059500000000000004,0,0.059500000000000004,3.249,1.0678946577,3.42,3.2515,1.0491596637,3.416575515,0.059500000000000004,0,0.059500000000000004,3.192,1.0491596637,3.36
2020-10-23 21:00:00,3.167,1.0116896757,3.3246661487,0.089,0,0.089,3.078,1.0116896757,3.24,3.1385,1.0023221787,3.2946672062999998,0.089,0,0.089,3.0495,1.0023221787,3.21
2020-10-23 21:30:00,3.0885,0.9991996797,3.2461103262,0.0485,0,0.0485,3.04,0.9991996797,3.2,3.0695,0.9929546817,3.2261105452,0.0485,0,0.0485,3.021,0.9929546817,3.18
2020-10-23 22:00:00,2.75,0.8930347138,2.8913683612,0.033,0,0.033,2.717,0.8930347138,2.86,2.731,0.8867897158,2.8713684891,0.033,0,0.033,2.698,0.8867897158,2.84
2020-10-23 22:30:00,2.47,0.7462772608,2.5802770685,0.1995,0,0.1995,2.2705,0.7462772608,2.39,2.4605,0.7431547618000001,2.5702799945,0.1995,0,0.1995,2.261,0.7431547618000001,2.38
2020-10-23 23:00:00,2.212,0.7088072728,2.3227896482,0.0555,0,0.0555,2.1565,0.7088072728,2.27,2.212,0.7088072728,2.3227896482,0.0555,0,0.0555,2.1565,0.7088072728,2.27
2020-10-23 23:30:00,2.1965,0.7212972688,2.3119000843,0.002,0,0.002,2.1945,0.7212972688,2.31,2.187,0.7181747698000001,2.3019000847,0.002,0,0.002,2.185,0.7181747698000001,2.3
2020-10-24 00:00:00,1.859,0.5526823229,1.939417116,0.17750000000000002,0,0.17750000000000002,1.6815,0.5526823229,1.77,1.8495,0.5495598239,1.9294212215000002,0.17750000000000002,0,0.17750000000000002,1.6720000000000002,0.5495598239,1.76
2020-10-24 00:30:00,2.059,0.6682147858,2.1647152238,0.026000000000000002,0,0.026000000000000002,2.033,0.6682147858,2.14,2.0495,0.6650922868,2.1547152944,0.026000000000000002,0,0.026000000000000002,2.0235,0.6650922868,2.13
2020-10-24 01:00:00,2.013,0.6526022908,2.116142422,0.0275,0,0.0275,1.9855,0.6526022908,2.09,2.0035,0.6494797918,2.1061425047,0.0275,0,0.0275,1.976,0.6494797918,2.08
2020-10-24 01:30:00,1.9315,0.6307447978,2.0318787488,0.0125,0,0.0125,1.919,0.6307447978,2.02,1.9315,0.6307447978,2.0318787488,0.0125,0,0.0125,1.919,0.6307447978,2.02
2020-10-24 02:00:00,1.8675000000000002,0.5901523108,1.9585290399000002,0.07200000000000001,0,0.07200000000000001,1.7955,0.5901523108,1.8900000000000001,1.858,0.5870298118,1.9485297021,0.07200000000000001,0,0.07200000000000001,1.786,0.5870298118,1.88
2020-10-24 02:30:00,1.8185,0.5495598239,1.8997258355,0.14650000000000002,0,0.14650000000000002,1.6720000000000002,0.5495598239,1.76,1.8185,0.5495598239,1.8997258355,0.14650000000000002,0,0.14650000000000002,1.6720000000000002,0.5495598239,1.76
2020-10-24 03:00:00,1.913,0.6182548018,2.0104248307,0.032,0,0.032,1.881,0.6182548018,1.98,1.9035000000000002,0.6151323028,2.0004249549,0.032,0,0.032,1.8715000000000002,0.6151323028,1.97
2020-10-24 03:30:00,1.7650000000000001,0.5370698279,1.8449035205,0.131,0,0.131,1.634,0.5370698279,1.72,1.7650000000000001,0.5370698279,1.8449035205,0.131,0,0.131,1.634,0.5370698279,1.72
2020-10-24 04:00:00,1.579,0.4433948579,1.6400731691,0.23,0,0.23,1.349,0.4433948579,1.42,1.5695000000000001,0.4402723589,1.6300828200000002,0.23,0,0.23,1.3395000000000001,0.4402723589,1.4100000000000001
2020-10-24 04:30:00,1.569,0.4309048619,1.6270955719,0.258,0,0.258,1.311,0.4309048619,1.38,1.569,0.4309048619,1.6270955719,0.258,0,0.258,1.311,0.4309048619,1.38
2020-10-24 05:00:00,1.4525000000000001,0.4433948579,1.5186689073,0.10350000000000001,0,0.10350000000000001,1.349,0.4433948579,1.42,1.4525000000000001,0.4433948579,1.5186689073,0.10350000000000001,0,0.10350000000000001,1.349,0.4433948579,1.42
2020-10-24 05:30:00,1.522,0.4277823629,1.5809749366,0.2205,0,0.2205,1.3014999999999999,0.4277823629,1.37,1.5125000000000002,0.4246598639,1.5709844843,0.2205,0,0.2205,1.292,0.4246598639,1.3599999999999999
2020-10-24 06:00:00,1.627,0.4964773409,1.7010640053000001,0.1165,0,0.1165,1.5105,0.4964773409,1.5899999999999999,1.627,0.4964773409,1.7010640053000001,0.1165,0,0.1165,1.5105,0.4964773409,1.5899999999999999
2020-10-24 06:30:00,1.8075,0.5152123349000001,1.8794946129,0.24,0,0.24,1.5675,0.5152123349000001,1.65,1.798,0.5120898359,1.8695026075999999,0.24,0,0.24,1.558,0.5120898359,1.6400000000000001
2020-10-24 07:00:00,2.138,0.6807047818,2.2437475347999998,0.067,0,0.067,2.071,0.6807047818,2.18,2.1285,0.6775822828,2.2337479715,0.067,0,0.067,2.0615,0.6775822828,2.17
2020-10-24 07:30:00,2.2485,0.7212972688,2.3613602012,0.054,0,0.054,2.1945,0.7212972688,2.31,2.239,0.7181747698000001,2.3513604573,0.054,0,0.054,2.185,0.7181747698000001,2.3
2020-10-24 08:00:00,2.3465,0.6838272808,2.4441116996,0.266,0,0.266,2.0805,0.6838272808,2.19,2.337,0.6807047818,2.4341174992,0.266,0,0.266,2.071,0.6807047818,2.18
2020-10-24 08:30:00,2.6015,0.8212172368,2.7280395892,0.10300000000000001,0,0.10300000000000001,2.4985,0.8212172368,2.63,2.5825,0.8149722388,2.7080409894,0.10300000000000001,0,0.10300000000000001,2.4795,0.8149722388,2.61
2020-10-24 09:00:00,2.842,0.8805447178,2.9752853645,0.163,0,0.163,2.6790000000000003,0.8805447178,2.8200000000000003,2.8325,0.8774222188,2.9652868327,0.163,0,0.163,2.6695,0.8774222188,2.81
2020-10-24 09:30:00,3.029,0.9367496998,3.170542698,0.179,0,0.179,2.85,0.9367496998,3.0,3.01,0.9305047018,3.1505458257,0.179,0,0.179,2.831,0.9305047018,2.98
2020-10-24 10:00:00,3.3225,1.0148121747,3.4740250431,0.23500000000000001,0,0.23500000000000001,3.0875,1.0148121747,3.25,3.313,1.0116896757,3.4640272805,0.23500000000000001,0,0.23500000000000001,3.078,1.0116896757,3.24
2020-10-24 10:30:00,3.4445,1.0959971487,3.6146631932,0.11,0,0.11,3.3345000000000002,1.0959971487,3.51,3.435,1.0928746497,3.6046636459,0.11,0,0.11,3.325,1.0928746497,3.5
2020-10-24 11:00:00,3.3445,1.0616496597,3.5089571456,0.1145,0,0.1145,3.23,1.0616496597,3.4,3.335,1.0585271607,3.4989576662,0.1145,0,0.1145,3.2205,1.0585271607,3.39
2020-10-24 11:30:00,4.731,1.5393920066,4.9751471084,0.0475,0,0.0475,4.6835,1.5393920066,4.93,4.7025,1.5300245096,4.9451472425,0.0475,0,0.0475,4.655,1.5300245096,4.9
2020-10-24 12:00:00,4.164,1.3582870647,4.3799360441,0.0315,0,0.0315,4.1325,1.3582870647,4.35,4.1355,1.3489195676999999,4.3499361202,0.0315,0,0.0315,4.104,1.3489195676999999,4.32
2020-10-24 12:30:00,3.5825,1.1240996397,3.7547178656,0.1625,0,0.1625,3.42,1.1240996397,3.6,3.5635,1.1178546417,3.7347197017,0.1625,0,0.1625,3.401,1.1178546417,3.58
2020-10-24 13:00:00,3.308,1.0023221787,3.4565175755,0.2585,0,0.2585,3.0495,1.0023221787,3.21,3.289,0.9960771807000001,3.4365230612,0.2585,0,0.2585,3.0305,0.9960771807000001,3.19
2020-10-24 13:30:00,3.032,0.9617296918,3.1808722074,0.106,0,0.106,2.926,0.9617296918,3.08,3.0225,0.9586071928000001,3.1708727505,0.106,0,0.106,2.9165,0.9586071928000001,3.07
2020-10-24 14:00:00,2.9050000000000002,0.8742997198,3.0337147196,0.245,0,0.245,2.66,0.8742997198,2.8,2.886,0.8680547218,3.0137211218,0.245,0,0.245,2.641,0.8680547218,2.7800000000000002
2020-10-24 14:30:00,2.7465,0.8212172368,2.866646124,0.248,0,0.248,2.4985,0.8212172368,2.63,2.7465,0.8212172368,2.866646124,0.248,0,0.248,2.4985,0.8212172368,2.63
2020-10-24 15:00:00,2.6445,0.8087272408,2.7653968974,0.184,0,0.184,2.4605,0.8087272408,2.59,2.635,0.8056047418000001,2.7553990637,0.184,0,0.184,2.451,0.8056047418000001,2.58
2020-10-24 15:30:00,2.6065,0.7369097638000001,2.7086672461,0.3645,0,0.3645,2.242,0.7369097638000001,2.36,2.597,0.7337872648,2.6986761106,0.3645,0,0.3645,2.2325,0.7337872648,2.35
2020-10-24 16:00:00,2.561,0.7244197678000001,2.6614854875000002,0.357,0,0.357,2.204,0.7244197678000001,2.32,2.561,0.7244197678000001,2.6614854875000002,0.357,0,0.357,2.204,0.7244197678000001,2.32
2020-10-24 16:30:00,2.793,0.9024022108,2.9351624742,0.0475,0,0.0475,2.7455,0.9024022108,2.89,2.774,0.8961572128,2.9151627313,0.0475,0,0.0475,2.7265,0.8961572128,2.87
2020-10-24 17:00:00,3.119,1.0148121747,3.2799397479,0.0315,0,0.0315,3.0875,1.0148121747,3.25,3.1,1.0085671767,3.2599398384000002,0.0315,0,0.0315,3.0685000000000002,1.0085671767,3.23
