Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-24 17:30:00,3.6145,1.1678146257,3.7984735421,0.061500000000000006,0,0.061500000000000006,3.553,1.1678146257,3.74,3.586,1.1584471287,3.7684739285,0.061500000000000006,0,0.061500000000000006,3.5245,1.1584471287,3.71
2020-10-24 18:00:00,3.768,1.2115296117,3.9579828195999998,0.082,0,0.082,3.686,1.2115296117,3.88,3.711,1.1927946177,3.8979840944,0.082,0,0.082,3.629,1.1927946177,3.8200000000000003
2020-10-24 18:30:00,3.727,1.1865496197,3.911320621,0.117,0,0.117,3.61,1.1865496197,3.8,3.67,1.1678146257,3.8513232791,0.117,0,0.117,3.553,1.1678146257,3.74
2020-10-24 19:00:00,3.557,1.1365896357,3.7341779551,0.099,0,0.099,3.458,1.1365896357,3.64,3.5285,1.1272221387,3.7041789914,0.099,0,0.099,3.4295,1.1272221387,3.61
2020-10-24 19:30:00,3.534,1.1615696277,3.7199999999999998,0.0,0,0.0,3.534,1.1615696277,3.7199999999999998,3.515,1.1553246297,3.7,0.0,0,0.0,3.515,1.1553246297,3.7
2020-10-24 20:00:00,3.191,1.0335471687,3.3542064263,0.0465,0,0.0465,3.1445,1.0335471687,3.31,3.1815,1.0304246697,3.3442065202,0.0465,0,0.0465,3.135,1.0304246697,3.3
2020-10-24 20:30:00,3.0525,0.9960771807000001,3.2109073484,0.022,0,0.022,3.0305,0.9960771807000001,3.19,3.043,0.9929546817,3.2009073714,0.022,0,0.022,3.021,0.9929546817,3.18
2020-10-24 21:00:00,2.8595,0.9336272008000001,3.0080558505,0.019,0,0.019,2.8405,0.9336272008000001,2.99,2.8405,0.9273822028,2.9880558897,0.019,0,0.019,2.8215,0.9273822028,2.9699999999999998
2020-10-24 21:30:00,2.8015,0.8961572128,2.9413432306000002,0.075,0,0.075,2.7265,0.8961572128,2.87,2.792,0.8930347138,2.9313435486,0.075,0,0.075,2.717,0.8930347138,2.86
2020-10-24 22:00:00,2.521,0.7837472488,2.6400190814,0.1365,0,0.1365,2.3845,0.7837472488,2.51,2.502,0.7775022508,2.6200217079,0.1365,0,0.1365,2.3655,0.7775022508,2.49
2020-10-24 22:30:00,2.1415,0.6494797918,2.2378217646,0.1655,0,0.1655,1.976,0.6494797918,2.08,2.132,0.6463572928,2.2278244433,0.1655,0,0.1655,1.9665,0.6463572928,2.07
2020-10-24 23:00:00,2.2295,0.7150522708,2.3413607155,0.054,0,0.054,2.1755,0.7150522708,2.29,2.2105,0.7088072728,2.3213612385999998,0.054,0,0.054,2.1565,0.7088072728,2.27
2020-10-24 23:30:00,2.0575,0.6494797918,2.1575750856,0.0815,0,0.0815,1.976,0.6494797918,2.08,2.0575,0.6494797918,2.1575750856,0.0815,0,0.0815,1.976,0.6494797918,2.08
2020-10-25 00:00:00,1.9515,0.6307447978,2.0509001073,0.0325,0,0.0325,1.919,0.6307447978,2.02,1.9420000000000002,0.6276222988,2.0409002303,0.0325,0,0.0325,1.9095,0.6276222988,2.01
2020-10-25 00:30:00,1.8105,0.5932748098,1.905225774,0.0055000000000000005,0,0.0055000000000000005,1.8050000000000002,0.5932748098,1.9,1.8010000000000002,0.5901523108,1.8952257781,0.0055000000000000005,0,0.0055000000000000005,1.7955,0.5901523108,1.8900000000000001
2020-10-25 01:00:00,1.6625,0.5401923269000001,1.7480600676,0.019,0,0.019,1.6435,0.5401923269000001,1.73,1.653,0.5370698279,1.7380601255,0.019,0,0.019,1.634,0.5370698279,1.72
2020-10-25 01:30:00,1.6400000000000001,0.5183348339,1.7199624996,0.063,0,0.063,1.577,0.5183348339,1.6600000000000001,1.6305,0.5152123349000001,1.7099631575,0.063,0,0.063,1.5675,0.5152123349000001,1.65
2020-10-25 02:00:00,1.8825,0.5183348339,1.9525565933000002,0.3055,0,0.3055,1.577,0.5183348339,1.6600000000000001,1.873,0.5152123349000001,1.942568596,0.3055,0,0.3055,1.5675,0.5152123349000001,1.65
2020-10-25 02:30:00,1.7165,0.5058448379,1.7894835149000001,0.17750000000000002,0,0.17750000000000002,1.5390000000000001,0.5058448379,1.62,1.7069999999999999,0.5027223389000001,1.7794883394,0.17750000000000002,0,0.17750000000000002,1.5295,0.5027223389000001,1.6099999999999999
2020-10-25 03:00:00,1.5735000000000001,0.4995998399,1.6509095221,0.053500000000000006,0,0.053500000000000006,1.52,0.4995998399,1.6,1.5735000000000001,0.4995998399,1.6509095221,0.053500000000000006,0,0.053500000000000006,1.52,0.4995998399,1.6
2020-10-25 03:30:00,1.7765,0.5277023309000001,1.853219361,0.171,0,0.171,1.6055000000000001,0.5277023309000001,1.69,1.767,0.5245798319,1.843223535,0.171,0,0.171,1.596,0.5245798319,1.6800000000000002
2020-10-25 04:00:00,1.6315,0.5245798319,1.7137608496999999,0.035500000000000004,0,0.035500000000000004,1.596,0.5245798319,1.6800000000000002,1.6219999999999999,0.5214573329000001,1.7037610601000002,0.035500000000000004,0,0.035500000000000004,1.5865,0.5214573329000001,1.67
2020-10-25 04:30:00,1.3215,0.4309048619,1.3899788667,0.0105,0,0.0105,1.311,0.4309048619,1.38,1.3215,0.4309048619,1.3899788667,0.0105,0,0.0105,1.311,0.4309048619,1.38
2020-10-25 05:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-10-25 05:30:00,1.3519999999999999,0.4246598639,1.4171238478000001,0.06,0,0.06,1.292,0.4246598639,1.3599999999999999,1.3425,0.4215373649,1.4071247279,0.06,0,0.06,1.2825,0.4215373649,1.35
2020-10-25 06:00:00,1.6935,0.5152123349000001,1.7701372828,0.126,0,0.126,1.5675,0.5152123349000001,1.65,1.6840000000000002,0.5120898359,1.7601397672,0.126,0,0.126,1.558,0.5120898359,1.6400000000000001
2020-10-25 06:30:00,1.7810000000000001,0.5308248299,1.8584229874,0.166,0,0.166,1.615,0.5308248299,1.7000000000000002,1.7715,0.5277023309000001,1.8484268987,0.166,0,0.166,1.6055000000000001,0.5277023309000001,1.69
2020-10-25 07:00:00,1.8955000000000002,0.6120098038,1.9918524669000002,0.0335,0,0.0335,1.862,0.6120098038,1.96,1.8860000000000001,0.6088873048,1.9818526055,0.0335,0,0.0335,1.8525,0.6088873048,1.9500000000000002
2020-10-25 07:30:00,2.115,0.6338672968,2.2079431039,0.1865,0,0.1865,1.9285,0.6338672968,2.03,2.1055,0.6307447978,2.1979465985,0.1865,0,0.1865,1.919,0.6307447978,2.02
2020-10-25 08:00:00,2.2025,0.7181747698000001,2.3166314446,0.0175,0,0.0175,2.185,0.7181747698000001,2.3,2.1835,0.7119297718,2.2966315007,0.0175,0,0.0175,2.166,0.7119297718,2.2800000000000002
2020-10-25 08:30:00,2.3635,0.7244197678000001,2.4720267495,0.1595,0,0.1595,2.204,0.7244197678000001,2.32,2.354,0.7212972688,2.4620287874,0.1595,0,0.1595,2.1945,0.7212972688,2.31
2020-10-25 09:00:00,2.805,0.8867897158,2.9418397305,0.107,0,0.107,2.698,0.8867897158,2.84,2.786,0.8805447178,2.9218410292,0.107,0,0.107,2.6790000000000003,0.8805447178,2.8200000000000003
2020-10-25 09:30:00,2.982,0.8680547218,3.1057757485,0.341,0,0.341,2.641,0.8680547218,2.7800000000000002,2.9345,0.8524422268,3.0558056221,0.341,0,0.341,2.5935,0.8524422268,2.73
2020-10-25 10:00:00,2.0995,0.6463572928,2.1967425885,0.133,0,0.133,1.9665,0.6463572928,2.07,2.0805,0.6401122948,2.1767461956,0.133,0,0.133,1.9475,0.6401122948,2.05
2020-10-25 10:30:00,2.6585,0.7556447578000001,2.7638055738,0.35950000000000004,0,0.35950000000000004,2.299,0.7556447578000001,2.42,2.6015,0.7369097638000001,2.7038561815,0.35950000000000004,0,0.35950000000000004,2.242,0.7369097638000001,2.36
2020-10-25 11:00:00,2.5705,0.6182548018,2.6438058268,0.6895,0,0.6895,1.881,0.6182548018,1.98,2.523,0.6026423068,2.5939750866,0.6895,0,0.6895,1.8335,0.6026423068,1.9300000000000002
2020-10-25 11:30:00,2.36,0.5870298118,2.4319136498000002,0.5740000000000001,0,0.5740000000000001,1.786,0.5870298118,1.88,2.3125,0.5714173169,2.3820524763,0.5740000000000001,0,0.5740000000000001,1.7385000000000002,0.5714173169,1.83
2020-10-25 12:00:00,3.3095,0.8305847338000001,3.4121344127,0.7825000000000001,0,0.7825000000000001,2.527,0.8305847338000001,2.66,3.2335,0.8056047418000001,3.3323447076,0.7825000000000001,0,0.7825000000000001,2.451,0.8056047418000001,2.58
2020-10-25 12:30:00,3.8495,1.0148121747,3.9810167043,0.762,0,0.762,3.0875,1.0148121747,3.25,3.7545,0.9835871847000001,3.8812000721,0.762,0,0.762,2.9925,0.9835871847000001,3.15
2020-10-25 13:00:00,3.153,0.9024022108,3.2795942966,0.40750000000000003,0,0.40750000000000003,2.7455,0.9024022108,2.89,3.0485,0.8680547218,3.1696799917,0.40750000000000003,0,0.40750000000000003,2.641,0.8680547218,2.7800000000000002
2020-10-25 13:30:00,2.3975,0.6963172768,2.4965704476,0.279,0,0.279,2.1185,0.6963172768,2.23,2.331,0.6744597838,2.426614308,0.279,0,0.279,2.052,0.6744597838,2.16
2020-10-25 14:00:00,2.382,0.6713372848,2.4747965068,0.3395,0,0.3395,2.0425,0.6713372848,2.15,2.363,0.6650922868,2.4548150134,0.3395,0,0.3395,2.0235,0.6650922868,2.13
2020-10-25 14:30:00,3.5404999999999998,0.9055247098,3.6544651113,0.7855000000000001,0,0.7855000000000001,2.755,0.9055247098,2.9,3.5215,0.8992797118,3.6345104553,0.7855000000000001,0,0.7855000000000001,2.7359999999999998,0.8992797118,2.88
2020-10-25 15:00:00,3.8195,1.0616496597,3.9643007265,0.5895,0,0.5895,3.23,1.0616496597,3.4,3.8005,1.0554046617,3.944322407,0.5895,0,0.5895,3.211,1.0554046617,3.38
2020-10-25 15:30:00,3.0045,0.9180147058,3.1416192083,0.21150000000000002,0,0.21150000000000002,2.793,0.9180147058,2.94,2.9855,0.9117697078,3.121623656,0.21150000000000002,0,0.21150000000000002,2.774,0.9117697078,2.92
2020-10-25 16:00:00,3.2325,1.0554046617,3.400431627,0.021500000000000002,0,0.021500000000000002,3.211,1.0554046617,3.38,3.185,1.0397921667,3.3504317259,0.021500000000000002,0,0.021500000000000002,3.1635,1.0397921667,3.33
2020-10-25 16:30:00,3.7255000000000003,1.1178546417,3.8895949981999998,0.3245,0,0.3245,3.401,1.1178546417,3.58,3.716,1.1147321427,3.8795984006,0.3245,0,0.3245,3.3915,1.1147321427,3.5700000000000003
2020-10-25 17:00:00,3.907,1.2208971087,4.0933163511,0.1925,0,0.1925,3.7145,1.2208971087,3.91,3.888,1.2146521107,4.0733185181,0.1925,0,0.1925,3.6955,1.2146521107,3.89
2020-10-25 17:30:00,4.3475,1.3895120546,4.5641538099,0.12,0,0.12,4.2275,1.3895120546,4.45,4.3,1.3738995595999999,4.5141555135,0.12,0,0.12,4.18,1.3738995595999999,4.4
2020-10-25 18:00:00,4.3185,1.3895120546,4.5365389891,0.091,0,0.091,4.2275,1.3895120546,4.45,4.2235,1.3582870647,4.436540995,0.091,0,0.091,4.1325,1.3582870647,4.35
2020-10-25 18:30:00,4.124,1.3551645657,4.3409500112,0.001,0,0.001,4.123,1.3551645657,4.34,4.029,1.3239395757,4.2409500115,0.001,0,0.001,4.028,1.3239395757,4.24
2020-10-25 19:00:00,3.7715,1.2396321027,3.9699999999999998,0.0,0,0.0,3.7715,1.2396321027,3.9699999999999998,3.7335000000000003,1.2271421067000001,3.93,0.0,0,0.0,3.7335000000000003,1.2271421067000001,3.93
2020-10-25 19:30:00,3.525,1.1584471287,3.7104750033,0.0005,0,0.0005,3.5245,1.1584471287,3.71,3.4965,1.1490796317,3.6804750032999998,0.0005,0,0.0005,3.496,1.1490796317,3.68
2020-10-25 20:00:00,3.289,1.0772621547,3.4609268629,0.0115,0,0.0115,3.2775,1.0772621547,3.45,3.27,1.0710171567,3.4409268737,0.0115,0,0.0115,3.2585,1.0710171567,3.43
2020-10-25 20:30:00,3.1465,1.0116896757,3.3051442102,0.0685,0,0.0685,3.078,1.0116896757,3.24,3.118,1.0023221787,3.2751448441,0.0685,0,0.0685,3.0495,1.0023221787,3.21
2020-10-25 21:00:00,2.928,0.9336272008000001,3.0732464512,0.08750000000000001,0,0.08750000000000001,2.8405,0.9336272008000001,2.99,2.909,0.9273822028,3.0532472468,0.08750000000000001,0,0.08750000000000001,2.8215,0.9273822028,2.9699999999999998
2020-10-25 21:30:00,2.461,0.7962372448,2.5866029363000003,0.0385,0,0.0385,2.4225,0.7962372448,2.55,2.4515000000000002,0.7931147458000001,2.5766030447,0.0385,0,0.0385,2.4130000000000003,0.7931147458000001,2.54
2020-10-25 22:00:00,2.609,0.8430747298,2.7418344224,0.044,0,0.044,2.565,0.8430747298,2.7,2.5995,0.8399522308,2.7318345484,0.044,0,0.044,2.5555,0.8399522308,2.69
2020-10-25 22:30:00,2.5715,0.7868697478000001,2.6891962089,0.17750000000000002,0,0.17750000000000002,2.394,0.7868697478000001,2.52,2.5525,0.7806247498000001,2.6692004889,0.17750000000000002,0,0.17750000000000002,2.375,0.7806247498000001,2.5
2020-10-25 23:00:00,2.4755000000000003,0.8056047418000001,2.6032862405,0.0245,0,0.0245,2.451,0.8056047418000001,2.58,2.466,0.8024822428,2.5932862838,0.0245,0,0.0245,2.4415,0.8024822428,2.5700000000000003
2020-10-25 23:30:00,2.115,0.6588472888,2.2152437225,0.1105,0,0.1105,2.0045,0.6588472888,2.11,2.1055,0.6557247898,2.205244941,0.1105,0,0.1105,1.995,0.6557247898,2.1
2020-10-26 00:00:00,1.6535000000000002,0.5433148259,1.7404750070000001,0.0005,0,0.0005,1.653,0.5433148259,1.74,1.6440000000000001,0.5401923269000001,1.730475007,0.0005,0,0.0005,1.6435,0.5401923269000001,1.73
2020-10-26 00:30:00,2.0405,0.5995198078,2.1267496914,0.2165,0,0.2165,1.824,0.5995198078,1.92,2.031,0.5963973088,2.1167547685,0.2165,0,0.2165,1.8145,0.5963973088,1.9100000000000001
2020-10-26 01:00:00,2.039,0.6338672968,2.1352537905,0.1105,0,0.1105,1.9285,0.6338672968,2.03,2.0295,0.6307447978,2.1252551023,0.1105,0,0.1105,1.919,0.6307447978,2.02
2020-10-26 01:30:00,1.9835,0.6432347938,2.0851914181,0.026500000000000003,0,0.026500000000000003,1.957,0.6432347938,2.06,1.974,0.6401122948,2.0751914972,0.026500000000000003,0,0.026500000000000003,1.9475,0.6401122948,2.05
2020-10-26 02:00:00,1.8275000000000001,0.5651723189,1.912897279,0.108,0,0.108,1.7195,0.5651723189,1.81,1.818,0.5620498199,1.9028988412,0.108,0,0.108,1.71,0.5620498199,1.8
2020-10-26 02:30:00,1.725,0.5370698279,1.8066734625,0.091,0,0.091,1.634,0.5370698279,1.72,1.725,0.5370698279,1.8066734625,0.091,0,0.091,1.634,0.5370698279,1.72
2020-10-26 03:00:00,1.767,0.5245798319,1.843223535,0.171,0,0.171,1.596,0.5245798319,1.6800000000000002,1.786,0.5308248299,1.8632152318,0.171,0,0.171,1.615,0.5308248299,1.7000000000000002
2020-10-26 03:30:00,1.646,0.4621298519,1.7096432376,0.24,0,0.24,1.4060000000000001,0.4621298519,1.48,1.7125,0.4839873449,1.7795786018,0.24,0,0.24,1.4725000000000001,0.4839873449,1.55
2020-10-26 04:00:00,1.4815,0.4714973489,1.5547192672999999,0.047,0,0.047,1.4344999999999999,0.4714973489,1.51,1.4815,0.4714973489,1.5547192672999999,0.047,0,0.047,1.4344999999999999,0.4714973489,1.51
2020-10-26 04:30:00,1.4849999999999999,0.4683748499,1.5571127127,0.06,0,0.06,1.425,0.4683748499,1.5,1.4849999999999999,0.4683748499,1.5571127127,0.06,0,0.06,1.425,0.4683748499,1.5
2020-10-26 05:00:00,1.3825,0.4277823629,1.4471710334,0.081,0,0.081,1.3014999999999999,0.4277823629,1.37,1.3825,0.4277823629,1.4471710334,0.081,0,0.081,1.3014999999999999,0.4277823629,1.37
2020-10-26 05:30:00,1.53,0.4808648459,1.6037864571,0.067,0,0.067,1.463,0.4808648459,1.54,1.5205000000000002,0.4777423469,1.5937873133,0.067,0,0.067,1.4535,0.4777423469,1.53
2020-10-26 06:00:00,1.6644999999999999,0.5183348339,1.7433391093,0.08750000000000001,0,0.08750000000000001,1.577,0.5183348339,1.6600000000000001,1.6644999999999999,0.5183348339,1.7433391093,0.08750000000000001,0,0.08750000000000001,1.577,0.5183348339,1.6600000000000001
2020-10-26 06:30:00,1.9955,0.6401122948,2.0956535973,0.048,0,0.048,1.9475,0.6401122948,2.05,1.9955,0.6401122948,2.0956535973,0.048,0,0.048,1.9475,0.6401122948,2.05
2020-10-26 07:00:00,2.3665,0.7493997598000001,2.4823219473,0.08650000000000001,0,0.08650000000000001,2.2800000000000002,0.7493997598000001,2.4,2.357,0.7462772608,2.4723225417,0.08650000000000001,0,0.08650000000000001,2.2705,0.7462772608,2.39
2020-10-26 07:30:00,2.7315,0.8586872248,2.8632911134,0.11900000000000001,0,0.11900000000000001,2.6125,0.8586872248,2.75,2.722,0.8555647258,2.8532919584,0.11900000000000001,0,0.11900000000000001,2.6029999999999998,0.8555647258,2.74
2020-10-26 08:00:00,2.8145,0.8586872248,2.9425760823,0.202,0,0.202,2.6125,0.8586872248,2.75,2.805,0.8555647258,2.9325783877,0.202,0,0.202,2.6029999999999998,0.8555647258,2.74
2020-10-26 08:30:00,3.08,0.9211372048,3.214792956,0.2775,0,0.2775,2.8025,0.9211372048,2.95,3.0705,0.9180147058,3.2047966004,0.2775,0,0.2775,2.793,0.9180147058,2.94
2020-10-26 09:00:00,3.301,1.0085671767,3.4516385602,0.2325,0,0.2325,3.0685000000000002,1.0085671767,3.23,3.2915,1.0054446777,3.4416407788,0.2325,0,0.2325,3.059,1.0054446777,3.22
2020-10-26 09:30:00,3.269,0.9991996797,3.4182979683,0.229,0,0.229,3.04,0.9991996797,3.2,3.25,0.9929546817,3.3983023703,0.229,0,0.229,3.021,0.9929546817,3.18
2020-10-26 10:00:00,4.4545,1.3457970687,4.6533579273,0.36,0,0.36,4.0945,1.3457970687,4.31,4.426,1.3364295717,4.6233667386,0.36,0,0.36,4.066,1.3364295717,4.28
2020-10-26 10:30:00,3.8165,1.1803046217,3.9948455853000002,0.2255,0,0.2255,3.591,1.1803046217,3.7800000000000002,3.807,1.1771821227,3.9848471426,0.2255,0,0.2255,3.5815,1.1771821227,3.77
2020-10-26 11:00:00,3.2215,0.9242597038,3.3514650901,0.40950000000000003,0,0.40950000000000003,2.8120000000000003,0.9242597038,2.96,3.2025,0.9180147058,3.3314797388,0.40950000000000003,0,0.40950000000000003,2.793,0.9180147058,2.94
2020-10-26 11:30:00,3.136,0.8524422268,3.249792878,0.5425,0,0.5425,2.5935,0.8524422268,2.73,3.1265,0.8493197278,3.2398065143,0.5425,0,0.5425,2.584,0.8493197278,2.7199999999999998
2020-10-26 12:00:00,3.2945,0.9117697078,3.4183408622,0.5205000000000001,0,0.5205000000000001,2.774,0.9117697078,2.92,3.2755,0.9055247098,3.3983636136,0.5205000000000001,0,0.5205000000000001,2.755,0.9055247098,2.9
2020-10-26 12:30:00,3.5505,1.0054446777,3.6901177827,0.49150000000000005,0,0.49150000000000005,3.059,1.0054446777,3.22,3.5315,0.9991996797,3.6701351814,0.49150000000000005,0,0.49150000000000005,3.04,0.9991996797,3.2
2020-10-26 13:00:00,3.6555,1.0897521507,3.8144776838,0.34,0,0.34,3.3155,1.0897521507,3.49,3.6365,1.0835071527,3.7944854724,0.34,0,0.34,3.2965,1.0835071527,3.47
2020-10-26 13:30:00,3.7165,1.1490796317,3.89008435,0.2205,0,0.2205,3.496,1.1490796317,3.68,3.6975,1.1428346337,3.8700874990000003,0.2205,0,0.2205,3.477,1.1428346337,3.66
2020-10-26 14:00:00,3.4195,1.0397921667,3.5740940111,0.256,0,0.256,3.1635,1.0397921667,3.33,3.391,1.0304246697,3.5441015787,0.256,0,0.256,3.135,1.0304246697,3.3
2020-10-26 14:30:00,3.2135,0.9461171968000001,3.3498835801,0.335,0,0.335,2.8785,0.9461171968000001,3.03,3.1945,0.9398721988000001,3.3298933917,0.335,0,0.335,2.8595,0.9398721988000001,3.01
2020-10-26 15:00:00,3.586,1.1240996397,3.7580574769,0.166,0,0.166,3.42,1.1240996397,3.6,3.567,1.1178546417,3.7380593896,0.166,0,0.166,3.401,1.1178546417,3.58
2020-10-26 15:30:00,3.633,1.1334671367,3.8057110702,0.1845,0,0.1845,3.4485,1.1334671367,3.63,3.614,1.1272221387,3.785713374,0.1845,0,0.1845,3.4295,1.1272221387,3.61
2020-10-26 16:00:00,3.5525,1.0991196477,3.7186449481,0.20850000000000002,0,0.20850000000000002,3.344,1.0991196477,3.52,3.4859999999999998,1.0772621547,3.6486558827,0.20850000000000002,0,0.20850000000000002,3.2775,1.0772621547,3.45
2020-10-26 16:30:00,3.8280000000000003,1.2271421067000001,4.0198833005,0.0945,0,0.0945,3.7335000000000003,1.2271421067000001,3.93,3.7615,1.2052846137,3.9498852199,0.0945,0,0.0945,3.667,1.2052846137,3.86
2020-10-26 17:00:00,4.155,1.3426745697,4.3665547059,0.07,0,0.07,4.085,1.3426745697,4.3,4.1265,1.3333070727,4.3365550844000005,0.07,0,0.07,4.0565,1.3333070727,4.27
2020-10-26 17:30:00,4.3585,1.3801445576,4.5717962826,0.1595,0,0.1595,4.199,1.3801445576,4.42,4.3015,1.3614095637,4.5117998903,0.1595,0,0.1595,4.142,1.3614095637,4.36
2020-10-26 18:00:00,4.474,1.4675745296,4.7085508386,0.009000000000000001,0,0.009000000000000001,4.465,1.4675745296,4.7,4.4455,1.4582070326,4.678550844,0.009000000000000001,0,0.009000000000000001,4.4365,1.4582070326,4.67
2020-10-26 18:30:00,4.153,1.3614095637,4.3704513497,0.011,0,0.011,4.142,1.3614095637,4.36,4.1245,1.3520420667,4.340451359,0.011,0,0.011,4.1135,1.3520420667,4.33
2020-10-26 19:00:00,3.8970000000000002,1.2677345937,4.0980190336,0.04,0,0.04,3.857,1.2677345937,4.06,3.878,1.2614895957,4.078019127,0.04,0,0.04,3.838,1.2614895957,4.04
2020-10-26 19:30:00,4.034,1.2989595837,4.2379773477,0.082,0,0.082,3.952,1.2989595837,4.16,4.015,1.2927145857,4.2179777145,0.082,0,0.082,3.933,1.2927145857,4.14
2020-10-26 20:00:00,3.8095,1.2084071127,3.9965657758,0.133,0,0.133,3.6765,1.2084071127,3.87,3.7905,1.2021621147000001,3.9765668610000002,0.133,0,0.133,3.6575,1.2021621147000001,3.85
2020-10-26 20:30:00,3.4865,1.1272221387,3.6641932263,0.057,0,0.057,3.4295,1.1272221387,3.61,3.4675000000000002,1.1209771407,3.6441934636,0.057,0,0.057,3.4105,1.1209771407,3.59
2020-10-26 21:00:00,3.3135,1.0460371647,3.4746907776000002,0.131,0,0.131,3.1825,1.0460371647,3.35,3.2945,1.0397921667,3.4546921715,0.131,0,0.131,3.1635,1.0397921667,3.33
2020-10-26 21:30:00,3.127,0.9929546817,3.2808669586,0.106,0,0.106,3.021,0.9929546817,3.18,3.089,0.9804646857,3.2408690193,0.106,0,0.106,2.983,0.9804646857,3.14
2020-10-26 22:00:00,3.0155,0.9492396958,3.1613756895,0.1275,0,0.1275,2.888,0.9492396958,3.04,2.873,0.9024022108,3.0113881766,0.1275,0,0.1275,2.7455,0.9024022108,2.89
2020-10-26 22:30:00,2.981,0.9273822028,3.1219222844,0.1595,0,0.1595,2.8215,0.9273822028,2.9699999999999998,2.9335,0.9117697078,3.0719287508,0.1595,0,0.1595,2.774,0.9117697078,2.92
2020-10-26 23:00:00,2.7279999999999998,0.8399522308,2.8543832521,0.17250000000000001,0,0.17250000000000001,2.5555,0.8399522308,2.69,2.7185,0.8368297318,2.844385039,0.17250000000000001,0,0.17250000000000001,2.5460000000000003,0.8368297318,2.68
2020-10-26 23:30:00,2.5805,0.7962372448,2.7005506846,0.158,0,0.158,2.4225,0.7962372448,2.55,2.571,0.7931147458000001,2.6905523596,0.158,0,0.158,2.4130000000000003,0.7931147458000001,2.54
2020-10-27 00:00:00,2.469,0.7400322628,2.5775198835,0.2175,0,0.2175,2.2515,0.7400322628,2.37,2.4595000000000002,0.7369097638000001,2.5675233689,0.2175,0,0.2175,2.242,0.7369097638000001,2.36
2020-10-27 00:30:00,2.4935,0.7712572528,2.6100536393000002,0.147,0,0.147,2.3465,0.7712572528,2.47,2.484,0.7681347538000001,2.6000551917,0.147,0,0.147,2.337,0.7681347538000001,2.46
2020-10-27 01:00:00,2.4185,0.7337872648,2.527367405,0.186,0,0.186,2.2325,0.7337872648,2.35,2.409,0.7306647658000001,2.5173700562,0.186,0,0.186,2.223,0.7306647658000001,2.34
2020-10-27 01:30:00,2.529,0.7993597438000001,2.6523229441,0.097,0,0.097,2.432,0.7993597438000001,2.56,2.5195,0.7962372448,2.6423235987,0.097,0,0.097,2.4225,0.7962372448,2.55
2020-10-27 02:00:00,2.4445,0.7743797518000001,2.5642239078999998,0.08850000000000001,0,0.08850000000000001,2.356,0.7743797518000001,2.48,2.4255,0.7681347538000001,2.5442250785000002,0.08850000000000001,0,0.08850000000000001,2.337,0.7681347538000001,2.46
2020-10-27 02:30:00,2.307,0.7056847738,2.4125173575,0.16,0,0.16,2.147,0.7056847738,2.26,2.2975,0.7025622748,2.4025195108,0.16,0,0.16,2.1375,0.7025622748,2.25
2020-10-27 03:00:00,2.2635,0.7244197678000001,2.3765976205,0.059500000000000004,0,0.059500000000000004,2.204,0.7244197678000001,2.32,2.2445,0.7181747698000001,2.3565982369,0.059500000000000004,0,0.059500000000000004,2.185,0.7181747698000001,2.3
2020-10-27 03:30:00,2.08,0.6120098038,2.1681688126,0.218,0,0.218,1.862,0.6120098038,1.96,2.0705,0.6088873048,2.158173765,0.218,0,0.218,1.8525,0.6088873048,1.9500000000000002
2020-10-27 04:00:00,2.133,0.6744597838,2.2370929797,0.081,0,0.081,2.052,0.6744597838,2.16,2.133,0.6744597838,2.2370929797,0.081,0,0.081,2.052,0.6744597838,2.16
2020-10-27 04:30:00,2.061,0.6557247898,2.1627981875,0.066,0,0.066,1.995,0.6557247898,2.1,2.0515,0.6526022908,2.1527986436,0.066,0,0.066,1.9855,0.6526022908,2.09
2020-10-27 05:00:00,1.9500000000000002,0.6120098038,2.0437847245,0.088,0,0.088,1.862,0.6120098038,1.96,1.9500000000000002,0.6120098038,2.0437847245,0.088,0,0.088,1.862,0.6120098038,1.96
2020-10-27 05:30:00,2.4425,0.8024822428,2.570950019,0.001,0,0.001,2.4415,0.8024822428,2.5700000000000003,2.433,0.7993597438000001,2.560950019,0.001,0,0.001,2.432,0.7993597438000001,2.56
2020-10-27 06:00:00,2.491,0.8118497398000001,2.6199582058,0.021,0,0.021,2.47,0.8118497398000001,2.6,2.3485,0.7650122548,2.4699587041,0.021,0,0.021,2.3275,0.7650122548,2.45
2020-10-27 06:30:00,2.9545,0.9710971888000001,3.11,0.0,0,0.0,2.9545,0.9710971888000001,3.11,2.9165,0.9586071928000001,3.07,0.0,0,0.0,2.9165,0.9586071928000001,3.07
2020-10-27 07:00:00,3.1105,1.0085671767,3.2699262989,0.042,0,0.042,3.0685000000000002,1.0085671767,3.23,3.0915,1.0023221787,3.2499264607000002,0.042,0,0.042,3.0495,1.0023221787,3.21
2020-10-27 07:30:00,3.039,0.9367496998,3.18009764,0.189,0,0.189,2.85,0.9367496998,3.0,3.001,0.9242597038,3.1401046161,0.189,0,0.189,2.8120000000000003,0.9242597038,2.96
2020-10-27 08:00:00,3.36,1.0397921667,3.5172102226,0.1965,0,0.1965,3.1635,1.0397921667,3.33,3.3315,1.0304246697,3.4872148271,0.1965,0,0.1965,3.135,1.0304246697,3.3
2020-10-27 08:30:00,3.593,1.1522021307,3.7732239199,0.08750000000000001,0,0.08750000000000001,3.5055,1.1522021307,3.69,3.574,1.1459571327,3.7532244471,0.08750000000000001,0,0.08750000000000001,3.4865,1.1459571327,3.67
2020-10-27 09:00:00,3.685,1.1709371247,3.8665642048,0.12250000000000001,0,0.12250000000000001,3.5625,1.1709371247,3.75,3.666,1.1646921266999999,3.8465651886,0.12250000000000001,0,0.12250000000000001,3.5435,1.1646921266999999,3.73
2020-10-27 09:30:00,3.8255,1.1865496197,4.0052902829,0.2155,0,0.2155,3.61,1.1865496197,3.8,3.8064999999999998,1.1803046217,3.9852931197,0.2155,0,0.2155,3.591,1.1803046217,3.7800000000000002
2020-10-27 10:00:00,3.6935000000000002,1.1240996397,3.8607696448,0.2735,0,0.2735,3.42,1.1240996397,3.6,3.684,1.1209771407,3.8507720979,0.2735,0,0.2735,3.4105,1.1209771407,3.59
2020-10-27 10:30:00,3.8835,1.2146521107,4.0690234701,0.188,0,0.188,3.6955,1.2146521107,3.89,3.8645,1.2084071127,4.0490255618,0.188,0,0.188,3.6765,1.2084071127,3.87
2020-10-27 11:00:00,3.902,1.2458771007,4.0960729669,0.1115,0,0.1115,3.7905,1.2458771007,3.99,3.883,1.2396321027,4.0760736929,0.1115,0,0.1115,3.7715,1.2396321027,3.9699999999999998
2020-10-27 11:30:00,3.943,1.1990396157,4.1212795343,0.295,0,0.295,3.648,1.1990396157,3.84,3.7815000000000003,1.1459571327,3.9513238288,0.295,0,0.295,3.4865,1.1459571327,3.67
2020-10-27 12:00:00,3.7960000000000003,1.1553246297,3.9679202361,0.281,0,0.281,3.515,1.1553246297,3.7,3.739,1.1365896357,3.9079351325,0.281,0,0.281,3.458,1.1365896357,3.64
2020-10-27 12:30:00,3.883,1.1678146257,4.05480949,0.33,0,0.33,3.553,1.1678146257,3.74,3.8735,1.1646921266999999,4.0448127274,0.33,0,0.33,3.5435,1.1646921266999999,3.73
2020-10-27 13:00:00,3.9865,1.2427546017,4.175718052,0.20550000000000002,0,0.20550000000000002,3.781,1.2427546017,3.98,3.9675000000000002,1.2365096037,4.1557204249,0.20550000000000002,0,0.20550000000000002,3.762,1.2365096037,3.96
2020-10-27 13:30:00,3.5425,1.0429146657,3.6928278121,0.3695,0,0.3695,3.173,1.0429146657,3.34,3.533,1.0397921667,3.6828327073000002,0.3695,0,0.3695,3.1635,1.0397921667,3.33
2020-10-27 14:00:00,3.5135,1.0148121747,3.6571199051,0.426,0,0.426,3.0875,1.0148121747,3.25,3.504,1.0116896757,3.6471265402,0.426,0,0.426,3.078,1.0116896757,3.24
2020-10-27 14:30:00,3.372,0.9804646857,3.511651321,0.389,0,0.389,2.983,0.9804646857,3.14,3.3625,0.9773421867000001,3.5016573219,0.389,0,0.389,2.9735,0.9773421867000001,3.13
2020-10-27 15:00:00,3.1885,0.8930347138,3.3111996693,0.47150000000000003,0,0.47150000000000003,2.717,0.8930347138,2.86,3.179,0.8899122148,3.3012095889,0.47150000000000003,0,0.47150000000000003,2.7075,0.8899122148,2.85
2020-10-27 15:30:00,3.4635,1.0647721587,3.6234751276,0.224,0,0.224,3.2395,1.0647721587,3.41,3.454,1.0616496597,3.6134769959,0.224,0,0.224,3.23,1.0616496597,3.4
2020-10-27 16:00:00,3.482,1.0835071527,3.6466850358,0.1855,0,0.1855,3.2965,1.0835071527,3.47,3.463,1.0772621547,3.6266875727,0.1855,0,0.1855,3.2775,1.0772621547,3.45
2020-10-27 16:30:00,3.658,1.1147321427,3.8240805104,0.2665,0,0.2665,3.3915,1.1147321427,3.5700000000000003,3.601,1.0959971487,3.7640949443,0.2665,0,0.2665,3.3345000000000002,1.0959971487,3.51
2020-10-27 17:00:00,4.009,1.2489995997,4.1990571561,0.209,0,0.209,3.8,1.2489995997,4.0,3.933,1.2240196077,4.119067006,0.209,0,0.209,3.724,1.2240196077,3.92
2020-10-27 17:30:00,4.4535,1.4425945376,4.6813183239,0.0645,0,0.0645,4.389,1.4425945376,4.62,4.4345,1.4363495396000001,4.6613185098,0.0645,0,0.0645,4.37,1.4363495396000001,4.6
2020-10-27 18:00:00,4.6295,1.4894320226,4.8631962741,0.098,0,0.098,4.5315,1.4894320226,4.77,4.6105,1.4831870246,4.8431966716,0.098,0,0.098,4.5125,1.4831870246,4.75
2020-10-27 18:30:00,4.365,1.4176145456,4.5894287226,0.052000000000000005,0,0.052000000000000005,4.313,1.4176145456,4.54,4.346,1.4113695476,4.5694288483,0.052000000000000005,0,0.052000000000000005,4.294,1.4113695476,4.52
2020-10-27 19:00:00,4.2255,1.3551645657,4.4374904225,0.10250000000000001,0,0.10250000000000001,4.123,1.3551645657,4.34,4.2065,1.3489195676999999,4.4174909451,0.10250000000000001,0,0.10250000000000001,4.104,1.3489195676999999,4.32
2020-10-27 19:30:00,3.9365,1.2739795917,4.1375181268,0.060500000000000005,0,0.060500000000000005,3.876,1.2739795917,4.08,3.9175,1.2677345937,4.1175183363,0.060500000000000005,0,0.060500000000000005,3.857,1.2677345937,4.06
2020-10-27 20:00:00,3.8275,1.2427546017,4.024201194,0.0465,0,0.0465,3.781,1.2427546017,3.98,3.8085,1.2365096037,4.0042013249,0.0465,0,0.0465,3.762,1.2365096037,3.96
2020-10-27 20:30:00,3.831,1.2208971087,4.0208395579,0.1165,0,0.1165,3.7145,1.2208971087,3.91,3.8120000000000003,1.2146521107,4.0008403805,0.1165,0,0.1165,3.6955,1.2146521107,3.89
2020-10-27 21:00:00,3.669,1.1865496197,3.8560940082,0.059000000000000004,0,0.059000000000000004,3.61,1.1865496197,3.8,3.6405000000000003,1.1771821227,3.8260943533000003,0.059000000000000004,0,0.059000000000000004,3.5815,1.1771821227,3.77
2020-10-27 21:30:00,3.4045,1.1084871447,3.5804139425,0.032,0,0.032,3.3725,1.1084871447,3.55,3.3855,1.1022421467,3.5604140209,0.032,0,0.032,3.3535,1.1022421467,3.5300000000000002
2020-10-27 22:00:00,3.1805,1.0116896757,3.3375284643,0.10250000000000001,0,0.10250000000000001,3.078,1.0116896757,3.24,3.1615,1.0054446777,3.3175293895,0.10250000000000001,0,0.10250000000000001,3.059,1.0054446777,3.22
2020-10-27 22:30:00,2.8645,0.9273822028,3.0108799378,0.043000000000000003,0,0.043000000000000003,2.8215,0.9273822028,2.9699999999999998,2.855,0.9242597038,3.0008800376,0.043000000000000003,0,0.043000000000000003,2.8120000000000003,0.9242597038,2.96
2020-10-27 23:00:00,2.602,0.8337072328,2.7323015481,0.0655,0,0.0655,2.5365,0.8337072328,2.67,2.5925000000000002,0.8305847338000001,2.7223018293,0.0655,0,0.0655,2.527,0.8305847338000001,2.66
2020-10-27 23:30:00,2.6095,0.8399522308,2.7413518563,0.054,0,0.054,2.5555,0.8399522308,2.69,2.6,0.8368297318,2.7313520461,0.054,0,0.054,2.5460000000000003,0.8368297318,2.68
2020-10-28 00:00:00,2.3605,0.7712572528,2.4833038477000002,0.014,0,0.014,2.3465,0.7712572528,2.47,2.351,0.7681347538000001,2.4733038633,0.014,0,0.014,2.337,0.7681347538000001,2.46
2020-10-28 00:30:00,2.5985,0.8399522308,2.7308830074,0.043000000000000003,0,0.043000000000000003,2.5555,0.8399522308,2.69,2.589,0.8368297318,2.7208831287,0.043000000000000003,0,0.043000000000000003,2.5460000000000003,0.8368297318,2.68
2020-10-28 01:00:00,2.4645,0.7212972688,2.5678843432000003,0.27,0,0.27,2.1945,0.7212972688,2.31,2.455,0.7181747698000001,2.5578897552,0.27,0,0.27,2.185,0.7181747698000001,2.3
2020-10-28 01:30:00,2.3285,0.7056847738,2.43308513,0.18150000000000002,0,0.18150000000000002,2.147,0.7056847738,2.26,2.319,0.7025622748,2.4230878544,0.18150000000000002,0,0.18150000000000002,2.1375,0.7025622748,2.25
2020-10-28 02:00:00,2.177,0.6713372848,2.278162143,0.1345,0,0.1345,2.0425,0.6713372848,2.15,2.1675,0.6682147858,2.2681638499,0.1345,0,0.1345,2.033,0.6682147858,2.14
2020-10-28 02:30:00,2.3005,0.7306647658000001,2.4137463102,0.0775,0,0.0775,2.223,0.7306647658000001,2.34,2.291,0.7275422668,2.4037468149,0.0775,0,0.0775,2.2135,0.7275422668,2.33
2020-10-28 03:00:00,2.4050000000000002,0.7899922468,2.5314250433,0.0015,0,0.0015,2.4035,0.7899922468,2.5300000000000002,2.367,0.7775022508,2.491425044,0.0015,0,0.0015,2.3655,0.7775022508,2.49
2020-10-28 03:30:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-10-28 04:00:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2020-10-28 04:30:00,2.221,0.6869497798,2.3248098847,0.131,0,0.131,2.09,0.6869497798,2.2,2.2115,0.6838272808,2.3148114394,0.131,0,0.131,2.0805,0.6838272808,2.19
2020-10-28 05:00:00,2.368,0.7587672568,2.486594408,0.059500000000000004,0,0.059500000000000004,2.3085,0.7587672568,2.43,2.235,0.7150522708,2.346598549,0.059500000000000004,0,0.059500000000000004,2.1755,0.7150522708,2.29
2020-10-28 05:30:00,2.49,0.8180947378000001,2.6209500186,0.001,0,0.001,2.489,0.8180947378000001,2.62,2.3855,0.7837472488,2.5109500194,0.001,0,0.001,2.3845,0.7837472488,2.51
2020-10-28 06:00:00,2.277,0.6557247898,2.3695366636,0.28200000000000003,0,0.28200000000000003,1.995,0.6557247898,2.1,2.258,0.6494797918,2.3495505953,0.28200000000000003,0,0.28200000000000003,1.976,0.6494797918,2.08
2020-10-28 06:30:00,2.685,0.8430747298,2.8142494558999998,0.12,0,0.12,2.565,0.8430747298,2.7,2.6755,0.8399522308,2.8042503455,0.12,0,0.12,2.5555,0.8399522308,2.69
2020-10-28 07:00:00,3.1365,1.0273021707,3.3004517873,0.011,0,0.011,3.1255,1.0273021707,3.29,3.1175,1.0210571727,3.2804517982,0.011,0,0.011,3.1065,1.0210571727,3.27
2020-10-28 07:30:00,3.4375,1.1116096437,3.6127665646000002,0.0555,0,0.0555,3.382,1.1116096437,3.56,3.4185,1.1053646457,3.5927667959000003,0.0555,0,0.0555,3.363,1.1053646457,3.54
2020-10-28 08:00:00,3.7965,1.2271421067000001,3.9898984949000003,0.063,0,0.063,3.7335000000000003,1.2271421067000001,3.93,3.6635,1.1834271207,3.8499002584,0.063,0,0.063,3.6005000000000003,1.1834271207,3.79
2020-10-28 08:30:00,3.659,1.1428346337,3.8333212753,0.182,0,0.182,3.477,1.1428346337,3.66,3.6305,1.1334671367,3.8033245983,0.182,0,0.182,3.4485,1.1334671367,3.63
2020-10-28 09:00:00,3.7765,1.2115296117,3.9660756738,0.09050000000000001,0,0.09050000000000001,3.686,1.2115296117,3.88,3.7575000000000003,1.2052846137,3.946076184,0.09050000000000001,0,0.09050000000000001,3.667,1.2052846137,3.86
2020-10-28 09:30:00,3.8935,1.2427546017,4.0870259664,0.1125,0,0.1125,3.781,1.2427546017,3.98,3.8745000000000003,1.2365096037,4.0670267088,0.1125,0,0.1125,3.762,1.2365096037,3.96
2020-10-28 10:00:00,4.5355,1.3926345536,4.7444906207,0.2985,0,0.2985,4.237,1.3926345536,4.46,3.101,0.9211372048,3.2349180438,0.2985,0,0.2985,2.8025,0.9211372048,2.95
2020-10-28 10:30:00,3.9255,1.1959171167,4.1036286382,0.28700000000000003,0,0.28700000000000003,3.6385,1.1959171167,3.83,3.46,1.0429146657,3.6137613369,0.28700000000000003,0,0.28700000000000003,3.173,1.0429146657,3.34
2020-10-28 11:00:00,3.6005000000000003,1.0959971487,3.7636166117,0.266,0,0.266,3.3345000000000002,1.0959971487,3.51,3.5815,1.0897521507,3.7436215086,0.266,0,0.266,3.3155,1.0897521507,3.49
2020-10-28 11:30:00,3.368,0.9742196878,3.5060701647,0.404,0,0.404,2.964,0.9742196878,3.12,3.3585000000000003,0.9710971888000001,3.4960766582,0.404,0,0.404,2.9545,0.9710971888000001,3.11
2020-10-28 12:00:00,3.832,1.2521220987000001,4.0313811219,0.022500000000000003,0,0.022500000000000003,3.8095,1.2521220987000001,4.01,3.8225,1.2489995997,4.0213811371,0.022500000000000003,0,0.022500000000000003,3.8,1.2489995997,4.0
2020-10-28 12:30:00,3.7125,1.0741396557,3.864768072,0.4445,0,0.4445,3.268,1.0741396557,3.44,3.6935000000000002,1.0678946577,3.8447810406,0.4445,0,0.4445,3.249,1.0678946577,3.42
2020-10-28 13:00:00,3.7295,1.1490796317,3.9025061498999998,0.2335,0,0.2335,3.496,1.1490796317,3.68,3.7199999999999998,1.1459571327,3.8925078998,0.2335,0,0.2335,3.4865,1.1459571327,3.67
2020-10-28 13:30:00,3.5540000000000003,1.0710171567,3.7118720008,0.29550000000000004,0,0.29550000000000004,3.2585,1.0710171567,3.43,3.535,1.0647721587,3.6918782144,0.29550000000000004,0,0.29550000000000004,3.2395,1.0647721587,3.41
2020-10-28 14:00:00,3.5905,1.1084871447,3.7577165939,0.218,0,0.218,3.3725,1.1084871447,3.55,3.5715,1.1022421467,3.7377198932,0.218,0,0.218,3.3535,1.1022421467,3.5300000000000002
2020-10-28 14:30:00,3.4955,1.1084871447,3.6670511314,0.123,0,0.123,3.3725,1.1084871447,3.55,3.4765,1.1022421467,3.6470522343000003,0.123,0,0.123,3.3535,1.1022421467,3.5300000000000002
2020-10-28 15:00:00,3.5075000000000003,1.0897521507,3.6728893259,0.192,0,0.192,3.3155,1.0897521507,3.49,3.4885,1.0835071527,3.652892005,0.192,0,0.192,3.2965,1.0835071527,3.47
2020-10-28 15:30:00,3.5935,1.0710171567,3.7497093221,0.335,0,0.335,3.2585,1.0710171567,3.43,3.5745,1.0647721587,3.7297171475,0.335,0,0.335,3.2395,1.0647721587,3.41
2020-10-28 16:00:00,3.6825,1.1053646457,3.8448195341,0.3195,0,0.3195,3.363,1.1053646457,3.54,3.673,1.1022421467,3.8348229099,0.3195,0,0.3195,3.3535,1.1022421467,3.5300000000000002
2020-10-28 16:30:00,4.0745,1.2895920867,4.2737100978,0.151,0,0.151,3.9235,1.2895920867,4.13,4.065,1.2864695877,4.2637107078,0.151,0,0.151,3.914,1.2864695877,4.12
2020-10-28 17:00:00,4.53,1.4363495396000001,4.752262619,0.16,0,0.16,4.37,1.4363495396000001,4.6,4.4825,1.4207370446,4.7022654115,0.16,0,0.16,4.3225,1.4207370446,4.55
2020-10-28 17:30:00,4.8315,1.5487595036,5.0736622128,0.11950000000000001,0,0.11950000000000001,4.712,1.5487595036,4.96,4.6415,1.4863095236000001,4.8736678436,0.11950000000000001,0,0.11950000000000001,4.522,1.4863095236000001,4.76
2020-10-28 18:00:00,4.6415,1.4675745296,4.8679869813,0.17650000000000002,0,0.17650000000000002,4.465,1.4675745296,4.7,4.6225000000000005,1.4613295316000001,4.8479882683,0.17650000000000002,0,0.17650000000000002,4.446,1.4613295316000001,4.68
2020-10-28 18:30:00,4.5665,1.4894320226,4.803262433,0.035,0,0.035,4.5315,1.4894320226,4.77,4.5475,1.4831870246,4.783262485,0.035,0,0.035,4.5125,1.4831870246,4.75
2020-10-28 19:00:00,4.26,1.3801445576,4.4779905091,0.061,0,0.061,4.199,1.3801445576,4.42,4.2315,1.3707770606,4.4479907824,0.061,0,0.061,4.1705,1.3707770606,4.39
2020-10-28 19:30:00,4.3315,1.3738995595999999,4.5441712391,0.1515,0,0.1515,4.18,1.3738995595999999,4.4,4.1415,1.3114495797,4.3441825756,0.1515,0,0.1515,3.99,1.3114495797,4.2
2020-10-28 20:00:00,3.868,1.2365096037,4.0608348895,0.106,0,0.106,3.762,1.2365096037,3.96,3.8015,1.2146521107,3.9908372555,0.106,0,0.106,3.6955,1.2146521107,3.89
2020-10-28 20:30:00,3.635,1.1490796317,3.8122970766,0.139,0,0.139,3.496,1.1490796317,3.68,3.616,1.1428346337,3.7922983796,0.139,0,0.139,3.477,1.1428346337,3.66
2020-10-28 21:00:00,3.5540000000000003,1.1553246297,3.7370698415,0.039,0,0.039,3.515,1.1553246297,3.7,3.535,1.1490796317,3.7170699482,0.039,0,0.039,3.496,1.1490796317,3.68
2020-10-28 21:30:00,3.34,1.0772621547,3.5094292627,0.0625,0,0.0625,3.2775,1.0772621547,3.45,3.321,1.0710171567,3.4894295737,0.0625,0,0.0625,3.2585,1.0710171567,3.43
2020-10-28 22:00:00,3.076,0.9929546817,3.2322956239,0.055,0,0.055,3.021,0.9929546817,3.18,3.057,0.9867096837,3.2122959079,0.055,0,0.055,3.002,0.9867096837,3.16
2020-10-28 22:30:00,3.0065,0.9648521908000001,3.1575278304,0.07100000000000001,0,0.07100000000000001,2.9355,0.9648521908000001,3.09,2.997,0.9617296918,3.1475280777,0.07100000000000001,0,0.07100000000000001,2.926,0.9617296918,3.08
2020-10-28 23:00:00,2.841,0.8992797118,2.9799303683,0.105,0,0.105,2.7359999999999998,0.8992797118,2.88,2.8315,0.8961572128,2.9699309756,0.105,0,0.105,2.7265,0.8961572128,2.87
2020-10-28 23:30:00,2.6865,0.8430747298,2.8156806016,0.12150000000000001,0,0.12150000000000001,2.565,0.8430747298,2.7,2.677,0.8399522308,2.8056815126,0.12150000000000001,0,0.12150000000000001,2.5555,0.8399522308,2.69
2020-10-29 00:00:00,2.831,0.9305047018,2.98,0.0,0,0.0,2.831,0.9305047018,2.98,2.8215,0.9273822028,2.9699999999999998,0.0,0,0.0,2.8215,0.9273822028,2.9699999999999998
2020-10-29 00:30:00,2.45,0.7899922468,2.5742159486,0.0465,0,0.0465,2.4035,0.7899922468,2.5300000000000002,2.4405,0.7868697478000001,2.5642161083,0.0465,0,0.0465,2.394,0.7868697478000001,2.52
2020-10-29 01:00:00,2.3395,0.7462772608,2.4556445182,0.069,0,0.069,2.2705,0.7462772608,2.39,2.3205,0.7400322628,2.4356452944,0.069,0,0.069,2.2515,0.7400322628,2.37
2020-10-29 01:30:00,2.3915,0.7806247498000001,2.5156802758,0.0165,0,0.0165,2.375,0.7806247498000001,2.5,2.3535,0.7681347538000001,2.475680361,0.0165,0,0.0165,2.337,0.7681347538000001,2.46
2020-10-29 02:00:00,2.4255,0.7775022508,2.5470689037,0.06,0,0.06,2.3655,0.7775022508,2.49,2.416,0.7743797518000001,2.5370691752,0.06,0,0.06,2.356,0.7743797518000001,2.48
2020-10-29 02:30:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2020-10-29 03:00:00,2.2560000000000002,0.6900722788,2.3591811609,0.1565,0,0.1565,2.0995,0.6900722788,2.21,2.2465,0.6869497798,2.3491833155,0.1565,0,0.1565,2.09,0.6869497798,2.2
2020-10-29 03:30:00,2.1390000000000002,0.6338672968,2.2309434663,0.21050000000000002,0,0.21050000000000002,1.9285,0.6338672968,2.03,2.1295,0.6307447978,2.2209478269,0.21050000000000002,0,0.21050000000000002,1.919,0.6307447978,2.02
2020-10-29 04:00:00,2.01,0.6463572928,2.1113686912,0.043500000000000004,0,0.043500000000000004,1.9665,0.6463572928,2.07,2.01,0.6463572928,2.1113686912,0.043500000000000004,0,0.043500000000000004,1.9665,0.6463572928,2.07
2020-10-29 04:30:00,2.1045,0.6401122948,2.1996963427,0.157,0,0.157,1.9475,0.6401122948,2.05,2.095,0.6369897958,2.1896988377,0.157,0,0.157,1.9380000000000002,0.6369897958,2.04
2020-10-29 05:00:00,2.1105,0.6588472888,2.2109477606,0.106,0,0.106,2.0045,0.6588472888,2.11,2.101,0.6557247898,2.2009488863,0.106,0,0.106,1.995,0.6557247898,2.1
2020-10-29 05:30:00,2.2745,0.7150522708,2.3842504063,0.099,0,0.099,2.1755,0.7150522708,2.29,2.2555,0.7088072728,2.3642521016,0.099,0,0.099,2.1565,0.7088072728,2.27
2020-10-29 06:00:00,3.7265,1.2240196077,3.9223750777,0.0025,0,0.0025,3.724,1.2240196077,3.92,3.584,1.1771821227,3.7723750808,0.0025,0,0.0025,3.5815,1.1771821227,3.77
2020-10-29 06:30:00,2.9130000000000003,0.9492396958,3.0637599449,0.025,0,0.025,2.888,0.9492396958,3.04,2.761,0.8992797118,2.9037604929,0.025,0,0.025,2.7359999999999998,0.8992797118,2.88
2020-10-29 07:00:00,2.9205,0.9117697078,3.0595169962,0.14650000000000002,0,0.14650000000000002,2.774,0.9117697078,2.92,2.8825000000000003,0.8992797118,3.0195215267,0.14650000000000002,0,0.14650000000000002,2.7359999999999998,0.8992797118,2.88
2020-10-29 07:30:00,3.3035,1.0741396557,3.4737426862,0.035500000000000004,0,0.035500000000000004,3.268,1.0741396557,3.44,3.2465,1.0554046617,3.4137429971,0.035500000000000004,0,0.035500000000000004,3.211,1.0554046617,3.38
2020-10-29 08:00:00,3.392,1.0772621547,3.5589545867,0.1145,0,0.1145,3.2775,1.0772621547,3.45,3.373,1.0710171567,3.5389556016,0.1145,0,0.1145,3.2585,1.0710171567,3.43
2020-10-29 08:30:00,3.512,1.1147321427,3.6846671152,0.12050000000000001,0,0.12050000000000001,3.3915,1.1147321427,3.5700000000000003,3.493,1.1084871447,3.6646681637,0.12050000000000001,0,0.12050000000000001,3.3725,1.1084871447,3.55
2020-10-29 09:00:00,3.6865,1.1553246297,3.8632961639000003,0.1715,0,0.1715,3.515,1.1553246297,3.7,3.677,1.1522021307,3.8532971271000003,0.1715,0,0.1715,3.5055,1.1522021307,3.69
2020-10-29 09:30:00,4.068,1.3208170767,4.2770529281,0.0495,0,0.0495,4.0185,1.3208170767,4.23,4.049,1.3145720787,4.2570530593,0.0495,0,0.0495,3.9995000000000003,1.3145720787,4.21
2020-10-29 10:00:00,3.721,1.1615696277,3.8980873515,0.187,0,0.187,3.534,1.1615696277,3.7199999999999998,3.702,1.1553246297,3.878089607,0.187,0,0.187,3.515,1.1553246297,3.7
2020-10-29 10:30:00,3.814,1.2302646057,4.0075113225,0.07100000000000001,0,0.07100000000000001,3.743,1.2302646057,3.94,3.795,1.2240196077,3.9875116301,0.07100000000000001,0,0.07100000000000001,3.724,1.2240196077,3.92
2020-10-29 11:00:00,3.819,1.2333871047,4.0132287189,0.0665,0,0.0665,3.7525,1.2333871047,3.95,3.8,1.2271421067000001,3.9932289879000002,0.0665,0,0.0665,3.7335000000000003,1.2271421067000001,3.93
2020-10-29 11:30:00,3.9595000000000002,1.2802245897,4.1613237377,0.0645,0,0.0645,3.895,1.2802245897,4.1,3.9405,1.2739795917,4.1413239731,0.0645,0,0.0645,3.876,1.2739795917,4.08
2020-10-29 12:00:00,3.9755000000000003,1.2864695877,4.1784691276,0.061500000000000006,0,0.061500000000000006,3.914,1.2864695877,4.12,3.9565,1.2802245897,4.1584693398,0.061500000000000006,0,0.061500000000000006,3.895,1.2802245897,4.1
2020-10-29 12:30:00,3.86,1.1959171167,4.0410169203,0.2215,0,0.2215,3.6385,1.1959171167,3.83,3.841,1.1896721187,4.0210198644,0.2215,0,0.2215,3.6195,1.1896721187,3.81
2020-10-29 13:00:00,4.048,1.3020820827000001,4.252260781,0.08650000000000001,0,0.08650000000000001,3.9615,1.3020820827000001,4.17,4.029,1.2958370847,4.2322611864,0.08650000000000001,0,0.08650000000000001,3.9425,1.2958370847,4.15
2020-10-29 13:30:00,4.0215,1.2802245897,4.2203598484,0.1265,0,0.1265,3.895,1.2802245897,4.1,4.0025,1.2739795917,4.2003607286,0.1265,0,0.1265,3.876,1.2739795917,4.08
2020-10-29 14:00:00,3.79,1.2084071127,3.9779828745,0.1135,0,0.1135,3.6765,1.2084071127,3.87,3.771,1.2021621147000001,3.9579836723,0.1135,0,0.1135,3.6575,1.2021621147000001,3.85
2020-10-29 14:30:00,3.6215,1.1522021307,3.8003726133,0.116,0,0.116,3.5055,1.1522021307,3.69,3.6025,1.1459571327,3.7803735265,0.116,0,0.116,3.4865,1.1459571327,3.67
2020-10-29 15:00:00,3.729,1.2115296117,3.9208729895000003,0.043000000000000003,0,0.043000000000000003,3.686,1.2115296117,3.88,3.71,1.2052846137,3.9008731074,0.043000000000000003,0,0.043000000000000003,3.667,1.2052846137,3.86
2020-10-29 15:30:00,3.7185,1.2052846137,3.9089580773,0.051500000000000004,0,0.051500000000000004,3.667,1.2052846137,3.86,3.6995,1.1990396157,3.8889582474,0.051500000000000004,0,0.051500000000000004,3.648,1.1990396157,3.84
2020-10-29 16:00:00,3.6845,1.1584471287,3.8623231351,0.16,0,0.16,3.5245,1.1584471287,3.71,3.6654999999999998,1.1522021307,3.8423248171,0.16,0,0.16,3.5055,1.1522021307,3.69
2020-10-29 16:30:00,3.569,1.1522021307,3.7503774143,0.0635,0,0.0635,3.5055,1.1522021307,3.69,3.512,1.1334671367,3.6903782665,0.0635,0,0.0635,3.4485,1.1334671367,3.63
2020-10-29 17:00:00,3.5535,1.1490796317,3.7346681579,0.0575,0,0.0575,3.496,1.1490796317,3.68,3.4965,1.1303446377,3.6746688626,0.0575,0,0.0575,3.439,1.1303446377,3.62
2020-10-29 17:30:00,3.6245000000000003,1.1865496197,3.8137776875,0.0145,0,0.0145,3.61,1.1865496197,3.8,3.615,1.1834271207,3.8037776946,0.0145,0,0.0145,3.6005000000000003,1.1834271207,3.79
2020-10-29 18:00:00,3.5445,1.0959971487,3.7100795140000002,0.21,0,0.21,3.3345000000000002,1.0959971487,3.51,3.535,1.0928746497,3.7000810802,0.21,0,0.21,3.325,1.0928746497,3.5
2020-10-29 18:30:00,3.517,1.1147321427,3.6894331204,0.1255,0,0.1255,3.3915,1.1147321427,3.5700000000000003,3.4885,1.1053646457,3.6594348266,0.1255,0,0.1255,3.363,1.1053646457,3.54
2020-10-29 19:00:00,3.6355,1.1803046217,3.8223002564,0.044500000000000005,0,0.044500000000000005,3.591,1.1803046217,3.7800000000000002,3.6165000000000003,1.1740596237,3.8023003892,0.044500000000000005,0,0.044500000000000005,3.572,1.1740596237,3.76
2020-10-29 19:30:00,3.5564999999999998,1.1334671367,3.7327523357,0.108,0,0.108,3.4485,1.1334671367,3.63,3.547,1.1303446377,3.7227527449,0.108,0,0.108,3.439,1.1303446377,3.62
2020-10-29 20:00:00,3.182,0.9773421867000001,3.3287117253,0.20850000000000002,0,0.20850000000000002,2.9735,0.9773421867000001,3.13,3.163,0.9710971888000001,3.3087155741,0.20850000000000002,0,0.20850000000000002,2.9545,0.9710971888000001,3.11
2020-10-29 20:30:00,3.2595,1.0241796717,3.4166188330000002,0.14350000000000002,0,0.14350000000000002,3.116,1.0241796717,3.2800000000000002,3.079,0.9648521908000001,3.2266361354,0.14350000000000002,0,0.14350000000000002,2.9355,0.9648521908000001,3.09
2020-10-29 21:00:00,3.194,1.0116896757,3.3503957975,0.116,0,0.116,3.078,1.0116896757,3.24,3.1845,1.0085671767,3.3403963837,0.116,0,0.116,3.0685000000000002,1.0085671767,3.23
2020-10-29 21:30:00,2.971,0.9336272008000001,3.1142416011,0.1305,0,0.1305,2.8405,0.9336272008000001,2.99,2.952,0.9273822028,3.0942433243,0.1305,0,0.1305,2.8215,0.9273822028,2.9699999999999998
2020-10-29 22:00:00,2.84,0.9024022108,2.9799210979,0.0945,0,0.0945,2.7455,0.9024022108,2.89,2.8115,0.8930347138,2.9499225837000003,0.0945,0,0.0945,2.717,0.8930347138,2.86
2020-10-29 22:30:00,2.6715,0.8586872248,2.8061104754,0.059000000000000004,0,0.059000000000000004,2.6125,0.8586872248,2.75,2.662,0.8555647258,2.7961106917,0.059000000000000004,0,0.059000000000000004,2.6029999999999998,0.8555647258,2.74
2020-10-29 23:00:00,2.342,0.6931947778,2.4424338271,0.233,0,0.233,2.109,0.6931947778,2.22,2.3325,0.6900722788,2.4324382829,0.233,0,0.233,2.0995,0.6900722788,2.21
2020-10-29 23:30:00,2.3045,0.7275422668,2.416617057,0.091,0,0.091,2.2135,0.7275422668,2.33,2.295,0.7244197678000001,2.4066177511,0.091,0,0.091,2.204,0.7244197678000001,2.32
