Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-30 00:00:00,2.175,0.6588472888,2.2725986777,0.1705,0,0.1705,2.0045,0.6588472888,2.11,2.175,0.6588472888,2.2725986777,0.1705,0,0.1705,2.0045,0.6588472888,2.11
2020-10-30 00:30:00,2.1885,0.6713372848,2.2891539922,0.146,0,0.146,2.0425,0.6713372848,2.15,2.179,0.6682147858,2.2791559841,0.146,0,0.146,2.033,0.6682147858,2.14
2020-10-30 01:00:00,2.086,0.5932748098,2.1687256627,0.281,0,0.281,1.8050000000000002,0.5932748098,1.9,2.0765,0.5901523108,2.1587338882,0.281,0,0.281,1.7955,0.5901523108,1.8900000000000001
2020-10-30 01:30:00,2.084,0.6182548018,2.1737743673,0.203,0,0.203,1.881,0.6182548018,1.98,2.0745,0.6151323028,2.1637786393,0.203,0,0.203,1.8715000000000002,0.6151323028,1.97
2020-10-30 02:00:00,2.099,0.6557247898,2.1990397905,0.10400000000000001,0,0.10400000000000001,1.995,0.6557247898,2.1,2.0895,0.6526022908,2.1890408859,0.10400000000000001,0,0.10400000000000001,1.9855,0.6526022908,2.09
2020-10-30 02:30:00,2.236,0.7181747698000001,2.3485039919,0.051000000000000004,0,0.051000000000000004,2.185,0.7181747698000001,2.3,2.2265,0.7150522708,2.3385042228,0.051000000000000004,0,0.051000000000000004,2.1755,0.7150522708,2.29
2020-10-30 03:00:00,2.2115,0.6994397758,2.3194715454,0.0835,0,0.0835,2.128,0.6994397758,2.24,2.202,0.6963172768,2.30947218,0.0835,0,0.0835,2.1185,0.6963172768,2.23
2020-10-30 03:30:00,2.0805,0.6151323028,2.1695317467,0.209,0,0.209,1.8715000000000002,0.6151323028,1.97,2.071,0.6120098038,2.1595362928,0.209,0,0.209,1.862,0.6120098038,1.96
2020-10-30 04:00:00,2.0535,0.6369897958,2.1500274998,0.1155,0,0.1155,1.9380000000000002,0.6369897958,2.04,1.8825,0.5807848139,1.9700551388,0.1155,0,0.1155,1.767,0.5807848139,1.8599999999999999
2020-10-30 04:30:00,1.9185,0.5558048219,1.9973886077,0.2275,0,0.2275,1.691,0.5558048219,1.78,1.8519999999999999,0.5339473289000001,1.9274344995,0.2275,0,0.2275,1.6245,0.5339473289000001,1.71
2020-10-30 05:00:00,1.9135,0.5963973088,2.0042884024,0.099,0,0.099,1.8145,0.5963973088,1.9100000000000001,1.9135,0.5963973088,2.0042884024,0.099,0,0.099,1.8145,0.5963973088,1.9100000000000001
2020-10-30 05:30:00,1.9275,0.5932748098,2.0167377742,0.12250000000000001,0,0.12250000000000001,1.8050000000000002,0.5932748098,1.9,1.9180000000000001,0.5901523108,2.006739582,0.12250000000000001,0,0.12250000000000001,1.7955,0.5901523108,1.8900000000000001
2020-10-30 06:00:00,1.9525000000000001,0.6057648058,2.0443109475,0.1095,0,0.1095,1.843,0.6057648058,1.94,1.924,0.5963973088,2.0143152062,0.1095,0,0.1095,1.8145,0.5963973088,1.9100000000000001
2020-10-30 06:30:00,2.265,0.7369097638000001,2.3818608272,0.023,0,0.023,2.242,0.7369097638000001,2.36,2.246,0.7306647658000001,2.3618609189,0.023,0,0.023,2.223,0.7306647658000001,2.34
2020-10-30 07:00:00,2.2465,0.7181747698000001,2.35850318,0.061500000000000006,0,0.061500000000000006,2.185,0.7181747698000001,2.3,2.237,0.7150522708,2.3485035129,0.061500000000000006,0,0.061500000000000006,2.1755,0.7150522708,2.29
2020-10-30 07:30:00,2.8155,0.9242597038,2.9633252015,0.0035,0,0.0035,2.8120000000000003,0.9242597038,2.96,2.7585,0.9055247098,2.9033252057,0.0035,0,0.0035,2.755,0.9055247098,2.9
2020-10-30 08:00:00,2.802,0.8618097238,2.931538845,0.18,0,0.18,2.622,0.8618097238,2.76,2.783,0.8555647258,2.9115425464999998,0.18,0,0.18,2.6029999999999998,0.8555647258,2.74
2020-10-30 08:30:00,3.0425,0.9492396958,3.1871401365,0.1545,0,0.1545,2.888,0.9492396958,3.04,2.8525,0.8867897158,2.9871645837000003,0.1545,0,0.1545,2.698,0.8867897158,2.84
2020-10-30 09:00:00,3.1025,0.9586071928000001,3.2472194259,0.186,0,0.186,2.9165,0.9586071928000001,3.07,3.017,0.9305047018,3.1572342327,0.186,0,0.186,2.831,0.9305047018,2.98
2020-10-30 09:30:00,3.168,0.9929546817,3.3199673191,0.147,0,0.147,3.021,0.9929546817,3.18,3.149,0.9867096837,3.2999692423,0.147,0,0.147,3.002,0.9867096837,3.16
2020-10-30 10:00:00,3.3175,1.0304246697,3.4738424331,0.1825,0,0.1825,3.135,1.0304246697,3.3,3.308,1.0273021707,3.4638437826,0.1825,0,0.1825,3.1255,1.0273021707,3.29
2020-10-30 10:30:00,3.197,1.0023221787,3.3504415754,0.14750000000000002,0,0.14750000000000002,3.0495,1.0023221787,3.21,3.178,0.9960771807000001,3.3304434765,0.14750000000000002,0,0.14750000000000002,3.0305,0.9960771807000001,3.19
2020-10-30 11:00:00,3.1085,0.9867096837,3.2613445463,0.10650000000000001,0,0.10650000000000001,3.002,0.9867096837,3.16,3.099,0.9835871847000001,3.2513450678,0.10650000000000001,0,0.10650000000000001,2.9925,0.9835871847000001,3.15
2020-10-30 11:30:00,3.429,1.0710171567,3.5923695175,0.1705,0,0.1705,3.2585,1.0710171567,3.43,3.4195,1.0678946577,3.5823706187,0.1705,0,0.1705,3.249,1.0678946577,3.42
2020-10-30 12:00:00,4.419,1.4238595435999999,4.6427294774,0.08700000000000001,0,0.08700000000000001,4.332,1.4238595435999999,4.5600000000000005,4.4,1.4176145456,4.6227298212,0.08700000000000001,0,0.08700000000000001,4.313,1.4176145456,4.54
2020-10-30 12:30:00,3.763,1.2021621147000001,3.9503623568,0.10550000000000001,0,0.10550000000000001,3.6575,1.2021621147000001,3.85,3.7439999999999998,1.1959171167,3.9303630557,0.10550000000000001,0,0.10550000000000001,3.6385,1.1959171167,3.83
2020-10-30 13:00:00,3.2195,1.0366696677,3.3822868373,0.0655,0,0.0655,3.154,1.0366696677,3.32,3.2005,1.0304246697,3.3622872052,0.0655,0,0.0655,3.135,1.0304246697,3.3
2020-10-30 13:30:00,2.981,0.9367496998,3.1247177473,0.131,0,0.131,2.85,0.9367496998,3.0,2.9619999999999997,0.9305047018,3.104719472,0.131,0,0.131,2.831,0.9305047018,2.98
2020-10-30 14:00:00,2.954,0.9429946978,3.1008635894,0.085,0,0.085,2.8689999999999998,0.9429946978,3.02,2.935,0.9367496998,3.0808643268,0.085,0,0.085,2.85,0.9367496998,3.0
2020-10-30 14:30:00,3.0475,0.9586071928000001,3.1947118806,0.131,0,0.131,2.9165,0.9586071928000001,3.07,2.981,0.9367496998,3.1247177473,0.131,0,0.131,2.85,0.9367496998,3.0
2020-10-30 15:00:00,2.9925,0.9429946978,3.1375619914,0.12350000000000001,0,0.12350000000000001,2.8689999999999998,0.9429946978,3.02,2.983,0.9398721988000001,3.1275627492,0.12350000000000001,0,0.12350000000000001,2.8595,0.9398721988000001,3.01
2020-10-30 15:30:00,2.9365,0.9180147058,3.0766513046,0.14350000000000002,0,0.14350000000000002,2.793,0.9180147058,2.94,2.9175,0.9117697078,3.0566534396,0.14350000000000002,0,0.14350000000000002,2.774,0.9117697078,2.92
2020-10-30 16:00:00,2.9175,0.8836672168,3.0483887547,0.229,0,0.229,2.6885,0.8836672168,2.83,2.8890000000000002,0.8742997198,3.0183970912,0.229,0,0.229,2.66,0.8742997198,2.8
2020-10-30 16:30:00,3.176,1.0335471687,3.339939483,0.0315,0,0.0315,3.1445,1.0335471687,3.31,3.062,0.9960771807000001,3.2199400227,0.0315,0,0.0315,3.0305,0.9960771807000001,3.19
2020-10-30 17:00:00,3.2655,1.0429146657,3.4279966817,0.0925,0,0.0925,3.173,1.0429146657,3.34,3.218,1.0273021707,3.3779984828,0.0925,0,0.0925,3.1255,1.0273021707,3.29
2020-10-30 17:30:00,3.4425,1.1209771407,3.6204137885,0.032,0,0.032,3.4105,1.1209771407,3.59,3.395,1.1053646457,3.5704139816,0.032,0,0.032,3.363,1.1053646457,3.54
2020-10-30 18:00:00,3.5445,1.1646921266999999,3.7309500131,0.001,0,0.001,3.5435,1.1646921266999999,3.73,3.5445,1.1646921266999999,3.7309500131,0.001,0,0.001,3.5435,1.1646921266999999,3.73
2020-10-30 18:30:00,3.366,1.0991196477,3.5409066636,0.022,0,0.022,3.344,1.0991196477,3.52,3.347,1.0928746497,3.5209067014,0.022,0,0.022,3.325,1.0928746497,3.5
2020-10-30 19:00:00,3.1645,0.9867096837,3.3147633777,0.1625,0,0.1625,3.002,0.9867096837,3.16,3.155,0.9835871847000001,3.3047645529,0.1625,0,0.1625,2.9925,0.9835871847000001,3.15
2020-10-30 19:30:00,3.0775,1.0023221787,3.2366118087,0.028,0,0.028,3.0495,1.0023221787,3.21,3.0585,0.9960771807000001,3.2166118821,0.028,0,0.028,3.0305,0.9960771807000001,3.19
2020-10-30 20:00:00,2.8015,0.9024022108,2.943251943,0.056,0,0.056,2.7455,0.9024022108,2.89,2.792,0.8992797118,2.9332521201,0.056,0,0.056,2.7359999999999998,0.8992797118,2.88
2020-10-30 20:30:00,2.733,0.8680547218,2.8675438968,0.092,0,0.092,2.641,0.8680547218,2.7800000000000002,2.7235,0.8649322228,2.8575444004,0.092,0,0.092,2.6315,0.8649322228,2.77
2020-10-30 21:00:00,2.628,0.8430747298,2.7599201075,0.063,0,0.063,2.565,0.8430747298,2.7,2.609,0.8368297318,2.7399206193000003,0.063,0,0.063,2.5460000000000003,0.8368297318,2.68
2020-10-30 21:30:00,2.502,0.8087272408,2.6294569306,0.0415,0,0.0415,2.4605,0.8087272408,2.59,2.4925,0.8056047418000001,2.6194570525,0.0415,0,0.0415,2.451,0.8056047418000001,2.58
2020-10-30 22:00:00,2.4435000000000002,0.7556447578000001,2.5576730146999997,0.14450000000000002,0,0.14450000000000002,2.299,0.7556447578000001,2.42,2.434,0.7525222588,2.5476745769,0.14450000000000002,0,0.14450000000000002,2.2895,0.7525222588,2.41
2020-10-30 22:30:00,2.31,0.7431547618000001,2.4265982362000003,0.049,0,0.049,2.261,0.7431547618000001,2.38,2.291,0.7369097638000001,2.4065986371,0.049,0,0.049,2.242,0.7369097638000001,2.36
2020-10-30 23:00:00,2.2635,0.7431547618000001,2.3823751279,0.0025,0,0.0025,2.261,0.7431547618000001,2.38,2.2445,0.7369097638000001,2.362375129,0.0025,0,0.0025,2.242,0.7369097638000001,2.36
2020-10-30 23:30:00,2.1310000000000002,0.6713372848,2.2342459019,0.08850000000000001,0,0.08850000000000001,2.0425,0.6713372848,2.15,2.1310000000000002,0.6713372848,2.2342459019,0.08850000000000001,0,0.08850000000000001,2.0425,0.6713372848,2.15
2020-10-31 00:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2020-10-31 00:30:00,2.069,0.6775822828,2.1771262595,0.007500000000000001,0,0.007500000000000001,2.0615,0.6775822828,2.17,2.012,0.6588472888,2.1171262952,0.007500000000000001,0,0.007500000000000001,2.0045,0.6588472888,2.11
2020-10-31 01:00:00,2.1125,0.6775822828,2.2185071557000002,0.051000000000000004,0,0.051000000000000004,2.0615,0.6775822828,2.17,1.9889999999999999,0.6369897958,2.0885107134,0.051000000000000004,0,0.051000000000000004,1.9380000000000002,0.6369897958,2.04
2020-10-31 01:30:00,2.1145,0.6931947778,2.2252256626999998,0.0055000000000000005,0,0.0055000000000000005,2.109,0.6931947778,2.22,2.029,0.6650922868,2.1352256906,0.0055000000000000005,0,0.0055000000000000005,2.0235,0.6650922868,2.13
2020-10-31 02:00:00,1.921,0.6276222988,2.0209281902,0.0115,0,0.0115,1.9095,0.6276222988,2.01,1.9115000000000002,0.6244997998,2.0109282061,0.0115,0,0.0115,1.9,0.6244997998,2.0
2020-10-31 02:30:00,1.8605,0.6088873048,1.9576015938,0.008,0,0.008,1.8525,0.6088873048,1.9500000000000002,1.851,0.6057648058,1.9476016020000002,0.008,0,0.008,1.843,0.6057648058,1.94
2020-10-31 03:00:00,1.8010000000000002,0.18422744100000002,1.8103979534999999,1.2405,0,1.2405,0.5605,0.18422744100000002,0.59,1.7915,0.18110494200000002,1.8006307923,1.2405,0,1.2405,0.551,0.18110494200000002,0.58
2020-10-31 03:30:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2020-10-31 04:00:00,1.9344999999999999,0.6182548018,2.0308937072,0.053500000000000006,0,0.053500000000000006,1.881,0.6182548018,1.98,1.925,0.6151323028,2.0208940472,0.053500000000000006,0,0.053500000000000006,1.8715000000000002,0.6151323028,1.97
2020-10-31 04:30:00,1.815,0.5651723189,1.9009589028,0.0955,0,0.0955,1.7195,0.5651723189,1.81,1.815,0.5651723189,1.9009589028,0.0955,0,0.0955,1.7195,0.5651723189,1.81
2020-10-31 05:00:00,1.815,0.5963973088,1.9104750064,0.0005,0,0.0005,1.8145,0.5963973088,1.9100000000000001,1.8054999999999999,0.5932748098,1.9004750064,0.0005,0,0.0005,1.8050000000000002,0.5932748098,1.9
2020-10-31 05:30:00,1.8285,0.5651723189,1.9138526589,0.109,0,0.109,1.7195,0.5651723189,1.81,1.819,0.5620498199,1.9038542486,0.109,0,0.109,1.71,0.5620498199,1.8
2020-10-31 06:00:00,1.7349999999999999,0.5433148259,1.8180803063000002,0.082,0,0.082,1.653,0.5433148259,1.74,1.7255,0.5401923269000001,1.8080813035,0.082,0,0.082,1.6435,0.5401923269000001,1.73
2020-10-31 06:30:00,1.921,0.6088873048,2.0151885148,0.0685,0,0.0685,1.8525,0.6088873048,1.9500000000000002,1.921,0.6088873048,2.0151885148,0.0685,0,0.0685,1.8525,0.6088873048,1.9500000000000002
2020-10-31 07:00:00,2.1575,0.6900722788,2.2651723996,0.058,0,0.058,2.0995,0.6900722788,2.21,2.0815,0.6650922868,2.1851750502,0.058,0,0.058,2.0235,0.6650922868,2.13
2020-10-31 07:30:00,2.456,0.7868697478000001,2.5789726637,0.062,0,0.062,2.394,0.7868697478000001,2.52,2.3135,0.7400322628,2.428977151,0.062,0,0.062,2.2515,0.7400322628,2.37
2020-10-31 08:00:00,2.5115,0.7899922468,2.6328159829,0.108,0,0.108,2.4035,0.7899922468,2.5300000000000002,2.445,0.7681347538000001,2.5628218822,0.108,0,0.108,2.337,0.7681347538000001,2.46
2020-10-31 08:30:00,2.627,0.8586872248,2.7637787086000003,0.0145,0,0.0145,2.6125,0.8586872248,2.75,2.6175,0.8555647258,2.753778722,0.0145,0,0.0145,2.6029999999999998,0.8555647258,2.74
2020-10-31 09:00:00,2.724,0.8493197278,2.8533348910000003,0.14,0,0.14,2.584,0.8493197278,2.7199999999999998,2.6575,0.8274622348,2.7833433134,0.14,0,0.14,2.5175,0.8274622348,2.65
2020-10-31 09:30:00,2.899,0.8836672168,3.0306878345,0.21050000000000002,0,0.21050000000000002,2.6885,0.8836672168,2.83,2.766,0.8399522308,2.8907223578,0.21050000000000002,0,0.21050000000000002,2.5555,0.8399522308,2.69
2020-10-31 10:00:00,2.9345,0.9367496998,3.0803880032,0.0845,0,0.0845,2.85,0.9367496998,3.0,2.9155,0.9305047018,3.0603887416,0.0845,0,0.0845,2.831,0.9305047018,2.98
2020-10-31 10:30:00,2.903,0.8430747298,3.0229429369,0.338,0,0.338,2.565,0.8430747298,2.7,2.8935,0.8399522308,3.0129490537,0.338,0,0.338,2.5555,0.8399522308,2.69
2020-10-31 11:00:00,2.839,0.8212172368,2.9553880879000003,0.3405,0,0.3405,2.4985,0.8212172368,2.63,2.8295,0.8180947378000001,2.9453945831,0.3405,0,0.3405,2.489,0.8180947378000001,2.62
2020-10-31 11:30:00,2.711,0.7150522708,2.8037155259,0.5355,0,0.5355,2.1755,0.7150522708,2.29,2.7015000000000002,0.7119297718,2.7937333892,0.5355,0,0.5355,2.166,0.7119297718,2.2800000000000002
2020-10-31 12:00:00,2.6325000000000003,0.6869497798,2.7206536439,0.5425,0,0.5425,2.09,0.6869497798,2.2,2.6135,0.6807047818,2.7006927352,0.5425,0,0.5425,2.071,0.6807047818,2.18
2020-10-31 12:30:00,2.6765,0.6963172768,2.7655939688,0.558,0,0.558,2.1185,0.6963172768,2.23,2.667,0.6931947778,2.7556139062,0.558,0,0.558,2.109,0.6931947778,2.22
2020-10-31 13:00:00,2.9595000000000002,0.9180147058,3.0986111808,0.1665,0,0.1665,2.793,0.9180147058,2.94,2.95,0.9148922068,3.0886125931,0.1665,0,0.1665,2.7835,0.9148922068,2.93
2020-10-31 13:30:00,2.79,0.7775022508,2.8963096778,0.42450000000000004,0,0.42450000000000004,2.3655,0.7775022508,2.49,2.7805,0.7743797518000001,2.8863201919,0.42450000000000004,0,0.42450000000000004,2.356,0.7743797518000001,2.48
2020-10-31 14:00:00,2.774,0.8212172368,2.8930042776000002,0.2755,0,0.2755,2.4985,0.8212172368,2.63,2.755,0.8149722388,2.8730131831,0.2755,0,0.2755,2.4795,0.8149722388,2.61
2020-10-31 14:30:00,2.5555,0.7618897558000001,2.6666563802,0.23750000000000002,0,0.23750000000000002,2.318,0.7618897558000001,2.44,2.5555,0.7618897558000001,2.6666563802,0.23750000000000002,0,0.23750000000000002,2.318,0.7618897558000001,2.44
2020-10-31 15:00:00,2.4685,0.7400322628,2.5770409388,0.217,0,0.217,2.2515,0.7400322628,2.37,2.4685,0.7400322628,2.5770409388,0.217,0,0.217,2.2515,0.7400322628,2.37
2020-10-31 15:30:00,2.434,0.7775022508,2.555164525,0.0685,0,0.0685,2.3655,0.7775022508,2.49,2.4245,0.7743797518000001,2.5451648768,0.0685,0,0.0685,2.356,0.7743797518000001,2.48
2020-10-31 16:00:00,2.491,0.8056047418000001,2.6180297936,0.04,0,0.04,2.451,0.8056047418000001,2.58,2.4815,0.8024822428,2.6080299077999998,0.04,0,0.04,2.4415,0.8024822428,2.5700000000000003
2020-10-31 16:30:00,2.518,0.8243397358000001,2.64950184,0.01,0,0.01,2.508,0.8243397358000001,2.64,2.5085,0.8212172368,2.6395018469,0.01,0,0.01,2.4985,0.8212172368,2.63
2020-10-31 17:00:00,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2020-10-31 17:30:00,2.8025,0.9211372048,2.95,0.0,0,0.0,2.8025,0.9211372048,2.95,2.7835,0.9148922068,2.93,0.0,0,0.0,2.7835,0.9148922068,2.93
2020-10-31 18:00:00,2.8975,0.9523621948000001,3.05,0.0,0,0.0,2.8975,0.9523621948000001,3.05,2.8405,0.9336272008000001,2.99,0.0,0,0.0,2.8405,0.9336272008000001,2.99
2020-10-31 18:30:00,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002
2020-10-31 19:00:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2020-10-31 19:30:00,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2020-10-31 20:00:00,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003
2020-10-31 20:30:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2020-10-31 21:00:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2020-10-31 21:30:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-10-31 22:00:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-10-31 22:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2020-10-31 23:00:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2020-10-31 23:30:00,2.1025,0.6713372848,2.2070795183,0.06,0,0.06,2.0425,0.6713372848,2.15,2.055,0.6557247898,2.1570813615,0.06,0,0.06,1.995,0.6557247898,2.1
2020-11-01 00:00:00,2.082,0.6557247898,2.1828190488,0.08700000000000001,0,0.08700000000000001,1.995,0.6557247898,2.1,2.082,0.6557247898,2.1828190488,0.08700000000000001,0,0.08700000000000001,1.995,0.6557247898,2.1
2020-11-01 00:30:00,2.039,0.6619697878,2.1437642128,0.025,0,0.025,2.014,0.6619697878,2.12,2.0105,0.6526022908,2.1137644145,0.025,0,0.025,1.9855,0.6526022908,2.09
2020-11-01 01:00:00,1.9155000000000002,0.5932748098,2.0052718644,0.1105,0,0.1105,1.8050000000000002,0.5932748098,1.9,1.9155000000000002,0.5932748098,2.0052718644,0.1105,0,0.1105,1.8050000000000002,0.5932748098,1.9
2020-11-01 01:30:00,1.952,0.6307447978,2.0513758797,0.033,0,0.033,1.919,0.6307447978,2.02,1.9425,0.6276222988,2.0413760065,0.033,0,0.033,1.9095,0.6276222988,2.01
2020-11-01 02:00:00,1.7095,0.5464373249,1.7947100044000002,0.047,0,0.047,1.6625,0.5464373249,1.75,1.7000000000000002,0.5433148259,1.7847103406,0.047,0,0.047,1.653,0.5433148259,1.74
2020-11-01 02:30:00,1.92,0.6120098038,2.0151813814,0.058,0,0.058,1.862,0.6120098038,1.96,1.9105,0.6088873048,2.0051817873,0.058,0,0.058,1.8525,0.6088873048,1.9500000000000002
2020-11-01 03:00:00,1.8045,0.5682948179,1.8918718905,0.0755,0,0.0755,1.729,0.5682948179,1.82,1.795,0.5651723189,1.881872671,0.0755,0,0.0755,1.7195,0.5651723189,1.81
2020-11-01 03:30:00,1.8625,0.5932748098,1.9547074589000002,0.0575,0,0.0575,1.8050000000000002,0.5932748098,1.9,1.8625,0.5932748098,1.9547074589000002,0.0575,0,0.0575,1.8050000000000002,0.5932748098,1.9
2020-11-01 04:00:00,1.6955,0.5183348339,1.772961153,0.11850000000000001,0,0.11850000000000001,1.577,0.5183348339,1.6600000000000001,1.686,0.5152123349000001,1.7629633434,0.11850000000000001,0,0.11850000000000001,1.5675,0.5152123349000001,1.65
2020-11-01 04:30:00,1.6,0.4808648459,1.6706977584,0.137,0,0.137,1.463,0.4808648459,1.54,1.5905,0.4777423469,1.6607010568,0.137,0,0.137,1.4535,0.4777423469,1.53
2020-11-01 05:00:00,1.5795,0.4746198479,1.6492677921,0.1355,0,0.1355,1.444,0.4746198479,1.52,1.57,0.4714973489,1.6392711033,0.1355,0,0.1355,1.4344999999999999,0.4714973489,1.51
2020-11-01 05:30:00,1.7345000000000002,0.5183348339,1.8102931392000001,0.1575,0,0.1575,1.577,0.5183348339,1.6600000000000001,1.7345000000000002,0.5183348339,1.8102931392000001,0.1575,0,0.1575,1.577,0.5183348339,1.6600000000000001
2020-11-01 06:00:00,1.722,0.5464373249,1.8066205329,0.059500000000000004,0,0.059500000000000004,1.6625,0.5464373249,1.75,1.7125,0.5433148259,1.7966210647,0.059500000000000004,0,0.059500000000000004,1.653,0.5433148259,1.74
2020-11-01 06:30:00,1.7585000000000002,0.5776623149,1.8509500263,0.001,0,0.001,1.7575,0.5776623149,1.85,1.749,0.5745398159,1.8409500265,0.001,0,0.001,1.748,0.5745398159,1.8399999999999999
2020-11-01 07:00:00,1.7235,0.5433148259,1.8071090864000001,0.07050000000000001,0,0.07050000000000001,1.653,0.5433148259,1.74,1.714,0.5401923269000001,1.7971098325,0.07050000000000001,0,0.07050000000000001,1.6435,0.5401923269000001,1.73
2020-11-01 07:30:00,1.9935,0.6526022908,2.0976014874,0.008,0,0.008,1.9855,0.6526022908,2.09,1.984,0.6494797918,2.0876014945,0.008,0,0.008,1.976,0.6494797918,2.08
2020-11-01 08:00:00,1.9649999999999999,0.5901523108,2.0517077643,0.1695,0,0.1695,1.7955,0.5901523108,1.8900000000000001,1.9555,0.5870298118,2.0417111084,0.1695,0,0.1695,1.786,0.5870298118,1.88
2020-11-01 08:30:00,2.1475,0.6401122948,2.2408703666,0.2,0,0.2,1.9475,0.6401122948,2.05,2.138,0.6369897958,2.2308742681,0.2,0,0.2,1.9380000000000002,0.6369897958,2.04
2020-11-01 09:00:00,2.261,0.6682147858,2.3576751261,0.228,0,0.228,2.033,0.6682147858,2.14,2.1945,0.6463572928,2.2877080233,0.228,0,0.228,1.9665,0.6463572928,2.07
2020-11-01 09:30:00,2.448,0.6963172768,2.5451054497,0.3295,0,0.3295,2.1185,0.6963172768,2.23,2.4385,0.6931947778,2.5351136562,0.3295,0,0.3295,2.109,0.6931947778,2.22
2020-11-01 10:00:00,2.3805,0.6869497798,2.4776360205,0.29050000000000004,0,0.29050000000000004,2.09,0.6869497798,2.2,2.371,0.6838272808,2.4676427517,0.29050000000000004,0,0.29050000000000004,2.0805,0.6838272808,2.19
2020-11-01 10:30:00,2.623,0.7962372448,2.7411900244,0.2005,0,0.2005,2.4225,0.7962372448,2.55,2.6135,0.7931147458000001,2.7311926424,0.2005,0,0.2005,2.4130000000000003,0.7931147458000001,2.54
2020-11-01 11:00:00,2.8215,0.9024022108,2.9622950562,0.076,0,0.076,2.7455,0.9024022108,2.89,2.7835,0.8899122148,2.9222963573,0.076,0,0.076,2.7075,0.8899122148,2.85
2020-11-01 11:30:00,2.852,0.8586872248,2.9784639917,0.23950000000000002,0,0.23950000000000002,2.6125,0.8586872248,2.75,2.738,0.8212172368,2.8585034109,0.23950000000000002,0,0.23950000000000002,2.4985,0.8212172368,2.63
2020-11-01 12:00:00,2.8155,0.8212172368,2.9328208264,0.317,0,0.317,2.4985,0.8212172368,2.63,2.7965,0.8149722388,2.9128322986,0.317,0,0.317,2.4795,0.8149722388,2.61
2020-11-01 12:30:00,2.972,0.9429946978,3.1180158755,0.10300000000000001,0,0.10300000000000001,2.8689999999999998,0.9429946978,3.02,2.9530000000000003,0.9367496998,3.0980169464,0.10300000000000001,0,0.10300000000000001,2.85,0.9367496998,3.0
2020-11-01 13:00:00,2.9465,0.9429946978,3.0937196463,0.0775,0,0.0775,2.8689999999999998,0.9429946978,3.02,2.9370000000000003,0.9398721988000001,3.0837199532,0.0775,0,0.0775,2.8595,0.9398721988000001,3.01
2020-11-01 13:30:00,2.8075,0.8524422268,2.9340610082,0.214,0,0.214,2.5935,0.8524422268,2.73,2.798,0.8493197278,2.9240636108,0.214,0,0.214,2.584,0.8493197278,2.7199999999999998
2020-11-01 14:00:00,2.846,0.9148922068,2.9894387015,0.0625,0,0.0625,2.7835,0.9148922068,2.93,2.8175,0.9055247098,2.9594393472,0.0625,0,0.0625,2.755,0.9055247098,2.9
2020-11-01 14:30:00,2.7195,0.8680547218,2.854680236,0.0785,0,0.0785,2.641,0.8680547218,2.7800000000000002,2.691,0.8586872248,2.8246813537,0.0785,0,0.0785,2.6125,0.8586872248,2.75
2020-11-01 15:00:00,2.6755,0.8493197278,2.8070704035,0.0915,0,0.0915,2.584,0.8493197278,2.7199999999999998,2.666,0.8461972288,2.7970709233,0.0915,0,0.0915,2.5745,0.8461972288,2.71
2020-11-01 15:30:00,3.0635,0.9867096837,3.2184822898,0.061500000000000006,0,0.061500000000000006,3.002,0.9867096837,3.16,3.054,0.9835871847000001,3.2084824684,0.061500000000000006,0,0.061500000000000006,2.9925,0.9835871847000001,3.15
2020-11-01 16:00:00,2.991,0.9398721988000001,3.1351938935,0.1315,0,0.1315,2.8595,0.9398721988000001,3.01,2.9435000000000002,0.9242597038,3.0851982513,0.1315,0,0.1315,2.8120000000000003,0.9242597038,2.96
2020-11-01 16:30:00,2.9285,0.9429946978,3.0765810976,0.059500000000000004,0,0.059500000000000004,2.8689999999999998,0.9429946978,3.02,2.9095,0.9367496998,3.0565814646,0.059500000000000004,0,0.059500000000000004,2.85,0.9367496998,3.0
2020-11-01 17:00:00,3.0935,0.9898321827000001,3.2480009236,0.082,0,0.082,3.0115,0.9898321827000001,3.17,3.0555,0.9773421867000001,3.208002182,0.082,0,0.082,2.9735,0.9773421867000001,3.13
2020-11-01 17:30:00,3.171,1.0335471687,3.3351852646999998,0.026500000000000003,0,0.026500000000000003,3.1445,1.0335471687,3.31,3.152,1.0273021707,3.3151853266,0.026500000000000003,0,0.026500000000000003,3.1255,1.0273021707,3.29
2020-11-01 18:00:00,3.0355,0.9586071928000001,3.1832668754,0.11900000000000001,0,0.11900000000000001,2.9165,0.9586071928000001,3.07,3.026,0.9554846938,3.1732675588,0.11900000000000001,0,0.11900000000000001,2.907,0.9554846938,3.06
2020-11-01 18:30:00,2.8725,0.9055247098,3.0118484773,0.11750000000000001,0,0.11750000000000001,2.755,0.9055247098,2.9,2.863,0.9024022108,3.0018492217,0.11750000000000001,0,0.11750000000000001,2.7455,0.9024022108,2.89
2020-11-01 19:00:00,2.702,0.8711772208,2.8389705441,0.051500000000000004,0,0.051500000000000004,2.6505,0.8711772208,2.79,2.683,0.8649322228,2.8189708672,0.051500000000000004,0,0.051500000000000004,2.6315,0.8649322228,2.77
2020-11-01 19:30:00,2.685,0.8805447178,2.8257006211,0.006,0,0.006,2.6790000000000003,0.8805447178,2.8200000000000003,2.666,0.8742997198,2.8057006255,0.006,0,0.006,2.66,0.8742997198,2.8
2020-11-01 20:00:00,2.464,0.7931147458000001,2.5884989859000003,0.051000000000000004,0,0.051000000000000004,2.4130000000000003,0.7931147458000001,2.54,2.4545,0.7899922468,2.5784991759,0.051000000000000004,0,0.051000000000000004,2.4035,0.7899922468,2.5300000000000002
2020-11-01 20:30:00,2.368,0.7462772608,2.4828116622,0.0975,0,0.0975,2.2705,0.7462772608,2.39,2.3585000000000003,0.7431547618000001,2.4728124171,0.0975,0,0.0975,2.261,0.7431547618000001,2.38
2020-11-01 21:00:00,2.307,0.7556447578000001,2.4276012852,0.008,0,0.008,2.299,0.7556447578000001,2.42,2.2975,0.7525222588,2.4176012905,0.008,0,0.008,2.2895,0.7525222588,2.41
2020-11-01 21:30:00,2.134,0.6588472888,2.2333910876,0.1295,0,0.1295,2.0045,0.6588472888,2.11,2.1245,0.6557247898,2.2233927341,0.1295,0,0.1295,1.995,0.6557247898,2.1
2020-11-01 22:00:00,2.0905,0.6619697878,2.1928051099,0.0765,0,0.0765,2.014,0.6619697878,2.12,2.0715,0.6557247898,2.1728063075,0.0765,0,0.0765,1.995,0.6557247898,2.1
2020-11-01 22:30:00,1.927,0.5995198078,2.0181062906,0.10300000000000001,0,0.10300000000000001,1.824,0.5995198078,1.92,1.9175,0.5963973088,2.0081075668,0.10300000000000001,0,0.10300000000000001,1.8145,0.5963973088,1.9100000000000001
2020-11-01 23:00:00,1.8675000000000002,0.5839073129,1.9566563316,0.091,0,0.091,1.7765,0.5839073129,1.87,1.8485,0.5776623149,1.9366584624,0.091,0,0.091,1.7575,0.5776623149,1.85
2020-11-01 23:30:00,1.8435000000000001,0.5870298118,1.9347083113,0.0575,0,0.0575,1.786,0.5870298118,1.88,1.8435000000000001,0.5870298118,1.9347083113,0.0575,0,0.0575,1.786,0.5870298118,1.88
2020-11-02 00:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-11-02 00:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-11-02 01:00:00,1.7770000000000001,0.5058448379,1.8475951938000001,0.23800000000000002,0,0.23800000000000002,1.5390000000000001,0.5058448379,1.62,1.7675,0.5027223389000001,1.8376033304,0.23800000000000002,0,0.23800000000000002,1.5295,0.5027223389000001,1.6099999999999999
2020-11-02 01:30:00,1.8054999999999999,0.5526823229,1.8881970236,0.124,0,0.124,1.6815,0.5526823229,1.77,1.796,0.5495598239,1.8781991375,0.124,0,0.124,1.6720000000000002,0.5495598239,1.76
2020-11-02 02:00:00,1.9215,0.6244997998,2.0204361534,0.021500000000000002,0,0.021500000000000002,1.9,0.6244997998,2.0,1.9025,0.6182548018,2.0004362649,0.021500000000000002,0,0.021500000000000002,1.881,0.6182548018,1.98
2020-11-02 02:30:00,1.7295,0.5495598239,1.8147138204000002,0.0575,0,0.0575,1.6720000000000002,0.5495598239,1.76,1.7295,0.5495598239,1.8147138204000002,0.0575,0,0.0575,1.6720000000000002,0.5495598239,1.76
2020-11-02 03:00:00,1.877,0.6057648058,1.972328573,0.034,0,0.034,1.843,0.6057648058,1.94,1.877,0.6057648058,1.972328573,0.034,0,0.034,1.843,0.6057648058,1.94
2020-11-02 03:30:00,1.9055,0.6213773008,2.0042554727,0.015,0,0.015,1.8905,0.6213773008,1.99,1.896,0.6182548018,1.9942555002,0.015,0,0.015,1.881,0.6182548018,1.98
2020-11-02 04:00:00,1.72,0.5495598239,1.8056622054,0.048,0,0.048,1.6720000000000002,0.5495598239,1.76,1.7105000000000001,0.5464373249,1.7956625518,0.048,0,0.048,1.6625,0.5464373249,1.75
2020-11-02 04:30:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-11-02 05:00:00,1.691,0.5495598239,1.7780598978,0.019,0,0.019,1.6720000000000002,0.5495598239,1.76,1.691,0.5495598239,1.7780598978,0.019,0,0.019,1.6720000000000002,0.5495598239,1.76
2020-11-02 05:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2020-11-02 06:00:00,2.193,0.7088072728,2.3047031805,0.036500000000000005,0,0.036500000000000005,2.1565,0.7088072728,2.27,2.1265,0.6869497798,2.2347040632,0.036500000000000005,0,0.036500000000000005,2.09,0.6869497798,2.2
2020-11-02 06:30:00,2.455,0.7712572528,2.5732980298,0.1085,0,0.1085,2.3465,0.7712572528,2.47,2.379,0.7462772608,2.4933051859,0.1085,0,0.1085,2.2705,0.7462772608,2.39
2020-11-02 07:00:00,2.844,0.8867897158,2.9790488415,0.146,0,0.146,2.698,0.8867897158,2.84,2.6635,0.8274622348,2.7890726057,0.146,0,0.146,2.5175,0.8274622348,2.65
2020-11-02 07:30:00,3.234,1.0585271607,3.402827611,0.0135,0,0.0135,3.2205,1.0585271607,3.39,3.1295,1.0241796717,3.2928276982,0.0135,0,0.0135,3.116,1.0241796717,3.2800000000000002
2020-11-02 08:00:00,3.3685,1.0522821627,3.5290352789,0.167,0,0.167,3.2015000000000002,1.0522821627,3.37,3.1405,0.9773421867000001,3.2890633925,0.167,0,0.167,2.9735,0.9773421867000001,3.13
2020-11-02 08:30:00,3.441,1.0522821627,3.5983022038,0.23950000000000002,0,0.23950000000000002,3.2015000000000002,1.0522821627,3.37,3.1845,0.9679746898,3.3283652519,0.23950000000000002,0,0.23950000000000002,2.9450000000000003,0.9679746898,3.1
2020-11-02 09:00:00,3.5300000000000002,1.0647721587,3.6870909604,0.29050000000000004,0,0.29050000000000004,3.2395,1.0647721587,3.41,3.2545,0.9742196878,3.3971862254,0.29050000000000004,0,0.29050000000000004,2.964,0.9742196878,3.12
2020-11-02 09:30:00,3.6975,1.1147321427,3.8618821836,0.306,0,0.306,3.3915,1.1147321427,3.5700000000000003,3.4314999999999998,1.0273021707,3.5819745951,0.306,0,0.306,3.1255,1.0273021707,3.29
2020-11-02 10:00:00,3.646,1.0772621547,3.8018166381,0.3685,0,0.3685,3.2775,1.0772621547,3.45,3.3515,0.9804646857,3.4919712556,0.3685,0,0.3685,2.983,0.9804646857,3.14
2020-11-02 10:30:00,3.371,0.9617296918,3.5055049565000003,0.445,0,0.445,2.926,0.9617296918,3.08,3.3425000000000002,0.9523621948000001,3.4755287368,0.445,0,0.445,2.8975,0.9523621948000001,3.05
2020-11-02 11:00:00,3.574,1.0397921667,3.7221826594,0.41050000000000003,0,0.41050000000000003,3.1635,1.0397921667,3.33,3.555,1.0335471687,3.7021945856,0.41050000000000003,0,0.41050000000000003,3.1445,1.0335471687,3.31
2020-11-02 11:30:00,3.6175,1.1209771407,3.7872016054,0.20700000000000002,0,0.20700000000000002,3.4105,1.1209771407,3.59,3.608,1.1178546417,3.7772030658,0.20700000000000002,0,0.20700000000000002,3.401,1.1178546417,3.58
2020-11-02 12:00:00,3.2875,0.9148922068,3.4124308052,0.504,0,0.504,2.7835,0.9148922068,2.93,3.278,0.9117697078,3.4024414764,0.504,0,0.504,2.774,0.9117697078,2.92
2020-11-02 12:30:00,3.153,0.8180947378000001,3.2574051022,0.664,0,0.664,2.489,0.8180947378000001,2.62,3.1435,0.8149722388,3.2474254418,0.664,0,0.664,2.4795,0.8149722388,2.61
2020-11-02 13:00:00,3.035,0.7775022508,3.1330073013,0.6695,0,0.6695,2.3655,0.7775022508,2.49,3.0255,0.7743797518000001,3.1230296588,0.6695,0,0.6695,2.356,0.7743797518000001,2.48
2020-11-02 13:30:00,3.204,0.9148922068,3.3320629871,0.42050000000000004,0,0.42050000000000004,2.7835,0.9148922068,2.93,3.1945,0.9117697078,3.3220707774,0.42050000000000004,0,0.42050000000000004,2.774,0.9117697078,2.92
2020-11-02 14:00:00,3.121,0.9148922068,3.2523328166,0.3375,0,0.3375,2.7835,0.9148922068,2.93,3.102,0.9086472088,3.2323433837,0.3375,0,0.3375,2.7645,0.9086472088,2.91
2020-11-02 14:30:00,3.143,0.9273822028,3.2769630376,0.3215,0,0.3215,2.8215,0.9273822028,2.9699999999999998,3.1335,0.9242597038,3.2669677455,0.3215,0,0.3215,2.8120000000000003,0.9242597038,2.96
2020-11-02 15:00:00,3.1205,0.8586872248,3.2364894562,0.508,0,0.508,2.6125,0.8586872248,2.75,3.111,0.8555647258,3.2265015109,0.508,0,0.508,2.6029999999999998,0.8555647258,2.74
2020-11-02 15:30:00,4.5335,1.4644520306,4.7641622558000005,0.078,0,0.078,4.4555,1.4644520306,4.69,4.5145,1.4582070326,4.7441625183,0.078,0,0.078,4.4365,1.4582070326,4.67
2020-11-02 16:00:00,3.355,1.0741396557,3.5227547459,0.08700000000000001,0,0.08700000000000001,3.268,1.0741396557,3.44,3.3455,1.0710171567,3.5127550441,0.08700000000000001,0,0.08700000000000001,3.2585,1.0710171567,3.43
2020-11-02 16:30:00,3.4345,1.1240996397,3.6137778363,0.0145,0,0.0145,3.42,1.1240996397,3.6,3.4155,1.1178546417,3.5937778521,0.0145,0,0.0145,3.401,1.1178546417,3.58
2020-11-02 17:00:00,3.696,1.2146521107,3.8904750031,0.0005,0,0.0005,3.6955,1.2146521107,3.89,3.6675,1.2052846137,3.8604750032,0.0005,0,0.0005,3.667,1.2052846137,3.86
2020-11-02 17:30:00,4.048,0.9180147058,4.1507896839,1.255,0,1.255,2.793,0.9180147058,2.94,3.934,0.8805447178,4.0313415881,1.255,0,1.255,2.6790000000000003,0.8805447178,2.8200000000000003
2020-11-02 18:00:00,4.065,0.9148922068,4.1666836633,1.2815,0,1.2815,2.7835,0.9148922068,2.93,3.9130000000000003,0.8649322228,4.007452651,1.2815,0,1.2815,2.6315,0.8649322228,2.77
2020-11-02 18:30:00,3.8765,0.8524422268,3.9691195497000002,1.283,0,1.283,2.5935,0.8524422268,2.73,3.867,0.8493197278,3.9591707465,1.283,0,1.283,2.584,0.8493197278,2.7199999999999998
2020-11-02 19:00:00,3.667,1.1959171167,3.8570852661,0.0285,0,0.0285,3.6385,1.1959171167,3.83,3.648,1.1896721187,3.8370853196,0.0285,0,0.0285,3.6195,1.1896721187,3.81
2020-11-02 19:30:00,3.458,1.1365896357,3.64,0.0,0,0.0,3.458,1.1365896357,3.64,3.439,1.1303446377,3.62,0.0,0,0.0,3.439,1.1303446377,3.62
2020-11-02 20:00:00,3.363,1.1053646457,3.54,0.0,0,0.0,3.363,1.1053646457,3.54,3.3345000000000002,1.0959971487,3.51,0.0,0,0.0,3.3345000000000002,1.0959971487,3.51
2020-11-02 20:30:00,3.2015000000000002,1.0522821627,3.37,0.0,0,0.0,3.2015000000000002,1.0522821627,3.37,3.1825,1.0460371647,3.35,0.0,0,0.0,3.1825,1.0460371647,3.35
2020-11-02 21:00:00,3.2395,1.0647721587,3.41,0.0,0,0.0,3.2395,1.0647721587,3.41,3.2205,1.0585271607,3.39,0.0,0,0.0,3.2205,1.0585271607,3.39
2020-11-02 21:30:00,3.059,1.0054446777,3.22,0.0,0,0.0,3.059,1.0054446777,3.22,3.04,0.9991996797,3.2,0.0,0,0.0,3.04,0.9991996797,3.2
2020-11-02 22:00:00,2.907,0.9554846938,3.06,0.0,0,0.0,2.907,0.9554846938,3.06,2.888,0.9492396958,3.04,0.0,0,0.0,2.888,0.9492396958,3.04
2020-11-02 22:30:00,4.0755,1.3395520707,4.29,0.0,0,0.0,4.0755,1.3395520707,4.29,4.047,1.3301845737,4.26,0.0,0,0.0,4.047,1.3301845737,4.26
2020-11-02 23:00:00,3.363,1.1053646457,3.54,0.0,0,0.0,3.363,1.1053646457,3.54,3.344,1.0991196477,3.52,0.0,0,0.0,3.344,1.0991196477,3.52
2020-11-02 23:30:00,2.427,0.7618897558000001,2.5437777026,0.109,0,0.109,2.318,0.7618897558000001,2.44,2.4175,0.7587672568,2.5337786012,0.109,0,0.109,2.3085,0.7587672568,2.43
2020-11-03 00:00:00,2.289,0.7025622748,2.3943923551,0.1515,0,0.1515,2.1375,0.7025622748,2.25,2.2795,0.6994397758,2.3843943150999998,0.1515,0,0.1515,2.128,0.6994397758,2.24
2020-11-03 00:30:00,2.3035,0.7150522708,2.4119311765,0.128,0,0.128,2.1755,0.7150522708,2.29,2.294,0.7119297718,2.4019325553,0.128,0,0.128,2.166,0.7119297718,2.2800000000000002
2020-11-03 01:00:00,2.215,0.6713372848,2.3145018362,0.17250000000000001,0,0.17250000000000001,2.0425,0.6713372848,2.15,2.2055,0.6682147858,2.3045045563,0.17250000000000001,0,0.17250000000000001,2.033,0.6682147858,2.14
2020-11-03 01:30:00,2.227,0.6869497798,2.3305426407,0.137,0,0.137,2.09,0.6869497798,2.2,2.2175,0.6838272808,2.3205443327,0.137,0,0.137,2.0805,0.6838272808,2.19
2020-11-03 02:00:00,2.1555,0.6526022908,2.2521256626,0.17,0,0.17,1.9855,0.6526022908,2.09,2.146,0.6494797918,2.2421284531,0.17,0,0.17,1.976,0.6494797918,2.08
2020-11-03 02:30:00,2.217,0.7275422668,2.3333252559,0.0035,0,0.0035,2.2135,0.7275422668,2.33,2.1885,0.7181747698000001,2.3033252593,0.0035,0,0.0035,2.185,0.7181747698000001,2.3
2020-11-03 03:00:00,2.106,0.6369897958,2.200225443,0.168,0,0.168,1.9380000000000002,0.6369897958,2.04,2.0965,0.6338672968,2.1902282986,0.168,0,0.168,1.9285,0.6338672968,2.03
2020-11-03 03:30:00,2.162,0.6463572928,2.2565508525,0.1955,0,0.1955,1.9665,0.6463572928,2.07,2.1525,0.6432347938,2.2465545286,0.1955,0,0.1955,1.957,0.6432347938,2.06
2020-11-03 04:00:00,2.173,0.6494797918,2.2679843474,0.197,0,0.197,1.976,0.6494797918,2.08,2.154,0.6432347938,2.2479917704,0.197,0,0.197,1.957,0.6432347938,2.06
2020-11-03 04:30:00,2.156,0.6182548018,2.2428943355,0.275,0,0.275,1.881,0.6182548018,1.98,2.1465,0.6151323028,2.2329016996,0.275,0,0.275,1.8715000000000002,0.6151323028,1.97
2020-11-03 05:00:00,2.15,0.6338672968,2.2414923042,0.2215,0,0.2215,1.9285,0.6338672968,2.03,2.1405,0.6307447978,2.2314970872,0.2215,0,0.2215,1.919,0.6307447978,2.02
2020-11-03 05:30:00,2.143,0.6713372848,2.245694269,0.1005,0,0.1005,2.0425,0.6713372848,2.15,2.1335,0.6682147858,2.2356952498,0.1005,0,0.1005,2.033,0.6682147858,2.14
2020-11-03 06:00:00,2.2720000000000002,0.6931947778,2.3753953355,0.163,0,0.163,2.109,0.6931947778,2.22,2.2625,0.6900722788,2.365397641,0.163,0,0.163,2.0995,0.6900722788,2.21
2020-11-03 06:30:00,2.549,0.7993597438000001,2.6713998203,0.117,0,0.117,2.432,0.7993597438000001,2.56,2.5300000000000002,0.7931147458000001,2.6514017048,0.117,0,0.117,2.4130000000000003,0.7931147458000001,2.54
2020-11-03 07:00:00,2.8155,0.8742997198,2.9481248702,0.1555,0,0.1555,2.66,0.8742997198,2.8,2.806,0.8711772208,2.9381262311,0.1555,0,0.1555,2.6505,0.8711772208,2.79
2020-11-03 07:30:00,3.0325,0.9523621948000001,3.1785295342,0.135,0,0.135,2.8975,0.9523621948000001,3.05,3.004,0.9429946978,3.1485321977,0.135,0,0.135,2.8689999999999998,0.9429946978,3.02
2020-11-03 08:00:00,3.385,1.1053646457,3.5609066261,0.022,0,0.022,3.363,1.1053646457,3.54,3.366,1.0991196477,3.5409066636,0.022,0,0.022,3.344,1.0991196477,3.52
2020-11-03 08:30:00,4.9055,1.6080869845999999,5.1623515959,0.013000000000000001,0,0.013000000000000001,4.8925,1.6080869845999999,5.15,4.8675,1.5955969886,5.1223516084,0.013000000000000001,0,0.013000000000000001,4.8545,1.5955969886,5.11
2020-11-03 09:00:00,4.248,1.3832670566,4.4675420255,0.0395,0,0.0395,4.2085,1.3832670566,4.43,4.229,1.3770220586,4.4475421021,0.0395,0,0.0395,4.1895,1.3770220586,4.41
2020-11-03 09:30:00,3.9175,1.2396321027,4.108952908,0.146,0,0.146,3.7715,1.2396321027,3.9699999999999998,3.8890000000000002,1.2302646057,4.0789547681,0.146,0,0.146,3.743,1.2302646057,3.94
2020-11-03 10:00:00,3.6775,1.1397121347,3.8500584411,0.21,0,0.21,3.4675000000000002,1.1397121347,3.65,3.6585,1.1334671367,3.8300613572,0.21,0,0.21,3.4485,1.1334671367,3.63
2020-11-03 10:30:00,3.701,1.1709371247,3.8818159088,0.1385,0,0.1385,3.5625,1.1709371247,3.75,3.6535,1.1553246297,3.8318190524,0.1385,0,0.1385,3.515,1.1553246297,3.7
2020-11-03 11:00:00,3.8365,1.2177746097,4.0251344387,0.1315,0,0.1315,3.705,1.2177746097,3.9,3.808,1.2084071127,3.9951360115,0.1315,0,0.1315,3.6765,1.2084071127,3.87
2020-11-03 11:30:00,3.829,1.1959171167,4.011416053,0.1905,0,0.1905,3.6385,1.1959171167,3.83,3.81,1.1896721187,3.991418263,0.1905,0,0.1905,3.6195,1.1896721187,3.81
2020-11-03 12:00:00,3.725,1.1522021307,3.8991274344,0.2195,0,0.2195,3.5055,1.1522021307,3.69,3.706,1.1459571327,3.8791305405000003,0.2195,0,0.2195,3.4865,1.1459571327,3.67
2020-11-03 12:30:00,3.716,1.0772621547,3.8689985461000003,0.4385,0,0.4385,3.2775,1.0772621547,3.45,3.7065,1.0741396557,3.8590048264,0.4385,0,0.4385,3.268,1.0741396557,3.44
2020-11-03 13:00:00,3.883,1.2177746097,4.0694795736,0.178,0,0.178,3.705,1.2177746097,3.9,3.864,1.2115296117,4.0494814483,0.178,0,0.178,3.686,1.2115296117,3.88
2020-11-03 13:30:00,3.8125,1.1740596237,3.9891819023,0.24050000000000002,0,0.24050000000000002,3.572,1.1740596237,3.76,3.7935,1.1678146257,3.9691854643,0.24050000000000002,0,0.24050000000000002,3.553,1.1678146257,3.74
2020-11-03 14:00:00,3.6915,1.1740596237,3.873704719,0.11950000000000001,0,0.11950000000000001,3.572,1.1740596237,3.76,3.6725,1.1678146257,3.8537056517,0.11950000000000001,0,0.11950000000000001,3.553,1.1678146257,3.74
2020-11-03 14:30:00,3.327,0.9710971888000001,3.4658272822000002,0.3725,0,0.3725,2.9545,0.9710971888000001,3.11,3.308,0.9648521908000001,3.4458386135,0.3725,0,0.3725,2.9355,0.9648521908000001,3.09
2020-11-03 15:00:00,3.251,0.9710971888000001,3.3929383652,0.29650000000000004,0,0.29650000000000004,2.9545,0.9710971888000001,3.11,3.232,0.9648521908000001,3.3729458564,0.29650000000000004,0,0.29650000000000004,2.9355,0.9648521908000001,3.09
2020-11-03 15:30:00,4.505,1.4332270406,4.7274903226,0.14450000000000002,0,0.14450000000000002,4.3605,1.4332270406,4.59,4.486,1.4269820426,4.7074912374,0.14450000000000002,0,0.14450000000000002,4.3415,1.4269820426,4.57
2020-11-03 16:00:00,3.352,1.0772621547,3.52085185,0.0745,0,0.0745,3.2775,1.0772621547,3.45,3.3425000000000002,1.0741396557,3.5108520689000002,0.0745,0,0.0745,3.268,1.0741396557,3.44
2020-11-03 16:30:00,3.5715,1.1678146257,3.7575794403,0.018500000000000003,0,0.018500000000000003,3.553,1.1678146257,3.74,3.524,1.1522021307,3.7075795002,0.018500000000000003,0,0.018500000000000003,3.5055,1.1522021307,3.69
2020-11-03 17:00:00,3.743,1.2302646057,3.94,0.0,0,0.0,3.743,1.2302646057,3.94,3.724,1.2240196077,3.92,0.0,0,0.0,3.724,1.2240196077,3.92
2020-11-03 17:30:00,3.99,0.7088072728,4.0524693398,1.8335,0,1.8335,2.1565,0.7088072728,2.27,3.9805,0.7056847738,4.0425698819,1.8335,0,1.8335,2.147,0.7056847738,2.26
2020-11-03 18:00:00,4.1345,0.7556447578000001,4.2029857542,1.8355000000000001,0,1.8355000000000001,2.299,0.7556447578000001,2.42,4.125,0.7525222588,4.1930793875,1.8355000000000001,0,1.8355000000000001,2.2895,0.7525222588,2.41
2020-11-03 18:30:00,3.9195,1.2302646057,4.1080446991,0.17650000000000002,0,0.17650000000000002,3.743,1.2302646057,3.94,3.9005,1.2240196077,4.0880465078,0.17650000000000002,0,0.17650000000000002,3.724,1.2240196077,3.92
2020-11-03 19:00:00,3.7335000000000003,1.2271421067000001,3.93,0.0,0,0.0,3.7335000000000003,1.2271421067000001,3.93,3.705,1.2177746097,3.9,0.0,0,0.0,3.705,1.2177746097,3.9
2020-11-03 19:30:00,3.591,1.1803046217,3.7800000000000002,0.0,0,0.0,3.591,1.1803046217,3.7800000000000002,3.5815,1.1771821227,3.77,0.0,0,0.0,3.5815,1.1771821227,3.77
2020-11-03 20:00:00,3.496,1.1490796317,3.68,0.0,0,0.0,3.496,1.1490796317,3.68,3.4485,1.1334671367,3.63,0.0,0,0.0,3.4485,1.1334671367,3.63
2020-11-03 20:30:00,3.3155,1.0897521507,3.49,0.0,0,0.0,3.3155,1.0897521507,3.49,3.2965,1.0835071527,3.47,0.0,0,0.0,3.2965,1.0835071527,3.47
2020-11-03 21:00:00,3.2205,1.0585271607,3.39,0.0,0,0.0,3.2205,1.0585271607,3.39,3.2015000000000002,1.0522821627,3.37,0.0,0,0.0,3.2015000000000002,1.0522821627,3.37
2020-11-03 21:30:00,3.04,0.9991996797,3.2,0.0,0,0.0,3.04,0.9991996797,3.2,3.021,0.9929546817,3.18,0.0,0,0.0,3.021,0.9929546817,3.18
2020-11-03 22:00:00,2.8689999999999998,0.9429946978,3.02,0.0,0,0.0,2.8689999999999998,0.9429946978,3.02,2.85,0.9367496998,3.0,0.0,0,0.0,2.85,0.9367496998,3.0
2020-11-03 22:30:00,4.0565,1.3333070727,4.27,0.0,0,0.0,4.0565,1.3333070727,4.27,4.028,1.3239395757,4.24,0.0,0,0.0,4.028,1.3239395757,4.24
2020-11-03 23:00:00,3.5245,1.1584471287,3.71,0.0,0,0.0,3.5245,1.1584471287,3.71,3.5055,1.1522021307,3.69,0.0,0,0.0,3.5055,1.1522021307,3.69
2020-11-03 23:30:00,2.569,0.8368297318,2.7018595448,0.023,0,0.023,2.5460000000000003,0.8368297318,2.68,2.5595,0.8337072328,2.6918595803,0.023,0,0.023,2.5365,0.8337072328,2.67
2020-11-04 00:00:00,2.4145,0.7618897558000001,2.5318543106,0.0965,0,0.0965,2.318,0.7618897558000001,2.44,2.4050000000000002,0.7587672568,2.5218550216,0.0965,0,0.0965,2.3085,0.7587672568,2.43
2020-11-04 00:30:00,2.4455,0.7837472488,2.5680206385,0.061,0,0.061,2.3845,0.7837472488,2.51,2.398,0.7681347538000001,2.5180220412,0.061,0,0.061,2.337,0.7681347538000001,2.46
2020-11-04 01:00:00,2.345,0.7337872648,2.457126116,0.1125,0,0.1125,2.2325,0.7337872648,2.35,2.3355,0.7306647658000001,2.4471271422,0.1125,0,0.1125,2.223,0.7306647658000001,2.34
2020-11-04 01:30:00,2.3505000000000003,0.7275422668,2.4605218959,0.137,0,0.137,2.2135,0.7275422668,2.33,2.341,0.7244197678000001,2.4505234135,0.137,0,0.137,2.204,0.7244197678000001,2.32
2020-11-04 02:00:00,2.2495,0.7275422668,2.3642267235,0.036000000000000004,0,0.036000000000000004,2.2135,0.7275422668,2.33,2.221,0.7181747698000001,2.3342270669,0.036000000000000004,0,0.036000000000000004,2.185,0.7181747698000001,2.3
2020-11-04 02:30:00,2.118,0.6120098038,2.204649632,0.256,0,0.256,1.862,0.6120098038,1.96,2.1085,0.6088873048,2.1946562373,0.256,0,0.256,1.8525,0.6088873048,1.9500000000000002
2020-11-04 03:00:00,2.0125,0.6494797918,2.1147057124,0.036500000000000005,0,0.036500000000000005,1.976,0.6494797918,2.08,2.003,0.6463572928,2.1047058583,0.036500000000000005,0,0.036500000000000005,1.9665,0.6463572928,2.07
2020-11-04 03:30:00,2.074,0.6026423068,2.1597809495,0.24050000000000002,0,0.24050000000000002,1.8335,0.6026423068,1.9300000000000002,2.0645,0.5995198078,2.1497870243,0.24050000000000002,0,0.24050000000000002,1.824,0.5995198078,1.92
2020-11-04 04:00:00,1.9445000000000001,0.6120098038,2.0385377725,0.0825,0,0.0825,1.862,0.6120098038,1.96,1.935,0.6088873048,2.0285385749,0.0825,0,0.0825,1.8525,0.6088873048,1.9500000000000002
2020-11-04 04:30:00,2.001,0.6557247898,2.1057008335,0.006,0,0.006,1.995,0.6557247898,2.1,1.9915,0.6526022908,2.0957008374,0.006,0,0.006,1.9855,0.6526022908,2.09
2020-11-04 05:00:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2020-11-04 05:30:00,2.036,0.6432347938,2.1351924972,0.079,0,0.079,1.957,0.6432347938,2.06,2.017,0.6369897958,2.1151938445,0.079,0,0.079,1.9380000000000002,0.6369897958,2.04
2020-11-04 06:00:00,2.4495,0.7556447578000001,2.5634057911,0.1505,0,0.1505,2.299,0.7556447578000001,2.42,2.44,0.7525222588,2.5534074783,0.1505,0,0.1505,2.2895,0.7525222588,2.41
2020-11-04 06:30:00,2.7885,0.8961572128,2.9289639807,0.062,0,0.062,2.7265,0.8961572128,2.87,2.7505,0.8836672168,2.8889648665000003,0.062,0,0.062,2.6885,0.8836672168,2.83
2020-11-04 07:00:00,3.091,0.9929546817,3.2465735784,0.07,0,0.07,3.021,0.9929546817,3.18,3.072,0.9867096837,3.2265740345,0.07,0,0.07,3.002,0.9867096837,3.16
2020-11-04 07:30:00,3.455,1.0741396557,3.6181211975,0.187,0,0.187,3.268,1.0741396557,3.44,3.3695,1.0460371647,3.5281332173999997,0.187,0,0.187,3.1825,1.0460371647,3.35
2020-11-04 08:00:00,3.566,1.1428346337,3.7446531215,0.089,0,0.089,3.477,1.1428346337,3.66,3.4995,1.1209771407,3.6746550859,0.089,0,0.089,3.4105,1.1209771407,3.59
2020-11-04 08:30:00,3.594,1.1334671367,3.7684988722,0.14550000000000002,0,0.14550000000000002,3.4485,1.1334671367,3.63,3.575,1.1272221387,3.7485003335,0.14550000000000002,0,0.14550000000000002,3.4295,1.1272221387,3.61
2020-11-04 09:00:00,3.8035,1.1709371247,3.9796615434,0.241,0,0.241,3.5625,1.1709371247,3.75,3.7845,1.1646921266999999,3.9596651374,0.241,0,0.241,3.5435,1.1646921266999999,3.73
