Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-04 09:30:00,3.8715,1.1428346337,4.036654958,0.3945,0,0.3945,3.477,1.1428346337,3.66,3.8525,1.1365896357,4.0166643188,0.3945,0,0.3945,3.458,1.1365896357,3.64
2020-11-04 10:00:00,3.8585000000000003,1.0959971487,4.0111384918,0.524,0,0.524,3.3345000000000002,1.0959971487,3.51,3.849,1.0928746497,4.0011468356,0.524,0,0.524,3.325,1.0928746497,3.5
2020-11-04 10:30:00,3.6845,1.0335471687,3.8267166083,0.54,0,0.54,3.1445,1.0335471687,3.31,3.656,1.0241796717,3.7967459752,0.54,0,0.54,3.116,1.0241796717,3.2800000000000002
2020-11-04 11:00:00,3.6055,0.9929546817,3.7397311735,0.5845,0,0.5845,3.021,0.9929546817,3.18,3.5865,0.9867096837,3.7197551331,0.5845,0,0.5845,3.002,0.9867096837,3.16
2020-11-04 11:30:00,3.716,1.0148121747,3.8520773292,0.6285000000000001,0,0.6285000000000001,3.0875,1.0148121747,3.25,3.7065,1.0116896757,3.8420903490000002,0.6285000000000001,0,0.6285000000000001,3.078,1.0116896757,3.24
2020-11-04 12:00:00,3.5385,0.9586071928000001,3.6660482812,0.622,0,0.622,2.9165,0.9586071928000001,3.07,3.529,0.9554846938,3.6560623627,0.622,0,0.622,2.907,0.9554846938,3.06
2020-11-04 12:30:00,3.542,0.9523621948000001,3.6678001241000002,0.6445000000000001,0,0.6445000000000001,2.8975,0.9523621948000001,3.05,3.523,0.9461171968000001,3.6478304167999998,0.6445000000000001,0,0.6445000000000001,2.8785,0.9461171968000001,3.03
2020-11-04 13:00:00,3.5395,0.9211372048,3.6573971619,0.737,0,0.737,2.8025,0.9211372048,2.95,3.3685,0.8649322228,3.4777722755,0.737,0,0.737,2.6315,0.8649322228,2.77
2020-11-04 13:30:00,3.425,0.9055247098,3.5426825994,0.67,0,0.67,2.755,0.9055247098,2.9,3.406,0.8992797118,3.5227177009,0.67,0,0.67,2.7359999999999998,0.8992797118,2.88
2020-11-04 14:00:00,3.2105,0.8711772208,3.3265988637,0.56,0,0.56,2.6505,0.8711772208,2.79,3.1915,0.8649322228,3.3066266799,0.56,0,0.56,2.6315,0.8649322228,2.77
2020-11-04 14:30:00,3.2795,0.8524422268,3.3884772391,0.686,0,0.686,2.5935,0.8524422268,2.73,3.2605,0.8461972288,3.3685174781000002,0.686,0,0.686,2.5745,0.8461972288,2.71
2020-11-04 15:00:00,3.1705,0.8774222188,3.2896717161,0.501,0,0.501,2.6695,0.8774222188,2.81,3.1515,0.8711772208,3.2696944811,0.501,0,0.501,2.6505,0.8711772208,2.79
2020-11-04 15:30:00,4.5775,1.4394720386,4.7984983068,0.198,0,0.198,4.3795,1.4394720386,4.61,4.549,1.4301045416,4.7685008126,0.198,0,0.198,4.351,1.4301045416,4.58
2020-11-04 16:00:00,4.4495000000000005,1.4332270406,4.6746326059,0.089,0,0.089,4.3605,1.4332270406,4.59,4.3165,1.3895120546,4.5346351562,0.089,0,0.089,4.2275,1.3895120546,4.45
2020-11-04 16:30:00,3.3485,1.0928746497,3.5223326433,0.0235,0,0.0235,3.325,1.0928746497,3.5,3.301,1.0772621547,3.4723327534,0.0235,0,0.0235,3.2775,1.0772621547,3.45
2020-11-04 17:00:00,3.478,1.1428346337,3.6609500133,0.001,0,0.001,3.477,1.1428346337,3.66,3.459,1.1365896357,3.6409500134,0.001,0,0.001,3.458,1.1365896357,3.64
2020-11-04 17:30:00,3.802,0.6494797918,3.8570750576,1.826,0,1.826,1.976,0.6494797918,2.08,3.7925,0.6463572928,3.8471852048,1.826,0,1.826,1.9665,0.6463572928,2.07
2020-11-04 18:00:00,4.0305,0.7212972688,4.0945329404,1.8359999999999999,0,1.8359999999999999,2.1945,0.7212972688,2.31,4.021,0.7181747698000001,4.0846316847,1.8359999999999999,0,1.8359999999999999,2.185,0.7181747698000001,2.3
2020-11-04 18:30:00,3.825,1.1803046217,4.0029668997,0.234,0,0.234,3.591,1.1803046217,3.7800000000000002,3.806,1.1740596237,3.9829702484,0.234,0,0.234,3.572,1.1740596237,3.76
2020-11-04 19:00:00,3.629,1.1927946177,3.8200000000000003,0.0,0,0.0,3.629,1.1927946177,3.8200000000000003,3.6005000000000003,1.1834271207,3.79,0.0,0,0.0,3.6005000000000003,1.1834271207,3.79
2020-11-04 19:30:00,3.515,1.1553246297,3.7,0.0,0,0.0,3.515,1.1553246297,3.7,3.458,1.1365896357,3.64,0.0,0,0.0,3.458,1.1365896357,3.64
2020-11-04 20:00:00,3.363,1.1053646457,3.54,0.0,0,0.0,3.363,1.1053646457,3.54,3.344,1.0991196477,3.52,0.0,0,0.0,3.344,1.0991196477,3.52
2020-11-04 20:30:00,3.287,1.0803846537,3.46,0.0,0,0.0,3.287,1.0803846537,3.46,3.268,1.0741396557,3.44,0.0,0,0.0,3.268,1.0741396557,3.44
2020-11-04 21:00:00,3.1635,1.0397921667,3.33,0.0,0,0.0,3.1635,1.0397921667,3.33,3.135,1.0304246697,3.3,0.0,0,0.0,3.135,1.0304246697,3.3
2020-11-04 21:30:00,3.0685000000000002,1.0085671767,3.23,0.0,0,0.0,3.0685000000000002,1.0085671767,3.23,3.0495,1.0023221787,3.21,0.0,0,0.0,3.0495,1.0023221787,3.21
2020-11-04 22:00:00,2.888,0.9492396958,3.04,0.0,0,0.0,2.888,0.9492396958,3.04,2.8595,0.9398721988000001,3.01,0.0,0,0.0,2.8595,0.9398721988000001,3.01
2020-11-04 22:30:00,4.142,1.3614095637,4.36,0.0,0,0.0,4.142,1.3614095637,4.36,4.0945,1.3457970687,4.31,0.0,0,0.0,4.0945,1.3457970687,4.31
2020-11-04 23:00:00,3.743,1.2302646057,3.94,0.0,0,0.0,3.743,1.2302646057,3.94,3.553,1.1678146257,3.74,0.0,0,0.0,3.553,1.1678146257,3.74
2020-11-04 23:30:00,2.7735000000000003,0.9086472088,2.918551353,0.009000000000000001,0,0.009000000000000001,2.7645,0.9086472088,2.91,2.7545,0.9024022108,2.8985513623,0.009000000000000001,0,0.009000000000000001,2.7455,0.9024022108,2.89
2020-11-05 00:00:00,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91,2.7455,0.9024022108,2.89,0.0,0,0.0,2.7455,0.9024022108,2.89
2020-11-05 00:30:00,2.393,0.7306647658000001,2.5020631487,0.17,0,0.17,2.223,0.7306647658000001,2.34,2.3835,0.7275422668,2.4920654085000002,0.17,0,0.17,2.2135,0.7275422668,2.33
2020-11-05 01:00:00,2.4555,0.7868697478000001,2.5784965096,0.061500000000000006,0,0.061500000000000006,2.394,0.7868697478000001,2.52,2.446,0.7837472488,2.568496788,0.061500000000000006,0,0.061500000000000006,2.3845,0.7837472488,2.51
2020-11-05 01:30:00,2.303,0.7119297718,2.4105296099,0.137,0,0.137,2.166,0.7119297718,2.2800000000000002,2.2935,0.7088072728,2.4005311912,0.137,0,0.137,2.1565,0.7088072728,2.27
2020-11-05 02:00:00,2.403,0.7681347538000001,2.5227841763,0.066,0,0.066,2.337,0.7681347538000001,2.46,2.3745,0.7587672568,2.4927851893,0.066,0,0.066,2.3085,0.7587672568,2.43
2020-11-05 02:30:00,2.536,0.8180947378000001,2.6646904135,0.047,0,0.047,2.489,0.8180947378000001,2.62,2.3365,0.7525222588,2.4546938709,0.047,0,0.047,2.2895,0.7525222588,2.41
2020-11-05 03:00:00,2.497,0.7712572528,2.6133975492,0.1505,0,0.1505,2.3465,0.7712572528,2.47,2.3545,0.7244197678000001,2.4634232787,0.1505,0,0.1505,2.204,0.7244197678000001,2.32
2020-11-05 03:30:00,2.4695,0.7962372448,2.5946915038,0.047,0,0.047,2.4225,0.7962372448,2.55,2.46,0.7931147458000001,2.5846916644,0.047,0,0.047,2.4130000000000003,0.7931147458000001,2.54
2020-11-05 04:00:00,2.3810000000000002,0.7806247498000001,2.5057007004000003,0.006,0,0.006,2.375,0.7806247498000001,2.5,2.362,0.7743797518000001,2.4857007060000003,0.006,0,0.006,2.356,0.7743797518000001,2.48
2020-11-05 04:30:00,2.2695,0.7337872648,2.3851779808,0.037,0,0.037,2.2325,0.7337872648,2.35,2.2505,0.7275422668,2.3651782174,0.037,0,0.037,2.2135,0.7275422668,2.33
2020-11-05 05:00:00,2.219,0.6338672968,2.3077583821,0.29050000000000004,0,0.29050000000000004,1.9285,0.6338672968,2.03,2.2095000000000002,0.6307447978,2.2977661435,0.29050000000000004,0,0.29050000000000004,1.919,0.6307447978,2.02
2020-11-05 05:30:00,2.2775,0.6994397758,2.3824823714,0.1495,0,0.1495,2.128,0.6994397758,2.24,2.2015000000000002,0.6744597838,2.3024982628,0.1495,0,0.1495,2.052,0.6744597838,2.16
2020-11-05 06:00:00,2.5365,0.8087272408,2.6623057676,0.076,0,0.076,2.4605,0.8087272408,2.59,2.47,0.7868697478000001,2.5923086236,0.076,0,0.076,2.394,0.7868697478000001,2.52
2020-11-05 06:30:00,2.784,0.8711772208,2.9171228548,0.1335,0,0.1335,2.6505,0.8711772208,2.79,2.7555,0.8618097238,2.8871259498,0.1335,0,0.1335,2.622,0.8618097238,2.76
2020-11-05 07:00:00,3.045,0.9898321827000001,3.201842087,0.0335,0,0.0335,3.0115,0.9898321827000001,3.17,3.0355,0.9867096837,3.1918421405,0.0335,0,0.0335,3.002,0.9867096837,3.16
2020-11-05 07:30:00,3.4215,1.0616496597,3.5824240746,0.1915,0,0.1915,3.23,1.0616496597,3.4,3.2695,1.0116896757,3.4224474065,0.1915,0,0.1915,3.078,1.0116896757,3.24
2020-11-05 08:00:00,3.705,1.1490796317,3.8790989933,0.209,0,0.209,3.496,1.1490796317,3.68,3.458,1.0678946577,3.6191384334,0.209,0,0.209,3.249,1.0678946577,3.42
2020-11-05 08:30:00,3.892,1.2240196077,4.0799372544,0.168,0,0.168,3.724,1.2240196077,3.92,3.626,1.1365896357,3.7999621051,0.168,0,0.168,3.458,1.1365896357,3.64
2020-11-05 09:00:00,3.761,1.1147321427,3.9227221097,0.3695,0,0.3695,3.3915,1.1147321427,3.5700000000000003,3.742,1.1084871447,3.9027308068,0.3695,0,0.3695,3.3725,1.1084871447,3.55
2020-11-05 09:30:00,3.9699999999999998,1.2208971087,4.1534912724,0.2555,0,0.2555,3.7145,1.2208971087,3.91,3.951,1.2146521107,4.13349498,0.2555,0,0.2555,3.6955,1.2146521107,3.89
2020-11-05 10:00:00,3.8795,1.1365896357,4.0425680266,0.42150000000000004,0,0.42150000000000004,3.458,1.1365896357,3.64,3.8605,1.1303446377,4.0225786816,0.42150000000000004,0,0.42150000000000004,3.439,1.1303446377,3.62
2020-11-05 10:30:00,3.7395,1.0616496597,3.8872818587999998,0.5095000000000001,0,0.5095000000000001,3.23,1.0616496597,3.4,3.7015000000000002,1.0491596637,3.8473157201,0.5095000000000001,0,0.5095000000000001,3.192,1.0491596637,3.36
2020-11-05 11:00:00,3.532,0.9429946978,3.6557164824,0.663,0,0.663,2.8689999999999998,0.9429946978,3.02,3.513,0.9367496998,3.6357487537,0.663,0,0.663,2.85,0.9367496998,3.0
2020-11-05 11:30:00,3.61,0.9773421867000001,3.739959592,0.6365000000000001,0,0.6365000000000001,2.9735,0.9773421867000001,3.13,3.591,0.9710971888000001,3.719988004,0.6365000000000001,0,0.6365000000000001,2.9545,0.9710971888000001,3.11
2020-11-05 12:00:00,3.569,0.9367496998,3.6898863126,0.719,0,0.719,2.85,0.9367496998,3.0,3.5404999999999998,0.9273822028,3.6599423493,0.719,0,0.719,2.8215,0.9273822028,2.9699999999999998
2020-11-05 12:30:00,3.423,0.9180147058,3.5439638824,0.63,0,0.63,2.793,0.9180147058,2.94,3.404,0.9117697078,3.5239948922,0.63,0,0.63,2.774,0.9117697078,2.92
2020-11-05 13:00:00,3.4265,0.9180147058,3.547344535,0.6335000000000001,0,0.6335000000000001,2.793,0.9180147058,2.94,3.4075,0.9117697078,3.5273758306,0.6335000000000001,0,0.6335000000000001,2.774,0.9117697078,2.92
2020-11-05 13:30:00,3.6755,1.1397121347,3.848148126,0.20800000000000002,0,0.20800000000000002,3.4675000000000002,1.1397121347,3.65,3.6565000000000003,1.1334671367,3.8281509897,0.20800000000000002,0,0.20800000000000002,3.4485,1.1334671367,3.63
2020-11-05 14:00:00,3.32,1.0273021707,3.475305706,0.1945,0,0.1945,3.1255,1.0273021707,3.29,3.301,1.0210571727,3.4553087778,0.1945,0,0.1945,3.1065,1.0210571727,3.27
2020-11-05 14:30:00,3.5465,1.0491596637,3.6984318635999998,0.35450000000000004,0,0.35450000000000004,3.192,1.0491596637,3.36,3.537,1.0460371647,3.6884363557,0.35450000000000004,0,0.35450000000000004,3.1825,1.0460371647,3.35
2020-11-05 15:00:00,3.364,0.8899122148,3.4797183435,0.6565000000000001,0,0.6565000000000001,2.7075,0.8899122148,2.85,3.3545,0.8867897158,3.4697357608,0.6565000000000001,0,0.6565000000000001,2.698,0.8867897158,2.84
2020-11-05 15:30:00,4.948,1.5643719986,5.1894088054,0.1885,0,0.1885,4.7595,1.5643719986,5.01,4.9195,1.5550045016,5.1594107464,0.1885,0,0.1885,4.731,1.5550045016,4.98
2020-11-05 16:00:00,4.5185,1.4644520306,4.7498907356,0.063,0,0.063,4.4555,1.4644520306,4.69,4.3,1.3926345536,4.5198928085,0.063,0,0.063,4.237,1.3926345536,4.46
2020-11-05 16:30:00,3.763,1.2302646057,3.9590049255,0.02,0,0.02,3.743,1.2302646057,3.94,3.7345,1.2208971087,3.9290049631,0.02,0,0.02,3.7145,1.2208971087,3.91
2020-11-05 17:00:00,3.933,1.2927145857,4.14,0.0,0,0.0,3.933,1.2927145857,4.14,3.914,1.2864695877,4.12,0.0,0,0.0,3.914,1.2864695877,4.12
2020-11-05 17:30:00,4.2915,0.8087272408,4.3670369818,1.831,0,1.831,2.4605,0.8087272408,2.59,4.282,0.8056047418000001,4.3571232482,1.831,0,1.831,2.451,0.8056047418000001,2.58
2020-11-05 18:00:00,4.1735,0.7681347538000001,4.2435990916,1.8365,0,1.8365,2.337,0.7681347538000001,2.46,4.164,0.7650122548,4.2336910315,1.8365,0,1.8365,2.3275,0.7650122548,2.45
2020-11-05 18:30:00,3.933,1.2864695877,4.1380542529,0.019,0,0.019,3.914,1.2864695877,4.12,3.914,1.2802245897,4.1180542736,0.019,0,0.019,3.895,1.2802245897,4.1
2020-11-05 19:00:00,3.762,1.2365096037,3.96,0.0,0,0.0,3.762,1.2365096037,3.96,3.724,1.2240196077,3.92,0.0,0,0.0,3.724,1.2240196077,3.92
2020-11-05 19:30:00,3.5245,1.1584471287,3.71,0.0,0,0.0,3.5245,1.1584471287,3.71,3.5055,1.1522021307,3.69,0.0,0,0.0,3.5055,1.1522021307,3.69
2020-11-05 20:00:00,3.3915,1.1147321427,3.5700000000000003,0.0,0,0.0,3.3915,1.1147321427,3.5700000000000003,3.3725,1.1084871447,3.55,0.0,0,0.0,3.3725,1.1084871447,3.55
2020-11-05 20:30:00,3.287,1.0803846537,3.46,0.0,0,0.0,3.287,1.0803846537,3.46,3.268,1.0741396557,3.44,0.0,0,0.0,3.268,1.0741396557,3.44
2020-11-05 21:00:00,3.1635,1.0397921667,3.33,0.0,0,0.0,3.1635,1.0397921667,3.33,3.1445,1.0335471687,3.31,0.0,0,0.0,3.1445,1.0335471687,3.31
2020-11-05 21:30:00,3.0495,1.0023221787,3.21,0.0,0,0.0,3.0495,1.0023221787,3.21,3.0305,0.9960771807000001,3.19,0.0,0,0.0,3.0305,0.9960771807000001,3.19
2020-11-05 22:00:00,2.8975,0.9523621948000001,3.05,0.0,0,0.0,2.8975,0.9523621948000001,3.05,2.8785,0.9461171968000001,3.03,0.0,0,0.0,2.8785,0.9461171968000001,3.03
2020-11-05 22:30:00,4.0185,1.3208170767,4.23,0.0,0,0.0,4.0185,1.3208170767,4.23,3.99,1.3114495797,4.2,0.0,0,0.0,3.99,1.3114495797,4.2
2020-11-05 23:00:00,3.4105,1.1209771407,3.59,0.0,0,0.0,3.4105,1.1209771407,3.59,3.401,1.1178546417,3.58,0.0,0,0.0,3.401,1.1178546417,3.58
2020-11-05 23:30:00,2.437,0.7462772608,2.5487053085999998,0.1665,0,0.1665,2.2705,0.7462772608,2.39,2.418,0.7400322628,2.5287095029,0.1665,0,0.1665,2.2515,0.7400322628,2.37
2020-11-06 00:00:00,2.3609999999999998,0.7088072728,2.4651021784,0.20450000000000002,0,0.20450000000000002,2.1565,0.7088072728,2.27,2.3515,0.7056847738,2.4551055476,0.20450000000000002,0,0.20450000000000002,2.147,0.7056847738,2.26
2020-11-06 00:30:00,2.3965,0.7525222588,2.5118722101,0.107,0,0.107,2.2895,0.7525222588,2.41,2.387,0.7493997598000001,2.5018730983,0.107,0,0.107,2.2800000000000002,0.7493997598000001,2.4
2020-11-06 01:00:00,2.414,0.7119297718,2.5167916084,0.248,0,0.248,2.166,0.7119297718,2.2800000000000002,2.3475,0.6900722788,2.4468256987,0.248,0,0.248,2.0995,0.6900722788,2.21
2020-11-06 01:30:00,2.396,0.7681347538000001,2.5161174456,0.059000000000000004,0,0.059000000000000004,2.337,0.7681347538000001,2.46,2.3865,0.7650122548,2.5061177147,0.059000000000000004,0,0.059000000000000004,2.3275,0.7650122548,2.45
2020-11-06 02:00:00,2.3015,0.7525222588,2.4214028991,0.012,0,0.012,2.2895,0.7525222588,2.41,2.2825,0.7462772608,2.4014029233,0.012,0,0.012,2.2705,0.7462772608,2.39
2020-11-06 02:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2020-11-06 03:00:00,2.43,0.7962372448,2.5571260724,0.007500000000000001,0,0.007500000000000001,2.4225,0.7962372448,2.55,2.3445,0.7681347538000001,2.4671261115,0.007500000000000001,0,0.007500000000000001,2.337,0.7681347538000001,2.46
2020-11-06 03:30:00,2.2765,0.6931947778,2.3796998235,0.1675,0,0.1675,2.109,0.6931947778,2.22,2.267,0.6900722788,2.3697022492,0.1675,0,0.1675,2.0995,0.6900722788,2.21
2020-11-06 04:00:00,2.2545,0.7181747698000001,2.3661245212,0.0695,0,0.0695,2.185,0.7181747698000001,2.3,2.2355,0.7119297718,2.3461253696,0.0695,0,0.0695,2.166,0.7119297718,2.2800000000000002
2020-11-06 04:30:00,2.2105,0.7212972688,2.3252053673,0.016,0,0.016,2.1945,0.7212972688,2.31,2.201,0.7181747698000001,2.3152053905,0.016,0,0.016,2.185,0.7181747698000001,2.3
2020-11-06 05:00:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2020-11-06 05:30:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2020-11-06 06:00:00,2.4115,0.7837472488,2.5356640156,0.027,0,0.027,2.3845,0.7837472488,2.51,2.383,0.7743797518000001,2.5056641834,0.027,0,0.027,2.356,0.7743797518000001,2.48
2020-11-06 06:30:00,2.784,0.9148922068,2.9304750042,0.0005,0,0.0005,2.7835,0.9148922068,2.93,2.765,0.9086472088,2.9104750042000003,0.0005,0,0.0005,2.7645,0.9086472088,2.91
2020-11-06 07:00:00,2.914,0.9305047018,3.0589597905,0.083,0,0.083,2.831,0.9305047018,2.98,2.9045,0.9273822028,3.0489601506,0.083,0,0.083,2.8215,0.9273822028,2.9699999999999998
2020-11-06 07:30:00,3.382,1.1116096437,3.56,0.0,0,0.0,3.382,1.1116096437,3.56,3.3345000000000002,1.0959971487,3.51,0.0,0,0.0,3.3345000000000002,1.0959971487,3.51
2020-11-06 08:00:00,3.318,1.0460371647,3.4789822865,0.1355,0,0.1355,3.1825,1.0460371647,3.35,3.2705,1.0304246697,3.4289860382,0.1355,0,0.1355,3.135,1.0304246697,3.3
2020-11-06 08:30:00,3.379,1.0241796717,3.530805149,0.263,0,0.263,3.116,1.0241796717,3.2800000000000002,3.36,1.0179346737,3.5108105902,0.263,0,0.263,3.097,1.0179346737,3.26
2020-11-06 09:00:00,3.558,1.0928746497,3.7220611226,0.233,0,0.233,3.325,1.0928746497,3.5,3.5484999999999998,1.0897521507,3.7120630383,0.233,0,0.233,3.3155,1.0897521507,3.49
2020-11-06 09:30:00,3.6135,1.1116096437,3.7806161204,0.2315,0,0.2315,3.382,1.1116096437,3.56,3.5945,1.1053646457,3.7606197960000003,0.2315,0,0.2315,3.363,1.1053646457,3.54
2020-11-06 10:00:00,3.4125,0.9867096837,3.5522883118,0.41050000000000003,0,0.41050000000000003,3.002,0.9867096837,3.16,3.3935,0.9804646857,3.5323014098,0.41050000000000003,0,0.41050000000000003,2.983,0.9804646857,3.14
2020-11-06 10:30:00,3.2475,0.8493197278,3.3567246312,0.6635,0,0.6635,2.584,0.8493197278,2.7199999999999998,3.238,0.8461972288,3.3467437533,0.6635,0,0.6635,2.5745,0.8461972288,2.71
2020-11-06 11:00:00,3.3315,0.8961572128,3.4499260862,0.605,0,0.605,2.7265,0.8961572128,2.87,3.3125,0.8899122148,3.4299562679,0.605,0,0.605,2.7075,0.8899122148,2.85
2020-11-06 11:30:00,3.05,0.7962372448,3.1522204476,0.6275000000000001,0,0.6275000000000001,2.4225,0.7962372448,2.55,3.0405,0.7931147458000001,3.142239846,0.6275000000000001,0,0.6275000000000001,2.4130000000000003,0.7931147458000001,2.54
2020-11-06 12:00:00,3.2455,0.9554846938,3.3832264556,0.3385,0,0.3385,2.907,0.9554846938,3.06,3.2265,0.9492396958,3.3632362763,0.3385,0,0.3385,2.888,0.9492396958,3.04
2020-11-06 12:30:00,3.4925,1.0241796717,3.6395741853,0.3765,0,0.3765,3.116,1.0241796717,3.2800000000000002,3.4735,1.0179346737,3.6195846792,0.3765,0,0.3765,3.097,1.0179346737,3.26
2020-11-06 13:00:00,3.2965,0.8867897158,3.4136942233,0.5985,0,0.5985,2.698,0.8867897158,2.84,3.287,0.8836672168,3.4037092634,0.5985,0,0.5985,2.6885,0.8836672168,2.83
2020-11-06 13:30:00,3.195,0.8368297318,3.3027729259,0.649,0,0.649,2.5460000000000003,0.8368297318,2.68,3.1855,0.8337072328,3.2927918246,0.649,0,0.649,2.5365,0.8337072328,2.67
2020-11-06 14:00:00,3.129,0.8774222188,3.2496939471,0.4595,0,0.4595,2.6695,0.8774222188,2.81,3.072,0.8586872248,3.1897535563,0.4595,0,0.4595,2.6125,0.8586872248,2.75
2020-11-06 14:30:00,3.1295,0.9242597038,3.2631313565,0.3175,0,0.3175,2.8120000000000003,0.9242597038,2.96,3.1105,0.9180147058,3.243140646,0.3175,0,0.3175,2.793,0.9180147058,2.94
2020-11-06 15:00:00,3.2775,0.9742196878,3.4192265573,0.3135,0,0.3135,2.964,0.9742196878,3.12,3.2585,0.9679746898,3.3992348036,0.3135,0,0.3135,2.9450000000000003,0.9679746898,3.1
2020-11-06 15:30:00,4.4905,1.4394720386,4.7155773772,0.111,0,0.111,4.3795,1.4394720386,4.61,4.291,1.3738995595999999,4.5055833141,0.111,0,0.111,4.18,1.3738995595999999,4.4
2020-11-06 16:00:00,3.087,1.0023221787,3.2456461221,0.0375,0,0.0375,3.0495,1.0023221787,3.21,3.011,0.9773421867000001,3.1656466559,0.0375,0,0.0375,2.9735,0.9773421867000001,3.13
2020-11-06 16:30:00,2.9314999999999998,0.9586071928000001,3.0842535564,0.015,0,0.015,2.9165,0.9586071928000001,3.07,2.9125,0.9523621948000001,3.0642535796,0.015,0,0.015,2.8975,0.9523621948000001,3.05
2020-11-06 17:00:00,3.2575,1.0678946577,3.4280760275,0.0085,0,0.0085,3.249,1.0678946577,3.42,3.2385,1.0616496597,3.4080760335,0.0085,0,0.0085,3.23,1.0616496597,3.4
2020-11-06 17:30:00,3.4925,0.5433148259,3.5345080634,1.8395000000000001,0,1.8395000000000001,1.653,0.5433148259,1.74,3.4925,0.5433148259,3.5345080634,1.8395000000000001,0,1.8395000000000001,1.653,0.5433148259,1.74
2020-11-06 18:00:00,3.5655,0.5682948179,3.6105054009,1.8365,0,1.8365,1.729,0.5682948179,1.82,3.556,0.5651723189,3.6006326875,1.8365,0,1.8365,1.7195,0.5651723189,1.81
2020-11-06 18:30:00,3.292,1.0678946577,3.4608760452,0.043000000000000003,0,0.043000000000000003,3.249,1.0678946577,3.42,3.273,1.0616496597,3.4408761966,0.043000000000000003,0,0.043000000000000003,3.23,1.0616496597,3.4
2020-11-06 19:00:00,3.173,1.0429146657,3.34,0.0,0,0.0,3.173,1.0429146657,3.34,3.154,1.0366696677,3.32,0.0,0,0.0,3.154,1.0366696677,3.32
2020-11-06 19:30:00,3.078,1.0116896757,3.24,0.0,0,0.0,3.078,1.0116896757,3.24,3.0685000000000002,1.0085671767,3.23,0.0,0,0.0,3.0685000000000002,1.0085671767,3.23
2020-11-06 20:00:00,2.8785,0.9461171968000001,3.03,0.0,0,0.0,2.8785,0.9461171968000001,3.03,2.85,0.9367496998,3.0,0.0,0,0.0,2.85,0.9367496998,3.0
2020-11-06 20:30:00,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003
2020-11-06 21:00:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2020-11-06 21:30:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2020-11-06 22:00:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-11-06 22:30:00,3.572,1.1740596237,3.76,0.0,0,0.0,3.572,1.1740596237,3.76,3.5625,1.1709371247,3.75,0.0,0,0.0,3.5625,1.1709371247,3.75
2020-11-06 23:00:00,2.9925,0.9835871847000001,3.15,0.0,0,0.0,2.9925,0.9835871847000001,3.15,2.9735,0.9773421867000001,3.13,0.0,0,0.0,2.9735,0.9773421867000001,3.13
2020-11-06 23:30:00,2.009,0.6369897958,2.1075666063,0.07100000000000001,0,0.07100000000000001,1.9380000000000002,0.6369897958,2.04,1.9995,0.6338672968,2.0975671622,0.07100000000000001,0,0.07100000000000001,1.9285,0.6338672968,2.03
2020-11-07 00:00:00,2.0125,0.6338672968,2.1099630329,0.084,0,0.084,1.9285,0.6338672968,2.03,1.9649999999999999,0.6182548018,2.05996699,0.084,0,0.084,1.881,0.6182548018,1.98
2020-11-07 00:30:00,2.0705,0.6713372848,2.1766175594,0.028,0,0.028,2.0425,0.6713372848,2.15,2.042,0.6619697878,2.1466178048,0.028,0,0.028,2.014,0.6619697878,2.12
2020-11-07 01:00:00,1.9515,0.6401122948,2.0538003798,0.004,0,0.004,1.9475,0.6401122948,2.05,1.9420000000000002,0.6369897958,2.0438003816,0.004,0,0.004,1.9380000000000002,0.6369897958,2.04
2020-11-07 01:30:00,1.9180000000000001,0.6244997998,2.0171078305,0.018000000000000002,0,0.018000000000000002,1.9,0.6244997998,2.0,1.9085,0.6213773008,2.0071078695,0.018000000000000002,0,0.018000000000000002,1.8905,0.6213773008,1.99
2020-11-07 02:00:00,1.9020000000000001,0.6244997998,2.0019000974,0.002,0,0.002,1.9,0.6244997998,2.0,1.8925,0.6213773008,1.9919000978999999,0.002,0,0.002,1.8905,0.6213773008,1.99
2020-11-07 02:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2020-11-07 03:00:00,1.806,0.5526823229,1.8886751309,0.1245,0,0.1245,1.6815,0.5526823229,1.77,1.7965,0.5495598239,1.8786772607,0.1245,0,0.1245,1.6720000000000002,0.5495598239,1.76
2020-11-07 03:30:00,1.839,0.5183348339,1.9106522447,0.262,0,0.262,1.577,0.5183348339,1.6600000000000001,1.82,0.5120898359,1.8906707804,0.262,0,0.262,1.558,0.5120898359,1.6400000000000001
2020-11-07 04:00:00,1.6695,0.4777423469,1.7365102936999999,0.216,0,0.216,1.4535,0.4777423469,1.53,1.6600000000000001,0.4746198479,1.7265178829,0.216,0,0.216,1.444,0.4746198479,1.52
2020-11-07 04:30:00,1.6445,0.4777423469,1.7124888321,0.191,0,0.191,1.4535,0.4777423469,1.53,1.635,0.4746198479,1.7024949339000002,0.191,0,0.191,1.444,0.4746198479,1.52
2020-11-07 05:00:00,1.698,0.4871098439,1.7664880413000001,0.216,0,0.216,1.482,0.4871098439,1.56,1.698,0.4871098439,1.7664880413000001,0.216,0,0.216,1.482,0.4871098439,1.56
2020-11-07 05:30:00,1.7255,0.5152123349000001,1.8007759439000002,0.158,0,0.158,1.5675,0.5152123349000001,1.65,1.7255,0.5152123349000001,1.8007759439000002,0.158,0,0.158,1.5675,0.5152123349000001,1.65
2020-11-07 06:00:00,1.876,0.5433148259,1.9530916516999999,0.223,0,0.223,1.653,0.5433148259,1.74,1.8665,0.5401923269000001,1.9430980418,0.223,0,0.223,1.6435,0.5401923269000001,1.73
2020-11-07 06:30:00,2.1455,0.6994397758,2.2566316159,0.0175,0,0.0175,2.128,0.6994397758,2.24,2.0885,0.6807047818,2.1966317966,0.0175,0,0.0175,2.071,0.6807047818,2.18
2020-11-07 07:00:00,2.174,0.7025622748,2.2847034271,0.036500000000000005,0,0.036500000000000005,2.1375,0.7025622748,2.25,2.1455,0.6931947778,2.2547038054,0.036500000000000005,0,0.036500000000000005,2.109,0.6931947778,2.22
2020-11-07 07:30:00,2.533,0.8243397358000001,2.6637614383,0.025,0,0.025,2.508,0.8243397358000001,2.64,2.3905,0.7775022508,2.5137621208,0.025,0,0.025,2.3655,0.7775022508,2.49
2020-11-07 08:00:00,2.652,0.8680547218,2.7904521139,0.011,0,0.011,2.641,0.8680547218,2.7800000000000002,2.5949999999999998,0.8493197278,2.7304521604,0.011,0,0.011,2.584,0.8493197278,2.7199999999999998
2020-11-07 08:30:00,2.542,0.7493997598000001,2.6501630139,0.262,0,0.262,2.2800000000000002,0.7493997598000001,2.4,2.4945,0.7337872648,2.6001873009,0.262,0,0.262,2.2325,0.7337872648,2.35
2020-11-07 09:00:00,2.791,0.8337072328,2.9128592053,0.2545,0,0.2545,2.5365,0.8337072328,2.67,2.7815000000000003,0.8305847338000001,2.9028629403,0.2545,0,0.2545,2.527,0.8305847338000001,2.66
2020-11-07 09:30:00,2.7665,0.8305847338000001,2.8884932491,0.23950000000000002,0,0.23950000000000002,2.527,0.8305847338000001,2.66,2.757,0.8274622348,2.8784966128000002,0.23950000000000002,0,0.23950000000000002,2.5175,0.8274622348,2.65
2020-11-07 10:00:00,2.8385,0.8180947378000001,2.9540415112,0.34950000000000003,0,0.34950000000000003,2.489,0.8180947378000001,2.62,2.8195,0.8118497398000001,2.9340552568,0.34950000000000003,0,0.34950000000000003,2.47,0.8118497398000001,2.6
2020-11-07 10:30:00,2.89,0.8399522308,3.0095879701,0.3345,0,0.3345,2.5555,0.8399522308,2.69,2.8805,0.8368297318,2.9995940142,0.3345,0,0.3345,2.5460000000000003,0.8368297318,2.68
2020-11-07 11:00:00,2.9525,0.8961572128,3.0855070896,0.226,0,0.226,2.7265,0.8961572128,2.87,2.943,0.8930347138,3.0755097139,0.226,0,0.226,2.717,0.8930347138,2.86
2020-11-07 11:30:00,2.9375,0.8867897158,3.0684364504,0.23950000000000002,0,0.23950000000000002,2.698,0.8867897158,2.84,2.9185,0.8805447178,3.0484424302,0.23950000000000002,0,0.23950000000000002,2.6790000000000003,0.8805447178,2.8200000000000003
2020-11-07 12:00:00,2.9185,0.8961572128,3.0529886996,0.192,0,0.192,2.7265,0.8961572128,2.87,2.909,0.8930347138,3.0429906342,0.192,0,0.192,2.717,0.8930347138,2.86
2020-11-07 12:30:00,2.7685,0.7775022508,2.8756046321,0.403,0,0.403,2.3655,0.7775022508,2.49,2.759,0.7743797518000001,2.8656142448,0.403,0,0.403,2.356,0.7743797518000001,2.48
2020-11-07 13:00:00,2.7235,0.7587672568,2.8272212506,0.41500000000000004,0,0.41500000000000004,2.3085,0.7587672568,2.43,2.7045,0.7525222588,2.8072424192,0.41500000000000004,0,0.41500000000000004,2.2895,0.7525222588,2.41
2020-11-07 13:30:00,2.6075,0.7493997598000001,2.7130529389999998,0.3275,0,0.3275,2.2800000000000002,0.7493997598000001,2.4,2.598,0.7462772608,2.7030600715,0.3275,0,0.3275,2.2705,0.7462772608,2.39
2020-11-07 14:00:00,2.6654999999999998,0.7650122548,2.7731090855,0.338,0,0.338,2.3275,0.7650122548,2.45,2.656,0.7618897558000001,2.7631163566,0.338,0,0.338,2.318,0.7618897558000001,2.44
2020-11-07 14:30:00,2.7355,0.8368297318,2.8606370357,0.1895,0,0.1895,2.5460000000000003,0.8368297318,2.68,2.7165,0.8305847338000001,2.8406413448,0.1895,0,0.1895,2.527,0.8305847338000001,2.66
2020-11-07 15:00:00,3.8665000000000003,1.2458771007,4.0622693165,0.076,0,0.076,3.7905,1.2458771007,3.99,3.838,1.2365096037,4.0322698322,0.076,0,0.076,3.762,1.2365096037,3.96
2020-11-07 15:30:00,2.6535,0.8337072328,2.7813899403,0.117,0,0.117,2.5365,0.8337072328,2.67,2.644,0.8305847338000001,2.7713908061,0.117,0,0.117,2.527,0.8305847338000001,2.66
2020-11-07 16:00:00,2.651,0.8243397358000001,2.776209106,0.14300000000000002,0,0.14300000000000002,2.508,0.8243397358000001,2.64,2.632,0.8180947378000001,2.7562117118,0.14300000000000002,0,0.14300000000000002,2.489,0.8180947378000001,2.62
2020-11-07 16:30:00,2.805,0.8899122148,2.9427824843,0.0975,0,0.0975,2.7075,0.8899122148,2.85,2.7955,0.8867897158,2.9327830213,0.0975,0,0.0975,2.698,0.8867897158,2.84
2020-11-07 17:00:00,3.2145,1.0179346737,3.3718246173,0.11750000000000001,0,0.11750000000000001,3.097,1.0179346737,3.26,3.205,1.0148121747,3.3618252111,0.11750000000000001,0,0.11750000000000001,3.0875,1.0148121747,3.25
2020-11-07 17:30:00,3.1885,0.9929546817,3.3395345858,0.1675,0,0.1675,3.021,0.9929546817,3.18,3.179,0.9898321827000001,3.329535816,0.1675,0,0.1675,3.0115,0.9898321827000001,3.17
2020-11-07 18:00:00,3.1235,0.9742196878,3.271904071,0.1595,0,0.1595,2.964,0.9742196878,3.12,3.1045,0.9679746898,3.2519064024,0.1595,0,0.1595,2.9450000000000003,0.9679746898,3.1
2020-11-07 18:30:00,3.118,0.9898321827000001,3.2713440281,0.10650000000000001,0,0.10650000000000001,3.0115,0.9898321827000001,3.17,3.0895,0.9804646857,3.2413455925,0.10650000000000001,0,0.10650000000000001,2.983,0.9804646857,3.14
2020-11-07 19:00:00,2.9745,0.9523621948000001,3.1232425458,0.077,0,0.077,2.8975,0.9523621948000001,3.05,2.965,0.9492396958,3.1132428431,0.077,0,0.077,2.888,0.9492396958,3.04
2020-11-07 19:30:00,2.8545,0.9180147058,2.9984864932,0.061500000000000006,0,0.061500000000000006,2.793,0.9180147058,2.94,2.8355,0.9117697078,2.9784869061,0.061500000000000006,0,0.061500000000000006,2.774,0.9117697078,2.92
2020-11-07 20:00:00,2.716,0.8586872248,2.8485083377000002,0.10350000000000001,0,0.10350000000000001,2.6125,0.8586872248,2.75,2.7065,0.8555647258,2.8385089836,0.10350000000000001,0,0.10350000000000001,2.6029999999999998,0.8555647258,2.74
2020-11-07 20:30:00,2.7984999999999998,0.9148922068,2.9442537255000003,0.015,0,0.015,2.7835,0.9148922068,2.93,2.7795,0.9086472088,2.924253751,0.015,0,0.015,2.7645,0.9086472088,2.91
2020-11-07 21:00:00,2.5525,0.8180947378000001,2.6803983379,0.0635,0,0.0635,2.489,0.8180947378000001,2.62,2.543,0.8149722388,2.6703986126,0.0635,0,0.0635,2.4795,0.8149722388,2.61
2020-11-07 21:30:00,2.4130000000000003,0.7431547618000001,2.5248461339,0.152,0,0.152,2.261,0.7431547618000001,2.38,2.4035,0.7400322628,2.5148479079,0.152,0,0.152,2.2515,0.7400322628,2.37
2020-11-07 22:00:00,2.343,0.7462772608,2.4589792088999998,0.07250000000000001,0,0.07250000000000001,2.2705,0.7462772608,2.39,2.3335,0.7431547618000001,2.4489796345,0.07250000000000001,0,0.07250000000000001,2.261,0.7431547618000001,2.38
2020-11-07 22:30:00,2.1905,0.6900722788,2.2966257858,0.091,0,0.091,2.0995,0.6900722788,2.21,2.162,0.6807047818,2.2666281124,0.091,0,0.091,2.071,0.6807047818,2.18
2020-11-07 23:00:00,2.0815,0.6401122948,2.1777019998,0.134,0,0.134,1.9475,0.6401122948,2.05,2.053,0.6307447978,2.1477076151,0.134,0,0.134,1.919,0.6307447978,2.02
2020-11-07 23:30:00,1.7675,0.5245798319,1.8437028638,0.1715,0,0.1715,1.596,0.5245798319,1.6800000000000002,1.758,0.5214573329000001,1.8337071058,0.1715,0,0.1715,1.5865,0.5214573329000001,1.67
2020-11-08 00:00:00,1.816,0.5714173169,1.9037788081,0.0775,0,0.0775,1.7385000000000002,0.5714173169,1.83,1.8065,0.5682948179,1.8937796202000001,0.0775,0,0.0775,1.729,0.5682948179,1.82
2020-11-08 00:30:00,1.816,0.5963973088,1.9114250574,0.0015,0,0.0015,1.8145,0.5963973088,1.9100000000000001,1.8065,0.5932748098,1.9014250577,0.0015,0,0.0015,1.8050000000000002,0.5932748098,1.9
2020-11-08 01:00:00,1.7389999999999999,0.5651723189,1.8285351377999999,0.0195,0,0.0195,1.7195,0.5651723189,1.81,1.7295,0.5620498199,1.8185351935,0.0195,0,0.0195,1.71,0.5620498199,1.8
2020-11-08 01:30:00,1.7535,0.5745398159,1.8452257992,0.0055000000000000005,0,0.0055000000000000005,1.748,0.5745398159,1.8399999999999999,1.744,0.5714173169,1.8352258035000002,0.0055000000000000005,0,0.0055000000000000005,1.7385000000000002,0.5714173169,1.83
2020-11-08 02:00:00,1.589,0.4933548419,1.6638269141,0.088,0,0.088,1.501,0.4933548419,1.58,1.5795,0.4902323429,1.6538282861,0.088,0,0.088,1.4915,0.4902323429,1.57
2020-11-08 02:30:00,1.694,0.5558048219,1.7828502461,0.003,0,0.003,1.691,0.5558048219,1.78,1.6844999999999999,0.5526823229,1.7728502475,0.003,0,0.003,1.6815,0.5526823229,1.77
2020-11-08 03:00:00,1.6155,0.5308248299,1.7004750072,0.0005,0,0.0005,1.615,0.5308248299,1.7000000000000002,1.6059999999999999,0.5277023309000001,1.6904750071999999,0.0005,0,0.0005,1.6055000000000001,0.5277023309000001,1.69
2020-11-08 03:30:00,1.5905,0.5183348339,1.6728303112,0.0135,0,0.0135,1.577,0.5183348339,1.6600000000000001,1.581,0.5152123349000001,1.6628303431,0.0135,0,0.0135,1.5675,0.5152123349000001,1.65
2020-11-08 04:00:00,1.5805,0.4839873449,1.6529440402,0.108,0,0.108,1.4725000000000001,0.4839873449,1.55,1.5710000000000002,0.4808648459,1.6429461342,0.108,0,0.108,1.463,0.4808648459,1.54
2020-11-08 04:30:00,1.5255,0.4933548419,1.6032932514,0.0245,0,0.0245,1.501,0.4933548419,1.58,1.5445,0.4995998399,1.6232930265,0.0245,0,0.0245,1.52,0.4995998399,1.6
2020-11-08 05:00:00,1.5150000000000001,0.4808648459,1.5894829348,0.052000000000000005,0,0.052000000000000005,1.463,0.4808648459,1.54,1.5434999999999999,0.4902323429,1.6194813985,0.052000000000000005,0,0.052000000000000005,1.4915,0.4902323429,1.57
2020-11-08 05:30:00,1.603,0.5214573329000001,1.6856828735,0.0165,0,0.0165,1.5865,0.5214573329000001,1.67,1.603,0.5214573329000001,1.6856828735,0.0165,0,0.0165,1.5865,0.5214573329000001,1.67
2020-11-08 06:00:00,1.5585,0.5027223389000001,1.6375750364,0.029,0,0.029,1.5295,0.5027223389000001,1.6099999999999999,1.549,0.4995998399,1.6275751903,0.029,0,0.029,1.52,0.4995998399,1.6
2020-11-08 06:30:00,1.621,0.5089673369000001,1.6990258238,0.07250000000000001,0,0.07250000000000001,1.5485,0.5089673369000001,1.63,1.6115,0.5058448379,1.6890267168,0.07250000000000001,0,0.07250000000000001,1.5390000000000001,0.5058448379,1.62
2020-11-08 07:00:00,1.8505,0.5995198078,1.9451925997,0.026500000000000003,0,0.026500000000000003,1.824,0.5995198078,1.92,1.822,0.5901523108,1.9151928754,0.026500000000000003,0,0.026500000000000003,1.7955,0.5901523108,1.8900000000000001
2020-11-08 07:30:00,1.9380000000000002,0.6338672968,2.0390271577,0.0095,0,0.0095,1.9285,0.6338672968,2.03,1.9095,0.6244997998,2.00902719,0.0095,0,0.0095,1.9,0.6244997998,2.0
2020-11-08 08:00:00,1.9235000000000002,0.6276222988,2.0233047225,0.014,0,0.014,1.9095,0.6276222988,2.01,1.9140000000000001,0.6244997998,2.0133047459,0.014,0,0.014,1.9,0.6244997998,2.0
2020-11-08 08:30:00,2.0115,0.6182548018,2.1043695612,0.1305,0,0.1305,1.881,0.6182548018,1.98,2.002,0.6151323028,2.0943714451,0.1305,0,0.1305,1.8715000000000002,0.6151323028,1.97
2020-11-08 09:00:00,2.0945,0.6026423068,2.1794742485,0.261,0,0.261,1.8335,0.6026423068,1.9300000000000002,2.085,0.5995198078,2.1694812744,0.261,0,0.261,1.824,0.5995198078,1.92
2020-11-08 09:30:00,2.235,0.6244997998,2.3206087563,0.335,0,0.335,1.9,0.6244997998,2.0,2.2255,0.6213773008,2.3106189647,0.335,0,0.335,1.8905,0.6213773008,1.99
2020-11-08 10:00:00,2.388,0.6713372848,2.480572061,0.34550000000000003,0,0.34550000000000003,2.0425,0.6713372848,2.15,2.3785,0.6682147858,2.4705815611,0.34550000000000003,0,0.34550000000000003,2.033,0.6682147858,2.14
2020-11-08 10:30:00,2.489,0.7275422668,2.5931522805,0.2755,0,0.2755,2.2135,0.7275422668,2.33,2.4795,0.7244197678000001,2.5831578059,0.2755,0,0.2755,2.204,0.7244197678000001,2.32
2020-11-08 11:00:00,2.55,0.7181747698000001,2.6492027103,0.365,0,0.365,2.185,0.7181747698000001,2.3,2.5404999999999998,0.7150522708,2.6392120036,0.365,0,0.365,2.1755,0.7150522708,2.29
2020-11-08 11:30:00,2.5540000000000003,0.7525222588,2.6625562435,0.2645,0,0.2645,2.2895,0.7525222588,2.41,2.5445,0.7493997598000001,2.6525610738000003,0.2645,0,0.2645,2.2800000000000002,0.7493997598000001,2.4
2020-11-08 12:00:00,2.5985,0.7587672568,2.7070149612,0.29,0,0.29,2.3085,0.7587672568,2.43,2.589,0.7556447578000001,2.6970205783,0.29,0,0.29,2.299,0.7556447578000001,2.42
2020-11-08 12:30:00,2.688,0.8087272408,2.8070240024,0.2275,0,0.2275,2.4605,0.8087272408,2.59,2.65,0.7962372448,2.7670369983,0.2275,0,0.2275,2.4225,0.7962372448,2.55
2020-11-08 13:00:00,2.7115,0.7962372448,2.8259911536,0.289,0,0.289,2.4225,0.7962372448,2.55,2.626,0.7681347538000001,2.7360385597,0.289,0,0.289,2.337,0.7681347538000001,2.46
2020-11-08 13:30:00,2.7425,0.8024822428,2.8574961067,0.301,0,0.301,2.4415,0.8024822428,2.5700000000000003,2.638,0.7681347538000001,2.7475580067000003,0.301,0,0.301,2.337,0.7681347538000001,2.46
2020-11-08 14:00:00,2.5300000000000002,0.6650922868,2.6159601966,0.5065000000000001,0,0.5065000000000001,2.0235,0.6650922868,2.13,2.5205,0.6619697878,2.605978559,0.5065000000000001,0,0.5065000000000001,2.014,0.6619697878,2.12
2020-11-08 14:30:00,2.5875,0.7493997598000001,2.6938367155,0.3075,0,0.3075,2.2800000000000002,0.7493997598000001,2.4,2.578,0.7462772608,2.6838430934,0.3075,0,0.3075,2.2705,0.7462772608,2.39
2020-11-08 15:00:00,2.6390000000000002,0.7618897558000001,2.7467793868,0.321,0,0.321,2.318,0.7618897558000001,2.44,2.62,0.7556447578000001,2.7267928047,0.321,0,0.321,2.299,0.7556447578000001,2.42
2020-11-08 15:30:00,2.746,0.8461972288,2.8734240463000003,0.1715,0,0.1715,2.5745,0.8461972288,2.71,2.727,0.8399522308,2.8534275442,0.1715,0,0.1715,2.5555,0.8399522308,2.69
2020-11-08 16:00:00,2.7815000000000003,0.8493197278,2.9082789154,0.1975,0,0.1975,2.584,0.8493197278,2.7199999999999998,2.753,0.8399522308,2.8782857311,0.1975,0,0.1975,2.5555,0.8399522308,2.69
2020-11-08 16:30:00,2.9105,0.9148922068,3.0509077338,0.127,0,0.127,2.7835,0.9148922068,2.93,2.8915,0.9086472088,3.0309094345,0.127,0,0.127,2.7645,0.9086472088,2.91
2020-11-08 17:00:00,3.2405,1.0397921667,3.4032349316,0.077,0,0.077,3.1635,1.0397921667,3.33,3.212,1.0304246697,3.373235687,0.077,0,0.077,3.135,1.0304246697,3.3
2020-11-08 17:30:00,3.411,1.0585271607,3.5714703905,0.1905,0,0.1905,3.2205,1.0585271607,3.39,3.3825,1.0491596637,3.5414745869,0.1905,0,0.1905,3.192,1.0491596637,3.36
2020-11-08 18:00:00,3.5815,1.1771821227,3.77,0.0,0,0.0,3.5815,1.1771821227,3.77,3.5625,1.1709371247,3.75,0.0,0,0.0,3.5625,1.1709371247,3.75
2020-11-08 18:30:00,3.2800000000000002,1.0772621547,3.4523750883,0.0025,0,0.0025,3.2775,1.0772621547,3.45,3.2515,1.0678946577,3.422375089,0.0025,0,0.0025,3.249,1.0678946577,3.42
2020-11-08 19:00:00,4.275,1.4051245496,4.5,0.0,0,0.0,4.275,1.4051245496,4.5,4.1325,1.3582870647,4.35,0.0,0,0.0,4.1325,1.3582870647,4.35
2020-11-08 19:30:00,2.8695,0.9367496998,3.0185311411,0.0195,0,0.0195,2.85,0.9367496998,3.0,2.765,0.9024022108,2.9085313734,0.0195,0,0.0195,2.7455,0.9024022108,2.89
2020-11-08 20:00:00,2.761,0.8867897158,2.8999167229,0.063,0,0.063,2.698,0.8867897158,2.84,2.7039999999999997,0.8680547218,2.8399181326000003,0.063,0,0.063,2.641,0.8680547218,2.7800000000000002
2020-11-08 20:30:00,2.5105,0.7899922468,2.6318620785,0.107,0,0.107,2.4035,0.7899922468,2.5300000000000002,2.4915000000000003,0.7837472488,2.6118637024,0.107,0,0.107,2.3845,0.7837472488,2.51
2020-11-08 21:00:00,2.563,0.8274622348,2.6932624733,0.0455,0,0.0455,2.5175,0.8274622348,2.65,2.5345,0.8180947378000001,2.6632628954,0.0455,0,0.0455,2.489,0.8180947378000001,2.62
2020-11-08 21:30:00,2.2415,0.6650922868,2.3380911017,0.218,0,0.218,2.0235,0.6650922868,2.13,2.232,0.6619697878,2.3280953589,0.218,0,0.218,2.014,0.6619697878,2.12
2020-11-08 22:00:00,2.292,0.7431547618000001,2.4094694437,0.031,0,0.031,2.261,0.7431547618000001,2.38,2.2825,0.7400322628,2.3994695247,0.031,0,0.031,2.2515,0.7400322628,2.37
2020-11-08 22:30:00,2.124,0.6619697878,2.2247651561,0.11,0,0.11,2.014,0.6619697878,2.12,2.1145,0.6588472888,2.2147663534,0.11,0,0.11,2.0045,0.6588472888,2.11
2020-11-08 23:00:00,2.18,0.7150522708,2.2942754303,0.0045000000000000005,0,0.0045000000000000005,2.1755,0.7150522708,2.29,2.1705,0.7119297718,2.2842754322,0.0045000000000000005,0,0.0045000000000000005,2.166,0.7119297718,2.2800000000000002
2020-11-08 23:30:00,2.0065,0.6557247898,2.1109280542,0.0115,0,0.0115,1.995,0.6557247898,2.1,1.9875,0.6494797918,2.0909280834,0.0115,0,0.0115,1.976,0.6494797918,2.08
2020-11-09 00:00:00,1.776,0.5558048219,1.8609392790000001,0.085,0,0.085,1.691,0.5558048219,1.78,1.7665000000000002,0.5526823229,1.8509403016000001,0.085,0,0.085,1.6815,0.5526823229,1.77
2020-11-09 00:30:00,1.744,0.5245798319,1.8211864265000002,0.148,0,0.148,1.596,0.5245798319,1.6800000000000002,1.7345000000000002,0.5214573329000001,1.8111896643,0.148,0,0.148,1.5865,0.5214573329000001,1.67
2020-11-09 01:00:00,1.8315000000000001,0.5558048219,1.9139778604000002,0.1405,0,0.1405,1.691,0.5558048219,1.78,1.822,0.5526823229,1.9039805015,0.1405,0,0.1405,1.6815,0.5526823229,1.77
2020-11-09 01:30:00,1.7735,0.5433148259,1.8548566656,0.12050000000000001,0,0.12050000000000001,1.653,0.5433148259,1.74,1.764,0.5401923269000001,1.8448587344,0.12050000000000001,0,0.12050000000000001,1.6435,0.5401923269000001,1.73
2020-11-09 02:00:00,1.7985,0.5839073129,1.8909124781000002,0.022,0,0.022,1.7765,0.5839073129,1.87,1.7985,0.5839073129,1.8909124781000002,0.022,0,0.022,1.7765,0.5839073129,1.87
2020-11-09 02:30:00,1.8105,0.5651723189,1.8966628588,0.091,0,0.091,1.7195,0.5651723189,1.81,1.8105,0.5651723189,1.8966628588,0.091,0,0.091,1.7195,0.5651723189,1.81
2020-11-09 03:00:00,1.9115000000000002,0.6213773008,2.0099606961,0.021,0,0.021,1.8905,0.6213773008,1.99,1.9020000000000001,0.6182548018,1.9999607496,0.021,0,0.021,1.881,0.6182548018,1.98
2020-11-09 03:30:00,1.8435000000000001,0.5807848139,1.9328226121,0.0765,0,0.0765,1.767,0.5807848139,1.8599999999999999,1.8054999999999999,0.5682948179,1.8928257314999999,0.0765,0,0.0765,1.729,0.5682948179,1.82
2020-11-09 04:00:00,1.99,0.6494797918,2.0933045646,0.014,0,0.014,1.976,0.6494797918,2.08,1.9805000000000001,0.6463572928,2.0833045865,0.014,0,0.014,1.9665,0.6463572928,2.07
2020-11-09 04:30:00,1.7605,0.5745398159,1.8518791131999999,0.0125,0,0.0125,1.748,0.5745398159,1.8399999999999999,1.751,0.5714173169,1.8418791356000002,0.0125,0,0.0125,1.7385000000000002,0.5714173169,1.83
2020-11-09 05:00:00,1.891,0.6213773008,1.9904750061,0.0005,0,0.0005,1.8905,0.6213773008,1.99,1.891,0.6213773008,1.9904750061,0.0005,0,0.0005,1.8905,0.6213773008,1.99
2020-11-09 05:30:00,1.8535,0.5682948179,1.9386648112,0.1245,0,0.1245,1.729,0.5682948179,1.82,1.8439999999999999,0.5651723189,1.9286668323,0.1245,0,0.1245,1.7195,0.5651723189,1.81
2020-11-09 06:00:00,2.22,0.7150522708,2.3323163915,0.044500000000000005,0,0.044500000000000005,2.1755,0.7150522708,2.29,2.201,0.7088072728,2.3123167495,0.044500000000000005,0,0.044500000000000005,2.1565,0.7088072728,2.27
2020-11-09 06:30:00,2.4655,0.8087272408,2.5947504697,0.005,0,0.005,2.4605,0.8087272408,2.59,2.456,0.8056047418000001,2.5847504715,0.005,0,0.005,2.451,0.8056047418000001,2.58
2020-11-09 07:00:00,2.6485000000000003,0.8305847338000001,2.775684285,0.12150000000000001,0,0.12150000000000001,2.527,0.8305847338000001,2.66,2.5725,0.8056047418000001,2.6956919798,0.12150000000000001,0,0.12150000000000001,2.451,0.8056047418000001,2.58
2020-11-09 07:30:00,2.9415,0.9211372048,3.0823555927,0.139,0,0.139,2.8025,0.9211372048,2.95,2.894,0.9055247098,3.0323606316,0.139,0,0.139,2.755,0.9055247098,2.9
2020-11-09 08:00:00,3.0745,0.9898321827000001,3.2299099059,0.063,0,0.063,3.0115,0.9898321827000001,3.17,3.0555,0.9835871847000001,3.2099102791,0.063,0,0.063,2.9925,0.9835871847000001,3.15
2020-11-09 08:30:00,3.206,0.9898321827000001,3.3553246862,0.1945,0,0.1945,3.0115,0.9898321827000001,3.17,3.187,0.9835871847000001,3.3353279824,0.1945,0,0.1945,2.9925,0.9835871847000001,3.15
2020-11-09 09:00:00,3.2705,1.0148121747,3.4243267952,0.183,0,0.183,3.0875,1.0148121747,3.25,3.2515,1.0085671767,3.4043295963,0.183,0,0.183,3.0685000000000002,1.0085671767,3.23
2020-11-09 09:30:00,3.311,1.0273021707,3.466708922,0.1855,0,0.1855,3.1255,1.0273021707,3.29,3.292,1.0210571727,3.44671173,0.1855,0,0.1855,3.1065,1.0210571727,3.27
2020-11-09 10:00:00,3.3105,1.0085671767,3.4607250685,0.242,0,0.242,3.0685000000000002,1.0085671767,3.23,3.2915,1.0023221787,3.4407298644,0.242,0,0.242,3.0495,1.0023221787,3.21
2020-11-09 10:30:00,3.398,1.0273021707,3.5498948928000003,0.2725,0,0.2725,3.1255,1.0273021707,3.29,3.246,0.9773421867000001,3.3899430305,0.2725,0,0.2725,2.9735,0.9773421867000001,3.13
2020-11-09 11:00:00,5.853,1.7735794315,6.1158149907,0.457,0,0.457,5.396,1.7735794315,5.68,3.2785,0.9273822028,3.4071395627,0.457,0,0.457,2.8215,0.9273822028,2.9699999999999998
2020-11-09 11:30:00,6.0855,1.8485194075,6.3600577238,0.4615,0,0.4615,5.624,1.8485194075,5.92,0.4615,0.0,0.4615,0.4615,0,0.4615,0.0,0.0,0.0
2020-11-09 12:00:00,6.7345,2.1576468084,7.07169923,0.17,0,0.17,6.5645,2.1576468084,6.91,0.17,0.0,0.17,0.17,0,0.17,0.0,0.0,0.0
2020-11-09 12:30:00,6.548,2.0358693475,6.8571909701,0.354,0,0.354,6.194,2.0358693475,6.52,0.354,0.0,0.354,0.354,0,0.354,0.0,0.0,0.0
2020-11-09 13:00:00,6.7175,2.1232993195,7.0450838356,0.2575,0,0.2575,6.46,2.1232993195,6.8,0.2575,0.0,0.2575,0.2575,0,0.2575,0.0,0.0,0.0
2020-11-09 13:30:00,6.7915,2.1701368044000002,7.1297942467,0.189,0,0.189,6.6025,2.1701368044000002,6.95,0.189,0.0,0.189,0.189,0,0.189,0.0,0.0,0.0
2020-11-09 14:00:00,6.785,2.1982392954,7.1322143125,0.097,0,0.097,6.688,2.1982392954,7.04,0.097,0.0,0.097,0.097,0,0.097,0.0,0.0,0.0
2020-11-09 14:30:00,6.6905,2.1389118145,7.0240824312,0.183,0,0.183,6.5075,2.1389118145,6.85,0.183,0.0,0.183,0.183,0,0.183,0.0,0.0,0.0
2020-11-09 15:00:00,6.761,2.1857492994,7.105534533,0.111,0,0.111,6.65,2.1857492994,7.0,0.111,0.0,0.111,0.111,0,0.111,0.0,0.0,0.0
2020-11-09 15:30:00,8.868500000000001,2.8664540813,9.3202387979,0.14750000000000002,0,0.14750000000000002,8.721,2.8664540813,9.18,0.14750000000000002,0.0,0.14750000000000002,0.14750000000000002,0,0.14750000000000002,0.0,0.0,0.0
2020-11-09 16:00:00,9.3765,3.0756615142,9.8680517834,0.019,0,0.019,9.3575,3.0756615142,9.85,0.019,0.0,0.019,0.019,0,0.019,0.0,0.0,0.0
2020-11-09 16:30:00,7.4575,2.4511617144,7.85,0.0,0,0.0,7.4575,2.4511617144,7.85,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-11-09 17:00:00,7.7615,2.5510816823,8.17,0.0,0,0.0,7.7615,2.5510816823,8.17,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-11-09 17:30:00,7.1065,1.9765418665,7.3762497246,1.093,0,1.093,6.0135,1.9765418665,6.33,1.093,0.0,1.093,1.093,0,1.093,0.0,0.0,0.0
2020-11-09 18:00:00,7.199,2.1139318225,7.5029533352,0.7675000000000001,0,0.7675000000000001,6.4315,2.1139318225,6.77,0.7675000000000001,0.0,0.7675000000000001,0.7675000000000001,0,0.7675000000000001,0.0,0.0,0.0
2020-11-09 18:30:00,7.2485,2.3824667364,7.63,0.0,0,0.0,7.2485,2.3824667364,7.63,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-11-09 19:00:00,6.8475,2.2419542814,7.2051797514,0.026500000000000003,0,0.026500000000000003,6.821,2.2419542814,7.18,0.026500000000000003,0.0,0.026500000000000003,0.026500000000000003,0,0.026500000000000003,0.0,0.0,0.0
2020-11-09 19:30:00,6.6215,2.1763818024,6.97,0.0,0,0.0,6.6215,2.1763818024,6.97,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-11-09 20:00:00,6.3175,2.0764618345,6.65,0.0,0,0.0,6.3175,2.0764618345,6.65,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-11-09 20:30:00,5.928,1.9484393755,6.24,0.0,0,0.0,5.928,1.9484393755,6.24,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-11-09 21:00:00,5.9755,1.9640518705,6.29,0.0,0,0.0,5.9755,1.9640518705,6.29,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-11-09 21:30:00,5.814,1.9109693875,6.12,0.0,0,0.0,5.814,1.9109693875,6.12,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-11-09 22:00:00,5.6525,1.8578869045,5.95,0.0,0,0.0,5.6525,1.8578869045,5.95,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-11-09 22:30:00,5.301,1.7423544416,5.58,0.0,0,0.0,5.301,1.7423544416,5.58,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-11-09 23:00:00,4.8735,1.6018419866,5.13,0.0,0,0.0,4.8735,1.6018419866,5.13,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-11-09 23:30:00,4.6015,1.4894320226,4.8365493898,0.07,0,0.07,4.5315,1.4894320226,4.77,0.07,0.0,0.07,0.07,0,0.07,0.0,0.0,0.0
