Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-10 00:00:00,4.2815,1.3551645657,4.4908477206,0.1585,0,0.1585,4.123,1.3551645657,4.34,0.1585,0.0,0.1585,0.1585,0,0.1585,0.0,0.0,0.0
2020-11-10 00:30:00,4.1785,1.3114495797,4.3794705445,0.1885,0,0.1885,3.99,1.3114495797,4.2,0.1885,0.0,0.1885,0.1885,0,0.1885,0.0,0.0,0.0
2020-11-10 01:00:00,4.158,1.3083270807,4.3589773743,0.17750000000000002,0,0.17750000000000002,3.9805,1.3083270807,4.19,0.17750000000000002,0.0,0.17750000000000002,0.17750000000000002,0,0.17750000000000002,0.0,0.0,0.0
2020-11-10 01:30:00,4.655,1.5300245096,4.9,0.0,0,0.0,4.655,1.5300245096,4.9,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-11-10 02:00:00,4.446,1.4613295316000001,4.68,0.0,0,0.0,4.446,1.4613295316000001,4.68,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-11-10 02:30:00,4.017,1.2864695877,4.2179726173,0.10300000000000001,0,0.10300000000000001,3.914,1.2864695877,4.12,0.10300000000000001,0.0,0.10300000000000001,0.10300000000000001,0,0.10300000000000001,0.0,0.0,0.0
2020-11-10 03:00:00,4.3095,1.4082470486,4.5337567203999996,0.025,0,0.025,4.2845,1.4082470486,4.51,0.025,0.0,0.025,0.025,0,0.025,0.0,0.0,0.0
2020-11-10 03:30:00,4.1805,1.3520420667,4.3936998077,0.067,0,0.067,4.1135,1.3520420667,4.33,0.067,0.0,0.067,0.067,0,0.067,0.0,0.0,0.0
2020-11-10 04:00:00,4.1345,1.3582870647,4.3519000448,0.002,0,0.002,4.1325,1.3582870647,4.35,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0
2020-11-10 04:30:00,3.8235,1.1927946177,4.00523548,0.1945,0,0.1945,3.629,1.1927946177,3.8200000000000003,0.1945,0.0,0.1945,0.1945,0,0.1945,0.0,0.0,0.0
2020-11-10 05:00:00,3.9825,1.2989595837,4.1889858259,0.030500000000000003,0,0.030500000000000003,3.952,1.2989595837,4.16,0.030500000000000003,0.0,0.030500000000000003,0.030500000000000003,0,0.030500000000000003,0.0,0.0,0.0
2020-11-10 05:30:00,4.0665,1.3083270807,4.2717844047,0.08600000000000001,0,0.08600000000000001,3.9805,1.3083270807,4.19,0.08600000000000001,0.0,0.08600000000000001,0.08600000000000001,0,0.08600000000000001,0.0,0.0,0.0
2020-11-10 06:00:00,4.441,1.4550845336,4.6733020446,0.014,0,0.014,4.427,1.4550845336,4.66,0.014,0.0,0.014,0.014,0,0.014,0.0,0.0,0.0
2020-11-10 06:30:00,5.271,1.7298644456,5.5476005623999995,0.008,0,0.008,5.263,1.7298644456,5.54,0.008,0.0,0.008,0.008,0,0.008,0.0,0.0,0.0
2020-11-10 07:00:00,5.5855,1.8329069125,5.8785506717,0.009000000000000001,0,0.009000000000000001,5.5765,1.8329069125,5.87,0.009000000000000001,0.0,0.009000000000000001,0.009000000000000001,0,0.009000000000000001,0.0,0.0,0.0
2020-11-10 07:30:00,6.356,2.0858293315,6.6895007288,0.01,0,0.01,6.346,2.0858293315,6.68,0.01,0.0,0.01,0.01,0,0.01,0.0,0.0,0.0
2020-11-10 08:00:00,6.4965,2.1295443175,6.8366271838,0.0175,0,0.0175,6.479,2.1295443175,6.82,0.0175,0.0,0.0175,0.0175,0,0.0175,0.0,0.0,0.0
2020-11-10 08:30:00,6.6175,2.1451568124,6.9565080321,0.091,0,0.091,6.5265,2.1451568124,6.87,0.091,0.0,0.091,0.091,0,0.091,0.0,0.0,0.0
2020-11-10 09:00:00,6.164,1.9421943775,6.4627405178,0.255,0,0.255,5.909,1.9421943775,6.22,0.255,0.0,0.255,0.255,0,0.255,0.0,0.0,0.0
2020-11-10 09:30:00,6.768,2.1545243094,7.1026614026,0.213,0,0.213,6.555,2.1545243094,6.9,0.213,0.0,0.213,0.213,0,0.213,0.0,0.0,0.0
2020-11-10 10:00:00,6.6535,2.0983193275,6.9765325377,0.2695,0,0.2695,6.384,2.0983193275,6.72,0.2695,0.0,0.2695,0.2695,0,0.2695,0.0,0.0,0.0
2020-11-10 10:30:00,6.4705,2.0608493395,6.7907635984,0.2005,0,0.2005,6.27,2.0608493395,6.6,0.2005,0.0,0.2005,0.2005,0,0.2005,0.0,0.0,0.0
2020-11-10 11:00:00,5.895,1.8079269205,6.1660055749,0.3945,0,0.3945,5.5005,1.8079269205,5.79,0.3945,0.0,0.3945,0.3945,0,0.3945,0.0,0.0,0.0
2020-11-10 11:30:00,6.3615,2.0483593435,6.6831473312,0.1295,0,0.1295,6.232,2.0483593435,6.5600000000000005,0.1295,0.0,0.1295,0.1295,0,0.1295,0.0,0.0,0.0
2020-11-10 12:00:00,6.4565,2.0608493395,6.7774251932,0.1865,0,0.1865,6.27,2.0608493395,6.6,0.1865,0.0,0.1865,0.1865,0,0.1865,0.0,0.0,0.0
2020-11-10 12:30:00,6.4395,2.0046443575,6.7443131044,0.3405,0,0.3405,6.099,2.0046443575,6.42,0.3405,0.0,0.3405,0.3405,0,0.3405,0.0,0.0,0.0
2020-11-10 13:00:00,6.189,1.8922343935,6.4718059303,0.432,0,0.432,5.757,1.8922343935,6.06,0.432,0.0,0.432,0.432,0,0.432,0.0,0.0,0.0
2020-11-10 13:30:00,3.548,1.0772621547,3.7079371286000002,0.2705,0,0.2705,3.2775,1.0772621547,3.45,3.2535,0.9804646857,3.3980249043,0.2705,0,0.2705,2.983,0.9804646857,3.14
2020-11-10 14:00:00,3.2365,0.9991996797,3.3872307642,0.1965,0,0.1965,3.04,0.9991996797,3.2,3.227,0.9960771807000001,3.3772324098,0.1965,0,0.1965,3.0305,0.9960771807000001,3.19
2020-11-10 14:30:00,3.3665,1.0678946577,3.5318155742,0.11750000000000001,0,0.11750000000000001,3.249,1.0678946577,3.42,3.357,1.0647721587,3.5218161153,0.11750000000000001,0,0.11750000000000001,3.2395,1.0647721587,3.41
2020-11-10 15:00:00,3.59,1.1178546417,3.7600131649,0.189,0,0.189,3.401,1.1178546417,3.58,3.362,1.0429146657,3.520044744,0.189,0,0.189,3.173,1.0429146657,3.34
2020-11-10 15:30:00,4.643,1.5144120146,4.88373758,0.035500000000000004,0,0.035500000000000004,4.6075,1.5144120146,4.85,4.6145,1.5050445176,4.8537376577,0.035500000000000004,0,0.035500000000000004,4.579,1.5050445176,4.82
2020-11-10 16:00:00,3.734,1.2208971087,3.9285297186,0.0195,0,0.0195,3.7145,1.2208971087,3.91,3.715,1.2146521107,3.9085297428,0.0195,0,0.0195,3.6955,1.2146521107,3.89
2020-11-10 16:30:00,3.5915,1.1803046217,3.7804750032000003,0.0005,0,0.0005,3.591,1.1803046217,3.7800000000000002,3.544,1.1646921266999999,3.7304750033,0.0005,0,0.0005,3.5435,1.1646921266999999,3.73
2020-11-10 17:00:00,3.8475,1.2646120947,4.05,0.0,0,0.0,3.8475,1.2646120947,4.05,3.8285,1.2583670967,4.03,0.0,0,0.0,3.8285,1.2583670967,4.03
2020-11-10 17:30:00,4.101,0.7493997598000001,4.16890885,1.8210000000000002,0,1.8210000000000002,2.2800000000000002,0.7493997598000001,2.4,4.0915,0.7462772608,4.1590025246,1.8210000000000002,0,1.8210000000000002,2.2705,0.7462772608,2.39
2020-11-10 18:00:00,4.051,0.9086472088,4.151655182,1.2865,0,1.2865,2.7645,0.9086472088,2.91,4.032,0.9024022108,4.1317494781,1.2865,0,1.2865,2.7455,0.9024022108,2.89
2020-11-10 18:30:00,3.6985,1.1959171167,3.8870451502,0.06,0,0.06,3.6385,1.1959171167,3.83,3.6795,1.1896721187,3.8670453838,0.06,0,0.06,3.6195,1.1896721187,3.81
2020-11-10 19:00:00,3.515,1.1553246297,3.7,0.0,0,0.0,3.515,1.1553246297,3.7,3.496,1.1490796317,3.68,0.0,0,0.0,3.496,1.1490796317,3.68
2020-11-10 19:30:00,3.401,1.1178546417,3.58,0.0,0,0.0,3.401,1.1178546417,3.58,3.382,1.1116096437,3.56,0.0,0,0.0,3.382,1.1116096437,3.56
2020-11-10 20:00:00,3.2585,1.0710171567,3.43,0.0,0,0.0,3.2585,1.0710171567,3.43,3.249,1.0678946577,3.42,0.0,0,0.0,3.249,1.0678946577,3.42
2020-11-10 20:30:00,3.2395,1.0647721587,3.41,0.0,0,0.0,3.2395,1.0647721587,3.41,3.2205,1.0585271607,3.39,0.0,0,0.0,3.2205,1.0585271607,3.39
2020-11-10 21:00:00,3.0875,1.0148121747,3.25,0.0,0,0.0,3.0875,1.0148121747,3.25,3.078,1.0116896757,3.24,0.0,0,0.0,3.078,1.0116896757,3.24
2020-11-10 21:30:00,2.983,0.9804646857,3.14,0.0,0,0.0,2.983,0.9804646857,3.14,2.964,0.9742196878,3.12,0.0,0,0.0,2.964,0.9742196878,3.12
2020-11-10 22:00:00,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9,2.7455,0.9024022108,2.89,0.0,0,0.0,2.7455,0.9024022108,2.89
2020-11-10 22:30:00,3.8095,1.2521220987000001,4.01,0.0,0,0.0,3.8095,1.2521220987000001,4.01,3.7905,1.2458771007,3.99,0.0,0,0.0,3.7905,1.2458771007,3.99
2020-11-10 23:00:00,2.8120000000000003,0.9242597038,2.96,0.0,0,0.0,2.8120000000000003,0.9242597038,2.96,2.8025,0.9211372048,2.95,0.0,0,0.0,2.8025,0.9211372048,2.95
2020-11-10 23:30:00,2.179,0.6744597838,2.2809947391,0.127,0,0.127,2.052,0.6744597838,2.16,2.16,0.6682147858,2.2609977886,0.127,0,0.127,2.033,0.6682147858,2.14
2020-11-11 00:00:00,2.1805,0.7150522708,2.2947505311,0.005,0,0.005,2.1755,0.7150522708,2.29,2.171,0.7119297718,2.2847505334,0.005,0,0.005,2.166,0.7119297718,2.2800000000000002
2020-11-11 00:30:00,2.227,0.7056847738,2.3361335578,0.08,0,0.08,2.147,0.7056847738,2.26,2.1985,0.6963172768,2.3061352953,0.08,0,0.08,2.1185,0.6963172768,2.23
2020-11-11 01:00:00,2.37,0.7712572528,2.492335802,0.0235,0,0.0235,2.3465,0.7712572528,2.47,2.2845,0.7431547618000001,2.4023362067000003,0.0235,0,0.0235,2.261,0.7431547618000001,2.38
2020-11-11 01:30:00,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2020-11-11 02:00:00,2.291,0.7493997598000001,2.4104524472,0.011,0,0.011,2.2800000000000002,0.7493997598000001,2.4,2.1105,0.6900722788,2.2204526566,0.011,0,0.011,2.0995,0.6900722788,2.21
2020-11-11 02:30:00,2.0665,0.6026423068,2.1525798475,0.233,0,0.233,1.8335,0.6026423068,1.9300000000000002,1.9905,0.5776623149,2.0726273182,0.233,0,0.233,1.7575,0.5776623149,1.85
2020-11-11 03:00:00,2.179,0.7150522708,2.2933252604,0.0035,0,0.0035,2.1755,0.7150522708,2.29,2.179,0.7150522708,2.2933252604,0.0035,0,0.0035,2.1755,0.7150522708,2.29
2020-11-11 03:30:00,2.05,0.6401122948,2.1476135011,0.10250000000000001,0,0.10250000000000001,1.9475,0.6401122948,2.05,2.0405,0.6369897958,2.1376146168,0.10250000000000001,0,0.10250000000000001,1.9380000000000002,0.6369897958,2.04
2020-11-11 04:00:00,1.9255,0.6182548018,2.0223227364,0.044500000000000005,0,0.044500000000000005,1.881,0.6182548018,1.98,1.9255,0.6182548018,2.0223227364,0.044500000000000005,0,0.044500000000000005,1.881,0.6182548018,1.98
2020-11-11 04:30:00,1.911,0.5370698279,1.9850352642,0.277,0,0.277,1.634,0.5370698279,1.72,1.9015,0.5339473289000001,1.9750448096,0.277,0,0.277,1.6245,0.5339473289000001,1.71
2020-11-11 05:00:00,1.9225,0.5963973088,2.0128825102,0.108,0,0.108,1.8145,0.5963973088,1.9100000000000001,1.913,0.5932748098,2.0028839208,0.108,0,0.108,1.8050000000000002,0.5932748098,1.9
2020-11-11 05:30:00,1.9825,0.5839073129,2.0667012363,0.20600000000000002,0,0.20600000000000002,1.7765,0.5839073129,1.87,1.9729999999999999,0.5807848139,2.0567061044,0.20600000000000002,0,0.20600000000000002,1.767,0.5807848139,1.8599999999999999
2020-11-11 06:00:00,2.1825,0.7056847738,2.2937517847,0.035500000000000004,0,0.035500000000000004,2.147,0.7056847738,2.26,2.1635,0.6994397758,2.2737520203,0.035500000000000004,0,0.035500000000000004,2.128,0.6994397758,2.24
2020-11-11 06:30:00,2.3885,0.7400322628,2.5005159468000002,0.137,0,0.137,2.2515,0.7400322628,2.37,2.3695,0.7337872648,2.4805188973,0.137,0,0.137,2.2325,0.7337872648,2.35
2020-11-11 07:00:00,2.8685,0.9211372048,3.0127704858,0.066,0,0.066,2.8025,0.9211372048,2.95,2.8495,0.9148922068,2.9927709568000003,0.066,0,0.066,2.7835,0.9148922068,2.93
2020-11-11 07:30:00,3.333,1.0554046617,3.4961075498,0.122,0,0.122,3.211,1.0554046617,3.38,3.1525,0.9960771807000001,3.3061194776000002,0.122,0,0.122,3.0305,0.9960771807000001,3.19
2020-11-11 08:00:00,3.696,1.2146521107,3.8904750031,0.0005,0,0.0005,3.6955,1.2146521107,3.89,3.449,1.1334671367,3.6304750034,0.0005,0,0.0005,3.4485,1.1334671367,3.63
2020-11-11 08:30:00,3.7235,1.2146521107,3.9166097585,0.028,0,0.028,3.6955,1.2146521107,3.89,3.467,1.1303446377,3.646610481,0.028,0,0.028,3.439,1.1303446377,3.62
2020-11-11 09:00:00,3.771,1.2302646057,3.9666096354000002,0.028,0,0.028,3.743,1.2302646057,3.94,3.505,1.1428346337,3.6866103673,0.028,0,0.028,3.477,1.1428346337,3.66
2020-11-11 09:30:00,3.7105,1.1334671367,3.8797626216000003,0.262,0,0.262,3.4485,1.1334671367,3.63,3.4255,1.0397921667,3.5798349124,0.262,0,0.262,3.1635,1.0397921667,3.33
2020-11-11 10:00:00,3.887,1.2521220987000001,4.0836967015,0.0775,0,0.0775,3.8095,1.2521220987000001,4.01,3.602,1.1584471287,3.7837023866,0.0775,0,0.0775,3.5245,1.1584471287,3.71
2020-11-11 10:30:00,3.7385,1.1865496197,3.922280236,0.1285,0,0.1285,3.61,1.1865496197,3.8,3.463,1.0959971487,3.632296622,0.1285,0,0.1285,3.3345000000000002,1.0959971487,3.51
2020-11-11 11:00:00,3.5905,1.0866296517,3.7513269985,0.28450000000000003,0,0.28450000000000003,3.306,1.0866296517,3.48,3.524,1.0647721587,3.6813470021,0.28450000000000003,0,0.28450000000000003,3.2395,1.0647721587,3.41
2020-11-11 11:30:00,3.537,1.0866296517,3.7001531049,0.231,0,0.231,3.306,1.0866296517,3.48,3.518,1.0803846537,3.680156926,0.231,0,0.231,3.287,1.0803846537,3.46
2020-11-11 12:00:00,3.5855,1.0710171567,3.7420432921,0.327,0,0.327,3.2585,1.0710171567,3.43,3.5665,1.0647721587,3.7220507788,0.327,0,0.327,3.2395,1.0647721587,3.41
2020-11-11 12:30:00,3.5615,1.0928746497,3.7254069912,0.23650000000000002,0,0.23650000000000002,3.325,1.0928746497,3.5,3.552,1.0897521507,3.7154089613,0.23650000000000002,0,0.23650000000000002,3.3155,1.0897521507,3.49
2020-11-11 13:00:00,3.6870000000000003,1.1834271207,3.8722691991,0.08650000000000001,0,0.08650000000000001,3.6005000000000003,1.1834271207,3.79,3.6775,1.1803046217,3.862269443,0.08650000000000001,0,0.08650000000000001,3.591,1.1803046217,3.7800000000000002
2020-11-11 13:30:00,3.55,1.1084871447,3.7190380141,0.17750000000000002,0,0.17750000000000002,3.3725,1.1084871447,3.55,3.531,1.1022421467,3.6990402471,0.17750000000000002,0,0.17750000000000002,3.3535,1.1022421467,3.5300000000000002
2020-11-11 14:00:00,3.393,1.0491596637,3.5515046107,0.201,0,0.201,3.192,1.0491596637,3.36,3.374,1.0429146657,3.5315077517,0.201,0,0.201,3.173,1.0429146657,3.34
2020-11-11 14:30:00,3.628,1.1490796317,3.8056232078,0.132,0,0.132,3.496,1.1490796317,3.68,3.609,1.1428346337,3.7856243871,0.132,0,0.132,3.477,1.1428346337,3.66
2020-11-11 15:00:00,3.339,1.0585271607,3.5027704392,0.11850000000000001,0,0.11850000000000001,3.2205,1.0585271607,3.39,3.32,1.0522821627,3.4827715616,0.11850000000000001,0,0.11850000000000001,3.2015000000000002,1.0522821627,3.37
2020-11-11 15:30:00,4.5795,1.5019220186,4.8195010115,0.01,0,0.01,4.5695,1.5019220186,4.8100000000000005,4.551,1.4925545216,4.7895010179,0.01,0,0.01,4.541,1.4925545216,4.78
2020-11-11 16:00:00,4.7895,1.5737394956,5.0414250218,0.0015,0,0.0015,4.788,1.5737394956,5.04,4.666,1.5331470085999999,4.9114250222999996,0.0015,0,0.0015,4.6645,1.5331470085999999,4.91
2020-11-11 16:30:00,3.525,1.1584471287,3.7104750033,0.0005,0,0.0005,3.5245,1.1584471287,3.71,3.468,1.1397121347,3.6504750033,0.0005,0,0.0005,3.4675000000000002,1.1397121347,3.65
2020-11-11 17:00:00,3.7905,1.2458771007,3.99,0.0,0,0.0,3.7905,1.2458771007,3.99,3.7525,1.2333871047,3.95,0.0,0,0.0,3.7525,1.2333871047,3.95
2020-11-11 17:30:00,3.958,0.7088072728,4.0209665194,1.8014999999999999,0,1.8014999999999999,2.1565,0.7088072728,2.27,3.9105,0.6931947778,3.971464371,1.8014999999999999,0,1.8014999999999999,2.109,0.6931947778,2.22
2020-11-11 18:00:00,4.0105,0.7150522708,4.073746433,1.835,0,1.835,2.1755,0.7150522708,2.29,4.001,0.7119297718,4.0638460847,1.835,0,1.835,2.166,0.7119297718,2.2800000000000002
2020-11-11 18:30:00,3.8415,1.2521220987000001,4.0404123552,0.032,0,0.032,3.8095,1.2521220987000001,4.01,3.6895,1.2021621147000001,3.8804128646000002,0.032,0,0.032,3.6575,1.2021621147000001,3.85
2020-11-11 19:00:00,3.5055,1.1522021307,3.69,0.0,0,0.0,3.5055,1.1522021307,3.69,3.4865,1.1459571327,3.67,0.0,0,0.0,3.4865,1.1459571327,3.67
2020-11-11 19:30:00,3.439,1.1303446377,3.62,0.0,0,0.0,3.439,1.1303446377,3.62,3.3915,1.1147321427,3.5700000000000003,0.0,0,0.0,3.3915,1.1147321427,3.5700000000000003
2020-11-11 20:00:00,3.382,1.1116096437,3.56,0.0,0,0.0,3.382,1.1116096437,3.56,3.192,1.0491596637,3.36,0.0,0,0.0,3.192,1.0491596637,3.36
2020-11-11 20:30:00,3.1255,1.0273021707,3.29,0.0,0,0.0,3.1255,1.0273021707,3.29,3.0495,1.0023221787,3.21,0.0,0,0.0,3.0495,1.0023221787,3.21
2020-11-11 21:00:00,2.8595,0.9398721988000001,3.01,0.0,0,0.0,2.8595,0.9398721988000001,3.01,2.8405,0.9336272008000001,2.99,0.0,0,0.0,2.8405,0.9336272008000001,2.99
2020-11-11 21:30:00,2.8120000000000003,0.9242597038,2.96,0.0,0,0.0,2.8120000000000003,0.9242597038,2.96,2.8025,0.9211372048,2.95,0.0,0,0.0,2.8025,0.9211372048,2.95
2020-11-11 22:00:00,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002
2020-11-11 22:30:00,3.781,1.2427546017,3.98,0.0,0,0.0,3.781,1.2427546017,3.98,3.762,1.2365096037,3.96,0.0,0,0.0,3.762,1.2365096037,3.96
2020-11-11 23:00:00,3.249,1.0678946577,3.42,0.0,0,0.0,3.249,1.0678946577,3.42,3.23,1.0616496597,3.4,0.0,0,0.0,3.23,1.0616496597,3.4
2020-11-11 23:30:00,2.442,0.7931147458000001,2.5675659680000003,0.029,0,0.029,2.4130000000000003,0.7931147458000001,2.54,2.3755,0.7712572528,2.4975664155,0.029,0,0.029,2.3465,0.7712572528,2.47
2020-11-12 00:00:00,2.3785,0.7775022508,2.5023532924,0.013000000000000001,0,0.013000000000000001,2.3655,0.7775022508,2.49,2.3595,0.7712572528,2.4823533189,0.013000000000000001,0,0.013000000000000001,2.3465,0.7712572528,2.47
2020-11-12 00:30:00,2.223,0.6588472888,2.3185790368,0.2185,0,0.2185,2.0045,0.6588472888,2.11,2.1565,0.6369897958,2.248610293,0.2185,0,0.2185,1.9380000000000002,0.6369897958,2.04
2020-11-12 01:00:00,2.3285,0.6963172768,2.4303847432,0.21,0,0.21,2.1185,0.6963172768,2.23,2.1385,0.6338672968,2.2304640773,0.21,0,0.21,1.9285,0.6338672968,2.03
2020-11-12 01:30:00,2.1375,0.6807047818,2.2432711049,0.0665,0,0.0665,2.071,0.6807047818,2.18,2.1375,0.6807047818,2.2432711049,0.0665,0,0.0665,2.071,0.6807047818,2.18
2020-11-12 02:00:00,2.1005,0.6900722788,2.210950022,0.001,0,0.001,2.0995,0.6900722788,2.21,2.091,0.6869497798,2.2009500221,0.001,0,0.001,2.09,0.6869497798,2.2
2020-11-12 02:30:00,1.9285,0.5401923269000001,2.0027281393,0.28500000000000003,0,0.28500000000000003,1.6435,0.5401923269000001,1.73,1.919,0.5370698279,1.9927380661,0.28500000000000003,0,0.28500000000000003,1.634,0.5370698279,1.72
2020-11-12 03:00:00,2.1525,0.6931947778,2.2613657931,0.043500000000000004,0,0.043500000000000004,2.109,0.6931947778,2.22,2.143,0.6900722788,2.2513659742,0.043500000000000004,0,0.043500000000000004,2.0995,0.6900722788,2.21
2020-11-12 03:30:00,2.1575,0.7088072728,2.2709500215,0.001,0,0.001,2.1565,0.7088072728,2.27,2.148,0.7056847738,2.2609500216000002,0.001,0,0.001,2.147,0.7056847738,2.26
2020-11-12 04:00:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2020-11-12 04:30:00,1.9140000000000001,0.6057648058,2.0075724146,0.07100000000000001,0,0.07100000000000001,1.843,0.6057648058,1.94,1.9140000000000001,0.6057648058,2.0075724146,0.07100000000000001,0,0.07100000000000001,1.843,0.6057648058,1.94
2020-11-12 05:00:00,1.9425,0.6151323028,2.0375706123,0.07100000000000001,0,0.07100000000000001,1.8715000000000002,0.6151323028,1.97,1.933,0.6120098038,2.0275712071,0.07100000000000001,0,0.07100000000000001,1.862,0.6120098038,1.96
2020-11-12 05:30:00,1.9125,0.5308248299,1.9848000529,0.2975,0,0.2975,1.615,0.5308248299,1.7000000000000002,1.903,0.5277023309000001,1.9748110669,0.2975,0,0.2975,1.6055000000000001,0.5277023309000001,1.69
2020-11-12 06:00:00,1.9145,0.4746198479,1.9724538650999999,0.47050000000000003,0,0.47050000000000003,1.444,0.4746198479,1.52,1.9145,0.4746198479,1.9724538650999999,0.47050000000000003,0,0.47050000000000003,1.444,0.4746198479,1.52
2020-11-12 06:30:00,2.2955,0.7181747698000001,2.4052224949,0.1105,0,0.1105,2.185,0.7181747698000001,2.3,2.2765,0.7119297718,2.3852245701,0.1105,0,0.1105,2.166,0.7119297718,2.2800000000000002
2020-11-12 07:00:00,2.7465,0.7993597438000001,2.8604611953,0.3145,0,0.3145,2.432,0.7993597438000001,2.56,2.7275,0.7931147458000001,2.840473068,0.3145,0,0.3145,2.4130000000000003,0.7931147458000001,2.54
2020-11-12 07:30:00,3.2035,1.0116896757,3.3594535642,0.1255,0,0.1255,3.078,1.0116896757,3.24,3.137,0.9898321827000001,3.2894584281,0.1255,0,0.1255,3.0115,0.9898321827000001,3.17
2020-11-12 08:00:00,3.1285,0.9617296918,3.272985831,0.2025,0,0.2025,2.926,0.9617296918,3.08,3.1095,0.9554846938,3.2529895865,0.2025,0,0.2025,2.907,0.9554846938,3.06
2020-11-12 08:30:00,3.406,1.1084871447,3.5818402742,0.0335,0,0.0335,3.3725,1.1084871447,3.55,3.387,1.1022421467,3.56184036,0.0335,0,0.0335,3.3535,1.1022421467,3.5300000000000002
2020-11-12 09:00:00,3.364,1.0741396557,3.5313272292,0.096,0,0.096,3.268,1.0741396557,3.44,3.345,1.0678946577,3.5113279539,0.096,0,0.096,3.249,1.0678946577,3.42
2020-11-12 09:30:00,3.3689999999999998,1.0210571727,3.5203293525,0.2625,0,0.2625,3.1065,1.0210571727,3.27,3.35,1.0148121747,3.5003348054,0.2625,0,0.2625,3.0875,1.0148121747,3.25
2020-11-12 10:00:00,3.5285,1.0741396557,3.6883720325000002,0.2605,0,0.2605,3.268,1.0741396557,3.44,3.5095,1.0678946577,3.6683769231000003,0.2605,0,0.2605,3.249,1.0678946577,3.42
2020-11-12 10:30:00,3.3145,0.9679746898,3.4529531202,0.3695,0,0.3695,2.9450000000000003,0.9679746898,3.1,3.2955,0.9617296918,3.4329643532,0.3695,0,0.3695,2.926,0.9617296918,3.08
2020-11-12 11:00:00,3.196,0.8555647258,3.3085354766,0.593,0,0.593,2.6029999999999998,0.8555647258,2.74,3.1865,0.8524422268,3.2985511971,0.593,0,0.593,2.5935,0.8524422268,2.73
2020-11-12 11:30:00,3.3545,0.8836672168,3.4689390309,0.666,0,0.666,2.6885,0.8836672168,2.83,3.345,0.8805447178,3.4589570683,0.666,0,0.666,2.6790000000000003,0.8805447178,2.8200000000000003
2020-11-12 12:00:00,3.4,0.9554846938,3.531706528,0.493,0,0.493,2.907,0.9554846938,3.06,3.3810000000000002,0.9492396958,3.5117256442,0.493,0,0.493,2.888,0.9492396958,3.04
2020-11-12 12:30:00,3.306,0.8711772208,3.4188573749,0.6555000000000001,0,0.6555000000000001,2.6505,0.8711772208,2.79,3.2965,0.8680547218,3.4088753644,0.6555000000000001,0,0.6555000000000001,2.641,0.8680547218,2.7800000000000002
2020-11-12 13:00:00,3.229,0.8836672168,3.3477318814,0.5405,0,0.5405,2.6885,0.8836672168,2.83,3.21,0.8774222188,3.3277574656,0.5405,0,0.5405,2.6695,0.8774222188,2.81
2020-11-12 13:30:00,3.1505,0.9086472088,3.2789159794,0.386,0,0.386,2.7645,0.9086472088,2.91,3.1315,0.9024022108,3.2589295789,0.386,0,0.386,2.7455,0.9024022108,2.89
2020-11-12 14:00:00,3.266,0.9929546817,3.4136073295,0.245,0,0.245,3.021,0.9929546817,3.18,3.247,0.9867096837,3.3936123821,0.245,0,0.245,3.002,0.9867096837,3.16
2020-11-12 14:30:00,3.251,0.9180147058,3.3781284759,0.458,0,0.458,2.793,0.9180147058,2.94,3.232,0.9117697078,3.3581465126,0.458,0,0.458,2.774,0.9117697078,2.92
2020-11-12 15:00:00,3.179,0.9617296918,3.3212896592,0.253,0,0.253,2.926,0.9617296918,3.08,3.16,0.9554846938,3.3012953518,0.253,0,0.253,2.907,0.9554846938,3.06
2020-11-12 15:30:00,4.4045,1.4238595435999999,4.628930357,0.07250000000000001,0,0.07250000000000001,4.332,1.4238595435999999,4.5600000000000005,4.376,1.4144920466,4.5989307181,0.07250000000000001,0,0.07250000000000001,4.3035,1.4144920466,4.53
2020-11-12 16:00:00,4.4565,1.4519620346,4.6870658199,0.039,0,0.039,4.4175,1.4519620346,4.65,4.4375,1.4457170366,4.6670658877,0.039,0,0.039,4.3985,1.4457170366,4.63
2020-11-12 16:30:00,3.354,1.1022421467,3.5304750035,0.0005,0,0.0005,3.3535,1.1022421467,3.5300000000000002,3.297,1.0835071527,3.4704750035,0.0005,0,0.0005,3.2965,1.0835071527,3.47
2020-11-12 17:00:00,3.553,1.1678146257,3.74,0.0,0,0.0,3.553,1.1678146257,3.74,3.534,1.1615696277,3.7199999999999998,0.0,0,0.0,3.534,1.1615696277,3.7199999999999998
2020-11-12 17:30:00,3.6915,0.6213773008,3.7434318479,1.8010000000000002,0,1.8010000000000002,1.8905,0.6213773008,1.99,3.682,0.6182548018,3.7335456338,1.8010000000000002,0,1.8010000000000002,1.881,0.6182548018,1.98
2020-11-12 18:00:00,3.6550000000000002,0.6432347938,3.711169088,1.698,0,1.698,1.957,0.6432347938,2.06,3.6455,0.6401122948,3.7012719435,1.698,0,1.698,1.9475,0.6401122948,2.05
2020-11-12 18:30:00,3.42,1.1240996397,3.6,0.0,0,0.0,3.42,1.1240996397,3.6,3.4105,1.1209771407,3.59,0.0,0,0.0,3.4105,1.1209771407,3.59
2020-11-12 19:00:00,3.4485,1.1334671367,3.63,0.0,0,0.0,3.4485,1.1334671367,3.63,3.4295,1.1272221387,3.61,0.0,0,0.0,3.4295,1.1272221387,3.61
2020-11-12 19:30:00,3.363,1.1053646457,3.54,0.0,0,0.0,3.363,1.1053646457,3.54,3.3535,1.1022421467,3.5300000000000002,0.0,0,0.0,3.3535,1.1022421467,3.5300000000000002
2020-11-12 20:00:00,3.2585,1.0710171567,3.43,0.0,0,0.0,3.2585,1.0710171567,3.43,3.23,1.0616496597,3.4,0.0,0,0.0,3.23,1.0616496597,3.4
2020-11-12 20:30:00,3.078,1.0116896757,3.24,0.0,0,0.0,3.078,1.0116896757,3.24,3.059,1.0054446777,3.22,0.0,0,0.0,3.059,1.0054446777,3.22
2020-11-12 21:00:00,3.021,0.9929546817,3.18,0.0,0,0.0,3.021,0.9929546817,3.18,3.002,0.9867096837,3.16,0.0,0,0.0,3.002,0.9867096837,3.16
2020-11-12 21:30:00,2.9165,0.9586071928000001,3.07,0.0,0,0.0,2.9165,0.9586071928000001,3.07,2.907,0.9554846938,3.06,0.0,0,0.0,2.907,0.9554846938,3.06
2020-11-12 22:00:00,2.793,0.9180147058,2.94,0.0,0,0.0,2.793,0.9180147058,2.94,2.7835,0.9148922068,2.93,0.0,0,0.0,2.7835,0.9148922068,2.93
2020-11-12 22:30:00,3.9805,1.3083270807,4.19,0.0,0,0.0,3.9805,1.3083270807,4.19,3.9615,1.3020820827000001,4.17,0.0,0,0.0,3.9615,1.3020820827000001,4.17
2020-11-12 23:00:00,3.5435,1.1646921266999999,3.73,0.0,0,0.0,3.5435,1.1646921266999999,3.73,3.5245,1.1584471287,3.71,0.0,0,0.0,3.5245,1.1584471287,3.71
2020-11-12 23:30:00,2.2835,0.6869497798,2.3845905833,0.1935,0,0.1935,2.09,0.6869497798,2.2,2.2835,0.6869497798,2.3845905833,0.1935,0,0.1935,2.09,0.6869497798,2.2
2020-11-13 00:00:00,2.241,0.7025622748,2.3485473702,0.10350000000000001,0,0.10350000000000001,2.1375,0.7025622748,2.25,2.2315,0.6994397758,2.3385483211,0.10350000000000001,0,0.10350000000000001,2.128,0.6994397758,2.24
2020-11-13 00:30:00,2.1175,0.6619697878,2.2185604003,0.10350000000000001,0,0.10350000000000001,2.014,0.6619697878,2.12,2.108,0.6588472888,2.2085614662,0.10350000000000001,0,0.10350000000000001,2.0045,0.6588472888,2.11
2020-11-13 01:00:00,2.1865,0.6900722788,2.2928109386,0.08700000000000001,0,0.08700000000000001,2.0995,0.6900722788,2.21,2.177,0.6869497798,2.2828116436,0.08700000000000001,0,0.08700000000000001,2.09,0.6869497798,2.2
2020-11-13 01:30:00,2.168,0.7056847738,2.2799594295,0.021,0,0.021,2.147,0.7056847738,2.26,2.1585,0.7025622748,2.269959471,0.021,0,0.021,2.1375,0.7025622748,2.25
2020-11-13 02:00:00,2.171,0.6369897958,2.2625200552,0.233,0,0.233,1.9380000000000002,0.6369897958,2.04,2.1615,0.6338672968,2.2525252496,0.233,0,0.233,1.9285,0.6338672968,2.03
2020-11-13 02:30:00,2.1665,0.6463572928,2.2608626672,0.2,0,0.2,1.9665,0.6463572928,2.07,2.157,0.6432347938,2.2508664998,0.2,0,0.2,1.957,0.6432347938,2.06
2020-11-13 03:00:00,2.1405,0.5807848139,2.2178934262,0.3735,0,0.3735,1.767,0.5807848139,1.8599999999999999,2.1405,0.5807848139,2.2178934262,0.3735,0,0.3735,1.767,0.5807848139,1.8599999999999999
2020-11-13 03:30:00,2.115,0.6182548018,2.2035117427,0.234,0,0.234,1.881,0.6182548018,1.98,2.1055,0.6151323028,2.1935172669,0.234,0,0.234,1.8715000000000002,0.6151323028,1.97
2020-11-13 04:00:00,2.0205,0.5745398159,2.1005990217,0.2725,0,0.2725,1.748,0.5745398159,1.8399999999999999,2.011,0.5714173169,2.0906072682,0.2725,0,0.2725,1.7385000000000002,0.5714173169,1.83
2020-11-13 04:30:00,2.1525,0.6931947778,2.2613657931,0.043500000000000004,0,0.043500000000000004,2.109,0.6931947778,2.22,2.143,0.6900722788,2.2513659742,0.043500000000000004,0,0.043500000000000004,2.0995,0.6900722788,2.21
2020-11-13 05:00:00,2.2535,0.7306647658000001,2.3689941431,0.030500000000000003,0,0.030500000000000003,2.223,0.7306647658000001,2.34,2.2439999999999998,0.7275422668,2.3589942242,0.030500000000000003,0,0.030500000000000003,2.2135,0.7275422668,2.33
2020-11-13 05:30:00,3.3725,1.1084871447,3.55,0.0,0,0.0,3.3725,1.1084871447,3.55,3.3535,1.1022421467,3.5300000000000002,0.0,0,0.0,3.3535,1.1022421467,3.5300000000000002
2020-11-13 06:00:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2020-11-13 06:30:00,2.5875,0.8461972288,2.7223530263,0.013000000000000001,0,0.013000000000000001,2.5745,0.8461972288,2.71,2.5685000000000002,0.8399522308,2.7023530487,0.013000000000000001,0,0.013000000000000001,2.5555,0.8399522308,2.69
2020-11-13 07:00:00,2.822,0.9148922068,2.9665993579,0.0385,0,0.0385,2.7835,0.9148922068,2.93,2.7745,0.8992797118,2.9165997754,0.0385,0,0.0385,2.7359999999999998,0.8992797118,2.88
2020-11-13 07:30:00,3.17,0.9804646857,3.3181637995,0.187,0,0.187,2.983,0.9804646857,3.14,3.075,0.9492396958,3.218179765,0.187,0,0.187,2.888,0.9492396958,3.04
2020-11-13 08:00:00,3.412,1.0741396557,3.5770826102,0.14400000000000002,0,0.14400000000000002,3.268,1.0741396557,3.44,3.184,0.9991996797,3.3371029352,0.14400000000000002,0,0.14400000000000002,3.04,0.9991996797,3.2
2020-11-13 08:30:00,3.3215,1.0366696677,3.479518106,0.1675,0,0.1675,3.154,1.0366696677,3.32,3.2455,1.0116896757,3.3995273569,0.1675,0,0.1675,3.078,1.0116896757,3.24
2020-11-13 09:00:00,3.3165,1.0366696677,3.4747454943,0.1625,0,0.1625,3.154,1.0366696677,3.32,3.2880000000000003,1.0273021707,3.4447487209,0.1625,0,0.1625,3.1255,1.0273021707,3.29
2020-11-13 09:30:00,3.3245,1.0554046617,3.488005053,0.1135,0,0.1135,3.211,1.0554046617,3.38,3.3055,1.0491596637,3.4680060914,0.1135,0,0.1135,3.192,1.0491596637,3.36
2020-11-13 10:00:00,3.4665,1.0897521507,3.6337559081,0.151,0,0.151,3.3155,1.0897521507,3.49,3.4475,1.0835071527,3.6137576012,0.151,0,0.151,3.2965,1.0835071527,3.47
2020-11-13 10:30:00,3.4335,1.0179346737,3.5812167276,0.3365,0,0.3365,3.097,1.0179346737,3.26,3.4145,1.0116896757,3.5612253860000003,0.3365,0,0.3365,3.078,1.0116896757,3.24
2020-11-13 11:00:00,3.2315,0.9305047018,3.3628011018,0.4005,0,0.4005,2.831,0.9305047018,2.98,3.222,0.9273822028,3.3528080395,0.4005,0,0.4005,2.8215,0.9273822028,2.9699999999999998
2020-11-13 11:30:00,3.431,1.0023221787,3.5744105458,0.3815,0,0.3815,3.0495,1.0023221787,3.21,3.412,0.9960771807000001,3.5544217181,0.3815,0,0.3815,3.0305,0.9960771807000001,3.19
2020-11-13 12:00:00,3.3875,0.9835871847000001,3.5274069796000003,0.395,0,0.395,2.9925,0.9835871847000001,3.15,3.378,0.9804646857,3.5174131119,0.395,0,0.395,2.983,0.9804646857,3.14
2020-11-13 12:30:00,3.358,1.0210571727,3.5098036626,0.2515,0,0.2515,3.1065,1.0210571727,3.27,3.339,1.0148121747,3.4898086982,0.2515,0,0.2515,3.0875,1.0148121747,3.25
2020-11-13 13:00:00,3.502,1.0554046617,3.657578844,0.291,0,0.291,3.211,1.0554046617,3.38,3.2835,0.9835871847000001,3.4276545917,0.291,0,0.291,2.9925,0.9835871847000001,3.15
2020-11-13 13:30:00,3.2325,0.9429946978,3.3672385199,0.3635,0,0.3635,2.8689999999999998,0.9429946978,3.02,3.1185,0.9055247098,3.2473092323,0.3635,0,0.3635,2.755,0.9055247098,2.9
2020-11-13 14:00:00,2.877,0.7868697478000001,2.9826654187,0.483,0,0.483,2.394,0.7868697478000001,2.52,2.8675,0.7837472488,2.9726782537,0.483,0,0.483,2.3845,0.7837472488,2.51
2020-11-13 14:30:00,2.8105,0.8056047418000001,2.9236807709,0.35950000000000004,0,0.35950000000000004,2.451,0.8056047418000001,2.58,2.801,0.8024822428,2.9136881697,0.35950000000000004,0,0.35950000000000004,2.4415,0.8024822428,2.5700000000000003
2020-11-13 15:00:00,2.9485,0.9180147058,3.088106742,0.1555,0,0.1555,2.793,0.9180147058,2.94,2.9295,0.9117697078,3.0681092305,0.1555,0,0.1555,2.774,0.9117697078,2.92
2020-11-13 15:30:00,4.023,1.2989595837,4.2275081313,0.07100000000000001,0,0.07100000000000001,3.952,1.2989595837,4.16,4.004,1.2927145857,4.2075084076,0.07100000000000001,0,0.07100000000000001,3.933,1.2927145857,4.14
2020-11-13 16:00:00,3.1555,1.0304246697,3.3194811718,0.0205,0,0.0205,3.135,1.0304246697,3.3,3.108,1.0148121747,3.2694812662,0.0205,0,0.0205,3.0875,1.0148121747,3.25
2020-11-13 16:30:00,3.287,1.0803846537,3.46,0.0,0,0.0,3.287,1.0803846537,3.46,3.2395,1.0647721587,3.41,0.0,0,0.0,3.2395,1.0647721587,3.41
2020-11-13 17:00:00,3.4245,1.1240996397,3.6042752739,0.0045000000000000005,0,0.0045000000000000005,3.42,1.1240996397,3.6,3.3865,1.1116096437,3.564275277,0.0045000000000000005,0,0.0045000000000000005,3.382,1.1116096437,3.56
2020-11-13 17:30:00,3.633,0.5901523108,3.6806207017,1.8375,0,1.8375,1.7955,0.5901523108,1.8900000000000001,3.614,0.5839073129,3.6608665299,1.8375,0,1.8375,1.7765,0.5839073129,1.87
2020-11-13 18:00:00,3.6585,0.6307447978,3.7124737373,1.7395,0,1.7395,1.919,0.6307447978,2.02,3.6395,0.6244997998,3.6926901102,1.7395,0,1.7395,1.9,0.6244997998,2.0
2020-11-13 18:30:00,3.363,1.1053646457,3.54,0.0,0,0.0,3.363,1.1053646457,3.54,3.344,1.0991196477,3.52,0.0,0,0.0,3.344,1.0991196477,3.52
2020-11-13 19:00:00,3.2205,1.0585271607,3.39,0.0,0,0.0,3.2205,1.0585271607,3.39,3.192,1.0491596637,3.36,0.0,0,0.0,3.192,1.0491596637,3.36
2020-11-13 19:30:00,2.9735,0.9773421867000001,3.13,0.0,0,0.0,2.9735,0.9773421867000001,3.13,2.9545,0.9710971888000001,3.11,0.0,0,0.0,2.9545,0.9710971888000001,3.11
2020-11-13 20:00:00,2.793,0.9180147058,2.94,0.0,0,0.0,2.793,0.9180147058,2.94,2.774,0.9117697078,2.92,0.0,0,0.0,2.774,0.9117697078,2.92
2020-11-13 20:30:00,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83
2020-11-13 21:00:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-11-13 21:30:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-11-13 22:00:00,3.7715,1.2396321027,3.9699999999999998,0.0,0,0.0,3.7715,1.2396321027,3.9699999999999998,3.6385,1.1959171167,3.83,0.0,0,0.0,3.6385,1.1959171167,3.83
2020-11-13 22:30:00,3.4295,1.1272221387,3.61,0.0,0,0.0,3.4295,1.1272221387,3.61,3.287,1.0803846537,3.46,0.0,0,0.0,3.287,1.0803846537,3.46
2020-11-13 23:00:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2020-11-13 23:30:00,1.983,0.6276222988,2.079951622,0.07350000000000001,0,0.07350000000000001,1.9095,0.6276222988,2.01,1.9355,0.6120098038,2.0299547409,0.07350000000000001,0,0.07350000000000001,1.862,0.6120098038,1.96
2020-11-14 00:00:00,2.122,0.6682147858,2.2247235783,0.089,0,0.089,2.033,0.6682147858,2.14,2.0365,0.6401122948,2.1347308964,0.089,0,0.089,1.9475,0.6401122948,2.05
2020-11-14 00:30:00,2.004,0.6463572928,2.1056575576,0.0375,0,0.0375,1.9665,0.6463572928,2.07,1.9849999999999999,0.6401122948,2.0856578698,0.0375,0,0.0375,1.9475,0.6401122948,2.05
2020-11-14 01:00:00,2.081,0.6838272808,2.1904750056,0.0005,0,0.0005,2.0805,0.6838272808,2.19,2.0715,0.6807047818,2.1804750056,0.0005,0,0.0005,2.071,0.6807047818,2.18
2020-11-14 01:30:00,1.863,0.5464373249,1.9414846767,0.2005,0,0.2005,1.6625,0.5464373249,1.75,1.8535,0.5433148259,1.9314899042,0.2005,0,0.2005,1.653,0.5433148259,1.74
2020-11-14 02:00:00,1.838,0.5995198078,1.9333049423,0.014,0,0.014,1.824,0.5995198078,1.92,1.8285,0.5963973088,1.923304968,0.014,0,0.014,1.8145,0.5963973088,1.9100000000000001
2020-11-14 02:30:00,1.8405,0.5776623149,1.9290241056,0.083,0,0.083,1.7575,0.5776623149,1.85,1.831,0.5745398159,1.9190250129000002,0.083,0,0.083,1.748,0.5745398159,1.8399999999999999
2020-11-14 03:00:00,2.018,0.6619697878,2.1238003673,0.004,0,0.004,2.014,0.6619697878,2.12,2.0085,0.6588472888,2.113800369,0.004,0,0.004,2.0045,0.6588472888,2.11
2020-11-14 03:30:00,1.8255,0.5932748098,1.9194856733,0.0205,0,0.0205,1.8050000000000002,0.5932748098,1.9,1.8065,0.5870298118,1.8994857857,0.0205,0,0.0205,1.786,0.5870298118,1.88
2020-11-14 04:00:00,1.8815,0.6182548018,1.9804750062,0.0005,0,0.0005,1.881,0.6182548018,1.98,1.8719999999999999,0.6151323028,1.9704750062,0.0005,0,0.0005,1.8715000000000002,0.6151323028,1.97
2020-11-14 04:30:00,1.7309999999999999,0.5464373249,1.8152010219,0.0685,0,0.0685,1.6625,0.5464373249,1.75,1.7215,0.5433148259,1.80520172,0.0685,0,0.0685,1.653,0.5433148259,1.74
2020-11-14 05:00:00,1.9235000000000002,0.6307447978,2.0242754877,0.0045000000000000005,0,0.0045000000000000005,1.919,0.6307447978,2.02,1.838,0.6026423068,1.9342755104,0.0045000000000000005,0,0.0045000000000000005,1.8335,0.6026423068,1.9300000000000002
2020-11-14 05:30:00,2.0445,0.6682147858,2.1509279974,0.0115,0,0.0115,2.033,0.6682147858,2.14,1.978,0.6463572928,2.0809280982,0.0115,0,0.0115,1.9665,0.6463572928,2.07
2020-11-14 06:00:00,1.8755000000000002,0.6026423068,1.9699436540000002,0.042,0,0.042,1.8335,0.6026423068,1.9300000000000002,1.866,0.5995198078,1.9599438767000001,0.042,0,0.042,1.824,0.5995198078,1.92
2020-11-14 06:30:00,2.0065,0.6494797918,2.1089965031,0.030500000000000003,0,0.030500000000000003,1.976,0.6494797918,2.08,1.9875,0.6432347938,2.0889967089,0.030500000000000003,0,0.030500000000000003,1.957,0.6432347938,2.06
2020-11-14 07:00:00,2.282,0.7369097638000001,2.3980325269,0.04,0,0.04,2.242,0.7369097638000001,2.36,2.225,0.7181747698000001,2.3380333616,0.04,0,0.04,2.185,0.7181747698000001,2.3
2020-11-14 07:30:00,2.332,0.7306647658000001,2.4437870202,0.109,0,0.109,2.223,0.7306647658000001,2.34,2.3225,0.7275422668,2.4337879941000002,0.109,0,0.109,2.2135,0.7275422668,2.33
2020-11-14 08:00:00,2.477,0.7993597438000001,2.6027879284,0.045,0,0.045,2.432,0.7993597438000001,2.56,2.4675000000000002,0.7962372448,2.5927880746,0.045,0,0.045,2.4225,0.7962372448,2.55
2020-11-14 08:30:00,2.7185,0.8930347138,2.8614250383,0.0015,0,0.0015,2.717,0.8930347138,2.86,2.6805,0.8805447178,2.8214250389,0.0015,0,0.0015,2.6790000000000003,0.8805447178,2.8200000000000003
2020-11-14 09:00:00,2.8435,0.8930347138,2.9804367549,0.1265,0,0.1265,2.717,0.8930347138,2.86,2.8055,0.8805447178,2.9404403157,0.1265,0,0.1265,2.6790000000000003,0.8805447178,2.8200000000000003
2020-11-14 09:30:00,2.9525,0.9086472088,3.089157814,0.188,0,0.188,2.7645,0.9086472088,2.91,2.9335,0.9024022108,3.069161449,0.188,0,0.188,2.7455,0.9024022108,2.89
2020-11-14 10:00:00,3.1215,0.9617296918,3.2662954934,0.1955,0,0.1955,2.926,0.9617296918,3.08,2.998,0.9211372048,3.1363191403,0.1955,0,0.1955,2.8025,0.9211372048,2.95
2020-11-14 10:30:00,3.1205,0.9742196878,3.2690402644,0.1565,0,0.1565,2.964,0.9742196878,3.12,3.0635,0.9554846938,3.2090470938,0.1565,0,0.1565,2.907,0.9554846938,3.06
2020-11-14 11:00:00,3.1035,0.9742196878,3.2528166641,0.1395,0,0.1395,2.964,0.9742196878,3.12,3.0845,0.9679746898,3.2328184685,0.1395,0,0.1395,2.9450000000000003,0.9679746898,3.1
2020-11-14 11:30:00,3.058,0.9242597038,3.1946236085,0.246,0,0.246,2.8120000000000003,0.9242597038,2.96,3.039,0.9180147058,3.1746294272,0.246,0,0.246,2.793,0.9180147058,2.94
2020-11-14 12:00:00,3.061,0.9523621948000001,3.2057315468,0.1635,0,0.1635,2.8975,0.9523621948000001,3.05,3.042,0.9461171968000001,3.1857340991,0.1635,0,0.1635,2.8785,0.9461171968000001,3.03
2020-11-14 12:30:00,2.9605,0.8961572128,3.0931631059,0.234,0,0.234,2.7265,0.8961572128,2.87,2.951,0.8930347138,3.0831659054,0.234,0,0.234,2.717,0.8930347138,2.86
2020-11-14 13:00:00,3.156,1.0335471687,3.3209269413999998,0.0115,0,0.0115,3.1445,1.0335471687,3.31,3.137,1.0273021707,3.3009269531,0.0115,0,0.0115,3.1255,1.0273021707,3.29
2020-11-14 13:30:00,3.009,0.9554846938,3.1570606583,0.10200000000000001,0,0.10200000000000001,2.907,0.9554846938,3.06,2.9995000000000003,0.9523621948000001,3.1470611688,0.10200000000000001,0,0.10200000000000001,2.8975,0.9523621948000001,3.05
2020-11-14 14:00:00,3.032,0.9929546817,3.1904518489,0.011,0,0.011,3.021,0.9929546817,3.18,3.0225,0.9898321827000001,3.1804518547,0.011,0,0.011,3.0115,0.9898321827000001,3.17
2020-11-14 14:30:00,2.8689999999999998,0.9211372048,3.0132465465,0.0665,0,0.0665,2.8025,0.9211372048,2.95,2.8595,0.9180147058,3.0032467847,0.0665,0,0.0665,2.793,0.9180147058,2.94
2020-11-14 15:00:00,2.857,0.8867897158,2.9914620171,0.159,0,0.159,2.698,0.8867897158,2.84,2.819,0.8742997198,2.951467601,0.159,0,0.159,2.66,0.8742997198,2.8
2020-11-14 15:30:00,2.895,0.9148922068,3.0361246269,0.1115,0,0.1115,2.7835,0.9148922068,2.93,2.876,0.9086472088,3.0161259506,0.1115,0,0.1115,2.7645,0.9086472088,2.91
2020-11-14 16:00:00,2.807,0.8961572128,2.9465822150000003,0.0805,0,0.0805,2.7265,0.8961572128,2.87,2.7880000000000003,0.8899122148,2.9265829477,0.0805,0,0.0805,2.7075,0.8899122148,2.85
2020-11-14 16:30:00,2.9395,0.9429946978,3.08705349,0.07050000000000001,0,0.07050000000000001,2.8689999999999998,0.9429946978,3.02,2.9205,0.9367496998,3.0670540018,0.07050000000000001,0,0.07050000000000001,2.85,0.9367496998,3.0
2020-11-14 17:00:00,2.992,0.9554846938,3.1408621428,0.085,0,0.085,2.907,0.9554846938,3.06,2.973,0.9492396958,3.1208628615,0.085,0,0.085,2.888,0.9492396958,3.04
2020-11-14 17:30:00,3.0845,0.9929546817,3.2403856638,0.0635,0,0.0635,3.021,0.9929546817,3.18,3.0655,0.9867096837,3.2203860405,0.0635,0,0.0635,3.002,0.9867096837,3.16
2020-11-14 18:00:00,3.1235,0.9960771807000001,3.2784786106,0.093,0,0.093,3.0305,0.9960771807000001,3.19,3.114,0.9929546817,3.2684790041,0.093,0,0.093,3.021,0.9929546817,3.18
2020-11-14 18:30:00,3.079,0.9867096837,3.2332393973,0.077,0,0.077,3.002,0.9867096837,3.16,3.06,0.9804646857,3.2132399537,0.077,0,0.077,2.983,0.9804646857,3.14
2020-11-14 19:00:00,3.0105,0.9429946978,3.1547344183,0.14150000000000001,0,0.14150000000000001,2.8689999999999998,0.9429946978,3.02,3.001,0.9398721988000001,3.1447354022,0.14150000000000001,0,0.14150000000000001,2.8595,0.9398721988000001,3.01
2020-11-14 19:30:00,2.8,0.8805447178,2.9351931793,0.121,0,0.121,2.6790000000000003,0.8805447178,2.8200000000000003,2.7905,0.8774222188,2.9251940107000003,0.121,0,0.121,2.6695,0.8774222188,2.81
2020-11-14 20:00:00,2.7185,0.8836672168,2.8585153489,0.03,0,0.03,2.6885,0.8836672168,2.83,2.709,0.8805447178,2.8485154028,0.03,0,0.03,2.6790000000000003,0.8805447178,2.8200000000000003
2020-11-14 20:30:00,2.5535,0.8243397358000001,2.6832626129,0.0455,0,0.0455,2.508,0.8243397358000001,2.64,2.5345,0.8180947378000001,2.6632628954,0.0455,0,0.0455,2.489,0.8180947378000001,2.62
2020-11-14 21:00:00,2.532,0.8024822428,2.6561253264999998,0.09050000000000001,0,0.09050000000000001,2.4415,0.8024822428,2.5700000000000003,2.5225,0.7993597438000001,2.6461258946,0.09050000000000001,0,0.09050000000000001,2.432,0.7993597438000001,2.56
2020-11-14 21:30:00,2.2255,0.7181747698000001,2.3385091939000002,0.0405,0,0.0405,2.185,0.7181747698000001,2.3,2.2065,0.7119297718,2.3185094889,0.0405,0,0.0405,2.166,0.7119297718,2.2800000000000002
2020-11-14 22:00:00,2.06,0.6526022908,2.1609002175,0.0745,0,0.0745,1.9855,0.6526022908,2.09,2.0505,0.6494797918,2.1509007997,0.0745,0,0.0745,1.976,0.6494797918,2.08
2020-11-14 22:30:00,1.8545,0.5526823229,1.9351041316000002,0.17300000000000001,0,0.17300000000000001,1.6815,0.5526823229,1.77,1.845,0.5495598239,1.9251080488999999,0.17300000000000001,0,0.17300000000000001,1.6720000000000002,0.5495598239,1.76
2020-11-14 23:00:00,1.911,0.6244997998,2.010452934,0.011,0,0.011,1.9,0.6244997998,2.0,1.9015,0.6213773008,2.0004529487,0.011,0,0.011,1.8905,0.6213773008,1.99
2020-11-14 23:30:00,1.6955,0.5089673369000001,1.7702451808,0.147,0,0.147,1.5485,0.5089673369000001,1.63,1.686,0.5058448379,1.7602485620000001,0.147,0,0.147,1.5390000000000001,0.5058448379,1.62
2020-11-15 00:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-11-15 00:30:00,1.699,0.5277023309000001,1.7790645716,0.0935,0,0.0935,1.6055000000000001,0.5277023309000001,1.69,1.6895,0.5245798319,1.7690659258,0.0935,0,0.0935,1.596,0.5245798319,1.6800000000000002
2020-11-15 01:00:00,1.5965,0.4652523509,1.6629107012,0.181,0,0.181,1.4155,0.4652523509,1.49,1.587,0.4621298519,1.6529165133000001,0.181,0,0.181,1.4060000000000001,0.4621298519,1.48
2020-11-15 01:30:00,1.5895000000000001,0.4871098439,1.6624639094,0.1075,0,0.1075,1.482,0.4871098439,1.56,1.58,0.4839873449,1.6524659603,0.1075,0,0.1075,1.4725000000000001,0.4839873449,1.55
2020-11-15 02:00:00,1.532,0.4839873449,1.6066324253,0.059500000000000004,0,0.059500000000000004,1.4725000000000001,0.4839873449,1.55,1.532,0.4839873449,1.6066324253,0.059500000000000004,0,0.059500000000000004,1.4725000000000001,0.4839873449,1.55
2020-11-15 02:30:00,1.477,0.39655737290000004,1.5293092394999999,0.2705,0,0.2705,1.2065000000000001,0.39655737290000004,1.27,1.477,0.39655737290000004,1.5293092394999999,0.2705,0,0.2705,1.2065000000000001,0.39655737290000004,1.27
2020-11-15 03:00:00,1.5150000000000001,0.4465173569,1.5794311476,0.1565,0,0.1565,1.3585,0.4465173569,1.43,1.5150000000000001,0.4465173569,1.5794311476,0.1565,0,0.1565,1.3585,0.4465173569,1.43
2020-11-15 03:30:00,1.4895,0.39343487390000004,1.5405847104000001,0.29250000000000004,0,0.29250000000000004,1.197,0.39343487390000004,1.26,1.48,0.39031237490000004,1.5306024141,0.29250000000000004,0,0.29250000000000004,1.1875,0.39031237490000004,1.25
2020-11-15 04:00:00,1.4265,0.41529236690000004,1.4857220467,0.163,0,0.163,1.2635,0.41529236690000004,1.33,1.4265,0.41529236690000004,1.4857220467,0.163,0,0.163,1.2635,0.41529236690000004,1.33
2020-11-15 04:30:00,1.424,0.36845488190000003,1.4708959853999999,0.303,0,0.303,1.121,0.36845488190000003,1.18,1.424,0.36845488190000003,1.4708959853999999,0.303,0,0.303,1.121,0.36845488190000003,1.18
2020-11-15 05:00:00,1.43,0.39031237490000004,1.4823102745,0.24250000000000002,0,0.24250000000000002,1.1875,0.39031237490000004,1.25,1.4205,0.38718987590000004,1.472323419,0.24250000000000002,0,0.24250000000000002,1.178,0.38718987590000004,1.24
2020-11-15 05:30:00,1.641,0.5308248299,1.7247191076,0.026000000000000002,0,0.026000000000000002,1.615,0.5308248299,1.7000000000000002,1.6315,0.5277023309000001,1.714719219,0.026000000000000002,0,0.026000000000000002,1.6055000000000001,0.5277023309000001,1.69
2020-11-15 06:00:00,1.525,0.4621298519,1.5934832914000001,0.11900000000000001,0,0.11900000000000001,1.4060000000000001,0.4621298519,1.48,1.525,0.4621298519,1.5934832914000001,0.11900000000000001,0,0.11900000000000001,1.4060000000000001,0.4621298519,1.48
2020-11-15 06:30:00,1.678,0.5277023309000001,1.7590206792,0.07250000000000001,0,0.07250000000000001,1.6055000000000001,0.5277023309000001,1.69,1.6684999999999999,0.5245798319,1.7490215122000001,0.07250000000000001,0,0.07250000000000001,1.596,0.5245798319,1.6800000000000002
2020-11-15 07:00:00,1.792,0.5682948179,1.8799529249,0.063,0,0.063,1.729,0.5682948179,1.82,1.7825000000000002,0.5651723189,1.8699534754,0.063,0,0.063,1.7195,0.5651723189,1.81
2020-11-15 07:30:00,1.9580000000000002,0.6182548018,2.0532907734,0.077,0,0.077,1.881,0.6182548018,1.98,1.9580000000000002,0.6182548018,2.0532907734,0.077,0,0.077,1.881,0.6182548018,1.98
2020-11-15 08:00:00,2.0765,0.6182548018,2.1665851587000002,0.1955,0,0.1955,1.881,0.6182548018,1.98,2.048,0.6088873048,2.1365972363,0.1955,0,0.1955,1.8525,0.6088873048,1.9500000000000002
2020-11-15 08:30:00,2.281,0.7056847738,2.3876666434000002,0.134,0,0.134,2.147,0.7056847738,2.26,2.2715,0.7025622748,2.3776681854,0.134,0,0.134,2.1375,0.7025622748,2.25
2020-11-15 09:00:00,2.3810000000000002,0.6869497798,2.4781164218000002,0.291,0,0.291,2.09,0.6869497798,2.2,2.3525,0.6775822828,2.4481368426,0.291,0,0.291,2.0615,0.6775822828,2.17
2020-11-15 09:30:00,2.6470000000000002,0.8368297318,2.7761291396,0.101,0,0.101,2.5460000000000003,0.8368297318,2.68,2.628,0.8305847338000001,2.7561304396,0.101,0,0.101,2.527,0.8305847338000001,2.66
2020-11-15 10:00:00,2.8015,0.8555647258,2.9292308290999998,0.1985,0,0.1985,2.6029999999999998,0.8555647258,2.74,2.7825,0.8493197278,2.9092353377,0.1985,0,0.1985,2.584,0.8493197278,2.7199999999999998
2020-11-15 10:30:00,3.076,0.9523621948000001,3.2200574141000002,0.17850000000000002,0,0.17850000000000002,2.8975,0.9523621948000001,3.05,3.057,0.9461171968000001,3.2000604291,0.17850000000000002,0,0.17850000000000002,2.8785,0.9461171968000001,3.03
2020-11-15 11:00:00,3.021,0.9305047018,3.1610567853,0.19,0,0.19,2.831,0.9305047018,2.98,2.983,0.9180147058,3.1210639212,0.19,0,0.19,2.793,0.9180147058,2.94
2020-11-15 11:30:00,2.949,0.8524422268,3.0697326838,0.35550000000000004,0,0.35550000000000004,2.5935,0.8524422268,2.73,2.797,0.8024822428,2.90984308,0.35550000000000004,0,0.35550000000000004,2.4415,0.8024822428,2.5700000000000003
2020-11-15 12:00:00,3.234,0.9867096837,3.3811761267,0.232,0,0.232,3.002,0.9867096837,3.16,3.082,0.9367496998,3.2212146777,0.232,0,0.232,2.85,0.9367496998,3.0
2020-11-15 12:30:00,2.793,0.7587672568,2.8942316338,0.48450000000000004,0,0.48450000000000004,2.3085,0.7587672568,2.43,2.755,0.7462772608,2.8542870826,0.48450000000000004,0,0.48450000000000004,2.2705,0.7462772608,2.39
2020-11-15 13:00:00,2.833,0.8742997198,2.9648421543000003,0.17300000000000001,0,0.17300000000000001,2.66,0.8742997198,2.8,2.814,0.8680547218,2.9448454968,0.17300000000000001,0,0.17300000000000001,2.641,0.8680547218,2.7800000000000002
