Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-15 13:30:00,2.7365,0.8056047418000001,2.8526183148,0.28550000000000003,0,0.28550000000000003,2.451,0.8056047418000001,2.58,2.7175000000000002,0.7993597438000001,2.8326281524,0.28550000000000003,0,0.28550000000000003,2.432,0.7993597438000001,2.56
2020-11-15 14:00:00,2.8675,0.9055247098,3.0070801868,0.1125,0,0.1125,2.755,0.9055247098,2.9,2.8485,0.8992797118,2.9870815607,0.1125,0,0.1125,2.7359999999999998,0.8992797118,2.88
2020-11-15 14:30:00,2.834,0.8711772208,2.9648787075,0.1835,0,0.1835,2.6505,0.8711772208,2.79,2.8245,0.8680547218,2.9548805813000003,0.1835,0,0.1835,2.641,0.8680547218,2.7800000000000002
2020-11-15 15:00:00,2.8315,0.8649322228,2.9606587105,0.2,0,0.2,2.6315,0.8649322228,2.77,2.8125,0.8586872248,2.9406631905,0.2,0,0.2,2.6125,0.8586872248,2.75
2020-11-15 15:30:00,2.878,0.8867897158,3.0115245309,0.18,0,0.18,2.698,0.8867897158,2.84,2.8685,0.8836672168,3.0015262784,0.18,0,0.18,2.6885,0.8836672168,2.83
2020-11-15 16:00:00,3.0245,0.9367496998,3.1662438709,0.17450000000000002,0,0.17450000000000002,2.85,0.9367496998,3.0,3.0055,0.9305047018,3.1462468514,0.17450000000000002,0,0.17450000000000002,2.831,0.9305047018,2.98
2020-11-15 16:30:00,3.104,0.9648521908000001,3.250500846,0.1685,0,0.1685,2.9355,0.9648521908000001,3.09,3.085,0.9586071928000001,3.2305034824,0.1685,0,0.1685,2.9165,0.9586071928000001,3.07
2020-11-15 17:00:00,3.4025,1.0772621547,3.5689634349,0.125,0,0.125,3.2775,1.0772621547,3.45,3.3835,1.0710171567,3.5489646378,0.125,0,0.125,3.2585,1.0710171567,3.43
2020-11-15 17:30:00,3.563,1.1584471287,3.7465942868,0.0385,0,0.0385,3.5245,1.1584471287,3.71,3.5345,1.1490796317,3.7165944425,0.0385,0,0.0385,3.496,1.1490796317,3.68
2020-11-15 18:00:00,3.743,1.2302646057,3.94,0.0,0,0.0,3.743,1.2302646057,3.94,3.724,1.2240196077,3.92,0.0,0,0.0,3.724,1.2240196077,3.92
2020-11-15 18:30:00,3.3585000000000003,1.0678946577,3.5241908646,0.1095,0,0.1095,3.249,1.0678946577,3.42,3.3395,1.0616496597,3.5041918112,0.1095,0,0.1095,3.23,1.0616496597,3.4
2020-11-15 19:00:00,3.064,0.9898321827000001,3.2199167303,0.052500000000000005,0,0.052500000000000005,3.0115,0.9898321827000001,3.17,3.045,0.9835871847000001,3.1999169911,0.052500000000000005,0,0.052500000000000005,2.9925,0.9835871847000001,3.15
2020-11-15 19:30:00,2.9,0.9523621948000001,3.0523750998,0.0025,0,0.0025,2.8975,0.9523621948000001,3.05,2.8810000000000002,0.9461171968000001,3.0323751005,0.0025,0,0.0025,2.8785,0.9461171968000001,3.03
2020-11-15 20:00:00,2.908,0.9554846938,3.0609500159,0.001,0,0.001,2.907,0.9554846938,3.06,2.8795,0.9461171968000001,3.0309500161,0.001,0,0.001,2.8785,0.9461171968000001,3.03
2020-11-15 20:30:00,2.592,0.8180947378000001,2.7180402867,0.10300000000000001,0,0.10300000000000001,2.489,0.8180947378000001,2.62,2.5825,0.8149722388,2.7080409894,0.10300000000000001,0,0.10300000000000001,2.4795,0.8149722388,2.61
2020-11-15 21:00:00,2.58,0.8461972288,2.7152255431,0.0055000000000000005,0,0.0055000000000000005,2.5745,0.8461972288,2.71,2.561,0.8399522308,2.6952255471,0.0055000000000000005,0,0.0055000000000000005,2.5555,0.8399522308,2.69
2020-11-15 21:30:00,2.406,0.7775022508,2.5285066245,0.0405,0,0.0405,2.3655,0.7775022508,2.49,2.3965,0.7743797518000001,2.5185067500000002,0.0405,0,0.0405,2.356,0.7743797518000001,2.48
2020-11-15 22:00:00,2.212,0.6650922868,2.3098250475,0.1885,0,0.1885,2.0235,0.6650922868,2.13,2.2025,0.6619697878,2.2998283088,0.1885,0,0.1885,2.014,0.6619697878,2.12
2020-11-15 22:30:00,2.247,0.7056847738,2.3552069973,0.1,0,0.1,2.147,0.7056847738,2.26,2.2375,0.7025622748,2.3452078799000002,0.1,0,0.1,2.1375,0.7025622748,2.25
2020-11-15 23:00:00,2.119,0.6276222988,2.2099933823,0.20950000000000002,0,0.20950000000000002,1.9095,0.6276222988,2.01,2.1095,0.6244997998,2.1999977841,0.20950000000000002,0,0.20950000000000002,1.9,0.6244997998,2.0
2020-11-15 23:30:00,2.212,0.7212972688,2.3266314169,0.0175,0,0.0175,2.1945,0.7212972688,2.31,2.193,0.7150522708,2.3066314725,0.0175,0,0.0175,2.1755,0.7150522708,2.29
2020-11-16 00:00:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2020-11-16 00:30:00,2.0025,0.6307447978,2.0994869016,0.0835,0,0.0835,1.919,0.6307447978,2.02,1.955,0.6151323028,2.0494908514,0.0835,0,0.0835,1.8715000000000002,0.6151323028,1.97
2020-11-16 01:00:00,2.0075,0.6588472888,2.1128502077,0.003,0,0.003,2.0045,0.6588472888,2.11,1.941,0.6369897958,2.0428502148,0.003,0,0.003,1.9380000000000002,0.6369897958,2.04
2020-11-16 01:30:00,1.88,0.5776623149,1.9667469969,0.12250000000000001,0,0.12250000000000001,1.7575,0.5776623149,1.85,1.8325,0.5620498199,1.9167567008000002,0.12250000000000001,0,0.12250000000000001,1.71,0.5620498199,1.8
2020-11-16 02:00:00,2.0315,0.6650922868,2.1376014596,0.008,0,0.008,2.0235,0.6650922868,2.13,1.9745,0.6463572928,2.0776015017,0.008,0,0.008,1.9665,0.6463572928,2.07
2020-11-16 02:30:00,1.701,0.5183348339,1.7782215835000001,0.124,0,0.124,1.577,0.5183348339,1.6600000000000001,1.6915,0.5152123349000001,1.7682239677,0.124,0,0.124,1.5675,0.5152123349000001,1.65
2020-11-16 03:00:00,1.7930000000000001,0.5839073129,1.8856820384000001,0.0165,0,0.0165,1.7765,0.5839073129,1.87,1.7835,0.5807848139,1.8756820759,0.0165,0,0.0165,1.767,0.5807848139,1.8599999999999999
2020-11-16 03:30:00,1.768,0.4808648459,1.8322267873,0.305,0,0.305,1.463,0.4808648459,1.54,1.7585000000000002,0.4777423469,1.8222403793000002,0.305,0,0.305,1.4535,0.4777423469,1.53
2020-11-16 04:00:00,1.698,0.5214573329000001,1.7762662384999999,0.1115,0,0.1115,1.5865,0.5214573329000001,1.67,1.6885,0.5183348339,1.7662681705,0.1115,0,0.1115,1.577,0.5183348339,1.6600000000000001
2020-11-16 04:30:00,1.6920000000000002,0.4777423469,1.7581529370000002,0.23850000000000002,0,0.23850000000000002,1.4535,0.4777423469,1.53,1.6825,0.4746198479,1.7481619633,0.23850000000000002,0,0.23850000000000002,1.444,0.4746198479,1.52
2020-11-16 05:00:00,1.685,0.4590073529,1.7463999398999999,0.28850000000000003,0,0.28850000000000003,1.3965,0.4590073529,1.47,1.685,0.4590073529,1.7463999398999999,0.28850000000000003,0,0.28850000000000003,1.3965,0.4590073529,1.47
2020-11-16 05:30:00,1.9445000000000001,0.6369897958,2.0461760066,0.006500000000000001,0,0.006500000000000001,1.9380000000000002,0.6369897958,2.04,1.935,0.6338672968,2.0361760115,0.006500000000000001,0,0.006500000000000001,1.9285,0.6338672968,2.03
2020-11-16 06:00:00,2.0395,0.6369897958,2.1366600689,0.1015,0,0.1015,1.9380000000000002,0.6369897958,2.04,2.03,0.6338672968,2.1266611742,0.1015,0,0.1015,1.9285,0.6338672968,2.03
2020-11-16 06:30:00,2.436,0.7962372448,2.5628284668,0.0135,0,0.0135,2.4225,0.7962372448,2.55,2.4265,0.7931147458000001,2.5528284803,0.0135,0,0.0135,2.4130000000000003,0.7931147458000001,2.54
2020-11-16 07:00:00,2.6585,0.8680547218,2.7966303385,0.0175,0,0.0175,2.641,0.8680547218,2.7800000000000002,2.63,0.8586872248,2.7666303963,0.0175,0,0.0175,2.6125,0.8586872248,2.75
2020-11-16 07:30:00,3.0395,0.9710971888000001,3.1908603855,0.085,0,0.085,2.9545,0.9710971888000001,3.11,3.0205,0.9648521908000001,3.1708610818,0.085,0,0.085,2.9355,0.9648521908000001,3.09
2020-11-16 08:00:00,3.1395,0.9710971888000001,3.2862577501,0.185,0,0.185,2.9545,0.9710971888000001,3.11,3.1205,0.9648521908000001,3.2662608591,0.185,0,0.185,2.9355,0.9648521908000001,3.09
2020-11-16 08:30:00,3.252,0.9867096837,3.3983966808,0.25,0,0.25,3.002,0.9867096837,3.16,3.233,0.9804646857,3.3784019891,0.25,0,0.25,2.983,0.9804646857,3.14
2020-11-16 09:00:00,3.3565,1.0335471687,3.5120239179,0.212,0,0.212,3.1445,1.0335471687,3.31,3.3375,1.0273021707,3.4920274913,0.212,0,0.212,3.1255,1.0273021707,3.29
2020-11-16 09:30:00,3.547,1.0991196477,3.7133910379,0.203,0,0.203,3.344,1.0991196477,3.52,3.528,1.0928746497,3.6933939676,0.203,0,0.203,3.325,1.0928746497,3.5
2020-11-16 10:00:00,3.6390000000000002,1.1584471287,3.8189423601,0.1145,0,0.1145,3.5245,1.1584471287,3.71,3.62,1.1522021307,3.7989432412,0.1145,0,0.1145,3.5055,1.1522021307,3.69
2020-11-16 10:30:00,3.2435,0.9492396958,3.3795485275,0.35550000000000004,0,0.35550000000000004,2.888,0.9492396958,3.04,3.2245,0.9429946978,3.3595593833,0.35550000000000004,0,0.35550000000000004,2.8689999999999998,0.9429946978,3.02
2020-11-16 11:00:00,3.2315,0.9710971888000001,3.3742587334,0.277,0,0.277,2.9545,0.9710971888000001,3.11,3.2125,0.9648521908000001,3.3542653443,0.277,0,0.277,2.9355,0.9648521908000001,3.09
2020-11-16 11:30:00,3.4795,1.0959971487,3.6480309757000002,0.145,0,0.145,3.3345000000000002,1.0959971487,3.51,3.4605,1.0897521507,3.6280325247,0.145,0,0.145,3.3155,1.0897521507,3.49
2020-11-16 12:00:00,3.4945,1.0803846537,3.6576989009,0.20750000000000002,0,0.20750000000000002,3.287,1.0803846537,3.46,3.4755000000000003,1.0741396557,3.6377020562,0.20750000000000002,0,0.20750000000000002,3.268,1.0741396557,3.44
2020-11-16 12:30:00,3.265,1.0085671767,3.4172258851,0.1965,0,0.1965,3.0685000000000002,1.0085671767,3.23,3.2555,1.0054446777,3.4072275019,0.1965,0,0.1965,3.059,1.0054446777,3.22
2020-11-16 13:00:00,3.528,1.0897521507,3.6924712253000003,0.21250000000000002,0,0.21250000000000002,3.3155,1.0897521507,3.49,3.4995,1.0803846537,3.6624761091,0.21250000000000002,0,0.21250000000000002,3.287,1.0803846537,3.46
2020-11-16 13:30:00,3.5755,1.1428346337,3.753701007,0.0985,0,0.0985,3.477,1.1428346337,3.66,3.547,1.1334671367,3.7237020222,0.0985,0,0.0985,3.4485,1.1334671367,3.63
2020-11-16 14:00:00,3.4995,1.1053646457,3.6699225128,0.1365,0,0.1365,3.363,1.1053646457,3.54,3.4805,1.0991196477,3.6499238691,0.1365,0,0.1365,3.344,1.0991196477,3.52
2020-11-16 14:30:00,3.641,1.1303446377,3.8124218025000003,0.202,0,0.202,3.439,1.1303446377,3.62,3.4415,1.0647721587,3.6024522204,0.202,0,0.202,3.2395,1.0647721587,3.41
2020-11-16 15:00:00,3.747,1.1865496197,3.9303828058,0.137,0,0.137,3.61,1.1865496197,3.8,3.4905,1.1022421467,3.6603999781,0.137,0,0.137,3.3535,1.1022421467,3.5300000000000002
2020-11-16 15:30:00,5.1715,1.6892719586,5.4404091758,0.032,0,0.032,5.1395,1.6892719586,5.41,5.1145,1.6705369646000001,5.3804092781,0.032,0,0.032,5.0825,1.6705369646000001,5.35
2020-11-16 16:00:00,5.4055,1.7767019305,5.69,0.0,0,0.0,5.4055,1.7767019305,5.69,5.377,1.7673344335,5.66,0.0,0,0.0,5.377,1.7673344335,5.66
2020-11-16 16:30:00,3.857,1.2677345937,4.06,0.0,0,0.0,3.857,1.2677345937,4.06,3.8285,1.2583670967,4.03,0.0,0,0.0,3.8285,1.2583670967,4.03
2020-11-16 17:00:00,3.971,1.3052045817,4.18,0.0,0,0.0,3.971,1.3052045817,4.18,3.9425,1.2958370847,4.15,0.0,0,0.0,3.9425,1.2958370847,4.15
2020-11-16 17:30:00,4.1785,0.8212172368,4.2584339845,1.6800000000000002,0,1.6800000000000002,2.4985,0.8212172368,2.63,4.169,0.8180947378000001,4.2485103272,1.6800000000000002,0,1.6800000000000002,2.489,0.8180947378000001,2.62
2020-11-16 18:00:00,3.9585,0.7088072728,4.0214586906,1.802,0,1.802,2.1565,0.7088072728,2.27,3.949,0.7056847738,4.0115573036,1.802,0,1.802,2.147,0.7056847738,2.26
2020-11-16 18:30:00,3.496,1.1490796317,3.68,0.0,0,0.0,3.496,1.1490796317,3.68,3.477,1.1428346337,3.66,0.0,0,0.0,3.477,1.1428346337,3.66
2020-11-16 19:00:00,3.401,1.1178546417,3.58,0.0,0,0.0,3.401,1.1178546417,3.58,3.3725,1.1084871447,3.55,0.0,0,0.0,3.3725,1.1084871447,3.55
2020-11-16 19:30:00,3.287,1.0803846537,3.46,0.0,0,0.0,3.287,1.0803846537,3.46,3.268,1.0741396557,3.44,0.0,0,0.0,3.268,1.0741396557,3.44
2020-11-16 20:00:00,3.1445,1.0335471687,3.31,0.0,0,0.0,3.1445,1.0335471687,3.31,3.1255,1.0273021707,3.29,0.0,0,0.0,3.1255,1.0273021707,3.29
2020-11-16 20:30:00,3.021,0.9929546817,3.18,0.0,0,0.0,3.021,0.9929546817,3.18,3.002,0.9867096837,3.16,0.0,0,0.0,3.002,0.9867096837,3.16
2020-11-16 21:00:00,2.9545,0.9710971888000001,3.11,0.0,0,0.0,2.9545,0.9710971888000001,3.11,2.9355,0.9648521908000001,3.09,0.0,0,0.0,2.9355,0.9648521908000001,3.09
2020-11-16 21:30:00,2.793,0.9180147058,2.94,0.0,0,0.0,2.793,0.9180147058,2.94,2.7835,0.9148922068,2.93,0.0,0,0.0,2.7835,0.9148922068,2.93
2020-11-16 22:00:00,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83
2020-11-16 22:30:00,3.629,1.1927946177,3.8200000000000003,0.0,0,0.0,3.629,1.1927946177,3.8200000000000003,3.61,1.1865496197,3.8,0.0,0,0.0,3.61,1.1865496197,3.8
2020-11-16 23:00:00,3.6195,1.1896721187,3.81,0.0,0,0.0,3.6195,1.1896721187,3.81,3.5815,1.1771821227,3.77,0.0,0,0.0,3.5815,1.1771821227,3.77
2020-11-16 23:30:00,2.3635,0.7431547618000001,2.4775817343,0.10250000000000001,0,0.10250000000000001,2.261,0.7431547618000001,2.38,2.354,0.7400322628,2.4675825721,0.10250000000000001,0,0.10250000000000001,2.2515,0.7400322628,2.37
2020-11-17 00:00:00,2.463,0.8087272408,2.5923751175,0.0025,0,0.0025,2.4605,0.8087272408,2.59,2.4535,0.8056047418000001,2.582375118,0.0025,0,0.0025,2.451,0.8056047418000001,2.58
2020-11-17 00:30:00,2.3415,0.7556447578000001,2.4604107889,0.0425,0,0.0425,2.299,0.7556447578000001,2.42,2.332,0.7525222588,2.4504109349,0.0425,0,0.0425,2.2895,0.7525222588,2.41
2020-11-17 01:00:00,2.152,0.6682147858,2.2533563855,0.11900000000000001,0,0.11900000000000001,2.033,0.6682147858,2.14,2.1425,0.6650922868,2.2433577512,0.11900000000000001,0,0.11900000000000001,2.0235,0.6650922868,2.13
2020-11-17 01:30:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-11-17 02:00:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2020-11-17 02:30:00,2.0695,0.6588472888,2.1718448379,0.065,0,0.065,2.0045,0.6588472888,2.11,2.06,0.6557247898,2.1618452766,0.065,0,0.065,1.995,0.6557247898,2.1
2020-11-17 03:00:00,1.9395,0.5776623149,2.0236981,0.182,0,0.182,1.7575,0.5776623149,1.85,1.9300000000000002,0.5745398159,2.0137020634,0.182,0,0.182,1.748,0.5745398159,1.8399999999999999
2020-11-17 03:30:00,1.9555,0.6088873048,2.0481025365,0.10300000000000001,0,0.10300000000000001,1.8525,0.6088873048,1.9500000000000002,1.9460000000000002,0.6057648058,2.0381037756,0.10300000000000001,0,0.10300000000000001,1.843,0.6057648058,1.94
2020-11-17 04:00:00,2.0315,0.6650922868,2.1376014596,0.008,0,0.008,2.0235,0.6650922868,2.13,2.022,0.6619697878,2.1276014664,0.008,0,0.008,2.014,0.6619697878,2.12
2020-11-17 04:30:00,1.897,0.5807848139,1.9839153208,0.13,0,0.13,1.767,0.5807848139,1.8599999999999999,1.8875000000000002,0.5776623149,1.9739174248,0.13,0,0.13,1.7575,0.5776623149,1.85
2020-11-17 05:00:00,1.968,0.6057648058,2.0591199577,0.125,0,0.125,1.843,0.6057648058,1.94,1.9585,0.6026423068,2.0491217631,0.125,0,0.125,1.8335,0.6026423068,1.9300000000000002
2020-11-17 05:30:00,2.0785,0.6526022908,2.1785435502,0.093,0,0.093,1.9855,0.6526022908,2.09,2.069,0.6494797918,2.1685444427,0.093,0,0.093,1.976,0.6494797918,2.08
2020-11-17 06:00:00,2.1685,0.6807047818,2.2728289091000002,0.0975,0,0.0975,2.071,0.6807047818,2.18,2.159,0.6775822828,2.2628298102,0.0975,0,0.0975,2.0615,0.6775822828,2.17
2020-11-17 06:30:00,2.3064999999999998,0.7212972688,2.4166530574,0.112,0,0.112,2.1945,0.7212972688,2.31,2.2875,0.7150522708,2.3966551691999998,0.112,0,0.112,2.1755,0.7150522708,2.29
2020-11-17 07:00:00,2.6075,0.8430747298,2.7404071322,0.0425,0,0.0425,2.565,0.8430747298,2.7,2.5885,0.8368297318,2.7204073684,0.0425,0,0.0425,2.5460000000000003,0.8368297318,2.68
2020-11-17 07:30:00,2.857,0.8930347138,2.9933192279,0.14,0,0.14,2.717,0.8930347138,2.86,2.838,0.8867897158,2.9733213752000003,0.14,0,0.14,2.698,0.8867897158,2.84
2020-11-17 08:00:00,3.0555,0.9461171968000001,3.1986275182,0.177,0,0.177,2.8785,0.9461171968000001,3.03,3.0365,0.9398721988000001,3.1786305227,0.177,0,0.177,2.8595,0.9398721988000001,3.01
2020-11-17 08:30:00,3.387,1.0678946577,3.5513614291,0.138,0,0.138,3.249,1.0678946577,3.42,3.2445,1.0210571727,3.4013729581,0.138,0,0.138,3.1065,1.0210571727,3.27
2020-11-17 09:00:00,3.4615,1.1334671367,3.6423522619,0.013000000000000001,0,0.013000000000000001,3.4485,1.1334671367,3.63,3.4425,1.1272221387,3.6223522744,0.013000000000000001,0,0.013000000000000001,3.4295,1.1272221387,3.61
2020-11-17 09:30:00,3.4495,1.1240996397,3.6280366936,0.029500000000000002,0,0.029500000000000002,3.42,1.1240996397,3.6,3.4305,1.1178546417,3.6080367584,0.029500000000000002,0,0.029500000000000002,3.401,1.1178546417,3.58
2020-11-17 10:00:00,3.4165,1.1022421467,3.5899038984000002,0.063,0,0.063,3.3535,1.1022421467,3.5300000000000002,3.3975,1.0959971487,3.5699042004,0.063,0,0.063,3.3345000000000002,1.0959971487,3.51
2020-11-17 10:30:00,3.54,1.1584471287,3.7247281444,0.0155,0,0.0155,3.5245,1.1584471287,3.71,3.521,1.1522021307,3.7047281614000003,0.0155,0,0.0155,3.5055,1.1522021307,3.69
2020-11-17 11:00:00,3.4685,1.1334671367,3.6490053439,0.02,0,0.02,3.4485,1.1334671367,3.63,3.4495,1.1272221387,3.6290053734,0.02,0,0.02,3.4295,1.1272221387,3.61
2020-11-17 11:30:00,3.5585,1.1334671367,3.7346579495,0.11,0,0.11,3.4485,1.1334671367,3.63,3.5395,1.1272221387,3.7146587999,0.11,0,0.11,3.4295,1.1272221387,3.61
2020-11-17 12:00:00,3.508,1.1209771407,3.6827508400999998,0.0975,0,0.0975,3.4105,1.1209771407,3.59,3.489,1.1147321427,3.6627515272,0.0975,0,0.0975,3.3915,1.1147321427,3.5700000000000003
2020-11-17 12:30:00,3.7555,1.2084071127,3.9451271209,0.079,0,0.079,3.6765,1.2084071127,3.87,3.7365,1.2021621147000001,3.9251275139,0.079,0,0.079,3.6575,1.2021621147000001,3.85
2020-11-17 13:00:00,3.7965,1.2427546017,3.9947279319,0.0155,0,0.0155,3.781,1.2427546017,3.98,3.768,1.2333871047,3.9647279541,0.0155,0,0.0155,3.7525,1.2333871047,3.95
2020-11-17 13:30:00,3.418,1.1116096437,3.5942175783,0.036000000000000004,0,0.036000000000000004,3.382,1.1116096437,3.56,3.399,1.1053646457,3.5742176766,0.036000000000000004,0,0.036000000000000004,3.363,1.1053646457,3.54
2020-11-17 14:00:00,3.5415,1.1615696277,3.7271257357,0.007500000000000001,0,0.007500000000000001,3.534,1.1615696277,3.7199999999999998,3.5225,1.1553246297,3.7071257397,0.007500000000000001,0,0.007500000000000001,3.515,1.1553246297,3.7
2020-11-17 14:30:00,3.289,1.0522821627,3.4532330865,0.08750000000000001,0,0.08750000000000001,3.2015000000000002,1.0522821627,3.37,3.27,1.0460371647,3.4332337162,0.08750000000000001,0,0.08750000000000001,3.1825,1.0460371647,3.35
2020-11-17 15:00:00,3.308,1.0866296517,3.481900056,0.002,0,0.002,3.306,1.0866296517,3.48,3.289,1.0803846537,3.4619000563,0.002,0,0.002,3.287,1.0803846537,3.46
2020-11-17 15:30:00,4.427,1.4550845336,4.66,0.0,0,0.0,4.427,1.4550845336,4.66,4.3985,1.4457170366,4.63,0.0,0,0.0,4.3985,1.4457170366,4.63
2020-11-17 16:00:00,3.363,1.1053646457,3.54,0.0,0,0.0,3.363,1.1053646457,3.54,3.344,1.0991196477,3.52,0.0,0,0.0,3.344,1.0991196477,3.52
2020-11-17 16:30:00,3.477,1.1428346337,3.66,0.0,0,0.0,3.477,1.1428346337,3.66,3.458,1.1365896357,3.64,0.0,0,0.0,3.458,1.1365896357,3.64
2020-11-17 17:00:00,3.9455,1.2958370847,4.1528501057,0.003,0,0.003,3.9425,1.2958370847,4.15,3.898,1.2802245897,4.1028501069,0.003,0,0.003,3.895,1.2802245897,4.1
2020-11-17 17:30:00,4.079,0.7369097638000001,4.145030398,1.837,0,1.837,2.242,0.7369097638000001,2.36,4.0695,0.7337872648,4.1351268421,1.837,0,1.837,2.2325,0.7337872648,2.35
2020-11-17 18:00:00,4.0195,0.7181747698000001,4.0831550607,1.8345,0,1.8345,2.185,0.7181747698000001,2.3,4.01,0.7150522708,4.0732541966,1.8345,0,1.8345,2.1755,0.7150522708,2.29
2020-11-17 18:30:00,3.6995,1.1397121347,3.8710778861,0.232,0,0.232,3.4675000000000002,1.1397121347,3.65,3.6805,1.1334671367,3.8510814066,0.232,0,0.232,3.4485,1.1334671367,3.63
2020-11-17 19:00:00,3.477,1.1428346337,3.66,0.0,0,0.0,3.477,1.1428346337,3.66,3.439,1.1303446377,3.62,0.0,0,0.0,3.439,1.1303446377,3.62
2020-11-17 19:30:00,3.363,1.1053646457,3.54,0.0,0,0.0,3.363,1.1053646457,3.54,3.3535,1.1022421467,3.5300000000000002,0.0,0,0.0,3.3535,1.1022421467,3.5300000000000002
2020-11-17 20:00:00,3.2205,1.0585271607,3.39,0.0,0,0.0,3.2205,1.0585271607,3.39,3.2015000000000002,1.0522821627,3.37,0.0,0,0.0,3.2015000000000002,1.0522821627,3.37
2020-11-17 20:30:00,3.097,1.0179346737,3.26,0.0,0,0.0,3.097,1.0179346737,3.26,3.078,1.0116896757,3.24,0.0,0,0.0,3.078,1.0116896757,3.24
2020-11-17 21:00:00,2.9735,0.9773421867000001,3.13,0.0,0,0.0,2.9735,0.9773421867000001,3.13,2.9545,0.9710971888000001,3.11,0.0,0,0.0,2.9545,0.9710971888000001,3.11
2020-11-17 21:30:00,2.8405,0.9336272008000001,2.99,0.0,0,0.0,2.8405,0.9336272008000001,2.99,2.831,0.9305047018,2.98,0.0,0,0.0,2.831,0.9305047018,2.98
2020-11-17 22:00:00,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79
2020-11-17 22:30:00,3.8475,1.2646120947,4.05,0.0,0,0.0,3.8475,1.2646120947,4.05,3.8285,1.2583670967,4.03,0.0,0,0.0,3.8285,1.2583670967,4.03
2020-11-17 23:00:00,3.4295,1.1272221387,3.61,0.0,0,0.0,3.4295,1.1272221387,3.61,3.4105,1.1209771407,3.59,0.0,0,0.0,3.4105,1.1209771407,3.59
2020-11-17 23:30:00,2.156,0.6807047818,2.2609057919,0.085,0,0.085,2.071,0.6807047818,2.18,2.1465,0.6775822828,2.2509064841,0.085,0,0.085,2.0615,0.6775822828,2.17
2020-11-18 00:00:00,2.2655,0.7306647658000001,2.3804119917,0.0425,0,0.0425,2.223,0.7306647658000001,2.34,2.2560000000000002,0.7275422668,2.3704121477,0.0425,0,0.0425,2.2135,0.7275422668,2.33
2020-11-18 00:30:00,2.1875,0.6994397758,2.2966001502,0.059500000000000004,0,0.059500000000000004,2.128,0.6994397758,2.24,2.178,0.6963172768,2.2866004789,0.059500000000000004,0,0.059500000000000004,2.1185,0.6963172768,2.23
2020-11-18 01:00:00,2.2615,0.6432347938,2.3511982583,0.3045,0,0.3045,1.957,0.6432347938,2.06,2.138,0.6026423068,2.221310818,0.3045,0,0.3045,1.8335,0.6026423068,1.9300000000000002
2020-11-18 01:30:00,2.324,0.7587672568,2.4447297908,0.0155,0,0.0155,2.3085,0.7587672568,2.43,2.153,0.7025622748,2.2647301716,0.0155,0,0.0155,2.1375,0.7025622748,2.25
2020-11-18 02:00:00,2.2595,0.7275422668,2.3737434571,0.046,0,0.046,2.2135,0.7275422668,2.33,2.1075,0.6775822828,2.213746598,0.046,0,0.046,2.0615,0.6775822828,2.17
2020-11-18 02:30:00,2.107,0.6713372848,2.2113667154,0.0645,0,0.0645,2.0425,0.6713372848,2.15,2.0975,0.6682147858,2.201367132,0.0645,0,0.0645,2.033,0.6682147858,2.14
2020-11-18 03:00:00,2.058,0.6182548018,2.148860861,0.177,0,0.177,1.881,0.6182548018,1.98,2.0485,0.6151323028,2.1388641846,0.177,0,0.177,1.8715000000000002,0.6151323028,1.97
2020-11-18 03:30:00,2.082,0.6307447978,2.1754454716,0.163,0,0.163,1.919,0.6307447978,2.02,2.0725,0.6276222988,2.1654482215,0.163,0,0.163,1.9095,0.6276222988,2.01
2020-11-18 04:00:00,2.0075,0.6557247898,2.1118786068,0.0125,0,0.0125,1.995,0.6557247898,2.1,1.998,0.6526022908,2.101878624,0.0125,0,0.0125,1.9855,0.6526022908,2.09
2020-11-18 04:30:00,1.9675,0.5776623149,2.0505487071,0.21,0,0.21,1.7575,0.5776623149,1.85,1.9580000000000002,0.5745398159,2.0405538464,0.21,0,0.21,1.748,0.5745398159,1.8399999999999999
2020-11-18 05:00:00,1.964,0.6120098038,2.0571465675,0.10200000000000001,0,0.10200000000000001,1.862,0.6120098038,1.96,1.9545,0.6088873048,2.0471477719,0.10200000000000001,0,0.10200000000000001,1.8525,0.6088873048,1.9500000000000002
2020-11-18 05:30:00,2.0045,0.6432347938,2.1051772491,0.0475,0,0.0475,1.957,0.6432347938,2.06,1.995,0.6401122948,2.0951774984,0.0475,0,0.0475,1.9475,0.6401122948,2.05
2020-11-18 06:00:00,1.9825,0.6151323028,2.0757393863,0.111,0,0.111,1.8715000000000002,0.6151323028,1.97,1.9729999999999999,0.6120098038,2.0657407872,0.111,0,0.111,1.862,0.6120098038,1.96
2020-11-18 06:30:00,2.355,0.7431547618000001,2.469474438,0.094,0,0.094,2.261,0.7431547618000001,2.38,2.3455,0.7400322628,2.4594751473,0.094,0,0.094,2.2515,0.7400322628,2.37
2020-11-18 07:00:00,2.649,0.8399522308,2.7789783644,0.0935,0,0.0935,2.5555,0.8399522308,2.69,2.6205,0.8305847338000001,2.7489800381,0.0935,0,0.0935,2.527,0.8305847338000001,2.66
2020-11-18 07:30:00,3.024,0.8992797118,3.1548819312,0.28800000000000003,0,0.28800000000000003,2.7359999999999998,0.8992797118,2.88,3.0145,0.8961572128,3.1448860075,0.28800000000000003,0,0.28800000000000003,2.7265,0.8961572128,2.87
2020-11-18 08:00:00,3.4225,1.1178546417,3.6004312589,0.021500000000000002,0,0.021500000000000002,3.401,1.1178546417,3.58,3.3085,1.0803846537,3.4804314747,0.021500000000000002,0,0.021500000000000002,3.287,1.0803846537,3.46
2020-11-18 08:30:00,3.525,1.1240996397,3.6998952687999997,0.105,0,0.105,3.42,1.1240996397,3.6,3.3255,1.0585271607,3.4899040101,0.105,0,0.105,3.2205,1.0585271607,3.39
2020-11-18 09:00:00,3.7055,1.2177746097,3.9004750031,0.0005,0,0.0005,3.705,1.2177746097,3.9,3.6865,1.2115296117,3.8804750031,0.0005,0,0.0005,3.686,1.2115296117,3.88
2020-11-18 09:30:00,3.6265,1.1490796317,3.8041932456,0.1305,0,0.1305,3.496,1.1490796317,3.68,3.6075,1.1428346337,3.7841943991,0.1305,0,0.1305,3.477,1.1428346337,3.66
2020-11-18 10:00:00,3.536,1.1397121347,3.7151365722,0.0685,0,0.0685,3.4675000000000002,1.1397121347,3.65,3.517,1.1334671367,3.6951369054,0.0685,0,0.0685,3.4485,1.1334671367,3.63
2020-11-18 10:30:00,3.623,1.1522021307,3.8018020398,0.11750000000000001,0,0.11750000000000001,3.5055,1.1522021307,3.69,3.604,1.1459571327,3.7818029761,0.11750000000000001,0,0.11750000000000001,3.4865,1.1459571327,3.67
2020-11-18 11:00:00,3.5365,1.0835071527,3.6987592514000003,0.24,0,0.24,3.2965,1.0835071527,3.47,3.527,1.0803846537,3.6887613097000003,0.24,0,0.24,3.287,1.0803846537,3.46
2020-11-18 11:30:00,3.8115,1.2521220987000001,4.0119000486,0.002,0,0.002,3.8095,1.2521220987000001,4.01,3.7925,1.2458771007,3.9919000488,0.002,0,0.002,3.7905,1.2458771007,3.99
2020-11-18 12:00:00,3.864,1.2489995997,4.0608491723,0.064,0,0.064,3.8,1.2489995997,4.0,3.8449999999999998,1.2427546017,4.0408494157,0.064,0,0.064,3.781,1.2427546017,3.98
2020-11-18 12:30:00,3.6875,1.1615696277,3.8661221204,0.1535,0,0.1535,3.534,1.1615696277,3.7199999999999998,3.678,1.1584471287,3.8561228909,0.1535,0,0.1535,3.5245,1.1584471287,3.71
2020-11-18 13:00:00,3.7720000000000002,1.1896721187,3.9551616591,0.1525,0,0.1525,3.6195,1.1896721187,3.81,3.7625,1.1865496197,3.9451623858,0.1525,0,0.1525,3.61,1.1865496197,3.8
2020-11-18 13:30:00,3.8,1.2115296117,3.9884588502,0.114,0,0.114,3.686,1.2115296117,3.88,3.781,1.2052846137,3.9684596508,0.114,0,0.114,3.667,1.2052846137,3.86
2020-11-18 14:00:00,3.545,1.1490796317,3.7265814093,0.049,0,0.049,3.496,1.1490796317,3.68,3.5355,1.1459571327,3.7165814938,0.049,0,0.049,3.4865,1.1459571327,3.67
2020-11-18 14:30:00,3.5495,1.1272221387,3.7241885022,0.12,0,0.12,3.4295,1.1272221387,3.61,3.5305,1.1209771407,3.70418952,0.12,0,0.12,3.4105,1.1209771407,3.59
2020-11-18 15:00:00,3.686,1.2115296117,3.88,0.0,0,0.0,3.686,1.2115296117,3.88,3.6575,1.2021621147000001,3.85,0.0,0,0.0,3.6575,1.2021621147000001,3.85
2020-11-18 15:30:00,4.598,1.5112895156000001,4.84,0.0,0,0.0,4.598,1.5112895156000001,4.84,4.579,1.5050445176,4.82,0.0,0,0.0,4.579,1.5050445176,4.82
2020-11-18 16:00:00,4.446,1.4613295316000001,4.68,0.0,0,0.0,4.446,1.4613295316000001,4.68,4.4175,1.4519620346,4.65,0.0,0,0.0,4.4175,1.4519620346,4.65
2020-11-18 16:30:00,3.382,1.1116096437,3.56,0.0,0,0.0,3.382,1.1116096437,3.56,3.363,1.1053646457,3.54,0.0,0,0.0,3.363,1.1053646457,3.54
2020-11-18 17:00:00,3.705,1.2177746097,3.9,0.0,0,0.0,3.705,1.2177746097,3.9,3.667,1.2052846137,3.86,0.0,0,0.0,3.667,1.2052846137,3.86
2020-11-18 17:30:00,3.867,0.6807047818,3.9264548896,1.796,0,1.796,2.071,0.6807047818,2.18,3.8575,0.6775822828,3.9165576722,1.796,0,1.796,2.0615,0.6775822828,2.17
2020-11-18 18:00:00,3.7435,0.6276222988,3.7957478841,1.834,0,1.834,1.9095,0.6276222988,2.01,3.734,0.6244997998,3.7858626494000003,1.834,0,1.834,1.9,0.6244997998,2.0
2020-11-18 18:30:00,3.5140000000000002,1.1428346337,3.6951680611,0.037,0,0.037,3.477,1.1428346337,3.66,3.495,1.1365896357,3.6751681594,0.037,0,0.037,3.458,1.1365896357,3.64
2020-11-18 19:00:00,3.515,1.1553246297,3.7,0.0,0,0.0,3.515,1.1553246297,3.7,3.496,1.1490796317,3.68,0.0,0,0.0,3.496,1.1490796317,3.68
2020-11-18 19:30:00,3.325,1.0928746497,3.5,0.0,0,0.0,3.325,1.0928746497,3.5,3.306,1.0866296517,3.48,0.0,0,0.0,3.306,1.0866296517,3.48
2020-11-18 20:00:00,3.3345000000000002,1.0959971487,3.51,0.0,0,0.0,3.3345000000000002,1.0959971487,3.51,3.192,1.0491596637,3.36,0.0,0,0.0,3.192,1.0491596637,3.36
2020-11-18 20:30:00,3.306,1.0866296517,3.48,0.0,0,0.0,3.306,1.0866296517,3.48,3.097,1.0179346737,3.26,0.0,0,0.0,3.097,1.0179346737,3.26
2020-11-18 21:00:00,3.1635,1.0397921667,3.33,0.0,0,0.0,3.1635,1.0397921667,3.33,2.9545,0.9710971888000001,3.11,0.0,0,0.0,2.9545,0.9710971888000001,3.11
2020-11-18 21:30:00,2.983,0.9804646857,3.14,0.0,0,0.0,2.983,0.9804646857,3.14,2.907,0.9554846938,3.06,0.0,0,0.0,2.907,0.9554846938,3.06
2020-11-18 22:00:00,2.831,0.9305047018,2.98,0.0,0,0.0,2.831,0.9305047018,2.98,2.8120000000000003,0.9242597038,2.96,0.0,0,0.0,2.8120000000000003,0.9242597038,2.96
2020-11-18 22:30:00,4.0185,1.3208170767,4.23,0.0,0,0.0,4.0185,1.3208170767,4.23,3.99,1.3114495797,4.2,0.0,0,0.0,3.99,1.3114495797,4.2
2020-11-18 23:00:00,3.249,1.0678946577,3.42,0.0,0,0.0,3.249,1.0678946577,3.42,3.23,1.0616496597,3.4,0.0,0,0.0,3.23,1.0616496597,3.4
2020-11-18 23:30:00,2.333,0.7181747698000001,2.4410374843,0.148,0,0.148,2.185,0.7181747698000001,2.3,2.3235,0.7150522708,2.4310392839,0.148,0,0.148,2.1755,0.7150522708,2.29
2020-11-19 00:00:00,2.3105,0.7400322628,2.4261199476,0.059000000000000004,0,0.059000000000000004,2.2515,0.7400322628,2.37,2.301,0.7369097638000001,2.4161202371,0.059000000000000004,0,0.059000000000000004,2.242,0.7369097638000001,2.36
2020-11-19 00:30:00,2.332,0.7431547618000001,2.4475504081,0.07100000000000001,0,0.07100000000000001,2.261,0.7431547618000001,2.38,2.3225,0.7400322628,2.4375508200000002,0.07100000000000001,0,0.07100000000000001,2.2515,0.7400322628,2.37
2020-11-19 01:00:00,2.303,0.6994397758,2.4068703746,0.17500000000000002,0,0.17500000000000002,2.128,0.6994397758,2.24,2.2935,0.6963172768,2.3968729628,0.17500000000000002,0,0.17500000000000002,2.1185,0.6963172768,2.23
2020-11-19 01:30:00,2.296,0.7088072728,2.4029198384,0.1395,0,0.1395,2.1565,0.7088072728,2.27,2.2865,0.7056847738,2.3929214885,0.1395,0,0.1395,2.147,0.7056847738,2.26
2020-11-19 02:00:00,2.3865,0.7681347538000001,2.5070726455,0.0495,0,0.0495,2.337,0.7681347538000001,2.46,2.377,0.7650122548,2.4970728363,0.0495,0,0.0495,2.3275,0.7650122548,2.45
2020-11-19 02:30:00,2.253,0.7150522708,2.3637488763,0.0775,0,0.0775,2.1755,0.7150522708,2.29,2.2435,0.7119297718,2.3537494025,0.0775,0,0.0775,2.166,0.7119297718,2.2800000000000002
2020-11-19 03:00:00,2.227,0.7244197678000001,2.3418610121,0.023,0,0.023,2.204,0.7244197678000001,2.32,2.208,0.7181747698000001,2.321861107,0.023,0,0.023,2.185,0.7181747698000001,2.3
2020-11-19 03:30:00,2.1435,0.6650922868,2.2443128124,0.12,0,0.12,2.0235,0.6650922868,2.13,2.134,0.6619697878,2.2343142125,0.12,0,0.12,2.014,0.6619697878,2.12
2020-11-19 04:00:00,2.287,0.7431547618000001,2.4047137044,0.026000000000000002,0,0.026000000000000002,2.261,0.7431547618000001,2.38,2.268,0.7369097638000001,2.3847138193,0.026000000000000002,0,0.026000000000000002,2.242,0.7369097638000001,2.36
2020-11-19 04:30:00,2.1755,0.6713372848,2.2767287937000003,0.133,0,0.133,2.0425,0.6713372848,2.15,2.166,0.6682147858,2.2667304648,0.133,0,0.133,2.033,0.6682147858,2.14
2020-11-19 05:00:00,2.1615,0.6494797918,2.2569683759,0.1855,0,0.1855,1.976,0.6494797918,2.08,2.152,0.6463572928,2.2469716843,0.1855,0,0.1855,1.9665,0.6463572928,2.07
2020-11-19 05:30:00,2.3125,0.7587672568,2.4338003205,0.004,0,0.004,2.3085,0.7587672568,2.43,2.303,0.7556447578000001,2.4238003218,0.004,0,0.004,2.299,0.7556447578000001,2.42
2020-11-19 06:00:00,2.3535,0.7431547618000001,2.468044013,0.0925,0,0.0925,2.261,0.7431547618000001,2.38,2.344,0.7400322628,2.4580447006,0.0925,0,0.0925,2.2515,0.7400322628,2.37
2020-11-19 06:30:00,2.544,0.7868697478000001,2.66291194,0.15,0,0.15,2.394,0.7868697478000001,2.52,2.4775,0.7650122548,2.5929230609,0.15,0,0.15,2.3275,0.7650122548,2.45
2020-11-19 07:00:00,2.6965,0.8212172368,2.8187781041,0.198,0,0.198,2.4985,0.8212172368,2.63,2.649,0.8056047418000001,2.7687903496,0.198,0,0.198,2.451,0.8056047418000001,2.58
2020-11-19 07:30:00,3.006,0.9273822028,3.1458025606,0.1845,0,0.1845,2.8215,0.9273822028,2.9699999999999998,2.9965,0.9242597038,3.1358042429,0.1845,0,0.1845,2.8120000000000003,0.9242597038,2.96
2020-11-19 08:00:00,3.261,1.0148121747,3.4152547123,0.17350000000000002,0,0.17350000000000002,3.0875,1.0148121747,3.25,3.242,1.0085671767,3.3952572436,0.17350000000000002,0,0.17350000000000002,3.0685000000000002,1.0085671767,3.23
2020-11-19 08:30:00,3.424,1.0241796717,3.5738942346,0.308,0,0.308,3.116,1.0241796717,3.2800000000000002,3.4050000000000002,1.0179346737,3.5539015181,0.308,0,0.308,3.097,1.0179346737,3.26
2020-11-19 09:00:00,3.582,1.0678946577,3.7377965434,0.333,0,0.333,3.249,1.0678946577,3.42,3.5725,1.0647721587,3.7278004237999998,0.333,0,0.333,3.2395,1.0647721587,3.41
2020-11-19 09:30:00,3.6325000000000003,1.0866296517,3.7915458918000002,0.3265,0,0.3265,3.306,1.0866296517,3.48,3.6135,1.0803846537,3.7715531615,0.3265,0,0.3265,3.287,1.0803846537,3.46
2020-11-19 10:00:00,3.6189999999999998,1.1490796317,3.7970442452,0.123,0,0.123,3.496,1.1490796317,3.68,3.6,1.1428346337,3.7770452737999998,0.123,0,0.123,3.477,1.1428346337,3.66
2020-11-19 10:30:00,3.6625,1.1896721187,3.8508734074,0.043000000000000003,0,0.043000000000000003,3.6195,1.1896721187,3.81,3.634,1.1803046217,3.8208735912,0.043000000000000003,0,0.043000000000000003,3.591,1.1803046217,3.7800000000000002
2020-11-19 11:00:00,3.5275,1.1272221387,3.7032264311,0.098,0,0.098,3.4295,1.1272221387,3.61,3.5085,1.1209771407,3.6832271176,0.098,0,0.098,3.4105,1.1209771407,3.59
2020-11-19 11:30:00,3.573,1.1740596237,3.760950013,0.001,0,0.001,3.572,1.1740596237,3.76,3.5540000000000003,1.1678146257,3.740950013,0.001,0,0.001,3.553,1.1678146257,3.74
2020-11-19 12:00:00,3.556,1.1678146257,3.7428501172,0.003,0,0.003,3.553,1.1678146257,3.74,3.537,1.1615696277,3.7228501179,0.003,0,0.003,3.534,1.1615696277,3.7199999999999998
2020-11-19 12:30:00,4.4765,1.4644520306,4.7099545645,0.021,0,0.021,4.4555,1.4644520306,4.69,4.4575,1.4582070326,4.6899545840000005,0.021,0,0.021,4.4365,1.4582070326,4.67
2020-11-19 13:00:00,3.505,1.1053646457,3.6751674791999998,0.14200000000000002,0,0.14200000000000002,3.363,1.1053646457,3.54,3.4955,1.1022421467,3.665168209,0.14200000000000002,0,0.14200000000000002,3.3535,1.1022421467,3.5300000000000002
2020-11-19 13:30:00,3.456,1.1147321427,3.6313308511,0.0645,0,0.0645,3.3915,1.1147321427,3.5700000000000003,3.437,1.1084871447,3.6113311604,0.0645,0,0.0645,3.3725,1.1084871447,3.55
2020-11-19 14:00:00,3.2455,0.9898321827000001,3.3930867952,0.234,0,0.234,3.0115,0.9898321827000001,3.17,3.2265,0.9835871847000001,3.3730914604,0.234,0,0.234,2.9925,0.9835871847000001,3.15
2020-11-19 14:30:00,3.2835,0.9305047018,3.4128010856,0.4525,0,0.4525,2.831,0.9305047018,2.98,3.2645,0.9242597038,3.3928183344000002,0.4525,0,0.4525,2.8120000000000003,0.9242597038,2.96
2020-11-19 15:00:00,3.5275,1.1303446377,3.7041780802,0.08850000000000001,0,0.08850000000000001,3.439,1.1303446377,3.62,3.5085,1.1240996397,3.6841786398,0.08850000000000001,0,0.08850000000000001,3.42,1.1240996397,3.6
2020-11-19 15:30:00,4.9095,1.6018419866,5.1642122342,0.036000000000000004,0,0.036000000000000004,4.8735,1.6018419866,5.13,4.881,1.5924744896,5.1342123057,0.036000000000000004,0,0.036000000000000004,4.845,1.5924744896,5.1
2020-11-19 16:00:00,4.5855,1.5050445176,4.8261754268,0.006500000000000001,0,0.006500000000000001,4.579,1.5050445176,4.82,4.481,1.4706970286,4.7161754367,0.006500000000000001,0,0.006500000000000001,4.4745,1.4706970286,4.71
2020-11-19 16:30:00,3.7335000000000003,1.2271421067000001,3.93,0.0,0,0.0,3.7335000000000003,1.2271421067000001,3.93,3.7145,1.2208971087,3.91,0.0,0,0.0,3.7145,1.2208971087,3.91
2020-11-19 17:00:00,3.9615,1.3020820827000001,4.17,0.0,0,0.0,3.9615,1.3020820827000001,4.17,3.914,1.2864695877,4.12,0.0,0,0.0,3.914,1.2864695877,4.12
2020-11-19 17:30:00,3.989,0.7150522708,4.0525819856,1.8135,0,1.8135,2.1755,0.7150522708,2.29,3.9795,0.7119297718,4.0426803299,1.8135,0,1.8135,2.166,0.7119297718,2.2800000000000002
2020-11-19 18:00:00,3.886,0.6744597838,3.9440958406,1.834,0,1.834,2.052,0.6744597838,2.16,3.8765,0.6713372848,3.9342020792,1.834,0,1.834,2.0425,0.6713372848,2.15
2020-11-19 18:30:00,3.656,1.1896721187,3.8446918927000002,0.036500000000000005,0,0.036500000000000005,3.6195,1.1896721187,3.81,3.6275,1.1803046217,3.8146920256,0.036500000000000005,0,0.036500000000000005,3.591,1.1803046217,3.7800000000000002
2020-11-19 19:00:00,3.3725,1.1084871447,3.55,0.0,0,0.0,3.3725,1.1084871447,3.55,3.344,1.0991196477,3.52,0.0,0,0.0,3.344,1.0991196477,3.52
2020-11-19 19:30:00,3.3725,1.1084871447,3.55,0.0,0,0.0,3.3725,1.1084871447,3.55,3.3535,1.1022421467,3.5300000000000002,0.0,0,0.0,3.3535,1.1022421467,3.5300000000000002
2020-11-19 20:00:00,3.249,1.0678946577,3.42,0.0,0,0.0,3.249,1.0678946577,3.42,3.23,1.0616496597,3.4,0.0,0,0.0,3.23,1.0616496597,3.4
2020-11-19 20:30:00,3.1825,1.0460371647,3.35,0.0,0,0.0,3.1825,1.0460371647,3.35,3.1635,1.0397921667,3.33,0.0,0,0.0,3.1635,1.0397921667,3.33
2020-11-19 21:00:00,3.0685000000000002,1.0085671767,3.23,0.0,0,0.0,3.0685000000000002,1.0085671767,3.23,3.0495,1.0023221787,3.21,0.0,0,0.0,3.0495,1.0023221787,3.21
2020-11-19 21:30:00,2.964,0.9742196878,3.12,0.0,0,0.0,2.964,0.9742196878,3.12,2.9450000000000003,0.9679746898,3.1,0.0,0,0.0,2.9450000000000003,0.9679746898,3.1
2020-11-19 22:00:00,2.793,0.9180147058,2.94,0.0,0,0.0,2.793,0.9180147058,2.94,2.774,0.9117697078,2.92,0.0,0,0.0,2.774,0.9117697078,2.92
2020-11-19 22:30:00,3.876,1.2739795917,4.08,0.0,0,0.0,3.876,1.2739795917,4.08,3.857,1.2677345937,4.06,0.0,0,0.0,3.857,1.2677345937,4.06
2020-11-19 23:00:00,3.401,1.1178546417,3.58,0.0,0,0.0,3.401,1.1178546417,3.58,3.287,1.0803846537,3.46,0.0,0,0.0,3.287,1.0803846537,3.46
2020-11-19 23:30:00,2.2895,0.7369097638000001,2.405170732,0.0475,0,0.0475,2.242,0.7369097638000001,2.36,2.2705,0.7306647658000001,2.3851711155,0.0475,0,0.0475,2.223,0.7306647658000001,2.34
2020-11-20 00:00:00,2.402,0.7868697478000001,2.5276012344,0.008,0,0.008,2.394,0.7868697478000001,2.52,2.383,0.7806247498000001,2.5076012442,0.008,0,0.008,2.375,0.7806247498000001,2.5
2020-11-20 00:30:00,2.301,0.7119297718,2.4086188989,0.135,0,0.135,2.166,0.7119297718,2.2800000000000002,2.2915,0.7088072728,2.3986204368,0.135,0,0.135,2.1565,0.7088072728,2.27
2020-11-20 01:00:00,2.3495,0.7493997598000001,2.4661204857,0.0695,0,0.0695,2.2800000000000002,0.7493997598000001,2.4,2.34,0.7462772608,2.4561208745,0.0695,0,0.0695,2.2705,0.7462772608,2.39
2020-11-20 01:30:00,2.6035,0.8555647258,2.7404750044,0.0005,0,0.0005,2.6029999999999998,0.8555647258,2.74,2.5845000000000002,0.8493197278,2.7204750045,0.0005,0,0.0005,2.584,0.8493197278,2.7199999999999998
2020-11-20 02:00:00,2.5380000000000003,0.8337072328,2.6714250411,0.0015,0,0.0015,2.5365,0.8337072328,2.67,2.519,0.8274622348,2.6514250414,0.0015,0,0.0015,2.5175,0.8274622348,2.65
2020-11-20 02:30:00,2.423,0.7962372448,2.5504750048,0.0005,0,0.0005,2.4225,0.7962372448,2.55,2.404,0.7899922468,2.5304750048,0.0005,0,0.0005,2.4035,0.7899922468,2.5300000000000002
2020-11-20 03:00:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2020-11-20 03:30:00,2.298,0.7493997598000001,2.4171065347000003,0.018000000000000002,0,0.018000000000000002,2.2800000000000002,0.7493997598000001,2.4,2.2885,0.7462772608,2.4071065618,0.018000000000000002,0,0.018000000000000002,2.2705,0.7462772608,2.39
2020-11-20 04:00:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2020-11-20 04:30:00,2.1185,0.6900722788,2.2280578987,0.019,0,0.019,2.0995,0.6900722788,2.21,2.109,0.6869497798,2.2180579343,0.019,0,0.019,2.09,0.6869497798,2.2
2020-11-20 05:00:00,2.172,0.3559648859,2.2009759199,1.089,0,1.089,1.083,0.3559648859,1.1400000000000001,2.1625,0.3528423869,2.1910965291,1.089,0,1.089,1.0735000000000001,0.3528423869,1.13
2020-11-20 05:30:00,2.243,0.7369097638000001,2.3609500206,0.001,0,0.001,2.242,0.7369097638000001,2.36,2.2335,0.7337872648,2.3509500207,0.001,0,0.001,2.2325,0.7337872648,2.35
2020-11-20 06:00:00,2.157,0.6900722788,2.2646961717,0.0575,0,0.0575,2.0995,0.6900722788,2.21,2.1475,0.6869497798,2.2546964873,0.0575,0,0.0575,2.09,0.6869497798,2.2
2020-11-20 06:30:00,2.383,0.7275422668,2.4915871949,0.1695,0,0.1695,2.2135,0.7275422668,2.33,2.3735,0.7244197678000001,2.4815894604,0.1695,0,0.1695,2.204,0.7244197678000001,2.32
2020-11-20 07:00:00,2.74,0.8774222188,2.8770592191,0.07050000000000001,0,0.07050000000000001,2.6695,0.8774222188,2.81,2.7305,0.8742997198,2.8670595128,0.07050000000000001,0,0.07050000000000001,2.66,0.8742997198,2.8
2020-11-20 07:30:00,3.058,0.9835871847000001,3.2122901099,0.0655,0,0.0655,2.9925,0.9835871847000001,3.15,2.925,0.9398721988000001,3.0722930768,0.0655,0,0.0655,2.8595,0.9398721988000001,3.01
2020-11-20 08:00:00,3.293,1.0460371647,3.4551472834,0.1105,0,0.1105,3.1825,1.0460371647,3.35,3.122,0.9898321827000001,3.275156752,0.1105,0,0.1105,3.0115,0.9898321827000001,3.17
2020-11-20 08:30:00,3.314,1.0522821627,3.4770524514,0.1125,0,0.1125,3.2015000000000002,1.0522821627,3.37,3.295,1.0460371647,3.457053478,0.1125,0,0.1125,3.1825,1.0460371647,3.35
2020-11-20 09:00:00,3.45,1.0991196477,3.6208512811,0.106,0,0.106,3.344,1.0991196477,3.52,3.3835,1.0772621547,3.5508542633999998,0.106,0,0.106,3.2775,1.0772621547,3.45
2020-11-20 09:30:00,3.604,1.1740596237,3.7904131701,0.032,0,0.032,3.572,1.1740596237,3.76,3.3855,1.1022421467,3.5604140209,0.032,0,0.032,3.3535,1.1022421467,3.5300000000000002
2020-11-20 10:00:00,3.5955,1.1459571327,3.773703486,0.109,0,0.109,3.4865,1.1459571327,3.67,3.3485,1.0647721587,3.5137148433,0.109,0,0.109,3.2395,1.0647721587,3.41
2020-11-20 10:30:00,3.599,1.1303446377,3.7723308445,0.16,0,0.16,3.439,1.1303446377,3.62,3.3995,1.0647721587,3.5623503477,0.16,0,0.16,3.2395,1.0647721587,3.41
2020-11-20 11:00:00,3.8005,1.2271421067000001,3.9937047963000003,0.067,0,0.067,3.7335000000000003,1.2271421067000001,3.93,3.7815000000000003,1.2208971087,3.9737050721,0.067,0,0.067,3.7145,1.2208971087,3.91
2020-11-20 11:30:00,3.715,1.2052846137,3.9056287586,0.048,0,0.048,3.667,1.2052846137,3.86,3.696,1.1990396157,3.8856289066,0.048,0,0.048,3.648,1.1990396157,3.84
2020-11-20 12:00:00,3.5484999999999998,1.1522021307,3.7308741603,0.043000000000000003,0,0.043000000000000003,3.5055,1.1522021307,3.69,3.5295,1.1459571327,3.7108742905,0.043000000000000003,0,0.043000000000000003,3.4865,1.1459571327,3.67
2020-11-20 12:30:00,3.607,1.1459571327,3.7846620391,0.12050000000000001,0,0.12050000000000001,3.4865,1.1459571327,3.67,3.588,1.1397121347,3.7646630327,0.12050000000000001,0,0.12050000000000001,3.4675000000000002,1.1397121347,3.65
2020-11-20 13:00:00,3.7030000000000003,1.1959171167,3.8913271194,0.0645,0,0.0645,3.6385,1.1959171167,3.83,3.6935000000000002,1.1927946177,3.8813272537,0.0645,0,0.0645,3.629,1.1927946177,3.8200000000000003
2020-11-20 13:30:00,3.5905,1.1584471287,3.7727562869,0.066,0,0.066,3.5245,1.1584471287,3.71,3.5715,1.1522021307,3.7527565868,0.066,0,0.066,3.5055,1.1522021307,3.69
2020-11-20 14:00:00,3.3885,1.0835071527,3.5575159873,0.092,0,0.092,3.2965,1.0835071527,3.47,3.3695,1.0772621547,3.5375166431,0.092,0,0.092,3.2775,1.0772621547,3.45
2020-11-20 14:30:00,3.3735,1.0959971487,3.5470709043,0.039,0,0.039,3.3345000000000002,1.0959971487,3.51,3.3545,1.0897521507,3.5270710228,0.039,0,0.039,3.3155,1.0897521507,3.49
2020-11-20 15:00:00,3.262,1.0273021707,3.4199406062,0.1365,0,0.1365,3.1255,1.0273021707,3.29,3.243,1.0210571727,3.3999421686,0.1365,0,0.1365,3.1065,1.0210571727,3.27
2020-11-20 15:30:00,3.621,1.1865496197,3.810451548,0.011,0,0.011,3.61,1.1865496197,3.8,3.602,1.1803046217,3.7904515562,0.011,0,0.011,3.591,1.1803046217,3.7800000000000002
2020-11-20 16:00:00,3.555,1.1678146257,3.7419000521,0.002,0,0.002,3.553,1.1678146257,3.74,3.536,1.1615696277,3.7219000524,0.002,0,0.002,3.534,1.1615696277,3.7199999999999998
2020-11-20 16:30:00,3.249,1.0678946577,3.42,0.0,0,0.0,3.249,1.0678946577,3.42,3.2205,1.0585271607,3.39,0.0,0,0.0,3.2205,1.0585271607,3.39
2020-11-20 17:00:00,3.382,1.1116096437,3.56,0.0,0,0.0,3.382,1.1116096437,3.56,3.3535,1.1022421467,3.5300000000000002,0.0,0,0.0,3.3535,1.1022421467,3.5300000000000002
2020-11-20 17:30:00,3.465,0.5401923269000001,3.5068551082,1.8215,0,1.8215,1.6435,0.5401923269000001,1.73,3.446,0.5339473289000001,3.4871214131,1.8215,0,1.8215,1.6245,0.5339473289000001,1.71
2020-11-20 18:00:00,3.6605,0.5995198078,3.7092700427,1.8365,0,1.8365,1.824,0.5995198078,1.92,3.5275,0.5558048219,3.5710187972,1.8365,0,1.8365,1.691,0.5558048219,1.78
2020-11-20 18:30:00,3.357,1.0616496597,3.5208733292,0.127,0,0.127,3.23,1.0616496597,3.4,3.224,1.0179346737,3.3808825771,0.127,0,0.127,3.097,1.0179346737,3.26
2020-11-20 19:00:00,3.173,1.0429146657,3.34,0.0,0,0.0,3.173,1.0429146657,3.34,3.097,1.0179346737,3.26,0.0,0,0.0,3.097,1.0179346737,3.26
2020-11-20 19:30:00,2.926,0.9617296918,3.08,0.0,0,0.0,2.926,0.9617296918,3.08,2.907,0.9554846938,3.06,0.0,0,0.0,2.907,0.9554846938,3.06
2020-11-20 20:00:00,2.8120000000000003,0.9242597038,2.96,0.0,0,0.0,2.8120000000000003,0.9242597038,2.96,2.8025,0.9211372048,2.95,0.0,0,0.0,2.8025,0.9211372048,2.95
2020-11-20 20:30:00,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2020-11-20 21:00:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2020-11-20 21:30:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2020-11-20 22:00:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-11-20 22:30:00,3.667,1.2052846137,3.86,0.0,0,0.0,3.667,1.2052846137,3.86,3.5055,1.1522021307,3.69,0.0,0,0.0,3.5055,1.1522021307,3.69
2020-11-20 23:00:00,3.097,1.0179346737,3.26,0.0,0,0.0,3.097,1.0179346737,3.26,2.9735,0.9773421867000001,3.13,0.0,0,0.0,2.9735,0.9773421867000001,3.13
2020-11-20 23:30:00,2.0,0.5995198078,2.0879233702,0.176,0,0.176,1.824,0.5995198078,1.92,1.9905,0.5963973088,2.0779268515,0.176,0,0.176,1.8145,0.5963973088,1.9100000000000001
2020-11-21 00:00:00,2.097,0.6775822828,2.2037528786,0.035500000000000004,0,0.035500000000000004,2.0615,0.6775822828,2.17,2.0875,0.6744597838,2.1937530057,0.035500000000000004,0,0.035500000000000004,2.052,0.6744597838,2.16
2020-11-21 00:30:00,2.3285,0.7650122548,2.4509500199,0.001,0,0.001,2.3275,0.7650122548,2.45,2.262,0.7431547618000001,2.3809500205,0.001,0,0.001,2.261,0.7431547618000001,2.38
2020-11-21 01:00:00,2.138,0.6807047818,2.2437475347999998,0.067,0,0.067,2.071,0.6807047818,2.18,2.0335,0.6463572928,2.133752563,0.067,0,0.067,1.9665,0.6463572928,2.07
2020-11-21 01:30:00,2.186,0.7119297718,2.2990084819,0.02,0,0.02,2.166,0.7119297718,2.2800000000000002,2.0815,0.6775822828,2.1890089082,0.02,0,0.02,2.0615,0.6775822828,2.17
2020-11-21 02:00:00,1.936,0.5995198078,2.0267017541,0.112,0,0.112,1.824,0.5995198078,1.92,1.8505,0.5714173169,1.9367157768,0.112,0,0.112,1.7385000000000002,0.5714173169,1.83
2020-11-21 02:30:00,1.7835,0.5620498199,1.8699658419,0.07350000000000001,0,0.07350000000000001,1.71,0.5620498199,1.8,1.7455,0.5495598239,1.8299689205,0.07350000000000001,0,0.07350000000000001,1.6720000000000002,0.5495598239,1.76
2020-11-21 03:00:00,1.869,0.6057648058,1.9647167735000002,0.026000000000000002,0,0.026000000000000002,1.843,0.6057648058,1.94,1.8595000000000002,0.6026423068,1.9547168593,0.026000000000000002,0,0.026000000000000002,1.8335,0.6026423068,1.9300000000000002
2020-11-21 03:30:00,1.8025,0.5401923269000001,1.8817050778,0.159,0,0.159,1.6435,0.5401923269000001,1.73,1.7930000000000001,0.5370698279,1.8717085777,0.159,0,0.159,1.634,0.5370698279,1.72
2020-11-21 04:00:00,1.8805,0.6057648058,1.9756596999,0.0375,0,0.0375,1.843,0.6057648058,1.94,1.871,0.6026423068,1.9656598765000002,0.0375,0,0.0375,1.8335,0.6026423068,1.9300000000000002
