Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-21 04:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-11-21 05:00:00,1.724,0.5027223389000001,1.7958022580000002,0.1945,0,0.1945,1.5295,0.5027223389000001,1.6099999999999999,1.724,0.5027223389000001,1.7958022580000002,0.1945,0,0.1945,1.5295,0.5027223389000001,1.6099999999999999
2020-11-21 05:30:00,1.8645,0.6026423068,1.9594739090000002,0.031,0,0.031,1.8335,0.6026423068,1.9300000000000002,1.855,0.5995198078,1.9494740315999999,0.031,0,0.031,1.824,0.5995198078,1.92
2020-11-21 06:00:00,1.8375,0.5589273209,1.9206264603,0.137,0,0.137,1.7005,0.5589273209,1.79,1.828,0.5558048219,1.910628954,0.137,0,0.137,1.691,0.5558048219,1.78
2020-11-21 06:30:00,2.122,0.6713372848,2.2256634404,0.0795,0,0.0795,2.0425,0.6713372848,2.15,2.065,0.6526022908,2.1656672759,0.0795,0,0.0795,1.9855,0.6526022908,2.09
2020-11-21 07:00:00,2.213,0.6931947778,2.3190273823,0.10400000000000001,0,0.10400000000000001,2.109,0.6931947778,2.22,2.194,0.6869497798,2.2990293604,0.10400000000000001,0,0.10400000000000001,2.09,0.6869497798,2.2
2020-11-21 07:30:00,2.5220000000000002,0.8212172368,2.6523351504,0.0235,0,0.0235,2.4985,0.8212172368,2.63,2.4365,0.7931147458000001,2.5623355069000002,0.0235,0,0.0235,2.4130000000000003,0.7931147458000001,2.54
2020-11-21 08:00:00,2.725,0.8899122148,2.8666302081,0.0175,0,0.0175,2.7075,0.8899122148,2.85,2.6395,0.8618097238,2.7766303769,0.0175,0,0.0175,2.622,0.8618097238,2.76
2020-11-21 08:30:00,2.852,0.9148922068,2.9951513735,0.0685,0,0.0685,2.7835,0.9148922068,2.93,2.738,0.8774222188,2.8751545611,0.0685,0,0.0685,2.6695,0.8774222188,2.81
2020-11-21 09:00:00,2.681,0.8337072328,2.8076375745,0.14450000000000002,0,0.14450000000000002,2.5365,0.8337072328,2.67,2.662,0.8274622348,2.7876401758,0.14450000000000002,0,0.14450000000000002,2.5175,0.8274622348,2.65
2020-11-21 09:30:00,2.901,0.9398721988000001,3.0494525328,0.0415,0,0.0415,2.8595,0.9398721988000001,3.01,2.882,0.9336272008000001,3.0294527146,0.0415,0,0.0415,2.8405,0.9336272008000001,2.99
2020-11-21 10:00:00,2.919,0.9117697078,3.0580851852,0.145,0,0.145,2.774,0.9117697078,2.92,2.9,0.9055247098,3.0380873918,0.145,0,0.145,2.755,0.9055247098,2.9
2020-11-21 10:30:00,3.154,1.0023221787,3.3094358658,0.10450000000000001,0,0.10450000000000001,3.0495,1.0023221787,3.21,3.1445,0.9991996797,3.2994363534,0.10450000000000001,0,0.10450000000000001,3.04,0.9991996797,3.2
2020-11-21 11:00:00,3.0515,0.9367496998,3.1920451516,0.2015,0,0.2015,2.85,0.9367496998,3.0,3.042,0.9336272008000001,3.1820471005,0.2015,0,0.2015,2.8405,0.9336272008000001,2.99
2020-11-21 11:30:00,3.0045,0.9148922068,3.1407082004,0.221,0,0.221,2.7835,0.9148922068,2.93,2.9855,0.9086472088,3.1207130595,0.221,0,0.221,2.7645,0.9086472088,2.91
2020-11-21 12:00:00,3.0085,0.9211372048,3.1463575766,0.20600000000000002,0,0.20600000000000002,2.8025,0.9211372048,2.95,2.999,0.9180147058,3.1363596733,0.20600000000000002,0,0.20600000000000002,2.793,0.9180147058,2.94
2020-11-21 12:30:00,2.8689999999999998,0.8555647258,2.9938523678,0.266,0,0.266,2.6029999999999998,0.8555647258,2.74,2.8595,0.8524422268,2.9838562297999998,0.266,0,0.266,2.5935,0.8524422268,2.73
2020-11-21 13:00:00,2.9045,0.8461972288,3.0252553611,0.33,0,0.33,2.5745,0.8461972288,2.71,2.895,0.8430747298,3.0152611827,0.33,0,0.33,2.565,0.8430747298,2.7
2020-11-21 13:30:00,2.823,0.8024822428,2.9348435648,0.3815,0,0.3815,2.4415,0.8024822428,2.5700000000000003,2.823,0.8024822428,2.9348435648,0.3815,0,0.3815,2.4415,0.8024822428,2.5700000000000003
2020-11-21 14:00:00,2.7635,0.8056047418000001,2.8785293554,0.3125,0,0.3125,2.451,0.8056047418000001,2.58,2.754,0.8024822428,2.8685351227,0.3125,0,0.3125,2.4415,0.8024822428,2.5700000000000003
2020-11-21 14:30:00,2.8435,0.8899122148,2.9795026431,0.136,0,0.136,2.7075,0.8899122148,2.85,2.8245,0.8836672168,2.9595046883,0.136,0,0.136,2.6885,0.8836672168,2.83
2020-11-21 15:00:00,2.7285,0.7993597438000001,2.8431827676,0.29650000000000004,0,0.29650000000000004,2.432,0.7993597438000001,2.56,2.719,0.7962372448,2.8331880894,0.29650000000000004,0,0.29650000000000004,2.4225,0.7962372448,2.55
2020-11-21 15:30:00,2.835,0.8586872248,2.9621898572000003,0.2225,0,0.2225,2.6125,0.8586872248,2.75,2.816,0.8524422268,2.9421953963,0.2225,0,0.2225,2.5935,0.8524422268,2.73
2020-11-21 16:00:00,2.923,0.8899122148,3.0554660446,0.2155,0,0.2155,2.7075,0.8899122148,2.85,2.9135,0.8867897158,3.0454684779,0.2155,0,0.2155,2.698,0.8867897158,2.84
2020-11-21 16:30:00,2.9805,0.9242597038,3.1205185867,0.1685,0,0.1685,2.8120000000000003,0.9242597038,2.96,2.9615,0.9180147058,3.1005214481,0.1685,0,0.1685,2.793,0.9180147058,2.94
2020-11-21 17:00:00,3.232,1.0366696677,3.3941873843,0.078,0,0.078,3.154,1.0366696677,3.32,3.175,1.0179346737,3.3341889569,0.078,0,0.078,3.097,1.0179346737,3.26
2020-11-21 17:30:00,3.3655,1.0866296517,3.5365738010000003,0.059500000000000004,0,0.059500000000000004,3.306,1.0866296517,3.48,3.261,1.0522821627,3.4265753676,0.059500000000000004,0,0.059500000000000004,3.2015000000000002,1.0522821627,3.37
2020-11-21 18:00:00,3.415,1.1209771407,3.5942752747,0.0045000000000000005,0,0.0045000000000000005,3.4105,1.1209771407,3.59,3.3105,1.0866296517,3.4842752833,0.0045000000000000005,0,0.0045000000000000005,3.306,1.0866296517,3.48
2020-11-21 18:30:00,3.085,0.9710971888000001,3.2342317094,0.1305,0,0.1305,2.9545,0.9710971888000001,3.11,2.99,0.9398721988000001,3.1342398999,0.1305,0,0.1305,2.8595,0.9398721988000001,3.01
2020-11-21 19:00:00,3.0075,0.9679746898,3.1594352739,0.0625,0,0.0625,2.9450000000000003,0.9679746898,3.1,2.9505,0.9492396958,3.0994364407,0.0625,0,0.0625,2.888,0.9492396958,3.04
2020-11-21 19:30:00,2.7525,0.8867897158,2.8918250725,0.0545,0,0.0545,2.698,0.8867897158,2.84,2.743,0.8836672168,2.8818252463,0.0545,0,0.0545,2.6885,0.8836672168,2.83
2020-11-21 20:00:00,2.534,0.8087272408,2.6599240121000003,0.07350000000000001,0,0.07350000000000001,2.4605,0.8087272408,2.59,2.515,0.8024822428,2.6399247622,0.07350000000000001,0,0.07350000000000001,2.4415,0.8024822428,2.5700000000000003
2020-11-21 20:30:00,2.4245,0.7712572528,2.5442165788,0.078,0,0.078,2.3465,0.7712572528,2.47,2.4055,0.7650122548,2.5242175025,0.078,0,0.078,2.3275,0.7650122548,2.45
2020-11-21 21:00:00,2.3895,0.7493997598000001,2.5042584232,0.1095,0,0.1095,2.2800000000000002,0.7493997598000001,2.4,2.38,0.7462772608,2.494259359,0.1095,0,0.1095,2.2705,0.7462772608,2.39
2020-11-21 21:30:00,2.1955,0.7150522708,2.3090084452,0.02,0,0.02,2.1755,0.7150522708,2.29,2.186,0.7119297718,2.2990084819,0.02,0,0.02,2.166,0.7119297718,2.2800000000000002
2020-11-21 22:00:00,2.126,0.6494797918,2.2229934773,0.15,0,0.15,1.976,0.6494797918,2.08,2.107,0.6432347938,2.2029979573,0.15,0,0.15,1.957,0.6432347938,2.06
2020-11-21 22:30:00,2.013,0.6307447978,2.1095042072,0.094,0,0.094,1.919,0.6307447978,2.02,2.0035,0.6276222988,2.0995051798,0.094,0,0.094,1.9095,0.6276222988,2.01
2020-11-21 23:00:00,1.8995000000000002,0.5995198078,1.9918645160000001,0.0755,0,0.0755,1.824,0.5995198078,1.92,1.8900000000000001,0.5963973088,1.9818652199,0.0755,0,0.0755,1.8145,0.5963973088,1.9100000000000001
2020-11-21 23:30:00,1.967,0.6276222988,2.0647030658,0.0575,0,0.0575,1.9095,0.6276222988,2.01,1.948,0.6213773008,2.0447038294,0.0575,0,0.0575,1.8905,0.6213773008,1.99
2020-11-22 00:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2020-11-22 00:30:00,1.891,0.6057648058,1.9856565664999999,0.048,0,0.048,1.843,0.6057648058,1.94,1.8815,0.6026423068,1.9756568528,0.048,0,0.048,1.8335,0.6026423068,1.9300000000000002
2020-11-22 01:00:00,1.795,0.5651723189,1.881872671,0.0755,0,0.0755,1.7195,0.5651723189,1.81,1.7855,0.5620498199,1.8718734599,0.0755,0,0.0755,1.71,0.5620498199,1.8
2020-11-22 01:30:00,1.838,0.5932748098,1.9313774877,0.033,0,0.033,1.8050000000000002,0.5932748098,1.9,1.819,0.5870298118,1.9113777753,0.033,0,0.033,1.786,0.5870298118,1.88
2020-11-22 02:00:00,1.7085,0.5433148259,1.79280876,0.0555,0,0.0555,1.653,0.5433148259,1.74,1.699,0.5401923269000001,1.7828092298,0.0555,0,0.0555,1.6435,0.5401923269000001,1.73
2020-11-22 02:30:00,1.7069999999999999,0.5433148259,1.7913793568,0.054,0,0.054,1.653,0.5433148259,1.74,1.6975,0.5401923269000001,1.7813798023,0.054,0,0.054,1.6435,0.5401923269000001,1.73
2020-11-22 03:00:00,1.6225,0.5058448379,1.6995250072,0.0835,0,0.0835,1.5390000000000001,0.5058448379,1.62,1.613,0.5027223389000001,1.6895261910000001,0.0835,0,0.0835,1.5295,0.5027223389000001,1.6099999999999999
2020-11-22 03:30:00,1.605,0.5058448379,1.6828261942,0.066,0,0.066,1.5390000000000001,0.5058448379,1.62,1.5955,0.5027223389000001,1.6728269486,0.066,0,0.066,1.5295,0.5027223389000001,1.6099999999999999
2020-11-22 04:00:00,1.518,0.4777423469,1.5914024475000002,0.0645,0,0.0645,1.4535,0.4777423469,1.53,1.518,0.4777423469,1.5914024475000002,0.0645,0,0.0645,1.4535,0.4777423469,1.53
2020-11-22 04:30:00,1.5390000000000001,0.4309048619,1.5981864722,0.228,0,0.228,1.311,0.4309048619,1.38,1.52,0.4246598639,1.5782065771,0.228,0,0.228,1.292,0.4246598639,1.3599999999999999
2020-11-22 05:00:00,1.4675,0.4340273609,1.5303385245999999,0.147,0,0.147,1.3205,0.4340273609,1.3900000000000001,1.458,0.4309048619,1.5203430534,0.147,0,0.147,1.311,0.4309048619,1.38
2020-11-22 05:30:00,1.518,0.4590073529,1.5858788573,0.12150000000000001,0,0.12150000000000001,1.3965,0.4590073529,1.47,1.5085000000000002,0.4558848539,1.5758817373,0.12150000000000001,0,0.12150000000000001,1.387,0.4558848539,1.46
2020-11-22 06:00:00,1.581,0.4808648459,1.6525108169,0.11800000000000001,0,0.11800000000000001,1.463,0.4808648459,1.54,1.5715,0.4777423469,1.6425133181,0.11800000000000001,0,0.11800000000000001,1.4535,0.4777423469,1.53
2020-11-22 06:30:00,1.726,0.5464373249,1.8104335807,0.0635,0,0.0635,1.6625,0.5464373249,1.75,1.7165,0.5433148259,1.8004341837000002,0.0635,0,0.0635,1.653,0.5433148259,1.74
2020-11-22 07:00:00,3.141,1.0273021707,3.3047285441,0.0155,0,0.0155,3.1255,1.0273021707,3.29,3.0175,0.9867096837,3.1747286892,0.0155,0,0.0155,3.002,0.9867096837,3.16
2020-11-22 07:30:00,2.106,0.6526022908,2.204796079,0.12050000000000001,0,0.12050000000000001,1.9855,0.6526022908,2.09,2.011,0.6213773008,2.1048113336,0.12050000000000001,0,0.12050000000000001,1.8905,0.6213773008,1.99
2020-11-22 08:00:00,2.2525,0.6401122948,2.3416874258,0.305,0,0.305,1.9475,0.6401122948,2.05,2.1575,0.6088873048,2.2417738512,0.305,0,0.305,1.8525,0.6088873048,1.9500000000000002
2020-11-22 08:30:00,2.363,0.7181747698000001,2.4697254908,0.178,0,0.178,2.185,0.7181747698000001,2.3,2.3535,0.7150522708,2.4597280337000003,0.178,0,0.178,2.1755,0.7150522708,2.29
2020-11-22 09:00:00,2.5365,0.7931147458000001,2.6576047957,0.12350000000000001,0,0.12350000000000001,2.4130000000000003,0.7931147458000001,2.54,2.5175,0.7868697478000001,2.6376069173000003,0.12350000000000001,0,0.12350000000000001,2.394,0.7868697478000001,2.52
2020-11-22 09:30:00,2.858,0.8899122148,2.9933439077,0.1505,0,0.1505,2.7075,0.8899122148,2.85,2.763,0.8586872248,2.8933566579,0.1505,0,0.1505,2.6125,0.8586872248,2.75
2020-11-22 10:00:00,2.9865,0.9398721988000001,3.1309011482,0.127,0,0.127,2.8595,0.9398721988000001,3.01,2.939,0.9242597038,3.0809052241,0.127,0,0.127,2.8120000000000003,0.9242597038,2.96
2020-11-22 10:30:00,2.7895000000000003,0.7962372448,2.9009143386,0.367,0,0.367,2.4225,0.7962372448,2.55,2.7705,0.7899922468,2.8809300582,0.367,0,0.367,2.4035,0.7899922468,2.5300000000000002
2020-11-22 11:00:00,2.894,0.8368297318,3.0125603728,0.34800000000000003,0,0.34800000000000003,2.5460000000000003,0.8368297318,2.68,2.875,0.8305847338000001,2.9925734745,0.34800000000000003,0,0.34800000000000003,2.527,0.8305847338000001,2.66
2020-11-22 11:30:00,3.162,0.9898321827000001,3.3133082787,0.1505,0,0.1505,3.0115,0.9898321827000001,3.17,3.048,0.9523621948000001,3.1933208029,0.1505,0,0.1505,2.8975,0.9523621948000001,3.05
2020-11-22 12:00:00,2.8915,0.8742997198,3.0207900043,0.2315,0,0.2315,2.66,0.8742997198,2.8,2.8725,0.8680547218,3.0007957695,0.2315,0,0.2315,2.641,0.8680547218,2.7800000000000002
2020-11-22 12:30:00,3.045,0.9305047018,3.1840012563,0.214,0,0.214,2.831,0.9305047018,2.98,3.0355,0.9273822028,3.1740034657,0.214,0,0.214,2.8215,0.9273822028,2.9699999999999998
2020-11-22 13:00:00,3.07,0.9398721988000001,3.2106478708,0.21050000000000002,0,0.21050000000000002,2.8595,0.9398721988000001,3.01,3.0605,0.9367496998,3.2006499731,0.21050000000000002,0,0.21050000000000002,2.85,0.9367496998,3.0
2020-11-22 13:30:00,3.005,0.9024022108,3.1375714733,0.2595,0,0.2595,2.7455,0.9024022108,2.89,2.9859999999999998,0.8961572128,3.1175781867,0.2595,0,0.2595,2.7265,0.8961572128,2.87
2020-11-22 14:00:00,2.887,0.8992797118,3.0238176202,0.151,0,0.151,2.7359999999999998,0.8992797118,2.88,2.868,0.8930347138,3.0038200678,0.151,0,0.151,2.717,0.8930347138,2.86
2020-11-22 14:30:00,2.7145,0.8212172368,2.8360021157,0.216,0,0.216,2.4985,0.8212172368,2.63,2.705,0.8180947378000001,2.826004954,0.216,0,0.216,2.489,0.8180947378000001,2.62
2020-11-22 15:00:00,2.8305,0.8836672168,2.9652315255,0.14200000000000002,0,0.14200000000000002,2.6885,0.8836672168,2.83,2.8115,0.8774222188,2.9452337768,0.14200000000000002,0,0.14200000000000002,2.6695,0.8774222188,2.81
2020-11-22 15:30:00,2.892,0.8836672168,3.0239926835,0.20350000000000001,0,0.20350000000000001,2.6885,0.8836672168,2.83,2.873,0.8774222188,3.0039971288,0.20350000000000001,0,0.20350000000000001,2.6695,0.8774222188,2.81
2020-11-22 16:00:00,2.8735,0.8742997198,3.0035649236,0.21350000000000002,0,0.21350000000000002,2.66,0.8742997198,2.8,2.864,0.8711772208,2.9935673953,0.21350000000000002,0,0.21350000000000002,2.6505,0.8711772208,2.79
2020-11-22 16:30:00,3.007,0.8992797118,3.1385909259,0.271,0,0.271,2.7359999999999998,0.8992797118,2.88,2.988,0.8930347138,3.1185982428,0.271,0,0.271,2.717,0.8930347138,2.86
2020-11-22 17:00:00,3.3835,1.0897521507,3.5546634159,0.068,0,0.068,3.3155,1.0897521507,3.49,3.355,1.0803846537,3.5246639556,0.068,0,0.068,3.287,1.0803846537,3.46
2020-11-22 17:30:00,3.61,1.1678146257,3.7941917453,0.057,0,0.057,3.553,1.1678146257,3.74,3.591,1.1615696277,3.7741919665,0.057,0,0.057,3.534,1.1615696277,3.7199999999999998
2020-11-22 18:00:00,3.6455,1.1927946177,3.8356784602,0.0165,0,0.0165,3.629,1.1927946177,3.8200000000000003,3.6265,1.1865496197,3.8156784783,0.0165,0,0.0165,3.61,1.1865496197,3.8
2020-11-22 18:30:00,3.351,1.0959971487,3.5256787644000003,0.0165,0,0.0165,3.3345000000000002,1.0959971487,3.51,3.3225,1.0866296517,3.4956787967,0.0165,0,0.0165,3.306,1.0866296517,3.48
2020-11-22 19:00:00,3.041,0.9960771807000001,3.1999766796,0.0105,0,0.0105,3.0305,0.9960771807000001,3.19,2.9745,0.9742196878,3.1299767172,0.0105,0,0.0105,2.964,0.9742196878,3.12
2020-11-22 19:30:00,2.79,0.8899122148,2.9284883046,0.0825,0,0.0825,2.7075,0.8899122148,2.85,2.771,0.8836672168,2.9084890837,0.0825,0,0.0825,2.6885,0.8836672168,2.83
2020-11-22 20:00:00,2.8905000000000003,0.9492396958,3.0423751001,0.0025,0,0.0025,2.888,0.9492396958,3.04,2.8715,0.9429946978,3.0223751008,0.0025,0,0.0025,2.8689999999999998,0.9429946978,3.02
2020-11-22 20:30:00,2.5145,0.7931147458000001,2.6366154915,0.1015,0,0.1015,2.4130000000000003,0.7931147458000001,2.54,2.505,0.7899922468,2.6266162167,0.1015,0,0.1015,2.4035,0.7899922468,2.5300000000000002
2020-11-22 21:00:00,2.4535,0.7369097638000001,2.5617763856,0.21150000000000002,0,0.21150000000000002,2.242,0.7369097638000001,2.36,2.4345,0.7306647658000001,2.5417830848,0.21150000000000002,0,0.21150000000000002,2.223,0.7306647658000001,2.34
2020-11-22 21:30:00,2.6225,0.8368297318,2.7527786417,0.0765,0,0.0765,2.5460000000000003,0.8368297318,2.68,2.6035,0.8305847338000001,2.7327794002,0.0765,0,0.0765,2.527,0.8305847338000001,2.66
2020-11-22 22:00:00,2.3525,0.7431547618000001,2.4670904422,0.0915,0,0.0915,2.261,0.7431547618000001,2.38,2.343,0.7400322628,2.4570911155,0.0915,0,0.0915,2.2515,0.7400322628,2.37
2020-11-22 22:30:00,2.2065,0.6526022908,2.3009850065,0.221,0,0.221,1.9855,0.6526022908,2.09,2.1875,0.6463572928,2.2809940815,0.221,0,0.221,1.9665,0.6463572928,2.07
2020-11-22 23:00:00,2.1955,0.6401122948,2.2869114543,0.248,0,0.248,1.9475,0.6401122948,2.05,2.186,0.6369897958,2.2769172141,0.248,0,0.248,1.9380000000000002,0.6369897958,2.04
2020-11-22 23:30:00,2.025,0.5963973088,2.1109985197,0.21050000000000002,0,0.21050000000000002,1.8145,0.5963973088,1.9100000000000001,2.0155,0.5932748098,2.1010033912,0.21050000000000002,0,0.21050000000000002,1.8050000000000002,0.5932748098,1.9
2020-11-23 00:00:00,1.9145,0.5682948179,1.9970651592,0.1855,0,0.1855,1.729,0.5682948179,1.82,1.905,0.5651723189,1.9870693873,0.1855,0,0.1855,1.7195,0.5651723189,1.81
2020-11-23 00:30:00,1.98,0.5901523108,2.0660783504,0.1845,0,0.1845,1.7955,0.5901523108,1.8900000000000001,1.9609999999999999,0.5839073129,2.046086203,0.1845,0,0.1845,1.7765,0.5839073129,1.87
2020-11-23 01:00:00,1.995,0.6057648058,2.0849402869,0.152,0,0.152,1.843,0.6057648058,1.94,1.9855,0.6026423068,2.0749428908,0.152,0,0.152,1.8335,0.6026423068,1.9300000000000002
2020-11-23 01:30:00,2.0205,0.6213773008,2.1138897795,0.13,0,0.13,1.8905,0.6213773008,1.99,2.011,0.6182548018,2.1038916322,0.13,0,0.13,1.881,0.6182548018,1.98
2020-11-23 02:00:00,1.951,0.6276222988,2.049465967,0.0415,0,0.0415,1.9095,0.6276222988,2.01,1.9415,0.6244997998,2.0394661679,0.0415,0,0.0415,1.9,0.6244997998,2.0
2020-11-23 02:30:00,3.26,1.0710171567,3.431425032,0.0015,0,0.0015,3.2585,1.0710171567,3.43,3.241,1.0647721587,3.4114250322,0.0015,0,0.0015,3.2395,1.0647721587,3.41
2020-11-23 03:00:00,2.04,0.6182548018,2.1316282509,0.159,0,0.159,1.881,0.6182548018,1.98,2.0305,0.6151323028,2.1216309764,0.159,0,0.159,1.8715000000000002,0.6151323028,1.97
2020-11-23 03:30:00,2.152,0.6931947778,2.2608898691,0.043000000000000003,0,0.043000000000000003,2.109,0.6931947778,2.22,2.1425,0.6900722788,2.2508900462,0.043000000000000003,0,0.043000000000000003,2.0995,0.6900722788,2.21
2020-11-23 04:00:00,1.9849999999999999,0.6026423068,2.074464449,0.1515,0,0.1515,1.8335,0.6026423068,1.9300000000000002,1.9755,0.5995198078,2.064467062,0.1515,0,0.1515,1.824,0.5995198078,1.92
2020-11-23 04:30:00,2.1655,0.6931947778,2.2737434442,0.0565,0,0.0565,2.109,0.6931947778,2.22,2.156,0.6900722788,2.2637437465,0.0565,0,0.0565,2.0995,0.6900722788,2.21
2020-11-23 05:00:00,2.152,0.7025622748,2.2637795277,0.0145,0,0.0145,2.1375,0.7025622748,2.25,2.1425,0.6994397758,2.2537795478,0.0145,0,0.0145,2.128,0.6994397758,2.24
2020-11-23 05:30:00,2.145,0.6963172768,2.2551901805,0.026500000000000003,0,0.026500000000000003,2.1185,0.6963172768,2.23,2.1355,0.6931947778,2.2451902481,0.026500000000000003,0,0.026500000000000003,2.109,0.6931947778,2.22
2020-11-23 06:00:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-11-23 06:30:00,2.43,0.7337872648,2.5383742336,0.1975,0,0.1975,2.2325,0.7337872648,2.35,2.411,0.7275422668,2.5183801838,0.1975,0,0.1975,2.2135,0.7275422668,2.33
2020-11-23 07:00:00,2.793,0.9024022108,2.9351624742,0.0475,0,0.0475,2.7455,0.9024022108,2.89,2.7645,0.8930347138,2.9051628612,0.0475,0,0.0475,2.717,0.8930347138,2.86
2020-11-23 07:30:00,3.051,0.9117697078,3.1843248892,0.277,0,0.277,2.774,0.9117697078,2.92,3.0415,0.9086472088,3.1743285904,0.277,0,0.277,2.7645,0.9086472088,2.91
2020-11-23 08:00:00,3.409,1.1178546417,3.5876008697,0.008,0,0.008,3.401,1.1178546417,3.58,3.39,1.1116096437,3.5676008745,0.008,0,0.008,3.382,1.1116096437,3.56
2020-11-23 08:30:00,3.348,1.0210571727,3.5002373848,0.24150000000000002,0,0.24150000000000002,3.1065,1.0210571727,3.27,3.329,1.0148121747,3.4802420534,0.24150000000000002,0,0.24150000000000002,3.0875,1.0148121747,3.25
2020-11-23 09:00:00,3.4975,1.1209771407,3.6727504680000003,0.08700000000000001,0,0.08700000000000001,3.4105,1.1209771407,3.59,3.4785,1.1147321427,3.6527510181,0.08700000000000001,0,0.08700000000000001,3.3915,1.1147321427,3.5700000000000003
2020-11-23 09:30:00,3.847,1.2458771007,4.0437134852,0.0565,0,0.0565,3.7905,1.2458771007,3.99,3.8185000000000002,1.2365096037,4.0137137728,0.0565,0,0.0565,3.762,1.2365096037,3.96
2020-11-23 10:00:00,3.847,1.2302646057,4.0389305515,0.10400000000000001,0,0.10400000000000001,3.743,1.2302646057,3.94,3.8280000000000003,1.2240196077,4.0189312012,0.10400000000000001,0,0.10400000000000001,3.724,1.2240196077,3.92
2020-11-23 10:30:00,3.8315,1.2021621147000001,4.0156675659,0.17400000000000002,0,0.17400000000000002,3.6575,1.2021621147000001,3.85,3.6415,1.1397121347,3.815686832,0.17400000000000002,0,0.17400000000000002,3.4675000000000002,1.1397121347,3.65
2020-11-23 11:00:00,3.858,1.1803046217,4.0345114946,0.267,0,0.267,3.591,1.1803046217,3.7800000000000002,3.839,1.1740596237,4.0145157865,0.267,0,0.267,3.572,1.1740596237,3.76
2020-11-23 11:30:00,3.653,1.0585271607,3.8032734256,0.4325,0,0.4325,3.2205,1.0585271607,3.39,3.634,1.0522821627,3.7832861047,0.4325,0,0.4325,3.2015000000000002,1.0522821627,3.37
2020-11-23 12:00:00,3.693,1.0616496597,3.8425706239,0.463,0,0.463,3.23,1.0616496597,3.4,3.674,1.0554046617,3.8225848584,0.463,0,0.463,3.211,1.0554046617,3.38
2020-11-23 12:30:00,3.401,0.9429946978,3.5293115476,0.532,0,0.532,2.8689999999999998,0.9429946978,3.02,3.382,0.9367496998,3.5093338399,0.532,0,0.532,2.85,0.9367496998,3.0
2020-11-23 13:00:00,3.4325,0.9305047018,3.5563879499,0.6015,0,0.6015,2.831,0.9305047018,2.98,3.4135,0.9242597038,3.5364160177,0.6015,0,0.6015,2.8120000000000003,0.9242597038,2.96
2020-11-23 13:30:00,3.407,0.9835871847000001,3.5461377229,0.41450000000000004,0,0.41450000000000004,2.9925,0.9835871847000001,3.15,3.388,0.9773421867000001,3.5261511241,0.41450000000000004,0,0.41450000000000004,2.9735,0.9773421867000001,3.13
2020-11-23 14:00:00,3.3415,0.9710971888000001,3.4797488415,0.387,0,0.387,2.9545,0.9710971888000001,3.11,3.313,0.9617296918,3.4497670936000002,0.387,0,0.387,2.926,0.9617296918,3.08
2020-11-23 14:30:00,3.5075000000000003,1.0835071527,3.6710412692,0.211,0,0.211,3.2965,1.0835071527,3.47,3.4885,1.0772621547,3.6510445081,0.211,0,0.211,3.2775,1.0772621547,3.45
2020-11-23 15:00:00,3.433,0.9867096837,3.5719861422,0.431,0,0.431,3.002,0.9867096837,3.16,3.4045,0.9773421867000001,3.5420076228,0.431,0,0.431,2.9735,0.9773421867000001,3.13
2020-11-23 15:30:00,4.672,1.4925545216,4.9046205766,0.131,0,0.131,4.541,1.4925545216,4.78,4.6530000000000005,1.4863095236000001,4.884621275,0.131,0,0.131,4.522,1.4863095236000001,4.76
2020-11-23 16:00:00,3.56,1.1584471287,3.7437414107,0.035500000000000004,0,0.035500000000000004,3.5245,1.1584471287,3.71,3.5315,1.1490796317,3.7137415432000003,0.035500000000000004,0,0.035500000000000004,3.496,1.1490796317,3.68
2020-11-23 16:30:00,3.7755,1.2396321027,3.9738001963,0.004,0,0.004,3.7715,1.2396321027,3.9699999999999998,3.652,1.1990396157,3.8438002029,0.004,0,0.004,3.648,1.1990396157,3.84
2020-11-23 17:00:00,3.9045,1.2833470887,4.11,0.0,0,0.0,3.9045,1.2833470887,4.11,3.8855,1.2771020907000001,4.09,0.0,0,0.0,3.8855,1.2771020907000001,4.09
2020-11-23 17:30:00,3.8745000000000003,0.6713372848,3.9322314276,1.832,0,1.832,2.0425,0.6713372848,2.15,3.865,0.6682147858,3.9223380782,1.832,0,1.832,2.033,0.6682147858,2.14
2020-11-23 18:00:00,3.7935,0.9710971888000001,3.9158232851,0.839,0,0.839,2.9545,0.9710971888000001,3.11,3.7745,0.9648521908000001,3.8958683243000003,0.839,0,0.839,2.9355,0.9648521908000001,3.09
2020-11-23 18:30:00,3.5055,1.1522021307,3.69,0.0,0,0.0,3.5055,1.1522021307,3.69,3.4865,1.1459571327,3.67,0.0,0,0.0,3.4865,1.1459571327,3.67
2020-11-23 19:00:00,3.325,1.0928746497,3.5,0.0,0,0.0,3.325,1.0928746497,3.5,3.306,1.0866296517,3.48,0.0,0,0.0,3.306,1.0866296517,3.48
2020-11-23 19:30:00,3.249,1.0678946577,3.42,0.0,0,0.0,3.249,1.0678946577,3.42,3.23,1.0616496597,3.4,0.0,0,0.0,3.23,1.0616496597,3.4
2020-11-23 20:00:00,3.1825,1.0460371647,3.35,0.0,0,0.0,3.1825,1.0460371647,3.35,3.116,1.0241796717,3.2800000000000002,0.0,0,0.0,3.116,1.0241796717,3.2800000000000002
2020-11-23 20:30:00,3.0115,0.9898321827000001,3.17,0.0,0,0.0,3.0115,0.9898321827000001,3.17,3.002,0.9867096837,3.16,0.0,0,0.0,3.002,0.9867096837,3.16
2020-11-23 21:00:00,2.8785,0.9461171968000001,3.03,0.0,0,0.0,2.8785,0.9461171968000001,3.03,2.8689999999999998,0.9429946978,3.02,0.0,0,0.0,2.8689999999999998,0.9429946978,3.02
2020-11-23 21:30:00,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9,2.7359999999999998,0.8992797118,2.88,0.0,0,0.0,2.7359999999999998,0.8992797118,2.88
2020-11-23 22:00:00,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2020-11-23 22:30:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2020-11-23 23:00:00,3.724,1.2240196077,3.92,0.0,0,0.0,3.724,1.2240196077,3.92,3.515,1.1553246297,3.7,0.0,0,0.0,3.515,1.1553246297,3.7
2020-11-23 23:30:00,2.3905,0.7525222588,2.5061484393,0.101,0,0.101,2.2895,0.7525222588,2.41,2.324,0.7306647658000001,2.4361541413,0.101,0,0.101,2.223,0.7306647658000001,2.34
2020-11-24 00:00:00,2.3745,0.7743797518000001,2.4975816803,0.018500000000000003,0,0.018500000000000003,2.356,0.7743797518000001,2.48,2.365,0.7712572528,2.4875817072,0.018500000000000003,0,0.018500000000000003,2.3465,0.7712572528,2.47
2020-11-24 00:30:00,2.379,0.7618897558000001,2.4980226180000003,0.061,0,0.061,2.318,0.7618897558000001,2.44,2.36,0.7556447578000001,2.4780232041,0.061,0,0.061,2.299,0.7556447578000001,2.42
2020-11-24 01:00:00,2.2995,0.7275422668,2.4118494978,0.08600000000000001,0,0.08600000000000001,2.2135,0.7275422668,2.33,2.195,0.6931947778,2.3018566419,0.08600000000000001,0,0.08600000000000001,2.109,0.6931947778,2.22
2020-11-24 01:30:00,2.198,0.6619697878,2.2955191134,0.184,0,0.184,2.014,0.6619697878,2.12,2.046,0.6120098038,2.135572991,0.184,0,0.184,1.862,0.6120098038,1.96
2020-11-24 02:00:00,2.13,0.6463572928,2.225910544,0.1635,0,0.1635,1.9665,0.6463572928,2.07,2.1205,0.6432347938,2.2159131865,0.1635,0,0.1635,1.957,0.6432347938,2.06
2020-11-24 02:30:00,2.0695,0.6244997998,2.1616730211,0.1695,0,0.1695,1.9,0.6244997998,2.0,2.0505,0.6182548018,2.1416790726,0.1695,0,0.1695,1.881,0.6182548018,1.98
2020-11-24 03:00:00,2.0775,0.6307447978,2.1711391595,0.1585,0,0.1585,1.919,0.6307447978,2.02,2.068,0.6276222988,2.16114177,0.1585,0,0.1585,1.9095,0.6276222988,2.01
2020-11-24 03:30:00,2.027,0.5870298118,2.1102921599,0.241,0,0.241,1.786,0.5870298118,1.88,2.0175,0.5839073129,2.1002985502,0.241,0,0.241,1.7765,0.5839073129,1.87
2020-11-24 04:00:00,2.073,0.6338672968,2.1677446229,0.14450000000000002,0,0.14450000000000002,1.9285,0.6338672968,2.03,2.0635,0.6307447978,2.1577467993,0.14450000000000002,0,0.14450000000000002,1.919,0.6307447978,2.02
2020-11-24 04:30:00,2.022,0.6057648058,2.1107901364,0.179,0,0.179,1.843,0.6057648058,1.94,2.022,0.6057648058,2.1107901364,0.179,0,0.179,1.843,0.6057648058,1.94
2020-11-24 05:00:00,2.214,0.7275422668,2.3304750052,0.0005,0,0.0005,2.2135,0.7275422668,2.33,2.2045,0.7244197678000001,2.3204750053,0.0005,0,0.0005,2.204,0.7244197678000001,2.32
2020-11-24 05:30:00,2.234,0.7088072728,2.3437499333,0.0775,0,0.0775,2.1565,0.7088072728,2.27,2.101,0.6650922868,2.2037578701,0.0775,0,0.0775,2.0235,0.6650922868,2.13
2020-11-24 06:00:00,2.392,0.7775022508,2.5151886112,0.026500000000000003,0,0.026500000000000003,2.3655,0.7775022508,2.49,2.2305,0.7244197678000001,2.3451895979,0.026500000000000003,0,0.026500000000000003,2.204,0.7244197678000001,2.32
2020-11-24 06:30:00,2.454,0.7337872648,2.5613589655,0.2215,0,0.2215,2.2325,0.7337872648,2.35,2.4255,0.7244197678000001,2.5313700342,0.2215,0,0.2215,2.204,0.7244197678000001,2.32
2020-11-24 07:00:00,2.8025,0.8742997198,2.9357122219000003,0.14250000000000002,0,0.14250000000000002,2.66,0.8742997198,2.8,2.793,0.8711772208,2.9257133745,0.14250000000000002,0,0.14250000000000002,2.6505,0.8711772208,2.79
2020-11-24 07:30:00,3.207,1.0366696677,3.3703906302,0.053,0,0.053,3.154,1.0366696677,3.32,3.188,1.0304246697,3.3503908727000002,0.053,0,0.053,3.135,1.0304246697,3.3
2020-11-24 08:00:00,3.4675000000000002,1.1397121347,3.65,0.0,0,0.0,3.4675000000000002,1.1397121347,3.65,3.42,1.1240996397,3.6,0.0,0,0.0,3.42,1.1240996397,3.6
2020-11-24 08:30:00,3.8175,1.2489995997,4.016628717,0.0175,0,0.0175,3.8,1.2489995997,4.0,3.5895,1.1740596237,3.7766289532,0.0175,0,0.0175,3.572,1.1740596237,3.76
2020-11-24 09:00:00,3.608,1.1459571327,3.7856151085,0.12150000000000001,0,0.12150000000000001,3.4865,1.1459571327,3.67,3.437,1.0897521507,3.6056245992,0.12150000000000001,0,0.12150000000000001,3.3155,1.0897521507,3.49
2020-11-24 09:30:00,3.532,1.1084871447,3.7018600392,0.1595,0,0.1595,3.3725,1.1084871447,3.55,3.513,1.1022421467,3.6818618592,0.1595,0,0.1595,3.3535,1.1022421467,3.5300000000000002
2020-11-24 10:00:00,3.5545,1.1428346337,3.7337034229,0.0775,0,0.0775,3.477,1.1428346337,3.66,3.5355,1.1365896357,3.7137038452,0.0775,0,0.0775,3.458,1.1365896357,3.64
2020-11-24 10:30:00,3.778,1.2177746097,3.9694154481,0.073,0,0.073,3.705,1.2177746097,3.9,3.759,1.2115296117,3.9494157796,0.073,0,0.073,3.686,1.2115296117,3.88
2020-11-24 11:00:00,3.6215,1.1240996397,3.7919470263,0.2015,0,0.2015,3.42,1.1240996397,3.6,3.6025,1.1178546417,3.7719497942,0.2015,0,0.2015,3.401,1.1178546417,3.58
2020-11-24 11:30:00,3.6095,1.0678946577,3.7641585049,0.36050000000000004,0,0.36050000000000004,3.249,1.0678946577,3.42,3.5905,1.0616496597,3.7441674976,0.36050000000000004,0,0.36050000000000004,3.23,1.0616496597,3.4
2020-11-24 12:00:00,3.5460000000000003,1.0710171567,3.7042129730999998,0.28750000000000003,0,0.28750000000000003,3.2585,1.0710171567,3.43,3.5365,1.0678946577,3.6942159182000003,0.28750000000000003,0,0.28750000000000003,3.249,1.0678946577,3.42
2020-11-24 12:30:00,3.426,0.9523621948000001,3.5559063191,0.5285000000000001,0,0.5285000000000001,2.8975,0.9523621948000001,3.05,3.407,0.9461171968000001,3.5359279899000002,0.5285000000000001,0,0.5285000000000001,2.8785,0.9461171968000001,3.03
2020-11-24 13:00:00,3.5705,1.0959971487,3.7349270408,0.23600000000000002,0,0.23600000000000002,3.3345000000000002,1.0959971487,3.51,3.561,1.0928746497,3.7249289925999998,0.23600000000000002,0,0.23600000000000002,3.325,1.0928746497,3.5
2020-11-24 13:30:00,3.4215,1.0491596637,3.5787425515,0.2295,0,0.2295,3.192,1.0491596637,3.36,3.393,1.0397921667,3.5487486175000003,0.2295,0,0.2295,3.1635,1.0397921667,3.33
2020-11-24 14:00:00,3.2560000000000002,0.9991996797,3.4058678776,0.216,0,0.216,3.04,0.9991996797,3.2,3.237,0.9929546817,3.3858718227,0.216,0,0.216,3.021,0.9929546817,3.18
2020-11-24 14:30:00,3.2435,0.9898321827000001,3.3911738381,0.232,0,0.232,3.0115,0.9898321827000001,3.17,3.234,0.9867096837,3.3811761267,0.232,0,0.232,3.002,0.9867096837,3.16
2020-11-24 15:00:00,3.379,1.0647721587,3.5427927896,0.1395,0,0.1395,3.2395,1.0647721587,3.41,3.36,1.0585271607,3.5227943099,0.1395,0,0.1395,3.2205,1.0585271607,3.39
2020-11-24 15:30:00,4.7365,1.5550045016,4.9852252958,0.0055000000000000005,0,0.0055000000000000005,4.731,1.5550045016,4.98,4.5655,1.4987995196,4.8052253069,0.0055000000000000005,0,0.0055000000000000005,4.5600000000000005,1.4987995196,4.8
2020-11-24 16:00:00,3.8095,1.2521220987000001,4.01,0.0,0,0.0,3.8095,1.2521220987000001,4.01,3.7905,1.2458771007,3.99,0.0,0,0.0,3.7905,1.2458771007,3.99
2020-11-24 16:30:00,3.6195,1.1896721187,3.81,0.0,0,0.0,3.6195,1.1896721187,3.81,3.5435,1.1646921266999999,3.73,0.0,0,0.0,3.5435,1.1646921266999999,3.73
2020-11-24 17:00:00,3.8855,1.2771020907000001,4.09,0.0,0,0.0,3.8855,1.2771020907000001,4.09,3.857,1.2677345937,4.06,0.0,0,0.0,3.857,1.2677345937,4.06
2020-11-24 17:30:00,4.0875,0.7899922468,4.1631411218,1.6840000000000002,0,1.6840000000000002,2.4035,0.7899922468,2.5300000000000002,4.0685,0.7837472488,4.1433020648,1.6840000000000002,0,1.6840000000000002,2.3845,0.7837472488,2.51
2020-11-24 18:00:00,3.928,0.7275422668,3.9948093509,1.7145000000000001,0,1.7145000000000001,2.2135,0.7275422668,2.33,3.909,0.7212972688,3.9749906604,1.7145000000000001,0,1.7145000000000001,2.1945,0.7212972688,2.31
2020-11-24 18:30:00,3.612,1.1771821227,3.7989869373,0.030500000000000003,0,0.030500000000000003,3.5815,1.1771821227,3.77,3.5835,1.1678146257,3.7689870323,0.030500000000000003,0,0.030500000000000003,3.553,1.1678146257,3.74
2020-11-24 19:00:00,3.4295,1.1272221387,3.61,0.0,0,0.0,3.4295,1.1272221387,3.61,3.4105,1.1209771407,3.59,0.0,0,0.0,3.4105,1.1209771407,3.59
2020-11-24 19:30:00,3.3915,1.1147321427,3.5700000000000003,0.0,0,0.0,3.3915,1.1147321427,3.5700000000000003,3.363,1.1053646457,3.54,0.0,0,0.0,3.363,1.1053646457,3.54
2020-11-24 20:00:00,3.2205,1.0585271607,3.39,0.0,0,0.0,3.2205,1.0585271607,3.39,3.2015000000000002,1.0522821627,3.37,0.0,0,0.0,3.2015000000000002,1.0522821627,3.37
2020-11-24 20:30:00,3.1255,1.0273021707,3.29,0.0,0,0.0,3.1255,1.0273021707,3.29,3.1065,1.0210571727,3.27,0.0,0,0.0,3.1065,1.0210571727,3.27
2020-11-24 21:00:00,2.983,0.9804646857,3.14,0.0,0,0.0,2.983,0.9804646857,3.14,2.964,0.9742196878,3.12,0.0,0,0.0,2.964,0.9742196878,3.12
2020-11-24 21:30:00,2.9545,0.9710971888000001,3.11,0.0,0,0.0,2.9545,0.9710971888000001,3.11,2.9355,0.9648521908000001,3.09,0.0,0,0.0,2.9355,0.9648521908000001,3.09
2020-11-24 22:00:00,4.6075,1.5144120146,4.85,0.0,0,0.0,4.6075,1.5144120146,4.85,4.5695,1.5019220186,4.8100000000000005,0.0,0,0.0,4.5695,1.5019220186,4.8100000000000005
2020-11-24 22:30:00,2.7125,0.6276222988,2.7841634291,0.803,0,0.803,1.9095,0.6276222988,2.01,2.6935000000000002,0.6213773008,2.7642452858,0.803,0,0.803,1.8905,0.6213773008,1.99
2020-11-24 23:00:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2020-11-24 23:30:00,2.4715,0.8024822428,2.5985168847,0.03,0,0.03,2.4415,0.8024822428,2.5700000000000003,2.4525,0.7962372448,2.5785170157,0.03,0,0.03,2.4225,0.7962372448,2.55
2020-11-25 00:00:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2020-11-25 00:30:00,2.463,0.7868697478000001,2.5856397661,0.069,0,0.069,2.394,0.7868697478000001,2.52,2.444,0.7806247498000001,2.5656404658,0.069,0,0.069,2.375,0.7806247498000001,2.5
2020-11-25 01:00:00,2.1675,0.6807047818,2.2718748315,0.0965,0,0.0965,2.071,0.6807047818,2.18,2.158,0.6775822828,2.261875715,0.0965,0,0.0965,2.0615,0.6775822828,2.17
2020-11-25 01:30:00,2.0285,0.6369897958,2.1261627995,0.09050000000000001,0,0.09050000000000001,1.9380000000000002,0.6369897958,2.04,2.019,0.6338672968,2.116163687,0.09050000000000001,0,0.09050000000000001,1.9285,0.6338672968,2.03
2020-11-25 02:00:00,2.124,0.6744597838,2.2285134058000002,0.07200000000000001,0,0.07200000000000001,2.052,0.6744597838,2.16,2.1145,0.6713372848,2.218513917,0.07200000000000001,0,0.07200000000000001,2.0425,0.6713372848,2.15
2020-11-25 02:30:00,2.0635,0.6244997998,2.1559295559000002,0.1635,0,0.1635,1.9,0.6244997998,2.0,2.054,0.6213773008,2.1459323731,0.1635,0,0.1635,1.8905,0.6213773008,1.99
2020-11-25 03:00:00,2.123,0.6931947778,2.2333042784,0.014,0,0.014,2.109,0.6931947778,2.22,2.1135,0.6900722788,2.2233042977,0.014,0,0.014,2.0995,0.6900722788,2.21
2020-11-25 03:30:00,2.0025,0.6432347938,2.1032729851,0.0455,0,0.0455,1.957,0.6432347938,2.06,1.9929999999999999,0.6401122948,2.0932732144,0.0455,0,0.0455,1.9475,0.6401122948,2.05
2020-11-25 04:00:00,2.129,0.6994397758,2.2409500218,0.001,0,0.001,2.128,0.6994397758,2.24,2.0815,0.6838272808,2.1909500223,0.001,0,0.001,2.0805,0.6838272808,2.19
2020-11-25 04:30:00,2.148,0.6650922868,2.2486110713,0.1245,0,0.1245,2.0235,0.6650922868,2.13,1.9769999999999999,0.6088873048,2.0686403143,0.1245,0,0.1245,1.8525,0.6088873048,1.9500000000000002
2020-11-25 05:00:00,2.146,0.6463572928,2.241225948,0.17950000000000002,0,0.17950000000000002,1.9665,0.6463572928,2.07,1.994,0.5963973088,2.0812798346,0.17950000000000002,0,0.17950000000000002,1.8145,0.5963973088,1.9100000000000001
2020-11-25 05:30:00,2.249,0.6900722788,2.352488204,0.1495,0,0.1495,2.0995,0.6900722788,2.21,2.097,0.6401122948,2.1925220067,0.1495,0,0.1495,1.9475,0.6401122948,2.05
2020-11-25 06:00:00,2.3435,0.7587672568,2.4632742438,0.035,0,0.035,2.3085,0.7587672568,2.43,2.182,0.7056847738,2.293276041,0.035,0,0.035,2.147,0.7056847738,2.26
2020-11-25 06:30:00,2.68,0.8555647258,2.8132527437,0.077,0,0.077,2.6029999999999998,0.8555647258,2.74,2.528,0.8056047418000001,2.6532589395,0.077,0,0.077,2.451,0.8056047418000001,2.58
2020-11-25 07:00:00,2.927,0.9367496998,3.0732440515,0.077,0,0.077,2.85,0.9367496998,3.0,2.8795,0.9211372048,3.023245607,0.077,0,0.077,2.8025,0.9211372048,2.95
2020-11-25 07:30:00,3.1115,0.9742196878,3.260450314,0.14750000000000002,0,0.14750000000000002,2.964,0.9742196878,3.12,3.007,0.9398721988000001,3.1504616725,0.14750000000000002,0,0.14750000000000002,2.8595,0.9398721988000001,3.01
2020-11-25 08:00:00,3.2265,1.0397921667,3.3899070784,0.063,0,0.063,3.1635,1.0397921667,3.33,3.2075,1.0335471687,3.3699074171,0.063,0,0.063,3.1445,1.0335471687,3.31
2020-11-25 08:30:00,3.2715,1.0616496597,3.4394494109,0.0415,0,0.0415,3.23,1.0616496597,3.4,3.2525,1.0554046617,3.4194495537,0.0415,0,0.0415,3.211,1.0554046617,3.38
2020-11-25 09:00:00,3.3995,1.0835071527,3.5679949552,0.10300000000000001,0,0.10300000000000001,3.2965,1.0835071527,3.47,3.3805,1.0772621547,3.5479957723,0.10300000000000001,0,0.10300000000000001,3.2775,1.0772621547,3.45
2020-11-25 09:30:00,3.518,1.1178546417,3.6913307898000003,0.117,0,0.117,3.401,1.1178546417,3.58,3.499,1.1116096437,3.6713317747,0.117,0,0.117,3.382,1.1116096437,3.56
2020-11-25 10:00:00,3.488,1.1303446377,3.6665819233,0.049,0,0.049,3.439,1.1303446377,3.62,3.4785,1.1272221387,3.6565820106,0.049,0,0.049,3.4295,1.1272221387,3.61
2020-11-25 10:30:00,3.2705,1.0366696677,3.4308678567,0.1165,0,0.1165,3.154,1.0366696677,3.32,3.2515,1.0304246697,3.4108689875,0.1165,0,0.1165,3.135,1.0304246697,3.3
2020-11-25 11:00:00,3.265,1.0241796717,3.4218663036,0.149,0,0.149,3.116,1.0241796717,3.2800000000000002,3.246,1.0179346737,3.4018681632,0.149,0,0.149,3.097,1.0179346737,3.26
2020-11-25 11:30:00,3.5949999999999998,1.1428346337,3.7722799472,0.11800000000000001,0,0.11800000000000001,3.477,1.1428346337,3.66,3.576,1.1365896357,3.7522809063,0.11800000000000001,0,0.11800000000000001,3.458,1.1365896357,3.64
2020-11-25 12:00:00,3.5755,1.1522021307,3.7565635891999998,0.07,0,0.07,3.5055,1.1522021307,3.69,3.5564999999999998,1.1459571327,3.7365639296,0.07,0,0.07,3.4865,1.1459571327,3.67
2020-11-25 12:30:00,3.5875,1.1428346337,3.7651330986,0.1105,0,0.1105,3.477,1.1428346337,3.66,3.5685000000000002,1.1365896357,3.7451339429,0.1105,0,0.1105,3.458,1.1365896357,3.64
2020-11-25 13:00:00,3.583,1.1022421467,3.7487100115,0.2295,0,0.2295,3.3535,1.1022421467,3.5300000000000002,3.564,1.0959971487,3.7287136857,0.2295,0,0.2295,3.3345000000000002,1.0959971487,3.51
2020-11-25 13:30:00,3.4505,1.0273021707,3.6001805510000002,0.325,0,0.325,3.1255,1.0273021707,3.29,3.4314999999999998,1.0210571727,3.5801885425,0.325,0,0.325,3.1065,1.0210571727,3.27
2020-11-25 14:00:00,3.61,1.1365896357,3.7846976101000003,0.152,0,0.152,3.458,1.1365896357,3.64,3.591,1.1303446377,3.7646991912,0.152,0,0.152,3.439,1.1303446377,3.62
2020-11-25 14:30:00,3.573,1.1240996397,3.7456546824,0.153,0,0.153,3.42,1.1240996397,3.6,3.5635,1.1209771407,3.735655498,0.153,0,0.153,3.4105,1.1209771407,3.59
2020-11-25 15:00:00,3.617,1.1397121347,3.7923123223,0.1495,0,0.1495,3.4675000000000002,1.1397121347,3.65,3.598,1.1334671367,3.7723138456000003,0.1495,0,0.1495,3.4485,1.1334671367,3.63
2020-11-25 15:30:00,4.2105,1.3614095637,4.4251266931,0.0685,0,0.0685,4.142,1.3614095637,4.36,4.182,1.3520420667,4.3951270459,0.0685,0,0.0685,4.1135,1.3520420667,4.33
2020-11-25 16:00:00,3.38,1.1053646457,3.5561539617999998,0.017,0,0.017,3.363,1.1053646457,3.54,3.342,1.0928746497,3.5161540069,0.017,0,0.017,3.325,1.0928746497,3.5
2020-11-25 16:30:00,3.516,1.1553246297,3.7009500132,0.001,0,0.001,3.515,1.1553246297,3.7,3.4305,1.1272221387,3.6109500135,0.001,0,0.001,3.4295,1.1272221387,3.61
2020-11-25 17:00:00,3.7715,1.2396321027,3.9699999999999998,0.0,0,0.0,3.7715,1.2396321027,3.9699999999999998,3.6955,1.2146521107,3.89,0.0,0,0.0,3.6955,1.2146521107,3.89
2020-11-25 17:30:00,3.8805,0.7462772608,3.9516085332,1.6099999999999999,0,1.6099999999999999,2.2705,0.7462772608,2.39,3.871,0.7431547618000001,3.9416899928999998,1.6099999999999999,0,1.6099999999999999,2.261,0.7431547618000001,2.38
2020-11-25 18:00:00,3.7475,0.6682147858,3.8066083657,1.7145000000000001,0,1.7145000000000001,2.033,0.6682147858,2.14,3.738,0.6650922868,3.7967080148,1.7145000000000001,0,1.7145000000000001,2.0235,0.6650922868,2.13
2020-11-25 18:30:00,3.5275,1.1490796317,3.7099380386,0.0315,0,0.0315,3.496,1.1490796317,3.68,3.5085,1.1428346337,3.6899381092,0.0315,0,0.0315,3.477,1.1428346337,3.66
2020-11-25 19:00:00,3.5625,1.1709371247,3.75,0.0,0,0.0,3.5625,1.1709371247,3.75,3.5435,1.1646921266999999,3.73,0.0,0,0.0,3.5435,1.1646921266999999,3.73
2020-11-25 19:30:00,3.496,1.1490796317,3.68,0.0,0,0.0,3.496,1.1490796317,3.68,3.4675000000000002,1.1397121347,3.65,0.0,0,0.0,3.4675000000000002,1.1397121347,3.65
2020-11-25 20:00:00,3.2775,1.0772621547,3.45,0.0,0,0.0,3.2775,1.0772621547,3.45,3.2585,1.0710171567,3.43,0.0,0,0.0,3.2585,1.0710171567,3.43
2020-11-25 20:30:00,3.1065,1.0210571727,3.27,0.0,0,0.0,3.1065,1.0210571727,3.27,3.0875,1.0148121747,3.25,0.0,0,0.0,3.0875,1.0148121747,3.25
2020-11-25 21:00:00,3.002,0.9867096837,3.16,0.0,0,0.0,3.002,0.9867096837,3.16,2.9925,0.9835871847000001,3.15,0.0,0,0.0,2.9925,0.9835871847000001,3.15
2020-11-25 21:30:00,3.0305,0.9960771807000001,3.19,0.0,0,0.0,3.0305,0.9960771807000001,3.19,3.021,0.9929546817,3.18,0.0,0,0.0,3.021,0.9929546817,3.18
2020-11-25 22:00:00,2.85,0.9367496998,3.0,0.0,0,0.0,2.85,0.9367496998,3.0,2.8405,0.9336272008000001,2.99,0.0,0,0.0,2.8405,0.9336272008000001,2.99
2020-11-25 22:30:00,4.047,1.3301845737,4.26,0.0,0,0.0,4.047,1.3301845737,4.26,4.028,1.3239395757,4.24,0.0,0,0.0,4.028,1.3239395757,4.24
2020-11-25 23:00:00,3.1635,1.0397921667,3.33,0.0,0,0.0,3.1635,1.0397921667,3.33,3.135,1.0304246697,3.3,0.0,0,0.0,3.135,1.0304246697,3.3
2020-11-25 23:30:00,2.375,0.7712572528,2.4970908574,0.0285,0,0.0285,2.3465,0.7712572528,2.47,2.356,0.7650122548,2.4770909854,0.0285,0,0.0285,2.3275,0.7650122548,2.45
2020-11-26 00:00:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-11-26 00:30:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2020-11-26 01:00:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-11-26 01:30:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-11-26 02:00:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2020-11-26 02:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2020-11-26 03:00:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2020-11-26 03:30:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2020-11-26 04:00:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2020-11-26 04:30:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2020-11-26 05:00:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2020-11-26 05:30:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2020-11-26 06:00:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-11-26 06:30:00,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2020-11-26 07:00:00,3.021,0.9929546817,3.18,0.0,0,0.0,3.021,0.9929546817,3.18,2.907,0.9554846938,3.06,0.0,0,0.0,2.907,0.9554846938,3.06
2020-11-26 07:30:00,3.23,1.0616496597,3.4,0.0,0,0.0,3.23,1.0616496597,3.4,3.1825,1.0460371647,3.35,0.0,0,0.0,3.1825,1.0460371647,3.35
2020-11-26 08:00:00,3.4865,1.1459571327,3.67,0.0,0,0.0,3.4865,1.1459571327,3.67,3.4675000000000002,1.1397121347,3.65,0.0,0,0.0,3.4675000000000002,1.1397121347,3.65
2020-11-26 08:30:00,3.685,1.2084071127,3.8780759082,0.0085,0,0.0085,3.6765,1.2084071127,3.87,3.666,1.2021621147000001,3.8580759129,0.0085,0,0.0085,3.6575,1.2021621147000001,3.85
2020-11-26 09:00:00,3.811,1.2427546017,4.0085109455,0.03,0,0.03,3.781,1.2427546017,3.98,3.792,1.2365096037,3.9885110004,0.03,0,0.03,3.762,1.2365096037,3.96
2020-11-26 09:30:00,3.6745,1.1709371247,3.8565585694999998,0.112,0,0.112,3.5625,1.1709371247,3.75,3.6555,1.1646921266999999,3.8365593961,0.112,0,0.112,3.5435,1.1646921266999999,3.73
2020-11-26 10:00:00,3.7775,1.1803046217,3.9576034731,0.1865,0,0.1865,3.591,1.1803046217,3.7800000000000002,3.7585,1.1740596237,3.9376056494,0.1865,0,0.1865,3.572,1.1740596237,3.76
2020-11-26 10:30:00,3.577,1.0835071527,3.7375014047,0.2805,0,0.2805,3.2965,1.0835071527,3.47,3.558,1.0772621547,3.7175069267,0.2805,0,0.2805,3.2775,1.0772621547,3.45
2020-11-26 11:00:00,3.6545,1.0897521507,3.8135193719,0.339,0,0.339,3.3155,1.0897521507,3.49,3.6355,1.0835071527,3.7935271187,0.339,0,0.339,3.2965,1.0835071527,3.47
2020-11-26 11:30:00,3.4175,0.9804646857,3.5553645734,0.4345,0,0.4345,2.983,0.9804646857,3.14,3.408,0.9773421867000001,3.5453718775,0.4345,0,0.4345,2.9735,0.9773421867000001,3.13
2020-11-26 12:00:00,3.3135,0.9367496998,3.4433678645,0.4635,0,0.4635,2.85,0.9367496998,3.0,3.2945,0.9305047018,3.4233856414,0.4635,0,0.4635,2.831,0.9305047018,2.98
2020-11-26 12:30:00,3.2695,0.9024022108,3.3917488115,0.524,0,0.524,2.7455,0.9024022108,2.89,3.26,0.8992797118,3.3817604883,0.524,0,0.524,2.7359999999999998,0.8992797118,2.88
2020-11-26 13:00:00,3.4475,0.9773421867000001,3.5833579224000003,0.47400000000000003,0,0.47400000000000003,2.9735,0.9773421867000001,3.13,3.438,0.9742196878,3.5733664799,0.47400000000000003,0,0.47400000000000003,2.964,0.9742196878,3.12
2020-11-26 13:30:00,3.3845,0.9679746898,3.5202010241,0.4395,0,0.4395,2.9450000000000003,0.9679746898,3.1,3.3275,0.9492396958,3.4602474261,0.4395,0,0.4395,2.888,0.9492396958,3.04
2020-11-26 14:00:00,3.527,1.0678946577,3.6851225217,0.278,0,0.278,3.249,1.0678946577,3.42,3.2800000000000002,0.9867096837,3.4252001401,0.278,0,0.278,3.002,0.9867096837,3.16
2020-11-26 14:30:00,3.5775,1.1022421467,3.7434534858,0.224,0,0.224,3.3535,1.1022421467,3.5300000000000002,3.4635,1.0647721587,3.6234751276,0.224,0,0.224,3.2395,1.0647721587,3.41
2020-11-26 15:00:00,3.4175,1.0429146657,3.5730907139,0.24450000000000002,0,0.24450000000000002,3.173,1.0429146657,3.34,3.3985,1.0366696677,3.5530953055,0.24450000000000002,0,0.24450000000000002,3.154,1.0366696677,3.32
2020-11-26 15:30:00,4.603,1.4894320226,4.837976514,0.07150000000000001,0,0.07150000000000001,4.5315,1.4894320226,4.77,4.4225,1.4301045416,4.6479786198,0.07150000000000001,0,0.07150000000000001,4.351,1.4301045416,4.58
2020-11-26 16:00:00,3.456,1.1303446377,3.6361538746,0.017,0,0.017,3.439,1.1303446377,3.62,3.437,1.1240996397,3.6161538961,0.017,0,0.017,3.42,1.1240996397,3.6
2020-11-26 16:30:00,3.526,1.1584471287,3.7114250296,0.0015,0,0.0015,3.5245,1.1584471287,3.71,3.4785,1.1428346337,3.66142503,0.0015,0,0.0015,3.477,1.1428346337,3.66
