Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-26 17:00:00,3.724,1.2240196077,3.92,0.0,0,0.0,3.724,1.2240196077,3.92,3.705,1.2177746097,3.9,0.0,0,0.0,3.705,1.2177746097,3.9
2020-11-26 17:30:00,3.8045,0.7681347538000001,3.8812692834,1.4675,0,1.4675,2.337,0.7681347538000001,2.46,3.795,0.7650122548,3.8713394,1.4675,0,1.4675,2.3275,0.7650122548,2.45
2020-11-26 18:00:00,3.8815,0.7119297718,3.9462496436,1.7155,0,1.7155,2.166,0.7119297718,2.2800000000000002,3.872,0.7088072728,3.936342433,1.7155,0,1.7155,2.1565,0.7088072728,2.27
2020-11-26 18:30:00,3.83,1.2427546017,4.0265790691,0.049,0,0.049,3.781,1.2427546017,3.98,3.811,1.2365096037,4.0065792142,0.049,0,0.049,3.762,1.2365096037,3.96
2020-11-26 19:00:00,3.724,1.2240196077,3.92,0.0,0,0.0,3.724,1.2240196077,3.92,3.705,1.2177746097,3.9,0.0,0,0.0,3.705,1.2177746097,3.9
2020-11-26 19:30:00,3.61,1.1865496197,3.8,0.0,0,0.0,3.61,1.1865496197,3.8,3.591,1.1803046217,3.7800000000000002,0.0,0,0.0,3.591,1.1803046217,3.7800000000000002
2020-11-26 20:00:00,3.477,1.1428346337,3.66,0.0,0,0.0,3.477,1.1428346337,3.66,3.4105,1.1209771407,3.59,0.0,0,0.0,3.4105,1.1209771407,3.59
2020-11-26 20:30:00,3.192,1.0491596637,3.36,0.0,0,0.0,3.192,1.0491596637,3.36,3.1825,1.0460371647,3.35,0.0,0,0.0,3.1825,1.0460371647,3.35
2020-11-26 21:00:00,3.211,1.0554046617,3.38,0.0,0,0.0,3.211,1.0554046617,3.38,3.2015000000000002,1.0522821627,3.37,0.0,0,0.0,3.2015000000000002,1.0522821627,3.37
2020-11-26 21:30:00,3.1065,1.0210571727,3.27,0.0,0,0.0,3.1065,1.0210571727,3.27,3.0875,1.0148121747,3.25,0.0,0,0.0,3.0875,1.0148121747,3.25
2020-11-26 22:00:00,2.8595,0.9398721988000001,3.01,0.0,0,0.0,2.8595,0.9398721988000001,3.01,2.8405,0.9336272008000001,2.99,0.0,0,0.0,2.8405,0.9336272008000001,2.99
2020-11-26 22:30:00,4.142,1.3614095637,4.36,0.0,0,0.0,4.142,1.3614095637,4.36,4.0755,1.3395520707,4.29,0.0,0,0.0,4.0755,1.3395520707,4.29
2020-11-26 23:00:00,3.1255,1.0273021707,3.29,0.0,0,0.0,3.1255,1.0273021707,3.29,2.9925,0.9835871847000001,3.15,0.0,0,0.0,2.9925,0.9835871847000001,3.15
2020-11-26 23:30:00,2.4775,0.7962372448,2.6023066691,0.055,0,0.055,2.4225,0.7962372448,2.55,2.468,0.7931147458000001,2.5923068877,0.055,0,0.055,2.4130000000000003,0.7931147458000001,2.54
2020-11-27 00:00:00,2.443,0.7743797518000001,2.5627939831,0.08700000000000001,0,0.08700000000000001,2.356,0.7743797518000001,2.48,2.4335,0.7712572528,2.5527945472,0.08700000000000001,0,0.08700000000000001,2.3465,0.7712572528,2.47
2020-11-27 00:30:00,2.5465,0.8368297318,2.6804750045,0.0005,0,0.0005,2.5460000000000003,0.8368297318,2.68,2.537,0.8337072328,2.6704750046,0.0005,0,0.0005,2.5365,0.8337072328,2.67
2020-11-27 01:00:00,2.234,0.6900722788,2.3381522085,0.1345,0,0.1345,2.0995,0.6900722788,2.21,2.2245,0.6869497798,2.3281538287,0.1345,0,0.1345,2.09,0.6869497798,2.2
2020-11-27 01:30:00,2.519,0.8274622348,2.6514250414,0.0015,0,0.0015,2.5175,0.8274622348,2.65,2.5095,0.8243397358000001,2.6414250415,0.0015,0,0.0015,2.508,0.8243397358000001,2.64
2020-11-27 02:00:00,2.2515,0.7150522708,2.3623191994,0.076,0,0.076,2.1755,0.7150522708,2.29,2.242,0.7119297718,2.3523197062,0.076,0,0.076,2.166,0.7119297718,2.2800000000000002
2020-11-27 02:30:00,2.229,0.7025622748,2.3370996449,0.0915,0,0.0915,2.1375,0.7025622748,2.25,2.2195,0.6994397758,2.3271003953,0.0915,0,0.0915,2.128,0.6994397758,2.24
2020-11-27 03:00:00,2.46,0.7650122548,2.5762072413,0.1325,0,0.1325,2.3275,0.7650122548,2.45,2.441,0.7587672568,2.5562098408000002,0.1325,0,0.1325,2.3085,0.7587672568,2.43
2020-11-27 03:30:00,2.4725,0.7899922468,2.5956394203,0.069,0,0.069,2.4035,0.7899922468,2.5300000000000002,2.4535,0.7837472488,2.5756401146,0.069,0,0.069,2.3845,0.7837472488,2.51
2020-11-27 04:00:00,2.3705,0.7306647658000001,2.4805526098,0.14750000000000002,0,0.14750000000000002,2.223,0.7306647658000001,2.34,2.3609999999999998,0.7275422668,2.4705543406,0.14750000000000002,0,0.14750000000000002,2.2135,0.7275422668,2.33
2020-11-27 04:30:00,2.3685,0.7556447578000001,2.4861197176,0.0695,0,0.0695,2.299,0.7556447578000001,2.42,2.283,0.7275422668,2.3961232752,0.0695,0,0.0695,2.2135,0.7275422668,2.33
2020-11-27 05:00:00,2.391,0.7462772608,2.504757623,0.12050000000000001,0,0.12050000000000001,2.2705,0.7462772608,2.39,2.2295,0.6931947778,2.3347782015,0.12050000000000001,0,0.12050000000000001,2.109,0.6931947778,2.22
2020-11-27 05:30:00,2.436,0.7681347538000001,2.5542370681,0.099,0,0.099,2.337,0.7681347538000001,2.46,2.284,0.7181747698000001,2.3942495693,0.099,0,0.099,2.185,0.7181747698000001,2.3
2020-11-27 06:00:00,2.4875,0.7962372448,2.6118288612000002,0.065,0,0.065,2.4225,0.7962372448,2.55,2.4305,0.7775022508,2.5518307154,0.065,0,0.065,2.3655,0.7775022508,2.49
2020-11-27 06:30:00,2.755,0.8930347138,2.8961243067,0.038,0,0.038,2.717,0.8930347138,2.86,2.7265,0.8836672168,2.8661245611,0.038,0,0.038,2.6885,0.8836672168,2.83
2020-11-27 07:00:00,2.878,0.9429946978,3.0285513038,0.009000000000000001,0,0.009000000000000001,2.8689999999999998,0.9429946978,3.02,2.8685,0.9398721988000001,3.0185513082,0.009000000000000001,0,0.009000000000000001,2.8595,0.9398721988000001,3.01
2020-11-27 07:30:00,3.2535,1.0241796717,3.4108952271,0.1375,0,0.1375,3.116,1.0241796717,3.2800000000000002,3.225,1.0148121747,3.3808976249000002,0.1375,0,0.1375,3.0875,1.0148121747,3.25
2020-11-27 08:00:00,3.6125,1.1865496197,3.8023750801,0.0025,0,0.0025,3.61,1.1865496197,3.8,3.5935,1.1803046217,3.7823750806,0.0025,0,0.0025,3.591,1.1803046217,3.7800000000000002
2020-11-27 08:30:00,3.651,1.1615696277,3.8313241836,0.117,0,0.117,3.534,1.1615696277,3.7199999999999998,3.632,1.1553246297,3.8113250977,0.117,0,0.117,3.515,1.1553246297,3.7
2020-11-27 09:00:00,3.779,1.2146521107,3.9694106301,0.0835,0,0.0835,3.6955,1.2146521107,3.89,3.76,1.2084071127,3.9494110637,0.0835,0,0.0835,3.6765,1.2084071127,3.87
2020-11-27 09:30:00,3.7439999999999998,1.1709371247,3.9228344026,0.18150000000000002,0,0.18150000000000002,3.5625,1.1709371247,3.75,3.7155,1.1615696277,3.8928375576,0.18150000000000002,0,0.18150000000000002,3.534,1.1615696277,3.7199999999999998
2020-11-27 10:00:00,3.7195,1.1459571327,3.8920300615,0.233,0,0.233,3.4865,1.1459571327,3.67,3.691,1.1365896357,3.8620353442,0.233,0,0.233,3.458,1.1365896357,3.64
2020-11-27 10:30:00,3.6395,1.0803846537,3.7964708941,0.35250000000000004,0,0.35250000000000004,3.287,1.0803846537,3.46,3.6109999999999998,1.0710171567,3.7664836054,0.35250000000000004,0,0.35250000000000004,3.2585,1.0710171567,3.43
2020-11-27 11:00:00,3.6665,1.0772621547,3.8214808648,0.389,0,0.389,3.2775,1.0772621547,3.45,3.6475,1.0710171567,3.8014910233,0.389,0,0.389,3.2585,1.0710171567,3.43
2020-11-27 11:30:00,3.7345,1.1053646457,3.8946529049,0.3715,0,0.3715,3.363,1.1053646457,3.54,3.7155,1.0991196477,3.874661824,0.3715,0,0.3715,3.344,1.0991196477,3.52
2020-11-27 12:00:00,3.6405000000000003,1.0335471687,3.7843704893,0.496,0,0.496,3.1445,1.0335471687,3.31,3.6215,1.0273021707,3.7643873339000002,0.496,0,0.496,3.1255,1.0273021707,3.29
2020-11-27 12:30:00,3.644,1.0179346737,3.7835072354,0.547,0,0.547,3.097,1.0179346737,3.26,3.625,1.0116896757,3.7635277334,0.547,0,0.547,3.078,1.0116896757,3.24
2020-11-27 13:00:00,3.508,1.0179346737,3.6527051619,0.41100000000000003,0,0.41100000000000003,3.097,1.0179346737,3.26,3.489,1.0116896757,3.6327175778000003,0.41100000000000003,0,0.41100000000000003,3.078,1.0116896757,3.24
2020-11-27 13:30:00,3.162,0.9211372048,3.2934385906,0.35950000000000004,0,0.35950000000000004,2.8025,0.9211372048,2.95,3.1525,0.9180147058,3.2834444186000002,0.35950000000000004,0,0.35950000000000004,2.793,0.9180147058,2.94
2020-11-27 14:00:00,3.0475,0.9180147058,3.1827672315,0.2545,0,0.2545,2.793,0.9180147058,2.94,3.0285,0.9117697078,3.162773506,0.2545,0,0.2545,2.774,0.9117697078,2.92
2020-11-27 14:30:00,3.234,1.0241796717,3.3923001046,0.11800000000000001,0,0.11800000000000001,3.116,1.0241796717,3.2800000000000002,3.2055,1.0148121747,3.3623018901,0.11800000000000001,0,0.11800000000000001,3.0875,1.0148121747,3.25
2020-11-27 15:00:00,3.2605,1.0429146657,3.4232340338,0.08750000000000001,0,0.08750000000000001,3.173,1.0429146657,3.34,3.2415,1.0366696677,3.4032346745,0.08750000000000001,0,0.08750000000000001,3.154,1.0366696677,3.32
2020-11-27 15:30:00,4.481,1.4582070326,4.7122954863,0.044500000000000005,0,0.044500000000000005,4.4365,1.4582070326,4.67,4.4525,1.4488395356,4.6822956175,0.044500000000000005,0,0.044500000000000005,4.408,1.4488395356,4.64
2020-11-27 16:00:00,3.685,1.2052846137,3.8771040739,0.018000000000000002,0,0.018000000000000002,3.667,1.2052846137,3.86,3.666,1.1990396157,3.857104095,0.018000000000000002,0,0.018000000000000002,3.648,1.1990396157,3.84
2020-11-27 16:30:00,3.2205,1.0585271607,3.39,0.0,0,0.0,3.2205,1.0585271607,3.39,3.2015000000000002,1.0522821627,3.37,0.0,0,0.0,3.2015000000000002,1.0522821627,3.37
2020-11-27 17:00:00,3.515,1.1553246297,3.7,0.0,0,0.0,3.515,1.1553246297,3.7,3.4865,1.1459571327,3.67,0.0,0,0.0,3.4865,1.1459571327,3.67
2020-11-27 17:30:00,3.5620000000000003,0.6120098038,3.6141942394,1.7000000000000002,0,1.7000000000000002,1.862,0.6120098038,1.96,3.5525,0.6088873048,3.6043029839000003,1.7000000000000002,0,1.7000000000000002,1.8525,0.6088873048,1.9500000000000002
2020-11-27 18:00:00,3.559,0.6057648058,3.6101844828000003,1.716,0,1.716,1.843,0.6057648058,1.94,3.5495,0.6026423068,3.6002955434,1.716,0,1.716,1.8335,0.6026423068,1.9300000000000002
2020-11-27 18:30:00,3.497,1.1397121347,3.6780365346,0.029500000000000002,0,0.029500000000000002,3.4675000000000002,1.1397121347,3.65,3.4685,1.1303446377,3.6480366295,0.029500000000000002,0,0.029500000000000002,3.439,1.1303446377,3.62
2020-11-27 19:00:00,3.306,1.0866296517,3.48,0.0,0,0.0,3.306,1.0866296517,3.48,3.287,1.0803846537,3.46,0.0,0,0.0,3.287,1.0803846537,3.46
2020-11-27 19:30:00,3.23,1.0616496597,3.4,0.0,0,0.0,3.23,1.0616496597,3.4,3.2015000000000002,1.0522821627,3.37,0.0,0,0.0,3.2015000000000002,1.0522821627,3.37
2020-11-27 20:00:00,3.0305,0.9960771807000001,3.19,0.0,0,0.0,3.0305,0.9960771807000001,3.19,3.0115,0.9898321827000001,3.17,0.0,0,0.0,3.0115,0.9898321827000001,3.17
2020-11-27 20:30:00,2.926,0.9617296918,3.08,0.0,0,0.0,2.926,0.9617296918,3.08,2.907,0.9554846938,3.06,0.0,0,0.0,2.907,0.9554846938,3.06
2020-11-27 21:00:00,2.793,0.9180147058,2.94,0.0,0,0.0,2.793,0.9180147058,2.94,2.7835,0.9148922068,2.93,0.0,0,0.0,2.7835,0.9148922068,2.93
2020-11-27 21:30:00,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003
2020-11-27 22:00:00,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2020-11-27 22:30:00,3.8285,1.2583670967,4.03,0.0,0,0.0,3.8285,1.2583670967,4.03,3.8,1.2489995997,4.0,0.0,0,0.0,3.8,1.2489995997,4.0
2020-11-27 23:00:00,2.9925,0.9835871847000001,3.15,0.0,0,0.0,2.9925,0.9835871847000001,3.15,2.9735,0.9773421867000001,3.13,0.0,0,0.0,2.9735,0.9773421867000001,3.13
2020-11-27 23:30:00,2.2455,0.7244197678000001,2.3594605845,0.0415,0,0.0415,2.204,0.7244197678000001,2.32,2.236,0.7212972688,2.349460736,0.0415,0,0.0415,2.1945,0.7212972688,2.31
2020-11-28 00:00:00,2.1955,0.7181747698000001,2.3099773267,0.0105,0,0.0105,2.185,0.7181747698000001,2.3,2.186,0.7150522708,2.2999773368,0.0105,0,0.0105,2.1755,0.7150522708,2.29
2020-11-28 00:30:00,2.1405,0.6994397758,2.2518783826,0.0125,0,0.0125,2.128,0.6994397758,2.24,2.1215,0.6931947778,2.2318784129,0.0125,0,0.0125,2.109,0.6931947778,2.22
2020-11-28 01:00:00,1.9985,0.6057648058,2.0882895513,0.1555,0,0.1555,1.843,0.6057648058,1.94,1.9889999999999999,0.6026423068,2.0782922677,0.1555,0,0.1555,1.8335,0.6026423068,1.9300000000000002
2020-11-28 01:30:00,2.023,0.6307447978,2.1190488432,0.10400000000000001,0,0.10400000000000001,1.919,0.6307447978,2.02,2.0135,0.6276222988,2.1090500231,0.10400000000000001,0,0.10400000000000001,1.9095,0.6276222988,2.01
2020-11-28 02:00:00,1.9460000000000002,0.5901523108,2.0335180722,0.1505,0,0.1505,1.7955,0.5901523108,1.8900000000000001,1.9365,0.5870298118,2.023520756,0.1505,0,0.1505,1.786,0.5870298118,1.88
2020-11-28 02:30:00,1.916,0.5745398159,2.0002879793,0.168,0,0.168,1.748,0.5745398159,1.8399999999999999,1.9065,0.5714173169,1.9902914359000001,0.168,0,0.168,1.7385000000000002,0.5714173169,1.83
2020-11-28 03:00:00,2.0335,0.6432347938,2.1328087701,0.0765,0,0.0765,1.957,0.6432347938,2.06,2.0145,0.6369897958,2.1128100364,0.0765,0,0.0765,1.9380000000000002,0.6369897958,2.04
2020-11-28 03:30:00,1.9235000000000002,0.5620498199,2.003934193,0.21350000000000002,0,0.21350000000000002,1.71,0.5620498199,1.8,1.9140000000000001,0.5589273209,1.9939397559,0.21350000000000002,0,0.21350000000000002,1.7005,0.5589273209,1.79
2020-11-28 04:00:00,1.927,0.5901523108,2.015343333,0.1315,0,0.1315,1.7955,0.5901523108,1.8900000000000001,1.908,0.5839073129,1.9953475261,0.1315,0,0.1315,1.7765,0.5839073129,1.87
2020-11-28 04:30:00,1.827,0.5589273209,1.9105833533,0.1265,0,0.1265,1.7005,0.5589273209,1.79,1.8175,0.5558048219,1.9005855019000002,0.1265,0,0.1265,1.691,0.5558048219,1.78
2020-11-28 05:00:00,1.7745000000000002,0.5308248299,1.8521947117000002,0.1595,0,0.1595,1.615,0.5308248299,1.7000000000000002,1.7650000000000001,0.5277023309000001,1.8421983471,0.1595,0,0.1595,1.6055000000000001,0.5277023309000001,1.69
2020-11-28 05:30:00,1.855,0.5589273209,1.937375738,0.1545,0,0.1545,1.7005,0.5589273209,1.79,1.8455,0.5558048219,1.9273788548000002,0.1545,0,0.1545,1.691,0.5558048219,1.78
2020-11-28 06:00:00,1.9635,0.5776623149,2.0467110201,0.20600000000000002,0,0.20600000000000002,1.7575,0.5776623149,1.85,1.9540000000000002,0.5745398159,2.0367159841,0.20600000000000002,0,0.20600000000000002,1.748,0.5745398159,1.8399999999999999
2020-11-28 06:30:00,2.221,0.7119297718,2.3323132294,0.055,0,0.055,2.166,0.7119297718,2.2800000000000002,2.202,0.7056847738,2.3123137763,0.055,0,0.055,2.147,0.7056847738,2.26
2020-11-28 07:00:00,2.354,0.7369097638000001,2.4666479279,0.112,0,0.112,2.242,0.7369097638000001,2.36,2.335,0.7306647658000001,2.4466499545,0.112,0,0.112,2.223,0.7306647658000001,2.34
2020-11-28 07:30:00,2.599,0.8493197278,2.7342540116,0.015,0,0.015,2.584,0.8493197278,2.7199999999999998,2.5705,0.8399522308,2.7042540561,0.015,0,0.015,2.5555,0.8399522308,2.69
2020-11-28 08:00:00,2.5484999999999998,0.7993597438000001,2.6709227338,0.1165,0,0.1165,2.432,0.7993597438000001,2.56,2.539,0.7962372448,2.6609236648,0.1165,0,0.1165,2.4225,0.7962372448,2.55
2020-11-28 08:30:00,2.7119999999999997,0.8899122148,2.8542753459,0.0045000000000000005,0,0.0045000000000000005,2.7075,0.8899122148,2.85,2.7025,0.8867897158,2.8442753471,0.0045000000000000005,0,0.0045000000000000005,2.698,0.8867897158,2.84
2020-11-28 09:00:00,2.841,0.8680547218,2.9706564931,0.2,0,0.2,2.641,0.8680547218,2.7800000000000002,2.7745,0.8461972288,2.9006723359,0.2,0,0.2,2.5745,0.8461972288,2.71
2020-11-28 09:30:00,2.974,0.9180147058,3.1124631725,0.181,0,0.181,2.793,0.9180147058,2.94,2.955,0.9117697078,3.0924664913,0.181,0,0.181,2.774,0.9117697078,2.92
2020-11-28 10:00:00,3.0805,0.9554846938,3.2252800266,0.17350000000000002,0,0.17350000000000002,2.907,0.9554846938,3.06,2.938,0.9086472088,3.0753022209,0.17350000000000002,0,0.17350000000000002,2.7645,0.9086472088,2.91
2020-11-28 10:30:00,3.1935000000000002,1.0023221787,3.3471020301,0.14400000000000002,0,0.14400000000000002,3.0495,1.0023221787,3.21,3.0795,0.9648521908000001,3.2271132611,0.14400000000000002,0,0.14400000000000002,2.9355,0.9648521908000001,3.09
2020-11-28 11:00:00,3.026,0.9461171968000001,3.1704595487000002,0.14750000000000002,0,0.14750000000000002,2.8785,0.9461171968000001,3.03,3.0165,0.9429946978,3.1604606073,0.14750000000000002,0,0.14750000000000002,2.8689999999999998,0.9429946978,3.02
2020-11-28 11:30:00,2.9585,0.9086472088,3.0948928899,0.194,0,0.194,2.7645,0.9086472088,2.91,2.949,0.9055247098,3.0848948118,0.194,0,0.194,2.755,0.9055247098,2.9
2020-11-28 12:00:00,2.8885,0.8867897158,3.0215605653,0.1905,0,0.1905,2.698,0.8867897158,2.84,2.879,0.8836672168,3.0115625097,0.1905,0,0.1905,2.6885,0.8836672168,2.83
2020-11-28 12:30:00,3.064,0.9710971888000001,3.2142068617,0.1095,0,0.1095,2.9545,0.9710971888000001,3.11,3.0545,0.9679746898,3.2042074293000002,0.1095,0,0.1095,2.9450000000000003,0.9679746898,3.1
2020-11-28 13:00:00,3.1785,1.0335471687,3.3423168611,0.034,0,0.034,3.1445,1.0335471687,3.31,3.1595,1.0273021707,3.3223169626,0.034,0,0.034,3.1255,1.0273021707,3.29
2020-11-28 13:30:00,3.009,0.9336272008000001,3.1505143628,0.1685,0,0.1685,2.8405,0.9336272008000001,2.99,2.99,0.9273822028,3.1305171697,0.1685,0,0.1685,2.8215,0.9273822028,2.9699999999999998
2020-11-28 14:00:00,3.2640000000000002,1.0522821627,3.4294305285,0.0625,0,0.0625,3.2015000000000002,1.0522821627,3.37,3.245,1.0460371647,3.4094308543,0.0625,0,0.0625,3.1825,1.0460371647,3.35
2020-11-28 14:30:00,3.249,1.0585271607,3.417086588,0.0285,0,0.0285,3.2205,1.0585271607,3.39,3.23,1.0522821627,3.3970866562,0.0285,0,0.0285,3.2015000000000002,1.0522821627,3.37
2020-11-28 15:00:00,2.802,0.9055247098,2.9446865708,0.047,0,0.047,2.755,0.9055247098,2.9,2.783,0.8992797118,2.9246868208,0.047,0,0.047,2.7359999999999998,0.8992797118,2.88
2020-11-28 15:30:00,2.9135,0.9523621948000001,3.0652040715,0.016,0,0.016,2.8975,0.9523621948000001,3.05,2.8945,0.9461171968000001,3.0452040983,0.016,0,0.016,2.8785,0.9461171968000001,3.03
2020-11-28 16:00:00,2.8555,0.8961572128,2.9928210772,0.129,0,0.129,2.7265,0.8961572128,2.87,2.8365,0.8899122148,2.9728229009,0.129,0,0.129,2.7075,0.8899122148,2.85
2020-11-28 16:30:00,3.2015000000000002,1.0522821627,3.37,0.0,0,0.0,3.2015000000000002,1.0522821627,3.37,3.1445,1.0335471687,3.31,0.0,0,0.0,3.1445,1.0335471687,3.31
2020-11-28 17:00:00,3.2615,1.0585271607,3.428973899,0.041,0,0.041,3.2205,1.0585271607,3.39,3.233,1.0491596637,3.3989741099,0.041,0,0.041,3.192,1.0491596637,3.36
2020-11-28 17:30:00,3.2880000000000003,1.0397921667,3.4484941279,0.1245,0,0.1245,3.1635,1.0397921667,3.33,3.269,1.0335471687,3.4284954062,0.1245,0,0.1245,3.1445,1.0335471687,3.31
2020-11-28 18:00:00,3.2945,1.0678946577,3.4632541417000002,0.0455,0,0.0455,3.249,1.0678946577,3.42,3.2755,1.0616496597,3.443254311,0.0455,0,0.0455,3.23,1.0616496597,3.4
2020-11-28 18:30:00,3.2225,1.0585271607,3.3919000575,0.002,0,0.002,3.2205,1.0585271607,3.39,3.2035,1.0522821627,3.3719000578,0.002,0,0.002,3.2015000000000002,1.0522821627,3.37
2020-11-28 19:00:00,2.9765,0.9617296918,3.1280147458,0.0505,0,0.0505,2.926,0.9617296918,3.08,2.9575,0.9554846938,3.1080150016,0.0505,0,0.0505,2.907,0.9554846938,3.06
2020-11-28 19:30:00,2.7855,0.8805447178,2.9213642789,0.10650000000000001,0,0.10650000000000001,2.6790000000000003,0.8805447178,2.8200000000000003,2.776,0.8774222188,2.9113649290000003,0.10650000000000001,0,0.10650000000000001,2.6695,0.8774222188,2.81
2020-11-28 20:00:00,2.675,0.8524422268,2.8075403381,0.0815,0,0.0815,2.5935,0.8524422268,2.73,2.656,0.8461972288,2.7875411656,0.0815,0,0.0815,2.5745,0.8461972288,2.71
2020-11-28 20:30:00,2.492,0.7587672568,2.6049552299,0.1835,0,0.1835,2.3085,0.7587672568,2.43,2.473,0.7525222588,2.5849601061,0.1835,0,0.1835,2.2895,0.7525222588,2.41
2020-11-28 21:00:00,2.5395,0.8118497398000001,2.6661133228000002,0.0695,0,0.0695,2.47,0.8118497398000001,2.6,2.5205,0.8056047418000001,2.6461139904,0.0695,0,0.0695,2.451,0.8056047418000001,2.58
2020-11-28 21:30:00,2.3675,0.7462772608,2.4823347881,0.097,0,0.097,2.2705,0.7462772608,2.39,2.32,0.7306647658000001,2.4323385866000002,0.097,0,0.097,2.223,0.7306647658000001,2.34
2020-11-28 22:00:00,2.2965,0.7119297718,2.4043203302,0.1305,0,0.1305,2.166,0.7119297718,2.2800000000000002,2.268,0.7025622748,2.3743246935,0.1305,0,0.1305,2.1375,0.7025622748,2.25
2020-11-28 22:30:00,2.042,0.6557247898,2.1447002122,0.047,0,0.047,1.995,0.6557247898,2.1,2.0325,0.6526022908,2.1347004474,0.047,0,0.047,1.9855,0.6526022908,2.09
2020-11-28 23:00:00,2.021,0.6619697878,2.1266511232,0.007,0,0.007,2.014,0.6619697878,2.12,2.0115,0.6588472888,2.1166511286,0.007,0,0.007,2.0045,0.6588472888,2.11
2020-11-28 23:30:00,1.8639999999999999,0.5651723189,1.9477976666,0.14450000000000002,0,0.14450000000000002,1.7195,0.5651723189,1.81,1.845,0.5589273209,1.9278030890000002,0.14450000000000002,0,0.14450000000000002,1.7005,0.5589273209,1.79
2020-11-29 00:00:00,1.8665,0.6026423068,1.9613770673,0.033,0,0.033,1.8335,0.6026423068,1.9300000000000002,1.857,0.5995198078,1.951377206,0.033,0,0.033,1.824,0.5995198078,1.92
2020-11-29 00:30:00,1.8090000000000002,0.5839073129,1.9009020885,0.0325,0,0.0325,1.7765,0.5839073129,1.87,1.7995,0.5807848139,1.8909022317000002,0.0325,0,0.0325,1.767,0.5807848139,1.8599999999999999
2020-11-29 01:00:00,1.7765,0.5682948179,1.8651839722,0.0475,0,0.0475,1.729,0.5682948179,1.82,1.767,0.5651723189,1.85518429,0.0475,0,0.0475,1.7195,0.5651723189,1.81
2020-11-29 01:30:00,1.8335,0.5995198078,1.9290272808000002,0.0095,0,0.0095,1.824,0.5995198078,1.92,1.824,0.5963973088,1.9190272927,0.0095,0,0.0095,1.8145,0.5963973088,1.9100000000000001
2020-11-29 02:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-11-29 02:30:00,1.783,0.5745398159,1.8732818795,0.035,0,0.035,1.748,0.5745398159,1.8399999999999999,1.7735,0.5714173169,1.8632820506,0.035,0,0.035,1.7385000000000002,0.5714173169,1.83
2020-11-29 03:00:00,1.6785,0.5245798319,1.7585636895,0.0825,0,0.0825,1.596,0.5245798319,1.6800000000000002,1.669,0.5214573329000001,1.7485647686,0.0825,0,0.0825,1.5865,0.5214573329000001,1.67
2020-11-29 03:30:00,1.6495000000000002,0.4933548419,1.7216995237,0.14850000000000002,0,0.14850000000000002,1.501,0.4933548419,1.58,1.6400000000000001,0.4902323429,1.7117031723,0.14850000000000002,0,0.14850000000000002,1.4915,0.4902323429,1.57
2020-11-29 04:00:00,1.7375,0.5620498199,1.8261451886,0.0275,0,0.0275,1.71,0.5620498199,1.8,1.728,0.5589273209,1.8161452998,0.0275,0,0.0275,1.7005,0.5589273209,1.79
2020-11-29 04:30:00,1.6265,0.5214573329000001,1.7080456668,0.04,0,0.04,1.5865,0.5214573329000001,1.67,1.617,0.5183348339,1.6980459358000002,0.04,0,0.04,1.577,0.5183348339,1.6600000000000001
2020-11-29 05:00:00,1.6365,0.5214573329000001,1.7175709592000001,0.05,0,0.05,1.5865,0.5214573329000001,1.67,1.627,0.5183348339,1.7075713748,0.05,0,0.05,1.577,0.5183348339,1.6600000000000001
2020-11-29 05:30:00,1.7265000000000001,0.5651723189,1.8166513149,0.007,0,0.007,1.7195,0.5651723189,1.81,1.717,0.5620498199,1.8066513222,0.007,0,0.007,1.71,0.5620498199,1.8
2020-11-29 06:00:00,1.749,0.5526823229,1.8342460985,0.0675,0,0.0675,1.6815,0.5526823229,1.77,1.7395,0.5495598239,1.8242467624,0.0675,0,0.0675,1.6720000000000002,0.5495598239,1.76
2020-11-29 06:30:00,1.8675000000000002,0.5807848139,1.9557267831,0.1005,0,0.1005,1.767,0.5807848139,1.8599999999999999,1.8485,0.5745398159,1.9357293845,0.1005,0,0.1005,1.748,0.5745398159,1.8399999999999999
2020-11-29 07:00:00,2.05,0.6588472888,2.1532718709,0.0455,0,0.0455,2.0045,0.6588472888,2.11,2.012,0.6463572928,2.1132727581,0.0455,0,0.0455,1.9665,0.6463572928,2.07
2020-11-29 07:30:00,2.1705,0.7056847738,2.2823367959,0.0235,0,0.0235,2.147,0.7056847738,2.26,2.123,0.6900722788,2.2323370601,0.0235,0,0.0235,2.0995,0.6900722788,2.21
2020-11-29 08:00:00,2.134,0.6838272808,2.2408872685,0.053500000000000006,0,0.053500000000000006,2.0805,0.6838272808,2.19,2.1055,0.6744597838,2.2108881134000002,0.053500000000000006,0,0.053500000000000006,2.052,0.6744597838,2.16
2020-11-29 08:30:00,2.294,0.7337872648,2.408501557,0.061500000000000006,0,0.061500000000000006,2.2325,0.7337872648,2.35,2.275,0.7275422668,2.388502198,0.061500000000000006,0,0.061500000000000006,2.2135,0.7275422668,2.33
2020-11-29 09:00:00,2.432,0.7618897558000001,2.5485486066,0.114,0,0.114,2.318,0.7618897558000001,2.44,2.4035,0.7525222588,2.5185515679,0.114,0,0.114,2.2895,0.7525222588,2.41
2020-11-29 09:30:00,2.6310000000000002,0.7556447578000001,2.7373636952,0.332,0,0.332,2.299,0.7556447578000001,2.42,2.6215,0.7525222588,2.7273708952,0.332,0,0.332,2.2895,0.7525222588,2.41
2020-11-29 10:00:00,2.818,0.8212172368,2.9352209031000003,0.3195,0,0.3195,2.4985,0.8212172368,2.63,2.799,0.8149722388,2.9152325379,0.3195,0,0.3195,2.4795,0.8149722388,2.61
2020-11-29 10:30:00,2.835,0.8087272408,2.9480951053,0.3745,0,0.3745,2.4605,0.8087272408,2.59,2.816,0.8024822428,2.9281109525,0.3745,0,0.3745,2.4415,0.8024822428,2.5700000000000003
2020-11-29 11:00:00,2.9275,0.8430747298,3.0464784998,0.36250000000000004,0,0.36250000000000004,2.565,0.8430747298,2.7,2.9085,0.8368297318,3.0264924005,0.36250000000000004,0,0.36250000000000004,2.5460000000000003,0.8368297318,2.68
2020-11-29 11:30:00,2.8355,0.8305847338000001,2.9546457063,0.3085,0,0.3085,2.527,0.8305847338000001,2.66,2.826,0.8274622348,2.9446510404,0.3085,0,0.3085,2.5175,0.8274622348,2.65
2020-11-29 12:00:00,2.8005,0.8087272408,2.9149339615,0.34,0,0.34,2.4605,0.8087272408,2.59,2.7815000000000003,0.8024822428,2.8949473225,0.34,0,0.34,2.4415,0.8024822428,2.5700000000000003
2020-11-29 12:30:00,2.7995,0.7962372448,2.9105315666,0.377,0,0.377,2.4225,0.7962372448,2.55,2.7805,0.7899922468,2.8905480449,0.377,0,0.377,2.4035,0.7899922468,2.5300000000000002
2020-11-29 13:00:00,2.7685,0.7962372448,2.8807266444,0.34600000000000003,0,0.34600000000000003,2.4225,0.7962372448,2.55,2.7495000000000003,0.7899922468,2.8607408131,0.34600000000000003,0,0.34600000000000003,2.4035,0.7899922468,2.5300000000000002
2020-11-29 13:30:00,2.696,0.7868697478000001,2.8084835766,0.302,0,0.302,2.394,0.7868697478000001,2.52,2.658,0.7743797518000001,2.7685064566,0.302,0,0.302,2.356,0.7743797518000001,2.48
2020-11-29 14:00:00,2.6035,0.7806247498000001,2.7180116354,0.2285,0,0.2285,2.375,0.7806247498000001,2.5,2.5845000000000002,0.7743797518000001,2.6980185785,0.2285,0,0.2285,2.356,0.7743797518000001,2.48
2020-11-29 14:30:00,2.6745,0.8368297318,2.8023622624,0.1285,0,0.1285,2.5460000000000003,0.8368297318,2.68,2.6555,0.8305847338000001,2.7823643273,0.1285,0,0.1285,2.527,0.8305847338000001,2.66
2020-11-29 15:00:00,2.7355,0.8680547218,2.8699266977,0.0945,0,0.0945,2.641,0.8680547218,2.7800000000000002,2.7165,0.8618097238,2.8499277622,0.0945,0,0.0945,2.622,0.8618097238,2.76
2020-11-29 15:30:00,2.8125,0.9055247098,2.9546795512,0.0575,0,0.0575,2.755,0.9055247098,2.9,2.7935,0.8992797118,2.9346799229,0.0575,0,0.0575,2.7359999999999998,0.8992797118,2.88
2020-11-29 16:00:00,2.9755000000000003,0.9742196878,3.1309270592,0.0115,0,0.0115,2.964,0.9742196878,3.12,2.89,0.9461171968000001,3.0409271201,0.0115,0,0.0115,2.8785,0.9461171968000001,3.03
2020-11-29 16:30:00,3.107,1.0210571727,3.2704750037,0.0005,0,0.0005,3.1065,1.0210571727,3.27,3.0785,1.0116896757,3.2404750038,0.0005,0,0.0005,3.078,1.0116896757,3.24
2020-11-29 17:00:00,3.496,1.1490796317,3.68,0.0,0,0.0,3.496,1.1490796317,3.68,3.477,1.1428346337,3.66,0.0,0,0.0,3.477,1.1428346337,3.66
2020-11-29 17:30:00,3.591,1.1803046217,3.7800000000000002,0.0,0,0.0,3.591,1.1803046217,3.7800000000000002,3.572,1.1740596237,3.76,0.0,0,0.0,3.572,1.1740596237,3.76
2020-11-29 18:00:00,3.534,1.1615696277,3.7199999999999998,0.0,0,0.0,3.534,1.1615696277,3.7199999999999998,3.5245,1.1584471287,3.71,0.0,0,0.0,3.5245,1.1584471287,3.71
2020-11-29 18:30:00,3.287,1.0803846537,3.46,0.0,0,0.0,3.287,1.0803846537,3.46,3.2775,1.0772621547,3.45,0.0,0,0.0,3.2775,1.0772621547,3.45
2020-11-29 19:00:00,3.1445,1.0335471687,3.31,0.0,0,0.0,3.1445,1.0335471687,3.31,3.1255,1.0273021707,3.29,0.0,0,0.0,3.1255,1.0273021707,3.29
2020-11-29 19:30:00,2.983,0.9804646857,3.14,0.0,0,0.0,2.983,0.9804646857,3.14,2.9735,0.9773421867000001,3.13,0.0,0,0.0,2.9735,0.9773421867000001,3.13
2020-11-29 20:00:00,2.8785,0.9461171968000001,3.03,0.0,0,0.0,2.8785,0.9461171968000001,3.03,2.8595,0.9398721988000001,3.01,0.0,0,0.0,2.8595,0.9398721988000001,3.01
2020-11-29 20:30:00,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9,2.7359999999999998,0.8992797118,2.88,0.0,0,0.0,2.7359999999999998,0.8992797118,2.88
2020-11-29 21:00:00,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77
2020-11-29 21:30:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2020-11-29 22:00:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2020-11-29 22:30:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2020-11-29 23:00:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2020-11-29 23:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2020-11-30 00:00:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2020-11-30 00:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2020-11-30 01:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2020-11-30 01:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2020-11-30 02:00:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2020-11-30 02:30:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2020-11-30 03:00:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2020-11-30 03:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2020-11-30 04:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2020-11-30 04:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2020-11-30 05:00:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2020-11-30 05:30:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2020-11-30 06:00:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2020-11-30 06:30:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-11-30 07:00:00,2.774,0.9117697078,2.92,0.0,0,0.0,2.774,0.9117697078,2.92,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91
2020-11-30 07:30:00,3.173,1.0429146657,3.34,0.0,0,0.0,3.173,1.0429146657,3.34,3.154,1.0366696677,3.32,0.0,0,0.0,3.154,1.0366696677,3.32
2020-11-30 08:00:00,3.363,1.1053646457,3.54,0.0,0,0.0,3.363,1.1053646457,3.54,3.344,1.0991196477,3.52,0.0,0,0.0,3.344,1.0991196477,3.52
2020-11-30 08:30:00,3.3695,1.1053646457,3.5461755808,0.006500000000000001,0,0.006500000000000001,3.363,1.1053646457,3.54,3.3505000000000003,1.0991196477,3.5261755840999998,0.006500000000000001,0,0.006500000000000001,3.344,1.0991196477,3.52
2020-11-30 09:00:00,3.5355,1.1459571327,3.7165814938,0.049,0,0.049,3.4865,1.1459571327,3.67,3.5165,1.1397121347,3.6965816642,0.049,0,0.049,3.4675000000000002,1.1397121347,3.65
2020-11-30 09:30:00,3.6195,1.1678146257,3.803231685,0.0665,0,0.0665,3.553,1.1678146257,3.74,3.591,1.1584471287,3.7732321357,0.0665,0,0.0665,3.5245,1.1584471287,3.71
2020-11-30 10:00:00,3.952,1.2646120947,4.1494033005,0.10450000000000001,0,0.10450000000000001,3.8475,1.2646120947,4.05,3.7145,1.1865496197,3.8994115261,0.10450000000000001,0,0.10450000000000001,3.61,1.1865496197,3.8
2020-11-30 10:30:00,3.9355,1.2365096037,4.1251807536,0.17350000000000002,0,0.17350000000000002,3.762,1.2365096037,3.96,3.698,1.1584471287,3.8752037043,0.17350000000000002,0,0.17350000000000002,3.5245,1.1584471287,3.71
2020-11-30 11:00:00,3.9985,1.2708570927,4.1956024597,0.132,0,0.132,3.8665000000000003,1.2708570927,4.07,3.7515,1.1896721187,3.9356158349,0.132,0,0.132,3.6195,1.1896721187,3.81
2020-11-30 11:30:00,4.084,1.2833470887,4.2808919339,0.17950000000000002,0,0.17950000000000002,3.9045,1.2833470887,4.11,3.8275,1.1990396157,4.0109166346,0.17950000000000002,0,0.17950000000000002,3.648,1.1990396157,3.84
2020-11-30 12:00:00,4.047,1.2302646057,4.2298652461,0.304,0,0.304,3.743,1.2302646057,3.94,3.8,1.1490796317,3.9699350121,0.304,0,0.304,3.496,1.1490796317,3.68
2020-11-30 12:30:00,3.907,1.2302646057,4.0961201154,0.164,0,0.164,3.743,1.2302646057,3.94,3.8785,1.2208971087,4.0661224773,0.164,0,0.164,3.7145,1.2208971087,3.91
2020-11-30 13:00:00,3.9715,1.2646120947,4.1679798464,0.124,0,0.124,3.8475,1.2646120947,4.05,3.9525,1.2583670967,4.1479807136,0.124,0,0.124,3.8285,1.2583670967,4.03
2020-11-30 13:30:00,3.9645,1.2614895957,4.1603625143,0.1265,0,0.1265,3.838,1.2614895957,4.04,3.9455,1.2552445977,4.14036342,0.1265,0,0.1265,3.819,1.2552445977,4.02
2020-11-30 14:00:00,3.741,1.2115296117,3.9322875022,0.055,0,0.055,3.686,1.2115296117,3.88,3.722,1.2052846137,3.9122876939,0.055,0,0.055,3.667,1.2052846137,3.86
2020-11-30 14:30:00,3.8615,1.2552445977,4.0603966863,0.0425,0,0.0425,3.819,1.2552445977,4.02,3.8425000000000002,1.2489995997,4.0403967936,0.0425,0,0.0425,3.8,1.2489995997,4.0
2020-11-30 15:00:00,2.4135,0.7212972688,2.5189783643,0.219,0,0.219,2.1945,0.7212972688,2.31,2.404,0.7181747698000001,2.5089820645,0.219,0,0.219,2.185,0.7181747698000001,2.3
2020-11-30 15:30:00,4.563,1.4987995196,4.8028500914,0.003,0,0.003,4.5600000000000005,1.4987995196,4.8,4.5440000000000005,1.4925545216,4.7828500917,0.003,0,0.003,4.541,1.4925545216,4.78
2020-11-30 16:00:00,4.4745,1.4706970286,4.71,0.0,0,0.0,4.4745,1.4706970286,4.71,4.3985,1.4457170366,4.63,0.0,0,0.0,4.3985,1.4457170366,4.63
2020-11-30 16:30:00,3.0685000000000002,1.0085671767,3.23,0.0,0,0.0,3.0685000000000002,1.0085671767,3.23,3.059,1.0054446777,3.22,0.0,0,0.0,3.059,1.0054446777,3.22
2020-11-30 17:00:00,3.4605,1.1209771407,3.637533505,0.05,0,0.05,3.4105,1.1209771407,3.59,3.356,1.0866296517,3.5275345498,0.05,0,0.05,3.306,1.0866296517,3.48
2020-11-30 17:30:00,3.7625,0.7993597438000001,3.846476602,1.3305,0,1.3305,2.432,0.7993597438000001,2.56,3.753,0.7962372448,3.8365352533,1.3305,0,1.3305,2.4225,0.7962372448,2.55
2020-11-30 18:00:00,3.7145,1.2208971087,3.91,0.0,0,0.0,3.7145,1.2208971087,3.91,3.6955,1.2146521107,3.89,0.0,0,0.0,3.6955,1.2146521107,3.89
2020-11-30 18:30:00,3.7525,1.2333871047,3.95,0.0,0,0.0,3.7525,1.2333871047,3.95,3.7335000000000003,1.2271421067000001,3.93,0.0,0,0.0,3.7335000000000003,1.2271421067000001,3.93
2020-11-30 19:00:00,3.61,1.1865496197,3.8,0.0,0,0.0,3.61,1.1865496197,3.8,3.5815,1.1771821227,3.77,0.0,0,0.0,3.5815,1.1771821227,3.77
2020-11-30 19:30:00,3.5789999999999997,1.1678146257,3.7647087537,0.026000000000000002,0,0.026000000000000002,3.553,1.1678146257,3.74,3.5695,1.1646921266999999,3.7547087770000003,0.026000000000000002,0,0.026000000000000002,3.5435,1.1646921266999999,3.73
2020-11-30 20:00:00,3.325,1.0928746497,3.5,0.0,0,0.0,3.325,1.0928746497,3.5,3.3155,1.0897521507,3.49,0.0,0,0.0,3.3155,1.0897521507,3.49
2020-11-30 20:30:00,3.192,1.0491596637,3.36,0.0,0,0.0,3.192,1.0491596637,3.36,3.173,1.0429146657,3.34,0.0,0,0.0,3.173,1.0429146657,3.34
2020-11-30 21:00:00,3.116,1.0241796717,3.2800000000000002,0.0,0,0.0,3.116,1.0241796717,3.2800000000000002,3.097,1.0179346737,3.26,0.0,0,0.0,3.097,1.0179346737,3.26
2020-11-30 21:30:00,2.9925,0.9835871847000001,3.15,0.0,0,0.0,2.9925,0.9835871847000001,3.15,2.9165,0.9586071928000001,3.07,0.0,0,0.0,2.9165,0.9586071928000001,3.07
2020-11-30 22:00:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2020-11-30 22:30:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2020-11-30 23:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-11-30 23:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-12-01 00:00:00,2.0125,0.6588472888,2.1176014734,0.008,0,0.008,2.0045,0.6588472888,2.11,2.003,0.6557247898,2.1076014804,0.008,0,0.008,1.995,0.6557247898,2.1
2020-12-01 00:30:00,2.157,0.6432347938,2.2508664998,0.2,0,0.2,1.957,0.6432347938,2.06,2.138,0.6369897958,2.2308742681,0.2,0,0.2,1.9380000000000002,0.6369897958,2.04
2020-12-01 01:00:00,2.2085,0.6463572928,2.3011410213,0.242,0,0.242,1.9665,0.6463572928,2.07,2.199,0.6432347938,2.2911464379,0.242,0,0.242,1.957,0.6432347938,2.06
2020-12-01 01:30:00,2.4345,0.7837472488,2.5575476535,0.05,0,0.05,2.3845,0.7837472488,2.51,2.425,0.7806247498000001,2.5475478406,0.05,0,0.05,2.375,0.7806247498000001,2.5
2020-12-01 02:00:00,2.167,0.7025622748,2.2780436234,0.029500000000000002,0,0.029500000000000002,2.1375,0.7025622748,2.25,2.1575,0.6994397758,2.2680437055000002,0.029500000000000002,0,0.029500000000000002,2.128,0.6994397758,2.24
2020-12-01 02:30:00,2.2285,0.7306647658000001,2.3452256288,0.0055000000000000005,0,0.0055000000000000005,2.223,0.7306647658000001,2.34,2.219,0.7275422668,2.3352256315,0.0055000000000000005,0,0.0055000000000000005,2.2135,0.7275422668,2.33
2020-12-01 03:00:00,1.9895,0.5807848139,2.0725398066,0.2225,0,0.2225,1.767,0.5807848139,1.8599999999999999,1.98,0.5776623149,2.062545454,0.2225,0,0.2225,1.7575,0.5776623149,1.85
2020-12-01 03:30:00,2.167,0.6682147858,2.2676860453,0.134,0,0.134,2.033,0.6682147858,2.14,2.1575,0.6650922868,2.2576877552,0.134,0,0.134,2.0235,0.6650922868,2.13
2020-12-01 04:00:00,2.1865,0.6963172768,2.2946982372,0.068,0,0.068,2.1185,0.6963172768,2.23,2.177,0.6931947778,2.2846986672,0.068,0,0.068,2.109,0.6931947778,2.22
2020-12-01 04:30:00,2.096,0.6432347938,2.1924796464,0.139,0,0.139,1.957,0.6432347938,2.06,2.0865,0.6401122948,2.182481615,0.139,0,0.139,1.9475,0.6401122948,2.05
2020-12-01 05:00:00,2.1485,0.6432347938,2.2427222855,0.1915,0,0.1915,1.957,0.6432347938,2.06,2.1390000000000002,0.6401122948,2.2327258564,0.1915,0,0.1915,1.9475,0.6401122948,2.05
2020-12-01 05:30:00,2.3215,0.7525222588,2.4404204556,0.032,0,0.032,2.2895,0.7525222588,2.41,2.2075,0.7150522708,2.3204215134,0.032,0,0.032,2.1755,0.7150522708,2.29
2020-12-01 06:00:00,2.4175,0.7806247498000001,2.5404096618,0.0425,0,0.0425,2.375,0.7806247498000001,2.5,2.3605,0.7618897558000001,2.4804105003,0.0425,0,0.0425,2.318,0.7618897558000001,2.44
2020-12-01 06:30:00,2.5765000000000002,0.8212172368,2.7042096812,0.078,0,0.078,2.4985,0.8212172368,2.63,2.567,0.8180947378000001,2.6942100883,0.078,0,0.078,2.489,0.8180947378000001,2.62
2020-12-01 07:00:00,2.829,0.9055247098,2.9703898734000003,0.074,0,0.074,2.755,0.9055247098,2.9,2.8005,0.8961572128,2.9403907904,0.074,0,0.074,2.7265,0.8961572128,2.87
2020-12-01 07:30:00,3.178,0.9742196878,3.3239717207,0.214,0,0.214,2.964,0.9742196878,3.12,3.1685,0.9710971888000001,3.3139737476,0.214,0,0.214,2.9545,0.9710971888000001,3.11
2020-12-01 08:00:00,3.3155,1.0616496597,3.481327369,0.0855,0,0.0855,3.23,1.0616496597,3.4,3.2965,1.0554046617,3.4613279605000002,0.0855,0,0.0855,3.211,1.0554046617,3.38
2020-12-01 08:30:00,3.503,1.0991196477,3.6713857057,0.159,0,0.159,3.344,1.0991196477,3.52,3.484,1.0928746497,3.6513875445,0.159,0,0.159,3.325,1.0928746497,3.5
2020-12-01 09:00:00,3.6205,1.1397121347,3.7956506689,0.153,0,0.153,3.4675000000000002,1.1397121347,3.65,3.6015,1.1334671367,3.7756522615,0.153,0,0.153,3.4485,1.1334671367,3.63
2020-12-01 09:30:00,3.6415,1.1553246297,3.8203792024,0.1265,0,0.1265,3.515,1.1553246297,3.7,3.6225,1.1490796317,3.800380277,0.1265,0,0.1265,3.496,1.1490796317,3.68
2020-12-01 10:00:00,3.6445,1.1147321427,3.8111688496,0.253,0,0.253,3.3915,1.1147321427,3.5700000000000003,3.6255,1.1084871447,3.7911731694,0.253,0,0.253,3.3725,1.1084871447,3.55
2020-12-01 10:30:00,3.5869999999999997,1.1147321427,3.7562210731,0.1955,0,0.1955,3.3915,1.1147321427,3.5700000000000003,3.568,1.1084871447,3.7362237286,0.1955,0,0.1955,3.3725,1.1084871447,3.55
2020-12-01 11:00:00,3.503,1.0772621547,3.6649014653,0.2255,0,0.2255,3.2775,1.0772621547,3.45,3.484,1.0710171567,3.6449051771,0.2255,0,0.2255,3.2585,1.0710171567,3.43
2020-12-01 11:30:00,3.3885,1.0179346737,3.5380959922,0.29150000000000004,0,0.29150000000000004,3.097,1.0179346737,3.26,3.379,1.0148121747,3.5280993112,0.29150000000000004,0,0.29150000000000004,3.0875,1.0148121747,3.25
2020-12-01 12:00:00,3.51,1.0273021707,3.6572461976,0.3845,0,0.3845,3.1255,1.0273021707,3.29,3.358,0.9773421867000001,3.4973363793,0.3845,0,0.3845,2.9735,0.9773421867000001,3.13
2020-12-01 12:30:00,3.5765000000000002,1.0054446777,3.7151408116,0.5175000000000001,0,0.5175000000000001,3.059,1.0054446777,3.22,3.453,0.9648521908000001,3.5852682954,0.5175000000000001,0,0.5175000000000001,2.9355,0.9648521908000001,3.09
2020-12-01 13:00:00,3.7315,1.1334671367,3.8998512792,0.28300000000000003,0,0.28300000000000003,3.4485,1.1334671367,3.63,3.722,1.1303446377,3.8898538533,0.28300000000000003,0,0.28300000000000003,3.439,1.1303446377,3.62
2020-12-01 13:30:00,3.691,1.1615696277,3.8694605567,0.157,0,0.157,3.534,1.1615696277,3.7199999999999998,3.672,1.1553246297,3.8494621702,0.157,0,0.157,3.515,1.1553246297,3.7
2020-12-01 14:00:00,3.596,1.1240996397,3.7676008281,0.176,0,0.176,3.42,1.1240996397,3.6,3.52,1.0991196477,3.6876095238,0.176,0,0.176,3.344,1.0991196477,3.52
2020-12-01 14:30:00,3.6365,1.0991196477,3.798973052,0.29250000000000004,0,0.29250000000000004,3.344,1.0991196477,3.52,3.551,1.0710171567,3.7089996967000003,0.29250000000000004,0,0.29250000000000004,3.2585,1.0710171567,3.43
2020-12-01 15:00:00,3.557,1.0866296517,3.7192758704,0.251,0,0.251,3.306,1.0866296517,3.48,3.5380000000000003,1.0803846537,3.6992803354,0.251,0,0.251,3.287,1.0803846537,3.46
2020-12-01 15:30:00,5.0,1.6393119746,5.2618764476,0.0125,0,0.0125,4.9875,1.6393119746,5.25,4.7625,1.5612494996000001,5.0118765198,0.0125,0,0.0125,4.75,1.5612494996000001,5.0
2020-12-01 16:00:00,5.065,1.6642919666,5.3314250206,0.0015,0,0.0015,5.0635,1.6642919666,5.33,5.008,1.6455569726000001,5.2714250208,0.0015,0,0.0015,5.0065,1.6455569726000001,5.27
2020-12-01 16:30:00,3.876,1.2739795917,4.08,0.0,0,0.0,3.876,1.2739795917,4.08,3.857,1.2677345937,4.06,0.0,0,0.0,3.857,1.2677345937,4.06
2020-12-01 17:00:00,3.838,1.2552445977,4.0380543582,0.019,0,0.019,3.819,1.2552445977,4.02,3.819,1.2489995997,4.0180543799,0.019,0,0.019,3.8,1.2489995997,4.0
2020-12-01 17:30:00,3.825,0.6931947778,3.8873054935,1.716,0,1.716,2.109,0.6931947778,2.22,3.8155,0.6900722788,3.8774011915,1.716,0,1.716,2.0995,0.6900722788,2.21
2020-12-01 18:00:00,3.9845,0.7462772608,4.0537846514,1.714,0,1.714,2.2705,0.7462772608,2.39,3.975,0.7431547618000001,4.0438724015,1.714,0,1.714,2.261,0.7431547618000001,2.38
2020-12-01 18:30:00,3.724,1.2115296117,3.9161179757999998,0.038,0,0.038,3.686,1.2115296117,3.88,3.705,1.2052846137,3.896118068,0.038,0,0.038,3.667,1.2052846137,3.86
2020-12-01 19:00:00,3.5245,1.1584471287,3.71,0.0,0,0.0,3.5245,1.1584471287,3.71,3.5055,1.1522021307,3.69,0.0,0,0.0,3.5055,1.1522021307,3.69
2020-12-01 19:30:00,3.3155,1.0897521507,3.49,0.0,0,0.0,3.3155,1.0897521507,3.49,3.2965,1.0835071527,3.47,0.0,0,0.0,3.2965,1.0835071527,3.47
2020-12-01 20:00:00,3.2585,1.0710171567,3.43,0.0,0,0.0,3.2585,1.0710171567,3.43,3.2395,1.0647721587,3.41,0.0,0,0.0,3.2395,1.0647721587,3.41
2020-12-01 20:30:00,3.306,1.0866296517,3.48,0.0,0,0.0,3.306,1.0866296517,3.48,3.287,1.0803846537,3.46,0.0,0,0.0,3.287,1.0803846537,3.46
2020-12-01 21:00:00,3.135,1.0304246697,3.3,0.0,0,0.0,3.135,1.0304246697,3.3,3.116,1.0241796717,3.2800000000000002,0.0,0,0.0,3.116,1.0241796717,3.2800000000000002
2020-12-01 21:30:00,2.9675000000000002,0.8899122148,3.0980639115,0.26,0,0.26,2.7075,0.8899122148,2.85,2.9485,0.8836672168,3.0780708244,0.26,0,0.26,2.6885,0.8836672168,2.83
2020-12-01 22:00:00,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9
2020-12-01 22:30:00,3.8475,1.2646120947,4.05,0.0,0,0.0,3.8475,1.2646120947,4.05,3.8285,1.2583670967,4.03,0.0,0,0.0,3.8285,1.2583670967,4.03
2020-12-01 23:00:00,3.4295,1.1272221387,3.61,0.0,0,0.0,3.4295,1.1272221387,3.61,3.4105,1.1209771407,3.59,0.0,0,0.0,3.4105,1.1209771407,3.59
2020-12-01 23:30:00,2.3575,0.7587672568,2.4765972624,0.049,0,0.049,2.3085,0.7587672568,2.43,2.348,0.7556447578000001,2.466597454,0.049,0,0.049,2.299,0.7556447578000001,2.42
2020-12-02 00:00:00,2.3805,0.7775022508,2.5042543801,0.015,0,0.015,2.3655,0.7775022508,2.49,2.371,0.7743797518000001,2.4942543976,0.015,0,0.015,2.356,0.7743797518000001,2.48
2020-12-02 00:30:00,2.401,0.7837472488,2.5256802549,0.0165,0,0.0165,2.3845,0.7837472488,2.51,2.3915,0.7806247498000001,2.5156802758,0.0165,0,0.0165,2.375,0.7806247498000001,2.5
2020-12-02 01:00:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2020-12-02 01:30:00,2.3835,0.7806247498000001,2.5080764043,0.0085,0,0.0085,2.375,0.7806247498000001,2.5,2.374,0.7775022508,2.49807641,0.0085,0,0.0085,2.3655,0.7775022508,2.49
2020-12-02 02:00:00,2.2815,0.7493997598000001,2.4014250457,0.0015,0,0.0015,2.2800000000000002,0.7493997598000001,2.4,2.2720000000000002,0.7462772608,2.3914250459,0.0015,0,0.0015,2.2705,0.7462772608,2.39
2020-12-02 02:30:00,2.1745,0.7056847738,2.2861411264,0.0275,0,0.0275,2.147,0.7056847738,2.26,2.165,0.7025622748,2.2761411973,0.0275,0,0.0275,2.1375,0.7025622748,2.25
2020-12-02 03:00:00,2.2435,0.7212972688,2.356599669,0.049,0,0.049,2.1945,0.7212972688,2.31,2.234,0.7181747698000001,2.3465998807,0.049,0,0.049,2.185,0.7181747698000001,2.3
2020-12-02 03:30:00,2.189,0.6869497798,2.2942582679,0.099,0,0.099,2.09,0.6869497798,2.2,2.1795,0.6838272808,2.2842591797000003,0.099,0,0.099,2.0805,0.6838272808,2.19
2020-12-02 04:00:00,2.088,0.6838272808,2.1971262481,0.007500000000000001,0,0.007500000000000001,2.0805,0.6838272808,2.19,2.0785,0.6807047818,2.1871262538,0.007500000000000001,0,0.007500000000000001,2.071,0.6807047818,2.18
2020-12-02 04:30:00,1.999,0.6026423068,2.0878646388,0.1655,0,0.1655,1.8335,0.6026423068,1.9300000000000002,1.9895,0.5995198078,2.0778677172,0.1655,0,0.1655,1.824,0.5995198078,1.92
2020-12-02 05:00:00,2.176,0.7150522708,2.2904750053000003,0.0005,0,0.0005,2.1755,0.7150522708,2.29,2.1665,0.7119297718,2.2804750053,0.0005,0,0.0005,2.166,0.7119297718,2.2800000000000002
2020-12-02 05:30:00,2.096,0.6151323028,2.1844000893,0.2245,0,0.2245,1.8715000000000002,0.6151323028,1.97,2.0865,0.6120098038,2.1744052635,0.2245,0,0.2245,1.862,0.6120098038,1.96
2020-12-02 06:00:00,2.301,0.7556447578000001,2.4219000805,0.002,0,0.002,2.299,0.7556447578000001,2.42,2.2915,0.7525222588,2.4119000808,0.002,0,0.002,2.2895,0.7525222588,2.41
2020-12-02 06:30:00,2.5285,0.7899922468,2.6490375611,0.125,0,0.125,2.4035,0.7899922468,2.5300000000000002,2.5095,0.7837472488,2.6290397487,0.125,0,0.125,2.3845,0.7837472488,2.51
2020-12-02 07:00:00,2.8835,0.9117697078,3.0242182874,0.1095,0,0.1095,2.774,0.9117697078,2.92,2.874,0.9086472088,3.0142189287,0.1095,0,0.1095,2.7645,0.9086472088,2.91
2020-12-02 07:30:00,3.192,0.9898321827000001,3.3419502914,0.18050000000000002,0,0.18050000000000002,3.0115,0.9898321827000001,3.17,3.1825,0.9867096837,3.3319517178,0.18050000000000002,0,0.18050000000000002,3.002,0.9867096837,3.16
2020-12-02 08:00:00,3.4475,1.0772621547,3.6118900869,0.17,0,0.17,3.2775,1.0772621547,3.45,3.4285,1.0710171567,3.591892259,0.17,0,0.17,3.2585,1.0710171567,3.43
