Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-02 08:30:00,3.7085,1.1615696277,3.8861570027,0.17450000000000002,0,0.17450000000000002,3.534,1.1615696277,3.7199999999999998,3.6895,1.1553246297,3.8661589789,0.17450000000000002,0,0.17450000000000002,3.515,1.1553246297,3.7
2020-12-02 09:00:00,3.7765,1.2333871047,3.9728070681,0.024,0,0.024,3.7525,1.2333871047,3.95,3.748,1.2240196077,3.9428071218,0.024,0,0.024,3.724,1.2240196077,3.92
2020-12-02 09:30:00,3.762,1.1771821227,3.9418779471,0.18050000000000002,0,0.18050000000000002,3.5815,1.1771821227,3.77,3.743,1.1709371247,3.921880002,0.18050000000000002,0,0.18050000000000002,3.5625,1.1709371247,3.75
2020-12-02 10:00:00,3.741,1.1834271207,3.9237202691,0.1405,0,0.1405,3.6005000000000003,1.1834271207,3.79,3.722,1.1771821227,3.9037215257,0.1405,0,0.1405,3.5815,1.1771821227,3.77
2020-12-02 10:30:00,3.86,1.2427546017,4.0551250289,0.079,0,0.079,3.781,1.2427546017,3.98,3.841,1.2365096037,4.0351254008,0.079,0,0.079,3.762,1.2365096037,3.96
2020-12-02 11:00:00,3.8395,1.2396321027,4.0346558713,0.068,0,0.068,3.7715,1.2396321027,3.9699999999999998,3.811,1.2302646057,4.0046562899,0.068,0,0.068,3.743,1.2302646057,3.94
2020-12-02 11:30:00,4.1655,1.3551645657,4.380395102,0.0425,0,0.0425,4.123,1.3551645657,4.34,4.1370000000000005,1.3457970687,4.3503952407,0.0425,0,0.0425,4.0945,1.3457970687,4.31
2020-12-02 12:00:00,4.016,1.2927145857,4.2189296036,0.083,0,0.083,3.933,1.2927145857,4.14,3.997,1.2864695877,4.1989299827,0.083,0,0.083,3.914,1.2864695877,4.12
2020-12-02 12:30:00,4.2005,1.3645320627,4.4165765022,0.049,0,0.049,4.1515,1.3645320627,4.37,4.1815,1.3582870647,4.3965766228,0.049,0,0.049,4.1325,1.3582870647,4.35
2020-12-02 13:00:00,4.0315,1.2739795917,4.2280038139,0.1555,0,0.1555,3.876,1.2739795917,4.08,4.0125,1.2677345937,4.208005139,0.1555,0,0.1555,3.857,1.2677345937,4.06
2020-12-02 13:30:00,3.7984999999999998,1.1522021307,3.9694044893,0.293,0,0.293,3.5055,1.1522021307,3.69,3.7795,1.1459571327,3.9494098293,0.293,0,0.293,3.4865,1.1459571327,3.67
2020-12-02 14:00:00,3.7,1.1459571327,3.8733987337,0.21350000000000002,0,0.21350000000000002,3.4865,1.1459571327,3.67,3.6905,1.1428346337,3.8634002187,0.21350000000000002,0,0.21350000000000002,3.477,1.1428346337,3.66
2020-12-02 14:30:00,3.6185,1.1084871447,3.7844796208,0.246,0,0.246,3.3725,1.1084871447,3.55,3.5995,1.1022421467,3.7644837627000003,0.246,0,0.246,3.3535,1.1022421467,3.5300000000000002
2020-12-02 15:00:00,3.6515,1.1459571327,3.8270968109,0.165,0,0.165,3.4865,1.1459571327,3.67,3.6325000000000003,1.1397121347,3.8070986328,0.165,0,0.165,3.4675000000000002,1.1397121347,3.65
2020-12-02 15:30:00,4.64,1.5112895156000001,4.8799176223,0.042,0,0.042,4.598,1.5112895156000001,4.84,4.6115,1.5019220186,4.8499177313,0.042,0,0.042,4.5695,1.5019220186,4.8100000000000005
2020-12-02 16:00:00,3.71,1.2177746097,3.9047503121,0.005,0,0.005,3.705,1.2177746097,3.9,3.634,1.1927946177,3.8247503186,0.005,0,0.005,3.629,1.1927946177,3.8200000000000003
2020-12-02 16:30:00,3.9995000000000003,1.3145720787,4.21,0.0,0,0.0,3.9995000000000003,1.3145720787,4.21,3.895,1.2802245897,4.1,0.0,0,0.0,3.895,1.2802245897,4.1
2020-12-02 17:00:00,4.161,1.3676545616,4.38,0.0,0,0.0,4.161,1.3676545616,4.38,4.123,1.3551645657,4.34,0.0,0,0.0,4.123,1.3551645657,4.34
2020-12-02 17:30:00,4.2155,0.8274622348,4.2959439009,1.698,0,1.698,2.5175,0.8274622348,2.65,4.149,0.8056047418000001,4.2264879037,1.698,0,1.698,2.451,0.8056047418000001,2.58
2020-12-02 18:00:00,4.0525,0.7681347538000001,4.124656016,1.7155,0,1.7155,2.337,0.7681347538000001,2.46,4.043,0.7650122548,4.1147409092,1.7155,0,1.7155,2.3275,0.7650122548,2.45
2020-12-02 18:30:00,3.8335,1.2489995997,4.0318385694,0.0335,0,0.0335,3.8,1.2489995997,4.0,3.8145,1.2427546017,4.0118386371,0.0335,0,0.0335,3.781,1.2427546017,3.98
2020-12-02 19:00:00,3.8095,1.2521220987000001,4.01,0.0,0,0.0,3.8095,1.2521220987000001,4.01,3.6955,1.2146521107,3.89,0.0,0,0.0,3.6955,1.2146521107,3.89
2020-12-02 19:30:00,3.648,1.1990396157,3.84,0.0,0,0.0,3.648,1.1990396157,3.84,3.629,1.1927946177,3.8200000000000003,0.0,0,0.0,3.629,1.1927946177,3.8200000000000003
2020-12-02 20:00:00,3.496,1.1490796317,3.68,0.0,0,0.0,3.496,1.1490796317,3.68,3.4485,1.1334671367,3.63,0.0,0,0.0,3.4485,1.1334671367,3.63
2020-12-02 20:30:00,3.401,1.1178546417,3.58,0.0,0,0.0,3.401,1.1178546417,3.58,3.2395,1.0647721587,3.41,0.0,0,0.0,3.2395,1.0647721587,3.41
2020-12-02 21:00:00,3.173,1.0429146657,3.34,0.0,0,0.0,3.173,1.0429146657,3.34,3.154,1.0366696677,3.32,0.0,0,0.0,3.154,1.0366696677,3.32
2020-12-02 21:30:00,2.9925,0.9835871847000001,3.15,0.0,0,0.0,2.9925,0.9835871847000001,3.15,2.9735,0.9773421867000001,3.13,0.0,0,0.0,2.9735,0.9773421867000001,3.13
2020-12-02 22:00:00,3.0115,0.9898321827000001,3.17,0.0,0,0.0,3.0115,0.9898321827000001,3.17,2.8689999999999998,0.9429946978,3.02,0.0,0,0.0,2.8689999999999998,0.9429946978,3.02
2020-12-02 22:30:00,4.1515,1.3645320627,4.37,0.0,0,0.0,4.1515,1.3645320627,4.37,3.9425,1.2958370847,4.15,0.0,0,0.0,3.9425,1.2958370847,4.15
2020-12-02 23:00:00,3.2425,1.0647721587,3.4128501286,0.003,0,0.003,3.2395,1.0647721587,3.41,3.119,1.0241796717,3.2828501336,0.003,0,0.003,3.116,1.0241796717,3.2800000000000002
2020-12-02 23:30:00,2.5605,0.8305847338000001,2.6918453243,0.0335,0,0.0335,2.527,0.8305847338000001,2.66,2.4939999999999998,0.8087272408,2.6218458669,0.0335,0,0.0335,2.4605,0.8087272408,2.59
2020-12-03 00:00:00,2.275,0.7212972688,2.3866073724,0.0805,0,0.0805,2.1945,0.7212972688,2.31,2.275,0.7212972688,2.3866073724,0.0805,0,0.0805,2.1945,0.7212972688,2.31
2020-12-03 00:30:00,2.3255,0.7493997598000001,2.4432663076,0.0455,0,0.0455,2.2800000000000002,0.7493997598000001,2.4,2.316,0.7462772608,2.4332664774,0.0455,0,0.0455,2.2705,0.7462772608,2.39
2020-12-03 01:00:00,2.334,0.7556447578000001,2.4532743426,0.035,0,0.035,2.299,0.7556447578000001,2.42,2.3245,0.7525222588,2.4432744422,0.035,0,0.035,2.2895,0.7525222588,2.41
2020-12-03 01:30:00,2.1805,0.6463572928,2.2742818647,0.214,0,0.214,1.9665,0.6463572928,2.07,2.171,0.6432347938,2.264286201,0.214,0,0.214,1.957,0.6432347938,2.06
2020-12-03 02:00:00,2.321,0.7088072728,2.4268186479000002,0.1645,0,0.1645,2.1565,0.7088072728,2.27,2.3115,0.7056847738,2.4168208974,0.1645,0,0.1645,2.147,0.7056847738,2.26
2020-12-03 02:30:00,2.1785,0.6619697878,2.2768544639,0.1645,0,0.1645,2.014,0.6619697878,2.12,2.169,0.6588472888,2.2668570202,0.1645,0,0.1645,2.0045,0.6588472888,2.11
2020-12-03 03:00:00,2.1565,0.6213773008,2.2442375097,0.266,0,0.266,1.8905,0.6213773008,1.99,2.147,0.6182548018,2.2342443913,0.266,0,0.266,1.881,0.6182548018,1.98
2020-12-03 03:30:00,2.2425,0.7369097638000001,2.3604750052,0.0005,0,0.0005,2.242,0.7369097638000001,2.36,2.233,0.7337872648,2.3504750052,0.0005,0,0.0005,2.2325,0.7337872648,2.35
2020-12-03 04:00:00,2.16,0.6526022908,2.2564329704,0.17450000000000002,0,0.17450000000000002,1.9855,0.6526022908,2.09,2.1505,0.6494797918,2.2464358994,0.17450000000000002,0,0.17450000000000002,1.976,0.6494797918,2.08
2020-12-03 04:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2020-12-03 05:00:00,2.2395,0.6869497798,2.3424901814,0.1495,0,0.1495,2.09,0.6869497798,2.2,2.23,0.6838272808,2.3324921758,0.1495,0,0.1495,2.0805,0.6838272808,2.19
2020-12-03 05:30:00,2.252,0.6775822828,2.351727397,0.1905,0,0.1905,2.0615,0.6775822828,2.17,2.2425,0.6744597838,2.34173061,0.1905,0,0.1905,2.052,0.6744597838,2.16
2020-12-03 06:00:00,2.4205,0.7775022508,2.5423080065,0.055,0,0.055,2.3655,0.7775022508,2.49,2.411,0.7743797518000001,2.5323082356,0.055,0,0.055,2.356,0.7743797518000001,2.48
2020-12-03 06:30:00,2.6925,0.8618097238,2.8270607086,0.07050000000000001,0,0.07050000000000001,2.622,0.8618097238,2.76,2.6355,0.8430747298,2.7670625671,0.07050000000000001,0,0.07050000000000001,2.565,0.8430747298,2.7
2020-12-03 07:00:00,3.1355,0.9867096837,3.287089328,0.1335,0,0.1335,3.002,0.9867096837,3.16,3.088,0.9710971888000001,3.2370934108,0.1335,0,0.1335,2.9545,0.9710971888000001,3.11
2020-12-03 07:30:00,3.1805,1.0054446777,3.3356407555,0.12150000000000001,0,0.12150000000000001,3.059,1.0054446777,3.22,3.1615,0.9991996797,3.315642057,0.12150000000000001,0,0.12150000000000001,3.04,0.9991996797,3.2
2020-12-03 08:00:00,3.428,1.0741396557,3.592347422,0.16,0,0.16,3.268,1.0741396557,3.44,3.4185,1.0710171567,3.5823483918,0.16,0,0.16,3.2585,1.0710171567,3.43
2020-12-03 08:30:00,3.5925000000000002,1.1303446377,3.7661300097,0.1535,0,0.1535,3.439,1.1303446377,3.62,3.5735,1.1240996397,3.7461316381,0.1535,0,0.1535,3.42,1.1240996397,3.6
2020-12-03 09:00:00,3.9705,1.2677345937,4.1679756777,0.1135,0,0.1135,3.857,1.2677345937,4.06,3.9515000000000002,1.2614895957,4.1479764042,0.1135,0,0.1135,3.838,1.2614895957,4.04
2020-12-03 09:30:00,3.9595000000000002,1.2552445977,4.153706688,0.1405,0,0.1405,3.819,1.2552445977,4.02,3.9405,1.2489995997,4.133707809,0.1405,0,0.1405,3.8,1.2489995997,4.0
2020-12-03 10:00:00,4.0485,1.3083270807,4.2546529823,0.068,0,0.068,3.9805,1.3083270807,4.19,4.039,1.3052045817,4.2446531071,0.068,0,0.068,3.971,1.3052045817,4.18
2020-12-03 10:30:00,4.07,1.3208170767,4.2789552171,0.051500000000000004,0,0.051500000000000004,4.0185,1.3208170767,4.23,4.051,1.3145720787,4.258955359,0.051500000000000004,0,0.051500000000000004,3.9995000000000003,1.3145720787,4.21
2020-12-03 11:00:00,3.9005,1.2240196077,4.0880465078,0.17650000000000002,0,0.17650000000000002,3.724,1.2240196077,3.92,3.872,1.2146521107,4.0580492543,0.17650000000000002,0,0.17650000000000002,3.6955,1.2146521107,3.89
2020-12-03 11:30:00,3.93,1.2084071127,4.1115870111,0.2535,0,0.2535,3.6765,1.2084071127,3.87,3.911,1.2021621147000001,4.0915907359,0.2535,0,0.2535,3.6575,1.2021621147000001,3.85
2020-12-03 12:00:00,3.865,1.1865496197,4.0430341329,0.255,0,0.255,3.61,1.1865496197,3.8,3.846,1.1803046217,4.0230380311,0.255,0,0.255,3.591,1.1803046217,3.7800000000000002
2020-12-03 12:30:00,4.056,1.2895920867,4.2560760978,0.1325,0,0.1325,3.9235,1.2895920867,4.13,4.0275,1.2802245897,4.2260775253,0.1325,0,0.1325,3.895,1.2802245897,4.1
2020-12-03 13:00:00,4.089,1.3020820827000001,4.2913096777,0.1275,0,0.1275,3.9615,1.3020820827000001,4.17,4.07,1.2958370847,4.2713105424,0.1275,0,0.1275,3.9425,1.2958370847,4.15
2020-12-03 13:30:00,3.993,1.2771020907000001,4.1922593849,0.1075,0,0.1075,3.8855,1.2771020907000001,4.09,3.974,1.2708570927,4.172260029,0.1075,0,0.1075,3.8665000000000003,1.2708570927,4.07
2020-12-03 14:00:00,3.7115,1.1397121347,3.8825476172,0.244,0,0.244,3.4675000000000002,1.1397121347,3.65,3.6925,1.1334671367,3.8625514883000003,0.244,0,0.244,3.4485,1.1334671367,3.63
2020-12-03 14:30:00,3.9385,1.2771020907000001,4.1403830741,0.053,0,0.053,3.8855,1.2771020907000001,4.09,3.9195,1.2708570927,4.1203832346,0.053,0,0.053,3.8665000000000003,1.2708570927,4.07
2020-12-03 15:00:00,3.771,1.2021621147000001,3.9579836723,0.1135,0,0.1135,3.6575,1.2021621147000001,3.85,3.7615,1.1990396157,3.9479840742,0.1135,0,0.1135,3.648,1.1990396157,3.84
2020-12-03 15:30:00,5.448,1.7798244295,5.7313592629,0.033,0,0.033,5.415,1.7798244295,5.7,5.429,1.7735794315,5.7113592953,0.033,0,0.033,5.396,1.7735794315,5.68
2020-12-03 16:00:00,4.687,1.5393920066,4.9333251211,0.0035,0,0.0035,4.6835,1.5393920066,4.93,4.6585,1.5300245096,4.9033251218,0.0035,0,0.0035,4.655,1.5300245096,4.9
2020-12-03 16:30:00,3.774,1.2396321027,3.9723750767,0.0025,0,0.0025,3.7715,1.2396321027,3.9699999999999998,3.7645,1.2365096037,3.9623750769,0.0025,0,0.0025,3.762,1.2365096037,3.96
2020-12-03 17:00:00,4.0545,0.7681347538000001,4.1266210451,1.7175,0,1.7175,2.337,0.7681347538000001,2.46,4.045,0.7650122548,4.1167060558,1.7175,0,1.7175,2.3275,0.7650122548,2.45
2020-12-03 17:30:00,4.004,0.7525222588,4.0741018335,1.7145000000000001,0,1.7145000000000001,2.2895,0.7525222588,2.41,3.9945,0.7493997598000001,4.0641887567,1.7145000000000001,0,1.7145000000000001,2.2800000000000002,0.7493997598000001,2.4
2020-12-03 18:00:00,3.802,1.2302646057,3.9960924664,0.059000000000000004,0,0.059000000000000004,3.743,1.2302646057,3.94,3.783,1.2240196077,3.97609268,0.059000000000000004,0,0.059000000000000004,3.724,1.2240196077,3.92
2020-12-03 18:30:00,3.6575,1.2021621147000001,3.85,0.0,0,0.0,3.6575,1.2021621147000001,3.85,3.6385,1.1959171167,3.83,0.0,0,0.0,3.6385,1.1959171167,3.83
2020-12-03 19:00:00,3.534,1.1615696277,3.7199999999999998,0.0,0,0.0,3.534,1.1615696277,3.7199999999999998,3.515,1.1553246297,3.7,0.0,0,0.0,3.515,1.1553246297,3.7
2020-12-03 19:30:00,3.477,1.1428346337,3.66,0.0,0,0.0,3.477,1.1428346337,3.66,3.4675000000000002,1.1397121347,3.65,0.0,0,0.0,3.4675000000000002,1.1397121347,3.65
2020-12-03 20:00:00,3.306,1.0866296517,3.48,0.0,0,0.0,3.306,1.0866296517,3.48,3.287,1.0803846537,3.46,0.0,0,0.0,3.287,1.0803846537,3.46
2020-12-03 20:30:00,3.1065,1.0210571727,3.27,0.0,0,0.0,3.1065,1.0210571727,3.27,3.0875,1.0148121747,3.25,0.0,0,0.0,3.0875,1.0148121747,3.25
2020-12-03 21:00:00,3.1255,1.0273021707,3.29,0.0,0,0.0,3.1255,1.0273021707,3.29,3.1065,1.0210571727,3.27,0.0,0,0.0,3.1065,1.0210571727,3.27
2020-12-03 21:30:00,3.116,1.0241796717,3.2800000000000002,0.0,0,0.0,3.116,1.0241796717,3.2800000000000002,3.097,1.0179346737,3.26,0.0,0,0.0,3.097,1.0179346737,3.26
2020-12-03 22:00:00,2.888,0.9492396958,3.04,0.0,0,0.0,2.888,0.9492396958,3.04,2.8689999999999998,0.9429946978,3.02,0.0,0,0.0,2.8689999999999998,0.9429946978,3.02
2020-12-03 22:30:00,3.876,1.2739795917,4.08,0.0,0,0.0,3.876,1.2739795917,4.08,3.857,1.2677345937,4.06,0.0,0,0.0,3.857,1.2677345937,4.06
2020-12-03 23:00:00,3.4865,1.1459571327,3.67,0.0,0,0.0,3.4865,1.1459571327,3.67,3.439,1.1303446377,3.62,0.0,0,0.0,3.439,1.1303446377,3.62
2020-12-03 23:30:00,2.694,0.8711772208,2.8313575806999998,0.043500000000000004,0,0.043500000000000004,2.6505,0.8711772208,2.79,2.5135,0.8118497398000001,2.6413599244,0.043500000000000004,0,0.043500000000000004,2.47,0.8118497398000001,2.6
2020-12-04 00:00:00,2.6595,0.8649322228,2.7966136666,0.028,0,0.028,2.6315,0.8649322228,2.77,2.479,0.8056047418000001,2.6066146627,0.028,0,0.028,2.451,0.8056047418000001,2.58
2020-12-04 00:30:00,2.4435000000000002,0.7962372448,2.5699583653999998,0.021,0,0.021,2.4225,0.7962372448,2.55,2.4055,0.7837472488,2.5299584977,0.021,0,0.021,2.3845,0.7837472488,2.51
2020-12-04 01:00:00,2.355,0.7306647658000001,2.4657445123,0.132,0,0.132,2.223,0.7306647658000001,2.34,2.3455,0.7275422668,2.4557459152,0.132,0,0.132,2.2135,0.7275422668,2.33
2020-12-04 01:30:00,2.409,0.7650122548,2.5275531152,0.0815,0,0.0815,2.3275,0.7650122548,2.45,2.3995,0.7618897558000001,2.5175536241,0.0815,0,0.0815,2.318,0.7618897558000001,2.44
2020-12-04 02:00:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2020-12-04 02:30:00,2.263,0.7056847738,2.3704767453,0.116,0,0.116,2.147,0.7056847738,2.26,2.2535,0.7025622748,2.3604779177,0.116,0,0.116,2.1375,0.7025622748,2.25
2020-12-04 03:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-12-04 03:30:00,2.4625,0.8087272408,2.5919000752,0.002,0,0.002,2.4605,0.8087272408,2.59,2.4435000000000002,0.8024822428,2.5719000758,0.002,0,0.002,2.4415,0.8024822428,2.5700000000000003
2020-12-04 04:00:00,2.3875,0.7681347538000001,2.5080245713,0.0505,0,0.0505,2.337,0.7681347538000001,2.46,2.378,0.7650122548,2.4980247697,0.0505,0,0.0505,2.3275,0.7650122548,2.45
2020-12-04 04:30:00,2.339,0.7587672568,2.4589934424,0.030500000000000003,0,0.030500000000000003,2.3085,0.7587672568,2.43,2.3295,0.7556447578000001,2.4489935178,0.030500000000000003,0,0.030500000000000003,2.299,0.7556447578000001,2.42
2020-12-04 05:00:00,2.136,0.6744597838,2.2399535709,0.084,0,0.084,2.052,0.6744597838,2.16,2.1265,0.6713372848,2.2299542596,0.084,0,0.084,2.0425,0.6713372848,2.15
2020-12-04 05:30:00,2.1995,0.6182548018,2.2847405214,0.3185,0,0.3185,1.881,0.6182548018,1.98,2.1425,0.5995198078,2.2247989235,0.3185,0,0.3185,1.824,0.5995198078,1.92
2020-12-04 06:00:00,2.4265,0.7931147458000001,2.5528284803,0.0135,0,0.0135,2.4130000000000003,0.7931147458000001,2.54,2.3695,0.7743797518000001,2.4928285641,0.0135,0,0.0135,2.356,0.7743797518000001,2.48
2020-12-04 06:30:00,2.536,0.7993597438000001,2.6589983076,0.10400000000000001,0,0.10400000000000001,2.432,0.7993597438000001,2.56,2.5075000000000003,0.7899922468,2.6290005706,0.10400000000000001,0,0.10400000000000001,2.4035,0.7899922468,2.5300000000000002
2020-12-04 07:00:00,2.93,0.9461171968000001,3.078966994,0.051500000000000004,0,0.051500000000000004,2.8785,0.9461171968000001,3.03,2.9205,0.9429946978,3.0689671308,0.051500000000000004,0,0.051500000000000004,2.8689999999999998,0.9429946978,3.02
2020-12-04 07:30:00,3.2515,1.0304246697,3.4108689875,0.1165,0,0.1165,3.135,1.0304246697,3.3,3.204,1.0148121747,3.3608718735,0.1165,0,0.1165,3.0875,1.0148121747,3.25
2020-12-04 08:00:00,3.2825,1.0554046617,3.447997281,0.07150000000000001,0,0.07150000000000001,3.211,1.0554046617,3.38,3.2635,1.0491596637,3.4279977027,0.07150000000000001,0,0.07150000000000001,3.192,1.0491596637,3.36
2020-12-04 08:30:00,3.5275,1.1084871447,3.6975667675,0.155,0,0.155,3.3725,1.1084871447,3.55,3.518,1.1053646457,3.6875676265,0.155,0,0.155,3.363,1.1053646457,3.54
2020-12-04 09:00:00,3.642,1.1303446377,3.81337685,0.203,0,0.203,3.439,1.1303446377,3.62,3.6325000000000003,1.1272221387,3.8033782352000003,0.203,0,0.203,3.4295,1.1272221387,3.61
2020-12-04 09:30:00,3.758,1.1678146257,3.9352706387,0.20500000000000002,0,0.20500000000000002,3.553,1.1678146257,3.74,3.739,1.1615696277,3.9152732983,0.20500000000000002,0,0.20500000000000002,3.534,1.1615696277,3.7199999999999998
2020-12-04 10:00:00,3.768,1.1927946177,3.9522883245,0.139,0,0.139,3.629,1.1927946177,3.8200000000000003,3.7395,1.1834271207,3.9222901474,0.139,0,0.139,3.6005000000000003,1.1834271207,3.79
2020-12-04 10:30:00,3.748,1.1459571327,3.9192756665,0.2615,0,0.2615,3.4865,1.1459571327,3.67,3.729,1.1397121347,3.8992800297,0.2615,0,0.2615,3.4675000000000002,1.1397121347,3.65
2020-12-04 11:00:00,3.693,1.0897521507,3.8504296838,0.3775,0,0.3775,3.3155,1.0897521507,3.49,3.674,1.0835071527,3.8304391067,0.3775,0,0.3775,3.2965,1.0835071527,3.47
2020-12-04 11:30:00,3.8045,1.1615696277,3.9778718242,0.2705,0,0.2705,3.534,1.1615696277,3.7199999999999998,3.7855,1.1553246297,3.9578763561,0.2705,0,0.2705,3.515,1.1553246297,3.7
2020-12-04 12:00:00,3.709,1.1209771407,3.8746962139,0.2985,0,0.2985,3.4105,1.1209771407,3.59,3.69,1.1147321427,3.8547020313,0.2985,0,0.2985,3.3915,1.1147321427,3.5700000000000003
2020-12-04 12:30:00,3.8335,1.1896721187,4.0138562505,0.214,0,0.214,3.6195,1.1896721187,3.81,3.8145,1.1834271207,3.9938590361,0.214,0,0.214,3.6005000000000003,1.1834271207,3.79
2020-12-04 13:00:00,3.9025,1.2302646057,4.0918281061,0.1595,0,0.1595,3.743,1.2302646057,3.94,3.874,1.2208971087,4.0618303448,0.1595,0,0.1595,3.7145,1.2208971087,3.91
2020-12-04 13:30:00,3.3995,0.9648521908000001,3.5337713565,0.464,0,0.464,2.9355,0.9648521908000001,3.09,3.39,0.9617296918,3.5237797887999998,0.464,0,0.464,2.926,0.9617296918,3.08
2020-12-04 14:00:00,3.3985,1.0585271607,3.5595339583,0.178,0,0.178,3.2205,1.0585271607,3.39,3.3795,1.0522821627,3.5395364103,0.178,0,0.178,3.2015000000000002,1.0522821627,3.37
2020-12-04 14:30:00,3.5355,1.0928746497,3.7005587754000002,0.21050000000000002,0,0.21050000000000002,3.325,1.0928746497,3.5,3.5165,1.0866296517,3.6805619476,0.21050000000000002,0,0.21050000000000002,3.306,1.0866296517,3.48
2020-12-04 15:00:00,3.47,1.0397921667,3.622439475,0.3065,0,0.3065,3.1635,1.0397921667,3.33,3.451,1.0335471687,3.6024464951,0.3065,0,0.3065,3.1445,1.0335471687,3.31
2020-12-04 15:30:00,5.1085,1.6611694676000002,5.3718019556,0.0545,0,0.0545,5.054,1.6611694676000002,5.32,5.08,1.6518019706,5.341802107,0.0545,0,0.0545,5.0255,1.6518019706,5.29
2020-12-04 16:00:00,3.4235,1.1209771407,3.602352287,0.013000000000000001,0,0.013000000000000001,3.4105,1.1209771407,3.59,3.414,1.1178546417,3.5923522934000003,0.013000000000000001,0,0.013000000000000001,3.401,1.1178546417,3.58
2020-12-04 16:30:00,3.6015,1.1834271207,3.7909500128999998,0.001,0,0.001,3.6005000000000003,1.1834271207,3.79,3.516,1.1553246297,3.7009500132,0.001,0,0.001,3.515,1.1553246297,3.7
2020-12-04 17:00:00,3.6765,1.2084071127,3.87,0.0,0,0.0,3.6765,1.2084071127,3.87,3.648,1.1990396157,3.84,0.0,0,0.0,3.648,1.1990396157,3.84
2020-12-04 17:30:00,3.903,0.7212972688,3.9690904185,1.7085,0,1.7085,2.1945,0.7212972688,2.31,3.7984999999999998,0.6869497798,3.86011687,1.7085,0,1.7085,2.09,0.6869497798,2.2
2020-12-04 18:00:00,3.8335,0.6963172768,3.8962263795,1.7149999999999999,0,1.7149999999999999,2.1185,0.6963172768,2.23,3.824,0.6931947778,3.8863215256,1.7149999999999999,0,1.7149999999999999,2.109,0.6931947778,2.22
2020-12-04 18:30:00,3.594,1.1709371247,3.7799377971,0.0315,0,0.0315,3.5625,1.1709371247,3.75,3.5655,1.1615696277,3.7499378995,0.0315,0,0.0315,3.534,1.1615696277,3.7199999999999998
2020-12-04 19:00:00,3.325,1.0928746497,3.5,0.0,0,0.0,3.325,1.0928746497,3.5,3.306,1.0866296517,3.48,0.0,0,0.0,3.306,1.0866296517,3.48
2020-12-04 19:30:00,3.2395,1.0647721587,3.41,0.0,0,0.0,3.2395,1.0647721587,3.41,3.23,1.0616496597,3.4,0.0,0,0.0,3.23,1.0616496597,3.4
2020-12-04 20:00:00,3.097,1.0179346737,3.26,0.0,0,0.0,3.097,1.0179346737,3.26,3.0685000000000002,1.0085671767,3.23,0.0,0,0.0,3.0685000000000002,1.0085671767,3.23
2020-12-04 20:30:00,2.8785,0.9461171968000001,3.03,0.0,0,0.0,2.8785,0.9461171968000001,3.03,2.8595,0.9398721988000001,3.01,0.0,0,0.0,2.8595,0.9398721988000001,3.01
2020-12-04 21:00:00,2.8595,0.9398721988000001,3.01,0.0,0,0.0,2.8595,0.9398721988000001,3.01,2.8405,0.9336272008000001,2.99,0.0,0,0.0,2.8405,0.9336272008000001,2.99
2020-12-04 21:30:00,2.717,0.8930347138,2.86,0.0,0,0.0,2.717,0.8930347138,2.86,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85
2020-12-04 22:00:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-12-04 22:30:00,3.724,1.2240196077,3.92,0.0,0,0.0,3.724,1.2240196077,3.92,3.7145,1.2208971087,3.91,0.0,0,0.0,3.7145,1.2208971087,3.91
2020-12-04 23:00:00,3.021,0.9929546817,3.18,0.0,0,0.0,3.021,0.9929546817,3.18,3.002,0.9867096837,3.16,0.0,0,0.0,3.002,0.9867096837,3.16
2020-12-04 23:30:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2020-12-05 00:00:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2020-12-05 00:30:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2020-12-05 01:00:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2020-12-05 01:30:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2020-12-05 02:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-12-05 02:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-12-05 03:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-12-05 03:30:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-12-05 04:00:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2020-12-05 04:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2020-12-05 05:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-12-05 05:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2020-12-05 06:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2020-12-05 06:30:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2020-12-05 07:00:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2020-12-05 07:30:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2020-12-05 08:00:00,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76
2020-12-05 08:30:00,2.9355,0.9648521908000001,3.09,0.0,0,0.0,2.9355,0.9648521908000001,3.09,2.8785,0.9461171968000001,3.03,0.0,0,0.0,2.8785,0.9461171968000001,3.03
2020-12-05 09:00:00,3.192,1.0491596637,3.36,0.0,0,0.0,3.192,1.0491596637,3.36,3.0115,0.9898321827000001,3.17,0.0,0,0.0,3.0115,0.9898321827000001,3.17
2020-12-05 09:30:00,3.277,1.0741396557,3.448551145,0.009000000000000001,0,0.009000000000000001,3.268,1.0741396557,3.44,3.163,1.0366696677,3.3285511863,0.009000000000000001,0,0.009000000000000001,3.154,1.0366696677,3.32
2020-12-05 10:00:00,3.143,1.0210571727,3.3046946531,0.036500000000000005,0,0.036500000000000005,3.1065,1.0210571727,3.27,3.1335,1.0179346737,3.2946947127,0.036500000000000005,0,0.036500000000000005,3.097,1.0179346737,3.26
2020-12-05 10:30:00,3.3055,1.0803846537,3.4775797978,0.018500000000000003,0,0.018500000000000003,3.287,1.0803846537,3.46,3.2865,1.0741396557,3.4575798255,0.018500000000000003,0,0.018500000000000003,3.268,1.0741396557,3.44
2020-12-05 11:00:00,3.3305,1.0897521507,3.5042531301,0.015,0,0.015,3.3155,1.0897521507,3.49,3.3115,1.0835071527,3.4842531481,0.015,0,0.015,3.2965,1.0835071527,3.47
2020-12-05 11:30:00,3.2775,1.0273021707,3.4347279368,0.152,0,0.152,3.1255,1.0273021707,3.29,3.2585,1.0210571727,3.4147298575000002,0.152,0,0.152,3.1065,1.0210571727,3.27
2020-12-05 12:00:00,3.1145,0.9679746898,3.2614544685,0.1695,0,0.1695,2.9450000000000003,0.9679746898,3.1,3.105,0.9648521908000001,3.2514557893,0.1695,0,0.1695,2.9355,0.9648521908000001,3.09
2020-12-05 12:30:00,3.0395,0.9586071928000001,3.1870814235,0.123,0,0.123,2.9165,0.9586071928000001,3.07,3.0205,0.9523621948000001,3.1670828849,0.123,0,0.123,2.8975,0.9523621948000001,3.05
2020-12-05 13:00:00,3.0835,0.9898321827000001,3.2384780376,0.07200000000000001,0,0.07200000000000001,3.0115,0.9898321827000001,3.17,3.074,0.9867096837,3.2284782793,0.07200000000000001,0,0.07200000000000001,3.002,0.9867096837,3.16
2020-12-05 13:30:00,3.018,0.9554846938,3.1656397458,0.111,0,0.111,2.907,0.9554846938,3.06,3.0085,0.9523621948000001,3.1556403471,0.111,0,0.111,2.8975,0.9523621948000001,3.05
2020-12-05 14:00:00,2.9595000000000002,0.9461171968000001,3.1070529445,0.081,0,0.081,2.8785,0.9461171968000001,3.03,2.95,0.9429946978,3.0970532769,0.081,0,0.081,2.8689999999999998,0.9429946978,3.02
2020-12-05 14:30:00,2.9495,0.9523621948000001,3.0994425305,0.052000000000000005,0,0.052000000000000005,2.8975,0.9523621948000001,3.05,2.94,0.9492396958,3.0894426682,0.052000000000000005,0,0.052000000000000005,2.888,0.9492396958,3.04
2020-12-05 15:00:00,2.9475,0.9523621948000001,3.097539346,0.05,0,0.05,2.8975,0.9523621948000001,3.05,2.938,0.9492396958,3.0875394734,0.05,0,0.05,2.888,0.9492396958,3.04
2020-12-05 15:30:00,2.959,0.9148922068,3.0972098331,0.17550000000000002,0,0.17550000000000002,2.7835,0.9148922068,2.93,2.9495,0.9117697078,3.0872114035,0.17550000000000002,0,0.17550000000000002,2.774,0.9117697078,2.92
2020-12-05 16:00:00,3.0855,1.0054446777,3.2451855494,0.026500000000000003,0,0.026500000000000003,3.059,1.0054446777,3.22,3.0665,0.9991996797,3.2251856148,0.026500000000000003,0,0.026500000000000003,3.04,0.9991996797,3.2
2020-12-05 16:30:00,3.3635,1.0772621547,3.5318020896,0.08600000000000001,0,0.08600000000000001,3.2775,1.0772621547,3.45,3.3255,1.0647721587,3.4918032591,0.08600000000000001,0,0.08600000000000001,3.2395,1.0647721587,3.41
2020-12-05 17:00:00,3.757,1.2333871047,3.9542752497,0.0045000000000000005,0,0.0045000000000000005,3.7525,1.2333871047,3.95,3.719,1.2208971087,3.9142752522,0.0045000000000000005,0,0.0045000000000000005,3.7145,1.2208971087,3.91
2020-12-05 17:30:00,3.5665,1.1209771407,3.7385173532,0.156,0,0.156,3.4105,1.1209771407,3.59,3.5285,1.1084871447,3.6985207854,0.156,0,0.156,3.3725,1.1084871447,3.55
2020-12-05 18:00:00,3.455,1.1084871447,3.628466446,0.0825,0,0.0825,3.3725,1.1084871447,3.55,3.3695,1.0803846537,3.5384687719,0.0825,0,0.0825,3.287,1.0803846537,3.46
2020-12-05 18:30:00,3.2915,1.0803846537,3.4642752850000003,0.0045000000000000005,0,0.0045000000000000005,3.287,1.0803846537,3.46,3.2155,1.0554046617,3.3842752917,0.0045000000000000005,0,0.0045000000000000005,3.211,1.0554046617,3.38
2020-12-05 19:00:00,3.089,0.9429946978,3.2297306389,0.22,0,0.22,2.8689999999999998,0.9429946978,3.02,3.051,0.9305047018,3.1897398013,0.22,0,0.22,2.831,0.9305047018,2.98
2020-12-05 19:30:00,3.013,0.9710971888000001,3.1656277024,0.0585,0,0.0585,2.9545,0.9710971888000001,3.11,3.0035,0.9679746898,3.1556278694,0.0585,0,0.0585,2.9450000000000003,0.9679746898,3.1
2020-12-05 20:00:00,2.9795,0.9429946978,3.1251654756,0.1105,0,0.1105,2.8689999999999998,0.9429946978,3.02,2.9699999999999998,0.9398721988000001,3.1151660871,0.1105,0,0.1105,2.8595,0.9398721988000001,3.01
2020-12-05 20:30:00,2.785,0.8649322228,2.9162189133,0.1535,0,0.1535,2.6315,0.8649322228,2.77,2.766,0.8586872248,2.8962216334,0.1535,0,0.1535,2.6125,0.8586872248,2.75
2020-12-05 21:00:00,2.7295,0.8337072328,2.8539863349,0.193,0,0.193,2.5365,0.8337072328,2.67,2.701,0.8243397358000001,2.8239930949,0.193,0,0.193,2.508,0.8243397358000001,2.64
2020-12-05 21:30:00,2.8255,0.9024022108,2.9661051903,0.08,0,0.08,2.7455,0.9024022108,2.89,2.797,0.8930347138,2.9361062651000003,0.08,0,0.08,2.717,0.8930347138,2.86
2020-12-05 22:00:00,2.6695,0.8555647258,2.8032519063,0.0665,0,0.0665,2.6029999999999998,0.8555647258,2.74,2.66,0.8524422268,2.7932521815999998,0.0665,0,0.0665,2.5935,0.8524422268,2.73
2020-12-05 22:30:00,2.652,0.8711772208,2.7914250393,0.0015,0,0.0015,2.6505,0.8711772208,2.79,2.633,0.8649322228,2.7714250396,0.0015,0,0.0015,2.6315,0.8649322228,2.77
2020-12-05 23:00:00,2.385,0.7337872648,2.4953293871,0.1525,0,0.1525,2.2325,0.7337872648,2.35,2.366,0.7275422668,2.4753330584,0.1525,0,0.1525,2.2135,0.7275422668,2.33
2020-12-05 23:30:00,2.201,0.7212972688,2.3161758893,0.006500000000000001,0,0.006500000000000001,2.1945,0.7212972688,2.31,2.1345,0.6994397758,2.246175917,0.006500000000000001,0,0.006500000000000001,2.128,0.6994397758,2.24
2020-12-06 00:00:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2020-12-06 00:30:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2020-12-06 01:00:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2020-12-06 01:30:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2020-12-06 02:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-12-06 02:30:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-12-06 03:00:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2020-12-06 03:30:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2020-12-06 04:00:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2020-12-06 04:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2020-12-06 05:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-12-06 05:30:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2020-12-06 06:00:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2020-12-06 06:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2020-12-06 07:00:00,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83
2020-12-06 07:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2020-12-06 08:00:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2020-12-06 08:30:00,2.4915000000000003,0.8180947378000001,2.6223751162,0.0025,0,0.0025,2.489,0.8180947378000001,2.62,2.4725,0.8118497398000001,2.6023751171000002,0.0025,0,0.0025,2.47,0.8118497398000001,2.6
2020-12-06 09:00:00,2.5345,0.8274622348,2.6661552843000003,0.017,0,0.017,2.5175,0.8274622348,2.65,2.5155000000000003,0.8212172368,2.6461553242,0.017,0,0.017,2.4985,0.8212172368,2.63
2020-12-06 09:30:00,2.683,0.8649322228,2.8189708672,0.051500000000000004,0,0.051500000000000004,2.6315,0.8649322228,2.77,2.6734999999999998,0.8618097238,2.8089710305,0.051500000000000004,0,0.051500000000000004,2.622,0.8618097238,2.76
2020-12-06 10:00:00,2.8615,0.8930347138,2.9976145933,0.14450000000000002,0,0.14450000000000002,2.717,0.8930347138,2.86,2.852,0.8899122148,2.98761573,0.14450000000000002,0,0.14450000000000002,2.7075,0.8899122148,2.85
2020-12-06 10:30:00,2.8645,0.8742997198,2.994955801,0.20450000000000002,0,0.20450000000000002,2.66,0.8742997198,2.8,2.836,0.8649322228,2.9649626895,0.20450000000000002,0,0.20450000000000002,2.6315,0.8649322228,2.77
2020-12-06 11:00:00,2.8745000000000003,0.8649322228,3.0018091212,0.243,0,0.243,2.6315,0.8649322228,2.77,2.8555,0.8586872248,2.9818155543,0.243,0,0.243,2.6125,0.8586872248,2.75
2020-12-06 11:30:00,2.8715,0.8524422268,2.9953580754,0.278,0,0.278,2.5935,0.8524422268,2.73,2.862,0.8493197278,2.9853622896000003,0.278,0,0.278,2.584,0.8493197278,2.7199999999999998
2020-12-06 12:00:00,2.739,0.7993597438000001,2.8532607662,0.307,0,0.307,2.432,0.7993597438000001,2.56,2.7295,0.7962372448,2.8432664314,0.307,0,0.307,2.4225,0.7962372448,2.55
2020-12-06 12:30:00,2.677,0.7743797518000001,2.7867531286,0.321,0,0.321,2.356,0.7743797518000001,2.48,2.6675,0.7712572528,2.7767596223,0.321,0,0.321,2.3465,0.7712572528,2.47
2020-12-06 13:00:00,2.7515,0.8024822428,2.8661350282,0.31,0,0.31,2.4415,0.8024822428,2.5700000000000003,2.7325,0.7962372448,2.8461465177000003,0.31,0,0.31,2.4225,0.7962372448,2.55
2020-12-06 13:30:00,2.8615,0.8493197278,2.9848829542,0.2775,0,0.2775,2.584,0.8493197278,2.7199999999999998,2.8425000000000002,0.8430747298,2.9648914398,0.2775,0,0.2775,2.565,0.8430747298,2.7
2020-12-06 14:00:00,2.839,0.8555647258,2.9651158493,0.23600000000000002,0,0.23600000000000002,2.6029999999999998,0.8555647258,2.74,2.8295,0.8524422268,2.9551189485,0.23600000000000002,0,0.23600000000000002,2.5935,0.8524422268,2.73
2020-12-06 14:30:00,2.8865,0.8867897158,3.0196486965,0.1885,0,0.1885,2.698,0.8867897158,2.84,2.8675,0.8805447178,2.9996525215,0.1885,0,0.1885,2.6790000000000003,0.8805447178,2.8200000000000003
2020-12-06 15:00:00,2.9595000000000002,0.9305047018,3.1023344839,0.1285,0,0.1285,2.831,0.9305047018,2.98,2.9405,0.9242597038,3.0823361676,0.1285,0,0.1285,2.8120000000000003,0.9242597038,2.96
2020-12-06 15:30:00,3.26,1.0397921667,3.4218076729,0.0965,0,0.0965,3.1635,1.0397921667,3.33,3.2505,1.0366696677,3.4118080617,0.0965,0,0.0965,3.154,1.0366696677,3.32
2020-12-06 16:00:00,3.2800000000000002,0.9773421867000001,3.4225133674,0.3065,0,0.3065,2.9735,0.9773421867000001,3.13,3.242,0.9648521908000001,3.3825291943,0.3065,0,0.3065,2.9355,0.9648521908000001,3.09
2020-12-06 16:30:00,3.4145,1.0023221787,3.5585755577000002,0.365,0,0.365,3.0495,1.0023221787,3.21,3.386,0.9929546817,3.5285910786,0.365,0,0.365,3.021,0.9929546817,3.18
2020-12-06 17:00:00,3.653,1.1303446377,3.8238838895000002,0.214,0,0.214,3.439,1.1303446377,3.62,3.615,1.1178546417,3.7838900618,0.214,0,0.214,3.401,1.1178546417,3.58
2020-12-06 17:30:00,3.699,1.2084071127,3.8913813421,0.022500000000000003,0,0.022500000000000003,3.6765,1.2084071127,3.87,3.68,1.2021621147000001,3.8713813749,0.022500000000000003,0,0.022500000000000003,3.6575,1.2021621147000001,3.85
2020-12-06 18:00:00,3.952,1.2989595837,4.16,0.0,0,0.0,3.952,1.2989595837,4.16,3.933,1.2927145857,4.14,0.0,0,0.0,3.933,1.2927145857,4.14
2020-12-06 18:30:00,3.6515,1.1990396157,3.8433251554,0.0035,0,0.0035,3.648,1.1990396157,3.84,3.5945,1.1803046217,3.7833251578000002,0.0035,0,0.0035,3.591,1.1803046217,3.7800000000000002
2020-12-06 19:00:00,3.4185,1.1053646457,3.5927667959000003,0.0555,0,0.0555,3.363,1.1053646457,3.54,3.3045,1.0678946577,3.4727682402,0.0555,0,0.0555,3.249,1.0678946577,3.42
2020-12-06 19:30:00,3.3064999999999998,1.0866296517,3.4804750035,0.0005,0,0.0005,3.306,1.0866296517,3.48,3.2875,1.0803846537,3.4604750035,0.0005,0,0.0005,3.287,1.0803846537,3.46
2020-12-06 20:00:00,3.0585,0.9492396958,3.2024175633,0.1705,0,0.1705,2.888,0.9492396958,3.04,3.0395,0.9429946978,3.1824203446,0.1705,0,0.1705,2.8689999999999998,0.9429946978,3.02
2020-12-06 20:30:00,2.99,0.9461171968000001,3.1361182615,0.1115,0,0.1115,2.8785,0.9461171968000001,3.03,2.971,0.9398721988000001,3.1161195019,0.1115,0,0.1115,2.8595,0.9398721988000001,3.01
2020-12-06 21:00:00,2.8605,0.9148922068,3.0032462437,0.077,0,0.077,2.7835,0.9148922068,2.93,2.8415,0.9086472088,2.9832468889,0.077,0,0.077,2.7645,0.9086472088,2.91
2020-12-06 21:30:00,2.702,0.8649322228,2.8370604065,0.07050000000000001,0,0.07050000000000001,2.6315,0.8649322228,2.77,2.6925,0.8618097238,2.8270607086,0.07050000000000001,0,0.07050000000000001,2.622,0.8618097238,2.76
2020-12-06 22:00:00,2.69,0.8742997198,2.8285155117,0.03,0,0.03,2.66,0.8742997198,2.8,2.6805,0.8711772208,2.8185155667,0.03,0,0.03,2.6505,0.8711772208,2.79
2020-12-06 22:30:00,2.6415,0.8680547218,2.7804750044,0.0005,0,0.0005,2.641,0.8680547218,2.7800000000000002,2.632,0.8649322228,2.7704750044,0.0005,0,0.0005,2.6315,0.8649322228,2.77
2020-12-06 23:00:00,2.352,0.7400322628,2.4656747048,0.1005,0,0.1005,2.2515,0.7400322628,2.37,2.3425000000000002,0.7369097638000001,2.4556755181,0.1005,0,0.1005,2.242,0.7369097638000001,2.36
2020-12-06 23:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2020-12-07 00:00:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2020-12-07 00:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2020-12-07 01:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2020-12-07 01:30:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2020-12-07 02:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2020-12-07 02:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-12-07 03:00:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2020-12-07 03:30:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2020-12-07 04:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2020-12-07 04:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2020-12-07 05:00:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2020-12-07 05:30:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2020-12-07 06:00:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2020-12-07 06:30:00,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2020-12-07 07:00:00,2.85,0.9367496998,3.0,0.0,0,0.0,2.85,0.9367496998,3.0,2.831,0.9305047018,2.98,0.0,0,0.0,2.831,0.9305047018,2.98
2020-12-07 07:30:00,3.325,1.0928746497,3.5,0.0,0,0.0,3.325,1.0928746497,3.5,3.2205,1.0585271607,3.39,0.0,0,0.0,3.2205,1.0585271607,3.39
2020-12-07 08:00:00,3.6575,1.2021621147000001,3.85,0.0,0,0.0,3.6575,1.2021621147000001,3.85,3.553,1.1678146257,3.74,0.0,0,0.0,3.553,1.1678146257,3.74
2020-12-07 08:30:00,3.824,1.1428346337,3.9911210205,0.34700000000000003,0,0.34700000000000003,3.477,1.1428346337,3.66,3.805,1.1365896357,3.971128429,0.34700000000000003,0,0.34700000000000003,3.458,1.1365896357,3.64
2020-12-07 09:00:00,4.228,0.8212172368,4.3070154109,1.7295,0,1.7295,2.4985,0.8212172368,2.63,4.1235,0.7868697478000001,4.1979061745,1.7295,0,1.7295,2.394,0.7868697478000001,2.52
2020-12-07 09:30:00,4.337,1.2396321027,4.5106825149,0.5655,0,0.5655,3.7715,1.2396321027,3.9699999999999998,4.223,1.2021621147000001,4.3907770098,0.5655,0,0.5655,3.6575,1.2021621147000001,3.85
2020-12-07 10:00:00,4.1975,1.3364295717,4.4051163719,0.1315,0,0.1315,4.066,1.3364295717,4.28,4.1785,1.3301845737,4.3851172447,0.1315,0,0.1315,4.047,1.3301845737,4.26
2020-12-07 10:30:00,3.976,1.2427546017,4.16569502,0.195,0,0.195,3.781,1.2427546017,3.98,3.8810000000000002,1.2115296117,4.0657059658,0.195,0,0.195,3.686,1.2115296117,3.88
2020-12-07 11:00:00,3.8535,1.1896721187,4.0329619388,0.234,0,0.234,3.6195,1.1896721187,3.81,3.7965,1.1709371247,3.9729719355,0.234,0,0.234,3.5625,1.1709371247,3.75
2020-12-07 11:30:00,4.0155,1.2302646057,4.1997370453,0.2725,0,0.2725,3.743,1.2302646057,3.94,3.9965,1.2240196077,4.1797411702,0.2725,0,0.2725,3.724,1.2240196077,3.92
2020-12-07 12:00:00,3.91,1.1865496197,4.0860739102,0.30000000000000004,0,0.30000000000000004,3.61,1.1865496197,3.8,3.8815,1.1771821227,4.0560818532,0.30000000000000004,0,0.30000000000000004,3.5815,1.1771821227,3.77
2020-12-07 12:30:00,3.9755000000000003,1.2052846137,4.1541920093,0.3085,0,0.3085,3.667,1.2052846137,3.86,3.9565,1.1990396157,4.134197413,0.3085,0,0.3085,3.648,1.1990396157,3.84
2020-12-07 13:00:00,3.8675,1.1646921266999999,4.039067219,0.324,0,0.324,3.5435,1.1646921266999999,3.73,3.8485,1.1584471287,4.0190735251,0.324,0,0.324,3.5245,1.1584471287,3.71
2020-12-07 13:30:00,4.026,1.2802245897,4.2246480327,0.131,0,0.131,3.895,1.2802245897,4.1,4.007,1.2739795917,4.2046489746,0.131,0,0.131,3.876,1.2739795917,4.08
2020-12-07 14:00:00,3.9325,1.2583670967,4.1289277058,0.10400000000000001,0,0.10400000000000001,3.8285,1.2583670967,4.03,3.904,1.2489995997,4.0989286405,0.10400000000000001,0,0.10400000000000001,3.8,1.2489995997,4.0
2020-12-07 14:30:00,3.901,1.2646120947,4.1008590259,0.053500000000000006,0,0.053500000000000006,3.8475,1.2646120947,4.05,3.882,1.2583670967,4.0808591926,0.053500000000000006,0,0.053500000000000006,3.8285,1.2583670967,4.03
2020-12-07 15:00:00,5.7445,1.8766218985,6.0432598819,0.035,0,0.035,5.7095,1.8766218985,6.01,5.659,1.8485194075,5.9532600313,0.035,0,0.035,5.624,1.8485194075,5.92
2020-12-07 15:30:00,5.736,1.8766218985,6.0351806725,0.026500000000000003,0,0.026500000000000003,5.7095,1.8766218985,6.01,5.489,1.7954369245000001,5.7751809279,0.026500000000000003,0,0.026500000000000003,5.4625,1.7954369245000001,5.75
2020-12-07 16:00:00,3.8609999999999998,1.2646120947,4.0628271868,0.0135,0,0.0135,3.8475,1.2646120947,4.05,3.7185,1.2177746097,3.9128272707000002,0.0135,0,0.0135,3.705,1.2177746097,3.9
2020-12-07 16:30:00,4.0185,1.3208170767,4.23,0.0,0,0.0,4.0185,1.3208170767,4.23,3.9805,1.3083270807,4.19,0.0,0,0.0,3.9805,1.3083270807,4.19
2020-12-07 17:00:00,4.18,0.8243397358000001,4.2605088898,1.6720000000000002,0,1.6720000000000002,2.508,0.8243397358000001,2.64,4.1515,0.8149722388,4.2307365789,1.6720000000000002,0,1.6720000000000002,2.4795,0.8149722388,2.61
2020-12-07 17:30:00,4.289,0.8461972288,4.3716782533,1.7145000000000001,0,1.7145000000000001,2.5745,0.8461972288,2.71,4.118,0.7899922468,4.1930909542,1.7145000000000001,0,1.7145000000000001,2.4035,0.7899922468,2.5300000000000002
2020-12-07 18:00:00,4.119,1.3239395757,4.3265433085,0.091,0,0.091,4.028,1.3239395757,4.24,4.081,1.3114495797,4.2865441792,0.091,0,0.091,3.99,1.3114495797,4.2
2020-12-07 18:30:00,3.9995000000000003,1.3145720787,4.21,0.0,0,0.0,3.9995000000000003,1.3145720787,4.21,3.971,1.3052045817,4.18,0.0,0,0.0,3.971,1.3052045817,4.18
2020-12-07 19:00:00,3.8855,1.2771020907000001,4.09,0.0,0,0.0,3.8855,1.2771020907000001,4.09,3.857,1.2677345937,4.06,0.0,0,0.0,3.857,1.2677345937,4.06
2020-12-07 19:30:00,3.8475,1.2646120947,4.05,0.0,0,0.0,3.8475,1.2646120947,4.05,3.8095,1.2521220987000001,4.01,0.0,0,0.0,3.8095,1.2521220987000001,4.01
2020-12-07 20:00:00,3.762,1.2365096037,3.96,0.0,0,0.0,3.762,1.2365096037,3.96,3.6385,1.1959171167,3.83,0.0,0,0.0,3.6385,1.1959171167,3.83
2020-12-07 20:30:00,3.5055,1.1522021307,3.69,0.0,0,0.0,3.5055,1.1522021307,3.69,3.4865,1.1459571327,3.67,0.0,0,0.0,3.4865,1.1459571327,3.67
2020-12-07 21:00:00,3.439,1.1303446377,3.62,0.0,0,0.0,3.439,1.1303446377,3.62,3.42,1.1240996397,3.6,0.0,0,0.0,3.42,1.1240996397,3.6
2020-12-07 21:30:00,3.363,1.1053646457,3.54,0.0,0,0.0,3.363,1.1053646457,3.54,3.306,1.0866296517,3.48,0.0,0,0.0,3.306,1.0866296517,3.48
2020-12-07 22:00:00,3.211,1.0554046617,3.38,0.0,0,0.0,3.211,1.0554046617,3.38,3.1445,1.0335471687,3.31,0.0,0,0.0,3.1445,1.0335471687,3.31
2020-12-07 22:30:00,4.4365,1.4582070326,4.67,0.0,0,0.0,4.4365,1.4582070326,4.67,4.218,1.3863895556,4.44,0.0,0,0.0,4.218,1.3863895556,4.44
2020-12-07 23:00:00,3.6195,1.1896721187,3.81,0.0,0,0.0,3.6195,1.1896721187,3.81,3.591,1.1803046217,3.7800000000000002,0.0,0,0.0,3.591,1.1803046217,3.7800000000000002
2020-12-07 23:30:00,2.6105,0.8430747298,2.7432617903,0.0455,0,0.0455,2.565,0.8430747298,2.7,2.5915,0.8368297318,2.7232620605,0.0455,0,0.0455,2.5460000000000003,0.8368297318,2.68
2020-12-08 00:00:00,2.445,0.7899922468,2.5694576762,0.0415,0,0.0415,2.4035,0.7899922468,2.5300000000000002,2.4355,0.7868697478000001,2.5594578039,0.0415,0,0.0415,2.394,0.7868697478000001,2.52
2020-12-08 00:30:00,2.347,0.7618897558000001,2.4675666151,0.029,0,0.029,2.318,0.7618897558000001,2.44,2.3375,0.7587672568,2.4575666827,0.029,0,0.029,2.3085,0.7587672568,2.43
2020-12-08 01:00:00,2.308,0.7088072728,2.4143884837,0.1515,0,0.1515,2.1565,0.7088072728,2.27,2.289,0.7025622748,2.3943923551,0.1515,0,0.1515,2.1375,0.7025622748,2.25
2020-12-08 01:30:00,2.3965,0.7837472488,2.5214027842,0.012,0,0.012,2.3845,0.7837472488,2.51,2.387,0.7806247498000001,2.5114027953,0.012,0,0.012,2.375,0.7806247498000001,2.5
2020-12-08 02:00:00,2.309,0.7275422668,2.4209086621,0.0955,0,0.0955,2.2135,0.7275422668,2.33,2.29,0.7212972688,2.400910192,0.0955,0,0.0955,2.1945,0.7212972688,2.31
