Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-08 02:30:00,2.2835,0.7275422668,2.3965996745,0.07,0,0.07,2.2135,0.7275422668,2.33,2.2645,0.7212972688,2.3766005133,0.07,0,0.07,2.1945,0.7212972688,2.31
2020-12-08 03:00:00,2.291,0.6869497798,2.3917736097,0.201,0,0.201,2.09,0.6869497798,2.2,2.2720000000000002,0.6807047818,2.3717805548,0.201,0,0.201,2.071,0.6807047818,2.18
2020-12-08 03:30:00,2.351,0.7337872648,2.4628529696,0.11850000000000001,0,0.11850000000000001,2.2325,0.7337872648,2.35,2.3415,0.7306647658000001,2.4528541029,0.11850000000000001,0,0.11850000000000001,2.223,0.7306647658000001,2.34
2020-12-08 04:00:00,2.358,0.7525222588,2.4751674186,0.0685,0,0.0685,2.2895,0.7525222588,2.41,2.339,0.7462772608,2.4551681714,0.0685,0,0.0685,2.2705,0.7462772608,2.39
2020-12-08 04:30:00,2.266,0.6900722788,2.3687456069,0.1665,0,0.1665,2.0995,0.6900722788,2.21,2.2565,0.6869497798,2.3587480259999998,0.1665,0,0.1665,2.09,0.6869497798,2.2
2020-12-08 05:00:00,2.44,0.7962372448,2.5666308168,0.0175,0,0.0175,2.4225,0.7962372448,2.55,2.4305,0.7931147458000001,2.5566308396,0.0175,0,0.0175,2.4130000000000003,0.7931147458000001,2.54
2020-12-08 05:30:00,2.349,0.7212972688,2.4572486138,0.1545,0,0.1545,2.1945,0.7212972688,2.31,2.3395,0.7181747698000001,2.4472505491,0.1545,0,0.1545,2.185,0.7181747698000001,2.3
2020-12-08 06:00:00,2.762,0.9024022108,2.9056795677,0.0165,0,0.0165,2.7455,0.9024022108,2.89,2.7525,0.8992797118,2.8956795833999998,0.0165,0,0.0165,2.7359999999999998,0.8992797118,2.88
2020-12-08 06:30:00,2.902,0.8742997198,3.0308421272,0.242,0,0.242,2.66,0.8742997198,2.8,2.883,0.8680547218,3.0108483854,0.242,0,0.242,2.641,0.8680547218,2.7800000000000002
2020-12-08 07:00:00,3.157,0.9710971888000001,3.302980283,0.2025,0,0.2025,2.9545,0.9710971888000001,3.11,3.1095,0.9554846938,3.2529895865,0.2025,0,0.2025,2.907,0.9554846938,3.06
2020-12-08 07:30:00,3.5155000000000003,1.0366696677,3.6651636048,0.36150000000000004,0,0.36150000000000004,3.154,1.0366696677,3.32,3.487,1.0273021707,3.635177953,0.36150000000000004,0,0.36150000000000004,3.1255,1.0273021707,3.29
2020-12-08 08:00:00,3.735,1.1334671367,3.9032003215,0.28650000000000003,0,0.28650000000000003,3.4485,1.1334671367,3.63,3.716,1.1272221387,3.8832056023,0.28650000000000003,0,0.28650000000000003,3.4295,1.1272221387,3.61
2020-12-08 08:30:00,3.9445,1.2614895957,4.1413085191,0.10650000000000001,0,0.10650000000000001,3.838,1.2614895957,4.04,3.916,1.2521220987000001,4.1113094933,0.10650000000000001,0,0.10650000000000001,3.8095,1.2521220987000001,4.01
2020-12-08 09:00:00,4.19,1.3582870647,4.4046615931,0.0575,0,0.0575,4.1325,1.3582870647,4.35,4.1615,1.3489195676999999,4.3746618441,0.0575,0,0.0575,4.104,1.3489195676999999,4.32
2020-12-08 09:30:00,4.153,1.3083270807,4.3542081657,0.17250000000000001,0,0.17250000000000001,3.9805,1.3083270807,4.19,4.1245,1.2989595837,4.3242104771,0.17250000000000001,0,0.17250000000000001,3.952,1.2989595837,4.16
2020-12-08 10:00:00,4.2365,1.3457970687,4.4451211457,0.14200000000000002,0,0.14200000000000002,4.0945,1.3457970687,4.31,4.2175,1.3395520707,4.4251221452,0.14200000000000002,0,0.14200000000000002,4.0755,1.3395520707,4.29
2020-12-08 10:30:00,4.2735,1.3707770606,4.4879652405,0.10300000000000001,0,0.10300000000000001,4.1705,1.3707770606,4.39,4.245,1.3614095637,4.457966016,0.10300000000000001,0,0.10300000000000001,4.142,1.3614095637,4.36
2020-12-08 11:00:00,4.246,1.3582870647,4.4579658758,0.1135,0,0.1135,4.1325,1.3582870647,4.35,4.227,1.3520420667,4.4379665107,0.1135,0,0.1135,4.1135,1.3520420667,4.33
2020-12-08 11:30:00,4.284,1.3176945777,4.4820726232,0.275,0,0.275,4.009,1.3176945777,4.22,4.094,1.2552445977,4.2821110448,0.275,0,0.275,3.819,1.2552445977,4.02
2020-12-08 12:00:00,4.342,1.2708570927,4.5241619942,0.47550000000000003,0,0.47550000000000003,3.8665000000000003,1.2708570927,4.07,4.057,1.1771821227,4.224335066,0.47550000000000003,0,0.47550000000000003,3.5815,1.1771821227,3.77
2020-12-08 12:30:00,4.3795,1.3364295717,4.578871504,0.3135,0,0.3135,4.066,1.3364295717,4.28,4.0945,1.2427546017,4.2789448758,0.3135,0,0.3135,3.781,1.2427546017,3.98
2020-12-08 13:00:00,4.3835,1.3614095637,4.5900444715,0.24150000000000002,0,0.24150000000000002,4.142,1.3614095637,4.36,4.0985,1.2677345937,4.2900877905,0.24150000000000002,0,0.24150000000000002,3.857,1.2677345937,4.06
2020-12-08 13:30:00,4.0895,1.2302646057,4.2705457789,0.34650000000000003,0,0.34650000000000003,3.743,1.2302646057,3.94,3.833,1.1459571327,4.0006382928,0.34650000000000003,0,0.34650000000000003,3.4865,1.1459571327,3.67
2020-12-08 14:00:00,3.863,1.1740596237,4.0374726005,0.291,0,0.291,3.572,1.1740596237,3.76,3.692,1.1178546417,3.8575203175,0.291,0,0.291,3.401,1.1178546417,3.58
2020-12-08 14:30:00,3.9,1.2614895957,4.0989457181,0.062,0,0.062,3.838,1.2614895957,4.04,3.8810000000000002,1.2552445977,4.0789459423,0.062,0,0.062,3.819,1.2552445977,4.02
2020-12-08 15:00:00,4.0455,1.2864695877,4.2451235848,0.1315,0,0.1315,3.914,1.2864695877,4.12,4.017,1.2771020907000001,4.2151249981,0.1315,0,0.1315,3.8855,1.2771020907000001,4.09
2020-12-08 15:30:00,5.8355,1.9109693875,6.1404286699,0.021500000000000002,0,0.021500000000000002,5.814,1.9109693875,6.12,5.7975,1.8984793915,6.100428694,0.021500000000000002,0,0.021500000000000002,5.776,1.8984793915,6.08
2020-12-08 16:00:00,5.6385000000000005,1.8516419065,5.9347502054,0.005,0,0.005,5.6335,1.8516419065,5.93,5.5245,1.8141719185,5.8147502096,0.005,0,0.005,5.5195,1.8141719185,5.8100000000000005
2020-12-08 16:30:00,4.1895,1.3770220586,4.41,0.0,0,0.0,4.1895,1.3770220586,4.41,4.0945,1.3457970687,4.31,0.0,0,0.0,4.0945,1.3457970687,4.31
2020-12-08 17:00:00,4.1515,1.3645320627,4.37,0.0,0,0.0,4.1515,1.3645320627,4.37,4.104,1.3489195676999999,4.32,0.0,0,0.0,4.104,1.3489195676999999,4.32
2020-12-08 17:30:00,4.2155,0.8461972288,4.2995918411,1.641,0,1.641,2.5745,0.8461972288,2.71,4.187,0.8368297318,4.2698071385,1.641,0,1.641,2.5460000000000003,0.8368297318,2.68
2020-12-08 18:00:00,4.307,0.8524422268,4.3905474317,1.7135,0,1.7135,2.5935,0.8524422268,2.73,4.288,0.8461972288,4.3706971698,1.7135,0,1.7135,2.5745,0.8461972288,2.71
2020-12-08 18:30:00,4.0835,1.3301845737,4.2946901227,0.036500000000000005,0,0.036500000000000005,4.047,1.3301845737,4.26,4.0075,1.3052045817,4.2146904097,0.036500000000000005,0,0.036500000000000005,3.971,1.3052045817,4.18
2020-12-08 19:00:00,4.0375,1.3270620747000001,4.25,0.0,0,0.0,4.0375,1.3270620747000001,4.25,3.838,1.2614895957,4.04,0.0,0,0.0,3.838,1.2614895957,4.04
2020-12-08 19:30:00,3.819,1.2552445977,4.02,0.0,0,0.0,3.819,1.2552445977,4.02,3.8,1.2489995997,4.0,0.0,0,0.0,3.8,1.2489995997,4.0
2020-12-08 20:00:00,3.686,1.2115296117,3.88,0.0,0,0.0,3.686,1.2115296117,3.88,3.667,1.2052846137,3.86,0.0,0,0.0,3.667,1.2052846137,3.86
2020-12-08 20:30:00,3.458,1.1365896357,3.64,0.0,0,0.0,3.458,1.1365896357,3.64,3.439,1.1303446377,3.62,0.0,0,0.0,3.439,1.1303446377,3.62
2020-12-08 21:00:00,3.325,1.0928746497,3.5,0.0,0,0.0,3.325,1.0928746497,3.5,3.2965,1.0835071527,3.47,0.0,0,0.0,3.2965,1.0835071527,3.47
2020-12-08 21:30:00,3.2015000000000002,1.0522821627,3.37,0.0,0,0.0,3.2015000000000002,1.0522821627,3.37,3.173,1.0429146657,3.34,0.0,0,0.0,3.173,1.0429146657,3.34
2020-12-08 22:00:00,3.2775,1.0772621547,3.45,0.0,0,0.0,3.2775,1.0772621547,3.45,3.097,1.0179346737,3.26,0.0,0,0.0,3.097,1.0179346737,3.26
2020-12-08 22:30:00,4.256,1.3988795515999999,4.48,0.0,0,0.0,4.256,1.3988795515999999,4.48,4.237,1.3926345536,4.46,0.0,0,0.0,4.237,1.3926345536,4.46
2020-12-08 23:00:00,3.477,1.1428346337,3.66,0.0,0,0.0,3.477,1.1428346337,3.66,3.4485,1.1334671367,3.63,0.0,0,0.0,3.4485,1.1334671367,3.63
2020-12-08 23:30:00,2.555,0.7587672568,2.6652866169,0.24650000000000002,0,0.24650000000000002,2.3085,0.7587672568,2.43,2.5455,0.7556447578000001,2.6552908033,0.24650000000000002,0,0.24650000000000002,2.299,0.7556447578000001,2.42
2020-12-09 00:00:00,2.4945,0.8087272408,2.6223214906,0.034,0,0.034,2.4605,0.8087272408,2.59,2.485,0.8056047418000001,2.6123215729,0.034,0,0.034,2.451,0.8056047418000001,2.58
2020-12-09 00:30:00,2.309,0.7306647658000001,2.4218488805,0.08600000000000001,0,0.08600000000000001,2.223,0.7306647658000001,2.34,2.2995,0.7275422668,2.4118494978,0.08600000000000001,0,0.08600000000000001,2.2135,0.7275422668,2.33
2020-12-09 01:00:00,2.401,0.7369097638000001,2.5115407622,0.159,0,0.159,2.242,0.7369097638000001,2.36,2.3915,0.7337872648,2.501542724,0.159,0,0.159,2.2325,0.7337872648,2.35
2020-12-09 01:30:00,2.4425,0.7681347538000001,2.5604369256,0.10550000000000001,0,0.10550000000000001,2.337,0.7681347538000001,2.46,2.433,0.7650122548,2.5504377565,0.10550000000000001,0,0.10550000000000001,2.3275,0.7650122548,2.45
2020-12-09 02:00:00,2.412,0.7712572528,2.5323075939,0.0655,0,0.0655,2.3465,0.7712572528,2.47,2.4025,0.7681347538000001,2.5223079213,0.0655,0,0.0655,2.337,0.7681347538000001,2.46
2020-12-09 02:30:00,2.25,0.7212972688,2.3627885538,0.0555,0,0.0555,2.1945,0.7212972688,2.31,2.2405,0.7181747698000001,2.3527888239,0.0555,0,0.0555,2.185,0.7181747698000001,2.3
2020-12-09 03:00:00,2.302,0.7212972688,2.4123585451,0.1075,0,0.1075,2.1945,0.7212972688,2.31,2.2640000000000002,0.7088072728,2.3723624828,0.1075,0,0.1075,2.1565,0.7088072728,2.27
2020-12-09 03:30:00,2.3565,0.7681347538000001,2.4785324791,0.0195,0,0.0195,2.337,0.7681347538000001,2.46,2.328,0.7587672568,2.4485325707,0.0195,0,0.0195,2.3085,0.7587672568,2.43
2020-12-09 04:00:00,2.291,0.7462772608,2.4094835027,0.0205,0,0.0205,2.2705,0.7462772608,2.39,2.2815,0.7431547618000001,2.3994835382,0.0205,0,0.0205,2.261,0.7431547618000001,2.38
2020-12-09 04:30:00,2.224,0.7025622748,2.332331398,0.08650000000000001,0,0.08650000000000001,2.1375,0.7025622748,2.25,2.2145,0.6994397758,2.3223320714,0.08650000000000001,0,0.08650000000000001,2.128,0.6994397758,2.24
2020-12-09 05:00:00,2.333,0.7275422668,2.4438098842000002,0.11950000000000001,0,0.11950000000000001,2.2135,0.7275422668,2.33,2.3235,0.7244197678000001,2.4338110547,0.11950000000000001,0,0.11950000000000001,2.204,0.7244197678000001,2.32
2020-12-09 05:30:00,2.3365,0.7212972688,2.4453020263000003,0.14200000000000002,0,0.14200000000000002,2.1945,0.7212972688,2.31,2.3175,0.7150522708,2.4253053416,0.14200000000000002,0,0.14200000000000002,2.1755,0.7150522708,2.29
2020-12-09 06:00:00,2.55,0.8243397358000001,2.6799320887,0.042,0,0.042,2.508,0.8243397358000001,2.64,2.5025,0.8087272408,2.6299326988000002,0.042,0,0.042,2.4605,0.8087272408,2.59
2020-12-09 06:30:00,2.7725,0.8243397358000001,2.8924543644,0.2645,0,0.2645,2.508,0.8243397358000001,2.64,2.7535,0.8180947378000001,2.8724625759,0.2645,0,0.2645,2.489,0.8180947378000001,2.62
2020-12-09 07:00:00,3.0575,0.9617296918,3.205188021,0.1315,0,0.1315,2.926,0.9617296918,3.08,3.0195,0.9492396958,3.1651913449,0.1315,0,0.1315,2.888,0.9492396958,3.04
2020-12-09 07:30:00,3.431,1.0866296517,3.5989616558,0.125,0,0.125,3.306,1.0866296517,3.48,3.336,1.0554046617,3.4989677049,0.125,0,0.125,3.211,1.0554046617,3.38
2020-12-09 08:00:00,3.722,1.1990396157,3.9103682691,0.074,0,0.074,3.648,1.1990396157,3.84,3.6365,1.1709371247,3.8203698774,0.074,0,0.074,3.5625,1.1709371247,3.75
2020-12-09 08:30:00,4.0275,1.3114495797,4.2356411852,0.0375,0,0.0375,3.99,1.3114495797,4.2,3.8755,1.2614895957,4.0756418206,0.0375,0,0.0375,3.838,1.2614895957,4.04
2020-12-09 09:00:00,3.9755000000000003,1.2333871047,4.1624324619,0.223,0,0.223,3.7525,1.2333871047,3.95,3.9565,1.2271421067000001,4.1424352741,0.223,0,0.223,3.7335000000000003,1.2271421067000001,3.93
2020-12-09 09:30:00,4.0935,1.3270620747000001,4.3032355269,0.056,0,0.056,4.0375,1.3270620747000001,4.25,4.065,1.3176945777,4.2732357763,0.056,0,0.056,4.009,1.3176945777,4.22
2020-12-09 10:00:00,4.292,1.3957570526,4.5132473618999995,0.0455,0,0.0455,4.2465,1.3957570526,4.47,4.273,1.3895120546,4.4932474615,0.0455,0,0.0455,4.2275,1.3895120546,4.45
2020-12-09 10:30:00,4.1995000000000005,1.3551645657,4.4127396535,0.0765,0,0.0765,4.123,1.3551645657,4.34,4.171,1.3457970687,4.3827400961,0.0765,0,0.0765,4.0945,1.3457970687,4.31
2020-12-09 11:00:00,4.1165,1.2833470887,4.3119081623,0.212,0,0.212,3.9045,1.2833470887,4.11,4.012,1.2489995997,4.2019214652,0.212,0,0.212,3.8,1.2489995997,4.0
2020-12-09 11:30:00,4.131,1.3083270807,4.3332298289,0.1505,0,0.1505,3.9805,1.3083270807,4.19,4.112,1.3020820827000001,4.3132310105,0.1505,0,0.1505,3.9615,1.3020820827000001,4.17
2020-12-09 12:00:00,4.2215,1.3239395757,4.4242375897,0.1935,0,0.1935,4.028,1.3239395757,4.24,4.193,1.3145720787,4.3942404065,0.1935,0,0.1935,3.9995000000000003,1.3145720787,4.21
2020-12-09 12:30:00,4.145,1.3020820827000001,4.3447028379,0.1835,0,0.1835,3.9615,1.3020820827000001,4.17,4.126,1.2958370847,4.3247045853,0.1835,0,0.1835,3.9425,1.2958370847,4.15
2020-12-09 13:00:00,4.299,1.3832670566,4.516063413,0.09050000000000001,0,0.09050000000000001,4.2085,1.3832670566,4.43,4.28,1.3770220586,4.4960638063000005,0.09050000000000001,0,0.09050000000000001,4.1895,1.3770220586,4.41
2020-12-09 13:30:00,4.092,1.3052045817,4.29511618,0.121,0,0.121,3.971,1.3052045817,4.18,4.073,1.2989595837,4.2751169575,0.121,0,0.121,3.952,1.2989595837,4.16
2020-12-09 14:00:00,4.0625,1.2802245897,4.2594461201,0.1675,0,0.1675,3.895,1.2802245897,4.1,4.0435,1.2739795917,4.239447635,0.1675,0,0.1675,3.876,1.2739795917,4.08
2020-12-09 14:30:00,4.088,1.2958370847,4.2884656638,0.14550000000000002,0,0.14550000000000002,3.9425,1.2958370847,4.15,4.069,1.2895920867,4.2684667915,0.14550000000000002,0,0.14550000000000002,3.9235,1.2895920867,4.13
2020-12-09 15:00:00,4.221,1.3676545616,4.4370395536,0.06,0,0.06,4.161,1.3676545616,4.38,4.1925,1.3582870647,4.4070398228,0.06,0,0.06,4.1325,1.3582870647,4.35
2020-12-09 15:30:00,5.7905,1.9016018905,6.0947502,0.005,0,0.005,5.7855,1.9016018905,6.09,5.7525,1.8891118945,6.0547502013,0.005,0,0.005,5.7475000000000005,1.8891118945,6.05
2020-12-09 16:00:00,5.6195,1.8453969085000002,5.9147502061,0.005,0,0.005,5.6145,1.8453969085000002,5.91,5.5815,1.8329069125,5.8747502075,0.005,0,0.005,5.5765,1.8329069125,5.87
2020-12-09 16:30:00,4.1805,1.3738995595999999,4.4004750028,0.0005,0,0.0005,4.18,1.3738995595999999,4.4,4.152,1.3645320627,4.3704750028,0.0005,0,0.0005,4.1515,1.3645320627,4.37
2020-12-09 17:00:00,4.2845,1.4082470486,4.51,0.0,0,0.0,4.2845,1.4082470486,4.51,4.2275,1.3895120546,4.45,0.0,0,0.0,4.2275,1.3895120546,4.45
2020-12-09 17:30:00,4.27,0.9804646857,4.381119834,1.287,0,1.287,2.983,0.9804646857,3.14,4.251,0.9742196878,4.3612045354,1.287,0,1.287,2.964,0.9742196878,3.12
2020-12-09 18:00:00,4.4305,0.8930347138,4.5196063158,1.7135,0,1.7135,2.717,0.8930347138,2.86,4.4115,0.8867897158,4.4997475763,1.7135,0,1.7135,2.698,0.8867897158,2.84
2020-12-09 18:30:00,4.0485,1.2989595837,4.2517817736,0.0965,0,0.0965,3.952,1.2989595837,4.16,4.0295,1.2927145857,4.2317822782,0.0965,0,0.0965,3.933,1.2927145857,4.14
2020-12-09 19:00:00,3.952,1.2989595837,4.16,0.0,0,0.0,3.952,1.2989595837,4.16,3.9235,1.2895920867,4.13,0.0,0,0.0,3.9235,1.2895920867,4.13
2020-12-09 19:30:00,3.724,1.2240196077,3.92,0.0,0,0.0,3.724,1.2240196077,3.92,3.705,1.2177746097,3.9,0.0,0,0.0,3.705,1.2177746097,3.9
2020-12-09 20:00:00,3.743,1.2302646057,3.94,0.0,0,0.0,3.743,1.2302646057,3.94,3.5625,1.1709371247,3.75,0.0,0,0.0,3.5625,1.1709371247,3.75
2020-12-09 20:30:00,3.6765,1.2084071127,3.87,0.0,0,0.0,3.6765,1.2084071127,3.87,3.4485,1.1334671367,3.63,0.0,0,0.0,3.4485,1.1334671367,3.63
2020-12-09 21:00:00,3.439,1.1303446377,3.62,0.0,0,0.0,3.439,1.1303446377,3.62,3.325,1.0928746497,3.5,0.0,0,0.0,3.325,1.0928746497,3.5
2020-12-09 21:30:00,3.135,1.0304246697,3.3,0.0,0,0.0,3.135,1.0304246697,3.3,3.116,1.0241796717,3.2800000000000002,0.0,0,0.0,3.116,1.0241796717,3.2800000000000002
2020-12-09 22:00:00,4.3225,1.4207370446,4.55,0.0,0,0.0,4.3225,1.4207370446,4.55,4.294,1.4113695476,4.52,0.0,0,0.0,4.294,1.4113695476,4.52
2020-12-09 22:30:00,3.2015000000000002,1.0522821627,3.37,0.0,0,0.0,3.2015000000000002,1.0522821627,3.37,3.1825,1.0460371647,3.35,0.0,0,0.0,3.1825,1.0460371647,3.35
2020-12-09 23:00:00,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2020-12-09 23:30:00,2.7359999999999998,0.8992797118,2.88,0.0,0,0.0,2.7359999999999998,0.8992797118,2.88,2.7265,0.8961572128,2.87,0.0,0,0.0,2.7265,0.8961572128,2.87
2020-12-10 00:00:00,2.477,0.7837472488,2.598035556,0.0925,0,0.0925,2.3845,0.7837472488,2.51,2.4675000000000002,0.7806247498000001,2.5880361763,0.0925,0,0.0925,2.375,0.7806247498000001,2.5
2020-12-10 00:30:00,2.5095,0.7993597438000001,2.6337361770000003,0.0775,0,0.0775,2.432,0.7993597438000001,2.56,2.4335,0.7743797518000001,2.5537396598,0.0775,0,0.0775,2.356,0.7743797518000001,2.48
2020-12-10 01:00:00,2.3955,0.7212972688,2.5017373963000002,0.201,0,0.201,2.1945,0.7212972688,2.31,2.3765,0.7150522708,2.4817437418,0.201,0,0.201,2.1755,0.7150522708,2.29
2020-12-10 01:30:00,2.387,0.7119297718,2.4909060601,0.221,0,0.221,2.166,0.7119297718,2.2800000000000002,2.368,0.7056847738,2.4709137986,0.221,0,0.221,2.147,0.7056847738,2.26
2020-12-10 02:00:00,2.4385,0.7306647658000001,2.5456145132,0.2155,0,0.2155,2.223,0.7306647658000001,2.34,2.429,0.7275422668,2.5356180213,0.2155,0,0.2155,2.2135,0.7275422668,2.33
2020-12-10 02:30:00,2.335,0.6963172768,2.4366129668,0.2165,0,0.2165,2.1185,0.6963172768,2.23,2.316,0.6900722788,2.4166207294,0.2165,0,0.2165,2.0995,0.6900722788,2.21
2020-12-10 03:00:00,2.2835,0.7275422668,2.3965996745,0.07,0,0.07,2.2135,0.7275422668,2.33,2.2645,0.7212972688,2.3766005133,0.07,0,0.07,2.1945,0.7212972688,2.31
2020-12-10 03:30:00,2.1555,0.6463572928,2.2503239767,0.189,0,0.189,1.9665,0.6463572928,2.07,2.127,0.6369897958,2.2203344343,0.189,0,0.189,1.9380000000000002,0.6369897958,2.04
2020-12-10 04:00:00,2.075,0.6682147858,2.1799394487,0.042,0,0.042,2.033,0.6682147858,2.14,2.0465,0.6588472888,2.1499399992,0.042,0,0.042,2.0045,0.6588472888,2.11
2020-12-10 04:30:00,2.0895,0.6807047818,2.1975825923,0.018500000000000003,0,0.018500000000000003,2.071,0.6807047818,2.18,2.08,0.6775822828,2.187582627,0.018500000000000003,0,0.018500000000000003,2.0615,0.6775822828,2.17
2020-12-10 05:00:00,2.1355,0.6744597838,2.2394767804,0.0835,0,0.0835,2.052,0.6744597838,2.16,2.126,0.6713372848,2.2294774612,0.0835,0,0.0835,2.0425,0.6713372848,2.15
2020-12-10 05:30:00,2.2395,0.6744597838,2.3388578944000002,0.1875,0,0.1875,2.052,0.6744597838,2.16,2.2205,0.6682147858,2.3188642155,0.1875,0,0.1875,2.033,0.6682147858,2.14
2020-12-10 06:00:00,2.4045,0.7681347538000001,2.5242129962,0.0675,0,0.0675,2.337,0.7681347538000001,2.46,2.395,0.7650122548,2.5142133462,0.0675,0,0.0675,2.3275,0.7650122548,2.45
2020-12-10 06:30:00,2.7155,0.8243397358000001,2.8378647343,0.20750000000000002,0,0.20750000000000002,2.508,0.8243397358000001,2.64,2.6965,0.8180947378000001,2.8178699846,0.20750000000000002,0,0.20750000000000002,2.489,0.8180947378000001,2.62
2020-12-10 07:00:00,2.992,0.9273822028,3.1324274533,0.1705,0,0.1705,2.8215,0.9273822028,2.9699999999999998,2.9065000000000003,0.8992797118,3.0424408376,0.1705,0,0.1705,2.7359999999999998,0.8992797118,2.88
2020-12-10 07:30:00,3.458,1.0991196477,3.6284746106,0.114,0,0.114,3.344,1.0991196477,3.52,3.4105,1.0835071527,3.5784770504,0.114,0,0.114,3.2965,1.0835071527,3.47
2020-12-10 08:00:00,3.5460000000000003,1.1272221387,3.7208528256,0.1165,0,0.1165,3.4295,1.1272221387,3.61,3.527,1.1209771407,3.7008537865999998,0.1165,0,0.1165,3.4105,1.1209771407,3.59
2020-12-10 08:30:00,3.9285,1.2833470887,4.1328067944,0.024,0,0.024,3.9045,1.2833470887,4.11,3.9,1.2739795917,4.1028068441,0.024,0,0.024,3.876,1.2739795917,4.08
2020-12-10 09:00:00,3.8905000000000003,1.2614895957,4.0899078535,0.052500000000000005,0,0.052500000000000005,3.838,1.2614895957,4.04,3.8715,1.2552445977,4.0699080149,0.052500000000000005,0,0.052500000000000005,3.819,1.2552445977,4.02
2020-12-10 09:30:00,3.9755000000000003,1.2271421067000001,4.1605862568,0.242,0,0.242,3.7335000000000003,1.2271421067000001,3.93,3.947,1.2177746097,4.130591241,0.242,0,0.242,3.705,1.2177746097,3.9
2020-12-10 10:00:00,4.1255,1.3208170767,4.3317788494,0.107,0,0.107,4.0185,1.3208170767,4.23,4.097,1.3114495797,4.301779748,0.107,0,0.107,3.99,1.3114495797,4.2
2020-12-10 10:30:00,3.9835000000000003,1.2677345937,4.1803616171,0.1265,0,0.1265,3.857,1.2677345937,4.06,3.9455,1.2552445977,4.14036342,0.1265,0,0.1265,3.819,1.2552445977,4.02
2020-12-10 11:00:00,3.7455,1.1709371247,3.924266046,0.183,0,0.183,3.5625,1.1709371247,3.75,3.7265,1.1646921266999999,3.9042681773,0.183,0,0.183,3.5435,1.1646921266999999,3.73
2020-12-10 11:30:00,3.8225,1.2177746097,4.0117927726,0.11750000000000001,0,0.11750000000000001,3.705,1.2177746097,3.9,3.8035,1.2115296117,3.9917936132,0.11750000000000001,0,0.11750000000000001,3.686,1.2115296117,3.88
2020-12-10 12:00:00,3.997,1.2895920867,4.1998877068,0.07350000000000001,0,0.07350000000000001,3.9235,1.2895920867,4.13,3.9685,1.2802245897,4.169888158,0.07350000000000001,0,0.07350000000000001,3.895,1.2802245897,4.1
2020-12-10 12:30:00,4.1245,1.3145720787,4.3289259638,0.125,0,0.125,3.9995000000000003,1.3145720787,4.21,4.096,1.3052045817,4.2989271918,0.125,0,0.125,3.971,1.3052045817,4.18
2020-12-10 13:00:00,4.2645,1.3707770606,4.4793961647,0.094,0,0.094,4.1705,1.3707770606,4.39,4.236,1.3614095637,4.4493968131,0.094,0,0.094,4.142,1.3614095637,4.36
2020-12-10 13:30:00,4.0135,1.2427546017,4.2015022611,0.2325,0,0.2325,3.781,1.2427546017,3.98,3.985,1.2333871047,4.1715067721,0.2325,0,0.2325,3.7525,1.2333871047,3.95
2020-12-10 14:00:00,3.968,1.2458771007,4.1589943195,0.17750000000000002,0,0.17750000000000002,3.7905,1.2458771007,3.99,3.949,1.2396321027,4.1389961041,0.17750000000000002,0,0.17750000000000002,3.7715,1.2396321027,3.9699999999999998
2020-12-10 14:30:00,4.0305,1.2833470887,4.2298829771,0.126,0,0.126,3.9045,1.2833470887,4.11,4.0115,1.2771020907000001,4.2098838464,0.126,0,0.126,3.8855,1.2771020907000001,4.09
2020-12-10 15:00:00,3.8425000000000002,1.2240196077,4.0327447539,0.11850000000000001,0,0.11850000000000001,3.724,1.2240196077,3.92,3.8235,1.2177746097,4.0127456,0.11850000000000001,0,0.11850000000000001,3.705,1.2177746097,3.9
2020-12-10 15:30:00,5.66,1.8516419065,5.9551807487,0.026500000000000003,0,0.026500000000000003,5.6335,1.8516419065,5.93,5.622,1.8391519105,5.9151807876,0.026500000000000003,0,0.026500000000000003,5.5955,1.8391519105,5.89
2020-12-10 16:00:00,4.9055,1.6112094836000002,5.1633251157,0.0035,0,0.0035,4.902,1.6112094836000002,5.16,4.8485,1.5924744896,5.103325117,0.0035,0,0.0035,4.845,1.5924744896,5.1
2020-12-10 16:30:00,4.0755,1.3395520707,4.29,0.0,0,0.0,4.0755,1.3395520707,4.29,3.876,1.2739795917,4.08,0.0,0,0.0,3.876,1.2739795917,4.08
2020-12-10 17:00:00,4.237,1.3926345536,4.46,0.0,0,0.0,4.237,1.3926345536,4.46,4.104,1.3489195676999999,4.32,0.0,0,0.0,4.104,1.3489195676999999,4.32
2020-12-10 17:30:00,4.2465,0.8430747298,4.3293807005,1.6815,0,1.6815,2.565,0.8430747298,2.7,4.2275,0.8368297318,4.3095290056,1.6815,0,1.6815,2.5460000000000003,0.8368297318,2.68
2020-12-10 18:00:00,4.1515,0.8618097238,4.2400080483,1.5295,0,1.5295,2.622,0.8618097238,2.76,4.1135,0.8493197278,4.2002650214,1.5295,0,1.5295,2.584,0.8493197278,2.7199999999999998
2020-12-10 18:30:00,3.893,1.2427546017,4.0865496449,0.112,0,0.112,3.781,1.2427546017,3.98,3.8645,1.2333871047,4.0565507516,0.112,0,0.112,3.7525,1.2333871047,3.95
2020-12-10 19:00:00,3.819,1.2552445977,4.02,0.0,0,0.0,3.819,1.2552445977,4.02,3.781,1.2427546017,3.98,0.0,0,0.0,3.781,1.2427546017,3.98
2020-12-10 19:30:00,3.781,1.2427546017,3.98,0.0,0,0.0,3.781,1.2427546017,3.98,3.743,1.2302646057,3.94,0.0,0,0.0,3.743,1.2302646057,3.94
2020-12-10 20:00:00,3.572,1.1740596237,3.76,0.0,0,0.0,3.572,1.1740596237,3.76,3.553,1.1678146257,3.74,0.0,0,0.0,3.553,1.1678146257,3.74
2020-12-10 20:30:00,3.3725,1.1084871447,3.55,0.0,0,0.0,3.3725,1.1084871447,3.55,3.3535,1.1022421467,3.5300000000000002,0.0,0,0.0,3.3535,1.1022421467,3.5300000000000002
2020-12-10 21:00:00,3.3345000000000002,1.0959971487,3.51,0.0,0,0.0,3.3345000000000002,1.0959971487,3.51,3.306,1.0866296517,3.48,0.0,0,0.0,3.306,1.0866296517,3.48
2020-12-10 21:30:00,3.23,1.0616496597,3.4,0.0,0,0.0,3.23,1.0616496597,3.4,3.154,1.0366696677,3.32,0.0,0,0.0,3.154,1.0366696677,3.32
2020-12-10 22:00:00,3.9995000000000003,1.3145720787,4.21,0.0,0,0.0,3.9995000000000003,1.3145720787,4.21,3.9235,1.2895920867,4.13,0.0,0,0.0,3.9235,1.2895920867,4.13
2020-12-10 22:30:00,3.8095,1.2521220987000001,4.01,0.0,0,0.0,3.8095,1.2521220987000001,4.01,3.781,1.2427546017,3.98,0.0,0,0.0,3.781,1.2427546017,3.98
2020-12-10 23:00:00,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2020-12-10 23:30:00,2.464,0.7743797518000001,2.5828201641,0.108,0,0.108,2.356,0.7743797518000001,2.48,2.4545,0.7712572528,2.5728210198,0.108,0,0.108,2.3465,0.7712572528,2.47
2020-12-11 00:00:00,2.3505000000000003,0.7337872648,2.4623756821000002,0.11800000000000001,0,0.11800000000000001,2.2325,0.7337872648,2.35,2.341,0.7306647658000001,2.4523768063,0.11800000000000001,0,0.11800000000000001,2.223,0.7306647658000001,2.34
2020-12-11 00:30:00,2.4745,0.7743797518000001,2.5928390328,0.11850000000000001,0,0.11850000000000001,2.356,0.7743797518000001,2.48,2.4555,0.7681347538000001,2.5728410853,0.11850000000000001,0,0.11850000000000001,2.337,0.7681347538000001,2.46
2020-12-11 01:00:00,2.453,0.7119297718,2.5542225823,0.28700000000000003,0,0.28700000000000003,2.166,0.7119297718,2.2800000000000002,2.4245,0.7025622748,2.5242412721000003,0.28700000000000003,0,0.28700000000000003,2.1375,0.7025622748,2.25
2020-12-11 01:30:00,2.356,0.6869497798,2.4541059472,0.266,0,0.266,2.09,0.6869497798,2.2,2.337,0.6807047818,2.4341174992,0.266,0,0.266,2.071,0.6807047818,2.18
2020-12-11 02:00:00,2.2905,0.6869497798,2.3912946807,0.2005,0,0.2005,2.09,0.6869497798,2.2,2.2715,0.6807047818,2.3713015941,0.2005,0,0.2005,2.071,0.6807047818,2.18
2020-12-11 02:30:00,2.2925,0.6494797918,2.3827253828,0.3165,0,0.3165,1.976,0.6494797918,2.08,2.283,0.6463572928,2.3727340243,0.3165,0,0.3165,1.9665,0.6463572928,2.07
2020-12-11 03:00:00,2.3609999999999998,0.7556447578000001,2.4789755949,0.062,0,0.062,2.299,0.7556447578000001,2.42,2.3515,0.7525222588,2.4689759011,0.062,0,0.062,2.2895,0.7525222588,2.41
2020-12-11 03:30:00,2.2525,0.7150522708,2.3632723076,0.077,0,0.077,2.1755,0.7150522708,2.29,2.243,0.7119297718,2.3532728274,0.077,0,0.077,2.166,0.7119297718,2.2800000000000002
2020-12-11 04:00:00,2.2035,0.6838272808,2.3071696946999998,0.123,0,0.123,2.0805,0.6838272808,2.19,2.194,0.6807047818,2.2971710864,0.123,0,0.123,2.071,0.6807047818,2.18
2020-12-11 04:30:00,2.191,0.6682147858,2.290631354,0.158,0,0.158,2.033,0.6682147858,2.14,2.1815,0.6650922868,2.2806336839,0.158,0,0.158,2.0235,0.6650922868,2.13
2020-12-11 05:00:00,2.0715,0.6463572928,2.1699976959,0.105,0,0.105,1.9665,0.6463572928,2.07,2.062,0.6432347938,2.1599988426,0.105,0,0.105,1.957,0.6432347938,2.06
2020-12-11 05:30:00,2.082,0.6650922868,2.1856513331,0.0585,0,0.0585,2.0235,0.6650922868,2.13,2.0725,0.6619697878,2.175651684,0.0585,0,0.0585,2.014,0.6619697878,2.12
2020-12-11 06:00:00,2.245,0.7306647658000001,2.360909994,0.022,0,0.022,2.223,0.7306647658000001,2.34,2.1405,0.6963172768,2.2509104824,0.022,0,0.022,2.1185,0.6963172768,2.23
2020-12-11 06:30:00,2.488,0.7899922468,2.6104083493,0.0845,0,0.0845,2.4035,0.7899922468,2.5300000000000002,2.4595000000000002,0.7806247498000001,2.5804098996000002,0.0845,0,0.0845,2.375,0.7806247498000001,2.5
2020-12-11 07:00:00,2.9505,0.9617296918,3.1032844294,0.0245,0,0.0245,2.926,0.9617296918,3.08,2.941,0.9586071928000001,3.0932844599,0.0245,0,0.0245,2.9165,0.9586071928000001,3.07
2020-12-11 07:30:00,3.1665,1.0054446777,3.322294576,0.1075,0,0.1075,3.059,1.0054446777,3.22,3.1095,0.9867096837,3.2622976949,0.1075,0,0.1075,3.002,0.9867096837,3.16
2020-12-11 08:00:00,3.3095,1.0366696677,3.4680649143,0.1555,0,0.1555,3.154,1.0366696677,3.32,3.3,1.0335471687,3.4580658973,0.1555,0,0.1555,3.1445,1.0335471687,3.31
2020-12-11 08:30:00,3.489,1.1116096437,3.6618024250000003,0.107,0,0.107,3.382,1.1116096437,3.56,3.47,1.1053646457,3.6418032621,0.107,0,0.107,3.363,1.1053646457,3.54
2020-12-11 09:00:00,3.58,1.1428346337,3.7579876264000003,0.10300000000000001,0,0.10300000000000001,3.477,1.1428346337,3.66,3.561,1.1365896357,3.7379883627,0.10300000000000001,0,0.10300000000000001,3.458,1.1365896357,3.64
2020-12-11 09:30:00,3.596,1.1553246297,3.7770346835,0.081,0,0.081,3.515,1.1553246297,3.7,3.577,1.1490796317,3.7570351343,0.081,0,0.081,3.496,1.1490796317,3.68
2020-12-11 10:00:00,4.8295,1.5612494996000001,5.0755857051,0.0795,0,0.0795,4.75,1.5612494996000001,5.0,4.801,1.5518820026,5.0455860661,0.0795,0,0.0795,4.7215,1.5518820026,4.97
2020-12-11 10:30:00,4.172,1.3270620747000001,4.3779764447,0.1345,0,0.1345,4.0375,1.3270620747000001,4.25,4.153,1.3208170767,4.3579773691,0.1345,0,0.1345,4.0185,1.3208170767,4.23
2020-12-11 11:00:00,3.56,1.0710171567,3.717617214,0.3015,0,0.3015,3.2585,1.0710171567,3.43,3.541,1.0647721587,3.6976236626,0.3015,0,0.3015,3.2395,1.0647721587,3.41
2020-12-11 11:30:00,3.5324999999999998,1.0647721587,3.6894845168,0.293,0,0.293,3.2395,1.0647721587,3.41,3.5135,1.0585271607,3.6694907004,0.293,0,0.293,3.2205,1.0585271607,3.39
2020-12-11 12:00:00,3.54135,1.0657089084,3.6982286706,0.299,0,0.299,3.24235,1.0657089084,3.4130000000000003,3.5223500000000003,1.0594639104,3.6782350795000003,0.299,0,0.299,3.22335,1.0594639104,3.393
2020-12-11 12:30:00,3.474,1.0585271607,3.6316877275,0.2535,0,0.2535,3.2205,1.0585271607,3.39,3.455,1.0522821627,3.6116925049,0.2535,0,0.2535,3.2015000000000002,1.0522821627,3.37
2020-12-11 13:00:00,3.4655,0.9960771807000001,3.6058092018,0.435,0,0.435,3.0305,0.9960771807000001,3.19,3.4465,0.9898321827000001,3.5858234759,0.435,0,0.435,3.0115,0.9898321827000001,3.17
2020-12-11 13:30:00,3.2965,0.9929546817,3.4427999143,0.2755,0,0.2755,3.021,0.9929546817,3.18,3.268,0.9835871847000001,3.4128093633,0.2755,0,0.2755,2.9925,0.9835871847000001,3.15
2020-12-11 14:00:00,3.307,1.0210571727,3.4610412812,0.2005,0,0.2005,3.1065,1.0210571727,3.27,3.2880000000000003,1.0148121747,3.4410445725,0.2005,0,0.2005,3.0875,1.0148121747,3.25
2020-12-11 14:30:00,3.201,0.9336272008000001,3.3343756162,0.36050000000000004,0,0.36050000000000004,2.8405,0.9336272008000001,2.99,3.1915,0.9305047018,3.3243813334,0.36050000000000004,0,0.36050000000000004,2.831,0.9305047018,2.98
2020-12-11 15:00:00,3.191,0.9523621948000001,3.3300862977,0.29350000000000004,0,0.29350000000000004,2.8975,0.9523621948000001,3.05,3.172,0.9461171968000001,3.3100939186,0.29350000000000004,0,0.29350000000000004,2.8785,0.9461171968000001,3.03
2020-12-11 15:30:00,4.5565,1.4925545216,4.7947274427,0.0155,0,0.0155,4.541,1.4925545216,4.78,4.5375,1.4863095236000001,4.774727453,0.0155,0,0.0155,4.522,1.4863095236000001,4.76
2020-12-11 16:00:00,4.6505,1.5269020106,4.894750249,0.005,0,0.005,4.6455,1.5269020106,4.89,4.584,1.5050445176,4.8247502526,0.005,0,0.005,4.579,1.5050445176,4.82
2020-12-11 16:30:00,3.325,1.0928746497,3.5,0.0,0,0.0,3.325,1.0928746497,3.5,3.23,1.0616496597,3.4,0.0,0,0.0,3.23,1.0616496597,3.4
2020-12-11 17:00:00,3.4865,1.1459571327,3.67,0.0,0,0.0,3.4865,1.1459571327,3.67,3.4105,1.1209771407,3.59,0.0,0,0.0,3.4105,1.1209771407,3.59
2020-12-11 17:30:00,3.6275,0.6619697878,3.6874056259,1.6135000000000002,0,1.6135000000000002,2.014,0.6619697878,2.12,3.618,0.6588472888,3.6774996601,1.6135000000000002,0,1.6135000000000002,2.0045,0.6588472888,2.11
2020-12-11 18:00:00,3.608,0.7587672568,3.6869217174,1.2995,0,1.2995,2.3085,0.7587672568,2.43,3.5985,0.7556447578000001,3.6769826285000002,1.2995,0,1.2995,2.299,0.7556447578000001,2.42
2020-12-11 18:30:00,3.457,1.1303446377,3.6371043427,0.018000000000000002,0,0.018000000000000002,3.439,1.1303446377,3.62,3.438,1.1240996397,3.6171043668,0.018000000000000002,0,0.018000000000000002,3.42,1.1240996397,3.6
2020-12-11 19:00:00,3.344,1.0991196477,3.52,0.0,0,0.0,3.344,1.0991196477,3.52,3.325,1.0928746497,3.5,0.0,0,0.0,3.325,1.0928746497,3.5
2020-12-11 19:30:00,3.306,1.0866296517,3.48,0.0,0,0.0,3.306,1.0866296517,3.48,3.287,1.0803846537,3.46,0.0,0,0.0,3.287,1.0803846537,3.46
2020-12-11 20:00:00,3.0875,1.0023221787,3.246121686,0.038,0,0.038,3.0495,1.0023221787,3.21,3.059,0.9929546817,3.2161218882,0.038,0,0.038,3.021,0.9929546817,3.18
2020-12-11 20:30:00,2.8595,0.9398721988000001,3.01,0.0,0,0.0,2.8595,0.9398721988000001,3.01,2.8405,0.9336272008000001,2.99,0.0,0,0.0,2.8405,0.9336272008000001,2.99
2020-12-11 21:00:00,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83
2020-12-11 21:30:00,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2020-12-11 22:00:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-12-11 22:30:00,3.6195,1.1896721187,3.81,0.0,0,0.0,3.6195,1.1896721187,3.81,3.6005000000000003,1.1834271207,3.79,0.0,0,0.0,3.6005000000000003,1.1834271207,3.79
2020-12-11 23:00:00,2.7265,0.8961572128,2.87,0.0,0,0.0,2.7265,0.8961572128,2.87,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84
2020-12-11 23:30:00,2.165,0.7025622748,2.2761411973,0.0275,0,0.0275,2.1375,0.7025622748,2.25,2.146,0.6963172768,2.2561413409,0.0275,0,0.0275,2.1185,0.6963172768,2.23
2020-12-12 00:00:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2020-12-12 00:30:00,1.991,0.6244997998,2.086643477,0.091,0,0.091,1.9,0.6244997998,2.0,1.972,0.6182548018,2.0666453494,0.091,0,0.091,1.881,0.6182548018,1.98
2020-12-12 01:00:00,1.99,0.5651723189,2.0687000145,0.2705,0,0.2705,1.7195,0.5651723189,1.81,1.971,0.5589273209,2.0487168545,0.2705,0,0.2705,1.7005,0.5589273209,1.79
2020-12-12 01:30:00,2.208,0.7088072728,2.3189807567000003,0.051500000000000004,0,0.051500000000000004,2.1565,0.7088072728,2.27,2.1985,0.7056847738,2.3089809982,0.051500000000000004,0,0.051500000000000004,2.147,0.7056847738,2.26
2020-12-12 02:00:00,2.12,0.6963172768,2.2314250492,0.0015,0,0.0015,2.1185,0.6963172768,2.23,2.0725,0.6807047818,2.1814250503,0.0015,0,0.0015,2.071,0.6807047818,2.18
2020-12-12 02:30:00,2.0725,0.6744597838,2.1794843999999998,0.0205,0,0.0205,2.052,0.6744597838,2.16,2.025,0.6588472888,2.1294846207,0.0205,0,0.0205,2.0045,0.6588472888,2.11
2020-12-12 03:00:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2020-12-12 03:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2020-12-12 04:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2020-12-12 04:30:00,1.827,0.5963973088,1.9218789634000002,0.0125,0,0.0125,1.8145,0.5963973088,1.9100000000000001,1.8175,0.5932748098,1.9118789841,0.0125,0,0.0125,1.8050000000000002,0.5932748098,1.9
2020-12-12 05:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2020-12-12 05:30:00,1.8780000000000001,0.5745398159,1.9639195503,0.13,0,0.13,1.748,0.5745398159,1.8399999999999999,1.8685,0.5714173169,1.9539216975,0.13,0,0.13,1.7385000000000002,0.5714173169,1.83
2020-12-12 06:00:00,1.9689999999999999,0.6463572928,2.072375147,0.0025,0,0.0025,1.9665,0.6463572928,2.07,1.9500000000000002,0.6401122948,2.0523751485,0.0025,0,0.0025,1.9475,0.6401122948,2.05
2020-12-12 06:30:00,2.179,0.7150522708,2.2933252604,0.0035,0,0.0035,2.1755,0.7150522708,2.29,2.16,0.7088072728,2.2733252627000002,0.0035,0,0.0035,2.1565,0.7088072728,2.27
2020-12-12 07:00:00,2.408,0.7899922468,2.5342753895,0.0045000000000000005,0,0.0045000000000000005,2.4035,0.7899922468,2.5300000000000002,2.351,0.7712572528,2.474275399,0.0045000000000000005,0,0.0045000000000000005,2.3465,0.7712572528,2.47
2020-12-12 07:30:00,2.4825,0.7993597438000001,2.6080226705,0.0505,0,0.0505,2.432,0.7993597438000001,2.56,2.473,0.7962372448,2.598022854,0.0505,0,0.0505,2.4225,0.7962372448,2.55
2020-12-12 08:00:00,2.6605,0.8649322228,2.7975646552,0.029,0,0.029,2.6315,0.8649322228,2.77,2.651,0.8618097238,2.7875647078,0.029,0,0.029,2.622,0.8618097238,2.76
2020-12-12 08:30:00,2.844,0.8774222188,2.9762738028999998,0.17450000000000002,0,0.17450000000000002,2.6695,0.8774222188,2.81,2.787,0.8586872248,2.9162840654,0.17450000000000002,0,0.17450000000000002,2.6125,0.8586872248,2.75
2020-12-12 09:00:00,3.0325,0.9461171968000001,3.1766639734,0.154,0,0.154,2.8785,0.9461171968000001,3.03,2.9185,0.9086472088,3.0566782624,0.154,0,0.154,2.7645,0.9086472088,2.91
2020-12-12 09:30:00,3.1675,0.9679746898,3.3121037499,0.2225,0,0.2225,2.9450000000000003,0.9679746898,3.1,3.0155,0.9180147058,3.1521407408,0.2225,0,0.2225,2.793,0.9180147058,2.94
2020-12-12 10:00:00,3.0905,0.9804646857,3.2422987601,0.1075,0,0.1075,2.983,0.9804646857,3.14,3.062,0.9710971888000001,3.2123003829,0.1075,0,0.1075,2.9545,0.9710971888000001,3.11
2020-12-12 10:30:00,3.2565,1.0241796717,3.4137569114,0.1405,0,0.1405,3.116,1.0241796717,3.2800000000000002,3.228,1.0148121747,3.3837594108,0.1405,0,0.1405,3.0875,1.0148121747,3.25
2020-12-12 11:00:00,3.1415,0.9617296918,3.2854141672,0.2155,0,0.2155,2.926,0.9617296918,3.08,3.1225,0.9554846938,3.2654183882,0.2155,0,0.2155,2.907,0.9554846938,3.06
2020-12-12 11:30:00,3.0385,0.9211372048,3.1750552751,0.23600000000000002,0,0.23600000000000002,2.8025,0.9211372048,2.95,3.029,0.9180147058,3.1650579774,0.23600000000000002,0,0.23600000000000002,2.793,0.9180147058,2.94
2020-12-12 12:00:00,3.1135,0.9461171968000001,3.2540774422,0.23500000000000001,0,0.23500000000000001,2.8785,0.9461171968000001,3.03,3.0945,0.9398721988000001,3.2340825592,0.23500000000000001,0,0.23500000000000001,2.8595,0.9398721988000001,3.01
2020-12-12 12:30:00,3.11,0.9273822028,3.245325523,0.28850000000000003,0,0.28850000000000003,2.8215,0.9273822028,2.9699999999999998,3.091,0.9211372048,3.2253332774,0.28850000000000003,0,0.28850000000000003,2.8025,0.9211372048,2.95
2020-12-12 13:00:00,3.0415,0.9180147058,3.1770227022,0.2485,0,0.2485,2.793,0.9180147058,2.94,3.0225,0.9117697078,3.1570287059,0.2485,0,0.2485,2.774,0.9117697078,2.92
2020-12-12 13:30:00,2.975,0.9273822028,3.1161936317,0.1535,0,0.1535,2.8215,0.9273822028,2.9699999999999998,2.956,0.9211372048,3.0961960129,0.1535,0,0.1535,2.8025,0.9211372048,2.95
2020-12-12 14:00:00,2.887,0.9336272008000001,3.0342097406,0.0465,0,0.0465,2.8405,0.9336272008000001,2.99,2.868,0.9273822028,3.0142099711,0.0465,0,0.0465,2.8215,0.9273822028,2.9699999999999998
2020-12-12 14:30:00,2.7655000000000003,0.8274622348,2.8866388759,0.248,0,0.248,2.5175,0.8274622348,2.65,2.7465,0.8212172368,2.866646124,0.248,0,0.248,2.4985,0.8212172368,2.63
2020-12-12 15:00:00,2.634,0.8149722388,2.7571970822000003,0.1545,0,0.1545,2.4795,0.8149722388,2.61,2.615,0.8087272408,2.7372001662,0.1545,0,0.1545,2.4605,0.8087272408,2.59
2020-12-12 15:30:00,2.871,0.9336272008000001,3.0189900215,0.030500000000000003,0,0.030500000000000003,2.8405,0.9336272008000001,2.99,2.833,0.9211372048,2.9789902232000003,0.030500000000000003,0,0.030500000000000003,2.8025,0.9211372048,2.95
2020-12-12 16:00:00,2.942,0.9180147058,3.0819011989,0.149,0,0.149,2.793,0.9180147058,2.94,2.9135,0.9086472088,3.0519046512,0.149,0,0.149,2.7645,0.9086472088,2.91
2020-12-12 16:30:00,3.0155,0.9211372048,3.1530515378,0.213,0,0.213,2.8025,0.9211372048,2.95,2.93,0.8930347138,3.0630721506,0.213,0,0.213,2.717,0.8930347138,2.86
2020-12-12 17:00:00,3.338,1.0772621547,3.507525873,0.060500000000000005,0,0.060500000000000005,3.2775,1.0772621547,3.45,3.281,1.0585271607,3.4475267584,0.060500000000000005,0,0.060500000000000005,3.2205,1.0585271607,3.39
2020-12-12 17:30:00,3.418,1.1022421467,3.5913314731,0.0645,0,0.0645,3.3535,1.1022421467,3.5300000000000002,3.399,1.0959971487,3.5713317894000003,0.0645,0,0.0645,3.3345000000000002,1.0959971487,3.51
2020-12-12 18:00:00,3.3705,1.0397921667,3.5272422656,0.20700000000000002,0,0.20700000000000002,3.1635,1.0397921667,3.33,3.3515,1.0335471687,3.507245643,0.20700000000000002,0,0.20700000000000002,3.1445,1.0335471687,3.31
2020-12-12 18:30:00,3.2865,1.0554046617,3.4518055058,0.0755,0,0.0755,3.211,1.0554046617,3.38,3.2675,1.0491596637,3.431805975,0.0755,0,0.0755,3.192,1.0491596637,3.36
2020-12-12 19:00:00,3.4605,1.1334671367,3.6414019278,0.012,0,0.012,3.4485,1.1334671367,3.63,3.356,1.0991196477,3.5314019879,0.012,0,0.012,3.344,1.0991196477,3.52
2020-12-12 19:30:00,3.1235,1.0023221787,3.2803813803,0.074,0,0.074,3.0495,1.0023221787,3.21,3.038,0.9742196878,3.190383676,0.074,0,0.074,2.964,0.9742196878,3.12
2020-12-12 20:00:00,2.9795,0.9679746898,3.1327935218,0.0345,0,0.0345,2.9450000000000003,0.9679746898,3.1,2.9605,0.9617296918,3.1127936408,0.0345,0,0.0345,2.926,0.9617296918,3.08
2020-12-12 20:30:00,2.856,0.9367496998,3.0057005839,0.006,0,0.006,2.85,0.9367496998,3.0,2.8369999999999997,0.9305047018,2.9857005878000002,0.006,0,0.006,2.831,0.9305047018,2.98
2020-12-12 21:00:00,2.8235,0.9086472088,2.9661072132,0.059000000000000004,0,0.059000000000000004,2.7645,0.9086472088,2.91,2.7285,0.8774222188,2.8661092094000002,0.059000000000000004,0,0.059000000000000004,2.6695,0.8774222188,2.81
2020-12-12 21:30:00,2.831,0.9305047018,2.98,0.0,0,0.0,2.831,0.9305047018,2.98,2.7455,0.9024022108,2.89,0.0,0,0.0,2.7455,0.9024022108,2.89
2020-12-12 22:00:00,2.499,0.8087272408,2.6266025108,0.0385,0,0.0385,2.4605,0.8087272408,2.59,2.4325,0.7868697478000001,2.5566032641,0.0385,0,0.0385,2.394,0.7868697478000001,2.52
2020-12-12 22:30:00,2.4115,0.7899922468,2.5376012295,0.008,0,0.008,2.4035,0.7899922468,2.5300000000000002,2.3735,0.7775022508,2.4976012492,0.008,0,0.008,2.3655,0.7775022508,2.49
2020-12-12 23:00:00,2.222,0.7025622748,2.3304243712,0.0845,0,0.0845,2.1375,0.7025622748,2.25,2.203,0.6963172768,2.3104256642,0.0845,0,0.0845,2.1185,0.6963172768,2.23
2020-12-12 23:30:00,2.0375,0.6463572928,2.1375649698,0.07100000000000001,0,0.07100000000000001,1.9665,0.6463572928,2.07,2.0185,0.6401122948,2.1175660556,0.07100000000000001,0,0.07100000000000001,1.9475,0.6401122948,2.05
2020-12-13 00:00:00,1.9795,0.6494797918,2.0833252867,0.0035,0,0.0035,1.976,0.6494797918,2.08,1.97,0.6463572928,2.073325288,0.0035,0,0.0035,1.9665,0.6463572928,2.07
2020-12-13 00:30:00,2.119,0.6963172768,2.2304750054999998,0.0005,0,0.0005,2.1185,0.6963172768,2.23,2.1095,0.6931947778,2.2204750055,0.0005,0,0.0005,2.109,0.6931947778,2.22
2020-12-13 01:00:00,2.005,0.6557247898,2.109502311,0.01,0,0.01,1.995,0.6557247898,2.1,1.9955,0.6526022908,2.099502322,0.01,0,0.01,1.9855,0.6526022908,2.09
2020-12-13 01:30:00,1.959,0.6213773008,2.0551863054,0.0685,0,0.0685,1.8905,0.6213773008,1.99,1.9495,0.6182548018,2.0451868497,0.0685,0,0.0685,1.881,0.6182548018,1.98
2020-12-13 02:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2020-12-13 02:30:00,1.772,0.5589273209,1.8580591352,0.07150000000000001,0,0.07150000000000001,1.7005,0.5589273209,1.79,1.7625000000000002,0.5558048219,1.848059861,0.07150000000000001,0,0.07150000000000001,1.691,0.5558048219,1.78
2020-12-13 03:00:00,1.8255,0.5776623149,1.9147177337999999,0.068,0,0.068,1.7575,0.5776623149,1.85,1.816,0.5745398159,1.9047183519000002,0.068,0,0.068,1.748,0.5745398159,1.8399999999999999
2020-12-13 03:30:00,1.8455,0.5901523108,1.9375629022,0.05,0,0.05,1.7955,0.5901523108,1.8900000000000001,1.8359999999999999,0.5870298118,1.9275632285,0.05,0,0.05,1.786,0.5870298118,1.88
2020-12-13 04:00:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2020-12-13 04:30:00,1.895,0.6088873048,1.9904192398,0.0425,0,0.0425,1.8525,0.6088873048,1.9500000000000002,1.8855,0.6057648058,1.9804194631,0.0425,0,0.0425,1.843,0.6057648058,1.94
2020-12-13 05:00:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2020-12-13 05:30:00,1.9264999999999999,0.2779024109,1.9464408545,1.081,0,1.081,0.8455,0.2779024109,0.89,1.917,0.2747799119,1.9365931426,1.081,0,1.081,0.836,0.2747799119,0.88
2020-12-13 06:00:00,1.908,0.5932748098,1.9981088559,0.10300000000000001,0,0.10300000000000001,1.8050000000000002,0.5932748098,1.9,1.889,0.5870298118,1.9781114731,0.10300000000000001,0,0.10300000000000001,1.786,0.5870298118,1.88
2020-12-13 06:30:00,2.046,0.6432347938,2.1447300529,0.089,0,0.089,1.957,0.6432347938,2.06,2.027,0.6369897958,2.1247317478,0.089,0,0.089,1.9380000000000002,0.6369897958,2.04
2020-12-13 07:00:00,2.2395,0.6963172768,2.3452543572,0.121,0,0.121,2.1185,0.6963172768,2.23,2.2015000000000002,0.6838272808,2.3052596383,0.121,0,0.121,2.0805,0.6838272808,2.19
2020-12-13 07:30:00,2.1295,0.6557247898,2.2281708305,0.1345,0,0.1345,1.995,0.6557247898,2.1,2.12,0.6526022908,2.218172615,0.1345,0,0.1345,1.9855,0.6526022908,2.09
2020-12-13 08:00:00,2.2555,0.7275422668,2.3699362861,0.042,0,0.042,2.2135,0.7275422668,2.33,2.246,0.7244197678000001,2.3599364398000002,0.042,0,0.042,2.204,0.7244197678000001,2.32
2020-12-13 08:30:00,2.542,0.7712572528,2.6564265000000002,0.1955,0,0.1955,2.3465,0.7712572528,2.47,2.523,0.7650122548,2.6364318216,0.1955,0,0.1955,2.3275,0.7650122548,2.45
2020-12-13 09:00:00,2.723,0.8805447178,2.8618329791,0.044,0,0.044,2.6790000000000003,0.8805447178,2.8200000000000003,2.7039999999999997,0.8742997198,2.8418332112,0.044,0,0.044,2.66,0.8742997198,2.8
2020-12-13 09:30:00,2.813,0.8961572128,2.9522985537,0.08650000000000001,0,0.08650000000000001,2.7265,0.8961572128,2.87,2.8035,0.8930347138,2.9422989736,0.08650000000000001,0,0.08650000000000001,2.717,0.8930347138,2.86
2020-12-13 10:00:00,2.9735,0.9242597038,3.113833369,0.1615,0,0.1615,2.8120000000000003,0.9242597038,2.96,2.9355,0.9117697078,3.0738386831,0.1615,0,0.1615,2.774,0.9117697078,2.92
2020-12-13 10:30:00,3.1675,1.0085671767,3.3241937368,0.099,0,0.099,3.0685000000000002,1.0085671767,3.23,3.1390000000000002,0.9991996797,3.2941950458,0.099,0,0.099,3.04,0.9991996797,3.2
2020-12-13 11:00:00,3.2465,1.0304246697,3.4061029418,0.1115,0,0.1115,3.135,1.0304246697,3.3,3.2275,1.0241796717,3.3861039928,0.1115,0,0.1115,3.116,1.0241796717,3.2800000000000002
2020-12-13 11:30:00,3.392,1.0647721587,3.5551939117,0.1525,0,0.1525,3.2395,1.0647721587,3.41,3.373,1.0585271607,3.5351957159,0.1525,0,0.1525,3.2205,1.0585271607,3.39
2020-12-13 12:00:00,3.2545,1.0210571727,3.4109130742,0.148,0,0.148,3.1065,1.0210571727,3.27,3.2355,1.0148121747,3.3909149208000002,0.148,0,0.148,3.0875,1.0148121747,3.25
2020-12-13 12:30:00,3.322,1.0116896757,3.4726358865,0.244,0,0.244,3.078,1.0116896757,3.24,3.2935,1.0023221787,3.4426431706000002,0.244,0,0.244,3.0495,1.0023221787,3.21
2020-12-13 13:00:00,3.388,1.0835071527,3.5570397454,0.0915,0,0.0915,3.2965,1.0835071527,3.47,3.3689999999999998,1.0772621547,3.5370403942,0.0915,0,0.0915,3.2775,1.0772621547,3.45
2020-12-13 13:30:00,3.216,0.9867096837,3.3639637335,0.214,0,0.214,3.002,0.9867096837,3.16,3.197,0.9804646857,3.3439677032,0.214,0,0.214,2.983,0.9804646857,3.14
2020-12-13 14:00:00,3.416,1.0959971487,3.5875152613,0.0815,0,0.0815,3.3345000000000002,1.0959971487,3.51,3.3875,1.0866296517,3.5575160224999998,0.0815,0,0.0815,3.306,1.0866296517,3.48
2020-12-13 14:30:00,3.0135,0.9367496998,3.1557379882,0.1635,0,0.1635,2.85,0.9367496998,3.0,2.9945,0.9305047018,3.1357406222,0.1635,0,0.1635,2.831,0.9305047018,2.98
2020-12-13 15:00:00,3.1555,1.0148121747,3.3146680075,0.068,0,0.068,3.0875,1.0148121747,3.25,3.146,1.0116896757,3.3046682133,0.068,0,0.068,3.078,1.0116896757,3.24
2020-12-13 15:30:00,3.1775,1.0304246697,3.3404013606,0.0425,0,0.0425,3.135,1.0304246697,3.3,3.1585,1.0241796717,3.3204015194,0.0425,0,0.0425,3.116,1.0241796717,3.2800000000000002
2020-12-13 16:00:00,3.201,0.9991996797,3.3533268555,0.161,0,0.161,3.04,0.9991996797,3.2,3.1725,0.9898321827000001,3.3233302574,0.161,0,0.161,3.0115,0.9898321827000001,3.17
