Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-13 16:30:00,3.4325,1.0928746497,3.6022813952,0.1075,0,0.1075,3.325,1.0928746497,3.5,3.3945,1.0803846537,3.5622831513,0.1075,0,0.1075,3.287,1.0803846537,3.46
2020-12-13 17:00:00,3.6585,1.2021621147000001,3.8509500127000003,0.001,0,0.001,3.6575,1.2021621147000001,3.85,3.573,1.1740596237,3.760950013,0.001,0,0.001,3.572,1.1740596237,3.76
2020-12-13 17:30:00,3.605,1.1803046217,3.7933025189,0.014,0,0.014,3.591,1.1803046217,3.7800000000000002,3.5005,1.1459571327,3.6833025941,0.014,0,0.014,3.4865,1.1459571327,3.67
2020-12-13 18:00:00,3.778,1.2302646057,3.9732650302,0.035,0,0.035,3.743,1.2302646057,3.94,3.6355,1.1834271207,3.8232656199,0.035,0,0.035,3.6005000000000003,1.1834271207,3.79
2020-12-13 18:30:00,3.4555,1.0991196477,3.6260921458,0.1115,0,0.1115,3.344,1.0991196477,3.52,3.332,1.0585271607,3.496098361,0.1115,0,0.1115,3.2205,1.0585271607,3.39
2020-12-13 19:00:00,3.378,1.1022421467,3.5532832353,0.0245,0,0.0245,3.3535,1.1022421467,3.5300000000000002,3.3115,1.0803846537,3.4832834008,0.0245,0,0.0245,3.287,1.0803846537,3.46
2020-12-13 19:30:00,3.1395,0.9960771807000001,3.2937258538,0.109,0,0.109,3.0305,0.9960771807000001,3.19,3.054,0.9679746898,3.2037307939,0.109,0,0.109,2.9450000000000003,0.9679746898,3.1
2020-12-13 20:00:00,3.0335,0.9742196878,3.1860989078,0.0695,0,0.0695,2.964,0.9742196878,3.12,2.91,0.9336272008000001,3.0561020516,0.0695,0,0.0695,2.8405,0.9336272008000001,2.99
2020-12-13 20:30:00,2.858,0.8961572128,2.995206462,0.1315,0,0.1315,2.7265,0.8961572128,2.87,2.7535,0.8618097238,2.8852171929,0.1315,0,0.1315,2.622,0.8618097238,2.76
2020-12-13 21:00:00,2.8890000000000002,0.9461171968000001,3.039976768,0.0105,0,0.0105,2.8785,0.9461171968000001,3.03,2.7655000000000003,0.9055247098,2.9099768470000003,0.0105,0,0.0105,2.755,0.9055247098,2.9
2020-12-13 21:30:00,2.758,0.8461972288,2.8848940622,0.1835,0,0.1835,2.5745,0.8461972288,2.71,2.625,0.8024822428,2.7449230864,0.1835,0,0.1835,2.4415,0.8024822428,2.5700000000000003
2020-12-13 22:00:00,2.6765,0.8711772208,2.8147117082,0.026000000000000002,0,0.026000000000000002,2.6505,0.8711772208,2.79,2.6385,0.8586872248,2.7747118769,0.026000000000000002,0,0.026000000000000002,2.6125,0.8586872248,2.75
2020-12-13 22:30:00,2.4295,0.7493997598000001,2.5424535886,0.1495,0,0.1495,2.2800000000000002,0.7493997598000001,2.4,2.42,0.7462772608,2.5324552809,0.1495,0,0.1495,2.2705,0.7462772608,2.39
2020-12-13 23:00:00,2.3715,0.7400322628,2.4842825926,0.12,0,0.12,2.2515,0.7400322628,2.37,2.362,0.7369097638000001,2.4742837347,0.12,0,0.12,2.242,0.7369097638000001,2.36
2020-12-13 23:30:00,2.259,0.7244197678000001,2.3723121633,0.055,0,0.055,2.204,0.7244197678000001,2.32,2.2305,0.7150522708,2.3423129594,0.055,0,0.055,2.1755,0.7150522708,2.29
2020-12-14 00:00:00,2.185,0.6900722788,2.2913805337,0.0855,0,0.0855,2.0995,0.6900722788,2.21,2.166,0.6838272808,2.2713819032,0.0855,0,0.0855,2.0805,0.6838272808,2.19
2020-12-14 00:30:00,2.225,0.7181747698000001,2.3380333616,0.04,0,0.04,2.185,0.7181747698000001,2.3,2.1775,0.7025622748,2.2880340907,0.04,0,0.04,2.1375,0.7025622748,2.25
2020-12-14 01:00:00,2.1575,0.6775822828,2.2613986822,0.096,0,0.096,2.0615,0.6775822828,2.17,2.072,0.6494797918,2.1714069172,0.096,0,0.096,1.976,0.6494797918,2.08
2020-12-14 01:30:00,2.2505,0.7119297718,2.3604224728,0.0845,0,0.0845,2.166,0.7119297718,2.2800000000000002,2.1555,0.6807047818,2.2604289969,0.0845,0,0.0845,2.071,0.6807047818,2.18
2020-12-14 02:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2020-12-14 02:30:00,1.9785,0.6057648058,2.0691576185,0.1355,0,0.1355,1.843,0.6057648058,1.94,1.9689999999999999,0.6026423068,2.0591597194,0.1355,0,0.1355,1.8335,0.6026423068,1.9300000000000002
2020-12-14 03:00:00,2.06,0.6588472888,2.1627944308,0.0555,0,0.0555,2.0045,0.6588472888,2.11,2.0505,0.6557247898,2.1527947533,0.0555,0,0.0555,1.995,0.6557247898,2.1
2020-12-14 03:30:00,2.1795,0.7150522708,2.2938003399999998,0.004,0,0.004,2.1755,0.7150522708,2.29,2.1605,0.7088072728,2.273800343,0.004,0,0.004,2.1565,0.7088072728,2.27
2020-12-14 04:00:00,2.174,0.6619697878,2.2725492294,0.16,0,0.16,2.014,0.6619697878,2.12,2.1645,0.6588472888,2.2625516569,0.16,0,0.16,2.0045,0.6588472888,2.11
2020-12-14 04:30:00,2.2800000000000002,0.7431547618000001,2.3980573388,0.019,0,0.019,2.261,0.7431547618000001,2.38,2.2705,0.7400322628,2.3880573695000002,0.019,0,0.019,2.2515,0.7400322628,2.37
2020-12-14 05:00:00,2.065,0.6276222988,2.1582712411,0.1555,0,0.1555,1.9095,0.6276222988,2.01,2.0555,0.6244997998,2.1482737838,0.1555,0,0.1555,1.9,0.6244997998,2.0
2020-12-14 05:30:00,2.266,0.7369097638000001,2.3828117844,0.024,0,0.024,2.242,0.7369097638000001,2.36,2.2565,0.7337872648,2.3728118341,0.024,0,0.024,2.2325,0.7337872648,2.35
2020-12-14 06:00:00,2.231,0.7150522708,2.3427890963999998,0.0555,0,0.0555,2.1755,0.7150522708,2.29,2.174,0.6963172768,2.282790781,0.0555,0,0.0555,2.1185,0.6963172768,2.23
2020-12-14 06:30:00,2.566,0.8337072328,2.6980407243,0.029500000000000002,0,0.029500000000000002,2.5365,0.8337072328,2.67,2.5375,0.8243397358000001,2.6680409011,0.029500000000000002,0,0.029500000000000002,2.508,0.8243397358000001,2.64
2020-12-14 07:00:00,2.9615,0.9523621948000001,3.1108641886,0.064,0,0.064,2.8975,0.9523621948000001,3.05,2.9425,0.9461171968000001,3.090864604,0.064,0,0.064,2.8785,0.9461171968000001,3.03
2020-12-14 07:30:00,3.0155,0.9180147058,3.1521407408,0.2225,0,0.2225,2.793,0.9180147058,2.94,2.987,0.9086472088,3.1221480987,0.2225,0,0.2225,2.7645,0.9086472088,2.91
2020-12-14 08:00:00,3.4185,1.0554046617,3.5777117338,0.20750000000000002,0,0.20750000000000002,3.211,1.0554046617,3.38,3.3045,1.0179346737,3.4577320963,0.20750000000000002,0,0.20750000000000002,3.097,1.0179346737,3.26
2020-12-14 08:30:00,3.6095,1.1459571327,3.7870447581,0.123,0,0.123,3.4865,1.1459571327,3.67,3.3815,1.0710171567,3.5470579358,0.123,0,0.123,3.2585,1.0710171567,3.43
2020-12-14 09:00:00,3.8345000000000002,1.2146521107,4.0222841769,0.139,0,0.139,3.6955,1.2146521107,3.89,3.673,1.1615696277,3.8522945111,0.139,0,0.139,3.534,1.1615696277,3.7199999999999998
2020-12-14 09:30:00,3.604,1.1490796317,3.7827503222,0.108,0,0.108,3.496,1.1490796317,3.68,3.585,1.1428346337,3.7627511212,0.108,0,0.108,3.477,1.1428346337,3.66
2020-12-14 10:00:00,3.656,1.0866296517,3.8140660718,0.35000000000000003,0,0.35000000000000003,3.306,1.0866296517,3.48,3.618,1.0741396557,3.77408267,0.35000000000000003,0,0.35000000000000003,3.268,1.0741396557,3.44
2020-12-14 10:30:00,3.725,1.1490796317,3.8982058694,0.229,0,0.229,3.496,1.1490796317,3.68,3.63,1.1178546417,3.7982231372,0.229,0,0.229,3.401,1.1178546417,3.58
2020-12-14 11:00:00,3.558,1.0772621547,3.7175069267,0.2805,0,0.2805,3.2775,1.0772621547,3.45,3.4725,1.0491596637,3.6275325291,0.2805,0,0.2805,3.192,1.0491596637,3.36
2020-12-14 11:30:00,3.576,1.0772621547,3.7347382438,0.2985,0,0.2985,3.2775,1.0772621547,3.45,3.557,1.0710171567,3.7147445067,0.2985,0,0.2985,3.2585,1.0710171567,3.43
2020-12-14 12:00:00,3.6575,1.1303446377,3.828183022,0.2185,0,0.2185,3.439,1.1303446377,3.62,3.629,1.1209771407,3.7981878245000003,0.2185,0,0.2185,3.4105,1.1209771407,3.59
2020-12-14 12:30:00,3.6425,1.1022421467,3.8056200546000003,0.289,0,0.289,3.3535,1.1022421467,3.5300000000000002,3.6235,1.0959971487,3.7856257079,0.289,0,0.289,3.3345000000000002,1.0959971487,3.51
2020-12-14 13:00:00,3.6310000000000002,1.0678946577,3.7847800464,0.382,0,0.382,3.249,1.0678946577,3.42,3.612,1.0616496597,3.764790034,0.382,0,0.382,3.23,1.0616496597,3.4
2020-12-14 13:30:00,3.4895,1.0335471687,3.6393447212,0.34500000000000003,0,0.34500000000000003,3.1445,1.0335471687,3.31,3.4705,1.0273021707,3.6193535334,0.34500000000000003,0,0.34500000000000003,3.1255,1.0273021707,3.29
2020-12-14 14:00:00,3.4615,1.0647721587,3.6215634745000003,0.222,0,0.222,3.2395,1.0647721587,3.41,3.4425,1.0585271607,3.6015671589,0.222,0,0.222,3.2205,1.0585271607,3.39
2020-12-14 14:30:00,3.475,1.0803846537,3.6390735085,0.188,0,0.188,3.287,1.0803846537,3.46,3.4465,1.0710171567,3.6090774444,0.188,0,0.188,3.2585,1.0710171567,3.43
2020-12-14 15:00:00,3.431,1.0835071527,3.5980201152999998,0.1345,0,0.1345,3.2965,1.0835071527,3.47,3.412,1.0772621547,3.5780214854,0.1345,0,0.1345,3.2775,1.0772621547,3.45
2020-12-14 15:30:00,5.178,1.6830269606,5.4446546034,0.0575,0,0.0575,5.1205,1.6830269606,5.39,5.1495,1.6736594636,5.4146547674,0.0575,0,0.0575,5.092,1.6736594636,5.36
2020-12-14 16:00:00,4.5425,1.4894320226,4.7804512339,0.011,0,0.011,4.5315,1.4894320226,4.77,4.3715,1.4332270406,4.6004512822,0.011,0,0.011,4.3605,1.4332270406,4.59
2020-12-14 16:30:00,3.9045,1.2833470887,4.11,0.0,0,0.0,3.9045,1.2833470887,4.11,3.8475,1.2646120947,4.05,0.0,0,0.0,3.8475,1.2646120947,4.05
2020-12-14 17:00:00,4.1325,1.3582870647,4.35,0.0,0,0.0,4.1325,1.3582870647,4.35,4.104,1.3489195676999999,4.32,0.0,0,0.0,4.104,1.3489195676999999,4.32
2020-12-14 17:30:00,4.281,0.8524422268,4.3650451029,1.6875,0,1.6875,2.5935,0.8524422268,2.73,4.2620000000000005,0.8461972288,4.3451920268,1.6875,0,1.6875,2.5745,0.8461972288,2.71
2020-12-14 18:00:00,4.151,0.8805447178,4.243366588,1.472,0,1.472,2.6790000000000003,0.8805447178,2.8200000000000003,4.132,0.8742997198,4.2234848171,1.472,0,1.472,2.66,0.8742997198,2.8
2020-12-14 18:30:00,3.781,1.2427546017,3.98,0.0,0,0.0,3.781,1.2427546017,3.98,3.7525,1.2333871047,3.95,0.0,0,0.0,3.7525,1.2333871047,3.95
2020-12-14 19:00:00,3.6465,1.1834271207,3.8337269073,0.046,0,0.046,3.6005000000000003,1.1834271207,3.79,3.6275,1.1771821227,3.8137270484,0.046,0,0.046,3.5815,1.1771821227,3.77
2020-12-14 19:30:00,3.382,1.1116096437,3.56,0.0,0,0.0,3.382,1.1116096437,3.56,3.363,1.1053646457,3.54,0.0,0,0.0,3.363,1.1053646457,3.54
2020-12-14 20:00:00,3.4295,1.1272221387,3.61,0.0,0,0.0,3.4295,1.1272221387,3.61,3.4105,1.1209771407,3.59,0.0,0,0.0,3.4105,1.1209771407,3.59
2020-12-14 20:30:00,3.287,1.0803846537,3.46,0.0,0,0.0,3.287,1.0803846537,3.46,3.2395,1.0647721587,3.41,0.0,0,0.0,3.2395,1.0647721587,3.41
2020-12-14 21:00:00,3.2585,1.0710171567,3.43,0.0,0,0.0,3.2585,1.0710171567,3.43,3.1255,1.0273021707,3.29,0.0,0,0.0,3.1255,1.0273021707,3.29
2020-12-14 21:30:00,3.0115,0.9898321827000001,3.17,0.0,0,0.0,3.0115,0.9898321827000001,3.17,2.9925,0.9835871847000001,3.15,0.0,0,0.0,2.9925,0.9835871847000001,3.15
2020-12-14 22:00:00,2.9165,0.9586071928000001,3.07,0.0,0,0.0,2.9165,0.9586071928000001,3.07,2.8975,0.9523621948000001,3.05,0.0,0,0.0,2.8975,0.9523621948000001,3.05
2020-12-14 22:30:00,4.009,1.3176945777,4.22,0.0,0,0.0,4.009,1.3176945777,4.22,3.9805,1.3083270807,4.19,0.0,0,0.0,3.9805,1.3083270807,4.19
2020-12-14 23:00:00,3.0115,0.9898321827000001,3.17,0.0,0,0.0,3.0115,0.9898321827000001,3.17,2.9925,0.9835871847000001,3.15,0.0,0,0.0,2.9925,0.9835871847000001,3.15
2020-12-14 23:30:00,2.484,0.7962372448,2.6084956872,0.061500000000000006,0,0.061500000000000006,2.4225,0.7962372448,2.55,2.4745,0.7931147458000001,2.5984959592,0.061500000000000006,0,0.061500000000000006,2.4130000000000003,0.7931147458000001,2.54
2020-12-15 00:00:00,2.5765000000000002,0.8430747298,2.7109273782,0.0115,0,0.0115,2.565,0.8430747298,2.7,2.491,0.8149722388,2.6209274599,0.0115,0,0.0115,2.4795,0.8149722388,2.61
2020-12-15 00:30:00,2.3655,0.7650122548,2.4861283153000002,0.038,0,0.038,2.3275,0.7650122548,2.45,2.3275,0.7525222588,2.4461287783,0.038,0,0.038,2.2895,0.7525222588,2.41
2020-12-15 01:00:00,2.483,0.7775022508,2.6018836926,0.11750000000000001,0,0.11750000000000001,2.3655,0.7775022508,2.49,2.464,0.7712572528,2.5818856965,0.11750000000000001,0,0.11750000000000001,2.3465,0.7712572528,2.47
2020-12-15 01:30:00,2.5845000000000002,0.8461972288,2.7195017926,0.01,0,0.01,2.5745,0.8461972288,2.71,2.5655,0.8399522308,2.6995018058999998,0.01,0,0.01,2.5555,0.8399522308,2.69
2020-12-15 02:00:00,2.2865,0.7337872648,2.4013591985,0.054,0,0.054,2.2325,0.7337872648,2.35,2.277,0.7306647658000001,2.391359446,0.054,0,0.054,2.223,0.7306647658000001,2.34
2020-12-15 02:30:00,2.2075,0.7088072728,2.3185046905,0.051000000000000004,0,0.051000000000000004,2.1565,0.7088072728,2.27,2.1885,0.7025622748,2.2985051664,0.051000000000000004,0,0.051000000000000004,2.1375,0.7025622748,2.25
2020-12-15 03:00:00,2.2915,0.6994397758,2.3958689968,0.1635,0,0.1635,2.128,0.6994397758,2.24,2.282,0.6963172768,2.3858712769,0.1635,0,0.1635,2.1185,0.6963172768,2.23
2020-12-15 03:30:00,2.312,0.7493997598000001,2.4304205397,0.032,0,0.032,2.2800000000000002,0.7493997598000001,2.4,2.255,0.7306647658000001,2.3704210596,0.032,0,0.032,2.223,0.7306647658000001,2.34
2020-12-15 04:00:00,2.336,0.7650122548,2.4580764329,0.0085,0,0.0085,2.3275,0.7650122548,2.45,2.317,0.7587672568,2.4380764447,0.0085,0,0.0085,2.3085,0.7587672568,2.43
2020-12-15 04:30:00,2.2075,0.7244197678000001,2.323325257,0.0035,0,0.0035,2.204,0.7244197678000001,2.32,2.198,0.7212972688,2.3133252582,0.0035,0,0.0035,2.1945,0.7212972688,2.31
2020-12-15 05:00:00,2.137,0.6338672968,2.2290259644,0.20850000000000002,0,0.20850000000000002,1.9285,0.6338672968,2.03,2.1275,0.6307447978,2.2190302499,0.20850000000000002,0,0.20850000000000002,1.919,0.6307447978,2.02
2020-12-15 05:30:00,2.3155,0.7587672568,2.4366509803,0.007,0,0.007,2.3085,0.7587672568,2.43,2.2965,0.7525222588,2.4166509885,0.007,0,0.007,2.2895,0.7525222588,2.41
2020-12-15 06:00:00,2.4645,0.7931147458000001,2.5889749419,0.051500000000000004,0,0.051500000000000004,2.4130000000000003,0.7931147458000001,2.54,2.4455,0.7868697478000001,2.5689753307,0.051500000000000004,0,0.051500000000000004,2.394,0.7868697478000001,2.52
2020-12-15 06:30:00,2.6630000000000003,0.8555647258,2.7970627451,0.06,0,0.06,2.6029999999999998,0.8555647258,2.74,2.6345,0.8461972288,2.7670634254,0.06,0,0.06,2.5745,0.8461972288,2.71
2020-12-15 07:00:00,2.8375,0.9242597038,2.9842356224,0.025500000000000002,0,0.025500000000000002,2.8120000000000003,0.9242597038,2.96,2.8280000000000003,0.9211372048,2.9742356581,0.025500000000000002,0,0.025500000000000002,2.8025,0.9211372048,2.95
2020-12-15 07:30:00,3.1345,0.9679746898,3.2805586796,0.1895,0,0.1895,2.9450000000000003,0.9679746898,3.1,3.1155,0.9617296918,3.2605619531,0.1895,0,0.1895,2.926,0.9617296918,3.08
2020-12-15 08:00:00,3.3975,1.0397921667,3.5530513647,0.234,0,0.234,3.1635,1.0397921667,3.33,3.3785,1.0335471687,3.533055618,0.234,0,0.234,3.1445,1.0335471687,3.31
2020-12-15 08:30:00,3.7345,1.1865496197,3.9184678447,0.1245,0,0.1245,3.61,1.1865496197,3.8,3.7155,1.1803046217,3.898468834,0.1245,0,0.1245,3.591,1.1803046217,3.7800000000000002
2020-12-15 09:00:00,3.7785,1.2052846137,3.9660778169,0.1115,0,0.1115,3.667,1.2052846137,3.86,3.7595,1.1990396157,3.9460785915,0.1115,0,0.1115,3.648,1.1990396157,3.84
2020-12-15 09:30:00,4.02,1.3083270807,4.2275429921,0.0395,0,0.0395,3.9805,1.3083270807,4.19,4.001,1.3020820827000001,4.2075430776000005,0.0395,0,0.0395,3.9615,1.3020820827000001,4.17
2020-12-15 10:00:00,3.96,1.2802245897,4.1617994906,0.065,0,0.065,3.895,1.2802245897,4.1,3.9125,1.2646120947,4.1118000924,0.065,0,0.065,3.8475,1.2646120947,4.05
2020-12-15 10:30:00,3.696,1.1116096437,3.8595455691,0.314,0,0.314,3.382,1.1116096437,3.56,3.4775,1.0397921667,3.6296244985,0.314,0,0.314,3.1635,1.0397921667,3.33
2020-12-15 11:00:00,3.7825,1.1709371247,3.959595939,0.22,0,0.22,3.5625,1.1709371247,3.75,3.5355,1.0897521507,3.6996378201,0.22,0,0.22,3.3155,1.0897521507,3.49
2020-12-15 11:30:00,3.5460000000000003,1.0772621547,3.7060234416,0.2685,0,0.2685,3.2775,1.0772621547,3.45,3.47,1.0522821627,3.6260443668,0.2685,0,0.2685,3.2015000000000002,1.0522821627,3.37
2020-12-15 12:00:00,3.44,1.0304246697,3.5910130883,0.305,0,0.305,3.135,1.0304246697,3.3,3.4305,1.0273021707,3.5810166154000003,0.305,0,0.305,3.1255,1.0273021707,3.29
2020-12-15 12:30:00,3.6955,1.1834271207,3.880363385,0.095,0,0.095,3.6005000000000003,1.1834271207,3.79,3.6765,1.1771821227,3.8603639725,0.095,0,0.095,3.5815,1.1771821227,3.77
2020-12-15 13:00:00,3.7485,1.1490796317,3.9206678321,0.2525,0,0.2525,3.496,1.1490796317,3.68,3.7295,1.1428346337,3.9006718973,0.2525,0,0.2525,3.477,1.1428346337,3.66
2020-12-15 13:30:00,3.6405000000000003,1.1209771407,3.8091770765,0.23,0,0.23,3.4105,1.1209771407,3.59,3.6215,1.1147321427,3.7891806502,0.23,0,0.23,3.3915,1.1147321427,3.5700000000000003
2020-12-15 14:00:00,3.3445,1.0210571727,3.4968897609000003,0.23800000000000002,0,0.23800000000000002,3.1065,1.0210571727,3.27,3.3255,1.0148121747,3.4768943038,0.23800000000000002,0,0.23800000000000002,3.0875,1.0148121747,3.25
2020-12-15 14:30:00,3.4935,1.0897521507,3.6595220999,0.178,0,0.178,3.3155,1.0897521507,3.49,3.4745,1.0835071527,3.6395244195,0.178,0,0.178,3.2965,1.0835071527,3.47
2020-12-15 15:00:00,3.3935,0.9586071928000001,3.5262969245,0.47700000000000004,0,0.47700000000000004,2.9165,0.9586071928000001,3.07,3.3745,0.9523621948000001,3.5063148746,0.47700000000000004,0,0.47700000000000004,2.8975,0.9523621948000001,3.05
2020-12-15 15:30:00,4.08,1.3301845737,4.2913623711,0.033,0,0.033,4.047,1.3301845737,4.26,3.8995,1.2708570927,4.1013629442,0.033,0,0.033,3.8665000000000003,1.2708570927,4.07
2020-12-15 16:00:00,3.5060000000000002,1.1490796317,3.6895013213,0.01,0,0.01,3.496,1.1490796317,3.68,3.43,1.1240996397,3.6095013506,0.01,0,0.01,3.42,1.1240996397,3.6
2020-12-15 16:30:00,3.705,1.2177746097,3.9,0.0,0,0.0,3.705,1.2177746097,3.9,3.6765,1.2084071127,3.87,0.0,0,0.0,3.6765,1.2084071127,3.87
2020-12-15 17:00:00,3.895,1.2802245897,4.1,0.0,0,0.0,3.895,1.2802245897,4.1,3.876,1.2739795917,4.08,0.0,0,0.0,3.876,1.2739795917,4.08
2020-12-15 17:30:00,4.159,0.8180947378000001,4.2386979133,1.67,0,1.67,2.489,0.8180947378000001,2.62,4.1495,0.8149722388,4.228774054,1.67,0,1.67,2.4795,0.8149722388,2.61
2020-12-15 18:00:00,4.195,0.8149722388,4.2734300919,1.7155,0,1.7155,2.4795,0.8149722388,2.61,4.1855,0.8118497398000001,4.2635091474,1.7155,0,1.7155,2.47,0.8118497398000001,2.6
2020-12-15 18:30:00,3.9,1.2677345937,4.1008719804,0.043000000000000003,0,0.043000000000000003,3.857,1.2677345937,4.06,3.862,1.2552445977,4.060872197,0.043000000000000003,0,0.043000000000000003,3.819,1.2552445977,4.02
2020-12-15 19:00:00,3.7335000000000003,1.2271421067000001,3.93,0.0,0,0.0,3.7335000000000003,1.2271421067000001,3.93,3.705,1.2177746097,3.9,0.0,0,0.0,3.705,1.2177746097,3.9
2020-12-15 19:30:00,3.6765,1.2084071127,3.87,0.0,0,0.0,3.6765,1.2084071127,3.87,3.648,1.1990396157,3.84,0.0,0,0.0,3.648,1.1990396157,3.84
2020-12-15 20:00:00,3.5625,1.1709371247,3.75,0.0,0,0.0,3.5625,1.1709371247,3.75,3.5435,1.1646921266999999,3.73,0.0,0,0.0,3.5435,1.1646921266999999,3.73
2020-12-15 20:30:00,3.3535,1.1022421467,3.5300000000000002,0.0,0,0.0,3.3535,1.1022421467,3.5300000000000002,3.3155,1.0897521507,3.49,0.0,0,0.0,3.3155,1.0897521507,3.49
2020-12-15 21:00:00,3.306,1.0866296517,3.48,0.0,0,0.0,3.306,1.0866296517,3.48,3.287,1.0803846537,3.46,0.0,0,0.0,3.287,1.0803846537,3.46
2020-12-15 21:30:00,3.021,0.9929546817,3.18,0.0,0,0.0,3.021,0.9929546817,3.18,3.002,0.9867096837,3.16,0.0,0,0.0,3.002,0.9867096837,3.16
2020-12-15 22:00:00,2.8120000000000003,0.9242597038,2.96,0.0,0,0.0,2.8120000000000003,0.9242597038,2.96,2.793,0.9180147058,2.94,0.0,0,0.0,2.793,0.9180147058,2.94
2020-12-15 22:30:00,4.0375,1.3270620747000001,4.25,0.0,0,0.0,4.0375,1.3270620747000001,4.25,3.9235,1.2895920867,4.13,0.0,0,0.0,3.9235,1.2895920867,4.13
2020-12-15 23:00:00,3.2965,1.0835071527,3.47,0.0,0,0.0,3.2965,1.0835071527,3.47,3.116,1.0241796717,3.2800000000000002,0.0,0,0.0,3.116,1.0241796717,3.2800000000000002
2020-12-15 23:30:00,2.4285,0.7681347538000001,2.5470852459,0.0915,0,0.0915,2.337,0.7681347538000001,2.46,2.3715,0.7493997598000001,2.4870891118,0.0915,0,0.0915,2.2800000000000002,0.7493997598000001,2.4
2020-12-16 00:00:00,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2020-12-16 00:30:00,2.635,0.8555647258,2.770418019,0.032,0,0.032,2.6029999999999998,0.8555647258,2.74,2.483,0.8056047418000001,2.6104191234,0.032,0,0.032,2.451,0.8056047418000001,2.58
2020-12-16 01:00:00,2.52,0.8118497398000001,2.6475460336000003,0.05,0,0.05,2.47,0.8118497398000001,2.6,2.482,0.7993597438000001,2.6075467398,0.05,0,0.05,2.432,0.7993597438000001,2.56
2020-12-16 01:30:00,2.481,0.8149722388,2.611425042,0.0015,0,0.0015,2.4795,0.8149722388,2.61,2.4715,0.8118497398000001,2.6014250422,0.0015,0,0.0015,2.47,0.8118497398000001,2.6
2020-12-16 02:00:00,2.3575,0.7150522708,2.4635555606,0.182,0,0.182,2.1755,0.7150522708,2.29,2.348,0.7119297718,2.4535582324,0.182,0,0.182,2.166,0.7119297718,2.2800000000000002
2020-12-16 02:30:00,2.3575,0.7618897558000001,2.4775557007,0.0395,0,0.0395,2.318,0.7618897558000001,2.44,2.348,0.7587672568,2.4675558251,0.0395,0,0.0395,2.3085,0.7587672568,2.43
2020-12-16 03:00:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2020-12-16 03:30:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-12-16 04:00:00,2.454,0.8056047418000001,2.5828501699,0.003,0,0.003,2.451,0.8056047418000001,2.58,2.4445,0.8024822428,2.5728501704999998,0.003,0,0.003,2.4415,0.8024822428,2.5700000000000003
2020-12-16 04:30:00,2.223,0.6682147858,2.3212582795,0.19,0,0.19,2.033,0.6682147858,2.14,2.204,0.6619697878,2.3012648695999998,0.19,0,0.19,2.014,0.6619697878,2.12
2020-12-16 05:00:00,2.1745,0.6307447978,2.2641310143,0.2555,0,0.2555,1.919,0.6307447978,2.02,2.165,0.6276222988,2.2541372518,0.2555,0,0.2555,1.9095,0.6276222988,2.01
2020-12-16 05:30:00,2.2195,0.5089673369000001,2.2771095714,0.671,0,0.671,1.5485,0.5089673369000001,1.63,2.21,0.5058448379,2.2671521784,0.671,0,0.671,1.5390000000000001,0.5058448379,1.62
2020-12-16 06:00:00,2.31,0.6807047818,2.4082065941,0.23900000000000002,0,0.23900000000000002,2.071,0.6807047818,2.18,2.2815,0.6713372848,2.378221184,0.23900000000000002,0,0.23900000000000002,2.0425,0.6713372848,2.15
2020-12-16 06:30:00,2.759,0.8742997198,2.8942150922,0.099,0,0.099,2.66,0.8742997198,2.8,2.683,0.8493197278,2.8142197853,0.099,0,0.099,2.584,0.8493197278,2.7199999999999998
2020-12-16 07:00:00,2.991,0.9617296918,3.1418155579,0.065,0,0.065,2.926,0.9617296918,3.08,2.934,0.9429946978,3.0818168343,0.065,0,0.065,2.8689999999999998,0.9429946978,3.02
2020-12-16 07:30:00,3.285,1.0522821627,3.4494235388,0.0835,0,0.0835,3.2015000000000002,1.0522821627,3.37,3.266,1.0460371647,3.4294241135,0.0835,0,0.0835,3.1825,1.0460371647,3.35
2020-12-16 08:00:00,3.5515,1.1240996397,3.7251513057,0.1315,0,0.1315,3.42,1.1240996397,3.6,3.4945,1.1053646457,3.6651550104,0.1315,0,0.1315,3.363,1.1053646457,3.54
2020-12-16 08:30:00,3.7585,1.2021621147000001,3.9460760256,0.101,0,0.101,3.6575,1.2021621147000001,3.85,3.7395,1.1959171167,3.9260766676000003,0.101,0,0.101,3.6385,1.1959171167,3.83
2020-12-16 09:00:00,3.842,1.2052846137,4.0266207917,0.17500000000000002,0,0.17500000000000002,3.667,1.2052846137,3.86,3.6710000000000003,1.1490796317,3.8466381426,0.17500000000000002,0,0.17500000000000002,3.496,1.1490796317,3.68
2020-12-16 09:30:00,3.917,1.2021621147000001,4.0973262928,0.2595,0,0.2595,3.6575,1.2021621147000001,3.85,3.86,1.1834271207,4.0373382011,0.2595,0,0.2595,3.6005000000000003,1.1834271207,3.79
2020-12-16 10:00:00,3.8455,1.2052846137,4.0299604527,0.17850000000000002,0,0.17850000000000002,3.667,1.2052846137,3.86,3.817,1.1959171167,3.9999633436,0.17850000000000002,0,0.17850000000000002,3.6385,1.1959171167,3.83
2020-12-16 10:30:00,3.8345000000000002,1.1990396157,4.0175970741,0.1865,0,0.1865,3.648,1.1990396157,3.84,3.806,1.1896721187,3.9876002495,0.1865,0,0.1865,3.6195,1.1896721187,3.81
2020-12-16 11:00:00,3.873,1.1959171167,4.0534364125,0.23450000000000001,0,0.23450000000000001,3.6385,1.1959171167,3.83,3.8445,1.1865496197,4.0234413442,0.23450000000000001,0,0.23450000000000001,3.61,1.1865496197,3.8
2020-12-16 11:30:00,3.7960000000000003,1.2271421067000001,3.9894227339,0.0625,0,0.0625,3.7335000000000003,1.2271421067000001,3.93,3.7675,1.2177746097,3.9594230956,0.0625,0,0.0625,3.705,1.2177746097,3.9
2020-12-16 12:00:00,3.7880000000000003,1.1646921266999999,3.9630104403,0.24450000000000002,0,0.24450000000000002,3.5435,1.1646921266999999,3.73,3.769,1.1584471287,3.9430141707,0.24450000000000002,0,0.24450000000000002,3.5245,1.1584471287,3.71
2020-12-16 12:30:00,3.9175,1.2333871047,4.1070731671,0.165,0,0.165,3.7525,1.2333871047,3.95,3.8985000000000003,1.2271421067000001,4.0870747485,0.165,0,0.165,3.7335000000000003,1.2271421067000001,3.93
2020-12-16 13:00:00,3.7485,1.1865496197,3.9318128452,0.1385,0,0.1385,3.61,1.1865496197,3.8,3.7295,1.1803046217,3.9118140613,0.1385,0,0.1385,3.591,1.1803046217,3.7800000000000002
2020-12-16 13:30:00,3.7439999999999998,1.1959171167,3.9303630557,0.10550000000000001,0,0.10550000000000001,3.6385,1.1959171167,3.83,3.7155,1.1865496197,3.9003641176,0.10550000000000001,0,0.10550000000000001,3.61,1.1865496197,3.8
2020-12-16 14:00:00,3.706,1.1896721187,3.892268715,0.08650000000000001,0,0.08650000000000001,3.6195,1.1896721187,3.81,3.6585,1.1740596237,3.8422699346,0.08650000000000001,0,0.08650000000000001,3.572,1.1740596237,3.76
2020-12-16 14:30:00,3.81,1.2333871047,4.0046652482,0.0575,0,0.0575,3.7525,1.2333871047,3.95,3.5725,1.1553246297,3.7546679281,0.0575,0,0.0575,3.515,1.1553246297,3.7
2020-12-16 15:00:00,3.7665,1.1834271207,3.9480402734,0.166,0,0.166,3.6005000000000003,1.1834271207,3.79,3.5195,1.1022421467,3.6880642619,0.166,0,0.166,3.3535,1.1022421467,3.5300000000000002
2020-12-16 15:30:00,5.207,1.6861494596000002,5.4732028101,0.077,0,0.077,5.13,1.6861494596000002,5.4,5.1215,1.6580469686,5.3832036930000005,0.077,0,0.077,5.0445,1.6580469686,5.31
2020-12-16 16:00:00,5.552,1.8141719185,5.8408838158,0.0325,0,0.0325,5.5195,1.8141719185,5.8100000000000005,5.381,1.7579669365,5.6608840961,0.0325,0,0.0325,5.3485,1.7579669365,5.63
2020-12-16 16:30:00,3.829,1.2583670967,4.030475003,0.0005,0,0.0005,3.8285,1.2583670967,4.03,3.81,1.2521220987000001,4.010475003,0.0005,0,0.0005,3.8095,1.2521220987000001,4.01
2020-12-16 17:00:00,4.142,1.3614095637,4.36,0.0,0,0.0,4.142,1.3614095637,4.36,4.123,1.3551645657,4.34,0.0,0,0.0,4.123,1.3551645657,4.34
2020-12-16 17:30:00,4.1705,1.3707770606,4.39,0.0,0,0.0,4.1705,1.3707770606,4.39,4.1135,1.3520420667,4.33,0.0,0,0.0,4.1135,1.3520420667,4.33
2020-12-16 18:00:00,4.1515,1.3645320627,4.37,0.0,0,0.0,4.1515,1.3645320627,4.37,4.1325,1.3582870647,4.35,0.0,0,0.0,4.1325,1.3582870647,4.35
2020-12-16 18:30:00,3.983,1.0304246697,4.1141297986,0.848,0,0.848,3.135,1.0304246697,3.3,3.964,1.0241796717,4.0941714669,0.848,0,0.848,3.116,1.0241796717,3.2800000000000002
2020-12-16 19:00:00,3.9495,0.8805447178,4.0464687383,1.2705,0,1.2705,2.6790000000000003,0.8805447178,2.8200000000000003,3.9305,0.8742997198,4.0265655651,1.2705,0,1.2705,2.66,0.8742997198,2.8
2020-12-16 19:30:00,3.722,1.2052846137,3.9122876939,0.055,0,0.055,3.667,1.2052846137,3.86,3.7030000000000003,1.1990396157,3.8922878876,0.055,0,0.055,3.648,1.1990396157,3.84
2020-12-16 20:00:00,3.4485,1.1334671367,3.63,0.0,0,0.0,3.4485,1.1334671367,3.63,3.42,1.1240996397,3.6,0.0,0,0.0,3.42,1.1240996397,3.6
2020-12-16 20:30:00,3.401,1.1178546417,3.58,0.0,0,0.0,3.401,1.1178546417,3.58,3.3915,1.1147321427,3.5700000000000003,0.0,0,0.0,3.3915,1.1147321427,3.5700000000000003
2020-12-16 21:00:00,3.2585,1.0710171567,3.43,0.0,0,0.0,3.2585,1.0710171567,3.43,3.2395,1.0647721587,3.41,0.0,0,0.0,3.2395,1.0647721587,3.41
2020-12-16 21:30:00,3.1065,1.0210571727,3.27,0.0,0,0.0,3.1065,1.0210571727,3.27,3.0875,1.0148121747,3.25,0.0,0,0.0,3.0875,1.0148121747,3.25
2020-12-16 22:00:00,2.964,0.9742196878,3.12,0.0,0,0.0,2.964,0.9742196878,3.12,2.9450000000000003,0.9679746898,3.1,0.0,0,0.0,2.9450000000000003,0.9679746898,3.1
2020-12-16 22:30:00,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91,2.7455,0.9024022108,2.89,0.0,0,0.0,2.7455,0.9024022108,2.89
2020-12-16 23:00:00,3.458,1.1365896357,3.64,0.0,0,0.0,3.458,1.1365896357,3.64,3.4485,1.1334671367,3.63,0.0,0,0.0,3.4485,1.1334671367,3.63
2020-12-16 23:30:00,2.502,0.8024822428,2.6275429112,0.060500000000000005,0,0.060500000000000005,2.4415,0.8024822428,2.5700000000000003,2.3405,0.7493997598000001,2.4575476089,0.060500000000000005,0,0.060500000000000005,2.2800000000000002,0.7493997598000001,2.4
2020-12-17 00:00:00,2.4925,0.7337872648,2.5982686543,0.26,0,0.26,2.2325,0.7337872648,2.35,2.3215,0.6775822828,2.4183630827,0.26,0,0.26,2.0615,0.6775822828,2.17
2020-12-17 00:30:00,2.4125,0.6994397758,2.5118463826,0.28450000000000003,0,0.28450000000000003,2.128,0.6994397758,2.24,2.384,0.6900722788,2.4818653771,0.28450000000000003,0,0.28450000000000003,2.0995,0.6900722788,2.21
2020-12-17 01:00:00,2.488,0.7618897558000001,2.6020415062,0.17,0,0.17,2.318,0.7618897558000001,2.44,2.4785,0.7587672568,2.5920435953,0.17,0,0.17,2.3085,0.7587672568,2.43
2020-12-17 01:30:00,2.5305,0.7962372448,2.6528143546000003,0.108,0,0.108,2.4225,0.7962372448,2.55,2.5115,0.7899922468,2.6328159829,0.108,0,0.108,2.4035,0.7899922468,2.5300000000000002
2020-12-17 02:00:00,2.5595,0.8149722388,2.6861161553,0.08,0,0.08,2.4795,0.8149722388,2.61,2.5404999999999998,0.8087272408,2.6661170267000003,0.08,0,0.08,2.4605,0.8087272408,2.59
2020-12-17 02:30:00,2.3655,0.7525222588,2.4823134371,0.076,0,0.076,2.2895,0.7525222588,2.41,2.356,0.7493997598000001,2.4723138959,0.076,0,0.076,2.2800000000000002,0.7493997598000001,2.4
2020-12-17 03:00:00,2.286,0.7056847738,2.3924437297,0.139,0,0.139,2.147,0.7056847738,2.26,2.2765,0.7025622748,2.3824453824000003,0.139,0,0.139,2.1375,0.7025622748,2.25
2020-12-17 03:30:00,2.297,0.7056847738,2.4029565123,0.15,0,0.15,2.147,0.7056847738,2.26,2.2875,0.7025622748,2.3929584200000003,0.15,0,0.15,2.1375,0.7025622748,2.25
2020-12-17 04:00:00,2.158,0.6838272808,2.2637543484,0.0775,0,0.0775,2.0805,0.6838272808,2.19,2.1390000000000002,0.6775822828,2.2437555014,0.0775,0,0.0775,2.0615,0.6775822828,2.17
2020-12-17 04:30:00,2.1435,0.6213773008,2.2317486418,0.253,0,0.253,1.8905,0.6213773008,1.99,2.134,0.6182548018,2.221754937,0.253,0,0.253,1.881,0.6182548018,1.98
2020-12-17 05:00:00,2.5985,0.8493197278,2.7337787493,0.0145,0,0.0145,2.584,0.8493197278,2.7199999999999998,2.589,0.8461972288,2.723778763,0.0145,0,0.0145,2.5745,0.8461972288,2.71
2020-12-17 05:30:00,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76
2020-12-17 06:00:00,2.422,0.7837472488,2.5456519303,0.0375,0,0.0375,2.3845,0.7837472488,2.51,2.27,0.7337872648,2.3856537364,0.0375,0,0.0375,2.2325,0.7337872648,2.35
2020-12-17 06:30:00,2.8369999999999997,0.8899122148,2.9732999765,0.1295,0,0.1295,2.7075,0.8899122148,2.85,2.6565000000000003,0.8305847338000001,2.7833187475,0.1295,0,0.1295,2.527,0.8305847338000001,2.66
2020-12-17 07:00:00,3.0035,0.9773421867000001,3.1585138911,0.03,0,0.03,2.9735,0.9773421867000001,3.13,2.9465,0.9586071928000001,3.09851416,0.03,0,0.03,2.9165,0.9586071928000001,3.07
2020-12-17 07:30:00,3.2205,1.0116896757,3.3756682672,0.14250000000000002,0,0.14250000000000002,3.078,1.0116896757,3.24,3.211,1.0085671767,3.3656691385,0.14250000000000002,0,0.14250000000000002,3.0685000000000002,1.0085671767,3.23
2020-12-17 08:00:00,3.6035,1.1834271207,3.7928501157000003,0.003,0,0.003,3.6005000000000003,1.1834271207,3.79,3.537,1.1615696277,3.7228501179,0.003,0,0.003,3.534,1.1615696277,3.7199999999999998
2020-12-17 08:30:00,3.5765000000000002,1.1522021307,3.7575154025,0.07100000000000001,0,0.07100000000000001,3.5055,1.1522021307,3.69,3.548,1.1428346337,3.7275159289,0.07100000000000001,0,0.07100000000000001,3.477,1.1428346337,3.66
2020-12-17 09:00:00,3.8215,1.2458771007,4.0194616555,0.031,0,0.031,3.7905,1.2458771007,3.99,3.793,1.2365096037,3.9894617431,0.031,0,0.031,3.762,1.2365096037,3.96
2020-12-17 09:30:00,3.786,1.2240196077,3.9789470969,0.062,0,0.062,3.724,1.2240196077,3.92,3.7385,1.2084071127,3.9289476963,0.062,0,0.062,3.6765,1.2084071127,3.87
2020-12-17 10:00:00,3.777,1.1803046217,3.95712623,0.186,0,0.186,3.591,1.1803046217,3.7800000000000002,3.701,1.1553246297,3.8771350247000003,0.186,0,0.186,3.515,1.1553246297,3.7
2020-12-17 10:30:00,3.848,1.2427546017,4.0437041188,0.067,0,0.067,3.781,1.2427546017,3.98,3.8195,1.2333871047,4.0137045233,0.067,0,0.067,3.7525,1.2333871047,3.95
2020-12-17 11:00:00,3.7475,1.1896721187,3.9318031487000002,0.128,0,0.128,3.6195,1.1896721187,3.81,3.7095000000000002,1.1771821227,3.8918052365999998,0.128,0,0.128,3.5815,1.1771821227,3.77
2020-12-17 11:30:00,3.6035,1.0991196477,3.7673964817,0.2595,0,0.2595,3.344,1.0991196477,3.52,3.5845000000000002,1.0928746497,3.7474011328,0.2595,0,0.2595,3.325,1.0928746497,3.5
2020-12-17 12:00:00,3.6115,1.0959971487,3.7741412268000003,0.277,0,0.277,3.3345000000000002,1.0959971487,3.51,3.583,1.0866296517,3.744149169,0.277,0,0.277,3.306,1.0866296517,3.48
2020-12-17 12:30:00,3.7745,1.0959971487,3.9304020151,0.44,0,0.44,3.3345000000000002,1.0959971487,3.51,3.746,1.0866296517,3.9004204902,0.44,0,0.44,3.306,1.0866296517,3.48
2020-12-17 13:00:00,3.864,1.2271421067000001,4.0541797876,0.1305,0,0.1305,3.7335000000000003,1.2271421067000001,3.93,3.8449999999999998,1.2208971087,4.0341808028,0.1305,0,0.1305,3.7145,1.2208971087,3.91
2020-12-17 13:30:00,3.8135,1.1927946177,3.9956903346,0.1845,0,0.1845,3.629,1.1927946177,3.8200000000000003,3.7945,1.1865496197,3.975692424,0.1845,0,0.1845,3.61,1.1865496197,3.8
2020-12-17 14:00:00,3.5845000000000002,1.1116096437,3.7529077060000002,0.2025,0,0.2025,3.382,1.1116096437,3.56,3.5655,1.1053646457,3.7329105601,0.2025,0,0.2025,3.363,1.1053646457,3.54
2020-12-17 14:30:00,3.515,1.1022421467,3.6837701815,0.1615,0,0.1615,3.3535,1.1022421467,3.5300000000000002,3.4865,1.0928746497,3.6537730157,0.1615,0,0.1615,3.325,1.0928746497,3.5
2020-12-17 15:00:00,3.6765,1.1459571327,3.8509570239,0.19,0,0.19,3.4865,1.1459571327,3.67,3.648,1.1365896357,3.8209606122,0.19,0,0.19,3.458,1.1365896357,3.64
2020-12-17 15:30:00,4.93,1.6080869845999999,5.1856382201,0.0375,0,0.0375,4.8925,1.6080869845999999,5.15,4.7495,1.5487595036,4.9956387229,0.0375,0,0.0375,4.712,1.5487595036,4.96
2020-12-17 16:00:00,3.7775,1.2396321027,3.9757004414,0.006,0,0.006,3.7715,1.2396321027,3.9699999999999998,3.673,1.2052846137,3.865700454,0.006,0,0.006,3.667,1.2052846137,3.86
2020-12-17 16:30:00,3.876,1.2739795917,4.08,0.0,0,0.0,3.876,1.2739795917,4.08,3.819,1.2552445977,4.02,0.0,0,0.0,3.819,1.2552445977,4.02
2020-12-17 17:00:00,4.1325,1.3582870647,4.35,0.0,0,0.0,4.1325,1.3582870647,4.35,4.047,1.3301845737,4.26,0.0,0,0.0,4.047,1.3301845737,4.26
2020-12-17 17:30:00,3.969,0.9429946978,4.0794852616,1.1,0,1.1,2.8689999999999998,0.9429946978,3.02,3.9405,0.9336272008000001,4.0495925721,1.1,0,1.1,2.8405,0.9336272008000001,2.99
2020-12-17 18:00:00,4.042,0.7650122548,4.1137583485,1.7145000000000001,0,1.7145000000000001,2.3275,0.7650122548,2.45,4.0325,0.7618897558000001,4.1038435947,1.7145000000000001,0,1.7145000000000001,2.318,0.7618897558000001,2.44
2020-12-17 18:30:00,3.8855,1.2708570927,4.0880543049,0.019,0,0.019,3.8665000000000003,1.2708570927,4.07,3.8475,1.2583670967,4.0480543475,0.019,0,0.019,3.8285,1.2583670967,4.03
2020-12-17 19:00:00,3.7335000000000003,1.2271421067000001,3.93,0.0,0,0.0,3.7335000000000003,1.2271421067000001,3.93,3.705,1.2177746097,3.9,0.0,0,0.0,3.705,1.2177746097,3.9
2020-12-17 19:30:00,3.7335000000000003,1.2271421067000001,3.93,0.0,0,0.0,3.7335000000000003,1.2271421067000001,3.93,3.6195,1.1896721187,3.81,0.0,0,0.0,3.6195,1.1896721187,3.81
2020-12-17 20:00:00,3.4485,1.1334671367,3.63,0.0,0,0.0,3.4485,1.1334671367,3.63,3.439,1.1303446377,3.62,0.0,0,0.0,3.439,1.1303446377,3.62
2020-12-17 20:30:00,3.2395,1.0647721587,3.41,0.0,0,0.0,3.2395,1.0647721587,3.41,3.23,1.0616496597,3.4,0.0,0,0.0,3.23,1.0616496597,3.4
2020-12-17 21:00:00,3.23,1.0616496597,3.4,0.0,0,0.0,3.23,1.0616496597,3.4,3.211,1.0554046617,3.38,0.0,0,0.0,3.211,1.0554046617,3.38
2020-12-17 21:30:00,3.097,1.0179346737,3.26,0.0,0,0.0,3.097,1.0179346737,3.26,3.078,1.0116896757,3.24,0.0,0,0.0,3.078,1.0116896757,3.24
2020-12-17 22:00:00,3.002,0.9867096837,3.16,0.0,0,0.0,3.002,0.9867096837,3.16,2.983,0.9804646857,3.14,0.0,0,0.0,2.983,0.9804646857,3.14
2020-12-17 22:30:00,4.313,1.4176145456,4.54,0.0,0,0.0,4.313,1.4176145456,4.54,4.18,1.3738995595999999,4.4,0.0,0,0.0,4.18,1.3738995595999999,4.4
2020-12-17 23:00:00,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2020-12-17 23:30:00,2.715,0.8461972288,2.8438134169,0.1405,0,0.1405,2.5745,0.8461972288,2.71,2.6675,0.8305847338000001,2.7938194734,0.1405,0,0.1405,2.527,0.8305847338000001,2.66
2020-12-18 00:00:00,2.6325000000000003,0.8524422268,2.7670767969,0.039,0,0.039,2.5935,0.8524422268,2.73,2.6135,0.8461972288,2.747076992,0.039,0,0.039,2.5745,0.8461972288,2.71
2020-12-18 00:30:00,2.3575,0.7431547618000001,2.471858663,0.0965,0,0.0965,2.261,0.7431547618000001,2.38,2.3385,0.7369097638000001,2.4518601612,0.0965,0,0.0965,2.242,0.7369097638000001,2.36
2020-12-18 01:00:00,2.529,0.7431547618000001,2.6359286789,0.268,0,0.268,2.261,0.7431547618000001,2.38,2.339,0.6807047818,2.4360377665,0.268,0,0.268,2.071,0.6807047818,2.18
2020-12-18 01:30:00,2.5,0.7493997598000001,2.6099042128,0.22,0,0.22,2.2800000000000002,0.7493997598000001,2.4,2.31,0.6869497798,2.409979253,0.22,0,0.22,2.09,0.6869497798,2.2
2020-12-18 02:00:00,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2020-12-18 02:30:00,2.2465,0.6682147858,2.3437732932,0.21350000000000002,0,0.21350000000000002,2.033,0.6682147858,2.14,2.237,0.6650922868,2.3337773566,0.21350000000000002,0,0.21350000000000002,2.0235,0.6650922868,2.13
2020-12-18 03:00:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2020-12-18 03:30:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2020-12-18 04:00:00,2.4175,0.7899922468,2.5433037569,0.014,0,0.014,2.4035,0.7899922468,2.5300000000000002,2.3890000000000002,0.7806247498000001,2.5133038018000002,0.014,0,0.014,2.375,0.7806247498000001,2.5
2020-12-18 04:30:00,2.125,0.5995198078,2.2079513129,0.301,0,0.301,1.824,0.5995198078,1.92,2.1155,0.5963973088,2.1979604182,0.301,0,0.301,1.8145,0.5963973088,1.9100000000000001
2020-12-18 05:00:00,2.116,0.6494797918,2.2134317247,0.14,0,0.14,1.976,0.6494797918,2.08,2.1065,0.6463572928,2.203433684,0.14,0,0.14,1.9665,0.6463572928,2.07
2020-12-18 05:30:00,2.071,0.5745398159,2.1492177647,0.323,0,0.323,1.748,0.5745398159,1.8399999999999999,2.0425,0.5651723189,2.1192512829,0.323,0,0.323,1.7195,0.5651723189,1.81
2020-12-18 06:00:00,2.1265,0.6120098038,2.2128168135,0.2645,0,0.2645,1.862,0.6120098038,1.96,2.117,0.6088873048,2.2028238127,0.2645,0,0.2645,1.8525,0.6088873048,1.9500000000000002
2020-12-18 06:30:00,2.5105,0.7275422668,2.6137957074,0.297,0,0.297,2.2135,0.7275422668,2.33,2.4345,0.7025622748,2.5338476671,0.297,0,0.297,2.1375,0.7025622748,2.25
2020-12-18 07:00:00,3.0615,1.0023221787,3.2214021792,0.012,0,0.012,3.0495,1.0023221787,3.21,2.8810000000000002,0.9429946978,3.0314023158,0.012,0,0.012,2.8689999999999998,0.9429946978,3.02
2020-12-18 07:30:00,3.306,1.0866296517,3.48,0.0,0,0.0,3.306,1.0866296517,3.48,3.23,1.0616496597,3.4,0.0,0,0.0,3.23,1.0616496597,3.4
2020-12-18 08:00:00,3.285,1.0491596637,3.4484722704,0.093,0,0.093,3.192,1.0491596637,3.36,3.266,1.0429146657,3.4284729837,0.093,0,0.093,3.173,1.0429146657,3.34
2020-12-18 08:30:00,3.446,1.1209771407,3.6237419540999998,0.035500000000000004,0,0.035500000000000004,3.4105,1.1209771407,3.59,3.332,1.0835071527,3.5037425347999998,0.035500000000000004,0,0.035500000000000004,3.2965,1.0835071527,3.47
2020-12-18 09:00:00,3.5045,1.1147321427,3.6775192726,0.113,0,0.113,3.3915,1.1147321427,3.5700000000000003,3.4095,1.0835071527,3.5775240041,0.113,0,0.113,3.2965,1.0835071527,3.47
2020-12-18 09:30:00,3.4625,1.0803846537,3.6271389896,0.17550000000000002,0,0.17550000000000002,3.287,1.0803846537,3.46,3.4435000000000002,1.0741396557,3.607141285,0.17550000000000002,0,0.17550000000000002,3.268,1.0741396557,3.44
2020-12-18 10:00:00,3.6029999999999998,1.1334671367,3.7770831008,0.1545,0,0.1545,3.4485,1.1334671367,3.63,3.584,1.1272221387,3.7570847409,0.1545,0,0.1545,3.4295,1.1272221387,3.61
2020-12-18 10:30:00,3.6605,1.1771821227,3.8451291266,0.079,0,0.079,3.5815,1.1771821227,3.77,3.632,1.1678146257,3.8151297488,0.079,0,0.079,3.553,1.1678146257,3.74
2020-12-18 11:00:00,3.74,1.2052846137,3.9294161144,0.073,0,0.073,3.667,1.2052846137,3.86,3.721,1.1990396157,3.9094164526,0.073,0,0.073,3.648,1.1990396157,3.84
2020-12-18 11:30:00,3.6175,1.1303446377,3.7899848614,0.17850000000000002,0,0.17850000000000002,3.439,1.1303446377,3.62,3.589,1.1209771407,3.7599881316,0.17850000000000002,0,0.17850000000000002,3.4105,1.1209771407,3.59
2020-12-18 12:00:00,3.7335000000000003,1.2052846137,3.9232299512,0.0665,0,0.0665,3.667,1.2052846137,3.86,3.7145,1.1990396157,3.9032302328,0.0665,0,0.0665,3.648,1.1990396157,3.84
2020-12-18 12:30:00,3.6665,1.1896721187,3.8546779373,0.047,0,0.047,3.6195,1.1896721187,3.81,3.6475,1.1834271207,3.834678083,0.047,0,0.047,3.6005000000000003,1.1834271207,3.79
2020-12-18 13:00:00,3.8120000000000003,1.2396321027,4.0084949482,0.0405,0,0.0405,3.7715,1.2396321027,3.9699999999999998,3.7835,1.2302646057,3.9784950987,0.0405,0,0.0405,3.743,1.2302646057,3.94
2020-12-18 13:30:00,3.657,1.1959171167,3.8475793364,0.018500000000000003,0,0.018500000000000003,3.6385,1.1959171167,3.83,3.6285,1.1865496197,3.8175793705,0.018500000000000003,0,0.018500000000000003,3.61,1.1865496197,3.8
2020-12-18 14:00:00,3.4775,1.1147321427,3.6517987349,0.08600000000000001,0,0.08600000000000001,3.3915,1.1147321427,3.5700000000000003,3.4585,1.1084871447,3.6317992786,0.08600000000000001,0,0.08600000000000001,3.3725,1.1084871447,3.55
2020-12-18 14:30:00,3.5305,1.1522021307,3.7137582043,0.025,0,0.025,3.5055,1.1522021307,3.69,3.521,1.1490796317,3.7037582264999998,0.025,0,0.025,3.496,1.1490796317,3.68
2020-12-18 15:00:00,3.561,1.1615696277,3.7456594880000003,0.027,0,0.027,3.534,1.1615696277,3.7199999999999998,3.542,1.1553246297,3.7256595389,0.027,0,0.027,3.515,1.1553246297,3.7
2020-12-18 15:30:00,4.8185,1.5831069925999999,5.0719000384,0.002,0,0.002,4.8165,1.5831069925999999,5.07,4.7995,1.5768619946,5.0519000386,0.002,0,0.002,4.7975,1.5768619946,5.05
2020-12-18 16:00:00,3.857,1.2677345937,4.06,0.0,0,0.0,3.857,1.2677345937,4.06,3.838,1.2614895957,4.04,0.0,0,0.0,3.838,1.2614895957,4.04
2020-12-18 16:30:00,3.4485,1.1334671367,3.63,0.0,0,0.0,3.4485,1.1334671367,3.63,3.3725,1.1084871447,3.55,0.0,0,0.0,3.3725,1.1084871447,3.55
2020-12-18 17:00:00,3.6005000000000003,1.1834271207,3.79,0.0,0,0.0,3.6005000000000003,1.1834271207,3.79,3.496,1.1490796317,3.68,0.0,0,0.0,3.496,1.1490796317,3.68
2020-12-18 17:30:00,3.6630000000000003,0.6807047818,3.7257117441,1.592,0,1.592,2.071,0.6807047818,2.18,3.5869999999999997,0.6557247898,3.64644265,1.592,0,1.592,1.995,0.6557247898,2.1
2020-12-18 18:00:00,3.536,0.5995198078,3.5864634391,1.712,0,1.712,1.824,0.5995198078,1.92,3.5265,0.5963973088,3.5765754571,1.712,0,1.712,1.8145,0.5963973088,1.9100000000000001
2020-12-18 18:30:00,3.3545,1.0741396557,3.5222785594,0.08650000000000001,0,0.08650000000000001,3.268,1.0741396557,3.44,3.3355,1.0678946577,3.5022791508,0.08650000000000001,0,0.08650000000000001,3.249,1.0678946577,3.42
2020-12-18 19:00:00,3.2585,1.0710171567,3.43,0.0,0,0.0,3.2585,1.0710171567,3.43,3.2395,1.0647721587,3.41,0.0,0,0.0,3.2395,1.0647721587,3.41
2020-12-18 19:30:00,3.135,1.0304246697,3.3,0.0,0,0.0,3.135,1.0304246697,3.3,3.116,1.0241796717,3.2800000000000002,0.0,0,0.0,3.116,1.0241796717,3.2800000000000002
2020-12-18 20:00:00,3.078,1.0116896757,3.24,0.0,0,0.0,3.078,1.0116896757,3.24,2.964,0.9742196878,3.12,0.0,0,0.0,2.964,0.9742196878,3.12
2020-12-18 20:30:00,2.8215,0.9273822028,2.9699999999999998,0.0,0,0.0,2.8215,0.9273822028,2.9699999999999998,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91
2020-12-18 21:00:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2020-12-18 21:30:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2020-12-18 22:00:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-12-18 22:30:00,3.61,1.1865496197,3.8,0.0,0,0.0,3.61,1.1865496197,3.8,3.591,1.1803046217,3.7800000000000002,0.0,0,0.0,3.591,1.1803046217,3.7800000000000002
2020-12-18 23:00:00,2.8595,0.9398721988000001,3.01,0.0,0,0.0,2.8595,0.9398721988000001,3.01,2.8120000000000003,0.9242597038,2.96,0.0,0,0.0,2.8120000000000003,0.9242597038,2.96
2020-12-18 23:30:00,2.0305,0.6619697878,2.1356812145,0.0165,0,0.0165,2.014,0.6619697878,2.12,2.021,0.6588472888,2.1256812437,0.0165,0,0.0165,2.0045,0.6588472888,2.11
2020-12-19 00:00:00,1.9889999999999999,0.6494797918,2.0923539376,0.013000000000000001,0,0.013000000000000001,1.976,0.6494797918,2.08,1.9795,0.6463572928,2.0823539565,0.013000000000000001,0,0.013000000000000001,1.9665,0.6463572928,2.07
2020-12-19 00:30:00,1.9969999999999999,0.6213773008,2.0914393967000002,0.10650000000000001,0,0.10650000000000001,1.8905,0.6213773008,1.99,1.9875,0.6182548018,2.0814406669,0.10650000000000001,0,0.10650000000000001,1.881,0.6182548018,1.98
2020-12-19 01:00:00,1.9425,0.6151323028,2.0375706123,0.07100000000000001,0,0.07100000000000001,1.8715000000000002,0.6151323028,1.97,1.933,0.6120098038,2.0275712071,0.07100000000000001,0,0.07100000000000001,1.862,0.6120098038,1.96
2020-12-19 01:30:00,1.9165,0.5995198078,2.0080827299,0.0925,0,0.0925,1.824,0.5995198078,1.92,1.8975,0.5932748098,1.9880848196,0.0925,0,0.0925,1.8050000000000002,0.5932748098,1.9
2020-12-19 02:00:00,1.8745,0.6057648058,1.9699495552,0.0315,0,0.0315,1.843,0.6057648058,1.94,1.865,0.6026423068,1.9599496805,0.0315,0,0.0315,1.8335,0.6026423068,1.9300000000000002
2020-12-19 02:30:00,1.8325,0.5526823229,1.9140308252,0.151,0,0.151,1.6815,0.5526823229,1.77,1.823,0.5495598239,1.9040338757000002,0.151,0,0.151,1.6720000000000002,0.5495598239,1.76
2020-12-19 03:00:00,1.8185,0.5776623149,1.9080450728,0.061,0,0.061,1.7575,0.5776623149,1.85,1.7995,0.5714173169,1.8880460799,0.061,0,0.061,1.7385000000000002,0.5714173169,1.83
2020-12-19 03:30:00,1.891,0.5932748098,1.9818819339,0.08600000000000001,0,0.08600000000000001,1.8050000000000002,0.5932748098,1.9,1.8435000000000001,0.5776623149,1.9318866425999999,0.08600000000000001,0,0.08600000000000001,1.7575,0.5776623149,1.85
2020-12-19 04:00:00,1.8359999999999999,0.5901523108,1.9285164635,0.0405,0,0.0405,1.7955,0.5901523108,1.8900000000000001,1.7885,0.5745398159,1.8785175671,0.0405,0,0.0405,1.748,0.5745398159,1.8399999999999999
2020-12-19 04:30:00,1.832,0.5651723189,1.917196847,0.1125,0,0.1125,1.7195,0.5651723189,1.81,1.775,0.5464373249,1.8572072448,0.1125,0,0.1125,1.6625,0.5464373249,1.75
2020-12-19 05:00:00,1.9485000000000001,0.6151323028,2.0432914623,0.077,0,0.077,1.8715000000000002,0.6151323028,1.97,1.8439999999999999,0.5807848139,1.9332995112,0.077,0,0.077,1.767,0.5807848139,1.8599999999999999
2020-12-19 05:30:00,1.9365,0.6276222988,2.0356674581,0.027,0,0.027,1.9095,0.6276222988,2.01,1.8795000000000002,0.6088873048,1.9756679883000001,0.027,0,0.027,1.8525,0.6088873048,1.9500000000000002
2020-12-19 06:00:00,1.9260000000000002,0.6151323028,2.0218466188,0.0545,0,0.0545,1.8715000000000002,0.6151323028,1.97,1.9165,0.6120098038,2.0118469748,0.0545,0,0.0545,1.862,0.6120098038,1.96
2020-12-19 06:30:00,2.09,0.6682147858,2.1942221857,0.057,0,0.057,2.033,0.6682147858,2.14,2.0805,0.6650922868,2.1842225161,0.057,0,0.057,2.0235,0.6650922868,2.13
