Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-19 07:00:00,2.3745,0.7244197678000001,2.482545921,0.1705,0,0.1705,2.204,0.7244197678000001,2.32,2.251,0.6838272808,2.3525774695,0.1705,0,0.1705,2.0805,0.6838272808,2.19
2020-12-19 07:30:00,2.6435,0.8493197278,2.7765871587,0.059500000000000004,0,0.059500000000000004,2.584,0.8493197278,2.7199999999999998,2.4915000000000003,0.7993597438000001,2.6165909596,0.059500000000000004,0,0.059500000000000004,2.432,0.7993597438000001,2.56
2020-12-19 08:00:00,2.6029999999999998,0.8493197278,2.7380564275,0.019,0,0.019,2.584,0.8493197278,2.7199999999999998,2.508,0.8180947378000001,2.6380566711,0.019,0,0.019,2.489,0.8180947378000001,2.62
2020-12-19 08:30:00,2.7235,0.8680547218,2.8584910792000002,0.0825,0,0.0825,2.641,0.8680547218,2.7800000000000002,2.714,0.8649322228,2.8484914867,0.0825,0,0.0825,2.6315,0.8649322228,2.77
2020-12-19 09:00:00,2.9955,0.9804646857,3.1518774167,0.0125,0,0.0125,2.983,0.9804646857,3.14,2.8529999999999998,0.9336272008000001,3.0018775375,0.0125,0,0.0125,2.8405,0.9336272008000001,2.99
2020-12-19 09:30:00,3.1545,1.0023221787,3.3099123855,0.105,0,0.105,3.0495,1.0023221787,3.21,2.993,0.9492396958,3.1399211774,0.105,0,0.105,2.888,0.9492396958,3.04
2020-12-19 10:00:00,3.0765,0.9273822028,3.213236686,0.255,0,0.255,2.8215,0.9273822028,2.9699999999999998,2.9245,0.8774222188,3.0532883912,0.255,0,0.255,2.6695,0.8774222188,2.81
2020-12-19 10:30:00,3.2115,1.0148121747,3.3680225652,0.124,0,0.124,3.0875,1.0148121747,3.25,3.0785,0.9710971888000001,3.2280322179,0.124,0,0.124,2.9545,0.9710971888000001,3.11
2020-12-19 11:00:00,2.972,0.8961572128,3.1041716689,0.24550000000000002,0,0.24550000000000002,2.7265,0.8961572128,2.87,2.9530000000000003,0.8899122148,3.0841778078,0.24550000000000002,0,0.24550000000000002,2.7075,0.8899122148,2.85
2020-12-19 11:30:00,2.932,0.8805447178,3.0613694648,0.253,0,0.253,2.6790000000000003,0.8805447178,2.8200000000000003,2.9130000000000003,0.8742997198,3.0413761688,0.253,0,0.253,2.66,0.8742997198,2.8
2020-12-19 12:00:00,2.6790000000000003,0.7400322628,2.7793324288,0.42750000000000005,0,0.42750000000000005,2.2515,0.7400322628,2.37,2.66,0.7337872648,2.7593556766000003,0.42750000000000005,0,0.42750000000000005,2.2325,0.7337872648,2.35
2020-12-19 12:30:00,2.813,0.7931147458000001,2.9226700122000002,0.4,0,0.4,2.4130000000000003,0.7931147458000001,2.54,2.8035,0.7899922468,2.912679179,0.4,0,0.4,2.4035,0.7899922468,2.5300000000000002
2020-12-19 13:00:00,2.959,0.8774222188,3.0863490972,0.28950000000000004,0,0.28950000000000004,2.6695,0.8774222188,2.81,2.94,0.8711772208,3.0663577335,0.28950000000000004,0,0.28950000000000004,2.6505,0.8711772208,2.79
2020-12-19 13:30:00,2.956,0.9180147058,3.0952684859,0.163,0,0.163,2.793,0.9180147058,2.94,2.9465,0.9148922068,3.0852698423,0.163,0,0.163,2.7835,0.9148922068,2.93
2020-12-19 14:00:00,2.698,0.7837472488,2.8095308772000003,0.3135,0,0.3135,2.3845,0.7837472488,2.51,2.6885,0.7806247498000001,2.7995369706,0.3135,0,0.3135,2.375,0.7806247498000001,2.5
2020-12-19 14:30:00,2.6845,0.7993597438000001,2.8009848714,0.2525,0,0.2525,2.432,0.7993597438000001,2.56,2.675,0.7962372448,2.7909888481,0.2525,0,0.2525,2.4225,0.7962372448,2.55
2020-12-19 15:00:00,2.8475,0.8774222188,2.9796184319,0.178,0,0.178,2.6695,0.8774222188,2.81,2.7715,0.8524422268,2.8996327354,0.178,0,0.178,2.5935,0.8524422268,2.73
2020-12-19 15:30:00,2.879,0.9117697078,3.0199279793,0.105,0,0.105,2.774,0.9117697078,2.92,2.8695,0.9086472088,3.0099285706,0.105,0,0.105,2.7645,0.9086472088,2.91
2020-12-19 16:00:00,2.9015,0.9211372048,3.0442069575,0.099,0,0.099,2.8025,0.9211372048,2.95,2.8825000000000003,0.9148922068,3.0242079955,0.099,0,0.099,2.7835,0.9148922068,2.93
2020-12-19 16:30:00,3.1405,1.0273021707,3.3042533196,0.015,0,0.015,3.1255,1.0273021707,3.29,3.1215,1.0210571727,3.2842533398000002,0.015,0,0.015,3.1065,1.0210571727,3.27
2020-12-19 17:00:00,3.337,1.0585271607,3.5008640005,0.1165,0,0.1165,3.2205,1.0585271607,3.39,3.318,1.0522821627,3.4808650864,0.1165,0,0.1165,3.2015000000000002,1.0522821627,3.37
2020-12-19 17:30:00,3.411,1.0835071527,3.5789535831,0.1145,0,0.1145,3.2965,1.0835071527,3.47,3.4015,1.0803846537,3.5689540835,0.1145,0,0.1145,3.287,1.0803846537,3.46
2020-12-19 18:00:00,3.4785,1.1428346337,3.66142503,0.0015,0,0.0015,3.477,1.1428346337,3.66,3.4595000000000002,1.1365896357,3.6414250301,0.0015,0,0.0015,3.458,1.1365896357,3.64
2020-12-19 18:30:00,3.35,1.0991196477,3.5257004978,0.006,0,0.006,3.344,1.0991196477,3.52,3.3215,1.0897521507,3.495700502,0.006,0,0.006,3.3155,1.0897521507,3.49
2020-12-19 19:00:00,3.0185,0.9429946978,3.1623695625,0.1495,0,0.1495,2.8689999999999998,0.9429946978,3.02,2.9995000000000003,0.9367496998,3.1423717555,0.1495,0,0.1495,2.85,0.9367496998,3.0
2020-12-19 19:30:00,2.979,0.9336272008000001,3.1218745571,0.1385,0,0.1385,2.8405,0.9336272008000001,2.99,2.96,0.9273822028,3.1018764885,0.1385,0,0.1385,2.8215,0.9273822028,2.9699999999999998
2020-12-19 20:00:00,2.847,0.8680547218,2.9763951351,0.20600000000000002,0,0.20600000000000002,2.641,0.8680547218,2.7800000000000002,2.8375,0.8649322228,2.9663974784000002,0.20600000000000002,0,0.20600000000000002,2.6315,0.8649322228,2.77
2020-12-19 20:30:00,2.6995,0.8212172368,2.8216481,0.201,0,0.201,2.4985,0.8212172368,2.63,2.69,0.8180947378000001,2.8116505828,0.201,0,0.201,2.489,0.8180947378000001,2.62
2020-12-19 21:00:00,2.83,0.9055247098,2.9713422893,0.075,0,0.075,2.755,0.9055247098,2.9,2.792,0.8930347138,2.9313435486,0.075,0,0.075,2.717,0.8930347138,2.86
2020-12-19 21:30:00,2.533,0.7899922468,2.6533331397,0.1295,0,0.1295,2.4035,0.7899922468,2.5300000000000002,2.5235000000000003,0.7868697478000001,2.6433343054,0.1295,0,0.1295,2.394,0.7868697478000001,2.52
2020-12-19 22:00:00,2.5220000000000002,0.7931147458000001,2.6437690898,0.109,0,0.109,2.4130000000000003,0.7931147458000001,2.54,2.503,0.7868697478000001,2.6237707598,0.109,0,0.109,2.394,0.7868697478000001,2.52
2020-12-19 22:30:00,2.5915,0.8430747298,2.7251875624,0.026500000000000003,0,0.026500000000000003,2.565,0.8430747298,2.7,2.5725,0.8368297318,2.7051876552,0.026500000000000003,0,0.026500000000000003,2.5460000000000003,0.8368297318,2.68
2020-12-19 23:00:00,2.2525,0.6807047818,2.353107573,0.18150000000000002,0,0.18150000000000002,2.071,0.6807047818,2.18,2.2335,0.6744597838,2.3331134242,0.18150000000000002,0,0.18150000000000002,2.052,0.6744597838,2.16
2020-12-19 23:30:00,2.246,0.7212972688,2.3589798113000002,0.051500000000000004,0,0.051500000000000004,2.1945,0.7212972688,2.31,2.227,0.7150522708,2.33898028,0.051500000000000004,0,0.051500000000000004,2.1755,0.7150522708,2.29
2020-12-20 00:00:00,1.9075000000000002,0.5932748098,1.9976314098999999,0.10250000000000001,0,0.10250000000000001,1.8050000000000002,0.5932748098,1.9,1.8980000000000001,0.5901523108,1.9876326999999998,0.10250000000000001,0,0.10250000000000001,1.7955,0.5901523108,1.8900000000000001
2020-12-20 00:30:00,2.0165,0.6463572928,2.1175575553,0.05,0,0.05,1.9665,0.6463572928,2.07,1.9975,0.6401122948,2.0975581041,0.05,0,0.05,1.9475,0.6401122948,2.05
2020-12-20 01:00:00,2.0675,0.6588472888,2.1699391697,0.063,0,0.063,2.0045,0.6588472888,2.11,2.0485,0.6526022908,2.1499399992,0.063,0,0.063,1.9855,0.6526022908,2.09
2020-12-20 01:30:00,1.9885000000000002,0.6120098038,2.0805499874,0.1265,0,0.1265,1.862,0.6120098038,1.96,1.979,0.6088873048,2.0705517984,0.1265,0,0.1265,1.8525,0.6088873048,1.9500000000000002
2020-12-20 02:00:00,2.0275,0.6588472888,2.1318620969,0.023,0,0.023,2.0045,0.6588472888,2.11,2.0085,0.6526022908,2.1118622114,0.023,0,0.023,1.9855,0.6526022908,2.09
2020-12-20 02:30:00,2.0435,0.6713372848,2.1509500227,0.001,0,0.001,2.0425,0.6713372848,2.15,2.0245,0.6650922868,2.1309500229,0.001,0,0.001,2.0235,0.6650922868,2.13
2020-12-20 03:00:00,2.027,0.6650922868,2.1333252799,0.0035,0,0.0035,2.0235,0.6650922868,2.13,1.9985,0.6557247898,2.1033252839,0.0035,0,0.0035,1.995,0.6557247898,2.1
2020-12-20 03:30:00,1.962,0.5870298118,2.047937499,0.176,0,0.176,1.786,0.5870298118,1.88,1.9525000000000001,0.5839073129,2.0379411179,0.176,0,0.176,1.7765,0.5839073129,1.87
2020-12-20 04:00:00,1.8980000000000001,0.5963973088,1.9894958532,0.0835,0,0.0835,1.8145,0.5963973088,1.9100000000000001,1.8885,0.5932748098,1.9794967163,0.0835,0,0.0835,1.8050000000000002,0.5932748098,1.9
2020-12-20 04:30:00,1.831,0.5682948179,1.917164573,0.10200000000000001,0,0.10200000000000001,1.729,0.5682948179,1.82,1.831,0.5682948179,1.917164573,0.10200000000000001,0,0.10200000000000001,1.729,0.5682948179,1.82
2020-12-20 05:00:00,1.8805,0.6120098038,1.9775834369,0.018500000000000003,0,0.018500000000000003,1.862,0.6120098038,1.96,1.871,0.6088873048,1.9675834798,0.018500000000000003,0,0.018500000000000003,1.8525,0.6088873048,1.9500000000000002
2020-12-20 05:30:00,2.0095,0.6557247898,2.113779849,0.0145,0,0.0145,1.995,0.6557247898,2.1,2.0,0.6526022908,2.103779872,0.0145,0,0.0145,1.9855,0.6526022908,2.09
2020-12-20 06:00:00,1.8805,0.5526823229,1.9600352038,0.199,0,0.199,1.6815,0.5526823229,1.77,1.871,0.5495598239,1.950040256,0.199,0,0.199,1.6720000000000002,0.5495598239,1.76
2020-12-20 06:30:00,1.9985,0.6432347938,2.0994649914,0.0415,0,0.0415,1.957,0.6432347938,2.06,1.9889999999999999,0.6401122948,2.0894651828,0.0415,0,0.0415,1.9475,0.6401122948,2.05
2020-12-20 07:00:00,2.0845,0.6557247898,2.185203709,0.08950000000000001,0,0.08950000000000001,1.995,0.6557247898,2.1,2.075,0.6526022908,2.1752045306,0.08950000000000001,0,0.08950000000000001,1.9855,0.6526022908,2.09
2020-12-20 07:30:00,2.3095,0.7587672568,2.4309500201,0.001,0,0.001,2.3085,0.7587672568,2.43,2.2905,0.7525222588,2.4109500202,0.001,0,0.001,2.2895,0.7525222588,2.41
2020-12-20 08:00:00,2.432,0.7868697478000001,2.5561275399,0.038,0,0.038,2.394,0.7868697478000001,2.52,2.394,0.7743797518000001,2.5161279777,0.038,0,0.038,2.356,0.7743797518000001,2.48
2020-12-20 08:30:00,2.449,0.7275422668,2.5547835035,0.23550000000000001,0,0.23550000000000001,2.2135,0.7275422668,2.33,2.4395,0.7244197678000001,2.544787663,0.23550000000000001,0,0.23550000000000001,2.204,0.7244197678000001,2.32
2020-12-20 09:00:00,2.645,0.8555647258,2.7799309344000003,0.042,0,0.042,2.6029999999999998,0.8555647258,2.74,2.6355,0.8524422268,2.7699310461,0.042,0,0.042,2.5935,0.8524422268,2.73
2020-12-20 09:30:00,2.7085,0.8680547218,2.8442030958,0.0675,0,0.0675,2.641,0.8680547218,2.7800000000000002,2.699,0.8649322228,2.8342033713,0.0675,0,0.0675,2.6315,0.8649322228,2.77
2020-12-20 10:00:00,2.836,0.8618097238,2.9640533059000003,0.214,0,0.214,2.622,0.8618097238,2.76,2.8265000000000002,0.8586872248,2.9540558559,0.214,0,0.214,2.6125,0.8586872248,2.75
2020-12-20 10:30:00,2.9365,0.9180147058,3.0766513046,0.14350000000000002,0,0.14350000000000002,2.793,0.9180147058,2.94,2.927,0.9148922068,3.0666523686,0.14350000000000002,0,0.14350000000000002,2.7835,0.9148922068,2.93
2020-12-20 11:00:00,2.8975,0.8742997198,3.0265337021,0.23750000000000002,0,0.23750000000000002,2.66,0.8742997198,2.8,2.8785,0.8680547218,3.006539747,0.23750000000000002,0,0.23750000000000002,2.641,0.8680547218,2.7800000000000002
2020-12-20 11:30:00,2.747,0.8212172368,2.8671251717,0.2485,0,0.2485,2.4985,0.8212172368,2.63,2.7375,0.8180947378000001,2.8571288473000003,0.2485,0,0.2485,2.489,0.8180947378000001,2.62
2020-12-20 12:00:00,2.7195,0.7806247498000001,2.829320634,0.34450000000000003,0,0.34450000000000003,2.375,0.7806247498000001,2.5,2.7005,0.7743797518000001,2.8093351972000002,0.34450000000000003,0,0.34450000000000003,2.356,0.7743797518000001,2.48
2020-12-20 12:30:00,2.8405,0.8243397358000001,2.9576977956,0.3325,0,0.3325,2.508,0.8243397358000001,2.64,2.8215,0.8180947378000001,2.9377102052,0.3325,0,0.3325,2.489,0.8180947378000001,2.62
2020-12-20 13:00:00,3.137,0.9617296918,3.2811115495,0.211,0,0.211,2.926,0.9617296918,3.08,3.1275,0.9586071928000001,3.2711135719,0.211,0,0.211,2.9165,0.9586071928000001,3.07
2020-12-20 13:30:00,2.93,0.8555647258,3.0523582686,0.327,0,0.327,2.6029999999999998,0.8555647258,2.74,2.911,0.8493197278,3.0323695355,0.327,0,0.327,2.584,0.8493197278,2.7199999999999998
2020-12-20 14:00:00,2.799,0.8087272408,2.913492878,0.3385,0,0.3385,2.4605,0.8087272408,2.59,2.7800000000000002,0.8024822428,2.8935061344,0.3385,0,0.3385,2.4415,0.8024822428,2.5700000000000003
2020-12-20 14:30:00,2.9235,0.8836672168,3.0541316278,0.23500000000000001,0,0.23500000000000001,2.6885,0.8836672168,2.83,2.9045,0.8774222188,3.0341374392,0.23500000000000001,0,0.23500000000000001,2.6695,0.8774222188,2.81
2020-12-20 15:00:00,3.222,1.0491596637,3.3885129482,0.03,0,0.03,3.192,1.0491596637,3.36,3.203,1.0429146657,3.3685130251,0.03,0,0.03,3.173,1.0429146657,3.34
2020-12-20 15:30:00,3.198,1.0397921667,3.362792255,0.0345,0,0.0345,3.1635,1.0397921667,3.33,3.179,1.0335471687,3.3427923582,0.0345,0,0.0345,3.1445,1.0335471687,3.31
2020-12-20 16:00:00,3.3955,1.0959971487,3.5680008408,0.061,0,0.061,3.3345000000000002,1.0959971487,3.51,3.3575,1.0835071527,3.5280014172,0.061,0,0.061,3.2965,1.0835071527,3.47
2020-12-20 16:30:00,3.5105,1.0741396557,3.6711559828,0.24250000000000002,0,0.24250000000000002,3.268,1.0741396557,3.44,3.4915000000000003,1.0678946577,3.6511602608000002,0.24250000000000002,0,0.24250000000000002,3.249,1.0678946577,3.42
2020-12-20 17:00:00,3.645,1.1428346337,3.8199602092,0.168,0,0.168,3.477,1.1428346337,3.66,3.6165000000000003,1.1334671367,3.7899630605,0.168,0,0.168,3.4485,1.1334671367,3.63
2020-12-20 17:30:00,3.8205,1.2521220987000001,4.0204514672,0.011,0,0.011,3.8095,1.2521220987000001,4.01,3.8015,1.2458771007,4.0004514745,0.011,0,0.011,3.7905,1.2458771007,3.99
2020-12-20 18:00:00,3.7665,1.2365096037,3.964275249,0.0045000000000000005,0,0.0045000000000000005,3.762,1.2365096037,3.96,3.7475,1.2302646057,3.9442752503,0.0045000000000000005,0,0.0045000000000000005,3.743,1.2302646057,3.94
2020-12-20 18:30:00,3.648,1.1990396157,3.84,0.0,0,0.0,3.648,1.1990396157,3.84,3.572,1.1740596237,3.76,0.0,0,0.0,3.572,1.1740596237,3.76
2020-12-20 19:00:00,3.3405,1.0710171567,3.5079934436,0.082,0,0.082,3.2585,1.0710171567,3.43,3.274,1.0491596637,3.4379953461,0.082,0,0.082,3.192,1.0491596637,3.36
2020-12-20 19:30:00,3.2625,1.0491596637,3.4270457029,0.07050000000000001,0,0.07050000000000001,3.192,1.0491596637,3.36,3.2435,1.0429146657,3.4070461180000002,0.07050000000000001,0,0.07050000000000001,3.173,1.0429146657,3.34
2020-12-20 20:00:00,3.3035,1.0710171567,3.4727784266,0.045,0,0.045,3.2585,1.0710171567,3.43,3.2845,1.0647721587,3.4527785912,0.045,0,0.045,3.2395,1.0647721587,3.41
2020-12-20 20:30:00,2.9779999999999998,0.9148922068,3.115367033,0.1945,0,0.1945,2.7835,0.9148922068,2.93,2.959,0.9086472088,3.0953708582,0.1945,0,0.1945,2.7645,0.9086472088,2.91
2020-12-20 21:00:00,3.0875,1.0148121747,3.25,0.0,0,0.0,3.0875,1.0148121747,3.25,3.078,1.0116896757,3.24,0.0,0,0.0,3.078,1.0116896757,3.24
2020-12-20 21:30:00,2.8655,0.8742997198,2.9959122567,0.20550000000000002,0,0.20550000000000002,2.66,0.8742997198,2.8,2.856,0.8711772208,2.9859145584,0.20550000000000002,0,0.20550000000000002,2.6505,0.8711772208,2.79
2020-12-20 22:00:00,2.738,0.8493197278,2.8667033331000003,0.154,0,0.154,2.584,0.8493197278,2.7199999999999998,2.7285,0.8461972288,2.856704745,0.154,0,0.154,2.5745,0.8461972288,2.71
2020-12-20 22:30:00,2.6515,0.8368297318,2.7804201571,0.10550000000000001,0,0.10550000000000001,2.5460000000000003,0.8368297318,2.68,2.6325000000000003,0.8305847338000001,2.7604215711,0.10550000000000001,0,0.10550000000000001,2.527,0.8305847338000001,2.66
2020-12-20 23:00:00,2.5675,0.8180947378000001,2.6946864845,0.0785,0,0.0785,2.489,0.8180947378000001,2.62,2.5484999999999998,0.8118497398000001,2.6746873182,0.0785,0,0.0785,2.47,0.8118497398000001,2.6
2020-12-20 23:30:00,2.2905,0.7212972688,2.4013870992,0.096,0,0.096,2.1945,0.7212972688,2.31,2.281,0.7181747698000001,2.3913878815,0.096,0,0.096,2.185,0.7181747698000001,2.3
2020-12-21 00:00:00,2.164,0.6744597838,2.2666698039,0.112,0,0.112,2.052,0.6744597838,2.16,2.1545,0.6713372848,2.2566709995,0.112,0,0.112,2.0425,0.6713372848,2.15
2020-12-21 00:30:00,2.2720000000000002,0.6994397758,2.3772252733,0.14400000000000002,0,0.14400000000000002,2.128,0.6994397758,2.24,2.2625,0.6963172768,2.3672270698,0.14400000000000002,0,0.14400000000000002,2.1185,0.6963172768,2.23
2020-12-21 01:00:00,2.17,0.6369897958,2.2615605232,0.232,0,0.232,1.9380000000000002,0.6369897958,2.04,2.1605,0.6338672968,2.2515656775,0.232,0,0.232,1.9285,0.6338672968,2.03
2020-12-21 01:30:00,2.0905,0.6369897958,2.1853938432,0.1525,0,0.1525,1.9380000000000002,0.6369897958,2.04,2.081,0.6338672968,2.1753962283,0.1525,0,0.1525,1.9285,0.6338672968,2.03
2020-12-21 02:00:00,2.149,0.6338672968,2.2405331397,0.2205,0,0.2205,1.9285,0.6338672968,2.03,2.1395,0.6307447978,2.2305378836,0.2205,0,0.2205,1.919,0.6307447978,2.02
2020-12-21 02:30:00,2.16,0.7088072728,2.2733252627000002,0.0035,0,0.0035,2.1565,0.7088072728,2.27,2.141,0.7025622748,2.253325265,0.0035,0,0.0035,2.1375,0.7025622748,2.25
2020-12-21 03:00:00,2.1135,0.6775822828,2.2194593936,0.052000000000000005,0,0.052000000000000005,2.0615,0.6775822828,2.17,2.104,0.6744597838,2.2094596625,0.052000000000000005,0,0.052000000000000005,2.052,0.6744597838,2.16
2020-12-21 03:30:00,2.099,0.6369897958,2.1935261567,0.161,0,0.161,1.9380000000000002,0.6369897958,2.04,2.0895,0.6338672968,2.1835287953,0.161,0,0.161,1.9285,0.6338672968,2.03
2020-12-21 04:00:00,2.026,0.6588472888,2.1304355775,0.021500000000000002,0,0.021500000000000002,2.0045,0.6588472888,2.11,2.0165,0.6557247898,2.1204356274,0.021500000000000002,0,0.021500000000000002,1.995,0.6557247898,2.1
2020-12-21 04:30:00,2.154,0.6963172768,2.2637521397,0.035500000000000004,0,0.035500000000000004,2.1185,0.6963172768,2.23,2.1445,0.6931947778,2.2537522601,0.035500000000000004,0,0.035500000000000004,2.109,0.6931947778,2.22
2020-12-21 05:00:00,2.1,0.6838272808,2.2085333934999998,0.0195,0,0.0195,2.0805,0.6838272808,2.19,2.0905,0.6807047818,2.1985334316,0.0195,0,0.0195,2.071,0.6807047818,2.18
2020-12-21 05:30:00,2.1885,0.7119297718,2.3013857239,0.022500000000000003,0,0.022500000000000003,2.166,0.7119297718,2.2800000000000002,2.1695,0.7056847738,2.2813858179,0.022500000000000003,0,0.022500000000000003,2.147,0.7056847738,2.26
2020-12-21 06:00:00,2.18,0.6650922868,2.2791989273,0.1565,0,0.1565,2.0235,0.6650922868,2.13,2.1705,0.6619697878,2.2692012361,0.1565,0,0.1565,2.014,0.6619697878,2.12
2020-12-21 06:30:00,2.5495,0.8180947378000001,2.677541643,0.060500000000000005,0,0.060500000000000005,2.489,0.8180947378000001,2.62,2.54,0.8149722388,2.6675418928,0.060500000000000005,0,0.060500000000000005,2.4795,0.8149722388,2.61
2020-12-21 07:00:00,2.977,0.9648521908000001,3.129451829,0.0415,0,0.0415,2.9355,0.9648521908000001,3.09,2.8915,0.9367496998,3.0394526234,0.0415,0,0.0415,2.85,0.9367496998,3.0
2020-12-21 07:30:00,3.223,1.0522821627,3.3904316466,0.021500000000000002,0,0.021500000000000002,3.2015000000000002,1.0522821627,3.37,3.166,1.0335471687,3.3304317663,0.021500000000000002,0,0.021500000000000002,3.1445,1.0335471687,3.31
2020-12-21 08:00:00,3.3635,1.0772621547,3.5318020896,0.08600000000000001,0,0.08600000000000001,3.2775,1.0772621547,3.45,3.24,1.0366696677,3.4018059909,0.08600000000000001,0,0.08600000000000001,3.154,1.0366696677,3.32
2020-12-21 08:30:00,3.323,0.9991996797,3.4699753601,0.28300000000000003,0,0.28300000000000003,3.04,0.9991996797,3.2,3.304,0.9929546817,3.449981884,0.28300000000000003,0,0.28300000000000003,3.021,0.9929546817,3.18
2020-12-21 09:00:00,3.407,1.0585271607,3.5676503122,0.1865,0,0.1865,3.2205,1.0585271607,3.39,3.388,1.0522821627,3.5476529918,0.1865,0,0.1865,3.2015000000000002,1.0522821627,3.37
2020-12-21 09:30:00,3.4935,1.0959971487,3.6613866226000003,0.159,0,0.159,3.3345000000000002,1.0959971487,3.51,3.4745,1.0897521507,3.6413884714,0.159,0,0.159,3.3155,1.0897521507,3.49
2020-12-21 10:00:00,3.6525,1.1740596237,3.8365573435,0.0805,0,0.0805,3.572,1.1740596237,3.76,3.6335,1.1678146257,3.816557775,0.0805,0,0.0805,3.553,1.1678146257,3.74
2020-12-21 10:30:00,3.5825,1.1272221387,3.7556538712,0.153,0,0.153,3.4295,1.1272221387,3.61,3.5635,1.1209771407,3.735655498,0.153,0,0.153,3.4105,1.1209771407,3.59
2020-12-21 11:00:00,3.474,1.1116096437,3.6475131254,0.092,0,0.092,3.382,1.1116096437,3.56,3.455,1.1053646457,3.6275137491000002,0.092,0,0.092,3.363,1.1053646457,3.54
2020-12-21 11:30:00,3.7705,1.2333871047,3.9671039815,0.018000000000000002,0,0.018000000000000002,3.7525,1.2333871047,3.95,3.742,1.2240196077,3.9371040118,0.018000000000000002,0,0.018000000000000002,3.724,1.2240196077,3.92
2020-12-21 12:00:00,3.699,1.1646921266999999,3.8780289775,0.1555,0,0.1555,3.5435,1.1646921266999999,3.73,3.6705,1.1553246297,3.8480313473,0.1555,0,0.1555,3.515,1.1553246297,3.7
2020-12-21 12:30:00,3.854,1.1865496197,4.0325198078,0.244,0,0.244,3.61,1.1865496197,3.8,3.8255,1.1771821227,4.0025252029,0.244,0,0.244,3.5815,1.1771821227,3.77
2020-12-21 13:00:00,3.8145,1.2240196077,4.0060746686,0.09050000000000001,0,0.09050000000000001,3.724,1.2240196077,3.92,3.786,1.2146521107,3.9760754206,0.09050000000000001,0,0.09050000000000001,3.6955,1.2146521107,3.89
2020-12-21 13:30:00,3.583,1.1272221387,3.7561308217000002,0.1535,0,0.1535,3.4295,1.1272221387,3.61,3.564,1.1209771407,3.7361324588000002,0.1535,0,0.1535,3.4105,1.1209771407,3.59
2020-12-21 14:00:00,3.3705,1.0710171567,3.5365729174,0.112,0,0.112,3.2585,1.0710171567,3.43,3.3515,1.0647721587,3.5165739008,0.112,0,0.112,3.2395,1.0647721587,3.41
2020-12-21 14:30:00,3.3915,1.0772621547,3.5584780455000002,0.114,0,0.114,3.2775,1.0772621547,3.45,3.3725,1.0710171567,3.5384790518,0.114,0,0.114,3.2585,1.0710171567,3.43
2020-12-21 15:00:00,3.222,1.0179346737,3.3789754364,0.125,0,0.125,3.097,1.0179346737,3.26,3.1365,0.9898321827000001,3.2889816053,0.125,0,0.125,3.0115,0.9898321827000001,3.17
2020-12-21 15:30:00,4.535,1.4894320226,4.7733251251,0.0035,0,0.0035,4.5315,1.4894320226,4.77,4.5065,1.4800645256,4.7433251259,0.0035,0,0.0035,4.503,1.4800645256,4.74
2020-12-21 16:00:00,4.9685,1.6330669765999999,5.23,0.0,0,0.0,4.9685,1.6330669765999999,5.23,4.9115,1.6143319826,5.17,0.0,0,0.0,4.9115,1.6143319826,5.17
2020-12-21 16:30:00,3.61,1.1865496197,3.8,0.0,0,0.0,3.61,1.1865496197,3.8,3.591,1.1803046217,3.7800000000000002,0.0,0,0.0,3.591,1.1803046217,3.7800000000000002
2020-12-21 17:00:00,3.857,1.2677345937,4.06,0.0,0,0.0,3.857,1.2677345937,4.06,3.838,1.2614895957,4.04,0.0,0,0.0,3.838,1.2614895957,4.04
2020-12-21 17:30:00,3.9565,0.8337072328,4.0433847208,1.42,0,1.42,2.5365,0.8337072328,2.67,3.947,0.8305847338000001,4.0334451775,1.42,0,1.42,2.527,0.8305847338000001,2.66
2020-12-21 18:00:00,3.8615,0.9461171968000001,3.9757162877,0.983,0,0.983,2.8785,0.9461171968000001,3.03,3.852,0.9429946978,3.9657462097,0.983,0,0.983,2.8689999999999998,0.9429946978,3.02
2020-12-21 18:30:00,3.648,1.1990396157,3.84,0.0,0,0.0,3.648,1.1990396157,3.84,3.6195,1.1896721187,3.81,0.0,0,0.0,3.6195,1.1896721187,3.81
2020-12-21 19:00:00,3.496,1.1490796317,3.68,0.0,0,0.0,3.496,1.1490796317,3.68,3.477,1.1428346337,3.66,0.0,0,0.0,3.477,1.1428346337,3.66
2020-12-21 19:30:00,3.3155,1.0897521507,3.49,0.0,0,0.0,3.3155,1.0897521507,3.49,3.2965,1.0835071527,3.47,0.0,0,0.0,3.2965,1.0835071527,3.47
2020-12-21 20:00:00,3.192,1.0491596637,3.36,0.0,0,0.0,3.192,1.0491596637,3.36,3.173,1.0429146657,3.34,0.0,0,0.0,3.173,1.0429146657,3.34
2020-12-21 20:30:00,2.983,0.9804646857,3.14,0.0,0,0.0,2.983,0.9804646857,3.14,2.964,0.9742196878,3.12,0.0,0,0.0,2.964,0.9742196878,3.12
2020-12-21 21:00:00,2.9925,0.9835871847000001,3.15,0.0,0,0.0,2.9925,0.9835871847000001,3.15,2.983,0.9804646857,3.14,0.0,0,0.0,2.983,0.9804646857,3.14
2020-12-21 21:30:00,2.983,0.9804646857,3.14,0.0,0,0.0,2.983,0.9804646857,3.14,2.9545,0.9710971888000001,3.11,0.0,0,0.0,2.9545,0.9710971888000001,3.11
2020-12-21 22:00:00,2.7835,0.9148922068,2.93,0.0,0,0.0,2.7835,0.9148922068,2.93,2.774,0.9117697078,2.92,0.0,0,0.0,2.774,0.9117697078,2.92
2020-12-21 22:30:00,3.9615,1.3020820827000001,4.17,0.0,0,0.0,3.9615,1.3020820827000001,4.17,3.9045,1.2833470887,4.11,0.0,0,0.0,3.9045,1.2833470887,4.11
2020-12-21 23:00:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2020-12-21 23:30:00,2.482,0.8087272408,2.6104336326,0.021500000000000002,0,0.021500000000000002,2.4605,0.8087272408,2.59,2.463,0.8024822428,2.5904336992,0.021500000000000002,0,0.021500000000000002,2.4415,0.8024822428,2.5700000000000003
2020-12-22 00:00:00,2.281,0.7244197678000001,2.3932707745,0.077,0,0.077,2.204,0.7244197678000001,2.32,2.2525,0.7150522708,2.3632723076,0.077,0,0.077,2.1755,0.7150522708,2.29
2020-12-22 00:30:00,2.223,0.7275422668,2.339026881,0.0095,0,0.0095,2.2135,0.7275422668,2.33,2.1945,0.7181747698000001,2.3090269054,0.0095,0,0.0095,2.185,0.7181747698000001,2.3
2020-12-22 01:00:00,2.3,0.7525222588,2.419977221,0.0105,0,0.0105,2.2895,0.7525222588,2.41,2.262,0.7400322628,2.3799772583,0.0105,0,0.0105,2.2515,0.7400322628,2.37
2020-12-22 01:30:00,2.1675,0.6869497798,2.2737537795,0.0775,0,0.0775,2.09,0.6869497798,2.2,2.1485,0.6807047818,2.2537549223,0.0775,0,0.0775,2.071,0.6807047818,2.18
2020-12-22 02:00:00,2.181,0.7025622748,2.291365259,0.043500000000000004,0,0.043500000000000004,2.1375,0.7025622748,2.25,2.1525,0.6931947778,2.2613657931,0.043500000000000004,0,0.043500000000000004,2.109,0.6931947778,2.22
2020-12-22 02:30:00,2.0815,0.6151323028,2.1704907279,0.21,0,0.21,1.8715000000000002,0.6151323028,1.97,1.9865,0.5839073129,2.0705385773,0.21,0,0.21,1.7765,0.5839073129,1.87
2020-12-22 03:00:00,1.9585,0.5526823229,2.0349889435,0.277,0,0.277,1.6815,0.5526823229,1.77,1.911,0.5370698279,1.9850352642,0.277,0,0.277,1.634,0.5370698279,1.72
2020-12-22 03:30:00,1.9755,0.6151323028,2.0690548567000002,0.10400000000000001,0,0.10400000000000001,1.8715000000000002,0.6151323028,1.97,1.947,0.6057648058,2.0390586063,0.10400000000000001,0,0.10400000000000001,1.843,0.6057648058,1.94
2020-12-22 04:00:00,1.8685,0.5401923269000001,1.9450192801,0.225,0,0.225,1.6435,0.5401923269000001,1.73,1.8495,0.5339473289000001,1.9250324672999999,0.225,0,0.225,1.6245,0.5339473289000001,1.71
2020-12-22 04:30:00,1.8639999999999999,0.5995198078,1.9580398362,0.04,0,0.04,1.824,0.5995198078,1.92,1.8545,0.5963973088,1.9480400407,0.04,0,0.04,1.8145,0.5963973088,1.9100000000000001
2020-12-22 05:00:00,1.937,0.6276222988,2.0361431065,0.0275,0,0.0275,1.9095,0.6276222988,2.01,1.9275,0.6244997998,2.0261431958,0.0275,0,0.0275,1.9,0.6244997998,2.0
2020-12-22 05:30:00,2.1175,0.6931947778,2.2280765808,0.0085,0,0.0085,2.109,0.6931947778,2.22,2.108,0.6900722788,2.2180765879,0.0085,0,0.0085,2.0995,0.6900722788,2.21
2020-12-22 06:00:00,1.995,0.5870298118,2.0795742353,0.209,0,0.209,1.786,0.5870298118,1.88,1.9855,0.5839073129,2.0695791843,0.209,0,0.209,1.7765,0.5839073129,1.87
2020-12-22 06:30:00,2.266,0.7119297718,2.3752052543,0.1,0,0.1,2.166,0.7119297718,2.2800000000000002,2.2565,0.7088072728,2.3652061221,0.1,0,0.1,2.1565,0.7088072728,2.27
2020-12-22 07:00:00,2.6525,0.8711772208,2.7919000698,0.002,0,0.002,2.6505,0.8711772208,2.79,2.605,0.8555647258,2.7419000711,0.002,0,0.002,2.6029999999999998,0.8555647258,2.74
2020-12-22 07:30:00,2.6545,0.8243397358000001,2.7795514476000003,0.14650000000000002,0,0.14650000000000002,2.508,0.8243397358000001,2.64,2.645,0.8212172368,2.7695528069,0.14650000000000002,0,0.14650000000000002,2.4985,0.8212172368,2.63
2020-12-22 08:00:00,2.885,0.8899122148,3.0191337748,0.17750000000000002,0,0.17750000000000002,2.7075,0.8899122148,2.85,2.866,0.8836672168,2.9991371676,0.17750000000000002,0,0.17750000000000002,2.6885,0.8836672168,2.83
2020-12-22 08:30:00,3.044,0.9398721988000001,3.1857959367,0.1845,0,0.1845,2.8595,0.9398721988000001,3.01,3.025,0.9336272008000001,3.1657992277,0.1845,0,0.1845,2.8405,0.9336272008000001,2.99
2020-12-22 09:00:00,3.1805,0.9492396958,3.3191318519,0.29250000000000004,0,0.29250000000000004,2.888,0.9492396958,3.04,3.0855,0.9180147058,3.2191708948,0.29250000000000004,0,0.29250000000000004,2.793,0.9180147058,2.94
2020-12-22 09:30:00,3.324,1.0241796717,3.4782064344,0.20800000000000002,0,0.20800000000000002,3.116,1.0241796717,3.2800000000000002,3.2955,1.0148121747,3.4482117104,0.20800000000000002,0,0.20800000000000002,3.0875,1.0148121747,3.25
2020-12-22 10:00:00,3.3525,1.0741396557,3.5203738793,0.0845,0,0.0845,3.268,1.0741396557,3.44,3.3335,1.0678946577,3.5003744443,0.0845,0,0.0845,3.249,1.0678946577,3.42
2020-12-22 10:30:00,3.25,1.0273021707,3.4084966994,0.1245,0,0.1245,3.1255,1.0273021707,3.29,3.2405,1.0241796717,3.3984973518,0.1245,0,0.1245,3.116,1.0241796717,3.2800000000000002
2020-12-22 11:00:00,3.3675,1.0741396557,3.5346615466999998,0.0995,0,0.0995,3.268,1.0741396557,3.44,3.358,1.0710171567,3.5246619341,0.0995,0,0.0995,3.2585,1.0710171567,3.43
2020-12-22 11:30:00,3.3445,1.0085671767,3.4932632308000002,0.276,0,0.276,3.0685000000000002,1.0085671767,3.23,3.335,1.0054446777,3.4832662832,0.276,0,0.276,3.059,1.0054446777,3.22
2020-12-22 12:00:00,3.395,1.0897521507,3.5656114132,0.0795,0,0.0795,3.3155,1.0897521507,3.49,3.376,1.0835071527,3.5456119006,0.0795,0,0.0795,3.2965,1.0835071527,3.47
2020-12-22 12:30:00,3.5085,1.1303446377,3.6860888825,0.0695,0,0.0695,3.439,1.1303446377,3.62,3.4895,1.1240996397,3.666089231,0.0695,0,0.0695,3.42,1.1240996397,3.6
2020-12-22 13:00:00,3.5345,1.1397121347,3.7137089277,0.067,0,0.067,3.4675000000000002,1.1397121347,3.65,3.5155000000000003,1.1334671367,3.6937092468,0.067,0,0.067,3.4485,1.1334671367,3.63
2020-12-22 13:30:00,3.4075,1.0616496597,3.5690553722000002,0.17750000000000002,0,0.17750000000000002,3.23,1.0616496597,3.4,3.398,1.0585271607,3.5590565815,0.17750000000000002,0,0.17750000000000002,3.2205,1.0585271607,3.39
2020-12-22 14:00:00,3.2435,1.0054446777,3.3957637212,0.1845,0,0.1845,3.059,1.0054446777,3.22,3.2245,0.9991996797,3.3757666166,0.1845,0,0.1845,3.04,0.9991996797,3.2
2020-12-22 14:30:00,3.215,1.0210571727,3.3732451364,0.1085,0,0.1085,3.1065,1.0210571727,3.27,3.196,1.0148121747,3.3532461511,0.1085,0,0.1085,3.0875,1.0148121747,3.25
2020-12-22 15:00:00,3.122,0.9554846938,3.2649402751,0.215,0,0.215,2.907,0.9554846938,3.06,3.1125,0.9523621948000001,3.2549423958,0.215,0,0.215,2.8975,0.9523621948000001,3.05
2020-12-22 15:30:00,5.003,1.6268219786,5.2608515233,0.053500000000000006,0,0.053500000000000006,4.9495000000000005,1.6268219786,5.21,4.7845,1.5550045016,5.0308527359,0.053500000000000006,0,0.053500000000000006,4.731,1.5550045016,4.98
2020-12-22 16:00:00,5.1215,1.6830269606,5.390950009,0.001,0,0.001,5.1205,1.6830269606,5.39,4.9885,1.6393119746,5.2509500093,0.001,0,0.001,4.9875,1.6393119746,5.25
2020-12-22 16:30:00,3.5055,1.1522021307,3.69,0.0,0,0.0,3.5055,1.1522021307,3.69,3.4865,1.1459571327,3.67,0.0,0,0.0,3.4865,1.1459571327,3.67
2020-12-22 17:00:00,3.8135,1.2489995997,4.0128272141,0.0135,0,0.0135,3.8,1.2489995997,4.0,3.709,1.2146521107,3.9028272765,0.0135,0,0.0135,3.6955,1.2146521107,3.89
2020-12-22 17:30:00,3.9335,0.7618897558000001,4.006606825,1.6155,0,1.6155,2.318,0.7618897558000001,2.44,3.734,0.6963172768,3.7983698806,1.6155,0,1.6155,2.1185,0.6963172768,2.23
2020-12-22 18:00:00,3.6615,0.7743797518000001,3.742491984,1.3054999999999999,0,1.3054999999999999,2.356,0.7743797518000001,2.48,3.652,0.7712572528,3.7325516406,1.3054999999999999,0,1.3054999999999999,2.3465,0.7712572528,2.47
2020-12-22 18:30:00,3.2585,1.0710171567,3.43,0.0,0,0.0,3.2585,1.0710171567,3.43,3.2395,1.0647721587,3.41,0.0,0,0.0,3.2395,1.0647721587,3.41
2020-12-22 19:00:00,3.1255,1.0273021707,3.29,0.0,0,0.0,3.1255,1.0273021707,3.29,3.1065,1.0210571727,3.27,0.0,0,0.0,3.1065,1.0210571727,3.27
2020-12-22 19:30:00,3.075,0.9991996797,3.2332684701,0.035,0,0.035,3.04,0.9991996797,3.2,3.056,0.9929546817,3.2132685851,0.035,0,0.035,3.021,0.9929546817,3.18
2020-12-22 20:00:00,3.04,0.9991996797,3.2,0.0,0,0.0,3.04,0.9991996797,3.2,3.021,0.9929546817,3.18,0.0,0,0.0,3.021,0.9929546817,3.18
2020-12-22 20:30:00,2.9165,0.9586071928000001,3.07,0.0,0,0.0,2.9165,0.9586071928000001,3.07,2.8975,0.9523621948000001,3.05,0.0,0,0.0,2.8975,0.9523621948000001,3.05
2020-12-22 21:00:00,2.8785,0.9461171968000001,3.03,0.0,0,0.0,2.8785,0.9461171968000001,3.03,2.8595,0.9398721988000001,3.01,0.0,0,0.0,2.8595,0.9398721988000001,3.01
2020-12-22 21:30:00,2.8785,0.9461171968000001,3.03,0.0,0,0.0,2.8785,0.9461171968000001,3.03,2.8405,0.9336272008000001,2.99,0.0,0,0.0,2.8405,0.9336272008000001,2.99
2020-12-22 22:00:00,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91,2.7455,0.9024022108,2.89,0.0,0,0.0,2.7455,0.9024022108,2.89
2020-12-22 22:30:00,4.181,1.3738995595999999,4.4009500111,0.001,0,0.001,4.18,1.3738995595999999,4.4,4.1525,1.3645320627,4.3709500112,0.001,0,0.001,4.1515,1.3645320627,4.37
2020-12-22 23:00:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-12-22 23:30:00,2.262,0.7212972688,2.3742185557,0.0675,0,0.0675,2.1945,0.7212972688,2.31,2.2525,0.7181747698000001,2.3642189514,0.0675,0,0.0675,2.185,0.7181747698000001,2.3
2020-12-23 00:00:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-12-23 00:30:00,2.127,0.6650922868,2.2285593441,0.10350000000000001,0,0.10350000000000001,2.0235,0.6650922868,2.13,2.108,0.6588472888,2.2085614662,0.10350000000000001,0,0.10350000000000001,2.0045,0.6588472888,2.11
2020-12-23 01:00:00,2.0265,0.5963973088,2.1124374547,0.212,0,0.212,1.8145,0.5963973088,1.9100000000000001,2.017,0.5932748098,2.1024423892,0.212,0,0.212,1.8050000000000002,0.5932748098,1.9
2020-12-23 01:30:00,1.9809999999999999,0.6432347938,2.0828134818,0.024,0,0.024,1.957,0.6432347938,2.06,1.9715,0.6401122948,2.0728135468,0.024,0,0.024,1.9475,0.6401122948,2.05
2020-12-23 02:00:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2020-12-23 02:30:00,1.8655,0.6057648058,1.9613875828,0.022500000000000003,0,0.022500000000000003,1.843,0.6057648058,1.94,1.8559999999999999,0.6026423068,1.9513876473,0.022500000000000003,0,0.022500000000000003,1.8335,0.6026423068,1.9300000000000002
2020-12-23 03:00:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2020-12-23 03:30:00,1.9935,0.6494797918,2.0966321208,0.0175,0,0.0175,1.976,0.6494797918,2.08,1.984,0.6463572928,2.0866321549,0.0175,0,0.0175,1.9665,0.6463572928,2.07
2020-12-23 04:00:00,1.8780000000000001,0.6120098038,1.9752063183000002,0.016,0,0.016,1.862,0.6120098038,1.96,1.8685,0.6088873048,1.9652063505,0.016,0,0.016,1.8525,0.6088873048,1.9500000000000002
2020-12-23 04:30:00,1.9355,0.6057648058,2.0280806813,0.0925,0,0.0925,1.843,0.6057648058,1.94,1.9260000000000002,0.6026423068,2.0180817005,0.0925,0,0.0925,1.8335,0.6026423068,1.9300000000000002
2020-12-23 05:00:00,1.7055,0.5558048219,1.793780714,0.0145,0,0.0145,1.691,0.5558048219,1.78,1.6960000000000002,0.5526823229,1.7837807461000001,0.0145,0,0.0145,1.6815,0.5526823229,1.77
2020-12-23 05:30:00,1.8135,0.5932748098,1.9080768459000002,0.0085,0,0.0085,1.8050000000000002,0.5932748098,1.9,1.7945,0.5870298118,1.8880768655,0.0085,0,0.0085,1.786,0.5870298118,1.88
2020-12-23 06:00:00,2.0265,0.6650922868,2.1328502057,0.003,0,0.003,2.0235,0.6650922868,2.13,2.0075,0.6588472888,2.1128502077,0.003,0,0.003,2.0045,0.6588472888,2.11
2020-12-23 06:30:00,2.177,0.7119297718,2.2904525754,0.011,0,0.011,2.166,0.7119297718,2.2800000000000002,2.158,0.7056847738,2.2704525981,0.011,0,0.011,2.147,0.7056847738,2.26
2020-12-23 07:00:00,2.4135,0.7931147458000001,2.5404750048,0.0005,0,0.0005,2.4130000000000003,0.7931147458000001,2.54,2.3945,0.7868697478000001,2.5204750047999998,0.0005,0,0.0005,2.394,0.7868697478000001,2.52
2020-12-23 07:30:00,2.6045,0.8399522308,2.736592772,0.049,0,0.049,2.5555,0.8399522308,2.69,2.576,0.8305847338000001,2.7065932461,0.049,0,0.049,2.527,0.8305847338000001,2.66
2020-12-23 08:00:00,2.8605,0.5963973088,2.9220112936,1.046,0,1.046,1.8145,0.5963973088,1.9100000000000001,2.8415,0.5901523108,2.9021374881,1.046,0,1.046,1.7955,0.5901523108,1.8900000000000001
2020-12-23 08:30:00,3.0085,0.9554846938,3.156584111,0.1015,0,0.1015,2.907,0.9554846938,3.06,2.9895,0.9492396958,3.1365851256,0.1015,0,0.1015,2.888,0.9492396958,3.04
2020-12-23 09:00:00,3.187,1.0023221787,3.3409008890000003,0.1375,0,0.1375,3.0495,1.0023221787,3.21,3.1775,0.9991996797,3.3309017173,0.1375,0,0.1375,3.04,0.9991996797,3.2
2020-12-23 09:30:00,3.2720000000000002,1.0522821627,3.4370454972,0.07050000000000001,0,0.07050000000000001,3.2015000000000002,1.0522821627,3.37,3.253,1.0460371647,3.4170459098,0.07050000000000001,0,0.07050000000000001,3.1825,1.0460371647,3.35
2020-12-23 10:00:00,3.281,1.0429146657,3.4427651677,0.108,0,0.108,3.173,1.0429146657,3.34,3.262,1.0366696677,3.4227661328,0.108,0,0.108,3.154,1.0366696677,3.32
2020-12-23 10:30:00,3.259,1.0335471687,3.4189619404,0.1145,0,0.1145,3.1445,1.0335471687,3.31,3.24,1.0273021707,3.3989630404,0.1145,0,0.1145,3.1255,1.0273021707,3.29
2020-12-23 11:00:00,3.364,1.0866296517,3.5351463902,0.058,0,0.058,3.306,1.0866296517,3.48,3.345,1.0803846537,3.5151466541,0.058,0,0.058,3.287,1.0803846537,3.46
2020-12-23 11:30:00,3.459,1.1303446377,3.6390053586,0.02,0,0.02,3.439,1.1303446377,3.62,3.4495,1.1272221387,3.6290053734,0.02,0,0.02,3.4295,1.1272221387,3.61
2020-12-23 12:00:00,3.4925,1.1397121347,3.6737582936,0.025,0,0.025,3.4675000000000002,1.1397121347,3.65,3.4735,1.1334671367,3.653758339,0.025,0,0.025,3.4485,1.1334671367,3.63
2020-12-23 12:30:00,3.616,1.1771821227,3.8027902585,0.0345,0,0.0345,3.5815,1.1771821227,3.77,3.5875,1.1678146257,3.7727903798,0.0345,0,0.0345,3.553,1.1678146257,3.74
2020-12-23 13:00:00,3.7475,1.2240196077,3.942331829,0.0235,0,0.0235,3.724,1.2240196077,3.92,3.719,1.2146521107,3.9123318814,0.0235,0,0.0235,3.6955,1.2146521107,3.89
2020-12-23 13:30:00,3.488,1.1428346337,3.6704516071,0.011,0,0.011,3.477,1.1428346337,3.66,3.469,1.1365896357,3.6504516159,0.011,0,0.011,3.458,1.1365896357,3.64
2020-12-23 14:00:00,3.3595,1.0835071527,3.5299048146,0.063,0,0.063,3.2965,1.0835071527,3.47,3.331,1.0741396557,3.4999052844,0.063,0,0.063,3.268,1.0741396557,3.44
2020-12-23 14:30:00,3.2375,1.0460371647,3.4022933442,0.055,0,0.055,3.1825,1.0460371647,3.35,3.2185,1.0397921667,3.3822936005,0.055,0,0.055,3.1635,1.0397921667,3.33
2020-12-23 15:00:00,3.32,1.0803846537,3.4913652058,0.033,0,0.033,3.287,1.0803846537,3.46,3.187,1.0366696677,3.351365841,0.033,0,0.033,3.154,1.0366696677,3.32
2020-12-23 15:30:00,3.618,1.1803046217,3.8056593384,0.027,0,0.027,3.591,1.1803046217,3.7800000000000002,3.3995,1.1084871447,3.5756599391,0.027,0,0.027,3.3725,1.1084871447,3.55
2020-12-23 16:00:00,3.4895,1.1459571327,3.6728501195,0.003,0,0.003,3.4865,1.1459571327,3.67,3.3565,1.1022421467,3.5328501242,0.003,0,0.003,3.3535,1.1022421467,3.5300000000000002
2020-12-23 16:30:00,3.6765,1.2084071127,3.87,0.0,0,0.0,3.6765,1.2084071127,3.87,3.6195,1.1896721187,3.81,0.0,0,0.0,3.6195,1.1896721187,3.81
2020-12-23 17:00:00,3.7475,1.2271421067000001,3.9433024231,0.014,0,0.014,3.7335000000000003,1.2271421067000001,3.93,3.738,1.2240196077,3.9333024293000003,0.014,0,0.014,3.724,1.2240196077,3.92
2020-12-23 17:30:00,3.87,0.7400322628,3.940120271,1.6185,0,1.6185,2.2515,0.7400322628,2.37,3.8605,0.7369097638000001,3.93020308,1.6185,0,1.6185,2.242,0.7369097638000001,2.36
2020-12-23 18:00:00,3.822,0.8805447178,3.9221222571,1.143,0,1.143,2.6790000000000003,0.8805447178,2.8200000000000003,3.8125,0.8774222188,3.9121638514,1.143,0,1.143,2.6695,0.8774222188,2.81
2020-12-23 18:30:00,3.6005000000000003,1.1834271207,3.79,0.0,0,0.0,3.6005000000000003,1.1834271207,3.79,3.572,1.1740596237,3.76,0.0,0,0.0,3.572,1.1740596237,3.76
2020-12-23 19:00:00,3.5245,1.1584471287,3.71,0.0,0,0.0,3.5245,1.1584471287,3.71,3.496,1.1490796317,3.68,0.0,0,0.0,3.496,1.1490796317,3.68
2020-12-23 19:30:00,3.458,1.1365896357,3.64,0.0,0,0.0,3.458,1.1365896357,3.64,3.439,1.1303446377,3.62,0.0,0,0.0,3.439,1.1303446377,3.62
2020-12-23 20:00:00,3.2965,1.0835071527,3.47,0.0,0,0.0,3.2965,1.0835071527,3.47,3.287,1.0803846537,3.46,0.0,0,0.0,3.287,1.0803846537,3.46
2020-12-23 20:30:00,3.154,1.0366696677,3.32,0.0,0,0.0,3.154,1.0366696677,3.32,3.097,1.0179346737,3.26,0.0,0,0.0,3.097,1.0179346737,3.26
2020-12-23 21:00:00,3.0685000000000002,1.0085671767,3.23,0.0,0,0.0,3.0685000000000002,1.0085671767,3.23,3.002,0.9867096837,3.16,0.0,0,0.0,3.002,0.9867096837,3.16
2020-12-23 21:30:00,2.9545,0.9710971888000001,3.11,0.0,0,0.0,2.9545,0.9710971888000001,3.11,2.9355,0.9648521908000001,3.09,0.0,0,0.0,2.9355,0.9648521908000001,3.09
2020-12-23 22:00:00,2.774,0.9117697078,2.92,0.0,0,0.0,2.774,0.9117697078,2.92,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9
2020-12-23 22:30:00,3.9425,1.2958370847,4.15,0.0,0,0.0,3.9425,1.2958370847,4.15,3.914,1.2864695877,4.12,0.0,0,0.0,3.914,1.2864695877,4.12
2020-12-23 23:00:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2020-12-23 23:30:00,2.2895,0.6682147858,2.3850201781,0.2565,0,0.2565,2.033,0.6682147858,2.14,2.2800000000000002,0.6650922868,2.375025842,0.2565,0,0.2565,2.0235,0.6650922868,2.13
2020-12-24 00:00:00,2.3775,0.7775022508,2.5014028064,0.012,0,0.012,2.3655,0.7775022508,2.49,2.33,0.7618897558000001,2.4514028637,0.012,0,0.012,2.318,0.7618897558000001,2.44
2020-12-24 00:30:00,2.521,0.8243397358000001,2.6523531062,0.013000000000000001,0,0.013000000000000001,2.508,0.8243397358000001,2.64,2.4735,0.8087272408,2.6023531659,0.013000000000000001,0,0.013000000000000001,2.4605,0.8087272408,2.59
2020-12-24 01:00:00,2.4275,0.7931147458000001,2.5537790135,0.0145,0,0.0145,2.4130000000000003,0.7931147458000001,2.54,2.418,0.7899922468,2.5437790293,0.0145,0,0.0145,2.4035,0.7899922468,2.5300000000000002
2020-12-24 01:30:00,2.3785,0.7806247498000001,2.5033252386,0.0035,0,0.0035,2.375,0.7806247498000001,2.5,2.3689999999999998,0.7775022508,2.4933252395,0.0035,0,0.0035,2.3655,0.7775022508,2.49
2020-12-24 02:00:00,2.286,0.7462772608,2.4047298705,0.0155,0,0.0155,2.2705,0.7462772608,2.39,2.267,0.7400322628,2.3847299113,0.0155,0,0.0155,2.2515,0.7400322628,2.37
2020-12-24 02:30:00,2.255,0.7400322628,2.3733252516,0.0035,0,0.0035,2.2515,0.7400322628,2.37,2.236,0.7337872648,2.3533252538,0.0035,0,0.0035,2.2325,0.7337872648,2.35
2020-12-24 03:00:00,2.1375,0.6994397758,2.2490269563,0.0095,0,0.0095,2.128,0.6994397758,2.24,2.1375,0.6994397758,2.2490269563,0.0095,0,0.0095,2.128,0.6994397758,2.24
2020-12-24 03:30:00,1.9304999999999999,0.5745398159,2.0141812853,0.1825,0,0.1825,1.748,0.5745398159,1.8399999999999999,1.921,0.5714173169,2.0041853083,0.1825,0,0.1825,1.7385000000000002,0.5714173169,1.83
2020-12-24 04:00:00,1.8655,0.5558048219,1.9465377597,0.17450000000000002,0,0.17450000000000002,1.691,0.5558048219,1.78,1.8559999999999999,0.5526823229,1.9365416985000001,0.17450000000000002,0,0.17450000000000002,1.6815,0.5526823229,1.77
2020-12-24 04:30:00,1.9875,0.6120098038,2.0795942513,0.1255,0,0.1255,1.862,0.6120098038,1.96,1.978,0.6088873048,2.0695960355,0.1255,0,0.1255,1.8525,0.6088873048,1.9500000000000002
2020-12-24 05:00:00,1.9585,0.6432347938,2.0614250532,0.0015,0,0.0015,1.957,0.6432347938,2.06,1.949,0.6401122948,2.0514250535,0.0015,0,0.0015,1.9475,0.6401122948,2.05
2020-12-24 05:30:00,2.212,0.7244197678000001,2.3276013404,0.008,0,0.008,2.204,0.7244197678000001,2.32,2.2025,0.7212972688,2.3176013462,0.008,0,0.008,2.1945,0.7212972688,2.31
2020-12-24 06:00:00,2.058,0.6557247898,2.1599395825,0.063,0,0.063,1.995,0.6557247898,2.1,2.0485,0.6526022908,2.1499399992,0.063,0,0.063,1.9855,0.6526022908,2.09
2020-12-24 06:30:00,2.24,0.7181747698000001,2.3523126918,0.055,0,0.055,2.185,0.7181747698000001,2.3,2.2305,0.7150522708,2.3423129594,0.055,0,0.055,2.1755,0.7150522708,2.29
2020-12-24 07:00:00,2.374,0.7462772608,2.4885348601,0.10350000000000001,0,0.10350000000000001,2.2705,0.7462772608,2.39,2.3645,0.7431547618000001,2.4785357068,0.10350000000000001,0,0.10350000000000001,2.261,0.7431547618000001,2.38
2020-12-24 07:30:00,2.6705,0.8774222188,2.8109500173,0.001,0,0.001,2.6695,0.8774222188,2.81,2.6515,0.8711772208,2.7909500175,0.001,0,0.001,2.6505,0.8711772208,2.79
2020-12-24 08:00:00,2.739,0.8524422268,2.8685847991999998,0.14550000000000002,0,0.14550000000000002,2.5935,0.8524422268,2.73,2.7199999999999998,0.8461972288,2.8485873253,0.14550000000000002,0,0.14550000000000002,2.5745,0.8461972288,2.71
2020-12-24 08:30:00,2.9905,0.9117697078,3.1264059637,0.2165,0,0.2165,2.774,0.9117697078,2.92,2.9335,0.8930347138,3.0664202664,0.2165,0,0.2165,2.717,0.8930347138,2.86
2020-12-24 09:00:00,3.153,0.9148922068,3.2830529618,0.3695,0,0.3695,2.7835,0.9148922068,2.93,3.001,0.8649322228,3.1231568565,0.3695,0,0.3695,2.6315,0.8649322228,2.77
2020-12-24 09:30:00,3.3305,0.9867096837,3.4735898218,0.3285,0,0.3285,3.002,0.9867096837,3.16,3.169,0.9336272008000001,3.3036677723,0.3285,0,0.3285,2.8405,0.9336272008000001,2.99
2020-12-24 10:00:00,3.3595,1.0397921667,3.5167325743999998,0.196,0,0.196,3.1635,1.0397921667,3.33,3.198,0.9867096837,3.3467596269,0.196,0,0.196,3.002,0.9867096837,3.16
2020-12-24 10:30:00,3.191,0.9617296918,3.3327773703,0.265,0,0.265,2.926,0.9617296918,3.08,3.096,0.9305047018,3.2328091499,0.265,0,0.265,2.831,0.9305047018,2.98
2020-12-24 11:00:00,3.3970000000000002,1.0616496597,3.5590320313,0.167,0,0.167,3.23,1.0616496597,3.4,3.3685,1.0522821627,3.5290352789,0.167,0,0.167,3.2015000000000002,1.0522821627,3.37
2020-12-24 11:30:00,3.147,0.9586071928000001,3.2897624154000003,0.2305,0,0.2305,2.9165,0.9586071928000001,3.07,3.128,0.9523621948000001,3.2697672318,0.2305,0,0.2305,2.8975,0.9523621948000001,3.05
2020-12-24 12:00:00,3.2015000000000002,0.9461171968000001,3.3383738556,0.323,0,0.323,2.8785,0.9461171968000001,3.03,3.1825,0.9398721988000001,3.31838304,0.323,0,0.323,2.8595,0.9398721988000001,3.01
2020-12-24 12:30:00,3.3255,1.0054446777,3.4741717358,0.2665,0,0.2665,3.059,1.0054446777,3.22,3.3064999999999998,0.9991996797,3.454177507,0.2665,0,0.2665,3.04,0.9991996797,3.2
2020-12-24 13:00:00,3.151,0.9148922068,3.281132236,0.3675,0,0.3675,2.7835,0.9148922068,2.93,3.132,0.9086472088,3.261144546,0.3675,0,0.3675,2.7645,0.9086472088,2.91
2020-12-24 13:30:00,3.0345,0.8899122148,3.1622988474,0.327,0,0.327,2.7075,0.8899122148,2.85,3.025,0.8867897158,3.1523040780000002,0.327,0,0.327,2.698,0.8867897158,2.84
2020-12-24 14:00:00,2.951,0.8493197278,3.0707889866,0.367,0,0.367,2.584,0.8493197278,2.7199999999999998,2.9415,0.8461972288,3.0607959749,0.367,0,0.367,2.5745,0.8461972288,2.71
2020-12-24 14:30:00,2.779,0.8087272408,2.8942841516,0.3185,0,0.3185,2.4605,0.8087272408,2.59,2.76,0.8024822428,2.8742960443000003,0.3185,0,0.3185,2.4415,0.8024822428,2.5700000000000003
2020-12-24 15:00:00,2.627,0.7775022508,2.7396420843,0.2615,0,0.2615,2.3655,0.7775022508,2.49,2.6175,0.7743797518000001,2.7296465431,0.2615,0,0.2615,2.356,0.7743797518000001,2.48
2020-12-24 15:30:00,2.653,0.7993597438000001,2.7708094485,0.221,0,0.221,2.432,0.7993597438000001,2.56,2.634,0.7931147458000001,2.7508156972,0.221,0,0.221,2.4130000000000003,0.7931147458000001,2.54
2020-12-24 16:00:00,2.735,0.8618097238,2.8675670873,0.113,0,0.113,2.622,0.8618097238,2.76,2.716,0.8555647258,2.847568612,0.113,0,0.113,2.6029999999999998,0.8555647258,2.74
2020-12-24 16:30:00,3.0,0.9273822028,3.1400697046,0.17850000000000002,0,0.17850000000000002,2.8215,0.9273822028,2.9699999999999998,2.9905,0.9242597038,3.1300712851,0.17850000000000002,0,0.17850000000000002,2.8120000000000003,0.9242597038,2.96
2020-12-24 17:00:00,3.26,1.0460371647,3.4237105237,0.0775,0,0.0775,3.1825,1.0460371647,3.35,3.222,1.0335471687,3.3837115347,0.0775,0,0.0775,3.1445,1.0335471687,3.31
2020-12-24 17:30:00,3.2535,1.0335471687,3.4137196721,0.109,0,0.109,3.1445,1.0335471687,3.31,3.2345,1.0273021707,3.3937206721,0.109,0,0.109,3.1255,1.0273021707,3.29
2020-12-24 18:00:00,3.2625,1.0616496597,3.4308900084,0.0325,0,0.0325,3.23,1.0616496597,3.4,3.2435,1.0554046617,3.4108900964,0.0325,0,0.0325,3.211,1.0554046617,3.38
