Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-24 18:30:00,3.16,1.0054446777,3.3160999683,0.101,0,0.101,3.059,1.0054446777,3.22,3.141,0.9991996797,3.2961008783,0.101,0,0.101,3.04,0.9991996797,3.2
2020-12-24 19:00:00,3.1345,1.0179346737,3.2956458017,0.0375,0,0.0375,3.097,1.0179346737,3.26,3.106,1.0085671767,3.2656459928,0.0375,0,0.0375,3.0685000000000002,1.0085671767,3.23
2020-12-24 19:30:00,2.852,0.9055247098,2.9923032935,0.097,0,0.097,2.755,0.9055247098,2.9,2.8235,0.8961572128,2.9623048459,0.097,0,0.097,2.7265,0.8961572128,2.87
2020-12-24 20:00:00,2.8115,0.9211372048,2.9585513347,0.009000000000000001,0,0.009000000000000001,2.8025,0.9211372048,2.95,2.802,0.9180147058,2.9485513392,0.009000000000000001,0,0.009000000000000001,2.793,0.9180147058,2.94
2020-12-24 20:30:00,2.5885,0.8149722388,2.7137634385,0.109,0,0.109,2.4795,0.8149722388,2.61,2.5789999999999997,0.8118497398000001,2.7037642279,0.109,0,0.109,2.47,0.8118497398000001,2.6
2020-12-24 21:00:00,2.523,0.7962372448,2.6456611178,0.1005,0,0.1005,2.4225,0.7962372448,2.55,2.5135,0.7931147458000001,2.6356618239,0.1005,0,0.1005,2.4130000000000003,0.7931147458000001,2.54
2020-12-24 21:30:00,2.4185,0.7743797518000001,2.5394499897,0.0625,0,0.0625,2.356,0.7743797518000001,2.48,2.3995,0.7681347538000001,2.5194505849,0.0625,0,0.0625,2.337,0.7681347538000001,2.46
2020-12-24 22:00:00,2.336,0.7306647658000001,2.4476043389,0.113,0,0.113,2.223,0.7306647658000001,2.34,2.3265000000000002,0.7275422668,2.4376053823,0.113,0,0.113,2.2135,0.7275422668,2.33
2020-12-24 22:30:00,2.1955,0.6807047818,2.298603761,0.1245,0,0.1245,2.071,0.6807047818,2.18,2.186,0.6775822828,2.2886051975,0.1245,0,0.1245,2.0615,0.6775822828,2.17
2020-12-24 23:00:00,3.439,1.1303446377,3.62,0.0,0,0.0,3.439,1.1303446377,3.62,3.42,1.1240996397,3.6,0.0,0,0.0,3.42,1.1240996397,3.6
2020-12-24 23:30:00,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81
2020-12-25 00:00:00,2.1390000000000002,0.7025622748,2.2514250487,0.0015,0,0.0015,2.1375,0.7025622748,2.25,2.1295,0.6994397758,2.2414250489,0.0015,0,0.0015,2.128,0.6994397758,2.24
2020-12-25 00:30:00,2.023,0.6588472888,2.1275828421,0.018500000000000003,0,0.018500000000000003,2.0045,0.6588472888,2.11,2.0135,0.6557247898,2.1175828791,0.018500000000000003,0,0.018500000000000003,1.995,0.6557247898,2.1
2020-12-25 01:00:00,1.9264999999999999,0.5963973088,2.0167032504,0.112,0,0.112,1.8145,0.5963973088,1.9100000000000001,1.917,0.5932748098,2.0067047615,0.112,0,0.112,1.8050000000000002,0.5932748098,1.9
2020-12-25 01:30:00,1.8145,0.5932748098,1.9090273047,0.0095,0,0.0095,1.8050000000000002,0.5932748098,1.9,1.8050000000000002,0.5901523108,1.8990273168,0.0095,0,0.0095,1.7955,0.5901523108,1.8900000000000001
2020-12-25 02:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-12-25 02:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-12-25 03:00:00,1.7555,0.5745398159,1.8471264846,0.007500000000000001,0,0.007500000000000001,1.748,0.5745398159,1.8399999999999999,1.746,0.5714173169,1.8371264927,0.007500000000000001,0,0.007500000000000001,1.7385000000000002,0.5714173169,1.83
2020-12-25 03:30:00,1.6995,0.5464373249,1.7851873851,0.037,0,0.037,1.6625,0.5464373249,1.75,1.69,0.5433148259,1.7751875957,0.037,0,0.037,1.653,0.5433148259,1.74
2020-12-25 04:00:00,1.7405,0.5714173169,1.8319001064,0.002,0,0.002,1.7385000000000002,0.5714173169,1.83,1.7309999999999999,0.5682948179,1.821900107,0.002,0,0.002,1.729,0.5682948179,1.82
2020-12-25 04:30:00,1.621,0.4590073529,1.6847340295,0.2245,0,0.2245,1.3965,0.4590073529,1.47,1.621,0.4590073529,1.6847340295,0.2245,0,0.2245,1.3965,0.4590073529,1.47
2020-12-25 05:00:00,1.5394999999999999,0.4340273609,1.5995124257,0.219,0,0.219,1.3205,0.4340273609,1.3900000000000001,1.53,0.4309048619,1.5895216262,0.219,0,0.219,1.311,0.4309048619,1.38
2020-12-25 05:30:00,1.5710000000000002,0.4808648459,1.6429461342,0.108,0,0.108,1.463,0.4808648459,1.54,1.5615,0.4777423469,1.6329482539,0.108,0,0.108,1.4535,0.4777423469,1.53
2020-12-25 06:00:00,1.5895000000000001,0.4402723589,1.6493483562,0.25,0,0.25,1.3395000000000001,0.4402723589,1.4100000000000001,1.58,0.4371498599,1.6393596311,0.25,0,0.25,1.33,0.4371498599,1.4
2020-12-25 06:30:00,1.7985,0.5807848139,1.8899505946000001,0.0315,0,0.0315,1.767,0.5807848139,1.8599999999999999,1.7890000000000001,0.5776623149,1.8799507307,0.0315,0,0.0315,1.7575,0.5776623149,1.85
2020-12-25 07:00:00,1.8250000000000002,0.5089673369000001,1.8946431722,0.2765,0,0.2765,1.5485,0.5089673369000001,1.63,1.8155000000000001,0.5058448379,1.8846536154,0.2765,0,0.2765,1.5390000000000001,0.5058448379,1.62
2020-12-25 07:30:00,1.9649999999999999,0.6120098038,2.0581013095,0.10300000000000001,0,0.10300000000000001,1.862,0.6120098038,1.96,1.9555,0.6088873048,2.0481025365,0.10300000000000001,0,0.10300000000000001,1.8525,0.6088873048,1.9500000000000002
2020-12-25 08:00:00,2.129,0.6307447978,2.2204684191,0.21,0,0.21,1.919,0.6307447978,2.02,2.1195,0.6276222988,2.2104728001,0.21,0,0.21,1.9095,0.6276222988,2.01
2020-12-25 08:30:00,2.3555,0.7337872648,2.4671489619,0.123,0,0.123,2.2325,0.7337872648,2.35,2.346,0.7306647658000001,2.4571501786,0.123,0,0.123,2.223,0.7306647658000001,2.34
2020-12-25 09:00:00,2.5155000000000003,0.7462772608,2.6238654691,0.245,0,0.245,2.2705,0.7462772608,2.39,2.4965,0.7400322628,2.6038740369,0.245,0,0.245,2.2515,0.7400322628,2.37
2020-12-25 09:30:00,2.654,0.8087272408,2.7744829699,0.1935,0,0.1935,2.4605,0.8087272408,2.59,2.6445,0.8056047418000001,2.7644853499,0.1935,0,0.1935,2.451,0.8056047418000001,2.58
2020-12-25 10:00:00,2.7375,0.8618097238,2.8699516111000003,0.1155,0,0.1155,2.622,0.8618097238,2.76,2.7185,0.8555647258,2.8499532014,0.1155,0,0.1155,2.6029999999999998,0.8555647258,2.74
2020-12-25 10:30:00,2.8225,0.8711772208,2.953888285,0.17200000000000001,0,0.17200000000000001,2.6505,0.8711772208,2.79,2.8035,0.8649322228,2.9338916135,0.17200000000000001,0,0.17200000000000001,2.6315,0.8649322228,2.77
2020-12-25 11:00:00,2.8025,0.8399522308,2.9256667616,0.247,0,0.247,2.5555,0.8399522308,2.69,2.7835,0.8337072328,2.9056737601,0.247,0,0.247,2.5365,0.8337072328,2.67
2020-12-25 11:30:00,3.052,0.9024022108,3.1826142949,0.3065,0,0.3065,2.7455,0.9024022108,2.89,3.0235,0.8930347138,3.1526279911,0.3065,0,0.3065,2.717,0.8930347138,2.86
2020-12-25 12:00:00,3.3215,1.0397921667,3.4804496836,0.158,0,0.158,3.1635,1.0397921667,3.33,3.293,1.0304246697,3.4504527239,0.158,0,0.158,3.135,1.0304246697,3.3
2020-12-25 12:30:00,3.4305,1.0866296517,3.5984849937,0.1245,0,0.1245,3.306,1.0866296517,3.48,3.402,1.0772621547,3.5684867591,0.1245,0,0.1245,3.2775,1.0772621547,3.45
2020-12-25 13:00:00,3.464,1.0273021707,3.6131213307000003,0.3385,0,0.3385,3.1255,1.0273021707,3.29,3.445,1.0210571727,3.5931299378,0.3385,0,0.3385,3.1065,1.0210571727,3.27
2020-12-25 13:30:00,3.3855,1.0585271607,3.5471241873,0.165,0,0.165,3.2205,1.0585271607,3.39,3.357,1.0491596637,3.517127379,0.165,0,0.165,3.192,1.0491596637,3.36
2020-12-25 14:00:00,3.2105,1.0023221787,3.363325735,0.161,0,0.161,3.0495,1.0023221787,3.21,3.1915,0.9960771807000001,3.3433279827,0.161,0,0.161,3.0305,0.9960771807000001,3.19
2020-12-25 14:30:00,2.9795,0.9398721988000001,3.1242247038,0.12,0,0.12,2.8595,0.9398721988000001,3.01,2.951,0.9305047018,3.0942268824,0.12,0,0.12,2.831,0.9305047018,2.98
2020-12-25 15:00:00,2.9355,0.9492396958,3.0851606522,0.0475,0,0.0475,2.888,0.9492396958,3.04,2.907,0.9398721988000001,3.0551610023,0.0475,0,0.0475,2.8595,0.9398721988000001,3.01
2020-12-25 15:30:00,2.7945,0.9024022108,2.936589859,0.049,0,0.049,2.7455,0.9024022108,2.89,2.7755,0.8961572128,2.9165901323,0.049,0,0.049,2.7265,0.8961572128,2.87
2020-12-25 16:00:00,2.6965,0.8805447178,2.8366302632,0.0175,0,0.0175,2.6790000000000003,0.8805447178,2.8200000000000003,2.6775,0.8742997198,2.8166303006,0.0175,0,0.0175,2.66,0.8742997198,2.8
2020-12-25 16:30:00,2.6295,0.8618097238,2.767125991,0.007500000000000001,0,0.007500000000000001,2.622,0.8618097238,2.76,2.6105,0.8555647258,2.7471259982,0.007500000000000001,0,0.007500000000000001,2.6029999999999998,0.8555647258,2.74
2020-12-25 17:00:00,2.7305,0.8961572128,2.8738002714,0.004,0,0.004,2.7265,0.8961572128,2.87,2.702,0.8867897158,2.8438002743,0.004,0,0.004,2.698,0.8867897158,2.84
2020-12-25 17:30:00,2.7359999999999998,0.8961572128,2.8790265282,0.0095,0,0.0095,2.7265,0.8961572128,2.87,2.7075,0.8867897158,2.8490265443,0.0095,0,0.0095,2.698,0.8867897158,2.84
2020-12-25 18:00:00,2.6785,0.8774222188,2.818551401,0.009000000000000001,0,0.009000000000000001,2.6695,0.8774222188,2.81,2.6595,0.8711772208,2.798551411,0.009000000000000001,0,0.009000000000000001,2.6505,0.8711772208,2.79
2020-12-25 18:30:00,2.5615,0.7962372448,2.6824011630999998,0.139,0,0.139,2.4225,0.7962372448,2.55,2.552,0.7931147458000001,2.6724024772,0.139,0,0.139,2.4130000000000003,0.7931147458000001,2.54
2020-12-25 19:00:00,2.592,0.8461972288,2.7266304755,0.0175,0,0.0175,2.5745,0.8461972288,2.71,2.573,0.8399522308,2.706630516,0.0175,0,0.0175,2.5555,0.8399522308,2.69
2020-12-25 19:30:00,2.404,0.7837472488,2.5285323312,0.0195,0,0.0195,2.3845,0.7837472488,2.51,2.385,0.7775022508,2.5085323897,0.0195,0,0.0195,2.3655,0.7775022508,2.49
2020-12-25 20:00:00,2.2865,0.7150522708,2.3957007326,0.111,0,0.111,2.1755,0.7150522708,2.29,2.2675,0.7088072728,2.3757028434,0.111,0,0.111,2.1565,0.7088072728,2.27
2020-12-25 20:30:00,2.3275,0.7275422668,2.4385598209,0.114,0,0.114,2.2135,0.7275422668,2.33,2.318,0.7244197678000001,2.4285608907,0.114,0,0.114,2.204,0.7244197678000001,2.32
2020-12-25 21:00:00,2.282,0.7400322628,2.3989939037,0.030500000000000003,0,0.030500000000000003,2.2515,0.7400322628,2.37,2.263,0.7337872648,2.3789940626,0.030500000000000003,0,0.030500000000000003,2.2325,0.7337872648,2.35
2020-12-25 21:30:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-12-25 22:00:00,2.109,0.6838272808,2.21709286,0.0285,0,0.0285,2.0805,0.6838272808,2.19,2.0995,0.6807047818,2.207092941,0.0285,0,0.0285,2.071,0.6807047818,2.18
2020-12-25 22:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-12-25 23:00:00,1.924,0.6120098038,2.0189928182,0.062,0,0.062,1.862,0.6120098038,1.96,1.9145,0.6088873048,2.0089932802,0.062,0,0.062,1.8525,0.6088873048,1.9500000000000002
2020-12-25 23:30:00,1.875,0.6151323028,1.9733253026000002,0.0035,0,0.0035,1.8715000000000002,0.6151323028,1.97,1.8655,0.6120098038,1.9633253042,0.0035,0,0.0035,1.862,0.6120098038,1.96
2020-12-26 00:00:00,1.8014999999999999,0.19983993590000002,1.8125502062,1.1935,0,1.1935,0.608,0.19983993590000002,0.64,1.8014999999999999,0.19983993590000002,1.8125502062,1.1935,0,1.1935,0.608,0.19983993590000002,0.64
2020-12-26 00:30:00,1.8054999999999999,0.5932748098,1.9004750064,0.0005,0,0.0005,1.8050000000000002,0.5932748098,1.9,1.834,0.6026423068,1.9304750063,0.0005,0,0.0005,1.8335,0.6026423068,1.9300000000000002
2020-12-26 01:00:00,1.6880000000000002,0.5245798319,1.7676334462,0.092,0,0.092,1.596,0.5245798319,1.6800000000000002,1.6880000000000002,0.5245798319,1.7676334462,0.092,0,0.092,1.596,0.5245798319,1.6800000000000002
2020-12-26 01:30:00,1.67,0.5308248299,1.7523341576,0.055,0,0.055,1.615,0.5308248299,1.7000000000000002,1.6605,0.5277023309000001,1.7423346406,0.055,0,0.055,1.6055000000000001,0.5277023309000001,1.69
2020-12-26 02:00:00,1.5935000000000001,0.5152123349000001,1.674719678,0.026000000000000002,0,0.026000000000000002,1.5675,0.5152123349000001,1.65,1.603,0.5183348339,1.6847195612,0.026000000000000002,0,0.026000000000000002,1.577,0.5183348339,1.6600000000000001
2020-12-26 02:30:00,1.674,0.5120898359,1.7505747628,0.116,0,0.116,1.558,0.5120898359,1.6400000000000001,1.7785000000000002,0.5464373249,1.8605526061000002,0.116,0,0.116,1.6625,0.5464373249,1.75
2020-12-26 03:00:00,1.6275,0.5277023309000001,1.7109137909,0.022,0,0.022,1.6055000000000001,0.5277023309000001,1.69,1.6560000000000001,0.5370698279,1.7409135533,0.022,0,0.022,1.634,0.5370698279,1.72
2020-12-26 03:30:00,1.701,0.5589273209,1.7904750068,0.0005,0,0.0005,1.7005,0.5589273209,1.79,1.701,0.5589273209,1.7904750068,0.0005,0,0.0005,1.7005,0.5589273209,1.79
2020-12-26 04:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-12-26 04:30:00,1.524,0.4964773409,1.6028305431,0.0135,0,0.0135,1.5105,0.4964773409,1.5899999999999999,1.5145,0.4933548419,1.5928305779,0.0135,0,0.0135,1.501,0.4933548419,1.58
2020-12-26 05:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-12-26 05:30:00,1.49,0.4402723589,1.5536858595,0.1505,0,0.1505,1.3395000000000001,0.4402723589,1.4100000000000001,1.4805000000000001,0.4371498599,1.5436904644,0.1505,0,0.1505,1.33,0.4371498599,1.4
2020-12-26 06:00:00,1.483,0.38094487790000003,1.5311459761,0.324,0,0.324,1.159,0.38094487790000003,1.22,1.4735,0.37782237890000003,1.5211679723,0.324,0,0.324,1.1495,0.37782237890000003,1.21
2020-12-26 06:30:00,1.572,0.40592486990000004,1.6235636729,0.337,0,0.337,1.235,0.40592486990000004,1.3,1.5625,0.40280237090000004,1.6135848289,0.337,0,0.337,1.2255,0.40280237090000004,1.29
2020-12-26 07:00:00,1.6280000000000001,0.4433948579,1.6873005067,0.279,0,0.279,1.349,0.4433948579,1.42,1.685,0.4621298519,1.7472232256,0.279,0,0.279,1.4060000000000001,0.4621298519,1.48
2020-12-26 07:30:00,1.675,0.5058448379,1.7497154054,0.136,0,0.136,1.5390000000000001,0.5058448379,1.62,1.6655,0.5027223389000001,1.7397183680000001,0.136,0,0.136,1.5295,0.5027223389000001,1.6099999999999999
2020-12-26 08:00:00,1.7934999999999999,0.5682948179,1.8813828026000001,0.0645,0,0.0645,1.729,0.5682948179,1.82,1.784,0.5651723189,1.8713833787,0.0645,0,0.0645,1.7195,0.5651723189,1.81
2020-12-26 08:30:00,1.9905,0.6338672968,2.088989708,0.062,0,0.062,1.9285,0.6338672968,2.03,1.9905,0.6338672968,2.088989708,0.062,0,0.062,1.9285,0.6338672968,2.03
2020-12-26 09:00:00,2.0615,0.6151323028,2.1513182005,0.19,0,0.19,1.8715000000000002,0.6151323028,1.97,2.0615,0.6151323028,2.1513182005,0.19,0,0.19,1.8715000000000002,0.6151323028,1.97
2020-12-26 09:30:00,2.3335,0.7462772608,2.4499289786,0.063,0,0.063,2.2705,0.7462772608,2.39,2.324,0.7431547618000001,2.4399293023,0.063,0,0.063,2.261,0.7431547618000001,2.38
2020-12-26 10:00:00,2.3325,0.7306647658000001,2.4442641531,0.1095,0,0.1095,2.223,0.7306647658000001,2.34,2.3135,0.7244197678000001,2.4242661261,0.1095,0,0.1095,2.204,0.7244197678000001,2.32
2020-12-26 10:30:00,2.483,0.7743797518000001,2.6009523256,0.127,0,0.127,2.356,0.7743797518000001,2.48,2.464,0.7681347538000001,2.5809546683,0.127,0,0.127,2.337,0.7681347538000001,2.46
2020-12-26 11:00:00,2.408,0.6869497798,2.5040694879,0.318,0,0.318,2.09,0.6869497798,2.2,2.3985,0.6838272808,2.4940773845,0.318,0,0.318,2.0805,0.6838272808,2.19
2020-12-26 11:30:00,2.509,0.7868697478000001,2.6294951987,0.115,0,0.115,2.394,0.7868697478000001,2.52,2.4995,0.7837472488,2.6194961348,0.115,0,0.115,2.3845,0.7837472488,2.51
2020-12-26 12:00:00,2.5025,0.7337872648,2.6078631099000003,0.27,0,0.27,2.2325,0.7337872648,2.35,2.493,0.7306647658000001,2.5978683569000003,0.27,0,0.27,2.223,0.7306647658000001,2.34
2020-12-26 12:30:00,2.6555,0.8149722388,2.7777436887,0.176,0,0.176,2.4795,0.8149722388,2.61,2.6365,0.8087272408,2.7577476317,0.176,0,0.176,2.4605,0.8087272408,2.59
2020-12-26 13:00:00,2.746,0.8243397358000001,2.8670633059,0.23800000000000002,0,0.23800000000000002,2.508,0.8243397358000001,2.64,2.7365,0.8212172368,2.8570666775999998,0.23800000000000002,0,0.23800000000000002,2.4985,0.8212172368,2.63
2020-12-26 13:30:00,2.665,0.7775022508,2.7761006376,0.2995,0,0.2995,2.3655,0.7775022508,2.49,2.6555,0.7743797518000001,2.7661063338,0.2995,0,0.2995,2.356,0.7743797518000001,2.48
2020-12-26 14:00:00,2.5745,0.8024822428,2.6966697981000003,0.133,0,0.133,2.4415,0.8024822428,2.5700000000000003,2.5555,0.7962372448,2.6766721876,0.133,0,0.133,2.4225,0.7962372448,2.55
2020-12-26 14:30:00,2.4755000000000003,0.7681347538000001,2.5919358113,0.1385,0,0.1385,2.337,0.7681347538000001,2.46,2.4755000000000003,0.7681347538000001,2.5919358113,0.1385,0,0.1385,2.337,0.7681347538000001,2.46
2020-12-26 15:00:00,2.437,0.7556447578000001,2.5514638935000002,0.138,0,0.138,2.299,0.7556447578000001,2.42,2.4275,0.7525222588,2.5414653254,0.138,0,0.138,2.2895,0.7525222588,2.41
2020-12-26 15:30:00,2.4815,0.7931147458000001,2.6051628068,0.0685,0,0.0685,2.4130000000000003,0.7931147458000001,2.54,2.4625,0.7868697478000001,2.5851634861,0.0685,0,0.0685,2.394,0.7868697478000001,2.52
2020-12-26 16:00:00,2.5105,0.7962372448,2.6337433436,0.088,0,0.088,2.4225,0.7962372448,2.55,2.4915000000000003,0.7899922468,2.6137444405,0.088,0,0.088,2.4035,0.7899922468,2.5300000000000002
2020-12-26 16:30:00,2.7095000000000002,0.8742997198,2.8470669557,0.0495,0,0.0495,2.66,0.8742997198,2.8,2.6905,0.8680547218,2.8270672525,0.0495,0,0.0495,2.641,0.8680547218,2.7800000000000002
2020-12-26 17:00:00,2.801,0.8836672168,2.9370850771,0.1125,0,0.1125,2.6885,0.8836672168,2.83,2.7915,0.8805447178,2.9270857948,0.1125,0,0.1125,2.6790000000000003,0.8805447178,2.8200000000000003
2020-12-26 17:30:00,2.884,0.9180147058,3.0265833873,0.091,0,0.091,2.793,0.9180147058,2.94,2.865,0.9117697078,3.0065842746,0.091,0,0.091,2.774,0.9117697078,2.92
2020-12-26 18:00:00,2.899,0.9492396958,3.0504519337,0.011,0,0.011,2.888,0.9492396958,3.04,2.88,0.9429946978,3.0304519465,0.011,0,0.011,2.8689999999999998,0.9429946978,3.02
2020-12-26 18:30:00,2.6705,0.8555647258,2.8042042098,0.0675,0,0.0675,2.6029999999999998,0.8555647258,2.74,2.6515,0.8493197278,2.7842047787,0.0675,0,0.0675,2.584,0.8493197278,2.7199999999999998
2020-12-26 19:00:00,2.5925000000000002,0.8274622348,2.7213507675,0.075,0,0.075,2.5175,0.8274622348,2.65,2.5735,0.8212172368,2.7013515136,0.075,0,0.075,2.4985,0.8212172368,2.63
2020-12-26 19:30:00,2.6635,0.8524422268,2.7965854180000003,0.07,0,0.07,2.5935,0.8524422268,2.73,2.6445,0.8461972288,2.7765860332,0.07,0,0.07,2.5745,0.8461972288,2.71
2020-12-26 20:00:00,2.677,0.8555647258,2.81039499,0.074,0,0.074,2.6029999999999998,0.8555647258,2.74,2.6675,0.8524422268,2.8003953292,0.074,0,0.074,2.5935,0.8524422268,2.73
2020-12-26 20:30:00,2.654,0.8649322228,2.7913838414,0.022500000000000003,0,0.022500000000000003,2.6315,0.8649322228,2.77,2.635,0.8586872248,2.7713839052,0.022500000000000003,0,0.022500000000000003,2.6125,0.8586872248,2.75
2020-12-26 21:00:00,2.4365,0.7743797518000001,2.5565985704000003,0.0805,0,0.0805,2.356,0.7743797518000001,2.48,2.427,0.7712572528,2.5465990555999998,0.0805,0,0.0805,2.3465,0.7712572528,2.47
2020-12-26 21:30:00,2.3835,0.7400322628,2.4957403711,0.132,0,0.132,2.2515,0.7400322628,2.37,2.3645,0.7337872648,2.4757431208,0.132,0,0.132,2.2325,0.7337872648,2.35
2020-12-26 22:00:00,2.3965,0.7462772608,2.5100083665,0.126,0,0.126,2.2705,0.7462772608,2.39,2.3775,0.7400322628,2.4900108433,0.126,0,0.126,2.2515,0.7400322628,2.37
2020-12-26 22:30:00,2.338,0.7493997598000001,2.4551667968,0.058,0,0.058,2.2800000000000002,0.7493997598000001,2.4,2.3285,0.7462772608,2.44516707,0.058,0,0.058,2.2705,0.7462772608,2.39
2020-12-26 23:00:00,1.9649999999999999,0.6182548018,2.05996699,0.084,0,0.084,1.881,0.6182548018,1.98,1.9649999999999999,0.6182548018,2.05996699,0.084,0,0.084,1.881,0.6182548018,1.98
2020-12-26 23:30:00,2.0215,0.6432347938,2.1213706065,0.0645,0,0.0645,1.957,0.6432347938,2.06,1.9929999999999999,0.6338672968,2.0913719779,0.0645,0,0.0645,1.9285,0.6338672968,2.03
2020-12-27 00:00:00,3.3645,1.1053646457,3.541425031,0.0015,0,0.0015,3.363,1.1053646457,3.54,3.3455,1.0991196477,3.5214250311,0.0015,0,0.0015,3.344,1.0991196477,3.52
2020-12-27 00:30:00,2.8025,0.9211372048,2.95,0.0,0,0.0,2.8025,0.9211372048,2.95,2.7835,0.9148922068,2.93,0.0,0,0.0,2.7835,0.9148922068,2.93
2020-12-27 01:00:00,2.0315,0.6369897958,2.1290251877,0.0935,0,0.0935,1.9380000000000002,0.6369897958,2.04,2.022,0.6338672968,2.1190261324,0.0935,0,0.0935,1.9285,0.6338672968,2.03
2020-12-27 01:30:00,2.115,0.6713372848,2.2189904799,0.07250000000000001,0,0.07250000000000001,2.0425,0.6713372848,2.15,2.1055,0.6682147858,2.2089910027,0.07250000000000001,0,0.07250000000000001,2.033,0.6682147858,2.14
2020-12-27 02:00:00,1.9225,0.5807848139,2.00831204,0.1555,0,0.1555,1.767,0.5807848139,1.8599999999999999,1.913,0.5776623149,1.9983149777,0.1555,0,0.1555,1.7575,0.5776623149,1.85
2020-12-27 02:30:00,1.81,0.5370698279,1.888,0.176,0,0.176,1.634,0.5370698279,1.72,1.8005,0.5339473289000001,1.8780042598,0.176,0,0.176,1.6245,0.5339473289000001,1.71
2020-12-27 03:00:00,1.858,0.5464373249,1.9366873134,0.1955,0,0.1955,1.6625,0.5464373249,1.75,1.8485,0.5433148259,1.9266923081,0.1955,0,0.1955,1.653,0.5433148259,1.74
2020-12-27 03:30:00,1.8745,0.5464373249,1.9525224711,0.212,0,0.212,1.6625,0.5464373249,1.75,1.8745,0.5464373249,1.9525224711,0.212,0,0.212,1.6625,0.5464373249,1.75
2020-12-27 04:00:00,1.9415,0.5558048219,2.0194903441,0.2505,0,0.2505,1.691,0.5558048219,1.78,1.8845,0.5370698279,1.9595367437000002,0.2505,0,0.2505,1.634,0.5370698279,1.72
2020-12-27 04:30:00,1.8399999999999999,0.5745398159,1.9276140693000001,0.092,0,0.092,1.748,0.5745398159,1.8399999999999999,1.8305,0.5714173169,1.9176151855999999,0.092,0,0.092,1.7385000000000002,0.5714173169,1.83
2020-12-27 05:00:00,1.7890000000000001,0.5277023309000001,1.8652052836,0.1835,0,0.1835,1.6055000000000001,0.5277023309000001,1.69,1.7795,0.5245798319,1.8552100285000002,0.1835,0,0.1835,1.596,0.5245798319,1.6800000000000002
2020-12-27 05:30:00,1.892,0.6213773008,1.9914250551000001,0.0015,0,0.0015,1.8905,0.6213773008,1.99,1.8825,0.6182548018,1.9814250554,0.0015,0,0.0015,1.881,0.6182548018,1.98
2020-12-27 06:00:00,1.9100000000000001,0.6088873048,2.0047054023,0.0575,0,0.0575,1.8525,0.6088873048,1.9500000000000002,1.9005,0.6057648058,1.9947058054000002,0.0575,0,0.0575,1.843,0.6057648058,1.94
2020-12-27 06:30:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2020-12-27 07:00:00,2.08,0.6588472888,2.1818523667,0.0755,0,0.0755,2.0045,0.6588472888,2.11,2.023,0.6401122948,2.1218559683000002,0.0755,0,0.0755,1.9475,0.6401122948,2.05
2020-12-27 07:30:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2020-12-27 08:00:00,1.9295,0.5870298118,2.0168228108,0.14350000000000002,0,0.14350000000000002,1.786,0.5870298118,1.88,1.9295,0.5870298118,2.0168228108,0.14350000000000002,0,0.14350000000000002,1.786,0.5870298118,1.88
2020-12-27 08:30:00,2.095,0.6838272808,2.203779651,0.0145,0,0.0145,2.0805,0.6838272808,2.19,2.0855,0.6807047818,2.1937796722,0.0145,0,0.0145,2.071,0.6807047818,2.18
2020-12-27 09:00:00,2.0945,0.6307447978,2.1874115411,0.17550000000000002,0,0.17550000000000002,1.919,0.6307447978,2.02,2.0945,0.6307447978,2.1874115411,0.17550000000000002,0,0.17550000000000002,1.919,0.6307447978,2.02
2020-12-27 09:30:00,2.303,0.7119297718,2.4105296099,0.137,0,0.137,2.166,0.7119297718,2.2800000000000002,2.2935,0.7088072728,2.4005311912,0.137,0,0.137,2.1565,0.7088072728,2.27
2020-12-27 10:00:00,2.363,0.6650922868,2.4548150134,0.3395,0,0.3395,2.0235,0.6650922868,2.13,2.3535,0.6619697878,2.4448243802,0.3395,0,0.3395,2.014,0.6619697878,2.12
2020-12-27 10:30:00,2.487,0.7618897558000001,2.6010853504,0.169,0,0.169,2.318,0.7618897558000001,2.44,2.4775,0.7587672568,2.5910874165,0.169,0,0.169,2.3085,0.7587672568,2.43
2020-12-27 11:00:00,2.6035,0.8087272408,2.7262156921000003,0.14300000000000002,0,0.14300000000000002,2.4605,0.8087272408,2.59,2.5845000000000002,0.8024822428,2.7062183947,0.14300000000000002,0,0.14300000000000002,2.4415,0.8024822428,2.5700000000000003
2020-12-27 11:30:00,2.5975,0.7775022508,2.7113679204,0.232,0,0.232,2.3655,0.7775022508,2.49,2.588,0.7743797518000001,2.7013715035,0.232,0,0.232,2.356,0.7743797518000001,2.48
2020-12-27 12:00:00,2.5645,0.6744597838,2.6517081759,0.5125000000000001,0,0.5125000000000001,2.052,0.6744597838,2.16,2.555,0.6713372848,2.6417264715,0.5125000000000001,0,0.5125000000000001,2.0425,0.6713372848,2.15
2020-12-27 12:30:00,2.6885,0.7931147458000001,2.8030453528,0.2755,0,0.2755,2.4130000000000003,0.7931147458000001,2.54,2.6695,0.7868697478000001,2.7830548414000003,0.2755,0,0.2755,2.394,0.7868697478000001,2.52
2020-12-27 13:00:00,3.061,0.9679746898,3.2104043359,0.116,0,0.116,2.9450000000000003,0.9679746898,3.1,3.042,0.9617296918,3.1904056168,0.116,0,0.116,2.926,0.9617296918,3.08
2020-12-27 13:30:00,2.915,0.9024022108,3.0514840242,0.1695,0,0.1695,2.7455,0.9024022108,2.89,2.896,0.8961572128,3.0314870526,0.1695,0,0.1695,2.7265,0.8961572128,2.87
2020-12-27 14:00:00,2.8535,0.8649322228,2.9817058876,0.222,0,0.222,2.6315,0.8649322228,2.77,2.8345000000000002,0.8586872248,2.9617113296,0.222,0,0.222,2.6125,0.8586872248,2.75
2020-12-27 14:30:00,2.795,0.8430747298,2.9193834966,0.23,0,0.23,2.565,0.8430747298,2.7,2.7855,0.8399522308,2.9093865333,0.23,0,0.23,2.5555,0.8399522308,2.69
2020-12-27 15:00:00,2.807,0.8774222188,2.9409384132,0.1375,0,0.1375,2.6695,0.8774222188,2.81,2.7880000000000003,0.8711772208,2.9209405591,0.1375,0,0.1375,2.6505,0.8711772208,2.79
2020-12-27 15:30:00,2.954,0.8805447178,3.0824462688,0.275,0,0.275,2.6790000000000003,0.8805447178,2.8200000000000003,2.9065000000000003,0.8649322228,3.0324659932,0.275,0,0.275,2.6315,0.8649322228,2.77
2020-12-27 16:00:00,3.0435,0.9773421867000001,3.1965747293,0.07,0,0.07,2.9735,0.9773421867000001,3.13,3.0245,0.9710971888000001,3.1765751998,0.07,0,0.07,2.9545,0.9710971888000001,3.11
2020-12-27 16:30:00,3.138,0.9898321827000001,3.2904120943,0.1265,0,0.1265,3.0115,0.9898321827000001,3.17,3.119,0.9835871847000001,3.2704135442,0.1265,0,0.1265,2.9925,0.9835871847000001,3.15
2020-12-27 17:00:00,3.5395,1.1615696277,3.7252253959,0.0055000000000000005,0,0.0055000000000000005,3.534,1.1615696277,3.7199999999999998,3.4825,1.1428346337,3.6652254023,0.0055000000000000005,0,0.0055000000000000005,3.477,1.1428346337,3.66
2020-12-27 17:30:00,3.6310000000000002,1.1865496197,3.819955628,0.021,0,0.021,3.61,1.1865496197,3.8,3.5075000000000003,1.1459571327,3.6899558263000003,0.021,0,0.021,3.4865,1.1459571327,3.67
2020-12-27 18:00:00,3.504,1.1490796317,3.6876008461,0.008,0,0.008,3.496,1.1490796317,3.68,3.485,1.1428346337,3.6676008507,0.008,0,0.008,3.477,1.1428346337,3.66
2020-12-27 18:30:00,3.253,1.0304246697,3.4122989318,0.11800000000000001,0,0.11800000000000001,3.135,1.0304246697,3.3,3.234,1.0241796717,3.3923001046,0.11800000000000001,0,0.11800000000000001,3.116,1.0241796717,3.2800000000000002
2020-12-27 19:00:00,3.2575,1.0460371647,3.4213301507000002,0.075,0,0.075,3.1825,1.0460371647,3.35,3.2385,1.0397921667,3.401330622,0.075,0,0.075,3.1635,1.0397921667,3.33
2020-12-27 19:30:00,3.0725,0.9867096837,3.2270500848,0.07050000000000001,0,0.07050000000000001,3.002,0.9867096837,3.16,3.0535,0.9804646857,3.2070505531,0.07050000000000001,0,0.07050000000000001,2.983,0.9804646857,3.14
2020-12-27 20:00:00,2.9779999999999998,0.9554846938,3.127528577,0.07100000000000001,0,0.07100000000000001,2.907,0.9554846938,3.06,2.959,0.9492396958,3.1075290827,0.07100000000000001,0,0.07100000000000001,2.888,0.9492396958,3.04
2020-12-27 20:30:00,2.9045,0.8992797118,3.040530258,0.1685,0,0.1685,2.7359999999999998,0.8992797118,2.88,2.8665000000000003,0.8867897158,3.0005363271,0.1685,0,0.1685,2.698,0.8867897158,2.84
2020-12-27 21:00:00,2.803,0.9117697078,2.9475639094,0.029,0,0.029,2.774,0.9117697078,2.92,2.7935,0.9086472088,2.9375639568,0.029,0,0.029,2.7645,0.9086472088,2.91
2020-12-27 21:30:00,2.6175,0.7993597438000001,2.7368380021,0.1855,0,0.1855,2.432,0.7993597438000001,2.56,2.5985,0.7931147458000001,2.7168425148,0.1855,0,0.1855,2.4130000000000003,0.7931147458000001,2.54
2020-12-27 22:00:00,2.585,0.8368297318,2.7170772899999998,0.039,0,0.039,2.5460000000000003,0.8368297318,2.68,2.566,0.8305847338000001,2.6970774924,0.039,0,0.039,2.527,0.8305847338000001,2.66
2020-12-27 22:30:00,2.416,0.7931147458000001,2.5428501725,0.003,0,0.003,2.4130000000000003,0.7931147458000001,2.54,2.3970000000000002,0.7868697478000001,2.5228501739,0.003,0,0.003,2.394,0.7868697478000001,2.52
2020-12-27 23:00:00,2.2845,0.7369097638000001,2.4004116833999998,0.0425,0,0.0425,2.242,0.7369097638000001,2.36,2.275,0.7337872648,2.3904118369000003,0.0425,0,0.0425,2.2325,0.7337872648,2.35
2020-12-27 23:30:00,2.1065,0.6213773008,2.1962358708,0.216,0,0.216,1.8905,0.6213773008,1.99,2.0875,0.6151323028,2.1762453906,0.216,0,0.216,1.8715000000000002,0.6151323028,1.97
2020-12-28 00:00:00,2.0035,0.6182548018,2.0967239327,0.12250000000000001,0,0.12250000000000001,1.881,0.6182548018,1.98,1.9845000000000002,0.6120098038,2.0767272931,0.12250000000000001,0,0.12250000000000001,1.862,0.6120098038,1.96
2020-12-28 00:30:00,2.204,0.7212972688,2.3190268972,0.0095,0,0.0095,2.1945,0.7212972688,2.31,2.185,0.7150522708,2.2990269137,0.0095,0,0.0095,2.1755,0.7150522708,2.29
2020-12-28 01:00:00,2.0,0.6244997998,2.095232684,0.1,0,0.1,1.9,0.6244997998,2.0,1.9905,0.6213773008,2.0852337998,0.1,0,0.1,1.8905,0.6213773008,1.99
2020-12-28 01:30:00,2.0845,0.6682147858,2.188984068,0.051500000000000004,0,0.051500000000000004,2.033,0.6682147858,2.14,2.075,0.6650922868,2.1789843391,0.051500000000000004,0,0.051500000000000004,2.0235,0.6650922868,2.13
2020-12-28 02:00:00,1.937,0.5901523108,2.0249070966,0.14150000000000001,0,0.14150000000000001,1.7955,0.5901523108,1.8900000000000001,1.9275,0.5870298118,2.0149094893,0.14150000000000001,0,0.14150000000000001,1.786,0.5870298118,1.88
2020-12-28 02:30:00,1.8695,0.5682948179,1.9539675663,0.1405,0,0.1405,1.729,0.5682948179,1.82,1.8695,0.5682948179,1.9539675663,0.1405,0,0.1405,1.729,0.5682948179,1.82
2020-12-28 03:00:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2020-12-28 03:30:00,1.861,0.5558048219,1.9422255276,0.17,0,0.17,1.691,0.5558048219,1.78,1.861,0.5558048219,1.9422255276,0.17,0,0.17,1.691,0.5558048219,1.78
2020-12-28 04:00:00,1.8615,0.5651723189,1.9454053562,0.14200000000000002,0,0.14200000000000002,1.7195,0.5651723189,1.81,1.8519999999999999,0.5620498199,1.9354079673000002,0.14200000000000002,0,0.14200000000000002,1.71,0.5620498199,1.8
2020-12-28 04:30:00,1.8940000000000001,0.5589273209,1.9747495411,0.1935,0,0.1935,1.7005,0.5589273209,1.79,1.8940000000000001,0.5589273209,1.9747495411,0.1935,0,0.1935,1.7005,0.5589273209,1.79
2020-12-28 05:00:00,1.8705,0.5870298118,1.9604525625,0.0845,0,0.0845,1.786,0.5870298118,1.88,1.861,0.5839073129,1.9504534729,0.0845,0,0.0845,1.7765,0.5839073129,1.87
2020-12-28 05:30:00,1.9795,0.6338672968,2.0785110055000002,0.051000000000000004,0,0.051000000000000004,1.9285,0.6338672968,2.03,1.97,0.6307447978,2.0685113004,0.051000000000000004,0,0.051000000000000004,1.919,0.6307447978,2.02
2020-12-28 06:00:00,2.075,0.6807047818,2.1838003572,0.004,0,0.004,2.071,0.6807047818,2.18,2.0655,0.6775822828,2.1738003588,0.004,0,0.004,2.0615,0.6775822828,2.17
2020-12-28 06:30:00,2.163,0.7056847738,2.2752054852,0.016,0,0.016,2.147,0.7056847738,2.26,2.1155,0.6900722788,2.2252056085,0.016,0,0.016,2.0995,0.6900722788,2.21
2020-12-28 07:00:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2020-12-28 07:30:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-12-28 08:00:00,2.5035,0.8212172368,2.6347504626,0.005,0,0.005,2.4985,0.8212172368,2.63,2.437,0.7993597438000001,2.5647504752,0.005,0,0.005,2.432,0.7993597438000001,2.56
2020-12-28 08:30:00,2.372,0.7244197678000001,2.4801548339,0.168,0,0.168,2.204,0.7244197678000001,2.32,2.3625,0.7212972688,2.47015708,0.168,0,0.168,2.1945,0.7212972688,2.31
2020-12-28 09:00:00,2.5949999999999998,0.8180947378000001,2.7209013213,0.106,0,0.106,2.489,0.8180947378000001,2.62,2.576,0.8118497398000001,2.700902812,0.106,0,0.106,2.47,0.8118497398000001,2.6
2020-12-28 09:30:00,2.7035,0.8087272408,2.8218703017999998,0.243,0,0.243,2.4605,0.8087272408,2.59,2.694,0.8056047418000001,2.8118739303,0.243,0,0.243,2.451,0.8056047418000001,2.58
2020-12-28 10:00:00,2.8529999999999998,0.8586872248,2.9794215462,0.24050000000000002,0,0.24050000000000002,2.6125,0.8586872248,2.75,2.8435,0.8555647258,2.9694247338,0.24050000000000002,0,0.24050000000000002,2.6029999999999998,0.8555647258,2.74
2020-12-28 10:30:00,2.8845,0.8992797118,3.0214308283,0.14850000000000002,0,0.14850000000000002,2.7359999999999998,0.8992797118,2.88,2.8655,0.8930347138,3.0014331993,0.14850000000000002,0,0.14850000000000002,2.717,0.8930347138,2.86
2020-12-28 11:00:00,2.6335,0.7712572528,2.7441137003,0.28700000000000003,0,0.28700000000000003,2.3465,0.7712572528,2.47,2.624,0.7681347538000001,2.7341190537,0.28700000000000003,0,0.28700000000000003,2.337,0.7681347538000001,2.46
2020-12-28 11:30:00,2.6865,0.7837472488,2.7984892353,0.302,0,0.302,2.3845,0.7837472488,2.51,2.677,0.7806247498000001,2.7884949345,0.302,0,0.302,2.375,0.7806247498000001,2.5
2020-12-28 12:00:00,2.8735,0.8180947378000001,2.9876882786000003,0.3845,0,0.3845,2.489,0.8180947378000001,2.62,2.8545,0.8118497398000001,2.9677045422,0.3845,0,0.3845,2.47,0.8118497398000001,2.6
2020-12-28 12:30:00,3.146,0.9773421867000001,3.2943153689,0.17250000000000001,0,0.17250000000000001,2.9735,0.9773421867000001,3.13,3.089,0.9586071928000001,3.2343235382,0.17250000000000001,0,0.17250000000000001,2.9165,0.9586071928000001,3.07
2020-12-28 13:00:00,3.356,1.0803846537,3.5256158327,0.069,0,0.069,3.287,1.0803846537,3.46,3.223,1.0366696677,3.385618555,0.069,0,0.069,3.154,1.0366696677,3.32
2020-12-28 13:30:00,3.195,1.0116896757,3.3513491313,0.117,0,0.117,3.078,1.0116896757,3.24,3.081,0.9742196878,3.2313565263,0.117,0,0.117,2.964,0.9742196878,3.12
2020-12-28 14:00:00,3.0885,0.9367496998,3.2274343138,0.23850000000000002,0,0.23850000000000002,2.85,0.9367496998,3.0,2.984,0.9024022108,3.1174646349,0.23850000000000002,0,0.23850000000000002,2.7455,0.9024022108,2.89
2020-12-28 14:30:00,2.975,0.9180147058,3.1134186998,0.182,0,0.182,2.793,0.9180147058,2.94,2.9275,0.9024022108,3.0634271658,0.182,0,0.182,2.7455,0.9024022108,2.89
2020-12-28 15:00:00,2.9595000000000002,0.9367496998,3.1042133061,0.1095,0,0.1095,2.85,0.9367496998,3.0,2.9405,0.9305047018,3.0842145272,0.1095,0,0.1095,2.831,0.9305047018,2.98
2020-12-28 15:30:00,4.2785,1.3863895556,4.4975146748,0.060500000000000005,0,0.060500000000000005,4.218,1.3863895556,4.44,4.2595,1.3801445576,4.477514852,0.060500000000000005,0,0.060500000000000005,4.199,1.3801445576,4.42
2020-12-28 16:00:00,3.1385,1.0054446777,3.2956184928,0.0795,0,0.0795,3.059,1.0054446777,3.22,3.129,1.0023221787,3.2856187773,0.0795,0,0.0795,3.0495,1.0023221787,3.21
2020-12-28 16:30:00,3.3825,1.1116096437,3.5604750034,0.0005,0,0.0005,3.382,1.1116096437,3.56,3.354,1.1022421467,3.5304750035,0.0005,0,0.0005,3.3535,1.1022421467,3.5300000000000002
2020-12-28 17:00:00,3.4955,1.0928746497,3.6623619768999998,0.1705,0,0.1705,3.325,1.0928746497,3.5,3.4765,1.0866296517,3.6423641018,0.1705,0,0.1705,3.306,1.0866296517,3.48
2020-12-28 17:30:00,3.8235,1.2302646057,4.0165536533,0.0805,0,0.0805,3.743,1.2302646057,3.94,3.795,1.2208971087,3.9865542452,0.0805,0,0.0805,3.7145,1.2208971087,3.91
2020-12-28 18:00:00,3.8285,1.2583670967,4.03,0.0,0,0.0,3.8285,1.2583670967,4.03,3.8095,1.2521220987000001,4.01,0.0,0,0.0,3.8095,1.2521220987000001,4.01
2020-12-28 18:30:00,3.495,1.1209771407,3.6703698383,0.0845,0,0.0845,3.4105,1.1209771407,3.59,3.4855,1.1178546417,3.6603700974,0.0845,0,0.0845,3.401,1.1178546417,3.58
2020-12-28 19:00:00,3.5135,1.1272221387,3.6898932234,0.084,0,0.084,3.4295,1.1272221387,3.61,3.4945,1.1209771407,3.6698937314,0.084,0,0.084,3.4105,1.1209771407,3.59
2020-12-28 19:30:00,3.441,1.1303446377,3.6219000538,0.002,0,0.002,3.439,1.1303446377,3.62,3.4125,1.1209771407,3.5919000543,0.002,0,0.002,3.4105,1.1209771407,3.59
2020-12-28 20:00:00,3.1315,0.9679746898,3.2776923666,0.1865,0,0.1865,2.9450000000000003,0.9679746898,3.1,3.1125,0.9617296918,3.2576955429,0.1865,0,0.1865,2.926,0.9617296918,3.08
2020-12-28 20:30:00,3.0975,1.0116896757,3.2585306888,0.0195,0,0.0195,3.078,1.0116896757,3.24,3.0405,0.9929546817,3.1985307955,0.0195,0,0.0195,3.021,0.9929546817,3.18
2020-12-28 21:00:00,2.9115,0.9429946978,3.0604037724,0.0425,0,0.0425,2.8689999999999998,0.9429946978,3.02,2.8355,0.9180147058,2.9804045447,0.0425,0,0.0425,2.793,0.9180147058,2.94
2020-12-28 21:30:00,2.71,0.8899122148,2.8523751068000003,0.0025,0,0.0025,2.7075,0.8899122148,2.85,2.672,0.8774222188,2.8123751083,0.0025,0,0.0025,2.6695,0.8774222188,2.81
2020-12-28 22:00:00,2.5165,0.7962372448,2.639463203,0.094,0,0.094,2.4225,0.7962372448,2.55,2.488,0.7868697478000001,2.6094650793,0.094,0,0.094,2.394,0.7868697478000001,2.52
2020-12-28 22:30:00,2.6095,0.8555647258,2.74617575,0.006500000000000001,0,0.006500000000000001,2.6029999999999998,0.8555647258,2.74,2.6,0.8524422268,2.7361757528,0.006500000000000001,0,0.006500000000000001,2.5935,0.8524422268,2.73
2020-12-28 23:00:00,2.3025,0.7462772608,2.4204206246,0.032,0,0.032,2.2705,0.7462772608,2.39,2.2455,0.7275422668,2.3604211489,0.032,0,0.032,2.2135,0.7275422668,2.33
2020-12-28 23:30:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2020-12-29 00:00:00,2.2245,0.7306647658000001,2.3414250468,0.0015,0,0.0015,2.223,0.7306647658000001,2.34,2.177,0.7150522708,2.2914250479,0.0015,0,0.0015,2.1755,0.7150522708,2.29
2020-12-29 00:30:00,2.176,0.7150522708,2.2904750053000003,0.0005,0,0.0005,2.1755,0.7150522708,2.29,2.138,0.7025622748,2.2504750054000002,0.0005,0,0.0005,2.1375,0.7025622748,2.25
2020-12-29 01:00:00,2.1195,0.6775822828,2.2251737011,0.058,0,0.058,2.0615,0.6775822828,2.17,2.1005,0.6713372848,2.2051743695,0.058,0,0.058,2.0425,0.6713372848,2.15
2020-12-29 01:30:00,2.0155,0.2654124149,2.0329003911,1.208,0,1.208,0.8075,0.2654124149,0.85,2.006,0.2622899159,2.0230748874,1.208,0,1.208,0.798,0.2622899159,0.84
2020-12-29 02:00:00,2.016,0.6463572928,2.1170814226,0.0495,0,0.0495,1.9665,0.6463572928,2.07,2.0065,0.6432347938,2.1070816904,0.0495,0,0.0495,1.957,0.6432347938,2.06
2020-12-29 02:30:00,1.921,0.6213773008,2.0189974616,0.030500000000000003,0,0.030500000000000003,1.8905,0.6213773008,1.99,1.9115000000000002,0.6182548018,2.0089975734,0.030500000000000003,0,0.030500000000000003,1.881,0.6182548018,1.98
2020-12-29 03:00:00,1.8955000000000002,0.6213773008,1.9947506110000002,0.005,0,0.005,1.8905,0.6213773008,1.99,1.867,0.6120098038,1.9647506203,0.005,0,0.005,1.862,0.6120098038,1.96
2020-12-29 03:30:00,2.021,0.6494797918,2.1227965046,0.045,0,0.045,1.976,0.6494797918,2.08,1.9925000000000002,0.6401122948,2.0927971713,0.045,0,0.045,1.9475,0.6401122948,2.05
2020-12-29 04:00:00,2.0235,0.6494797918,2.1251767574000002,0.0475,0,0.0475,1.976,0.6494797918,2.08,2.014,0.6463572928,2.115177002,0.0475,0,0.0475,1.9665,0.6463572928,2.07
2020-12-29 04:30:00,1.9525000000000001,0.6401122948,2.0547505931,0.005,0,0.005,1.9475,0.6401122948,2.05,1.943,0.6369897958,2.044750596,0.005,0,0.005,1.9380000000000002,0.6369897958,2.04
2020-12-29 05:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-12-29 05:30:00,1.949,0.6338672968,2.0494849963,0.0205,0,0.0205,1.9285,0.6338672968,2.03,1.9300000000000002,0.6276222988,2.0294850948,0.0205,0,0.0205,1.9095,0.6276222988,2.01
2020-12-29 06:00:00,2.005,0.6244997998,2.1000059524,0.105,0,0.105,1.9,0.6244997998,2.0,1.9955,0.6213773008,2.090007177,0.105,0,0.105,1.8905,0.6213773008,1.99
2020-12-29 06:30:00,2.1055,0.6401122948,2.2006530849,0.158,0,0.158,1.9475,0.6401122948,2.05,2.096,0.6369897958,2.1906556096,0.158,0,0.158,1.9380000000000002,0.6369897958,2.04
2020-12-29 07:00:00,2.233,0.7212972688,2.3466057935,0.0385,0,0.0385,2.1945,0.7212972688,2.31,2.195,0.7088072728,2.3066063275,0.0385,0,0.0385,2.1565,0.7088072728,2.27
2020-12-29 07:30:00,2.4785,0.8118497398000001,2.6080763505,0.0085,0,0.0085,2.47,0.8118497398000001,2.6,2.393,0.7837472488,2.5180763988,0.0085,0,0.0085,2.3845,0.7837472488,2.51
2020-12-29 08:00:00,2.4855,0.8056047418000001,2.612797208,0.0345,0,0.0345,2.451,0.8056047418000001,2.58,2.4475,0.7931147458000001,2.5727975532,0.0345,0,0.0345,2.4130000000000003,0.7931147458000001,2.54
2020-12-29 08:30:00,2.6905,0.8586872248,2.8242050209,0.078,0,0.078,2.6125,0.8586872248,2.75,2.6715,0.8524422268,2.8042057699000003,0.078,0,0.078,2.5935,0.8524422268,2.73
2020-12-29 09:00:00,2.8085,0.8774222188,2.9423701331,0.139,0,0.139,2.6695,0.8774222188,2.81,2.799,0.8742997198,2.9323712248,0.139,0,0.139,2.66,0.8742997198,2.8
2020-12-29 09:30:00,2.9135,0.8805447178,3.043655902,0.23450000000000001,0,0.23450000000000001,2.6790000000000003,0.8805447178,2.8200000000000003,2.8945,0.8742997198,3.0236617288,0.23450000000000001,0,0.23450000000000001,2.66,0.8742997198,2.8
2020-12-29 10:00:00,3.0485,0.9336272008000001,3.1882615953,0.20800000000000002,0,0.20800000000000002,2.8405,0.9336272008000001,2.99,3.0295,0.9273822028,3.1682657717,0.20800000000000002,0,0.20800000000000002,2.8215,0.9273822028,2.9699999999999998
2020-12-29 10:30:00,3.2795,1.0554046617,3.4451413977,0.0685,0,0.0685,3.211,1.0554046617,3.38,3.27,1.0522821627,3.435141591,0.0685,0,0.0685,3.2015000000000002,1.0522821627,3.37
2020-12-29 11:00:00,3.021,0.9242597038,3.1592241136,0.209,0,0.209,2.8120000000000003,0.9242597038,2.96,3.0115,0.9211372048,3.1492262542000002,0.209,0,0.209,2.8025,0.9211372048,2.95
2020-12-29 11:30:00,3.0955,0.9648521908000001,3.2423849247,0.16,0,0.16,2.9355,0.9648521908000001,3.09,3.086,0.9617296918,3.2323861155,0.16,0,0.16,2.926,0.9617296918,3.08
2020-12-29 12:00:00,3.105,0.9367496998,3.2432275591,0.255,0,0.255,2.85,0.9367496998,3.0,3.086,0.9305047018,3.2232336248,0.255,0,0.255,2.831,0.9305047018,2.98
2020-12-29 12:30:00,3.1075,0.9273822028,3.2429298481,0.28600000000000003,0,0.28600000000000003,2.8215,0.9273822028,2.9699999999999998,3.0885,0.9211372048,3.22293748,0.28600000000000003,0,0.28600000000000003,2.8025,0.9211372048,2.95
2020-12-29 13:00:00,3.074,0.9461171968000001,3.2163043622,0.1955,0,0.1955,2.8785,0.9461171968000001,3.03,3.0645,0.9429946978,3.2063061691,0.1955,0,0.1955,2.8689999999999998,0.9429946978,3.02
2020-12-29 13:30:00,3.1675,1.0241796717,3.3289638403,0.051500000000000004,0,0.051500000000000004,3.116,1.0241796717,3.2800000000000002,3.1485,1.0179346737,3.3089640751,0.051500000000000004,0,0.051500000000000004,3.097,1.0179346737,3.26
2020-12-29 14:00:00,3.211,1.0241796717,3.3703805423,0.095,0,0.095,3.116,1.0241796717,3.2800000000000002,3.192,1.0179346737,3.3503813216,0.095,0,0.095,3.097,1.0179346737,3.26
2020-12-29 14:30:00,2.8505000000000003,0.8524422268,2.9752324279,0.257,0,0.257,2.5935,0.8524422268,2.73,2.841,0.8493197278,2.9652360783000002,0.257,0,0.257,2.584,0.8493197278,2.7199999999999998
2020-12-29 15:00:00,2.8890000000000002,0.9211372048,3.032295294,0.08650000000000001,0,0.08650000000000001,2.8025,0.9211372048,2.95,2.8795,0.9180147058,3.022295692,0.08650000000000001,0,0.08650000000000001,2.793,0.9180147058,2.94
2020-12-29 15:30:00,2.9915000000000003,0.9554846938,3.1403858441,0.0845,0,0.0845,2.907,0.9554846938,3.06,2.9725,0.9492396958,3.1203865546,0.0845,0,0.0845,2.888,0.9492396958,3.04
2020-12-29 16:00:00,3.206,1.0148121747,3.3627785758,0.11850000000000001,0,0.11850000000000001,3.0875,1.0148121747,3.25,3.1965,1.0116896757,3.352779183,0.11850000000000001,0,0.11850000000000001,3.078,1.0116896757,3.24
2020-12-29 16:30:00,3.3785,1.1022421467,3.5537585737,0.025,0,0.025,3.3535,1.1022421467,3.5300000000000002,3.3595,1.0959971487,3.5337586222,0.025,0,0.025,3.3345000000000002,1.0959971487,3.51
2020-12-29 17:00:00,3.5445,1.1490796317,3.7261057754999998,0.0485,0,0.0485,3.496,1.1490796317,3.68,3.4495,1.1178546417,3.6261066242,0.0485,0,0.0485,3.401,1.1178546417,3.58
2020-12-29 17:30:00,3.5905,1.1240996397,3.7623516914,0.1705,0,0.1705,3.42,1.1240996397,3.6,3.4859999999999998,1.0897521507,3.6523630364,0.1705,0,0.1705,3.3155,1.0897521507,3.49
2020-12-29 18:00:00,3.715,1.2084071127,3.9065934969000002,0.0385,0,0.0385,3.6765,1.2084071127,3.87,3.6390000000000002,1.1834271207,3.8265938836,0.0385,0,0.0385,3.6005000000000003,1.1834271207,3.79
2020-12-29 18:30:00,3.6095,1.1803046217,3.7975793935,0.018500000000000003,0,0.018500000000000003,3.591,1.1803046217,3.7800000000000002,3.4955,1.1428346337,3.6775795369,0.018500000000000003,0,0.018500000000000003,3.477,1.1428346337,3.66
2020-12-29 19:00:00,3.5345,1.1553246297,3.7185299851,0.0195,0,0.0195,3.515,1.1553246297,3.7,3.4395,1.1240996397,3.6185301229,0.0195,0,0.0195,3.42,1.1240996397,3.6
2020-12-29 19:30:00,3.2645,1.0554046617,3.4308656706000003,0.053500000000000006,0,0.053500000000000006,3.211,1.0554046617,3.38,3.236,1.0460371647,3.4008660294,0.053500000000000006,0,0.053500000000000006,3.1825,1.0460371647,3.35
2020-12-29 20:00:00,3.176,1.0304246697,3.3389745432,0.041,0,0.041,3.135,1.0304246697,3.3,3.157,1.0241796717,3.3189746911,0.041,0,0.041,3.116,1.0241796717,3.2800000000000002
2020-12-29 20:30:00,2.8875,0.8867897158,3.0206046166,0.1895,0,0.1895,2.698,0.8867897158,2.84,2.8685,0.8805447178,3.00060848,0.1895,0,0.1895,2.6790000000000003,0.8805447178,2.8200000000000003
2020-12-29 21:00:00,2.761,0.8399522308,2.8859384522,0.20550000000000002,0,0.20550000000000002,2.5555,0.8399522308,2.69,2.742,0.8337072328,2.8659434311,0.20550000000000002,0,0.20550000000000002,2.5365,0.8337072328,2.67
2020-12-29 21:30:00,2.7880000000000003,0.9024022108,2.9304050488,0.0425,0,0.0425,2.7455,0.9024022108,2.89,2.769,0.8961572128,2.9104052553,0.0425,0,0.0425,2.7265,0.8961572128,2.87
2020-12-29 22:00:00,2.493,0.7962372448,2.6170675861,0.07050000000000001,0,0.07050000000000001,2.4225,0.7962372448,2.55,2.474,0.7899922468,2.5970682991,0.07050000000000001,0,0.07050000000000001,2.4035,0.7899922468,2.5300000000000002
2020-12-29 22:30:00,2.2185,0.6869497798,2.3224216348,0.1285,0,0.1285,2.09,0.6869497798,2.2,2.209,0.6838272808,2.3124231339,0.1285,0,0.1285,2.0805,0.6838272808,2.19
2020-12-29 23:00:00,2.181,0.6775822828,2.2838298426,0.11950000000000001,0,0.11950000000000001,2.0615,0.6775822828,2.17,2.1715,0.6744597838,2.2738311833,0.11950000000000001,0,0.11950000000000001,2.052,0.6744597838,2.16
2020-12-29 23:30:00,2.0885,0.6650922868,2.1918439725,0.065,0,0.065,2.0235,0.6650922868,2.13,2.0695,0.6588472888,2.1718448379,0.065,0,0.065,2.0045,0.6588472888,2.11
2020-12-30 00:00:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2020-12-30 00:30:00,2.017,0.6463572928,2.118033699,0.0505,0,0.0505,1.9665,0.6463572928,2.07,2.0075,0.6432347938,2.1080339774,0.0505,0,0.0505,1.957,0.6432347938,2.06
2020-12-30 01:00:00,1.976,0.5901523108,2.0622453176,0.18050000000000002,0,0.18050000000000002,1.7955,0.5901523108,1.8900000000000001,1.9665,0.5870298118,2.0522490711,0.18050000000000002,0,0.18050000000000002,1.786,0.5870298118,1.88
2020-12-30 01:30:00,2.01,0.6526022908,2.1132888468,0.0245,0,0.0245,1.9855,0.6526022908,2.09,2.0005,0.6494797918,2.1032889126,0.0245,0,0.0245,1.976,0.6494797918,2.08
2020-12-30 02:00:00,2.0405,0.6463572928,2.1404247242,0.074,0,0.074,1.9665,0.6463572928,2.07,2.031,0.6432347938,2.1304253097,0.074,0,0.074,1.957,0.6432347938,2.06
2020-12-30 02:30:00,1.959,0.5963973088,2.0477721431,0.14450000000000002,0,0.14450000000000002,1.8145,0.5963973088,1.9100000000000001,1.9495,0.5932748098,2.0377745827,0.14450000000000002,0,0.14450000000000002,1.8050000000000002,0.5932748098,1.9
