Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-30 03:00:00,1.9365,0.5620498199,2.0164156937,0.2265,0,0.2265,1.71,0.5620498199,1.8,1.927,0.5589273209,2.0064218774,0.2265,0,0.2265,1.7005,0.5589273209,1.79
2020-12-30 03:30:00,1.9855,0.6244997998,2.0813962261,0.0855,0,0.0855,1.9,0.6244997998,2.0,1.9665,0.6182548018,2.0613978874,0.0855,0,0.0855,1.881,0.6182548018,1.98
2020-12-30 04:00:00,1.8305,0.5308248299,1.9059132325,0.2155,0,0.2155,1.615,0.5308248299,1.7000000000000002,1.8210000000000002,0.5277023309000001,1.8959194999000002,0.2155,0,0.2155,1.6055000000000001,0.5277023309000001,1.69
2020-12-30 04:30:00,1.9035000000000002,0.5995198078,1.9956793956,0.0795,0,0.0795,1.824,0.5995198078,1.92,1.8559999999999999,0.5839073129,1.9456833632000001,0.0795,0,0.0795,1.7765,0.5839073129,1.87
2020-12-30 05:00:00,1.9485000000000001,0.6088873048,2.041420094,0.096,0,0.096,1.8525,0.6088873048,1.9500000000000002,1.8915000000000002,0.5901523108,1.9814267587,0.096,0,0.096,1.7955,0.5901523108,1.8900000000000001
2020-12-30 05:30:00,2.0845,0.6838272808,2.1938003555,0.004,0,0.004,2.0805,0.6838272808,2.19,2.0655,0.6775822828,2.1738003588,0.004,0,0.004,2.0615,0.6775822828,2.17
2020-12-30 06:00:00,1.9769999999999999,0.6213773008,2.07235102,0.08650000000000001,0,0.08650000000000001,1.8905,0.6213773008,1.99,1.9675,0.6182548018,2.0623518735,0.08650000000000001,0,0.08650000000000001,1.881,0.6182548018,1.98
2020-12-30 06:30:00,2.224,0.7150522708,2.336124087,0.0485,0,0.0485,2.1755,0.7150522708,2.29,2.2145,0.7119297718,2.3261242981,0.0485,0,0.0485,2.166,0.7119297718,2.2800000000000002
2020-12-30 07:00:00,2.194,0.6682147858,2.2935010355,0.161,0,0.161,2.033,0.6682147858,2.14,2.175,0.6619697878,2.273505883,0.161,0,0.161,2.014,0.6619697878,2.12
2020-12-30 07:30:00,2.29,0.7462772608,2.4085326965,0.0195,0,0.0195,2.2705,0.7462772608,2.39,2.2805,0.7431547618000001,2.3985327286,0.0195,0,0.0195,2.261,0.7431547618000001,2.38
2020-12-30 08:00:00,2.461,0.7899922468,2.5846873602000002,0.0575,0,0.0575,2.4035,0.7899922468,2.5300000000000002,2.442,0.7837472488,2.5646878465,0.0575,0,0.0575,2.3845,0.7837472488,2.51
2020-12-30 08:30:00,2.638,0.8274622348,2.7647310448,0.12050000000000001,0,0.12050000000000001,2.5175,0.8274622348,2.65,2.6285,0.8243397358000001,2.7547319743000003,0.12050000000000001,0,0.12050000000000001,2.508,0.8243397358000001,2.64
2020-12-30 09:00:00,2.9365,0.9617296918,3.0899767394,0.0105,0,0.0105,2.926,0.9617296918,3.08,2.8890000000000002,0.9461171968000001,3.039976768,0.0105,0,0.0105,2.8785,0.9461171968000001,3.03
2020-12-30 09:30:00,3.006,0.9867096837,3.1638002465,0.004,0,0.004,3.002,0.9867096837,3.16,2.9775,0.9773421867000001,3.1338002489,0.004,0,0.004,2.9735,0.9773421867000001,3.13
2020-12-30 10:00:00,3.0525,0.9991996797,3.2118773716,0.0125,0,0.0125,3.04,0.9991996797,3.2,3.0335,0.9929546817,3.1918773864,0.0125,0,0.0125,3.021,0.9929546817,3.18
2020-12-30 10:30:00,3.1325,0.9710971888000001,3.2795710085,0.178,0,0.178,2.9545,0.9710971888000001,3.11,3.1135,0.9648521908000001,3.2595738985000002,0.178,0,0.178,2.9355,0.9648521908000001,3.09
2020-12-30 11:00:00,3.052,0.9710971888000001,3.2027696998,0.0975,0,0.0975,2.9545,0.9710971888000001,3.11,3.033,0.9648521908000001,3.1827706091,0.0975,0,0.0975,2.9355,0.9648521908000001,3.09
2020-12-30 11:30:00,3.0495,0.9648521908000001,3.198498085,0.114,0,0.114,2.9355,0.9648521908000001,3.09,3.0305,0.9586071928000001,3.1784993314,0.114,0,0.114,2.9165,0.9586071928000001,3.07
2020-12-30 12:00:00,3.161,0.9898321827000001,3.312353959,0.1495,0,0.1495,3.0115,0.9898321827000001,3.17,3.142,0.9835871847000001,3.2923559574,0.1495,0,0.1495,2.9925,0.9835871847000001,3.15
2020-12-30 12:30:00,3.236,0.9960771807000001,3.3858330953999998,0.20550000000000002,0,0.20550000000000002,3.0305,0.9960771807000001,3.19,3.217,0.9898321827000001,3.3658367088,0.20550000000000002,0,0.20550000000000002,3.0115,0.9898321827000001,3.17
2020-12-30 13:00:00,3.1865,0.9742196878,3.3320993758,0.2225,0,0.2225,2.964,0.9742196878,3.12,3.1675,0.9679746898,3.3121037499,0.2225,0,0.2225,2.9450000000000003,0.9679746898,3.1
2020-12-30 13:30:00,3.085,0.9523621948000001,3.2286558736,0.1875,0,0.1875,2.8975,0.9523621948000001,3.05,3.066,0.9461171968000001,3.2086591826,0.1875,0,0.1875,2.8785,0.9461171968000001,3.03
2020-12-30 14:00:00,3.0535,0.9710971888000001,3.2041991199,0.099,0,0.099,2.9545,0.9710971888000001,3.11,3.044,0.9679746898,3.1941995868,0.099,0,0.099,2.9450000000000003,0.9679746898,3.1
2020-12-30 14:30:00,3.185,1.0116896757,3.3418170207,0.107,0,0.107,3.078,1.0116896757,3.24,3.166,1.0054446777,3.3218180263,0.107,0,0.107,3.059,1.0054446777,3.22
2020-12-30 15:00:00,3.2065,1.0366696677,3.3699148728,0.052500000000000005,0,0.052500000000000005,3.154,1.0366696677,3.32,3.178,1.0273021707,3.339915231,0.052500000000000005,0,0.052500000000000005,3.1255,1.0273021707,3.29
2020-12-30 15:30:00,3.2925,1.0460371647,3.4546707513,0.11,0,0.11,3.1825,1.0460371647,3.35,3.2640000000000002,1.0366696677,3.4246722471,0.11,0,0.11,3.154,1.0366696677,3.32
2020-12-30 16:00:00,3.3535,1.0959971487,3.5280549882,0.019,0,0.019,3.3345000000000002,1.0959971487,3.51,3.3345000000000002,1.0897521507,3.5080550167,0.019,0,0.019,3.3155,1.0897521507,3.49
2020-12-30 16:30:00,3.249,1.0335471687,3.4094311476,0.10450000000000001,0,0.10450000000000001,3.1445,1.0335471687,3.31,3.23,1.0273021707,3.3894320689,0.10450000000000001,0,0.10450000000000001,3.1255,1.0273021707,3.29
2020-12-30 17:00:00,3.502,1.1334671367,3.6808629083,0.053500000000000006,0,0.053500000000000006,3.4485,1.1334671367,3.63,3.4735,1.1240996397,3.6508632198,0.053500000000000006,0,0.053500000000000006,3.42,1.1240996397,3.6
2020-12-30 17:30:00,3.715,1.2177746097,3.909501247,0.01,0,0.01,3.705,1.2177746097,3.9,3.696,1.2115296117,3.8895012534,0.01,0,0.01,3.686,1.2115296117,3.88
2020-12-30 18:00:00,3.7615,1.2302646057,3.9575792159,0.018500000000000003,0,0.018500000000000003,3.743,1.2302646057,3.94,3.7425,1.2240196077,3.9375792373,0.018500000000000003,0,0.018500000000000003,3.724,1.2240196077,3.92
2020-12-30 18:30:00,3.531,1.1334671367,3.7084644733000003,0.0825,0,0.0825,3.4485,1.1334671367,3.63,3.5025,1.1240996397,3.678465203,0.0825,0,0.0825,3.42,1.1240996397,3.6
2020-12-30 19:00:00,3.4595000000000002,1.1178546417,3.6356208892,0.0585,0,0.0585,3.401,1.1178546417,3.58,3.4405,1.1116096437,3.6156211430000003,0.0585,0,0.0585,3.382,1.1116096437,3.56
2020-12-30 19:30:00,3.3525,1.0928746497,3.5261354554,0.0275,0,0.0275,3.325,1.0928746497,3.5,3.3335,1.0866296517,3.5061355151,0.0275,0,0.0275,3.306,1.0866296517,3.48
2020-12-30 20:00:00,3.023,0.9492396958,3.1685304165,0.135,0,0.135,2.888,0.9492396958,3.04,3.004,0.9429946978,3.1485321977,0.135,0,0.135,2.8689999999999998,0.9429946978,3.02
2020-12-30 20:30:00,3.1255,1.0210571727,3.2880553523,0.019,0,0.019,3.1065,1.0210571727,3.27,3.097,1.0116896757,3.2580554016,0.019,0,0.019,3.078,1.0116896757,3.24
2020-12-30 21:00:00,3.1175,1.0210571727,3.2804517982,0.011,0,0.011,3.1065,1.0210571727,3.27,3.0605,1.0023221787,3.2204518317,0.011,0,0.011,3.0495,1.0023221787,3.21
2020-12-30 21:30:00,2.7205,0.8243397358000001,2.8426495123,0.21250000000000002,0,0.21250000000000002,2.508,0.8243397358000001,2.64,2.7015000000000002,0.8180947378000001,2.8226550002,0.21250000000000002,0,0.21250000000000002,2.489,0.8180947378000001,2.62
2020-12-30 22:00:00,2.643,0.8305847338000001,2.7704367887,0.116,0,0.116,2.527,0.8305847338000001,2.66,2.6335,0.8274622348,2.7604376465,0.116,0,0.116,2.5175,0.8274622348,2.65
2020-12-30 22:30:00,2.624,0.8399522308,2.7551580263,0.0685,0,0.0685,2.5555,0.8399522308,2.69,2.605,0.8337072328,2.7351586334,0.0685,0,0.0685,2.5365,0.8337072328,2.67
2020-12-30 23:00:00,2.491,0.8024822428,2.6170706429,0.0495,0,0.0495,2.4415,0.8024822428,2.5700000000000003,2.472,0.7962372448,2.5970709944,0.0495,0,0.0495,2.4225,0.7962372448,2.55
2020-12-30 23:30:00,2.3275,0.7212972688,2.4367039213,0.133,0,0.133,2.1945,0.7212972688,2.31,2.318,0.7181747698000001,2.4267053797,0.133,0,0.133,2.185,0.7181747698000001,2.3
2020-12-31 00:00:00,2.115,0.6276222988,2.2061583692,0.20550000000000002,0,0.20550000000000002,1.9095,0.6276222988,2.01,2.1055,0.6244997998,2.1961626192,0.20550000000000002,0,0.20550000000000002,1.9,0.6244997998,2.0
2020-12-31 00:30:00,2.211,0.6838272808,2.3143337594,0.1305,0,0.1305,2.0805,0.6838272808,2.19,2.2015000000000002,0.6807047818,2.3043353163,0.1305,0,0.1305,2.071,0.6807047818,2.18
2020-12-31 01:00:00,2.261,0.7275422668,2.3751713096,0.0475,0,0.0475,2.2135,0.7275422668,2.33,2.1945,0.7056847738,2.3051727159,0.0475,0,0.0475,2.147,0.7056847738,2.26
2020-12-31 01:30:00,2.2915,0.7462772608,2.4099589208,0.021,0,0.021,2.2705,0.7462772608,2.39,2.2439999999999998,0.7306647658000001,2.3599591098,0.021,0,0.021,2.223,0.7306647658000001,2.34
2020-12-31 02:00:00,2.082,0.6494797918,2.1809511686,0.106,0,0.106,1.976,0.6494797918,2.08,2.0725,0.6463572928,2.1709523256,0.106,0,0.106,1.9665,0.6463572928,2.07
2020-12-31 02:30:00,1.9649999999999999,0.6088873048,2.0571749439,0.1125,0,0.1125,1.8525,0.6088873048,1.9500000000000002,1.9555,0.6057648058,2.0471764091,0.1125,0,0.1125,1.843,0.6057648058,1.94
2020-12-31 03:00:00,1.9855,0.6213773008,2.0804614873,0.095,0,0.095,1.8905,0.6213773008,1.99,1.976,0.6182548018,2.0704625087,0.095,0,0.095,1.881,0.6182548018,1.98
2020-12-31 03:30:00,2.0505,0.6650922868,2.1556664863,0.027,0,0.027,2.0235,0.6650922868,2.13,2.0315,0.6588472888,2.1356666407000002,0.027,0,0.027,2.0045,0.6588472888,2.11
2020-12-31 04:00:00,2.0365,0.6432347938,2.1356692745,0.0795,0,0.0795,1.957,0.6432347938,2.06,2.0175,0.6369897958,2.1156706384,0.0795,0,0.0795,1.9380000000000002,0.6369897958,2.04
2020-12-31 04:30:00,1.9535,0.5714173169,2.0353574625,0.215,0,0.215,1.7385000000000002,0.5714173169,1.83,1.9344999999999999,0.5651723189,2.0153684527,0.215,0,0.215,1.7195,0.5651723189,1.81
2020-12-31 05:00:00,1.9125,0.5245798319,1.9831389891,0.3165,0,0.3165,1.596,0.5245798319,1.6800000000000002,1.903,0.5214573329000001,1.9731514767,0.3165,0,0.3165,1.5865,0.5214573329000001,1.67
2020-12-31 05:30:00,2.1205,0.6807047818,2.2270786358,0.0495,0,0.0495,2.071,0.6807047818,2.18,2.111,0.6775822828,2.2170788777,0.0495,0,0.0495,2.0615,0.6775822828,2.17
2020-12-31 06:00:00,1.9580000000000002,0.5901523108,2.0450045843,0.1625,0,0.1625,1.7955,0.5901523108,1.8900000000000001,1.9485000000000001,0.5870298118,2.0350076781,0.1625,0,0.1625,1.786,0.5870298118,1.88
2020-12-31 06:30:00,2.1695,0.6713372848,2.2709962572,0.127,0,0.127,2.0425,0.6713372848,2.15,2.16,0.6682147858,2.2609977886,0.127,0,0.127,2.033,0.6682147858,2.14
2020-12-31 07:00:00,2.2825,0.7025622748,2.3881792228,0.145,0,0.145,2.1375,0.7025622748,2.25,2.254,0.6931947778,2.3581846832,0.145,0,0.145,2.109,0.6931947778,2.22
2020-12-31 07:30:00,2.5055,0.8212172368,2.636650906,0.007,0,0.007,2.4985,0.8212172368,2.63,2.4865,0.8149722388,2.6166509129,0.007,0,0.007,2.4795,0.8149722388,2.61
2020-12-31 08:00:00,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9,2.7359999999999998,0.8992797118,2.88,0.0,0,0.0,2.7359999999999998,0.8992797118,2.88
2020-12-31 08:30:00,2.876,0.9273822028,3.0218229184,0.0545,0,0.0545,2.8215,0.9273822028,2.9699999999999998,2.857,0.9211372048,3.0018232376,0.0545,0,0.0545,2.8025,0.9211372048,2.95
2020-12-31 09:00:00,2.8055,0.8399522308,2.9285405922,0.25,0,0.25,2.5555,0.8399522308,2.69,2.7960000000000003,0.8368297318,2.9185441576,0.25,0,0.25,2.5460000000000003,0.8368297318,2.68
2020-12-31 09:30:00,2.822,0.8649322228,2.9515744527,0.1905,0,0.1905,2.6315,0.8649322228,2.77,2.8125,0.8618097238,2.9415764906,0.1905,0,0.1905,2.622,0.8618097238,2.76
2020-12-31 10:00:00,3.071,0.9742196878,3.2218232416,0.107,0,0.107,2.964,0.9742196878,3.12,3.052,0.9679746898,3.2018243237,0.107,0,0.107,2.9450000000000003,0.9679746898,3.1
2020-12-31 10:30:00,3.137,0.9523621948000001,3.2783780670000002,0.23950000000000002,0,0.23950000000000002,2.8975,0.9523621948000001,3.05,3.118,0.9461171968000001,3.2583833031,0.23950000000000002,0,0.23950000000000002,2.8785,0.9461171968000001,3.03
2020-12-31 11:00:00,3.2395,1.0241796717,3.3975438555,0.12350000000000001,0,0.12350000000000001,3.116,1.0241796717,3.2800000000000002,3.2205,1.0179346737,3.3775451514,0.12350000000000001,0,0.12350000000000001,3.097,1.0179346737,3.26
2020-12-31 11:30:00,3.084,0.9273822028,3.220418257,0.2625,0,0.2625,2.8215,0.9273822028,2.9699999999999998,3.065,0.9211372048,3.2004247765000002,0.2625,0,0.2625,2.8025,0.9211372048,2.95
2020-12-31 12:00:00,2.9785,0.8711772208,3.1032905117,0.328,0,0.328,2.6505,0.8711772208,2.79,2.9595000000000002,0.8649322228,3.0833014773,0.328,0,0.328,2.6315,0.8649322228,2.77
2020-12-31 12:30:00,2.968,0.8586872248,3.0897196879,0.35550000000000004,0,0.35550000000000004,2.6125,0.8586872248,2.75,2.9585,0.8555647258,3.0797261648,0.35550000000000004,0,0.35550000000000004,2.6029999999999998,0.8555647258,2.74
2020-12-31 13:00:00,3.064,0.8961572128,3.1923649149,0.3375,0,0.3375,2.7265,0.8961572128,2.87,3.045,0.8899122148,3.1723758841,0.3375,0,0.3375,2.7075,0.8899122148,2.85
2020-12-31 13:30:00,3.0955,0.9679746898,3.2433154719,0.1505,0,0.1505,2.9450000000000003,0.9679746898,3.1,3.0765,0.9617296918,3.2233175844,0.1505,0,0.1505,2.926,0.9617296918,3.08
2020-12-31 14:00:00,3.079,0.9960771807000001,3.2361104354,0.0485,0,0.0485,3.0305,0.9960771807000001,3.19,3.06,0.9898321827000001,3.2161106557,0.0485,0,0.0485,3.0115,0.9898321827000001,3.17
2020-12-31 14:30:00,3.06,0.9648521908000001,3.2085105189,0.1245,0,0.1245,2.9355,0.9648521908000001,3.09,3.041,0.9586071928000001,3.1885119962,0.1245,0,0.1245,2.9165,0.9586071928000001,3.07
2020-12-31 15:00:00,3.015,0.8586872248,3.1348953332,0.4025,0,0.4025,2.6125,0.8586872248,2.75,3.0055,0.8555647258,3.1249033985,0.4025,0,0.4025,2.6029999999999998,0.8555647258,2.74
2020-12-31 15:30:00,3.085,0.9679746898,3.2332955324,0.14,0,0.14,2.9450000000000003,0.9679746898,3.1,3.066,0.9617296918,3.2132973719,0.14,0,0.14,2.926,0.9617296918,3.08
2020-12-31 16:00:00,3.1475,1.0179346737,3.3080125831,0.0505,0,0.0505,3.097,1.0179346737,3.26,3.1285,1.0116896757,3.2880128117,0.0505,0,0.0505,3.078,1.0116896757,3.24
2020-12-31 16:30:00,3.259,1.0491596637,3.4237139191,0.067,0,0.067,3.192,1.0491596637,3.36,3.2305,1.0397921667,3.3937144842,0.067,0,0.067,3.1635,1.0397921667,3.33
2020-12-31 17:00:00,3.1965,1.0241796717,3.3565691189,0.0805,0,0.0805,3.116,1.0241796717,3.2800000000000002,3.1775,1.0179346737,3.3365696831,0.0805,0,0.0805,3.097,1.0179346737,3.26
2020-12-31 17:30:00,3.4845,1.1428346337,3.6671257478,0.007500000000000001,0,0.007500000000000001,3.477,1.1428346337,3.66,3.4655,1.1365896357,3.6471257519,0.007500000000000001,0,0.007500000000000001,3.458,1.1365896357,3.64
2020-12-31 18:00:00,3.4695,1.1397121347,3.6519000534,0.002,0,0.002,3.4675000000000002,1.1397121347,3.65,3.4505,1.1334671367,3.6319000537,0.002,0,0.002,3.4485,1.1334671367,3.63
2020-12-31 18:30:00,3.337,1.0897521507,3.5104314194,0.021500000000000002,0,0.021500000000000002,3.3155,1.0897521507,3.49,3.318,1.0835071527,3.4904314561,0.021500000000000002,0,0.021500000000000002,3.2965,1.0835071527,3.47
2020-12-31 19:00:00,3.2965,1.0835071527,3.47,0.0,0,0.0,3.2965,1.0835071527,3.47,3.2775,1.0772621547,3.45,0.0,0,0.0,3.2775,1.0772621547,3.45
2020-12-31 19:30:00,3.0315,0.9929546817,3.1899766849,0.0105,0,0.0105,3.021,0.9929546817,3.18,3.0125,0.9867096837,3.1699766955,0.0105,0,0.0105,3.002,0.9867096837,3.16
2020-12-31 20:00:00,2.8689999999999998,0.9429946978,3.02,0.0,0,0.0,2.8689999999999998,0.9429946978,3.02,2.85,0.9367496998,3.0,0.0,0,0.0,2.85,0.9367496998,3.0
2020-12-31 20:30:00,2.583,0.8149722388,2.7085178142,0.10350000000000001,0,0.10350000000000001,2.4795,0.8149722388,2.61,2.564,0.8087272408,2.6885192486,0.10350000000000001,0,0.10350000000000001,2.4605,0.8087272408,2.59
2020-12-31 21:00:00,2.5415,0.8274622348,2.6728105058000002,0.024,0,0.024,2.5175,0.8274622348,2.65,2.5225,0.8212172368,2.652810585,0.024,0,0.024,2.4985,0.8212172368,2.63
2020-12-31 21:30:00,2.4685,0.7743797518000001,2.5871134977,0.1125,0,0.1125,2.356,0.7743797518000001,2.48,2.459,0.7712572528,2.5771144231000003,0.1125,0,0.1125,2.3465,0.7712572528,2.47
2020-12-31 22:00:00,2.2745,0.6963172768,2.378698804,0.156,0,0.156,2.1185,0.6963172768,2.23,2.2555,0.6900722788,2.3587030334,0.156,0,0.156,2.0995,0.6900722788,2.21
2020-12-31 22:30:00,2.232,0.6963172768,2.3380936145,0.1135,0,0.1135,2.1185,0.6963172768,2.23,2.213,0.6900722788,2.318095932,0.1135,0,0.1135,2.0995,0.6900722788,2.21
2020-12-31 23:00:00,2.0755,0.6369897958,2.1710495734,0.1375,0,0.1375,1.9380000000000002,0.6369897958,2.04,2.066,0.6338672968,2.161051538,0.1375,0,0.1375,1.9285,0.6338672968,2.03
2020-12-31 23:30:00,2.114,0.6838272808,2.2218496236,0.0335,0,0.0335,2.0805,0.6838272808,2.19,2.095,0.6775822828,2.2018498473,0.0335,0,0.0335,2.0615,0.6775822828,2.17
2021-01-01 00:00:00,2.03,0.6338672968,2.1266611742,0.1015,0,0.1015,1.9285,0.6338672968,2.03,2.0205,0.6307447978,2.11666229,0.1015,0,0.1015,1.919,0.6307447978,2.02
2021-01-01 00:30:00,2.1035,0.6869497798,2.2128290151,0.0135,0,0.0135,2.09,0.6869497798,2.2,2.094,0.6838272808,2.2028290333,0.0135,0,0.0135,2.0805,0.6838272808,2.19
2021-01-01 01:00:00,1.975,0.6244997998,2.0713823886,0.075,0,0.075,1.9,0.6244997998,2.0,1.956,0.6182548018,2.0513836794,0.075,0,0.075,1.881,0.6182548018,1.98
2021-01-01 01:30:00,1.8995000000000002,0.5558048219,1.9791460911,0.20850000000000002,0,0.20850000000000002,1.691,0.5558048219,1.78,1.8900000000000001,0.5526823229,1.9691515305,0.20850000000000002,0,0.20850000000000002,1.6815,0.5526823229,1.77
2021-01-01 02:00:00,1.8475000000000001,0.5932748098,1.9404203797,0.0425,0,0.0425,1.8050000000000002,0.5932748098,1.9,1.838,0.5901523108,1.9304206148,0.0425,0,0.0425,1.7955,0.5901523108,1.8900000000000001
2021-01-01 02:30:00,1.7850000000000001,0.5807848139,1.8771084145999999,0.018000000000000002,0,0.018000000000000002,1.767,0.5807848139,1.8599999999999999,1.7755,0.5776623149,1.8671084596,0.018000000000000002,0,0.018000000000000002,1.7575,0.5776623149,1.85
2021-01-01 03:00:00,1.778,0.5214573329000001,1.8528901074,0.1915,0,0.1915,1.5865,0.5214573329000001,1.67,1.759,0.5152123349000001,1.8329006383,0.1915,0,0.1915,1.5675,0.5152123349000001,1.65
2021-01-01 03:30:00,1.77,0.5058448379,1.840863656,0.231,0,0.231,1.5390000000000001,0.5058448379,1.62,1.77,0.5058448379,1.840863656,0.231,0,0.231,1.5390000000000001,0.5058448379,1.62
2021-01-01 04:00:00,1.8025,0.5495598239,1.8844156256,0.1305,0,0.1305,1.6720000000000002,0.5495598239,1.76,1.7930000000000001,0.5464373249,1.8744179763000002,0.1305,0,0.1305,1.6625,0.5464373249,1.75
2021-01-01 04:30:00,1.697,0.5277023309000001,1.7771546781,0.0915,0,0.0915,1.6055000000000001,0.5277023309000001,1.69,1.6875,0.5245798319,1.7671559777999999,0.0915,0,0.0915,1.596,0.5245798319,1.6800000000000002
2021-01-01 05:00:00,1.667,0.5214573329000001,1.7466558762000002,0.0805,0,0.0805,1.5865,0.5214573329000001,1.67,1.6480000000000001,0.5152123349000001,1.7266579712999999,0.0805,0,0.0805,1.5675,0.5152123349000001,1.65
2021-01-01 05:30:00,1.7965,0.5901523108,1.8909500258,0.001,0,0.001,1.7955,0.5901523108,1.8900000000000001,1.787,0.5870298118,1.8809500259,0.001,0,0.001,1.786,0.5870298118,1.88
2021-01-01 06:00:00,1.7285,0.5401923269000001,1.8109445049000001,0.085,0,0.085,1.6435,0.5401923269000001,1.73,1.7189999999999999,0.5370698279,1.800945585,0.085,0,0.085,1.634,0.5370698279,1.72
2021-01-01 06:30:00,1.8335,0.5558048219,1.9158917636,0.14250000000000002,0,0.14250000000000002,1.691,0.5558048219,1.78,1.824,0.5526823229,1.9058944750000002,0.14250000000000002,0,0.14250000000000002,1.6815,0.5526823229,1.77
2021-01-01 07:00:00,1.846,0.5308248299,1.9208047793,0.231,0,0.231,1.615,0.5308248299,1.7000000000000002,1.846,0.5308248299,1.9208047793,0.231,0,0.231,1.615,0.5308248299,1.7000000000000002
2021-01-01 07:30:00,1.976,0.6369897958,2.076133907,0.038,0,0.038,1.9380000000000002,0.6369897958,2.04,2.0045,0.6463572928,2.1061334241,0.038,0,0.038,1.9665,0.6463572928,2.07
2021-01-01 08:00:00,2.068,0.6369897958,2.1638807731,0.13,0,0.13,1.9380000000000002,0.6369897958,2.04,2.068,0.6369897958,2.1638807731,0.13,0,0.13,1.9380000000000002,0.6369897958,2.04
2021-01-01 08:30:00,2.0705,0.6276222988,2.1635341458,0.161,0,0.161,1.9095,0.6276222988,2.01,2.061,0.6244997998,2.1535368583,0.161,0,0.161,1.9,0.6244997998,2.0
2021-01-01 09:00:00,2.182,0.6369897958,2.2730772094000002,0.244,0,0.244,1.9380000000000002,0.6369897958,2.04,2.163,0.6307447978,2.2530885469,0.244,0,0.244,1.919,0.6307447978,2.02
2021-01-01 09:30:00,2.5545,0.8243397358000001,2.6842142705,0.0465,0,0.0465,2.508,0.8243397358000001,2.64,2.545,0.8212172368,2.6742144174,0.0465,0,0.0465,2.4985,0.8212172368,2.63
2021-01-01 10:00:00,2.7265,0.8836672168,2.8661245611,0.038,0,0.038,2.6885,0.8836672168,2.83,2.7075,0.8774222188,2.8461247337,0.038,0,0.038,2.6695,0.8774222188,2.81
2021-01-01 10:30:00,2.629,0.7962372448,2.7469318794,0.20650000000000002,0,0.20650000000000002,2.4225,0.7962372448,2.55,2.6195,0.7931147458000001,2.7369346448,0.20650000000000002,0,0.20650000000000002,2.4130000000000003,0.7931147458000001,2.54
2021-01-01 11:00:00,2.859,0.8867897158,2.9933721787,0.161,0,0.161,2.698,0.8867897158,2.84,2.84,0.8805447178,2.9733750184,0.161,0,0.161,2.6790000000000003,0.8805447178,2.8200000000000003
2021-01-01 11:30:00,2.939,0.8992797118,3.073503701,0.203,0,0.203,2.7359999999999998,0.8992797118,2.88,2.92,0.8930347138,3.0535079826000002,0.203,0,0.203,2.717,0.8930347138,2.86
2021-01-01 12:00:00,3.062,0.9648521908000001,3.2104180024,0.1265,0,0.1265,2.9355,0.9648521908000001,3.09,3.0525,0.9617296918,3.2004187617,0.1265,0,0.1265,2.926,0.9617296918,3.08
2021-01-01 12:30:00,3.0815,0.9929546817,3.2375301157,0.060500000000000005,0,0.060500000000000005,3.021,0.9929546817,3.18,3.0625,0.9867096837,3.2175304583,0.060500000000000005,0,0.060500000000000005,3.002,0.9867096837,3.16
2021-01-01 13:00:00,2.8105,0.8618097238,2.9396643091,0.1885,0,0.1885,2.622,0.8618097238,2.76,2.7915,0.8555647258,2.9196683459,0.1885,0,0.1885,2.6029999999999998,0.8555647258,2.74
2021-01-01 13:30:00,2.8015,0.8555647258,2.9292308290999998,0.1985,0,0.1985,2.6029999999999998,0.8555647258,2.74,2.7825,0.8493197278,2.9092353377,0.1985,0,0.1985,2.584,0.8493197278,2.7199999999999998
2021-01-01 14:00:00,2.8105,0.8805447178,2.9452112403,0.1315,0,0.1315,2.6790000000000003,0.8805447178,2.8200000000000003,2.7915,0.8742997198,2.9252131974,0.1315,0,0.1315,2.66,0.8742997198,2.8
2021-01-01 14:30:00,2.8095,0.8867897158,2.9461307252,0.1115,0,0.1115,2.698,0.8867897158,2.84,2.7905,0.8805447178,2.9261321313,0.1115,0,0.1115,2.6790000000000003,0.8805447178,2.8200000000000003
2021-01-01 15:00:00,2.767,0.8742997198,2.9018423458,0.107,0,0.107,2.66,0.8742997198,2.8,2.748,0.8680547218,2.8818436807000003,0.107,0,0.107,2.641,0.8680547218,2.7800000000000002
2021-01-01 15:30:00,2.6805,0.8430747298,2.8099564498,0.1155,0,0.1155,2.565,0.8430747298,2.7,2.6615,0.8368297318,2.789958109,0.1155,0,0.1155,2.5460000000000003,0.8368297318,2.68
2021-01-01 16:00:00,2.849,0.9242597038,2.9951722822,0.037,0,0.037,2.8120000000000003,0.9242597038,2.96,2.83,0.9180147058,2.975172432,0.037,0,0.037,2.793,0.9180147058,2.94
2021-01-01 16:30:00,2.9785,0.9523621948000001,3.1270522861,0.081,0,0.081,2.8975,0.9523621948000001,3.05,2.95,0.9429946978,3.0970532769,0.081,0,0.081,2.8689999999999998,0.9429946978,3.02
2021-01-01 17:00:00,3.2495,0.9742196878,3.3923965349,0.28550000000000003,0,0.28550000000000003,2.964,0.9742196878,3.12,3.2305,0.9679746898,3.3724034827000002,0.28550000000000003,0,0.28550000000000003,2.9450000000000003,0.9679746898,3.1
2021-01-01 17:30:00,3.3645,1.0710171567,3.5308551372,0.106,0,0.106,3.2585,1.0710171567,3.43,3.3455,1.0647721587,3.510856021,0.106,0,0.106,3.2395,1.0647721587,3.41
2021-01-01 18:00:00,3.2655,1.0491596637,3.4299017843,0.07350000000000001,0,0.07350000000000001,3.192,1.0491596637,3.36,3.2465,1.0429146657,3.4099022347,0.07350000000000001,0,0.07350000000000001,3.173,1.0429146657,3.34
2021-01-01 18:30:00,3.2045,1.0491596637,3.371877259,0.0125,0,0.0125,3.192,1.0491596637,3.36,3.195,1.0460371647,3.3618772658,0.0125,0,0.0125,3.1825,1.0460371647,3.35
2021-01-01 19:00:00,3.1665,1.0179346737,3.3260957969,0.0695,0,0.0695,3.097,1.0179346737,3.26,3.157,1.0148121747,3.3160960104,0.0695,0,0.0695,3.0875,1.0148121747,3.25
2021-01-01 19:30:00,3.2315,1.0554046617,3.3994810266,0.0205,0,0.0205,3.211,1.0554046617,3.38,3.203,1.0460371647,3.3694810802,0.0205,0,0.0205,3.1825,1.0460371647,3.35
2021-01-01 20:00:00,3.2395,1.0647721587,3.41,0.0,0,0.0,3.2395,1.0647721587,3.41,3.173,1.0429146657,3.34,0.0,0,0.0,3.173,1.0429146657,3.34
2021-01-01 20:30:00,2.9595000000000002,0.8836672168,3.0886093958,0.271,0,0.271,2.6885,0.8836672168,2.83,2.874,0.8555647258,2.9986441936,0.271,0,0.271,2.6029999999999998,0.8555647258,2.74
2021-01-01 21:00:00,2.87,0.9117697078,3.0113491993,0.096,0,0.096,2.774,0.9117697078,2.92,2.775,0.8805447178,2.911354324,0.096,0,0.096,2.6790000000000003,0.8805447178,2.8200000000000003
2021-01-01 21:30:00,2.802,0.8586872248,2.9306224168,0.1895,0,0.1895,2.6125,0.8586872248,2.75,2.726,0.8337072328,2.8506391827,0.1895,0,0.1895,2.5365,0.8337072328,2.67
2021-01-01 22:00:00,2.545,0.8118497398000001,2.6713526536,0.075,0,0.075,2.47,0.8118497398000001,2.6,2.526,0.8056047418000001,2.651353428,0.075,0,0.075,2.451,0.8056047418000001,2.58
2021-01-01 22:30:00,2.4135,0.7650122548,2.5318424122,0.08600000000000001,0,0.08600000000000001,2.3275,0.7650122548,2.45,2.404,0.7618897558000001,2.5218429769,0.08600000000000001,0,0.08600000000000001,2.318,0.7618897558000001,2.44
2021-01-01 23:00:00,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2021-01-01 23:30:00,2.2235,0.6900722788,2.3281219899,0.124,0,0.124,2.0995,0.6900722788,2.21,2.214,0.6869497798,2.3181233789,0.124,0,0.124,2.09,0.6869497798,2.2
2021-01-02 00:00:00,2.154,0.6682147858,2.2552665031,0.121,0,0.121,2.033,0.6682147858,2.14,2.1445,0.6650922868,2.2452679127,0.121,0,0.121,2.0235,0.6650922868,2.13
2021-01-02 00:30:00,2.2835,0.6994397758,2.3882186353,0.1555,0,0.1555,2.128,0.6994397758,2.24,2.2645,0.6931947778,2.3682228041,0.1555,0,0.1555,2.109,0.6931947778,2.22
2021-01-02 01:00:00,2.179,0.6338672968,2.2693234124,0.2505,0,0.2505,1.9285,0.6338672968,2.03,2.16,0.6276222988,2.2493354018,0.2505,0,0.2505,1.9095,0.6276222988,2.01
2021-01-02 01:30:00,2.059,0.6120098038,2.1480309588,0.197,0,0.197,1.862,0.6120098038,1.96,2.0495,0.6088873048,2.1380350792,0.197,0,0.197,1.8525,0.6088873048,1.9500000000000002
2021-01-02 02:00:00,2.041,0.6244997998,2.1344041323,0.14100000000000001,0,0.14100000000000001,1.9,0.6244997998,2.0,2.0315,0.6213773008,2.12440627,0.14100000000000001,0,0.14100000000000001,1.8905,0.6213773008,1.99
2021-01-02 02:30:00,2.0775,0.6588472888,2.1794692014,0.073,0,0.073,2.0045,0.6588472888,2.11,2.068,0.6557247898,2.1694697509,0.073,0,0.073,1.995,0.6557247898,2.1
2021-01-02 03:00:00,2.023,0.6057648058,2.111748091,0.18,0,0.18,1.843,0.6057648058,1.94,2.0135,0.6026423068,2.1017516504,0.18,0,0.18,1.8335,0.6026423068,1.9300000000000002
2021-01-02 03:30:00,2.025,0.6244997998,2.1191094828,0.125,0,0.125,1.9,0.6244997998,2.0,2.0155,0.6213773008,2.1091111872,0.125,0,0.125,1.8905,0.6213773008,1.99
2021-01-02 04:00:00,2.0205,0.6619697878,2.1261759687,0.006500000000000001,0,0.006500000000000001,2.014,0.6619697878,2.12,2.011,0.6588472888,2.1161759733,0.006500000000000001,0,0.006500000000000001,2.0045,0.6588472888,2.11
2021-01-02 04:30:00,1.819,0.5807848139,1.9094690361,0.052000000000000005,0,0.052000000000000005,1.767,0.5807848139,1.8599999999999999,1.8094999999999999,0.5776623149,1.8994693996,0.052000000000000005,0,0.052000000000000005,1.7575,0.5776623149,1.85
2021-01-02 05:00:00,1.8995000000000002,0.5995198078,1.9918645160000001,0.0755,0,0.0755,1.824,0.5995198078,1.92,1.8900000000000001,0.5963973088,1.9818652199,0.0755,0,0.0755,1.8145,0.5963973088,1.9100000000000001
2021-01-02 05:30:00,2.2405,0.7306647658000001,2.3566313352,0.0175,0,0.0175,2.223,0.7306647658000001,2.34,2.231,0.7275422668,2.3466313622,0.0175,0,0.0175,2.2135,0.7275422668,2.33
2021-01-02 06:00:00,2.1345,0.6713372848,2.2375844118,0.092,0,0.092,2.0425,0.6713372848,2.15,2.125,0.6682147858,2.2275852396999998,0.092,0,0.092,2.033,0.6682147858,2.14
2021-01-02 06:30:00,2.292,0.7337872648,2.4065967153,0.059500000000000004,0,0.059500000000000004,2.2325,0.7337872648,2.35,2.2445,0.7181747698000001,2.3565982369,0.059500000000000004,0,0.059500000000000004,2.185,0.7181747698000001,2.3
2021-01-02 07:00:00,2.3795,0.7462772608,2.493782268,0.109,0,0.109,2.2705,0.7462772608,2.39,2.294,0.7181747698000001,2.4037909643,0.109,0,0.109,2.185,0.7181747698000001,2.3
2021-01-02 07:30:00,2.793,0.9180147058,2.94,0.0,0,0.0,2.793,0.9180147058,2.94,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003
2021-01-02 08:00:00,2.643,0.8680547218,2.7819000701,0.002,0,0.002,2.641,0.8680547218,2.7800000000000002,2.6145,0.8586872248,2.7519000709,0.002,0,0.002,2.6125,0.8586872248,2.75
2021-01-02 08:30:00,2.677,0.8118497398000001,2.7973968256,0.20700000000000002,0,0.20700000000000002,2.47,0.8118497398000001,2.6,2.6390000000000002,0.7993597438000001,2.7574076594,0.20700000000000002,0,0.20700000000000002,2.432,0.7993597438000001,2.56
2021-01-02 09:00:00,2.8495,0.8711772208,2.9796979713000002,0.199,0,0.199,2.6505,0.8711772208,2.79,2.8305,0.8649322228,2.9597023499,0.199,0,0.199,2.6315,0.8649322228,2.77
2021-01-02 09:30:00,3.1285,1.0085671767,3.2870533916999998,0.06,0,0.06,3.0685000000000002,1.0085671767,3.23,3.1095,1.0023221787,3.2670537186,0.06,0,0.06,3.0495,1.0023221787,3.21
2021-01-02 10:00:00,3.062,0.9086472088,3.1939761662,0.2975,0,0.2975,2.7645,0.9086472088,2.91,3.043,0.9024022108,3.1739846802000002,0.2975,0,0.2975,2.7455,0.9024022108,2.89
2021-01-02 10:30:00,2.9405,0.8399522308,3.0581137978,0.385,0,0.385,2.5555,0.8399522308,2.69,2.9215,0.8337072328,3.0381293587,0.385,0,0.385,2.5365,0.8337072328,2.67
2021-01-02 11:00:00,3.1335,0.9648521908000001,3.2786829673,0.198,0,0.198,2.9355,0.9648521908000001,3.09,3.1145,0.9586071928000001,3.2586865452,0.198,0,0.198,2.9165,0.9586071928000001,3.07
2021-01-02 11:30:00,3.1955,0.9742196878,3.3407071482,0.2315,0,0.2315,2.964,0.9742196878,3.12,3.167,0.9648521908000001,3.3107142356,0.2315,0,0.2315,2.9355,0.9648521908000001,3.09
2021-01-02 12:00:00,3.2815,1.0148121747,3.4348342027,0.194,0,0.194,3.0875,1.0148121747,3.25,3.2625,1.0085671767,3.4148373314000002,0.194,0,0.194,3.0685000000000002,1.0085671767,3.23
2021-01-02 12:30:00,3.3625,1.0335471687,3.5177586614000003,0.218,0,0.218,3.1445,1.0335471687,3.31,3.3435,1.0273021707,3.4977624276,0.218,0,0.218,3.1255,1.0273021707,3.29
2021-01-02 13:00:00,4.6370000000000005,1.5050445176,4.8751336391999995,0.058,0,0.058,4.579,1.5050445176,4.82,4.599,1.4925545216,4.8351339175,0.058,0,0.058,4.541,1.4925545216,4.78
2021-01-02 13:30:00,4.0455,1.3083270807,4.251798443,0.065,0,0.065,3.9805,1.3083270807,4.19,4.017,1.2989595837,4.2217987872,0.065,0,0.065,3.952,1.2989595837,4.16
2021-01-02 14:00:00,3.3805,1.0835071527,3.5498968999000002,0.084,0,0.084,3.2965,1.0835071527,3.47,3.3615,1.0772621547,3.5298974489,0.084,0,0.084,3.2775,1.0772621547,3.45
2021-01-02 14:30:00,3.2720000000000002,1.0491596637,3.4360908021,0.08,0,0.08,3.192,1.0491596637,3.36,3.253,1.0429146657,3.4160913337,0.08,0,0.08,3.173,1.0429146657,3.34
2021-01-02 15:00:00,3.066,0.9835871847000001,3.2199067921,0.07350000000000001,0,0.07350000000000001,2.9925,0.9835871847000001,3.15,3.028,0.9710971888000001,3.179907821,0.07350000000000001,0,0.07350000000000001,2.9545,0.9710971888000001,3.11
2021-01-02 15:30:00,3.188,1.0273021707,3.3494318548,0.0625,0,0.0625,3.1255,1.0273021707,3.29,3.1595,1.0179346737,3.3194323686000002,0.0625,0,0.0625,3.097,1.0179346737,3.26
2021-01-02 16:00:00,3.1495,1.0273021707,3.3128084762,0.024,0,0.024,3.1255,1.0273021707,3.29,3.1305,1.0210571727,3.2928085277,0.024,0,0.024,3.1065,1.0210571727,3.27
2021-01-02 16:30:00,3.391,1.0710171567,3.5561156829,0.1325,0,0.1325,3.2585,1.0710171567,3.43,3.3625,1.0616496597,3.5261177306,0.1325,0,0.1325,3.23,1.0616496597,3.4
2021-01-02 17:00:00,3.6765,1.2084071127,3.87,0.0,0,0.0,3.6765,1.2084071127,3.87,3.6385,1.1959171167,3.83,0.0,0,0.0,3.6385,1.1959171167,3.83
2021-01-02 17:30:00,3.661,1.1896721187,3.8494468109,0.0415,0,0.0415,3.6195,1.1896721187,3.81,3.642,1.1834271207,3.8294469248,0.0415,0,0.0415,3.6005000000000003,1.1834271207,3.79
2021-01-02 18:00:00,3.7165,1.2115296117,3.9089866014,0.030500000000000003,0,0.030500000000000003,3.686,1.2115296117,3.88,3.6975,1.2052846137,3.8889866611,0.030500000000000003,0,0.030500000000000003,3.667,1.2052846137,3.86
2021-01-02 18:30:00,3.5515,1.1646921266999999,3.7376008348000003,0.008,0,0.008,3.5435,1.1646921266999999,3.73,3.5324999999999998,1.1584471287,3.7176008393,0.008,0,0.008,3.5245,1.1584471287,3.71
2021-01-02 19:00:00,3.4415,1.1272221387,3.6214019385,0.012,0,0.012,3.4295,1.1272221387,3.61,3.4225,1.1209771407,3.6014019492,0.012,0,0.012,3.4105,1.1209771407,3.59
2021-01-02 19:30:00,3.2935,1.0741396557,3.4642341506,0.025500000000000002,0,0.025500000000000002,3.268,1.0741396557,3.44,3.2745,1.0678946577,3.4442342036999998,0.025500000000000002,0,0.025500000000000002,3.249,1.0678946577,3.42
2021-01-02 20:00:00,3.0025,0.9679746898,3.1546760927,0.0575,0,0.0575,2.9450000000000003,0.9679746898,3.1,2.9835000000000003,0.9617296918,3.1346764187,0.0575,0,0.0575,2.926,0.9617296918,3.08
2021-01-02 20:30:00,2.8735,0.9242597038,3.0184860858,0.061500000000000006,0,0.061500000000000006,2.8120000000000003,0.9242597038,2.96,2.8545,0.9180147058,2.9984864932,0.061500000000000006,0,0.061500000000000006,2.793,0.9180147058,2.94
2021-01-02 21:00:00,2.84,0.8961572128,2.978035888,0.1135,0,0.1135,2.7265,0.8961572128,2.87,2.821,0.8899122148,2.9580373138000002,0.1135,0,0.1135,2.7075,0.8899122148,2.85
2021-01-02 21:30:00,2.7095000000000002,0.8836672168,2.8499575435,0.021,0,0.021,2.6885,0.8836672168,2.83,2.7,0.8805447178,2.8399575701,0.021,0,0.021,2.6790000000000003,0.8805447178,2.8200000000000003
2021-01-02 22:00:00,2.4175,0.7775022508,2.5394519094,0.052000000000000005,0,0.052000000000000005,2.3655,0.7775022508,2.49,2.408,0.7743797518000001,2.5294521145999997,0.052000000000000005,0,0.052000000000000005,2.356,0.7743797518000001,2.48
2021-01-02 22:30:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2021-01-02 23:00:00,2.1655,0.7056847738,2.2775823256,0.018500000000000003,0,0.018500000000000003,2.147,0.7056847738,2.26,2.1465,0.6994397758,2.2575823905,0.018500000000000003,0,0.018500000000000003,2.128,0.6994397758,2.24
2021-01-02 23:30:00,2.0295,0.2654124149,2.0467813757,1.222,0,1.222,0.8075,0.2654124149,0.85,2.0295,0.2654124149,2.0467813757,1.222,0,1.222,0.8075,0.2654124149,0.85
2021-01-03 00:00:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2021-01-03 00:30:00,2.082,0.6744597838,2.1885200479,0.03,0,0.03,2.052,0.6744597838,2.16,2.063,0.6682147858,2.1685202328,0.03,0,0.03,2.033,0.6682147858,2.14
2021-01-03 01:00:00,1.92,0.5932748098,2.0095708497,0.115,0,0.115,1.8050000000000002,0.5932748098,1.9,1.9105,0.5901523108,1.9995724543,0.115,0,0.115,1.7955,0.5901523108,1.8900000000000001
2021-01-03 01:30:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2021-01-03 02:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2021-01-03 02:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2021-01-03 03:00:00,1.8170000000000002,0.5839073129,1.908516898,0.0405,0,0.0405,1.7765,0.5839073129,1.87,1.8170000000000002,0.5839073129,1.908516898,0.0405,0,0.0405,1.7765,0.5839073129,1.87
2021-01-03 03:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2021-01-03 04:00:00,1.7755,0.5807848139,1.8680768855,0.0085,0,0.0085,1.767,0.5807848139,1.8599999999999999,1.766,0.5776623149,1.8580768956,0.0085,0,0.0085,1.7575,0.5776623149,1.85
2021-01-03 04:30:00,1.7655,0.5745398159,1.8566330413,0.0175,0,0.0175,1.748,0.5745398159,1.8399999999999999,1.756,0.5714173169,1.8466330848,0.0175,0,0.0175,1.7385000000000002,0.5714173169,1.83
2021-01-03 05:00:00,1.7175,0.4777423469,1.7827069305,0.264,0,0.264,1.4535,0.4777423469,1.53,1.708,0.4746198479,1.7727176876000001,0.264,0,0.264,1.444,0.4746198479,1.52
2021-01-03 05:30:00,1.841,0.3247398959,1.8694215683,0.853,0,0.853,0.988,0.3247398959,1.04,1.841,0.3247398959,1.8694215683,0.853,0,0.853,0.988,0.3247398959,1.04
2021-01-03 06:00:00,1.8145,0.5932748098,1.9090273047,0.0095,0,0.0095,1.8050000000000002,0.5932748098,1.9,1.8050000000000002,0.5901523108,1.8990273168,0.0095,0,0.0095,1.7955,0.5901523108,1.8900000000000001
2021-01-03 06:30:00,2.0285,0.6369897958,2.1261627995,0.09050000000000001,0,0.09050000000000001,1.9380000000000002,0.6369897958,2.04,2.0475,0.6432347938,2.1461610494,0.09050000000000001,0,0.09050000000000001,1.957,0.6432347938,2.06
2021-01-03 07:00:00,1.8505,0.5370698279,1.9268612431,0.2165,0,0.2165,1.634,0.5370698279,1.72,1.8599999999999999,0.5401923269000001,1.9368551185,0.2165,0,0.2165,1.6435,0.5401923269000001,1.73
2021-01-03 07:30:00,2.164,0.6963172768,2.2732693967,0.0455,0,0.0455,2.1185,0.6963172768,2.23,2.1545,0.6931947778,2.2632695929,0.0455,0,0.0455,2.109,0.6931947778,2.22
2021-01-03 08:00:00,2.3505000000000003,0.7712572528,2.4738003153,0.004,0,0.004,2.3465,0.7712572528,2.47,2.341,0.7681347538000001,2.4638003166,0.004,0,0.004,2.337,0.7681347538000001,2.46
2021-01-03 08:30:00,2.44,0.7899922468,2.5647003236,0.036500000000000005,0,0.036500000000000005,2.4035,0.7899922468,2.5300000000000002,2.421,0.7837472488,2.5447005227,0.036500000000000005,0,0.036500000000000005,2.3845,0.7837472488,2.51
2021-01-03 09:00:00,2.4175,0.7618897558000001,2.534715418,0.0995,0,0.0995,2.318,0.7618897558000001,2.44,2.3985,0.7556447578000001,2.5147169324,0.0995,0,0.0995,2.299,0.7556447578000001,2.42
2021-01-03 09:30:00,2.6105,0.7775022508,2.7238245171,0.245,0,0.245,2.3655,0.7775022508,2.49,2.5915,0.7712572528,2.7038324652,0.245,0,0.245,2.3465,0.7712572528,2.47
2021-01-03 10:00:00,2.7585,0.8118497398000001,2.8754864371,0.28850000000000003,0,0.28850000000000003,2.47,0.8118497398000001,2.6,2.7395,0.8056047418000001,2.8554963229,0.28850000000000003,0,0.28850000000000003,2.451,0.8056047418000001,2.58
2021-01-03 10:30:00,2.946,0.9117697078,3.0838677014,0.17200000000000001,0,0.17200000000000001,2.774,0.9117697078,2.92,2.927,0.9055247098,3.0638707545,0.17200000000000001,0,0.17200000000000001,2.755,0.9055247098,2.9
2021-01-03 11:00:00,2.983,0.9055247098,3.1174130301,0.228,0,0.228,2.755,0.9055247098,2.9,2.964,0.8992797118,3.0974182798,0.228,0,0.228,2.7359999999999998,0.8992797118,2.88
2021-01-03 11:30:00,3.121,0.9804646857,3.2713838051,0.138,0,0.138,2.983,0.9804646857,3.14,3.0925,0.9710971888000001,3.2413864318,0.138,0,0.138,2.9545,0.9710971888000001,3.11
2021-01-03 12:00:00,3.1795,0.9804646857,3.3272407863,0.1965,0,0.1965,2.983,0.9804646857,3.14,3.1605,0.9742196878,3.3072442078,0.1965,0,0.1965,2.964,0.9742196878,3.12
2021-01-03 12:30:00,3.219,0.9804646857,3.3650069836,0.23600000000000002,0,0.23600000000000002,2.983,0.9804646857,3.14,3.1905,0.9710971888000001,3.3350142428,0.23600000000000002,0,0.23600000000000002,2.9545,0.9710971888000001,3.11
2021-01-03 13:00:00,3.236,1.0179346737,3.392327667,0.139,0,0.139,3.097,1.0179346737,3.26,3.217,1.0116896757,3.3723293137,0.139,0,0.139,3.078,1.0116896757,3.24
2021-01-03 13:30:00,3.231,1.0054446777,3.3838262367,0.17200000000000001,0,0.17200000000000001,3.059,1.0054446777,3.22,3.212,0.9991996797,3.3638287709,0.17200000000000001,0,0.17200000000000001,3.04,0.9991996797,3.2
2021-01-03 14:00:00,3.14,0.9960771807000001,3.2942024452,0.1095,0,0.1095,3.0305,0.9960771807000001,3.19,3.121,0.9898321827000001,3.2742035291000002,0.1095,0,0.1095,3.0115,0.9898321827000001,3.17
2021-01-03 14:30:00,3.2515,1.0366696677,3.4127607959,0.0975,0,0.0975,3.154,1.0366696677,3.32,3.2325,1.0304246697,3.3927615964,0.0975,0,0.0975,3.135,1.0304246697,3.3
2021-01-03 15:00:00,3.0135,0.9148922068,3.149318974,0.23,0,0.23,2.7835,0.9148922068,2.93,2.9945,0.9086472088,3.1293242082,0.23,0,0.23,2.7645,0.9086472088,2.91
2021-01-03 15:30:00,3.4085,1.0959971487,3.5803745614,0.074,0,0.074,3.3345000000000002,1.0959971487,3.51,3.3609999999999998,1.0803846537,3.5303756174,0.074,0,0.074,3.287,1.0803846537,3.46
2021-01-03 16:00:00,3.31,1.0335471687,3.467610092,0.1655,0,0.1655,3.1445,1.0335471687,3.31,3.2815,1.0241796717,3.4376134527,0.1655,0,0.1655,3.116,1.0241796717,3.2800000000000002
2021-01-03 16:30:00,3.2115,1.0273021707,3.371806934,0.08600000000000001,0,0.08600000000000001,3.1255,1.0273021707,3.29,3.1925,1.0210571727,3.3518075720000002,0.08600000000000001,0,0.08600000000000001,3.1065,1.0210571727,3.27
2021-01-03 17:00:00,3.52,1.1553246297,3.704750329,0.005,0,0.005,3.515,1.1553246297,3.7,3.4915000000000003,1.1459571327,3.6747503317,0.005,0,0.005,3.4865,1.1459571327,3.67
2021-01-03 17:30:00,3.6765,1.2084071127,3.87,0.0,0,0.0,3.6765,1.2084071127,3.87,3.61,1.1865496197,3.8,0.0,0,0.0,3.61,1.1865496197,3.8
2021-01-03 18:00:00,3.321,1.0429146657,3.4809067784,0.148,0,0.148,3.173,1.0429146657,3.34,3.302,1.0366696677,3.4609085512,0.148,0,0.148,3.154,1.0366696677,3.32
2021-01-03 18:30:00,3.3345000000000002,1.0959971487,3.51,0.0,0,0.0,3.3345000000000002,1.0959971487,3.51,3.306,1.0866296517,3.48,0.0,0,0.0,3.306,1.0866296517,3.48
2021-01-03 19:00:00,3.053,0.9991996797,3.2123525647,0.013000000000000001,0,0.013000000000000001,3.04,0.9991996797,3.2,3.0435,0.9960771807000001,3.2023525727,0.013000000000000001,0,0.013000000000000001,3.0305,0.9960771807000001,3.19
2021-01-03 19:30:00,3.1065,1.0210571727,3.27,0.0,0,0.0,3.1065,1.0210571727,3.27,3.0875,1.0148121747,3.25,0.0,0,0.0,3.0875,1.0148121747,3.25
2021-01-03 20:00:00,2.9685,0.9742196878,3.124275316,0.0045000000000000005,0,0.0045000000000000005,2.964,0.9742196878,3.12,2.9495,0.9679746898,3.104275318,0.0045000000000000005,0,0.0045000000000000005,2.9450000000000003,0.9679746898,3.1
2021-01-03 20:30:00,2.701,0.8243397358000001,2.8239930949,0.193,0,0.193,2.508,0.8243397358000001,2.64,2.6915,0.8212172368,2.8139953802,0.193,0,0.193,2.4985,0.8212172368,2.63
2021-01-03 21:00:00,2.63,0.8087272408,2.7515340721,0.1695,0,0.1695,2.4605,0.8087272408,2.59,2.6109999999999998,0.8024822428,2.7315377995,0.1695,0,0.1695,2.4415,0.8024822428,2.5700000000000003
2021-01-03 21:30:00,2.484,0.7681347538000001,2.6000551917,0.147,0,0.147,2.337,0.7681347538000001,2.46,2.4745,0.7650122548,2.5900567561,0.147,0,0.147,2.3275,0.7650122548,2.45
2021-01-03 22:00:00,2.399,0.7119297718,2.5024078405,0.233,0,0.233,2.166,0.7119297718,2.2800000000000002,2.3895,0.7088072728,2.4924120847,0.233,0,0.233,2.1565,0.7088072728,2.27
2021-01-03 22:30:00,2.3895,0.7587672568,2.5070775816,0.081,0,0.081,2.3085,0.7587672568,2.43,2.38,0.7556447578000001,2.4970780925,0.081,0,0.081,2.299,0.7556447578000001,2.42
2021-01-03 23:00:00,2.2345,0.6744597838,2.3340707466,0.1825,0,0.1825,2.052,0.6744597838,2.16,2.225,0.6713372848,2.3240737402000002,0.1825,0,0.1825,2.0425,0.6713372848,2.15
2021-01-03 23:30:00,2.1795,0.6838272808,2.2842591797000003,0.099,0,0.099,2.0805,0.6838272808,2.19,2.17,0.6807047818,2.2742600995,0.099,0,0.099,2.071,0.6807047818,2.18
2021-01-04 00:00:00,2.0635,0.5995198078,2.1488267147,0.23950000000000002,0,0.23950000000000002,1.824,0.5995198078,1.92,2.054,0.5963973088,2.1388328009,0.23950000000000002,0,0.23950000000000002,1.8145,0.5963973088,1.9100000000000001
2021-01-04 00:30:00,2.0765,0.5995198078,2.1613135474,0.2525,0,0.2525,1.824,0.5995198078,1.92,2.067,0.5963973088,2.1513202342,0.2525,0,0.2525,1.8145,0.5963973088,1.9100000000000001
2021-01-04 01:00:00,2.0345,0.5963973088,2.1201132045,0.22,0,0.22,1.8145,0.5963973088,1.9100000000000001,2.025,0.5932748098,2.1101184801,0.22,0,0.22,1.8050000000000002,0.5932748098,1.9
2021-01-04 01:30:00,2.01,0.6432347938,2.1104148881,0.053,0,0.053,1.957,0.6432347938,2.06,2.0005,0.6401122948,2.1004151971,0.053,0,0.053,1.9475,0.6401122948,2.05
2021-01-04 02:00:00,1.9725000000000001,0.5245798319,2.0410635095,0.3765,0,0.3765,1.596,0.5245798319,1.6800000000000002,1.9725000000000001,0.5245798319,2.0410635095,0.3765,0,0.3765,1.596,0.5245798319,1.6800000000000002
2021-01-04 02:30:00,1.9580000000000002,0.5495598239,2.0336617221,0.28600000000000003,0,0.28600000000000003,1.6720000000000002,0.5495598239,1.76,1.9485000000000001,0.5464373249,2.023671416,0.28600000000000003,0,0.28600000000000003,1.6625,0.5464373249,1.75
2021-01-04 03:00:00,2.075,0.5995198078,2.1598724499,0.251,0,0.251,1.824,0.5995198078,1.92,2.0655,0.5963973088,2.1498790664,0.251,0,0.251,1.8145,0.5963973088,1.9100000000000001
2021-01-04 03:30:00,2.1065,0.6526022908,2.2052736792,0.121,0,0.121,1.9855,0.6526022908,2.09,2.097,0.6494797918,2.1952751536,0.121,0,0.121,1.976,0.6494797918,2.08
2021-01-04 04:00:00,2.0175,0.6276222988,2.1128691393,0.108,0,0.108,1.9095,0.6276222988,2.01,2.008,0.6244997998,2.1028704192,0.108,0,0.108,1.9,0.6244997998,2.0
2021-01-04 04:30:00,1.9535,0.6088873048,2.0461930505,0.101,0,0.101,1.8525,0.6088873048,1.9500000000000002,1.944,0.6057648058,2.0361942442,0.101,0,0.101,1.843,0.6057648058,1.94
2021-01-04 05:00:00,1.869,0.5776623149,1.9562348402,0.1115,0,0.1115,1.7575,0.5776623149,1.85,1.8595000000000002,0.5745398159,1.9462364322,0.1115,0,0.1115,1.748,0.5745398159,1.8399999999999999
2021-01-04 05:30:00,2.2525,0.7400322628,2.3709500206,0.001,0,0.001,2.2515,0.7400322628,2.37,2.2335,0.7337872648,2.3509500207,0.001,0,0.001,2.2325,0.7337872648,2.35
2021-01-04 06:00:00,2.3805,0.7681347538000001,2.5013618791,0.043500000000000004,0,0.043500000000000004,2.337,0.7681347538000001,2.46,2.3615,0.7618897558000001,2.4813621763,0.043500000000000004,0,0.043500000000000004,2.318,0.7618897558000001,2.44
2021-01-04 06:30:00,2.75,0.8992797118,2.8933033025,0.014,0,0.014,2.7359999999999998,0.8992797118,2.88,2.7119999999999997,0.8867897158,2.8533033488,0.014,0,0.014,2.698,0.8867897158,2.84
2021-01-04 07:00:00,3.1645,1.0397921667,3.3309500146,0.001,0,0.001,3.1635,1.0397921667,3.33,3.1455,1.0335471687,3.3109500147,0.001,0,0.001,3.1445,1.0335471687,3.31
2021-01-04 07:30:00,3.462,1.1178546417,3.6379998626,0.061,0,0.061,3.401,1.1178546417,3.58,3.3765,1.0897521507,3.5480011274,0.061,0,0.061,3.3155,1.0897521507,3.49
2021-01-04 08:00:00,3.425,1.0772621547,3.5904204141,0.14750000000000002,0,0.14750000000000002,3.2775,1.0772621547,3.45,3.406,1.0710171567,3.5704220689,0.14750000000000002,0,0.14750000000000002,3.2585,1.0710171567,3.43
2021-01-04 08:30:00,3.5525,1.1240996397,3.7261047019999998,0.1325,0,0.1325,3.42,1.1240996397,3.6,3.5335,1.1178546417,3.7061059416,0.1325,0,0.1325,3.401,1.1178546417,3.58
2021-01-04 09:00:00,3.798,1.1240996397,3.9608589977,0.378,0,0.378,3.42,1.1240996397,3.6,3.741,1.1053646457,3.9008860532,0.378,0,0.378,3.363,1.1053646457,3.54
2021-01-04 09:30:00,3.9865,1.2614895957,4.1813321143,0.14850000000000002,0,0.14850000000000002,3.838,1.2614895957,4.04,3.939,1.2458771007,4.131335226,0.14850000000000002,0,0.14850000000000002,3.7905,1.2458771007,3.99
2021-01-04 10:00:00,3.9655,1.2240196077,4.1501101491,0.24150000000000002,0,0.24150000000000002,3.724,1.2240196077,3.92,3.9370000000000003,1.2146521107,4.120115138,0.24150000000000002,0,0.24150000000000002,3.6955,1.2146521107,3.89
2021-01-04 10:30:00,3.9455,1.1834271207,4.1191588947,0.34500000000000003,0,0.34500000000000003,3.6005000000000003,1.1834271207,3.79,3.9265,1.1771821227,4.0991657688,0.34500000000000003,0,0.34500000000000003,3.5815,1.1771821227,3.77
2021-01-04 11:00:00,3.867,1.1022421467,4.0210230974,0.5135000000000001,0,0.5135000000000001,3.3535,1.1022421467,3.5300000000000002,3.848,1.0959971487,4.0010390838,0.5135000000000001,0,0.5135000000000001,3.3345000000000002,1.0959971487,3.51
