Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-04 11:30:00,3.9385,1.2052846137,4.118797549,0.2715,0,0.2715,3.667,1.2052846137,3.86,3.91,1.1959171167,4.088803951,0.2715,0,0.2715,3.6385,1.1959171167,3.83
2021-01-04 12:00:00,3.879,1.1834271207,4.055507459,0.2785,0,0.2785,3.6005000000000003,1.1834271207,3.79,3.86,1.1771821227,4.0355120803,0.2785,0,0.2785,3.5815,1.1771821227,3.77
2021-01-04 12:30:00,5.3535,1.6767819626,5.6099518715,0.252,0,0.252,5.1015,1.6767819626,5.37,5.154,1.6112094836000002,5.3999733333,0.252,0,0.252,4.902,1.6112094836000002,5.16
2021-01-04 13:00:00,4.852,1.5456370046,5.0922389722,0.1495,0,0.1495,4.7025,1.5456370046,4.95,4.6145,1.4675745296,4.8422500194,0.1495,0,0.1495,4.465,1.4675745296,4.7
2021-01-04 13:30:00,4.0585,1.2958370847,4.2603539759,0.116,0,0.116,3.9425,1.2958370847,4.15,3.8685,1.2333871047,4.0603615603,0.116,0,0.116,3.7525,1.2333871047,3.95
2021-01-04 14:00:00,3.9645,1.2489995997,4.1565923844,0.1645,0,0.1645,3.8,1.2489995997,4.0,3.784,1.1896721187,3.9666075871,0.1645,0,0.1645,3.6195,1.1896721187,3.81
2021-01-04 14:30:00,4.0455,1.2989595837,4.2489253053,0.0935,0,0.0935,3.952,1.2989595837,4.16,3.846,1.2333871047,4.0389305206,0.0935,0,0.0935,3.7525,1.2333871047,3.95
2021-01-04 15:00:00,4.0325,1.2864695877,4.2327367329,0.11850000000000001,0,0.11850000000000001,3.914,1.2864695877,4.12,3.8235,1.2177746097,4.0127456,0.11850000000000001,0,0.11850000000000001,3.705,1.2177746097,3.9
2021-01-04 15:30:00,3.9735,1.2927145857,4.1784941366,0.0405,0,0.0405,3.933,1.2927145857,4.14,3.7835,1.2302646057,3.9784950987,0.0405,0,0.0405,3.743,1.2302646057,3.94
2021-01-04 16:00:00,4.277,1.3832670566,4.4951258881000005,0.0685,0,0.0685,4.2085,1.3832670566,4.43,4.0775,1.3176945777,4.285128382,0.0685,0,0.0685,4.009,1.3176945777,4.22
2021-01-04 16:30:00,4.2635,1.3645320627,4.4765366077,0.112,0,0.112,4.1515,1.3645320627,4.37,4.216,1.3489195676999999,4.4265381507,0.112,0,0.112,4.104,1.3489195676999999,4.32
2021-01-04 17:00:00,4.391,1.4425945376,4.6219000422,0.002,0,0.002,4.389,1.4425945376,4.62,4.3625,1.4332270406,4.5919000425,0.002,0,0.002,4.3605,1.4332270406,4.59
2021-01-04 17:30:00,4.4405,1.4582070326,4.6738001668999996,0.004,0,0.004,4.4365,1.4582070326,4.67,4.3455,1.4269820426,4.5738001705,0.004,0,0.004,4.3415,1.4269820426,4.57
2021-01-04 18:00:00,4.1075,1.3333070727,4.318479362,0.051000000000000004,0,0.051000000000000004,4.0565,1.3333070727,4.27,3.9745,1.2895920867,4.1784803458,0.051000000000000004,0,0.051000000000000004,3.9235,1.2895920867,4.13
2021-01-04 18:30:00,3.818,1.2146521107,4.0065575935,0.12250000000000001,0,0.12250000000000001,3.6955,1.2146521107,3.89,3.6945,1.1740596237,3.8765637166999998,0.12250000000000001,0,0.12250000000000001,3.572,1.1740596237,3.76
2021-01-04 19:00:00,3.6255,1.1709371247,3.8099007861,0.063,0,0.063,3.5625,1.1709371247,3.75,3.5685000000000002,1.1522021307,3.7499015987,0.063,0,0.063,3.5055,1.1522021307,3.69
2021-01-04 19:30:00,3.6385,1.1709371247,3.8222736689,0.076,0,0.076,3.5625,1.1709371247,3.75,3.6195,1.1646921266999999,3.8022740564,0.076,0,0.076,3.5435,1.1646921266999999,3.73
2021-01-04 20:00:00,3.6845,1.1990396157,3.8746917619000003,0.036500000000000005,0,0.036500000000000005,3.648,1.1990396157,3.84,3.6654999999999998,1.1927946177,3.8546918489,0.036500000000000005,0,0.036500000000000005,3.629,1.1927946177,3.8200000000000003
2021-01-04 20:30:00,3.5235000000000003,1.1490796317,3.7061349476,0.0275,0,0.0275,3.496,1.1490796317,3.68,3.4475,1.1240996397,3.6261351671,0.0275,0,0.0275,3.42,1.1240996397,3.6
2021-01-04 21:00:00,3.303,1.0273021707,3.4590690583,0.17750000000000002,0,0.17750000000000002,3.1255,1.0273021707,3.29,3.1605,0.9804646857,3.3090891874,0.17750000000000002,0,0.17750000000000002,2.983,0.9804646857,3.14
2021-01-04 21:30:00,3.26,1.0085671767,3.4124489373,0.1915,0,0.1915,3.0685000000000002,1.0085671767,3.23,3.1935000000000002,0.9867096837,3.34245991,0.1915,0,0.1915,3.002,0.9867096837,3.16
2021-01-04 22:00:00,3.2405,1.0647721587,3.4109500143,0.001,0,0.001,3.2395,1.0647721587,3.41,3.212,1.0554046617,3.3809500144,0.001,0,0.001,3.211,1.0554046617,3.38
2021-01-04 22:30:00,2.9245,0.9305047018,3.0689638724,0.0935,0,0.0935,2.831,0.9305047018,2.98,2.877,0.9148922068,3.0189661724,0.0935,0,0.0935,2.7835,0.9148922068,2.93
2021-01-04 23:00:00,2.6835,0.8399522308,2.8118840659,0.128,0,0.128,2.5555,0.8399522308,2.69,2.6645,0.8337072328,2.7918861008,0.128,0,0.128,2.5365,0.8337072328,2.67
2021-01-04 23:30:00,2.692,0.8774222188,2.8313837165,0.022500000000000003,0,0.022500000000000003,2.6695,0.8774222188,2.81,2.5685000000000002,0.8368297318,2.701384136,0.022500000000000003,0,0.022500000000000003,2.5460000000000003,0.8368297318,2.68
2021-01-05 00:00:00,2.599,0.8430747298,2.7323206254,0.034,0,0.034,2.565,0.8430747298,2.7,2.485,0.8056047418000001,2.6123215729,0.034,0,0.034,2.451,0.8056047418000001,2.58
2021-01-05 00:30:00,2.49,0.7806247498000001,2.609497078,0.115,0,0.115,2.375,0.7806247498000001,2.5,2.471,0.7743797518000001,2.5894989862999997,0.115,0,0.115,2.356,0.7743797518000001,2.48
2021-01-05 01:00:00,2.4195,0.7899922468,2.5452049033,0.016,0,0.016,2.4035,0.7899922468,2.5300000000000002,2.41,0.7868697478000001,2.5352049227,0.016,0,0.016,2.394,0.7868697478000001,2.52
2021-01-05 01:30:00,2.503,0.7993597438000001,2.6275435296,0.07100000000000001,0,0.07100000000000001,2.432,0.7993597438000001,2.56,2.4935,0.7962372448,2.6175438869,0.07100000000000001,0,0.07100000000000001,2.4225,0.7962372448,2.55
2021-01-05 02:00:00,2.4595000000000002,0.7525222588,2.5720478223,0.17,0,0.17,2.2895,0.7525222588,2.41,2.45,0.7493997598000001,2.5620499605,0.17,0,0.17,2.2800000000000002,0.7493997598000001,2.4
2021-01-05 02:30:00,2.502,0.8087272408,2.6294569306,0.0415,0,0.0415,2.4605,0.8087272408,2.59,2.483,0.8024822428,2.6094571754,0.0415,0,0.0415,2.4415,0.8024822428,2.5700000000000003
2021-01-05 03:00:00,2.4855,0.8087272408,2.6137616571,0.025,0,0.025,2.4605,0.8087272408,2.59,2.4665,0.8024822428,2.5937617470000003,0.025,0,0.025,2.4415,0.8024822428,2.5700000000000003
2021-01-05 03:30:00,2.429,0.7369097638000001,2.5383216896,0.187,0,0.187,2.242,0.7369097638000001,2.36,2.4195,0.7337872648,2.5283243463,0.187,0,0.187,2.2325,0.7337872648,2.35
2021-01-05 04:00:00,2.3890000000000002,0.7525222588,2.5047176987,0.0995,0,0.0995,2.2895,0.7525222588,2.41,2.3795,0.7493997598000001,2.4947184711,0.0995,0,0.0995,2.2800000000000002,0.7493997598000001,2.4
2021-01-05 04:30:00,2.311,0.6775822828,2.4082854378,0.2495,0,0.2495,2.0615,0.6775822828,2.17,2.3015,0.6744597838,2.3982906934,0.2495,0,0.2495,2.052,0.6744597838,2.16
2021-01-05 05:00:00,2.4935,0.7899922468,2.6156509706,0.09,0,0.09,2.4035,0.7899922468,2.5300000000000002,2.4745,0.7837472488,2.5956521339,0.09,0,0.09,2.3845,0.7837472488,2.51
2021-01-05 05:30:00,2.4095,0.7525222588,2.5242781146,0.12,0,0.12,2.2895,0.7525222588,2.41,2.4,0.7493997598000001,2.5142792207999998,0.12,0,0.12,2.2800000000000002,0.7493997598000001,2.4
2021-01-05 06:00:00,2.517,0.8087272408,2.6437338651999998,0.0565,0,0.0565,2.4605,0.8087272408,2.59,2.5075000000000003,0.8056047418000001,2.6337340887,0.0565,0,0.0565,2.451,0.8056047418000001,2.58
2021-01-05 06:30:00,2.895,0.9461171968000001,3.0456793577,0.0165,0,0.0165,2.8785,0.9461171968000001,3.03,2.876,0.9398721988000001,3.0256793865,0.0165,0,0.0165,2.8595,0.9398721988000001,3.01
2021-01-05 07:00:00,3.0535,0.9648521908000001,3.2023119773,0.11800000000000001,0,0.11800000000000001,2.9355,0.9648521908000001,3.09,3.0345,0.9586071928000001,3.1823133095,0.11800000000000001,0,0.11800000000000001,2.9165,0.9586071928000001,3.07
2021-01-05 07:30:00,3.2375,0.9804646857,3.3827085671,0.2545,0,0.2545,2.983,0.9804646857,3.14,3.209,0.9710971888000001,3.3527169206,0.2545,0,0.2545,2.9545,0.9710971888000001,3.11
2021-01-05 08:00:00,3.6065,1.1771821227,3.7937580313,0.025,0,0.025,3.5815,1.1771821227,3.77,3.5875,1.1709371247,3.7737580739,0.025,0,0.025,3.5625,1.1709371247,3.75
2021-01-05 08:30:00,3.798,1.1740596237,3.9753264017000003,0.226,0,0.226,3.572,1.1740596237,3.76,3.779,1.1678146257,3.9553295691,0.226,0,0.226,3.553,1.1678146257,3.74
2021-01-05 09:00:00,3.9210000000000003,1.2084071127,4.1029853461,0.24450000000000002,0,0.24450000000000002,3.6765,1.2084071127,3.87,3.902,1.2021621147000001,4.0829888256,0.24450000000000002,0,0.24450000000000002,3.6575,1.2021621147000001,3.85
2021-01-05 09:30:00,3.9885,1.2646120947,4.1841816404,0.14100000000000001,0,0.14100000000000001,3.8475,1.2646120947,4.05,3.9695,1.2583670967,4.164182753,0.14100000000000001,0,0.14100000000000001,3.8285,1.2583670967,4.03
2021-01-05 10:00:00,4.0425,1.2771020907000001,4.2394334527,0.157,0,0.157,3.8855,1.2771020907000001,4.09,4.0235,1.2708570927,4.2194347963,0.157,0,0.157,3.8665000000000003,1.2708570927,4.07
2021-01-05 10:30:00,3.9325,1.1959171167,4.1103252913,0.294,0,0.294,3.6385,1.1959171167,3.83,3.904,1.1865496197,4.0803328296,0.294,0,0.294,3.61,1.1865496197,3.8
2021-01-05 11:00:00,3.9615,1.2365096037,4.1499925602,0.1995,0,0.1995,3.762,1.2365096037,3.96,3.933,1.2271421067000001,4.1199959648,0.1995,0,0.1995,3.7335000000000003,1.2271421067000001,3.93
2021-01-05 11:30:00,3.9455,1.2177746097,4.1291579347,0.24050000000000002,0,0.24050000000000002,3.705,1.2177746097,3.9,3.917,1.2084071127,4.0991629328,0.24050000000000002,0,0.24050000000000002,3.6765,1.2084071127,3.87
2021-01-05 12:00:00,3.868,1.1428346337,4.0332982781,0.391,0,0.391,3.477,1.1428346337,3.66,3.83,1.1303446377,3.9933167918,0.391,0,0.391,3.439,1.1303446377,3.62
2021-01-05 12:30:00,3.9635,1.2084071127,4.143619191,0.28700000000000003,0,0.28700000000000003,3.6765,1.2084071127,3.87,3.935,1.1990396157,4.1136262592,0.28700000000000003,0,0.28700000000000003,3.648,1.1990396157,3.84
2021-01-05 13:00:00,4.026,1.2739795917,4.2227597611,0.15,0,0.15,3.876,1.2739795917,4.08,4.007,1.2677345937,4.2027609972,0.15,0,0.15,3.857,1.2677345937,4.06
2021-01-05 13:30:00,3.89,1.1116096437,4.0457108152,0.508,0,0.508,3.382,1.1116096437,3.56,3.871,1.1053646457,4.0257262699,0.508,0,0.508,3.363,1.1053646457,3.54
2021-01-05 14:00:00,3.9815,1.2240196077,4.1654010911,0.2575,0,0.2575,3.724,1.2240196077,3.92,3.9625,1.2177746097,4.1454048355,0.2575,0,0.2575,3.705,1.2177746097,3.9
2021-01-05 14:30:00,4.21,1.3457970687,4.4198721418,0.1155,0,0.1155,4.0945,1.3457970687,4.31,4.1815,1.3364295717,4.3898731474,0.1155,0,0.1155,4.066,1.3364295717,4.28
2021-01-05 15:00:00,3.903,1.2177746097,4.0885674753,0.198,0,0.198,3.705,1.2177746097,3.9,3.8745000000000003,1.2084071127,4.0585709308,0.198,0,0.198,3.6765,1.2084071127,3.87
2021-01-05 15:30:00,3.996,1.2240196077,4.1792630929,0.272,0,0.272,3.724,1.2240196077,3.92,3.8725,1.1834271207,4.0492908021,0.272,0,0.272,3.6005000000000003,1.1834271207,3.79
2021-01-05 16:00:00,4.1705,1.3395520707,4.3803504426,0.095,0,0.095,4.0755,1.3395520707,4.29,3.971,1.2739795917,4.1703555004,0.095,0,0.095,3.876,1.2739795917,4.08
2021-01-05 16:30:00,4.1865,1.3676545616,4.4042321976,0.025500000000000002,0,0.025500000000000002,4.161,1.3676545616,4.38,4.158,1.3582870647,4.3742322469,0.025500000000000002,0,0.025500000000000002,4.1325,1.3582870647,4.35
2021-01-05 17:00:00,4.331,1.4113695476,4.5551646513,0.037,0,0.037,4.294,1.4113695476,4.52,4.2835,1.3957570526,4.5051648139000005,0.037,0,0.037,4.2465,1.3957570526,4.47
2021-01-05 17:30:00,4.294,1.4113695476,4.52,0.0,0,0.0,4.294,1.4113695476,4.52,4.2655,1.4020020506,4.49,0.0,0,0.0,4.2655,1.4020020506,4.49
2021-01-05 18:00:00,4.016,1.2833470887,4.2160687554,0.1115,0,0.1115,3.9045,1.2833470887,4.11,3.997,1.2771020907000001,4.1960694406,0.1115,0,0.1115,3.8855,1.2771020907000001,4.09
2021-01-05 18:30:00,3.943,1.2583670967,4.1389294208,0.1145,0,0.1145,3.8285,1.2583670967,4.03,3.924,1.2521220987000001,4.1189301706,0.1145,0,0.1145,3.8095,1.2521220987000001,4.01
2021-01-05 19:00:00,4.0095,1.3176945777,4.2204750029,0.0005,0,0.0005,4.009,1.3176945777,4.22,3.9905,1.3114495797,4.2004750029,0.0005,0,0.0005,3.99,1.3114495797,4.2
2021-01-05 19:30:00,3.755,1.2177746097,3.9475308739,0.05,0,0.05,3.705,1.2177746097,3.9,3.7265,1.2084071127,3.9175311103,0.05,0,0.05,3.6765,1.2084071127,3.87
2021-01-05 20:00:00,3.491,1.1022421467,3.6608767734,0.1375,0,0.1375,3.3535,1.1022421467,3.5300000000000002,3.472,1.0959971487,3.6408781564,0.1375,0,0.1375,3.3345000000000002,1.0959971487,3.51
2021-01-05 20:30:00,3.278,1.0522821627,3.4427578698,0.0765,0,0.0765,3.2015000000000002,1.0522821627,3.37,3.259,1.0460371647,3.422758354,0.0765,0,0.0765,3.1825,1.0460371647,3.35
2021-01-05 21:00:00,3.168,1.0304246697,3.3313659361,0.033,0,0.033,3.135,1.0304246697,3.3,3.149,1.0241796717,3.3113660323,0.033,0,0.033,3.116,1.0241796717,3.2800000000000002
2021-01-05 21:30:00,3.092,0.9305047018,3.2289786311,0.261,0,0.261,2.831,0.9305047018,2.98,3.0825,0.9273822028,3.2189818266,0.261,0,0.261,2.8215,0.9273822028,2.9699999999999998
2021-01-05 22:00:00,2.9855,0.9492396958,3.132772933,0.0975,0,0.0975,2.888,0.9492396958,3.04,2.976,0.9461171968000001,3.1227734068,0.0975,0,0.0975,2.8785,0.9461171968000001,3.03
2021-01-05 22:30:00,2.6865,0.8493197278,2.8175567874,0.10250000000000001,0,0.10250000000000001,2.584,0.8493197278,2.7199999999999998,2.677,0.8461972288,2.8075574349,0.10250000000000001,0,0.10250000000000001,2.5745,0.8461972288,2.71
2021-01-05 23:00:00,2.5869999999999997,0.7993597438000001,2.7076825885,0.155,0,0.155,2.432,0.7993597438000001,2.56,2.5775,0.7962372448,2.697684192,0.155,0,0.155,2.4225,0.7962372448,2.55
2021-01-05 23:30:00,2.4365,0.7493997598000001,2.5491434346,0.1565,0,0.1565,2.2800000000000002,0.7493997598000001,2.4,2.4175,0.7431547618000001,2.5291471389,0.1565,0,0.1565,2.261,0.7431547618000001,2.38
2021-01-06 00:00:00,2.4125,0.7369097638000001,2.5225368679,0.1705,0,0.1705,2.242,0.7369097638000001,2.36,2.384,0.7275422668,2.4925436305,0.1705,0,0.1705,2.2135,0.7275422668,2.33
2021-01-06 00:30:00,2.3825,0.7462772608,2.4966449487,0.112,0,0.112,2.2705,0.7462772608,2.39,2.354,0.7369097638000001,2.4666479279,0.112,0,0.112,2.242,0.7369097638000001,2.36
2021-01-06 01:00:00,2.43,0.7712572528,2.5494583248,0.0835,0,0.0835,2.3465,0.7712572528,2.47,2.4205,0.7681347538000001,2.5394588498,0.0835,0,0.0835,2.337,0.7681347538000001,2.46
2021-01-06 01:30:00,2.501,0.7712572528,2.6172196603,0.1545,0,0.1545,2.3465,0.7712572528,2.47,2.482,0.7650122548,2.5972230844,0.1545,0,0.1545,2.3275,0.7650122548,2.45
2021-01-06 02:00:00,2.672,0.8774222188,2.8123751083,0.0025,0,0.0025,2.6695,0.8774222188,2.81,2.653,0.8711772208,2.7923751091,0.0025,0,0.0025,2.6505,0.8711772208,2.79
2021-01-06 02:30:00,2.548,0.8180947378000001,2.6761134131,0.059000000000000004,0,0.059000000000000004,2.489,0.8180947378000001,2.62,2.529,0.8118497398000001,2.6561138906,0.059000000000000004,0,0.059000000000000004,2.47,0.8118497398000001,2.6
2021-01-06 03:00:00,2.523,0.8056047418000001,2.6484954219,0.07200000000000001,0,0.07200000000000001,2.451,0.8056047418000001,2.58,2.504,0.7993597438000001,2.628496148,0.07200000000000001,0,0.07200000000000001,2.432,0.7993597438000001,2.56
2021-01-06 03:30:00,2.5795,0.8180947378000001,2.706122549,0.09050000000000001,0,0.09050000000000001,2.489,0.8180947378000001,2.62,2.5700000000000003,0.8149722388,2.6961230962,0.09050000000000001,0,0.09050000000000001,2.4795,0.8149722388,2.61
2021-01-06 04:00:00,2.471,0.8118497398000001,2.6009500187,0.001,0,0.001,2.47,0.8118497398000001,2.6,2.4615,0.8087272408,2.5909500188,0.001,0,0.001,2.4605,0.8087272408,2.59
2021-01-06 04:30:00,2.329,0.7462772608,2.4456432181,0.0585,0,0.0585,2.2705,0.7462772608,2.39,2.3195,0.7431547618000001,2.4356434981,0.0585,0,0.0585,2.261,0.7431547618000001,2.38
2021-01-06 05:00:00,2.3185000000000002,0.6807047818,2.4163611589,0.24750000000000003,0,0.24750000000000003,2.071,0.6807047818,2.18,2.2995,0.6744597838,2.3963714758,0.24750000000000003,0,0.24750000000000003,2.052,0.6744597838,2.16
2021-01-06 05:30:00,2.391,0.7212972688,2.4974288278,0.1965,0,0.1965,2.1945,0.7212972688,2.31,2.372,0.7150522708,2.4774349133999998,0.1965,0,0.1965,2.1755,0.7150522708,2.29
2021-01-06 06:00:00,2.5015,0.7431547618000001,2.6095557572,0.24050000000000002,0,0.24050000000000002,2.261,0.7431547618000001,2.38,2.492,0.7400322628,2.5995599147,0.24050000000000002,0,0.24050000000000002,2.2515,0.7400322628,2.37
2021-01-06 06:30:00,2.779,0.8649322228,2.9104894348,0.14750000000000002,0,0.14750000000000002,2.6315,0.8649322228,2.77,2.76,0.8586872248,2.8904919564,0.14750000000000002,0,0.14750000000000002,2.6125,0.8586872248,2.75
2021-01-06 07:00:00,3.0405,0.9273822028,3.1787856172,0.219,0,0.219,2.8215,0.9273822028,2.9699999999999998,3.031,0.9242597038,3.1687879386,0.219,0,0.219,2.8120000000000003,0.9242597038,2.96
2021-01-06 07:30:00,3.2765,1.0241796717,3.4328408425,0.1605,0,0.1605,3.116,1.0241796717,3.2800000000000002,3.2005,0.9991996797,3.3528495716,0.1605,0,0.1605,3.04,0.9991996797,3.2
2021-01-06 08:00:00,3.426,1.0928746497,3.5960882915,0.101,0,0.101,3.325,1.0928746497,3.5,3.407,1.0866296517,3.5760890649,0.101,0,0.101,3.306,1.0866296517,3.48
2021-01-06 08:30:00,3.659,1.1615696277,3.8389484237,0.125,0,0.125,3.534,1.1615696277,3.7199999999999998,3.64,1.1553246297,3.8189494629,0.125,0,0.125,3.515,1.1553246297,3.7
2021-01-06 09:00:00,3.834,1.2146521107,4.0218075227,0.1385,0,0.1385,3.6955,1.2146521107,3.89,3.815,1.2084071127,4.0018086848,0.1385,0,0.1385,3.6765,1.2084071127,3.87
2021-01-06 09:30:00,3.9865,1.2646120947,4.1822752181,0.139,0,0.139,3.8475,1.2646120947,4.05,3.958,1.2552445977,4.1522768453,0.139,0,0.139,3.819,1.2552445977,4.02
2021-01-06 10:00:00,3.9005,1.2052846137,4.0824761175,0.2335,0,0.2335,3.667,1.2052846137,3.86,3.8815,1.1990396157,4.062479323,0.2335,0,0.2335,3.648,1.1990396157,3.84
2021-01-06 10:30:00,3.865,1.1865496197,4.0430341329,0.255,0,0.255,3.61,1.1865496197,3.8,3.827,1.1740596237,4.0030419683,0.255,0,0.255,3.572,1.1740596237,3.76
2021-01-06 11:00:00,3.71,1.0835071527,3.8649822445,0.41350000000000003,0,0.41350000000000003,3.2965,1.0835071527,3.47,3.691,1.0772621547,3.8449934655,0.41350000000000003,0,0.41350000000000003,3.2775,1.0772621547,3.45
2021-01-06 11:30:00,3.7045,1.1522021307,3.879547654,0.199,0,0.199,3.5055,1.1522021307,3.69,3.6855,1.1459571327,3.8595502329,0.199,0,0.199,3.4865,1.1459571327,3.67
2021-01-06 12:00:00,3.7855,1.1584471287,3.9587889562000003,0.261,0,0.261,3.5245,1.1584471287,3.71,3.776,1.1553246297,3.9487910808,0.261,0,0.261,3.515,1.1553246297,3.7
2021-01-06 12:30:00,4.2805,1.3645320627,4.4927305728,0.129,0,0.129,4.1515,1.3645320627,4.37,4.0525,1.2895920867,4.2527407633,0.129,0,0.129,3.9235,1.2895920867,4.13
2021-01-06 13:00:00,5.315,1.7017619546,5.5807901546,0.1375,0,0.1375,5.1775,1.7017619546,5.45,5.068,1.6205769806,5.3207982249,0.1375,0,0.1375,4.9305,1.6205769806,5.19
2021-01-06 13:30:00,4.5985,1.4519620346,4.8222812029,0.181,0,0.181,4.4175,1.4519620346,4.65,4.418,1.3926345536,4.6322947877,0.181,0,0.181,4.237,1.3926345536,4.46
2021-01-06 14:00:00,3.765,1.1865496197,3.9475467065,0.155,0,0.155,3.61,1.1865496197,3.8,3.7365,1.1771821227,3.9175489786,0.155,0,0.155,3.5815,1.1771821227,3.77
2021-01-06 14:30:00,3.715,1.1365896357,3.8849788931,0.257,0,0.257,3.458,1.1365896357,3.64,3.696,1.1303446377,3.8649831824,0.257,0,0.257,3.439,1.1303446377,3.62
2021-01-06 15:00:00,3.8445,1.2052846137,4.029006236,0.17750000000000002,0,0.17750000000000002,3.667,1.2052846137,3.86,3.816,1.1959171167,3.999009096,0.17750000000000002,0,0.17750000000000002,3.6385,1.1959171167,3.83
2021-01-06 15:30:00,3.8475,1.1865496197,4.0263080173,0.23750000000000002,0,0.23750000000000002,3.61,1.1865496197,3.8,3.8095,1.1740596237,3.9863148709000003,0.23750000000000002,0,0.23750000000000002,3.572,1.1740596237,3.76
2021-01-06 16:00:00,4.0505,1.3239395757,4.2613807915,0.022500000000000003,0,0.022500000000000003,4.028,1.3239395757,4.24,3.8605,1.2614895957,4.0613810767,0.022500000000000003,0,0.022500000000000003,3.838,1.2614895957,4.04
2021-01-06 16:30:00,3.8955,1.2396321027,4.0879833658999996,0.124,0,0.124,3.7715,1.2396321027,3.9699999999999998,3.7815000000000003,1.2021621147000001,3.9679889113,0.124,0,0.124,3.6575,1.2021621147000001,3.85
2021-01-06 17:00:00,4.025,1.2677345937,4.2199260657,0.168,0,0.168,3.857,1.2677345937,4.06,3.987,1.2552445977,4.179929186,0.168,0,0.168,3.819,1.2552445977,4.02
2021-01-06 17:30:00,4.2055,1.3707770606,4.4232635011,0.035,0,0.035,4.1705,1.3707770606,4.39,4.1295,1.3457970687,4.3432637498,0.035,0,0.035,4.0945,1.3457970687,4.31
2021-01-06 18:00:00,4.3465,1.4269820426,4.5747502664,0.005,0,0.005,4.3415,1.4269820426,4.57,4.204,1.3801445576,4.4247502754,0.005,0,0.005,4.199,1.3801445576,4.42
2021-01-06 18:30:00,4.0215,1.3176945777,4.2318768,0.0125,0,0.0125,4.009,1.3176945777,4.22,3.9455,1.2927145857,4.1518768346,0.0125,0,0.0125,3.933,1.2927145857,4.14
2021-01-06 19:00:00,3.7745,1.1803046217,3.9547400989,0.1835,0,0.1835,3.591,1.1803046217,3.7800000000000002,3.7555,1.1740596237,3.9347422088,0.1835,0,0.1835,3.572,1.1740596237,3.76
2021-01-06 19:30:00,3.7875,1.2052846137,3.9746530981,0.12050000000000001,0,0.12050000000000001,3.667,1.2052846137,3.86,3.759,1.1959171167,3.9446544525,0.12050000000000001,0,0.12050000000000001,3.6385,1.1959171167,3.83
2021-01-06 20:00:00,3.693,1.1771821227,3.8760813652,0.1115,0,0.1115,3.5815,1.1771821227,3.77,3.674,1.1709371247,3.8560821763,0.1115,0,0.1115,3.5625,1.1709371247,3.75
2021-01-06 20:30:00,3.504,1.0959971487,3.6714065084,0.1695,0,0.1695,3.3345000000000002,1.0959971487,3.51,3.485,1.0897521507,3.6514085981,0.1695,0,0.1695,3.3155,1.0897521507,3.49
2021-01-06 21:00:00,3.3635,1.0772621547,3.5318020896,0.08600000000000001,0,0.08600000000000001,3.2775,1.0772621547,3.45,3.3445,1.0710171567,3.511802671,0.08600000000000001,0,0.08600000000000001,3.2585,1.0710171567,3.43
2021-01-06 21:30:00,3.3305,1.0491596637,3.4918428158,0.1385,0,0.1385,3.192,1.0491596637,3.36,3.3115,1.0429146657,3.4718443586,0.1385,0,0.1385,3.173,1.0429146657,3.34
2021-01-06 22:00:00,3.401,1.1178546417,3.58,0.0,0,0.0,3.401,1.1178546417,3.58,3.382,1.1116096437,3.56,0.0,0,0.0,3.382,1.1116096437,3.56
2021-01-06 22:30:00,2.9755000000000003,0.9086472088,3.1111476982,0.211,0,0.211,2.7645,0.9086472088,2.91,2.9565,0.9024022108,3.0911522124,0.211,0,0.211,2.7455,0.9024022108,2.89
2021-01-06 23:00:00,2.81,0.8836672168,2.9456693212,0.12150000000000001,0,0.12150000000000001,2.6885,0.8836672168,2.83,2.8005,0.8805447178,2.9356701535000003,0.12150000000000001,0,0.12150000000000001,2.6790000000000003,0.8805447178,2.8200000000000003
2021-01-06 23:30:00,2.669,0.8399522308,2.7980494545,0.1135,0,0.1135,2.5555,0.8399522308,2.69,2.65,0.8337072328,2.7780510704,0.1135,0,0.1135,2.5365,0.8337072328,2.67
2021-01-07 00:00:00,2.5045,0.7525222588,2.6151118523,0.215,0,0.215,2.2895,0.7525222588,2.41,2.4855,0.7462772608,2.5951184944,0.215,0,0.215,2.2705,0.7462772608,2.39
2021-01-07 00:30:00,2.643,0.8618097238,2.7799577335,0.021,0,0.021,2.622,0.8618097238,2.76,2.5765000000000002,0.8399522308,2.7099579333,0.021,0,0.021,2.5555,0.8399522308,2.69
2021-01-07 01:00:00,2.4805,0.7899922468,2.6032610319,0.077,0,0.077,2.4035,0.7899922468,2.5300000000000002,2.4615,0.7837472488,2.5832618915000003,0.077,0,0.077,2.3845,0.7837472488,2.51
2021-01-07 01:30:00,2.536,0.7931147458000001,2.6571275844,0.123,0,0.123,2.4130000000000003,0.7931147458000001,2.54,2.5265,0.7899922468,2.6471286331,0.123,0,0.123,2.4035,0.7899922468,2.5300000000000002
2021-01-07 02:00:00,2.465,0.7993597438000001,2.5913704868,0.033,0,0.033,2.432,0.7993597438000001,2.56,2.446,0.7931147458000001,2.5713706462,0.033,0,0.033,2.4130000000000003,0.7931147458000001,2.54
2021-01-07 02:30:00,2.3205,0.7275422668,2.43187952,0.107,0,0.107,2.2135,0.7275422668,2.33,2.311,0.7244197678000001,2.4218804677,0.107,0,0.107,2.204,0.7244197678000001,2.32
2021-01-07 03:00:00,2.432,0.7712572528,2.5513646839,0.0855,0,0.0855,2.3465,0.7712572528,2.47,2.4130000000000003,0.7650122548,2.5313657875,0.0855,0,0.0855,2.3275,0.7650122548,2.45
2021-01-07 03:30:00,2.456,0.7868697478000001,2.5789726637,0.062,0,0.062,2.394,0.7868697478000001,2.52,2.437,0.7806247498000001,2.5589732316,0.062,0,0.062,2.375,0.7806247498000001,2.5
2021-01-07 04:00:00,2.442,0.7712572528,2.5608986216,0.0955,0,0.0955,2.3465,0.7712572528,2.47,2.4135,0.7618897558000001,2.5309006796,0.0955,0,0.0955,2.318,0.7618897558000001,2.44
2021-01-07 04:30:00,2.3025,0.6900722788,2.4036859196,0.203,0,0.203,2.0995,0.6900722788,2.21,2.2835,0.6838272808,2.3836929332,0.203,0,0.203,2.0805,0.6838272808,2.19
2021-01-07 05:00:00,2.3355,0.7119297718,2.4415987078,0.1695,0,0.1695,2.166,0.7119297718,2.2800000000000002,2.326,0.7088072728,2.4316010672,0.1695,0,0.1695,2.1565,0.7088072728,2.27
2021-01-07 05:30:00,2.371,0.7525222588,2.4875551753,0.0815,0,0.0815,2.2895,0.7525222588,2.41,2.3615,0.7493997598000001,2.4775557007,0.0815,0,0.0815,2.2800000000000002,0.7493997598000001,2.4
2021-01-07 06:00:00,2.7835,0.9148922068,2.93,0.0,0,0.0,2.7835,0.9148922068,2.93,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91
2021-01-07 06:30:00,2.7875,0.8992797118,2.9289691446,0.051500000000000004,0,0.051500000000000004,2.7359999999999998,0.8992797118,2.88,2.7685,0.8930347138,2.9089694481,0.051500000000000004,0,0.051500000000000004,2.717,0.8930347138,2.86
2021-01-07 07:00:00,3.1,0.9991996797,3.2570538835000002,0.06,0,0.06,3.04,0.9991996797,3.2,3.081,0.9929546817,3.2370542164,0.06,0,0.06,3.021,0.9929546817,3.18
2021-01-07 07:30:00,3.375,1.0522821627,3.5352401262,0.17350000000000002,0,0.17350000000000002,3.2015000000000002,1.0522821627,3.37,3.337,1.0397921667,3.495244877,0.17350000000000002,0,0.17350000000000002,3.1635,1.0397921667,3.33
2021-01-07 08:00:00,3.5869999999999997,1.1334671367,3.7618235937,0.1385,0,0.1385,3.4485,1.1334671367,3.63,3.568,1.1272221387,3.7418249224,0.1385,0,0.1385,3.4295,1.1272221387,3.61
2021-01-07 08:30:00,3.876,1.2646120947,4.0770847121,0.0285,0,0.0285,3.8475,1.2646120947,4.05,3.819,1.2458771007,4.0170848572,0.0285,0,0.0285,3.7905,1.2458771007,3.99
2021-01-07 09:00:00,3.8895,1.2052846137,4.0719677369,0.2225,0,0.2225,3.667,1.2052846137,3.86,3.8705,1.1990396157,4.0519706625,0.2225,0,0.2225,3.648,1.1990396157,3.84
2021-01-07 09:30:00,4.089,1.2771020907000001,4.2837963012,0.20350000000000001,0,0.20350000000000001,3.8855,1.2771020907000001,4.09,4.0605,1.2677345937,4.253799625,0.20350000000000001,0,0.20350000000000001,3.857,1.2677345937,4.06
2021-01-07 10:00:00,4.165,1.2864695877,4.3591546199,0.251,0,0.251,3.914,1.2864695877,4.12,4.0985,1.2646120947,4.2891661194,0.251,0,0.251,3.8475,1.2646120947,4.05
2021-01-07 10:30:00,4.2025,1.3333070727,4.4089356992,0.146,0,0.146,4.0565,1.3333070727,4.27,4.174,1.3239395757,4.378937314,0.146,0,0.146,4.028,1.3239395757,4.24
2021-01-07 11:00:00,3.9975,1.2208971087,4.179784205,0.28300000000000003,0,0.28300000000000003,3.7145,1.2208971087,3.91,3.9595000000000002,1.2084071127,4.1397932316,0.28300000000000003,0,0.28300000000000003,3.6765,1.2084071127,3.87
2021-01-07 11:30:00,4.126,1.2552445977,4.3127155019,0.307,0,0.307,3.819,1.2552445977,4.02,4.0975,1.2458771007,4.2827229656,0.307,0,0.307,3.7905,1.2458771007,3.99
2021-01-07 12:00:00,3.9055,1.1865496197,4.0817680299,0.29550000000000004,0,0.29550000000000004,3.61,1.1865496197,3.8,3.8865,1.1803046217,4.0617731657,0.29550000000000004,0,0.29550000000000004,3.591,1.1803046217,3.7800000000000002
2021-01-07 12:30:00,4.132,1.3083270807,4.3341831699,0.1515,0,0.1515,3.9805,1.3083270807,4.19,4.1035,1.2989595837,4.3041849693,0.1515,0,0.1515,3.952,1.2989595837,4.16
2021-01-07 13:00:00,4.1595,1.2708570927,4.3493123594,0.293,0,0.293,3.8665000000000003,1.2708570927,4.07,4.131,1.2614895957,4.3193190436,0.293,0,0.293,3.838,1.2614895957,4.04
2021-01-07 13:30:00,4.087,1.2333871047,4.2690529102,0.3345,0,0.3345,3.7525,1.2333871047,3.95,4.068,1.2271421067000001,4.2490589252,0.3345,0,0.3345,3.7335000000000003,1.2271421067000001,3.93
2021-01-07 14:00:00,3.7720000000000002,1.0803846537,3.9236736613,0.485,0,0.485,3.287,1.0803846537,3.46,3.753,1.0741396557,3.9036886402,0.485,0,0.485,3.268,1.0741396557,3.44
2021-01-07 14:30:00,3.7635,1.1365896357,3.9313824858,0.3055,0,0.3055,3.458,1.1365896357,3.64,3.7445,1.1303446377,3.9113884044000002,0.3055,0,0.3055,3.439,1.1303446377,3.62
2021-01-07 15:00:00,3.825,1.1615696277,3.9974828330000003,0.291,0,0.291,3.534,1.1615696277,3.7199999999999998,3.806,1.1553246297,3.9774880264,0.291,0,0.291,3.515,1.1553246297,3.7
2021-01-07 15:30:00,4.087,1.3114495797,4.2922568656,0.097,0,0.097,3.99,1.3114495797,4.2,4.068,1.3052045817,4.2722573658,0.097,0,0.097,3.971,1.3052045817,4.18
2021-01-07 16:00:00,4.069,1.3020820827000001,4.2722568684,0.1075,0,0.1075,3.9615,1.3020820827000001,4.17,4.012,1.2833470887,4.2122587468,0.1075,0,0.1075,3.9045,1.2833470887,4.11
2021-01-07 16:30:00,4.2595,1.3707770606,4.4746362981,0.089,0,0.089,4.1705,1.3707770606,4.39,4.231,1.3614095637,4.4446368806,0.089,0,0.089,4.142,1.3614095637,4.36
2021-01-07 17:00:00,4.557,1.4956770206,4.7961754294,0.006500000000000001,0,0.006500000000000001,4.5504999999999995,1.4956770206,4.79,4.5285,1.4863095236000001,4.7661754321,0.006500000000000001,0,0.006500000000000001,4.522,1.4863095236000001,4.76
2021-01-07 17:30:00,4.5504999999999995,1.4956770206,4.79,0.0,0,0.0,4.5504999999999995,1.4956770206,4.79,4.522,1.4863095236000001,4.76,0.0,0,0.0,4.522,1.4863095236000001,4.76
2021-01-07 18:00:00,4.2105,1.3801445576,4.430926455,0.0115,0,0.0115,4.199,1.3801445576,4.42,4.182,1.3707770606,4.400926465,0.0115,0,0.0115,4.1705,1.3707770606,4.39
2021-01-07 18:30:00,4.275,1.4051245496,4.5,0.0,0,0.0,4.275,1.4051245496,4.5,4.256,1.3988795515999999,4.48,0.0,0,0.0,4.256,1.3988795515999999,4.48
2021-01-07 19:00:00,3.836,1.2146521107,4.0237141735,0.1405,0,0.1405,3.6955,1.2146521107,3.89,3.817,1.2084071127,4.0037153683,0.1405,0,0.1405,3.6765,1.2084071127,3.87
2021-01-07 19:30:00,3.7880000000000003,1.2208971087,3.9798911731,0.07350000000000001,0,0.07350000000000001,3.7145,1.2208971087,3.91,3.7595,1.2115296117,3.9498916757,0.07350000000000001,0,0.07350000000000001,3.686,1.2115296117,3.88
2021-01-07 20:00:00,3.6029999999999998,1.1553246297,3.7836997767,0.088,0,0.088,3.515,1.1553246297,3.7,3.584,1.1490796317,3.7637003069,0.088,0,0.088,3.496,1.1490796317,3.68
2021-01-07 20:30:00,3.335,1.0678946577,3.5018029642,0.08600000000000001,0,0.08600000000000001,3.249,1.0678946577,3.42,3.316,1.0616496597,3.4818035556,0.08600000000000001,0,0.08600000000000001,3.23,1.0616496597,3.4
2021-01-07 21:00:00,3.206,0.9898321827000001,3.3553246862,0.1945,0,0.1945,3.0115,0.9898321827000001,3.17,3.1965,0.9867096837,3.3453263294,0.1945,0,0.1945,3.002,0.9867096837,3.16
2021-01-07 21:30:00,3.149,1.0210571727,3.3104015995,0.0425,0,0.0425,3.1065,1.0210571727,3.27,3.13,1.0148121747,3.2904017612,0.0425,0,0.0425,3.0875,1.0148121747,3.25
2021-01-07 22:00:00,3.0415,0.9867096837,3.1975487877,0.0395,0,0.0395,3.002,0.9867096837,3.16,3.0225,0.9804646857,3.1775489375,0.0395,0,0.0395,2.983,0.9804646857,3.14
2021-01-07 22:30:00,2.9545,0.9523621948000001,3.1042010244,0.057,0,0.057,2.8975,0.9523621948000001,3.05,2.9355,0.9461171968000001,3.0842013553,0.057,0,0.057,2.8785,0.9461171968000001,3.03
2021-01-07 23:00:00,2.7235,0.8555647258,2.8547229725000003,0.12050000000000001,0,0.12050000000000001,2.6029999999999998,0.8555647258,2.74,2.714,0.8524422268,2.8447238442,0.12050000000000001,0,0.12050000000000001,2.5935,0.8524422268,2.73
2021-01-07 23:30:00,2.5735,0.7806247498000001,2.6892893578,0.1985,0,0.1985,2.375,0.7806247498000001,2.5,2.564,0.7775022508,2.679292024,0.1985,0,0.1985,2.3655,0.7775022508,2.49
2021-01-08 00:00:00,2.623,0.8618097238,2.7609500177,0.001,0,0.001,2.622,0.8618097238,2.76,2.604,0.8555647258,2.7409500178,0.001,0,0.001,2.6029999999999998,0.8555647258,2.74
2021-01-08 00:30:00,2.537,0.8337072328,2.6704750046,0.0005,0,0.0005,2.5365,0.8337072328,2.67,2.518,0.8274622348,2.6504750046,0.0005,0,0.0005,2.5175,0.8274622348,2.65
2021-01-08 01:00:00,2.5475,0.8180947378000001,2.675637354,0.0585,0,0.0585,2.489,0.8180947378000001,2.62,2.4335,0.7806247498000001,2.5556402818,0.0585,0,0.0585,2.375,0.7806247498000001,2.5
2021-01-08 01:30:00,2.749,0.9024022108,2.8933252064,0.0035,0,0.0035,2.7455,0.9024022108,2.89,2.616,0.8586872248,2.7533252169,0.0035,0,0.0035,2.6125,0.8586872248,2.75
2021-01-08 02:00:00,2.8025,0.9211372048,2.95,0.0,0,0.0,2.8025,0.9211372048,2.95,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79
2021-01-08 02:30:00,2.5060000000000002,0.7618897558000001,2.6192579102,0.188,0,0.188,2.318,0.7618897558000001,2.44,2.3635,0.7150522708,2.4692978759,0.188,0,0.188,2.1755,0.7150522708,2.29
2021-01-08 03:00:00,2.5300000000000002,0.7993597438000001,2.6532764651000003,0.098,0,0.098,2.432,0.7993597438000001,2.56,2.3685,0.7462772608,2.4832885454999998,0.098,0,0.098,2.2705,0.7462772608,2.39
2021-01-08 03:30:00,2.672,0.6619697878,2.752778233,0.658,0,0.658,2.014,0.6619697878,2.12,2.4535,0.5901523108,2.5234781552000003,0.658,0,0.658,1.7955,0.5901523108,1.8900000000000001
2021-01-08 04:00:00,2.3855,0.7244197678000001,2.4930692429,0.18150000000000002,0,0.18150000000000002,2.204,0.7244197678000001,2.32,2.357,0.7150522708,2.4630770897,0.18150000000000002,0,0.18150000000000002,2.1755,0.7150522708,2.29
2021-01-08 04:30:00,2.293,0.6931947778,2.3954890941,0.184,0,0.184,2.109,0.6931947778,2.22,2.2835,0.6900722788,2.3854919828,0.184,0,0.184,2.0995,0.6900722788,2.21
2021-01-08 05:00:00,2.345,0.6900722788,2.4444272847,0.24550000000000002,0,0.24550000000000002,2.0995,0.6900722788,2.21,2.3355,0.6869497798,2.4344322233,0.24550000000000002,0,0.24550000000000002,2.09,0.6869497798,2.2
2021-01-08 05:30:00,2.5215,0.8243397358000001,2.6528283491,0.0135,0,0.0135,2.508,0.8243397358000001,2.64,2.512,0.8212172368,2.6428283618,0.0135,0,0.0135,2.4985,0.8212172368,2.63
2021-01-08 06:00:00,2.4735,0.7962372448,2.5984987974,0.051000000000000004,0,0.051000000000000004,2.4225,0.7962372448,2.55,2.4545,0.7899922468,2.5784991759,0.051000000000000004,0,0.051000000000000004,2.4035,0.7899922468,2.5300000000000002
2021-01-08 06:30:00,2.8855,0.9461171968000001,3.0366507866,0.007,0,0.007,2.8785,0.9461171968000001,3.03,2.876,0.9429946978,3.0266507892,0.007,0,0.007,2.8689999999999998,0.9429946978,3.02
2021-01-08 07:00:00,2.8645,0.9055247098,3.0042195742,0.1095,0,0.1095,2.755,0.9055247098,2.9,2.8455,0.8992797118,2.9842208782,0.1095,0,0.1095,2.7359999999999998,0.8992797118,2.88
2021-01-08 07:30:00,3.3855,1.0554046617,3.5461936284,0.17450000000000002,0,0.17450000000000002,3.211,1.0554046617,3.38,3.3285,1.0366696677,3.4862008333,0.17450000000000002,0,0.17450000000000002,3.154,1.0366696677,3.32
2021-01-08 08:00:00,3.654,1.1209771407,3.8220813374000002,0.24350000000000002,0,0.24350000000000002,3.4105,1.1209771407,3.59,3.5495,1.0866296517,3.7121037499,0.24350000000000002,0,0.24350000000000002,3.306,1.0866296517,3.48
2021-01-08 08:30:00,3.883,1.2115296117,4.067615149,0.197,0,0.197,3.686,1.2115296117,3.88,3.769,1.1740596237,3.9476292886,0.197,0,0.197,3.572,1.1740596237,3.76
2021-01-08 09:00:00,3.952,1.2396321027,4.1418584899,0.18050000000000002,0,0.18050000000000002,3.7715,1.2396321027,3.9699999999999998,3.933,1.2333871047,4.1218603506000004,0.18050000000000002,0,0.18050000000000002,3.7525,1.2333871047,3.95
2021-01-08 09:30:00,4.0305,1.2989595837,4.2346459415,0.0785,0,0.0785,3.952,1.2989595837,4.16,4.0115,1.2927145857,4.2146462782,0.0785,0,0.0785,3.933,1.2927145857,4.14
2021-01-08 10:00:00,4.021,1.2614895957,4.2142374162,0.183,0,0.183,3.838,1.2614895957,4.04,4.002,1.2552445977,4.1942392636,0.183,0,0.183,3.819,1.2552445977,4.02
2021-01-08 10:30:00,3.958,1.2084071127,4.1383585816,0.28150000000000003,0,0.28150000000000003,3.6765,1.2084071127,3.87,3.939,1.2021621147000001,4.1183631154,0.28150000000000003,0,0.28150000000000003,3.6575,1.2021621147000001,3.85
2021-01-08 11:00:00,3.914,1.1803046217,4.0880942993,0.323,0,0.323,3.591,1.1803046217,3.7800000000000002,3.895,1.1740596237,4.0681004167,0.323,0,0.323,3.572,1.1740596237,3.76
2021-01-08 11:30:00,3.7425,1.1615696277,3.9186158589,0.20850000000000002,0,0.20850000000000002,3.534,1.1615696277,3.7199999999999998,3.7235,1.1553246297,3.8986186336,0.20850000000000002,0,0.20850000000000002,3.515,1.1553246297,3.7
2021-01-08 12:00:00,4.0625,1.2802245897,4.2594461201,0.1675,0,0.1675,3.895,1.2802245897,4.1,4.034,1.2708570927,4.2294483978,0.1675,0,0.1675,3.8665000000000003,1.2708570927,4.07
2021-01-08 12:30:00,4.107,1.3020820827000001,4.3084645467,0.14550000000000002,0,0.14550000000000002,3.9615,1.3020820827000001,4.17,4.0785,1.2927145857,4.2784662263,0.14550000000000002,0,0.14550000000000002,3.933,1.2927145857,4.14
2021-01-08 13:00:00,3.9405,1.2396321027,4.1308870718,0.169,0,0.169,3.7715,1.2396321027,3.9699999999999998,3.9215,1.2333871047,4.1108887117,0.169,0,0.169,3.7525,1.2333871047,3.95
2021-01-08 13:30:00,3.8945,1.2489995997,4.0898814469,0.0945,0,0.0945,3.8,1.2489995997,4.0,3.8755,1.2427546017,4.06988197,0.0945,0,0.0945,3.781,1.2427546017,3.98
2021-01-08 14:00:00,3.6654999999999998,1.1740596237,3.8489357295,0.0935,0,0.0935,3.572,1.1740596237,3.76,3.6465,1.1678146257,3.8289363079000003,0.0935,0,0.0935,3.553,1.1678146257,3.74
2021-01-08 14:30:00,3.7655000000000003,1.1896721187,3.9489631551,0.146,0,0.146,3.6195,1.1896721187,3.81,3.7465,1.1834271207,3.9289644946,0.146,0,0.146,3.6005000000000003,1.1834271207,3.79
2021-01-08 15:00:00,3.8295,1.2427546017,4.0261034823,0.0485,0,0.0485,3.781,1.2427546017,3.98,3.8105,1.2365096037,4.0061036245,0.0485,0,0.0485,3.762,1.2365096037,3.96
2021-01-08 15:30:00,3.761,1.2271421067000001,3.9561343190000002,0.0275,0,0.0275,3.7335000000000003,1.2271421067000001,3.93,3.742,1.2208971087,3.9361343664,0.0275,0,0.0275,3.7145,1.2208971087,3.91
2021-01-08 16:00:00,3.8735,1.2677345937,4.0756782564,0.0165,0,0.0165,3.857,1.2677345937,4.06,3.8545,1.2614895957,4.0556782725,0.0165,0,0.0165,3.838,1.2614895957,4.04
2021-01-08 16:30:00,3.6475,1.1865496197,3.8356428731000003,0.0375,0,0.0375,3.61,1.1865496197,3.8,3.6285,1.1803046217,3.8156429668,0.0375,0,0.0375,3.591,1.1803046217,3.7800000000000002
2021-01-08 17:00:00,3.717,1.2208971087,3.9123750779,0.0025,0,0.0025,3.7145,1.2208971087,3.91,3.6790000000000003,1.2084071127,3.8723750787,0.0025,0,0.0025,3.6765,1.2084071127,3.87
2021-01-08 17:30:00,4.011,1.3176945777,4.2219000462,0.002,0,0.002,4.009,1.3176945777,4.22,3.954,1.2989595837,4.1619000469,0.002,0,0.002,3.952,1.2989595837,4.16
2021-01-08 18:00:00,4.076,1.3395520707,4.2904750028,0.0005,0,0.0005,4.0755,1.3395520707,4.29,4.0475,1.3301845737,4.2604750029,0.0005,0,0.0005,4.047,1.3301845737,4.26
2021-01-08 18:30:00,3.794,1.2396321027,3.9913811832,0.022500000000000003,0,0.022500000000000003,3.7715,1.2396321027,3.9699999999999998,3.7560000000000002,1.2271421067000001,3.9513812458,0.022500000000000003,0,0.022500000000000003,3.7335000000000003,1.2271421067000001,3.93
2021-01-08 19:00:00,3.6790000000000003,1.2084071127,3.8723750787,0.0025,0,0.0025,3.6765,1.2084071127,3.87,3.6505,1.1990396157,3.8423750793,0.0025,0,0.0025,3.648,1.1990396157,3.84
2021-01-08 19:30:00,3.47,1.1209771407,3.6465723289,0.059500000000000004,0,0.059500000000000004,3.4105,1.1209771407,3.59,3.4605,1.1178546417,3.6365724591,0.059500000000000004,0,0.059500000000000004,3.401,1.1178546417,3.58
2021-01-08 20:00:00,3.3575,1.0866296517,3.5289616391000003,0.051500000000000004,0,0.051500000000000004,3.306,1.0866296517,3.48,3.348,1.0835071527,3.5189617432,0.051500000000000004,0,0.051500000000000004,3.2965,1.0835071527,3.47
2021-01-08 20:30:00,2.9645,0.9336272008000001,3.1080411838,0.124,0,0.124,2.8405,0.9336272008000001,2.99,2.9455,0.9273822028,3.0880427458,0.124,0,0.124,2.8215,0.9273822028,2.9699999999999998
2021-01-08 21:00:00,2.8305,0.8586872248,2.9578833648,0.218,0,0.218,2.6125,0.8586872248,2.75,2.821,0.8555647258,2.9478860222,0.218,0,0.218,2.6029999999999998,0.8555647258,2.74
2021-01-08 21:30:00,2.8145,0.9024022108,2.9556285288,0.069,0,0.069,2.7455,0.9024022108,2.89,2.7955,0.8961572128,2.9356290638,0.069,0,0.069,2.7265,0.8961572128,2.87
2021-01-08 22:00:00,2.648,0.8243397358000001,2.7733445513,0.14,0,0.14,2.508,0.8243397358000001,2.64,2.6195,0.8149722388,2.7433483191,0.14,0,0.14,2.4795,0.8149722388,2.61
2021-01-08 22:30:00,2.576,0.8118497398000001,2.700902812,0.106,0,0.106,2.47,0.8118497398000001,2.6,2.5665,0.8087272408,2.6909035657,0.106,0,0.106,2.4605,0.8087272408,2.59
2021-01-08 23:00:00,2.461,0.7681347538000001,2.5780907664,0.124,0,0.124,2.337,0.7681347538000001,2.46,2.4515000000000002,0.7650122548,2.5680918987,0.124,0,0.124,2.3275,0.7650122548,2.45
2021-01-08 23:30:00,2.3305,0.7337872648,2.4432916322000002,0.098,0,0.098,2.2325,0.7337872648,2.35,2.321,0.7306647658000001,2.4332924197,0.098,0,0.098,2.223,0.7306647658000001,2.34
2021-01-09 00:00:00,2.3615,0.7743797518000001,2.4852255934,0.0055000000000000005,0,0.0055000000000000005,2.356,0.7743797518000001,2.48,2.352,0.7712572528,2.4752255958,0.0055000000000000005,0,0.0055000000000000005,2.3465,0.7712572528,2.47
2021-01-09 00:30:00,2.218,0.7150522708,2.3304127853,0.0425,0,0.0425,2.1755,0.7150522708,2.29,2.2085,0.7119297718,2.3204129482,0.0425,0,0.0425,2.166,0.7119297718,2.2800000000000002
2021-01-09 01:00:00,2.292,0.7119297718,2.4000224999,0.126,0,0.126,2.166,0.7119297718,2.2800000000000002,2.2255,0.6900722788,2.3300321886,0.126,0,0.126,2.0995,0.6900722788,2.21
2021-01-09 01:30:00,2.3609999999999998,0.7650122548,2.4818470440000002,0.0335,0,0.0335,2.3275,0.7650122548,2.45,2.2945,0.7431547618000001,2.4118476838,0.0335,0,0.0335,2.261,0.7431547618000001,2.38
2021-01-09 02:00:00,2.2245,0.7275422668,2.3404525203,0.011,0,0.011,2.2135,0.7275422668,2.33,2.1675,0.7088072728,2.2804525867,0.011,0,0.011,2.1565,0.7088072728,2.27
2021-01-09 02:30:00,2.029,0.6244997998,2.1229321704,0.129,0,0.129,1.9,0.6244997998,2.0,2.0195,0.6213773008,2.1129339791,0.129,0,0.129,1.8905,0.6213773008,1.99
2021-01-09 03:00:00,2.054,0.6682147858,2.1599599533,0.021,0,0.021,2.033,0.6682147858,2.14,2.0445,0.6650922868,2.1499599996,0.021,0,0.021,2.0235,0.6650922868,2.13
2021-01-09 03:30:00,1.9915,0.6088873048,2.0825023409,0.139,0,0.139,1.8525,0.6088873048,1.9500000000000002,1.982,0.6057648058,2.0725045235,0.139,0,0.139,1.843,0.6057648058,1.94
2021-01-09 04:00:00,1.9809999999999999,0.6213773008,2.0761673223,0.09050000000000001,0,0.09050000000000001,1.8905,0.6213773008,1.99,1.9715,0.6182548018,2.0661682531,0.09050000000000001,0,0.09050000000000001,1.881,0.6182548018,1.98
2021-01-09 04:30:00,2.1675,0.6994397758,2.2775583966,0.0395,0,0.0395,2.128,0.6994397758,2.24,2.1295,0.6869497798,2.2375589936,0.0395,0,0.0395,2.09,0.6869497798,2.2
2021-01-09 05:00:00,2.0285,0.6557247898,2.1318506632,0.0335,0,0.0335,1.995,0.6557247898,2.1,2.0095,0.6494797918,2.1118509062,0.0335,0,0.0335,1.976,0.6494797918,2.08
2021-01-09 05:30:00,2.149,0.7056847738,2.2619000862,0.002,0,0.002,2.147,0.7056847738,2.26,2.1395,0.7025622748,2.2519000866,0.002,0,0.002,2.1375,0.7025622748,2.25
2021-01-09 06:00:00,2.124,0.6775822828,2.2294604168,0.0625,0,0.0625,2.0615,0.6775822828,2.17,2.1145,0.6744597838,2.2194608016,0.0625,0,0.0625,2.052,0.6744597838,2.16
2021-01-09 06:30:00,2.336,0.7618897558000001,2.4571064283,0.018000000000000002,0,0.018000000000000002,2.318,0.7618897558000001,2.44,2.298,0.7493997598000001,2.4171065347000003,0.018000000000000002,0,0.018000000000000002,2.2800000000000002,0.7493997598000001,2.4
2021-01-09 07:00:00,2.357,0.7681347538000001,2.4790078661,0.02,0,0.02,2.337,0.7681347538000001,2.46,2.3,0.7493997598000001,2.4190080612,0.02,0,0.02,2.2800000000000002,0.7493997598000001,2.4
2021-01-09 07:30:00,2.6945,0.8836672168,2.8357006189,0.006,0,0.006,2.6885,0.8836672168,2.83,2.609,0.8555647258,2.7457006392,0.006,0,0.006,2.6029999999999998,0.8555647258,2.74
2021-01-09 08:00:00,2.6725,0.8149722388,2.794,0.193,0,0.193,2.4795,0.8149722388,2.61,2.644,0.8056047418000001,2.764007055,0.193,0,0.193,2.451,0.8056047418000001,2.58
2021-01-09 08:30:00,2.8165,0.8680547218,2.9472345088000003,0.17550000000000002,0,0.17550000000000002,2.641,0.8680547218,2.7800000000000002,2.7595,0.8493197278,2.887245097,0.17550000000000002,0,0.17550000000000002,2.584,0.8493197278,2.7199999999999998
2021-01-09 09:00:00,2.969,0.9398721988000001,3.1142127015,0.1095,0,0.1095,2.8595,0.9398721988000001,3.01,2.9595000000000002,0.9367496998,3.1042133061,0.1095,0,0.1095,2.85,0.9367496998,3.0
2021-01-09 09:30:00,3.124,0.9773421867000001,3.2733123514,0.1505,0,0.1505,2.9735,0.9773421867000001,3.13,3.105,0.9710971888000001,3.2533144253,0.1505,0,0.1505,2.9545,0.9710971888000001,3.11
2021-01-09 10:00:00,3.1545,0.9492396958,3.294226199,0.2665,0,0.2665,2.888,0.9492396958,3.04,3.1355,0.9429946978,3.27423262,0.2665,0,0.2665,2.8689999999999998,0.9429946978,3.02
2021-01-09 10:30:00,3.1705,0.9773421867000001,3.3177203017,0.197,0,0.197,2.9735,0.9773421867000001,3.13,3.142,0.9679746898,3.2877255056,0.197,0,0.197,2.9450000000000003,0.9679746898,3.1
2021-01-09 11:00:00,3.2415,0.9867096837,3.388350373,0.23950000000000002,0,0.23950000000000002,3.002,0.9867096837,3.16,3.2225,0.9804646857,3.3683552737,0.23950000000000002,0,0.23950000000000002,2.983,0.9804646857,3.14
2021-01-09 11:30:00,3.3375,0.9929546817,3.4820777203,0.3165,0,0.3165,3.021,0.9929546817,3.18,3.3185000000000002,0.9867096837,3.4620858236,0.3165,0,0.3165,3.002,0.9867096837,3.16
2021-01-09 12:00:00,3.337,0.9617296918,3.4728220513,0.41100000000000003,0,0.41100000000000003,2.926,0.9617296918,3.08,3.3275,0.9586071928000001,3.4628289013,0.41100000000000003,0,0.41100000000000003,2.9165,0.9586071928000001,3.07
2021-01-09 12:30:00,3.306,0.9867096837,3.4501060853,0.304,0,0.304,3.002,0.9867096837,3.16,3.287,0.9804646857,3.4301137006999998,0.304,0,0.304,2.983,0.9804646857,3.14
2021-01-09 13:00:00,3.359,1.0429146657,3.5171795519,0.186,0,0.186,3.173,1.0429146657,3.34,3.34,1.0366696677,3.4971822944,0.186,0,0.186,3.154,1.0366696677,3.32
2021-01-09 13:30:00,3.4035,1.0647721587,3.566167691,0.164,0,0.164,3.2395,1.0647721587,3.41,3.3845,1.0585271607,3.5461697647,0.164,0,0.164,3.2205,1.0585271607,3.39
2021-01-09 14:00:00,3.407,1.0959971487,3.5789465978,0.07250000000000001,0,0.07250000000000001,3.3345000000000002,1.0959971487,3.51,3.388,1.0897521507,3.5589470002,0.07250000000000001,0,0.07250000000000001,3.3155,1.0897521507,3.49
2021-01-09 14:30:00,3.3025,1.0710171567,3.4718271846,0.044,0,0.044,3.2585,1.0710171567,3.43,3.293,1.0678946577,3.4618272632,0.044,0,0.044,3.249,1.0678946577,3.42
2021-01-09 15:00:00,3.2045,1.0210571727,3.3632392124,0.098,0,0.098,3.1065,1.0210571727,3.27,3.1855,1.0148121747,3.3432400452,0.098,0,0.098,3.0875,1.0148121747,3.25
2021-01-09 15:30:00,3.3545,1.0835071527,3.5251465218,0.058,0,0.058,3.2965,1.0835071527,3.47,3.3355,1.0772621547,3.5051467872,0.058,0,0.058,3.2775,1.0772621547,3.45
2021-01-09 16:00:00,3.273,1.0616496597,3.4408761966,0.043000000000000003,0,0.043000000000000003,3.23,1.0616496597,3.4,3.254,1.0554046617,3.4208763497,0.043000000000000003,0,0.043000000000000003,3.211,1.0554046617,3.38
2021-01-09 16:30:00,3.5025,1.1147321427,3.6756134182,0.111,0,0.111,3.3915,1.1147321427,3.5700000000000003,3.474,1.1053646457,3.645614763,0.111,0,0.111,3.363,1.1053646457,3.54
2021-01-09 17:00:00,3.6595,1.1459571327,3.834730499,0.17300000000000001,0,0.17300000000000001,3.4865,1.1459571327,3.67,3.6310000000000002,1.1365896357,3.8047334992,0.17300000000000001,0,0.17300000000000001,3.458,1.1365896357,3.64
2021-01-09 17:30:00,3.759,1.2240196077,3.9532651062,0.035,0,0.035,3.724,1.2240196077,3.92,3.721,1.2115296117,3.9132652606000002,0.035,0,0.035,3.686,1.2115296117,3.88
2021-01-09 18:00:00,3.7665,1.2302646057,3.9623317945,0.0235,0,0.0235,3.743,1.2302646057,3.94,3.7475,1.2240196077,3.942331829,0.0235,0,0.0235,3.724,1.2240196077,3.92
2021-01-09 18:30:00,3.491,1.1334671367,3.6703989906,0.0425,0,0.0425,3.4485,1.1334671367,3.63,3.472,1.1272221387,3.650399122,0.0425,0,0.0425,3.4295,1.1272221387,3.61
2021-01-09 19:00:00,3.4495,1.1303446377,3.6299764806,0.0105,0,0.0105,3.439,1.1303446377,3.62,3.4305,1.1240996397,3.6099764888,0.0105,0,0.0105,3.42,1.1240996397,3.6
2021-01-09 19:30:00,3.315,1.0803846537,3.486610962,0.028,0,0.028,3.287,1.0803846537,3.46,3.296,1.0741396557,3.4666110252,0.028,0,0.028,3.268,1.0741396557,3.44
2021-01-09 20:00:00,2.9779999999999998,0.9492396958,3.1256263372,0.09,0,0.09,2.888,0.9492396958,3.04,2.959,0.9429946978,3.1056271508,0.09,0,0.09,2.8689999999999998,0.9429946978,3.02
