Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-09 20:30:00,2.8445,0.9055247098,2.9851558167,0.08950000000000001,0,0.08950000000000001,2.755,0.9055247098,2.9,2.8255,0.8992797118,2.9651566991,0.08950000000000001,0,0.08950000000000001,2.7359999999999998,0.8992797118,2.88
2021-01-09 21:00:00,2.8,0.9086472088,2.9437458705,0.035500000000000004,0,0.035500000000000004,2.7645,0.9086472088,2.91,2.781,0.9024022108,2.9237460133,0.035500000000000004,0,0.035500000000000004,2.7455,0.9024022108,2.89
2021-01-09 21:30:00,2.694,0.8430747298,2.8228374023000002,0.129,0,0.129,2.565,0.8430747298,2.7,2.6845,0.8399522308,2.8128384241,0.129,0,0.129,2.5555,0.8399522308,2.69
2021-01-09 22:00:00,2.8325,0.9305047018,2.9814250368,0.0015,0,0.0015,2.831,0.9305047018,2.98,2.8135,0.9242597038,2.961425037,0.0015,0,0.0015,2.8120000000000003,0.9242597038,2.96
2021-01-09 22:30:00,2.7215,0.8930347138,2.8642753447000002,0.0045000000000000005,0,0.0045000000000000005,2.717,0.8930347138,2.86,2.7119999999999997,0.8899122148,2.8542753459,0.0045000000000000005,0,0.0045000000000000005,2.7075,0.8899122148,2.85
2021-01-09 23:00:00,2.5085,0.7712572528,2.6243875476,0.162,0,0.162,2.3465,0.7712572528,2.47,2.4325,0.7462772608,2.5444028769,0.162,0,0.162,2.2705,0.7462772608,2.39
2021-01-09 23:30:00,2.3525,0.7306647658000001,2.4633569067,0.1295,0,0.1295,2.223,0.7306647658000001,2.34,2.2765,0.7056847738,2.3833680475,0.1295,0,0.1295,2.147,0.7056847738,2.26
2021-01-10 00:00:00,2.38,0.7712572528,2.5018468678,0.0335,0,0.0335,2.3465,0.7712572528,2.47,2.304,0.7462772608,2.4218475902,0.0335,0,0.0335,2.2705,0.7462772608,2.39
2021-01-10 00:30:00,2.312,0.7400322628,2.4275485062,0.060500000000000005,0,0.060500000000000005,2.2515,0.7400322628,2.37,2.3025,0.7369097638000001,2.4175488103,0.060500000000000005,0,0.060500000000000005,2.242,0.7369097638000001,2.36
2021-01-10 01:00:00,2.2975,0.7275422668,2.4099427379,0.084,0,0.084,2.2135,0.7275422668,2.33,2.2880000000000003,0.7244197678000001,2.3999433327,0.084,0,0.084,2.204,0.7244197678000001,2.32
2021-01-10 01:30:00,2.325,0.7618897558000001,2.4466509763,0.007,0,0.007,2.318,0.7618897558000001,2.44,2.3155,0.7587672568,2.4366509803,0.007,0,0.007,2.3085,0.7587672568,2.43
2021-01-10 02:00:00,2.125,0.6682147858,2.2275852396999998,0.092,0,0.092,2.033,0.6682147858,2.14,2.1155,0.6650922868,2.217586075,0.092,0,0.092,2.0235,0.6650922868,2.13
2021-01-10 02:30:00,1.957,0.5807848139,2.0413622902,0.19,0,0.19,1.767,0.5807848139,1.8599999999999999,1.9475,0.5776623149,2.0313665351,0.19,0,0.19,1.7575,0.5776623149,1.85
2021-01-10 03:00:00,1.9515,0.5932748098,2.0396880276,0.14650000000000002,0,0.14650000000000002,1.8050000000000002,0.5932748098,1.9,1.9420000000000002,0.5901523108,2.0296905552,0.14650000000000002,0,0.14650000000000002,1.7955,0.5901523108,1.8900000000000001
2021-01-10 03:30:00,2.1335,0.6244997998,2.2230209738,0.2335,0,0.2335,1.9,0.6244997998,2.0,2.124,0.6213773008,2.2130263781,0.2335,0,0.2335,1.8905,0.6213773008,1.99
2021-01-10 04:00:00,2.111,0.6276222988,2.202323943,0.2015,0,0.2015,1.9095,0.6276222988,2.01,2.1015,0.6244997998,2.1923280434,0.2015,0,0.2015,1.9,0.6244997998,2.0
2021-01-10 04:30:00,2.052,0.6057648058,2.1395455125,0.209,0,0.209,1.843,0.6057648058,1.94,2.0425,0.6026423068,2.1295501872,0.209,0,0.209,1.8335,0.6026423068,1.9300000000000002
2021-01-10 05:00:00,2.1005,0.6401122948,2.1958697593,0.153,0,0.153,1.9475,0.6401122948,2.05,2.072,0.6307447978,2.1658769586,0.153,0,0.153,1.919,0.6307447978,2.02
2021-01-10 05:30:00,2.1845,0.6963172768,2.2927926204,0.066,0,0.066,2.1185,0.6963172768,2.23,2.1275,0.6775822828,2.2327951093,0.066,0,0.066,2.0615,0.6775822828,2.17
2021-01-10 06:00:00,2.1225,0.6619697878,2.2233331397000002,0.1085,0,0.1085,2.014,0.6619697878,2.12,2.113,0.6588472888,2.213334306,0.1085,0,0.1085,2.0045,0.6588472888,2.11
2021-01-10 06:30:00,2.236,0.7119297718,2.3466017983,0.07,0,0.07,2.166,0.7119297718,2.2800000000000002,2.198,0.6994397758,2.3066035637,0.07,0,0.07,2.128,0.6994397758,2.24
2021-01-10 07:00:00,3.572,1.1740596237,3.76,0.0,0,0.0,3.572,1.1740596237,3.76,3.5435,1.1646921266999999,3.73,0.0,0,0.0,3.5435,1.1646921266999999,3.73
2021-01-10 07:30:00,3.135,1.0304246697,3.3,0.0,0,0.0,3.135,1.0304246697,3.3,3.116,1.0241796717,3.2800000000000002,0.0,0,0.0,3.116,1.0241796717,3.2800000000000002
2021-01-10 08:00:00,2.363,0.7493997598000001,2.4789854780000002,0.083,0,0.083,2.2800000000000002,0.7493997598000001,2.4,2.344,0.7431547618000001,2.4589865799,0.083,0,0.083,2.261,0.7431547618000001,2.38
2021-01-10 08:30:00,2.567,0.8180947378000001,2.6942100883,0.078,0,0.078,2.489,0.8180947378000001,2.62,2.5575,0.8149722388,2.6842104985,0.078,0,0.078,2.4795,0.8149722388,2.61
2021-01-10 09:00:00,2.8120000000000003,0.9211372048,2.9590264869,0.0095,0,0.0095,2.8025,0.9211372048,2.95,2.8025,0.9180147058,2.9490264918999998,0.0095,0,0.0095,2.793,0.9180147058,2.94
2021-01-10 09:30:00,2.9665,0.9336272008000001,3.1099488742,0.126,0,0.126,2.8405,0.9336272008000001,2.99,2.9,0.9117697078,3.0399546049,0.126,0,0.126,2.774,0.9117697078,2.92
2021-01-10 10:00:00,3.0795,0.9554846938,3.2243249293,0.17250000000000001,0,0.17250000000000001,2.907,0.9554846938,3.06,3.0225,0.9367496998,3.1643334606,0.17250000000000001,0,0.17250000000000001,2.85,0.9367496998,3.0
2021-01-10 10:30:00,3.171,0.9492396958,3.3100297582,0.28300000000000003,0,0.28300000000000003,2.888,0.9492396958,3.04,3.152,0.9429946978,3.2900369299,0.28300000000000003,0,0.28300000000000003,2.8689999999999998,0.9429946978,3.02
2021-01-10 11:00:00,3.418,1.0647721587,3.5800089036,0.17850000000000002,0,0.17850000000000002,3.2395,1.0647721587,3.41,3.399,1.0585271607,3.5600113413,0.17850000000000002,0,0.17850000000000002,3.2205,1.0585271607,3.39
2021-01-10 11:30:00,3.662,1.1959171167,3.8523319885,0.0235,0,0.0235,3.6385,1.1959171167,3.83,3.643,1.1896721187,3.832332025,0.0235,0,0.0235,3.6195,1.1896721187,3.81
2021-01-10 12:00:00,3.5425,1.0897521507,3.7063278322,0.227,0,0.227,3.3155,1.0897521507,3.49,3.5235000000000003,1.0835071527,3.6863315098,0.227,0,0.227,3.2965,1.0835071527,3.47
2021-01-10 12:30:00,3.62,1.1209771407,3.7895896546000003,0.20950000000000002,0,0.20950000000000002,3.4105,1.1209771407,3.59,3.5915,1.1116096437,3.7595941603,0.20950000000000002,0,0.20950000000000002,3.382,1.1116096437,3.56
2021-01-10 13:00:00,3.6225,1.1459571327,3.7994373268,0.136,0,0.136,3.4865,1.1459571327,3.67,3.6035,1.1397121347,3.7794385826,0.136,0,0.136,3.4675000000000002,1.1397121347,3.65
2021-01-10 13:30:00,3.328,1.0678946577,3.4951370502,0.079,0,0.079,3.249,1.0678946577,3.42,3.309,1.0616496597,3.4751375512,0.079,0,0.079,3.23,1.0616496597,3.4
2021-01-10 14:00:00,3.237,1.0241796717,3.3951602319,0.121,0,0.121,3.116,1.0241796717,3.2800000000000002,3.218,1.0179346737,3.3751614776,0.121,0,0.121,3.097,1.0179346737,3.26
2021-01-10 14:30:00,3.306,1.0429146657,3.4665987654,0.133,0,0.133,3.173,1.0429146657,3.34,3.287,1.0366696677,3.4466002089,0.133,0,0.133,3.154,1.0366696677,3.32
2021-01-10 15:00:00,3.265,1.0647721587,3.4342342305,0.025500000000000002,0,0.025500000000000002,3.2395,1.0647721587,3.41,3.246,1.0585271607,3.4142342846,0.025500000000000002,0,0.025500000000000002,3.2205,1.0585271607,3.39
2021-01-10 15:30:00,3.323,1.0772621547,3.4932538914,0.0455,0,0.0455,3.2775,1.0772621547,3.45,3.266,1.0585271607,3.4332543963,0.0455,0,0.0455,3.2205,1.0585271607,3.39
2021-01-10 16:00:00,3.3785,1.0803846537,3.5470400688,0.0915,0,0.0915,3.287,1.0803846537,3.46,3.35,1.0710171567,3.5170410504,0.0915,0,0.0915,3.2585,1.0710171567,3.43
2021-01-10 16:30:00,3.4939999999999998,1.1116096437,3.6665667865,0.112,0,0.112,3.382,1.1116096437,3.56,3.4655,1.1022421467,3.6365681624,0.112,0,0.112,3.3535,1.1022421467,3.5300000000000002
2021-01-10 17:00:00,3.5825,1.1334671367,3.7575329673,0.134,0,0.134,3.4485,1.1334671367,3.63,3.5540000000000003,1.1240996397,3.7275348422,0.134,0,0.134,3.42,1.1240996397,3.6
2021-01-10 17:30:00,3.7665,1.2302646057,3.9623317945,0.0235,0,0.0235,3.743,1.2302646057,3.94,3.738,1.2208971087,3.9323318464,0.0235,0,0.0235,3.7145,1.2208971087,3.91
2021-01-10 18:00:00,3.784,1.2021621147000001,3.9703714877,0.1265,0,0.1265,3.6575,1.2021621147000001,3.85,3.6795,1.1678146257,3.8603770864999998,0.1265,0,0.1265,3.553,1.1678146257,3.74
2021-01-10 18:30:00,3.5865,1.1553246297,3.7679911425,0.07150000000000001,0,0.07150000000000001,3.515,1.1553246297,3.7,3.5484999999999998,1.1428346337,3.7279918522,0.07150000000000001,0,0.07150000000000001,3.477,1.1428346337,3.66
2021-01-10 19:00:00,3.336,1.0835071527,3.5075466854,0.0395,0,0.0395,3.2965,1.0835071527,3.47,3.317,1.0772621547,3.4875468097,0.0395,0,0.0395,3.2775,1.0772621547,3.45
2021-01-10 19:30:00,3.4105,1.1209771407,3.59,0.0,0,0.0,3.4105,1.1209771407,3.59,3.3725,1.1084871447,3.55,0.0,0,0.0,3.3725,1.1084871447,3.55
2021-01-10 20:00:00,3.0495,0.9929546817,3.2070873468,0.0285,0,0.0285,3.021,0.9929546817,3.18,2.9925,0.9742196878,3.1470875822,0.0285,0,0.0285,2.964,0.9742196878,3.12
2021-01-10 20:30:00,2.9415,0.9523621948000001,3.0918305258,0.044,0,0.044,2.8975,0.9523621948000001,3.05,2.932,0.9492396958,3.0818306248,0.044,0,0.044,2.888,0.9492396958,3.04
2021-01-10 21:00:00,2.761,0.8930347138,2.9018325245,0.044,0,0.044,2.717,0.8930347138,2.86,2.742,0.8867897158,2.8818327502,0.044,0,0.044,2.698,0.8867897158,2.84
2021-01-10 21:30:00,2.808,0.9211372048,2.955225499,0.0055000000000000005,0,0.0055000000000000005,2.8025,0.9211372048,2.95,2.751,0.9024022108,2.8952255094,0.0055000000000000005,0,0.0055000000000000005,2.7455,0.9024022108,2.89
2021-01-10 22:00:00,2.6155,0.8586872248,2.7528501594,0.003,0,0.003,2.6125,0.8586872248,2.75,2.606,0.8555647258,2.74285016,0.003,0,0.003,2.6029999999999998,0.8555647258,2.74
2021-01-10 22:30:00,2.4135,0.7618897558000001,2.5309006796,0.0955,0,0.0955,2.318,0.7618897558000001,2.44,2.404,0.7587672568,2.5209013765,0.0955,0,0.0955,2.3085,0.7587672568,2.43
2021-01-10 23:00:00,2.282,0.7025622748,2.3877013528,0.14450000000000002,0,0.14450000000000002,2.1375,0.7025622748,2.25,2.2725,0.6994397758,2.3777031459,0.14450000000000002,0,0.14450000000000002,2.128,0.6994397758,2.24
2021-01-10 23:30:00,2.245,0.7150522708,2.3561249436000002,0.0695,0,0.0695,2.1755,0.7150522708,2.29,2.2355,0.7119297718,2.3461253696,0.0695,0,0.0695,2.166,0.7119297718,2.2800000000000002
2021-01-11 00:00:00,2.2025,0.4433948579,2.2466876174,0.8535,0,0.8535,1.349,0.4433948579,1.42,2.2025,0.4433948579,2.2466876174,0.8535,0,0.8535,1.349,0.4433948579,1.42
2021-01-11 00:30:00,2.355,0.7650122548,2.476139889,0.0275,0,0.0275,2.3275,0.7650122548,2.45,2.3265000000000002,0.7556447578000001,2.4461400716,0.0275,0,0.0275,2.299,0.7556447578000001,2.42
2021-01-11 01:00:00,2.1335,0.6682147858,2.2356952498,0.1005,0,0.1005,2.033,0.6682147858,2.14,2.124,0.6650922868,2.2256962394,0.1005,0,0.1005,2.0235,0.6650922868,2.13
2021-01-11 01:30:00,2.2565,0.7150522708,2.3670851273,0.081,0,0.081,2.1755,0.7150522708,2.29,2.247,0.7119297718,2.3570857006,0.081,0,0.081,2.166,0.7119297718,2.2800000000000002
2021-01-11 02:00:00,2.176,0.7056847738,2.2875679225,0.029,0,0.029,2.147,0.7056847738,2.26,2.1665,0.7025622748,2.2775680012,0.029,0,0.029,2.1375,0.7025622748,2.25
2021-01-11 02:30:00,2.0015,0.5776623149,2.083193702,0.244,0,0.244,1.7575,0.5776623149,1.85,1.992,0.5745398159,2.0732004245,0.244,0,0.244,1.748,0.5745398159,1.8399999999999999
2021-01-11 03:00:00,2.2075,0.6682147858,2.3064187066,0.17450000000000002,0,0.17450000000000002,2.033,0.6682147858,2.14,2.198,0.6650922868,2.2964215097,0.17450000000000002,0,0.17450000000000002,2.0235,0.6650922868,2.13
2021-01-11 03:30:00,2.0725,0.6494797918,2.1718840324,0.0965,0,0.0965,1.976,0.6494797918,2.08,2.063,0.6463572928,2.1618849992999998,0.0965,0,0.0965,1.9665,0.6463572928,2.07
2021-01-11 04:00:00,1.9895,0.5963973088,2.0769689454,0.17500000000000002,0,0.17500000000000002,1.8145,0.5963973088,1.9100000000000001,1.98,0.5932748098,2.0669724236,0.17500000000000002,0,0.17500000000000002,1.8050000000000002,0.5932748098,1.9
2021-01-11 04:30:00,1.9675,0.6088873048,2.0595630605,0.115,0,0.115,1.8525,0.6088873048,1.9500000000000002,1.9580000000000002,0.6057648058,2.0495645879,0.115,0,0.115,1.843,0.6057648058,1.94
2021-01-11 05:00:00,2.0165,0.6151323028,2.1082362296,0.145,0,0.145,1.8715000000000002,0.6151323028,1.97,2.007,0.6120098038,2.0982385470000002,0.145,0,0.145,1.862,0.6120098038,1.96
2021-01-11 05:30:00,2.337,0.7181747698000001,2.4448607322,0.152,0,0.152,2.185,0.7181747698000001,2.3,2.3275,0.7150522708,2.4348626245,0.152,0,0.152,2.1755,0.7150522708,2.29
2021-01-11 06:00:00,2.4505,0.7650122548,2.5671373162,0.123,0,0.123,2.3275,0.7650122548,2.45,2.4314999999999998,0.7587672568,2.5471395721,0.123,0,0.123,2.3085,0.7587672568,2.43
2021-01-11 06:30:00,2.6845,0.8337072328,2.8109799003,0.148,0,0.148,2.5365,0.8337072328,2.67,2.6654999999999998,0.8274622348,2.7909826227,0.148,0,0.148,2.5175,0.8274622348,2.65
2021-01-11 07:00:00,2.9275,0.9211372048,3.0689982079,0.125,0,0.125,2.8025,0.9211372048,2.95,2.9085,0.9148922068,3.048999836,0.125,0,0.125,2.7835,0.9148922068,2.93
2021-01-11 07:30:00,3.161,0.9742196878,3.3077220258,0.197,0,0.197,2.964,0.9742196878,3.12,3.142,0.9679746898,3.2877255056,0.197,0,0.197,2.9450000000000003,0.9679746898,3.1
2021-01-11 08:00:00,3.3105,1.0116896757,3.4616363544,0.2325,0,0.2325,3.078,1.0116896757,3.24,3.263,0.9960771807000001,3.4116475126,0.2325,0,0.2325,3.0305,0.9960771807000001,3.19
2021-01-11 08:30:00,3.6195,1.1397121347,3.7946968258,0.152,0,0.152,3.4675000000000002,1.1397121347,3.65,3.5435,1.1147321427,3.7147032183,0.152,0,0.152,3.3915,1.1147321427,3.5700000000000003
2021-01-11 09:00:00,3.81,1.1896721187,3.991418263,0.1905,0,0.1905,3.6195,1.1896721187,3.81,3.582,1.1147321427,3.751446621,0.1905,0,0.1905,3.3915,1.1147321427,3.5700000000000003
2021-01-11 09:30:00,3.979,1.3020820827000001,4.186628566,0.0175,0,0.0175,3.9615,1.3020820827000001,4.17,3.7605,1.2302646057,3.9566287733000003,0.0175,0,0.0175,3.743,1.2302646057,3.94
2021-01-11 10:00:00,4.016,1.2958370847,4.2198874096,0.07350000000000001,0,0.07350000000000001,3.9425,1.2958370847,4.15,3.7975,1.2240196077,3.9898910073,0.07350000000000001,0,0.07350000000000001,3.724,1.2240196077,3.92
2021-01-11 10:30:00,3.8449999999999998,1.1959171167,4.0266912906,0.20650000000000002,0,0.20650000000000002,3.6385,1.1959171167,3.83,3.75,1.1646921266999999,3.9267044388,0.20650000000000002,0,0.20650000000000002,3.5435,1.1646921266999999,3.73
2021-01-11 11:00:00,3.775,1.1803046217,3.9552173139,0.184,0,0.184,3.591,1.1803046217,3.7800000000000002,3.7560000000000002,1.1740596237,3.9352194348,0.184,0,0.184,3.572,1.1740596237,3.76
2021-01-11 11:30:00,3.8495,1.1990396157,4.0319159527,0.2015,0,0.2015,3.648,1.1990396157,3.84,3.8305,1.1927946177,4.0119184002,0.2015,0,0.2015,3.629,1.1927946177,3.8200000000000003
2021-01-11 12:00:00,3.838,1.2396321027,4.0332284525,0.0665,0,0.0665,3.7715,1.2396321027,3.9699999999999998,3.819,1.2333871047,4.0132287189,0.0665,0,0.0665,3.7525,1.2333871047,3.95
2021-01-11 12:30:00,3.8615,1.1709371247,4.0351302333,0.299,0,0.299,3.5625,1.1709371247,3.75,3.8425000000000002,1.1646921266999999,4.0151356141,0.299,0,0.299,3.5435,1.1646921266999999,3.73
2021-01-11 13:00:00,4.012,1.2646120947,4.2065886119,0.1645,0,0.1645,3.8475,1.2646120947,4.05,3.9835000000000003,1.2552445977,4.1765908646,0.1645,0,0.1645,3.819,1.2552445977,4.02
2021-01-11 13:30:00,4.164,1.3208170767,4.3684612566,0.14550000000000002,0,0.14550000000000002,4.0185,1.3208170767,4.23,4.1355,1.3114495797,4.3384628902,0.14550000000000002,0,0.14550000000000002,3.99,1.3114495797,4.2
2021-01-11 14:00:00,4.0765,1.3145720787,4.2832174822,0.077,0,0.077,3.9995000000000003,1.3145720787,4.21,4.0385,1.3020820827000001,4.2432181184,0.077,0,0.077,3.9615,1.3020820827000001,4.17
2021-01-11 14:30:00,3.855,1.2302646057,4.0465511241,0.112,0,0.112,3.743,1.2302646057,3.94,3.836,1.2240196077,4.0265518747,0.112,0,0.112,3.724,1.2240196077,3.92
2021-01-11 15:00:00,3.782,1.1678146257,3.9581959274000003,0.229,0,0.229,3.553,1.1678146257,3.74,3.763,1.1615696277,3.9381992078,0.229,0,0.229,3.534,1.1615696277,3.7199999999999998
2021-01-11 15:30:00,3.883,1.2458771007,4.0779772866,0.0925,0,0.0925,3.7905,1.2458771007,3.99,3.864,1.2396321027,4.0579777907,0.0925,0,0.0925,3.7715,1.2396321027,3.9699999999999998
2021-01-11 16:00:00,3.988,1.2895920867,4.1913233889,0.0645,0,0.0645,3.9235,1.2895920867,4.13,3.874,1.2521220987000001,4.0713248151,0.0645,0,0.0645,3.8095,1.2521220987000001,4.01
2021-01-11 16:30:00,4.064,1.2864695877,4.2627573236,0.15,0,0.15,3.914,1.2864695877,4.12,3.988,1.2614895957,4.1827622452,0.15,0,0.15,3.838,1.2614895957,4.04
2021-01-11 17:00:00,4.246,1.3239395757,4.4476209371,0.218,0,0.218,4.028,1.3239395757,4.24,4.227,1.3176945777,4.4276232902,0.218,0,0.218,4.009,1.3176945777,4.22
2021-01-11 17:30:00,4.23,1.3520420667,4.4408239945,0.1165,0,0.1165,4.1135,1.3520420667,4.33,4.2015,1.3426745697,4.4108250079,0.1165,0,0.1165,4.085,1.3426745697,4.3
2021-01-11 18:00:00,4.1845,1.3520420667,4.397505884,0.07100000000000001,0,0.07100000000000001,4.1135,1.3520420667,4.33,4.156,1.3426745697,4.3675062679,0.07100000000000001,0,0.07100000000000001,4.085,1.3426745697,4.3
2021-01-11 18:30:00,3.7755,1.2271421067000001,3.9699216617,0.042,0,0.042,3.7335000000000003,1.2271421067000001,3.93,3.747,1.2177746097,3.9399218266,0.042,0,0.042,3.705,1.2177746097,3.9
2021-01-11 19:00:00,3.789,1.2333871047,3.9846912992,0.036500000000000005,0,0.036500000000000005,3.7525,1.2333871047,3.95,3.77,1.2271421067000001,3.9646913813999998,0.036500000000000005,0,0.036500000000000005,3.7335000000000003,1.2271421067000001,3.93
2021-01-11 19:30:00,3.887,1.2771020907000001,4.0914250268,0.0015,0,0.0015,3.8855,1.2771020907000001,4.09,3.8585000000000003,1.2677345937,4.061425027,0.0015,0,0.0015,3.857,1.2677345937,4.06
2021-01-11 20:00:00,3.193,1.0023221787,3.346624979,0.14350000000000002,0,0.14350000000000002,3.0495,1.0023221787,3.21,3.1835,0.9991996797,3.336625878,0.14350000000000002,0,0.14350000000000002,3.04,0.9991996797,3.2
2021-01-11 20:30:00,3.2485,1.0366696677,3.4099026746,0.0945,0,0.0945,3.154,1.0366696677,3.32,3.2295,1.0304246697,3.3899034278,0.0945,0,0.0945,3.135,1.0304246697,3.3
2021-01-11 21:00:00,3.1215,0.9523621948000001,3.2635496013,0.224,0,0.224,2.8975,0.9523621948000001,3.05,3.1025,0.9461171968000001,3.2435542234,0.224,0,0.224,2.8785,0.9461171968000001,3.03
2021-01-11 21:30:00,2.974,0.8992797118,3.106988896,0.23800000000000002,0,0.23800000000000002,2.7359999999999998,0.8992797118,2.88,2.9645,0.8961572128,3.0969917662,0.23800000000000002,0,0.23800000000000002,2.7265,0.8961572128,2.87
2021-01-11 22:00:00,2.9585,0.9554846938,3.1089665888,0.051500000000000004,0,0.051500000000000004,2.907,0.9554846938,3.06,2.9395,0.9492396958,3.088966858,0.051500000000000004,0,0.051500000000000004,2.888,0.9492396958,3.04
2021-01-11 22:30:00,2.8405,0.9305047018,2.9890264719,0.0095,0,0.0095,2.831,0.9305047018,2.98,2.8215,0.9242597038,2.9690264819000003,0.0095,0,0.0095,2.8120000000000003,0.9242597038,2.96
2021-01-11 23:00:00,2.6065,0.8056047418000001,2.7281571161000002,0.1555,0,0.1555,2.451,0.8056047418000001,2.58,2.597,0.8024822428,2.7181587058,0.1555,0,0.1555,2.4415,0.8024822428,2.5700000000000003
2021-01-11 23:30:00,2.43,0.7650122548,2.5475760538000003,0.10250000000000001,0,0.10250000000000001,2.3275,0.7650122548,2.45,2.4205,0.7618897558000001,2.5375768461,0.10250000000000001,0,0.10250000000000001,2.318,0.7618897558000001,2.44
2021-01-12 00:00:00,2.5655,0.8430747298,2.7004750045,0.0005,0,0.0005,2.565,0.8430747298,2.7,2.556,0.8399522308,2.6904750045,0.0005,0,0.0005,2.5555,0.8399522308,2.69
2021-01-12 00:30:00,2.5125,0.7993597438000001,2.636594821,0.0805,0,0.0805,2.432,0.7993597438000001,2.56,2.3795,0.7556447578000001,2.4966015401,0.0805,0,0.0805,2.299,0.7556447578000001,2.42
2021-01-12 01:00:00,2.409,0.7650122548,2.5275531152,0.0815,0,0.0815,2.3275,0.7650122548,2.45,2.3995,0.7618897558000001,2.5175536241,0.0815,0,0.0815,2.318,0.7618897558000001,2.44
2021-01-12 01:30:00,2.549,0.8305847338000001,2.6809088011,0.022,0,0.022,2.527,0.8305847338000001,2.66,2.5300000000000002,0.8243397358000001,2.6609088673,0.022,0,0.022,2.508,0.8243397358000001,2.64
2021-01-12 02:00:00,2.6455,0.8618097238,2.7823346761,0.0235,0,0.0235,2.622,0.8618097238,2.76,2.6265,0.8555647258,2.7623347462,0.0235,0,0.0235,2.6029999999999998,0.8555647258,2.74
2021-01-12 02:30:00,2.4195,0.7931147458000001,2.5461758089,0.006500000000000001,0,0.006500000000000001,2.4130000000000003,0.7931147458000001,2.54,2.41,0.7899922468,2.5361758120999998,0.006500000000000001,0,0.006500000000000001,2.4035,0.7899922468,2.5300000000000002
2021-01-12 03:00:00,2.1695,0.6120098038,2.2541708564,0.3075,0,0.3075,1.862,0.6120098038,1.96,2.16,0.6088873048,2.2441799727,0.3075,0,0.3075,1.8525,0.6088873048,1.9500000000000002
2021-01-12 03:30:00,2.2345,0.6869497798,2.3377104718,0.14450000000000002,0,0.14450000000000002,2.09,0.6869497798,2.2,2.2155,0.6807047818,2.3177142296,0.14450000000000002,0,0.14450000000000002,2.071,0.6807047818,2.18
2021-01-12 04:00:00,2.412,0.7806247498000001,2.5351763252,0.037,0,0.037,2.375,0.7806247498000001,2.5,2.4025,0.7775022508,2.5251764295,0.037,0,0.037,2.3655,0.7775022508,2.49
2021-01-12 04:30:00,2.3905,0.7462772608,2.5042803357,0.12,0,0.12,2.2705,0.7462772608,2.39,2.3810000000000002,0.7431547618000001,2.4942814597,0.12,0,0.12,2.261,0.7431547618000001,2.38
2021-01-12 05:00:00,2.3545,0.7525222588,2.4718333277,0.065,0,0.065,2.2895,0.7525222588,2.41,2.345,0.7493997598000001,2.4618336662,0.065,0,0.065,2.2800000000000002,0.7493997598000001,2.4
2021-01-12 05:30:00,2.374,0.7525222588,2.4904147747,0.0845,0,0.0845,2.2895,0.7525222588,2.41,2.3645,0.7493997598000001,2.4804153382000003,0.0845,0,0.0845,2.2800000000000002,0.7493997598000001,2.4
2021-01-12 06:00:00,2.5060000000000002,0.8180947378000001,2.6361553444,0.017,0,0.017,2.489,0.8180947378000001,2.62,2.487,0.8118497398000001,2.6161553853,0.017,0,0.017,2.47,0.8118497398000001,2.6
2021-01-12 06:30:00,2.684,0.8399522308,2.812361241,0.1285,0,0.1285,2.5555,0.8399522308,2.69,2.665,0.8337072328,2.7923632912,0.1285,0,0.1285,2.5365,0.8337072328,2.67
2021-01-12 07:00:00,2.998,0.9429946978,3.1428081392,0.129,0,0.129,2.8689999999999998,0.9429946978,3.02,2.9314999999999998,0.9211372048,3.0728140198,0.129,0,0.129,2.8025,0.9211372048,2.95
2021-01-12 07:30:00,3.4755000000000003,1.1397121347,3.657600853,0.008,0,0.008,3.4675000000000002,1.1397121347,3.65,3.3615,1.1022421467,3.537600882,0.008,0,0.008,3.3535,1.1022421467,3.5300000000000002
2021-01-12 08:00:00,3.3485,1.0616496597,3.5127698829,0.11850000000000001,0,0.11850000000000001,3.23,1.0616496597,3.4,3.3295,1.0554046617,3.4927709988,0.11850000000000001,0,0.11850000000000001,3.211,1.0554046617,3.38
2021-01-12 08:30:00,3.5555,1.1178546417,3.727087234,0.1545,0,0.1545,3.401,1.1178546417,3.58,3.5460000000000003,1.1147321427,3.7170880740000003,0.1545,0,0.1545,3.3915,1.1147321427,3.5700000000000003
2021-01-12 09:00:00,3.7125,1.1834271207,3.8965569417,0.112,0,0.112,3.6005000000000003,1.1834271207,3.79,3.6935000000000002,1.1771821227,3.8765577514,0.112,0,0.112,3.5815,1.1771821227,3.77
2021-01-12 09:30:00,3.9715,1.2927145857,4.1765923011,0.0385,0,0.0385,3.933,1.2927145857,4.14,3.81,1.2396321027,4.0065930352,0.0385,0,0.0385,3.7715,1.2396321027,3.9699999999999998
2021-01-12 10:00:00,3.894,1.2552445977,4.0913170251,0.075,0,0.075,3.819,1.2552445977,4.02,3.875,1.2489995997,4.0713173544,0.075,0,0.075,3.8,1.2489995997,4.0
2021-01-12 10:30:00,3.8064999999999998,1.1896721187,3.9880774817,0.187,0,0.187,3.6195,1.1896721187,3.81,3.7875,1.1834271207,3.9680796363,0.187,0,0.187,3.6005000000000003,1.1834271207,3.79
2021-01-12 11:00:00,3.85,1.2458771007,4.0465676505,0.059500000000000004,0,0.059500000000000004,3.7905,1.2458771007,3.99,3.831,1.2396321027,4.0265678623,0.059500000000000004,0,0.059500000000000004,3.7715,1.2396321027,3.9699999999999998
2021-01-12 11:30:00,3.6495,1.1272221387,3.8196177819,0.22,0,0.22,3.4295,1.1272221387,3.61,3.6305,1.1209771407,3.7996210337000003,0.22,0,0.22,3.4105,1.1209771407,3.59
2021-01-12 12:00:00,3.7475,1.1771821227,3.9280420059,0.166,0,0.166,3.5815,1.1771821227,3.77,3.7285,1.1709371247,3.9080437562,0.166,0,0.166,3.5625,1.1709371247,3.75
2021-01-12 12:30:00,3.999,1.2771020907000001,4.1979746009,0.1135,0,0.1135,3.8855,1.2771020907000001,4.09,3.98,1.2708570927,4.1779753171,0.1135,0,0.1135,3.8665000000000003,1.2708570927,4.07
2021-01-12 13:00:00,4.0405,1.2927145857,4.242257801,0.1075,0,0.1075,3.933,1.2927145857,4.14,4.0215,1.2864695877,4.22225843,0.1075,0,0.1075,3.914,1.2864695877,4.12
2021-01-12 13:30:00,4.0935,1.3114495797,4.2984464926,0.10350000000000001,0,0.10350000000000001,3.99,1.3114495797,4.2,4.0745,1.3052045817,4.2784470606,0.10350000000000001,0,0.10350000000000001,3.971,1.3052045817,4.18
2021-01-12 14:00:00,3.783,1.1959171167,3.9675315689,0.14450000000000002,0,0.14450000000000002,3.6385,1.1959171167,3.83,3.7640000000000002,1.1896721187,3.9475328687999998,0.14450000000000002,0,0.14450000000000002,3.6195,1.1896721187,3.81
2021-01-12 14:30:00,3.8055,1.2146521107,3.9946476691,0.11,0,0.11,3.6955,1.2146521107,3.89,3.7865,1.2084071127,3.9746484121,0.11,0,0.11,3.6765,1.2084071127,3.87
2021-01-12 15:00:00,3.933,1.2614895957,4.1303565221,0.095,0,0.095,3.838,1.2614895957,4.04,3.914,1.2552445977,4.1103570405,0.095,0,0.095,3.819,1.2552445977,4.02
2021-01-12 15:30:00,3.8605,1.2052846137,4.0442763568,0.1935,0,0.1935,3.667,1.2052846137,3.86,3.8415,1.1990396157,4.0242785999,0.1935,0,0.1935,3.648,1.1990396157,3.84
2021-01-12 16:00:00,3.8755,1.2489995997,4.0717932475,0.0755,0,0.0755,3.8,1.2489995997,4.0,3.8565,1.2427546017,4.0517935843,0.0755,0,0.0755,3.781,1.2427546017,3.98
2021-01-12 16:30:00,4.21,1.3707770606,4.4275421794,0.0395,0,0.0395,4.1705,1.3707770606,4.39,4.1055,1.3364295717,4.317542617,0.0395,0,0.0395,4.066,1.3364295717,4.28
2021-01-12 17:00:00,4.312,1.3895120546,4.5303518351,0.0845,0,0.0845,4.2275,1.3895120546,4.45,4.293,1.3832670566,4.5103521758,0.0845,0,0.0845,4.2085,1.3832670566,4.43
2021-01-12 17:30:00,4.323,1.4207370446,4.5504750027,0.0005,0,0.0005,4.3225,1.4207370446,4.55,4.304,1.4144920466,4.5304750027,0.0005,0,0.0005,4.3035,1.4144920466,4.53
2021-01-12 18:00:00,4.294,1.4113695476,4.52,0.0,0,0.0,4.294,1.4113695476,4.52,4.275,1.4051245496,4.5,0.0,0,0.0,4.275,1.4051245496,4.5
2021-01-12 18:30:00,4.1145,1.3520420667,4.3309500113,0.001,0,0.001,4.1135,1.3520420667,4.33,4.086,1.3426745697,4.3009500113,0.001,0,0.001,4.085,1.3426745697,4.3
2021-01-12 19:00:00,3.924,1.2833470887,4.12852949,0.0195,0,0.0195,3.9045,1.2833470887,4.11,3.9050000000000002,1.2771020907000001,4.1085295119,0.0195,0,0.0195,3.8855,1.2771020907000001,4.09
2021-01-12 19:30:00,3.727,1.2208971087,3.9218769422,0.0125,0,0.0125,3.7145,1.2208971087,3.91,3.6985,1.2115296117,3.8918769572,0.0125,0,0.0125,3.686,1.2115296117,3.88
2021-01-12 20:00:00,3.4939999999999998,1.1209771407,3.6694176309,0.0835,0,0.0835,3.4105,1.1209771407,3.59,3.4655,1.1116096437,3.6394183945,0.0835,0,0.0835,3.382,1.1116096437,3.56
2021-01-12 20:30:00,3.331,1.0710171567,3.4989482348,0.07250000000000001,0,0.07250000000000001,3.2585,1.0710171567,3.43,3.312,1.0647721587,3.4789486558,0.07250000000000001,0,0.07250000000000001,3.2395,1.0647721587,3.41
2021-01-12 21:00:00,3.178,0.9835871847000001,3.3267292872,0.1855,0,0.1855,2.9925,0.9835871847000001,3.15,3.159,0.9773421867000001,3.3067323372,0.1855,0,0.1855,2.9735,0.9773421867000001,3.13
2021-01-12 21:30:00,2.934,0.8992797118,3.0687228614,0.198,0,0.198,2.7359999999999998,0.8992797118,2.88,2.915,0.8930347138,3.0487269474,0.198,0,0.198,2.717,0.8930347138,2.86
2021-01-12 22:00:00,2.9755000000000003,0.9586071928000001,3.1261042849,0.059000000000000004,0,0.059000000000000004,2.9165,0.9586071928000001,3.07,2.966,0.9554846938,3.1161044591,0.059000000000000004,0,0.059000000000000004,2.907,0.9554846938,3.06
2021-01-12 22:30:00,2.819,0.8867897158,2.9551915336,0.121,0,0.121,2.698,0.8867897158,2.84,2.8,0.8805447178,2.9351931793,0.121,0,0.121,2.6790000000000003,0.8805447178,2.8200000000000003
2021-01-12 23:00:00,2.654,0.8524422268,2.7875390132,0.060500000000000005,0,0.060500000000000005,2.5935,0.8524422268,2.73,2.6445,0.8493197278,2.7775392436,0.060500000000000005,0,0.060500000000000005,2.584,0.8493197278,2.7199999999999998
2021-01-12 23:30:00,2.5085,0.7931147458000001,2.630894002,0.0955,0,0.0955,2.4130000000000003,0.7931147458000001,2.54,2.499,0.7899922468,2.6208946469,0.0955,0,0.0955,2.4035,0.7899922468,2.5300000000000002
2021-01-13 00:00:00,2.3545,0.7493997598000001,2.4708845076,0.0745,0,0.0745,2.2800000000000002,0.7493997598000001,2.4,2.345,0.7462772608,2.4608849526,0.0745,0,0.0745,2.2705,0.7462772608,2.39
2021-01-13 00:30:00,2.4525,0.7806247498000001,2.5737387688,0.0775,0,0.0775,2.375,0.7806247498000001,2.5,2.4145,0.7681347538000001,2.5337405649,0.0775,0,0.0775,2.337,0.7681347538000001,2.46
2021-01-13 01:00:00,2.4185,0.7712572528,2.5384995568,0.07200000000000001,0,0.07200000000000001,2.3465,0.7712572528,2.47,2.409,0.7681347538000001,2.5284999506,0.07200000000000001,0,0.07200000000000001,2.337,0.7681347538000001,2.46
2021-01-13 01:30:00,2.451,0.7931147458000001,2.576127326,0.038,0,0.038,2.4130000000000003,0.7931147458000001,2.54,2.432,0.7868697478000001,2.5561275399,0.038,0,0.038,2.394,0.7868697478000001,2.52
2021-01-13 02:00:00,2.49,0.8056047418000001,2.6170783328000002,0.039,0,0.039,2.451,0.8056047418000001,2.58,2.4805,0.8024822428,2.6070784415,0.039,0,0.039,2.4415,0.8024822428,2.5700000000000003
2021-01-13 02:30:00,2.4535,0.8024822428,2.5814027194999998,0.012,0,0.012,2.4415,0.8024822428,2.5700000000000003,2.444,0.7993597438000001,2.57140273,0.012,0,0.012,2.432,0.7993597438000001,2.56
2021-01-13 03:00:00,2.4314999999999998,0.7775022508,2.552783187,0.066,0,0.066,2.3655,0.7775022508,2.49,2.4125,0.7712572528,2.5327838439,0.066,0,0.066,2.3465,0.7712572528,2.47
2021-01-13 03:30:00,2.383,0.7712572528,2.5047009303000003,0.036500000000000005,0,0.036500000000000005,2.3465,0.7712572528,2.47,2.3735,0.7681347538000001,2.4947010342000002,0.036500000000000005,0,0.036500000000000005,2.337,0.7681347538000001,2.46
2021-01-13 04:00:00,2.2855,0.7400322628,2.4023234587,0.034,0,0.034,2.2515,0.7400322628,2.37,2.276,0.7369097638000001,2.3923235567,0.034,0,0.034,2.242,0.7369097638000001,2.36
2021-01-13 04:30:00,2.276,0.7306647658000001,2.3904072875,0.053,0,0.053,2.223,0.7306647658000001,2.34,2.2665,0.7275422668,2.3804075281,0.053,0,0.053,2.2135,0.7275422668,2.33
2021-01-13 05:00:00,2.391,0.7837472488,2.5161758186,0.006500000000000001,0,0.006500000000000001,2.3845,0.7837472488,2.51,2.3815,0.7806247498000001,2.5061758218,0.006500000000000001,0,0.006500000000000001,2.375,0.7806247498000001,2.5
2021-01-13 05:30:00,2.3115,0.7525222588,2.4309097063,0.022,0,0.022,2.2895,0.7525222588,2.41,2.302,0.7493997598000001,2.4209097464,0.022,0,0.022,2.2800000000000002,0.7493997598000001,2.4
2021-01-13 06:00:00,2.41,0.7775022508,2.5323131224,0.044500000000000005,0,0.044500000000000005,2.3655,0.7775022508,2.49,2.4005,0.7743797518000001,2.5223132736,0.044500000000000005,0,0.044500000000000005,2.356,0.7743797518000001,2.48
2021-01-13 06:30:00,2.688,0.8493197278,2.8189870521,0.10400000000000001,0,0.10400000000000001,2.584,0.8493197278,2.7199999999999998,2.6785,0.8461972288,2.808987718,0.10400000000000001,0,0.10400000000000001,2.5745,0.8461972288,2.71
2021-01-13 07:00:00,3.0335,0.9898321827000001,3.1909073945,0.022,0,0.022,3.0115,0.9898321827000001,3.17,2.9765,0.9710971888000001,3.1309075362,0.022,0,0.022,2.9545,0.9710971888000001,3.11
2021-01-13 07:30:00,3.3385,1.0897521507,3.5118573433,0.023,0,0.023,3.3155,1.0897521507,3.49,3.1865,1.0397921667,3.3518576939,0.023,0,0.023,3.1635,1.0397921667,3.33
2021-01-13 08:00:00,3.4625,1.0897521507,3.6299402199,0.147,0,0.147,3.3155,1.0897521507,3.49,3.434,1.0803846537,3.5999426384,0.147,0,0.147,3.287,1.0803846537,3.46
2021-01-13 08:30:00,3.6575,1.1896721187,3.8461183029,0.038,0,0.038,3.6195,1.1896721187,3.81,3.5815,1.1646921266999999,3.7661186917,0.038,0,0.038,3.5435,1.1646921266999999,3.73
2021-01-13 09:00:00,3.6915,1.1896721187,3.8784651603,0.07200000000000001,0,0.07200000000000001,3.6195,1.1896721187,3.81,3.6630000000000003,1.1803046217,3.8484656683000003,0.07200000000000001,0,0.07200000000000001,3.591,1.1803046217,3.7800000000000002
2021-01-13 09:30:00,3.787,1.2271421067000001,3.9808600515,0.053500000000000006,0,0.053500000000000006,3.7335000000000003,1.2271421067000001,3.93,3.768,1.2208971087,3.9608602285,0.053500000000000006,0,0.053500000000000006,3.7145,1.2208971087,3.91
2021-01-13 10:00:00,3.7855,1.2333871047,3.9813633343,0.033,0,0.033,3.7525,1.2333871047,3.95,3.7665,1.2271421067000001,3.9613634017,0.033,0,0.033,3.7335000000000003,1.2271421067000001,3.93
2021-01-13 10:30:00,3.841,1.2302646057,4.0332160865,0.098,0,0.098,3.743,1.2302646057,3.94,3.8125,1.2208971087,4.0032169564,0.098,0,0.098,3.7145,1.2208971087,3.91
2021-01-13 11:00:00,3.8645,1.2521220987000001,4.0622863021,0.055,0,0.055,3.8095,1.2521220987000001,4.01,3.8455,1.2458771007,4.0422864817,0.055,0,0.055,3.7905,1.2458771007,3.99
2021-01-13 11:30:00,3.9675000000000002,1.2802245897,4.1689364651,0.07250000000000001,0,0.07250000000000001,3.895,1.2802245897,4.1,3.9485,1.2739795917,4.1489367614,0.07250000000000001,0,0.07250000000000001,3.876,1.2739795917,4.08
2021-01-13 12:00:00,3.7705,1.1522021307,3.9426184193,0.265,0,0.265,3.5055,1.1522021307,3.69,3.7515,1.1459571327,3.922622847,0.265,0,0.265,3.4865,1.1459571327,3.67
2021-01-13 12:30:00,3.956,1.2552445977,4.1503704654,0.137,0,0.137,3.819,1.2552445977,4.02,3.9370000000000003,1.2489995997,4.1303715329,0.137,0,0.137,3.8,1.2489995997,4.0
2021-01-13 13:00:00,3.943,1.2739795917,4.1437028127,0.067,0,0.067,3.876,1.2739795917,4.08,3.924,1.2677345937,4.1237030688,0.067,0,0.067,3.857,1.2677345937,4.06
2021-01-13 13:30:00,3.8715,1.2552445977,4.0699080149,0.052500000000000005,0,0.052500000000000005,3.819,1.2552445977,4.02,3.843,1.2458771007,4.0399082601,0.052500000000000005,0,0.052500000000000005,3.7905,1.2458771007,3.99
2021-01-13 14:00:00,3.649,1.1771821227,3.8341829312,0.0675,0,0.0675,3.5815,1.1771821227,3.77,3.63,1.1709371247,3.814183235,0.0675,0,0.0675,3.5625,1.1709371247,3.75
2021-01-13 14:30:00,3.856,1.2427546017,4.0513176869,0.075,0,0.075,3.781,1.2427546017,3.98,3.8369999999999997,1.2365096037,4.0313180227,0.075,0,0.075,3.762,1.2365096037,3.96
2021-01-13 15:00:00,3.823,1.2489995997,4.0218564122,0.023,0,0.023,3.8,1.2489995997,4.0,3.8040000000000003,1.2427546017,4.0018564442,0.023,0,0.023,3.781,1.2427546017,3.98
2021-01-13 15:30:00,3.632,1.1803046217,3.8189714584,0.041,0,0.041,3.591,1.1803046217,3.7800000000000002,3.613,1.1740596237,3.7989715714,0.041,0,0.041,3.572,1.1740596237,3.76
2021-01-13 16:00:00,3.6075,1.1646921266999999,3.7908526745,0.064,0,0.064,3.5435,1.1646921266999999,3.73,3.5789999999999997,1.1553246297,3.7608530947,0.064,0,0.064,3.515,1.1553246297,3.7
2021-01-13 16:30:00,4.041,1.3239395757,4.2523519375,0.013000000000000001,0,0.013000000000000001,4.028,1.3239395757,4.24,4.0125,1.3145720787,4.2223519512,0.013000000000000001,0,0.013000000000000001,3.9995000000000003,1.3145720787,4.21
2021-01-13 17:00:00,4.344,1.4269820426,4.5723750666,0.0025,0,0.0025,4.3415,1.4269820426,4.57,4.2395,1.3926345536,4.4623750683,0.0025,0,0.0025,4.237,1.3926345536,4.46
2021-01-13 17:30:00,4.18,1.3738995595999999,4.4,0.0,0,0.0,4.18,1.3738995595999999,4.4,4.1515,1.3645320627,4.37,0.0,0,0.0,4.1515,1.3645320627,4.37
2021-01-13 18:00:00,4.161,1.3676545616,4.38,0.0,0,0.0,4.161,1.3676545616,4.38,4.142,1.3614095637,4.36,0.0,0,0.0,4.142,1.3614095637,4.36
2021-01-13 18:30:00,3.915,1.2864695877,4.1209500118,0.001,0,0.001,3.914,1.2864695877,4.12,3.8865,1.2771020907000001,4.0909500119,0.001,0,0.001,3.8855,1.2771020907000001,4.09
2021-01-13 19:00:00,3.777,1.2333871047,3.9732823647,0.0245,0,0.0245,3.7525,1.2333871047,3.95,3.7485,1.2240196077,3.9432824208,0.0245,0,0.0245,3.724,1.2240196077,3.92
2021-01-13 19:30:00,3.7905,1.2458771007,3.99,0.0,0,0.0,3.7905,1.2458771007,3.99,3.7715,1.2396321027,3.9699999999999998,0.0,0,0.0,3.7715,1.2396321027,3.9699999999999998
2021-01-13 20:00:00,3.4475,0.7275422668,3.5234321336,1.234,0,1.234,2.2135,0.7275422668,2.33,3.4285,0.7212972688,3.5035527683,1.234,0,1.234,2.1945,0.7212972688,2.31
2021-01-13 20:30:00,3.2335,1.0304246697,3.3937143737,0.0985,0,0.0985,3.135,1.0304246697,3.3,3.2145,1.0241796717,3.3737151999,0.0985,0,0.0985,3.116,1.0241796717,3.2800000000000002
2021-01-13 21:00:00,3.1445,1.0241796717,3.3070869735,0.0285,0,0.0285,3.116,1.0241796717,3.2800000000000002,3.116,1.0148121747,3.2770870831,0.0285,0,0.0285,3.0875,1.0148121747,3.25
2021-01-13 21:30:00,3.008,0.9554846938,3.156107571,0.101,0,0.101,2.907,0.9554846938,3.06,2.989,0.9492396958,3.1361085759,0.101,0,0.101,2.888,0.9492396958,3.04
2021-01-13 22:00:00,3.024,0.9835871847000001,3.1799402117,0.0315,0,0.0315,2.9925,0.9835871847000001,3.15,3.005,0.9773421867000001,3.159940308,0.0315,0,0.0315,2.9735,0.9773421867000001,3.13
2021-01-13 22:30:00,2.7815000000000003,0.8930347138,2.9213444251,0.0645,0,0.0645,2.717,0.8930347138,2.86,2.7720000000000002,0.8899122148,2.9113446636,0.0645,0,0.0645,2.7075,0.8899122148,2.85
2021-01-13 23:00:00,2.5975,0.8337072328,2.7280164956,0.061,0,0.061,2.5365,0.8337072328,2.67,2.5785,0.8274622348,2.7080169867,0.061,0,0.061,2.5175,0.8274622348,2.65
2021-01-13 23:30:00,2.409,0.7369097638000001,2.5191897507,0.167,0,0.167,2.242,0.7369097638000001,2.36,2.3995,0.7337872648,2.5091919018,0.167,0,0.167,2.2325,0.7337872648,2.35
2021-01-14 00:00:00,2.513,0.8212172368,2.6437788769,0.0145,0,0.0145,2.4985,0.8212172368,2.63,2.4939999999999998,0.8149722388,2.6237789065,0.0145,0,0.0145,2.4795,0.8149722388,2.61
2021-01-14 00:30:00,2.5295,0.8212172368,2.6594676159,0.031,0,0.031,2.4985,0.8212172368,2.63,2.5105,0.8149722388,2.6394677494,0.031,0,0.031,2.4795,0.8149722388,2.61
2021-01-14 01:00:00,2.442,0.7806247498000001,2.5637353608,0.067,0,0.067,2.375,0.7806247498000001,2.5,2.423,0.7743797518000001,2.5437360319,0.067,0,0.067,2.356,0.7743797518000001,2.48
2021-01-14 01:30:00,2.407,0.7212972688,2.5127512312,0.21250000000000002,0,0.21250000000000002,2.1945,0.7212972688,2.31,2.3975,0.7181747698000001,2.5027547323,0.21250000000000002,0,0.21250000000000002,2.185,0.7181747698000001,2.3
2021-01-14 02:00:00,2.392,0.7337872648,2.5020207333,0.1595,0,0.1595,2.2325,0.7337872648,2.35,2.3825,0.7306647658000001,2.4920227226,0.1595,0,0.1595,2.223,0.7306647658000001,2.34
2021-01-14 02:30:00,2.3395,0.7306647658000001,2.4509449708,0.1165,0,0.1165,2.223,0.7306647658000001,2.34,2.3395,0.7306647658000001,2.4509449708,0.1165,0,0.1165,2.223,0.7306647658000001,2.34
2021-01-14 03:00:00,2.2935,0.6931947778,2.3959677064,0.1845,0,0.1845,2.109,0.6931947778,2.22,2.2935,0.6931947778,2.3959677064,0.1845,0,0.1845,2.109,0.6931947778,2.22
2021-01-14 03:30:00,2.3495,0.7431547618000001,2.4642299507,0.08850000000000001,0,0.08850000000000001,2.261,0.7431547618000001,2.38,2.34,0.7400322628,2.4542305821,0.08850000000000001,0,0.08850000000000001,2.2515,0.7400322628,2.37
2021-01-14 04:00:00,2.3175,0.7556447578000001,2.4375818448,0.018500000000000003,0,0.018500000000000003,2.299,0.7556447578000001,2.42,2.308,0.7525222588,2.427581873,0.018500000000000003,0,0.018500000000000003,2.2895,0.7525222588,2.41
2021-01-14 04:30:00,2.3305,0.7493997598000001,2.4480257862,0.0505,0,0.0505,2.2800000000000002,0.7493997598000001,2.4,2.321,0.7462772608,2.4380259945000002,0.0505,0,0.0505,2.2705,0.7462772608,2.39
2021-01-14 05:00:00,2.3405,0.7400322628,2.4547073145000002,0.089,0,0.089,2.2515,0.7400322628,2.37,2.331,0.7369097638000001,2.444707958,0.089,0,0.089,2.242,0.7369097638000001,2.36
2021-01-14 05:30:00,2.4945,0.8087272408,2.6223214906,0.034,0,0.034,2.4605,0.8087272408,2.59,2.4755000000000003,0.8024822428,2.6023216558,0.034,0,0.034,2.4415,0.8024822428,2.5700000000000003
2021-01-14 06:00:00,2.5185,0.8274622348,2.6509500184,0.001,0,0.001,2.5175,0.8274622348,2.65,2.4995,0.8212172368,2.6309500185,0.001,0,0.001,2.4985,0.8212172368,2.63
2021-01-14 06:30:00,2.7935,0.9180147058,2.9404750041,0.0005,0,0.0005,2.793,0.9180147058,2.94,2.784,0.9148922068,2.9304750042,0.0005,0,0.0005,2.7835,0.9148922068,2.93
2021-01-14 07:00:00,3.147,1.0335471687,3.312375092,0.0025,0,0.0025,3.1445,1.0335471687,3.31,3.071,1.0085671767,3.2323750943,0.0025,0,0.0025,3.0685000000000002,1.0085671767,3.23
2021-01-14 07:30:00,3.2560000000000002,1.0678946577,3.4266506971,0.007,0,0.007,3.249,1.0678946577,3.42,3.199,1.0491596637,3.3666507095,0.007,0,0.007,3.192,1.0491596637,3.36
2021-01-14 08:00:00,3.38,1.0991196477,3.5542177761,0.036000000000000004,0,0.036000000000000004,3.344,1.0991196477,3.52,3.304,1.0741396557,3.4742181854,0.036000000000000004,0,0.036000000000000004,3.268,1.0741396557,3.44
2021-01-14 08:30:00,3.505,1.0991196477,3.6732940257999998,0.161,0,0.161,3.344,1.0991196477,3.52,3.391,1.0616496597,3.553305644,0.161,0,0.161,3.23,1.0616496597,3.4
2021-01-14 09:00:00,3.5955,1.1240996397,3.7671236043,0.17550000000000002,0,0.17550000000000002,3.42,1.1240996397,3.6,3.5765000000000002,1.1178546417,3.7471257318,0.17550000000000002,0,0.17550000000000002,3.401,1.1178546417,3.58
2021-01-14 09:30:00,3.674,1.1615696277,3.8532479806,0.14,0,0.14,3.534,1.1615696277,3.7199999999999998,3.6550000000000002,1.1553246297,3.8332492744,0.14,0,0.14,3.515,1.1553246297,3.7
2021-01-14 10:00:00,3.857,1.2552445977,4.0561173553,0.038,0,0.038,3.819,1.2552445977,4.02,3.838,1.2489995997,4.0361174413,0.038,0,0.038,3.8,1.2489995997,4.0
2021-01-14 10:30:00,3.667,1.1834271207,3.8532309495,0.0665,0,0.0665,3.6005000000000003,1.1834271207,3.79,3.648,1.1771821227,3.8332312414,0.0665,0,0.0665,3.5815,1.1771821227,3.77
2021-01-14 11:00:00,3.6275,1.1116096437,3.7939995058,0.24550000000000002,0,0.24550000000000002,3.382,1.1116096437,3.56,3.6085000000000003,1.1053646457,3.7740036102000003,0.24550000000000002,0,0.24550000000000002,3.363,1.1053646457,3.54
2021-01-14 11:30:00,3.723,1.1459571327,3.8953750461,0.23650000000000002,0,0.23650000000000002,3.4865,1.1459571327,3.67,3.6945,1.1365896357,3.8653804793,0.23650000000000002,0,0.23650000000000002,3.458,1.1365896357,3.64
2021-01-14 12:00:00,3.811,1.1678146257,3.9859141988,0.258,0,0.258,3.553,1.1678146257,3.74,3.7825,1.1584471287,3.9559203733,0.258,0,0.258,3.5245,1.1584471287,3.71
2021-01-14 12:30:00,3.983,1.2739795917,4.1817834712,0.107,0,0.107,3.876,1.2739795917,4.08,3.964,1.2677345937,4.1617841126,0.107,0,0.107,3.857,1.2677345937,4.06
2021-01-14 13:00:00,4.0185,1.2864695877,4.219401172,0.10450000000000001,0,0.10450000000000001,3.914,1.2864695877,4.12,3.9995000000000003,1.2802245897,4.1994017729,0.10450000000000001,0,0.10450000000000001,3.895,1.2802245897,4.1
2021-01-14 13:30:00,3.7695,1.1834271207,3.9509024286,0.169,0,0.169,3.6005000000000003,1.1834271207,3.79,3.741,1.1740596237,3.9209051251,0.169,0,0.169,3.572,1.1740596237,3.76
2021-01-14 14:00:00,3.403,1.0585271607,3.5638306287,0.1825,0,0.1825,3.2205,1.0585271607,3.39,3.308,1.0273021707,3.4638437826,0.1825,0,0.1825,3.1255,1.0273021707,3.29
2021-01-14 14:30:00,3.6895,1.1990396157,3.8794466422,0.0415,0,0.0415,3.648,1.1990396157,3.84,3.49,1.1334671367,3.6694478808,0.0415,0,0.0415,3.4485,1.1334671367,3.63
2021-01-14 15:00:00,3.593,1.1615696277,3.7760949405,0.059000000000000004,0,0.059000000000000004,3.534,1.1615696277,3.7199999999999998,3.3935,1.0959971487,3.566097587,0.059000000000000004,0,0.059000000000000004,3.3345000000000002,1.0959971487,3.51
2021-01-14 15:30:00,3.504,1.1397121347,3.6846926263,0.036500000000000005,0,0.036500000000000005,3.4675000000000002,1.1397121347,3.65,3.485,1.1334671367,3.6646927225,0.036500000000000005,0,0.036500000000000005,3.4485,1.1334671367,3.63
2021-01-14 16:00:00,3.6310000000000002,1.1459571327,3.8075423504,0.14450000000000002,0,0.14450000000000002,3.4865,1.1459571327,3.67,3.612,1.1397121347,3.7875437621,0.14450000000000002,0,0.14450000000000002,3.4675000000000002,1.1397121347,3.65
2021-01-14 16:30:00,4.095,1.3333070727,4.3065917789,0.0385,0,0.0385,4.0565,1.3333070727,4.27,3.9335,1.2802245897,4.1365924684,0.0385,0,0.0385,3.895,1.2802245897,4.1
2021-01-14 17:00:00,4.133,1.3582870647,4.3504750028,0.0005,0,0.0005,4.1325,1.3582870647,4.35,4.114,1.3520420667,4.3304750028,0.0005,0,0.0005,4.1135,1.3520420667,4.33
2021-01-14 17:30:00,4.0045,1.3052045817,4.2118379895,0.0335,0,0.0335,3.971,1.3052045817,4.18,3.9665,1.2927145857,4.1718381141,0.0335,0,0.0335,3.933,1.2927145857,4.14
2021-01-14 18:00:00,3.841,1.2396321027,4.0360833428,0.0695,0,0.0695,3.7715,1.2396321027,3.9699999999999998,3.689,1.1896721187,3.8760857510999998,0.0695,0,0.0695,3.6195,1.1896721187,3.81
2021-01-14 18:30:00,3.7505,1.2084071127,3.9403677493,0.074,0,0.074,3.6765,1.2084071127,3.87,3.6555,1.1771821227,3.8403695134999998,0.074,0,0.074,3.5815,1.1771821227,3.77
2021-01-14 19:00:00,3.919,1.2864695877,4.1247502955,0.005,0,0.005,3.914,1.2864695877,4.12,3.9,1.2802245897,4.1047502969,0.005,0,0.005,3.895,1.2802245897,4.1
2021-01-14 19:30:00,3.64,1.1834271207,3.8275448724,0.0395,0,0.0395,3.6005000000000003,1.1834271207,3.79,3.621,1.1771821227,3.8075449768,0.0395,0,0.0395,3.5815,1.1771821227,3.77
2021-01-14 20:00:00,3.594,1.1803046217,3.782850116,0.003,0,0.003,3.591,1.1803046217,3.7800000000000002,3.575,1.1740596237,3.7628501166,0.003,0,0.003,3.572,1.1740596237,3.76
2021-01-14 20:30:00,3.251,1.0554046617,3.4180228203,0.04,0,0.04,3.211,1.0554046617,3.38,3.232,1.0491596637,3.3980229546,0.04,0,0.04,3.192,1.0491596637,3.36
2021-01-14 21:00:00,3.0365,0.9367496998,3.1777086478,0.1865,0,0.1865,2.85,0.9367496998,3.0,3.027,0.9336272008000001,3.1677103324,0.1865,0,0.1865,2.8405,0.9336272008000001,2.99
2021-01-14 21:30:00,3.055,0.7181747698000001,3.1382797836,0.87,0,0.87,2.185,0.7181747698000001,2.3,3.0455,0.7150522708,3.1283174391,0.87,0,0.87,2.1755,0.7150522708,2.29
2021-01-14 22:00:00,2.882,0.8711772208,3.0107928773,0.2315,0,0.2315,2.6505,0.8711772208,2.79,2.863,0.8649322228,2.9907986810000002,0.2315,0,0.2315,2.6315,0.8649322228,2.77
2021-01-14 22:30:00,2.8064999999999998,0.9086472088,2.9499291517,0.042,0,0.042,2.7645,0.9086472088,2.91,2.797,0.9055247098,2.9399292508,0.042,0,0.042,2.755,0.9055247098,2.9
2021-01-14 23:00:00,2.5949999999999998,0.8024822428,2.7162479176,0.1535,0,0.1535,2.4415,0.8024822428,2.5700000000000003,2.5855,0.7993597438000001,2.7062494804,0.1535,0,0.1535,2.432,0.7993597438000001,2.56
2021-01-14 23:30:00,2.493,0.7775022508,2.6114284884,0.1275,0,0.1275,2.3655,0.7775022508,2.49,2.4835000000000003,0.7743797518000001,2.601429655,0.1275,0,0.1275,2.356,0.7743797518000001,2.48
2021-01-15 00:00:00,2.444,0.7681347538000001,2.5618678732999998,0.107,0,0.107,2.337,0.7681347538000001,2.46,2.349,0.7369097638000001,2.4618767232,0.107,0,0.107,2.242,0.7369097638000001,2.36
2021-01-15 00:30:00,2.4045,0.7525222588,2.5195059039,0.115,0,0.115,2.2895,0.7525222588,2.41,2.3665,0.7400322628,2.4795100322,0.115,0,0.115,2.2515,0.7400322628,2.37
2021-01-15 01:00:00,2.3795,0.6900722788,2.4775431379,0.28,0,0.28,2.0995,0.6900722788,2.21,2.3225,0.6713372848,2.4175814361,0.28,0,0.28,2.0425,0.6713372848,2.15
2021-01-15 01:30:00,2.4314999999999998,0.7462772608,2.5434468738,0.161,0,0.161,2.2705,0.7462772608,2.39,2.4125,0.7400322628,2.5234508119,0.161,0,0.161,2.2515,0.7400322628,2.37
2021-01-15 02:00:00,2.309,0.7337872648,2.4227927584,0.0765,0,0.0765,2.2325,0.7337872648,2.35,2.2995,0.7306647658000001,2.4127932464,0.0765,0,0.0765,2.223,0.7306647658000001,2.34
2021-01-15 02:30:00,2.335,0.7056847738,2.4393064588,0.188,0,0.188,2.147,0.7056847738,2.26,2.3255,0.7025622748,2.4293093669,0.188,0,0.188,2.1375,0.7025622748,2.25
2021-01-15 03:00:00,2.213,0.6494797918,2.3063375729,0.23700000000000002,0,0.23700000000000002,1.976,0.6494797918,2.08,2.1845,0.6401122948,2.2763532239,0.23700000000000002,0,0.23700000000000002,1.9475,0.6401122948,2.05
2021-01-15 03:30:00,2.3345000000000002,0.7181747698000001,2.442471136,0.1495,0,0.1495,2.185,0.7181747698000001,2.3,2.325,0.7150522708,2.43247297,0.1495,0,0.1495,2.1755,0.7150522708,2.29
2021-01-15 04:00:00,2.2775,0.7025622748,2.3834009314,0.14,0,0.14,2.1375,0.7025622748,2.25,2.268,0.6994397758,2.3734026207,0.14,0,0.14,2.128,0.6994397758,2.24
