Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-15 04:30:00,2.2445,0.6900722788,2.3481865343,0.145,0,0.145,2.0995,0.6900722788,2.21,2.235,0.6869497798,2.3381884013,0.145,0,0.145,2.09,0.6869497798,2.2
2021-01-15 05:00:00,2.2775,0.7056847738,2.3843232268,0.1305,0,0.1305,2.147,0.7056847738,2.26,2.268,0.7025622748,2.3743246935,0.1305,0,0.1305,2.1375,0.7025622748,2.25
2021-01-15 05:30:00,2.254,0.6994397758,2.3600279659,0.126,0,0.126,2.128,0.6994397758,2.24,2.2445,0.6963172768,2.3500293615,0.126,0,0.126,2.1185,0.6963172768,2.23
2021-01-15 06:00:00,3.585,1.1771821227,3.7733251583,0.0035,0,0.0035,3.5815,1.1771821227,3.77,3.566,1.1709371247,3.7533251591,0.0035,0,0.0035,3.5625,1.1709371247,3.75
2021-01-15 06:30:00,2.557,0.7556447578000001,2.6663173104,0.258,0,0.258,2.299,0.7556447578000001,2.42,2.5380000000000003,0.7493997598000001,2.6463265105,0.258,0,0.258,2.2800000000000002,0.7493997598000001,2.4
2021-01-15 07:00:00,2.799,0.8555647258,2.9268399341,0.196,0,0.196,2.6029999999999998,0.8555647258,2.74,2.7895000000000003,0.8524422268,2.9168421281,0.196,0,0.196,2.5935,0.8524422268,2.73
2021-01-15 07:30:00,3.1575,0.9804646857,3.3062240169,0.17450000000000002,0,0.17450000000000002,2.983,0.9804646857,3.14,3.091,0.9586071928000001,3.2362337292,0.17450000000000002,0,0.17450000000000002,2.9165,0.9586071928000001,3.07
2021-01-15 08:00:00,3.4855,1.1116096437,3.6584677462,0.10350000000000001,0,0.10350000000000001,3.382,1.1116096437,3.56,3.4665,1.1053646457,3.6384685309,0.10350000000000001,0,0.10350000000000001,3.363,1.1053646457,3.54
2021-01-15 08:30:00,3.543,1.1209771407,3.7161053201,0.1325,0,0.1325,3.4105,1.1209771407,3.59,3.4955,1.1053646457,3.6661084613,0.1325,0,0.1325,3.363,1.1053646457,3.54
2021-01-15 09:00:00,3.7485,1.1990396157,3.9356001131,0.1005,0,0.1005,3.648,1.1990396157,3.84,3.5395,1.1303446377,3.715607521,0.1005,0,0.1005,3.439,1.1303446377,3.62
2021-01-15 09:30:00,3.835,1.2115296117,4.0218191158,0.149,0,0.149,3.686,1.2115296117,3.88,3.626,1.1428346337,3.8018346887,0.149,0,0.149,3.477,1.1428346337,3.66
2021-01-15 10:00:00,3.8515,1.2146521107,4.0384937786,0.156,0,0.156,3.6955,1.2146521107,3.89,3.6425,1.1459571327,3.8185107045,0.156,0,0.156,3.4865,1.1459571327,3.67
2021-01-15 10:30:00,3.7735000000000003,1.1865496197,3.9556544654,0.1635,0,0.1635,3.61,1.1865496197,3.8,3.574,1.1209771407,3.7456729369,0.1635,0,0.1635,3.4105,1.1209771407,3.59
2021-01-15 11:00:00,3.454,1.0772621547,3.618094768,0.17650000000000002,0,0.17650000000000002,3.2775,1.0772621547,3.45,3.3970000000000002,1.0585271607,3.5581018465,0.17650000000000002,0,0.17650000000000002,3.2205,1.0585271607,3.39
2021-01-15 11:30:00,3.7795,1.1584471287,3.9530519855,0.255,0,0.255,3.5245,1.1584471287,3.71,3.7605,1.1522021307,3.9330560637,0.255,0,0.255,3.5055,1.1522021307,3.69
2021-01-15 12:00:00,3.6685,1.1022421467,3.8305130204999998,0.315,0,0.315,3.3535,1.1022421467,3.5300000000000002,3.6495,1.0959971487,3.8105196496,0.315,0,0.315,3.3345000000000002,1.0959971487,3.51
2021-01-15 12:30:00,3.637,1.0835071527,3.7949646573,0.3405,0,0.3405,3.2965,1.0835071527,3.47,3.618,1.0772621547,3.7749725496,0.3405,0,0.3405,3.2775,1.0772621547,3.45
2021-01-15 13:00:00,3.649,1.1147321427,3.815472284,0.2575,0,0.2575,3.3915,1.1147321427,3.5700000000000003,3.63,1.1084871447,3.7954767487,0.2575,0,0.2575,3.3725,1.1084871447,3.55
2021-01-15 13:30:00,3.7645,1.1459571327,3.9350575599,0.278,0,0.278,3.4865,1.1459571327,3.67,3.7455,1.1397121347,3.9150624516,0.278,0,0.278,3.4675000000000002,1.1397121347,3.65
2021-01-15 14:00:00,3.4939999999999998,1.0710171567,3.6544649061000003,0.23550000000000001,0,0.23550000000000001,3.2585,1.0710171567,3.43,3.475,1.0647721587,3.6344689777,0.23550000000000001,0,0.23550000000000001,3.2395,1.0647721587,3.41
2021-01-15 14:30:00,3.612,1.1397121347,3.7875437621,0.14450000000000002,0,0.14450000000000002,3.4675000000000002,1.1397121347,3.65,3.593,1.1334671367,3.7675451888,0.14450000000000002,0,0.14450000000000002,3.4485,1.1334671367,3.63
2021-01-15 15:00:00,3.5245,1.1116096437,3.6956428736999998,0.14250000000000002,0,0.14250000000000002,3.382,1.1116096437,3.56,3.5055,1.1053646457,3.6756443313,0.14250000000000002,0,0.14250000000000002,3.363,1.1053646457,3.54
2021-01-15 15:30:00,3.446,1.1022421467,3.6179902916,0.0925,0,0.0925,3.3535,1.1022421467,3.5300000000000002,3.427,1.0959971487,3.5979909325,0.0925,0,0.0925,3.3345000000000002,1.0959971487,3.51
2021-01-15 16:00:00,3.4305,1.1209771407,3.6090054032000003,0.02,0,0.02,3.4105,1.1209771407,3.59,3.3735,1.1022421467,3.5490054945000002,0.02,0,0.02,3.3535,1.1022421467,3.5300000000000002
2021-01-15 16:30:00,3.4205,1.1022421467,3.5937108954,0.067,0,0.067,3.3535,1.1022421467,3.5300000000000002,3.373,1.0866296517,3.5437117546,0.067,0,0.067,3.306,1.0866296517,3.48
2021-01-15 17:00:00,3.5015,1.1084871447,3.6727708886,0.129,0,0.129,3.3725,1.1084871447,3.55,3.473,1.0991196477,3.6427727077,0.129,0,0.129,3.344,1.0991196477,3.52
2021-01-15 17:30:00,3.9425,1.2958370847,4.15,0.0,0,0.0,3.9425,1.2958370847,4.15,3.8475,1.2646120947,4.05,0.0,0,0.0,3.8475,1.2646120947,4.05
2021-01-15 18:00:00,3.854,1.2646120947,4.0561755078,0.006500000000000001,0,0.006500000000000001,3.8475,1.2646120947,4.05,3.7305,1.2240196077,3.9261755246,0.006500000000000001,0,0.006500000000000001,3.724,1.2240196077,3.92
2021-01-15 18:30:00,3.6865,1.1865496197,3.8727486686,0.0765,0,0.0765,3.61,1.1865496197,3.8,3.5725,1.1490796317,3.7527510242,0.0765,0,0.0765,3.496,1.1490796317,3.68
2021-01-15 19:00:00,3.588,1.1771821227,3.7761755454,0.006500000000000001,0,0.006500000000000001,3.5815,1.1771821227,3.77,3.55,1.1646921266999999,3.7361755513,0.006500000000000001,0,0.006500000000000001,3.5435,1.1646921266999999,3.73
2021-01-15 19:30:00,3.1625,1.0023221787,3.3175376411,0.113,0,0.113,3.0495,1.0023221787,3.21,3.1435,0.9960771807000001,3.2975387792,0.113,0,0.113,3.0305,0.9960771807000001,3.19
2021-01-15 20:00:00,2.9925,0.9648521908000001,3.1442003753,0.057,0,0.057,2.9355,0.9648521908000001,3.09,2.9735,0.9586071928000001,3.1242006978,0.057,0,0.057,2.9165,0.9586071928000001,3.07
2021-01-15 20:30:00,2.767,0.8680547218,2.8999668964,0.126,0,0.126,2.641,0.8680547218,2.7800000000000002,2.7575000000000003,0.8649322228,2.8899678199,0.126,0,0.126,2.6315,0.8649322228,2.77
2021-01-15 21:00:00,2.726,0.8899122148,2.8675808184,0.018500000000000003,0,0.018500000000000003,2.7075,0.8899122148,2.85,2.707,0.8836672168,2.8475808593,0.018500000000000003,0,0.018500000000000003,2.6885,0.8836672168,2.83
2021-01-15 21:30:00,2.573,0.8305847338000001,2.703738153,0.046,0,0.046,2.527,0.8305847338000001,2.66,2.5635,0.8274622348,2.6937382946,0.046,0,0.046,2.5175,0.8274622348,2.65
2021-01-15 22:00:00,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2021-01-15 22:30:00,2.3995,0.7868697478000001,2.525225584,0.0055000000000000005,0,0.0055000000000000005,2.394,0.7868697478000001,2.52,2.3805,0.7806247498000001,2.5052255886,0.0055000000000000005,0,0.0055000000000000005,2.375,0.7806247498000001,2.5
2021-01-15 23:00:00,2.195,0.6526022908,2.289959552,0.20950000000000002,0,0.20950000000000002,1.9855,0.6526022908,2.09,2.1855,0.6494797918,2.279963651,0.20950000000000002,0,0.20950000000000002,1.976,0.6494797918,2.08
2021-01-15 23:30:00,2.2595,0.6838272808,2.3607117571,0.179,0,0.179,2.0805,0.6838272808,2.19,2.25,0.6807047818,2.3507145722000002,0.179,0,0.179,2.071,0.6807047818,2.18
2021-01-16 00:00:00,2.3195,0.7587672568,2.4404524171,0.011,0,0.011,2.3085,0.7587672568,2.43,2.31,0.7556447578000001,2.430452427,0.011,0,0.011,2.299,0.7556447578000001,2.42
2021-01-16 00:30:00,2.378,0.7775022508,2.5018780446,0.0125,0,0.0125,2.3655,0.7775022508,2.49,2.321,0.7587672568,2.4418781194,0.0125,0,0.0125,2.3085,0.7587672568,2.43
2021-01-16 01:00:00,2.2435,0.7181747698000001,2.3556458244,0.0585,0,0.0585,2.185,0.7181747698000001,2.3,2.2245,0.7119297718,2.3356464309,0.0585,0,0.0585,2.166,0.7119297718,2.2800000000000002
2021-01-16 01:30:00,2.2515,0.7244197678000001,2.3651715054,0.0475,0,0.0475,2.204,0.7244197678000001,2.32,2.2325,0.7181747698000001,2.345171902,0.0475,0,0.0475,2.185,0.7181747698000001,2.3
2021-01-16 02:00:00,2.239,0.7337872648,2.3561758742,0.006500000000000001,0,0.006500000000000001,2.2325,0.7337872648,2.35,2.2105,0.7244197678000001,2.3261758854,0.006500000000000001,0,0.006500000000000001,2.204,0.7244197678000001,2.32
2021-01-16 02:30:00,2.1695,0.7088072728,2.2823536098,0.013000000000000001,0,0.013000000000000001,2.1565,0.7088072728,2.27,2.16,0.7056847738,2.2723536256,0.013000000000000001,0,0.013000000000000001,2.147,0.7056847738,2.26
2021-01-16 03:00:00,2.1905,0.7088072728,2.3023244776,0.034,0,0.034,2.1565,0.7088072728,2.27,2.181,0.7056847738,2.2923245843,0.034,0,0.034,2.147,0.7056847738,2.26
2021-01-16 03:30:00,2.024,0.5963973088,2.1100392769,0.20950000000000002,0,0.20950000000000002,1.8145,0.5963973088,1.9100000000000001,2.0145,0.5932748098,2.1000441067,0.20950000000000002,0,0.20950000000000002,1.8050000000000002,0.5932748098,1.9
2021-01-16 04:00:00,1.92,0.5995198078,2.0114233766,0.096,0,0.096,1.824,0.5995198078,1.92,1.901,0.5932748098,1.99142562,0.096,0,0.096,1.8050000000000002,0.5932748098,1.9
2021-01-16 04:30:00,1.913,0.39967987190000004,1.9543062708,0.6970000000000001,0,0.6970000000000001,1.216,0.39967987190000004,1.28,1.9035000000000002,0.39655737290000004,1.9443687922000001,0.6970000000000001,0,0.6970000000000001,1.2065000000000001,0.39655737290000004,1.27
2021-01-16 05:00:00,1.941,0.5277023309000001,2.0114548839,0.3355,0,0.3355,1.6055000000000001,0.5277023309000001,1.69,1.9315,0.5245798319,2.0014685234,0.3355,0,0.3355,1.596,0.5245798319,1.6800000000000002
2021-01-16 05:30:00,2.078,0.5995198078,2.1627547249,0.254,0,0.254,1.824,0.5995198078,1.92,2.0685000000000002,0.5963973088,2.1527614824,0.254,0,0.254,1.8145,0.5963973088,1.9100000000000001
2021-01-16 06:00:00,2.097,0.6744597838,2.2027948157,0.045,0,0.045,2.052,0.6744597838,2.16,2.0875,0.6713372848,2.1927950201,0.045,0,0.045,2.0425,0.6713372848,2.15
2021-01-16 06:30:00,2.1385,0.6463572928,2.2340456575,0.17200000000000001,0,0.17200000000000001,1.9665,0.6463572928,2.07,2.129,0.6432347938,2.2240485606,0.17200000000000001,0,0.17200000000000001,1.957,0.6432347938,2.06
2021-01-16 07:00:00,2.2720000000000002,0.6994397758,2.3772252733,0.14400000000000002,0,0.14400000000000002,2.128,0.6994397758,2.24,2.253,0.6931947778,2.3572288815,0.14400000000000002,0,0.14400000000000002,2.109,0.6931947778,2.22
2021-01-16 07:30:00,2.3685,0.7181747698000001,2.4749883333,0.1835,0,0.1835,2.185,0.7181747698000001,2.3,2.359,0.7150522708,2.4649910243,0.1835,0,0.1835,2.1755,0.7150522708,2.29
2021-01-16 08:00:00,2.578,0.8430747298,2.7123530375,0.013000000000000001,0,0.013000000000000001,2.565,0.8430747298,2.7,2.559,0.8368297318,2.6923530601,0.013000000000000001,0,0.013000000000000001,2.5460000000000003,0.8368297318,2.68
2021-01-16 08:30:00,2.7355,0.8742997198,2.871821765,0.0755,0,0.0755,2.66,0.8742997198,2.8,2.688,0.8586872248,2.8218234796,0.0755,0,0.0755,2.6125,0.8586872248,2.75
2021-01-16 09:00:00,2.6405000000000003,0.7806247498000001,2.7534733066,0.2655,0,0.2655,2.375,0.7806247498000001,2.5,2.6310000000000002,0.7775022508,2.7434778567,0.2655,0,0.2655,2.3655,0.7775022508,2.49
2021-01-16 09:30:00,2.8025,0.8524422268,2.9292770439,0.209,0,0.209,2.5935,0.8524422268,2.73,2.793,0.8493197278,2.9192795344,0.209,0,0.209,2.584,0.8493197278,2.7199999999999998
2021-01-16 10:00:00,2.8985000000000003,0.8742997198,3.0274910817,0.23850000000000002,0,0.23850000000000002,2.66,0.8742997198,2.8,2.832,0.8524422268,2.9575127641,0.23850000000000002,0,0.23850000000000002,2.5935,0.8524422268,2.73
2021-01-16 10:30:00,3.022,0.9117697078,3.1565500154,0.248,0,0.248,2.774,0.9117697078,2.92,2.8605,0.8586872248,2.9866040916000003,0.248,0,0.248,2.6125,0.8586872248,2.75
2021-01-16 11:00:00,2.8735,0.8430747298,2.9946247261,0.3085,0,0.3085,2.565,0.8430747298,2.7,2.8449999999999998,0.8337072328,2.9646404082,0.3085,0,0.3085,2.5365,0.8337072328,2.67
2021-01-16 11:30:00,3.033,0.9429946978,3.1762128392,0.164,0,0.164,2.8689999999999998,0.9429946978,3.02,3.014,0.9367496998,3.1562154553,0.164,0,0.164,2.85,0.9367496998,3.0
2021-01-16 12:00:00,2.885,0.8555647258,3.009188595,0.28200000000000003,0,0.28200000000000003,2.6029999999999998,0.8555647258,2.74,2.8375,0.8399522308,2.9592103676,0.28200000000000003,0,0.28200000000000003,2.5555,0.8399522308,2.69
2021-01-16 12:30:00,2.942,0.8618097238,3.0656288099,0.32,0,0.32,2.622,0.8618097238,2.76,2.923,0.8555647258,3.0456395059,0.32,0,0.32,2.6029999999999998,0.8555647258,2.74
2021-01-16 13:00:00,2.9335,0.9055247098,3.0700809843,0.17850000000000002,0,0.17850000000000002,2.755,0.9055247098,2.9,2.924,0.9024022108,3.0600826378,0.17850000000000002,0,0.17850000000000002,2.7455,0.9024022108,2.89
2021-01-16 13:30:00,4.1235,1.2833470887,4.318591437,0.219,0,0.219,3.9045,1.2833470887,4.11,4.1045,1.2771020907000001,4.2985939562,0.219,0,0.219,3.8855,1.2771020907000001,4.09
2021-01-16 14:00:00,3.493,1.1209771407,3.6684654489,0.0825,0,0.0825,3.4105,1.1209771407,3.59,3.474,1.1147321427,3.6484659447,0.0825,0,0.0825,3.3915,1.1147321427,3.5700000000000003
2021-01-16 14:30:00,2.6965,0.8243397358000001,2.8196893889,0.1885,0,0.1885,2.508,0.8243397358000001,2.64,2.6870000000000003,0.8212172368,2.8096915756,0.1885,0,0.1885,2.4985,0.8212172368,2.63
2021-01-16 15:00:00,2.7895000000000003,0.8461972288,2.915023156,0.215,0,0.215,2.5745,0.8461972288,2.71,2.7705,0.8399522308,2.8950284973000002,0.215,0,0.215,2.5555,0.8399522308,2.69
2021-01-16 15:30:00,2.8325,0.8992797118,2.9718277625000002,0.0965,0,0.0965,2.7359999999999998,0.8992797118,2.88,2.823,0.8961572128,2.9618282783,0.0965,0,0.0965,2.7265,0.8961572128,2.87
2021-01-16 16:00:00,2.8035,0.8461972288,2.9284231252,0.229,0,0.229,2.5745,0.8461972288,2.71,2.794,0.8430747298,2.9184261169,0.229,0,0.229,2.565,0.8430747298,2.7
2021-01-16 16:30:00,2.9965,0.9523621948000001,3.1442019655,0.099,0,0.099,2.8975,0.9523621948000001,3.05,2.9775,0.9461171968000001,3.1242029384,0.099,0,0.099,2.8785,0.9461171968000001,3.03
2021-01-16 17:00:00,3.112,0.9523621948000001,3.25446428,0.21450000000000002,0,0.21450000000000002,2.8975,0.9523621948000001,3.05,3.0835,0.9429946978,3.224470693,0.21450000000000002,0,0.21450000000000002,2.8689999999999998,0.9429946978,3.02
2021-01-16 17:30:00,3.433,1.0554046617,3.5915690165000003,0.222,0,0.222,3.211,1.0554046617,3.38,3.3285,1.0210571727,3.4815901539,0.222,0,0.222,3.1065,1.0210571727,3.27
2021-01-16 18:00:00,3.5635,1.1428346337,3.7422724714,0.08650000000000001,0,0.08650000000000001,3.477,1.1428346337,3.66,3.4495,1.1053646457,3.6222757004,0.08650000000000001,0,0.08650000000000001,3.363,1.1053646457,3.54
2021-01-16 18:30:00,3.424,1.1084871447,3.5989609264,0.051500000000000004,0,0.051500000000000004,3.3725,1.1084871447,3.55,3.329,1.0772621547,3.4989619532000003,0.051500000000000004,0,0.051500000000000004,3.2775,1.0772621547,3.45
2021-01-16 19:00:00,3.189,1.0335471687,3.3523037974,0.044500000000000005,0,0.044500000000000005,3.1445,1.0335471687,3.31,3.1605,1.0241796717,3.3223040574000002,0.044500000000000005,0,0.044500000000000005,3.116,1.0241796717,3.2800000000000002
2021-01-16 19:30:00,2.983,0.9554846938,3.1322898972,0.076,0,0.076,2.907,0.9554846938,3.06,2.964,0.9492396958,3.1122904749,0.076,0,0.076,2.888,0.9492396958,3.04
2021-01-16 20:00:00,3.005,0.9835871847000001,3.1618774091,0.0125,0,0.0125,2.9925,0.9835871847000001,3.15,2.9765,0.9742196878,3.1318774321,0.0125,0,0.0125,2.964,0.9742196878,3.12
2021-01-16 20:30:00,2.6235,0.8399522308,2.7546818328000002,0.068,0,0.068,2.5555,0.8399522308,2.69,2.614,0.8368297318,2.7446821310000002,0.068,0,0.068,2.5460000000000003,0.8368297318,2.68
2021-01-16 21:00:00,2.594,0.8305847338000001,2.7237303464,0.067,0,0.067,2.527,0.8305847338000001,2.66,2.5845000000000002,0.8274622348,2.7137306425,0.067,0,0.067,2.5175,0.8274622348,2.65
2021-01-16 21:30:00,2.6235,0.8243397358000001,2.7499614997,0.1155,0,0.1155,2.508,0.8243397358000001,2.64,2.6045,0.8180947378000001,2.7299632324000003,0.1155,0,0.1155,2.489,0.8180947378000001,2.62
2021-01-16 22:00:00,2.4855,0.7493997598000001,2.5960181529,0.20550000000000002,0,0.20550000000000002,2.2800000000000002,0.7493997598000001,2.4,2.4665,0.7431547618000001,2.5760243108000003,0.20550000000000002,0,0.20550000000000002,2.261,0.7431547618000001,2.38
2021-01-16 22:30:00,2.3675,0.6963172768,2.4677751113,0.249,0,0.249,2.1185,0.6963172768,2.23,2.358,0.6931947778,2.4577800959,0.249,0,0.249,2.109,0.6931947778,2.22
2021-01-16 23:00:00,2.2465,0.6869497798,2.3491833155,0.1565,0,0.1565,2.09,0.6869497798,2.2,2.237,0.6838272808,2.3391854886,0.1565,0,0.1565,2.0805,0.6838272808,2.19
2021-01-16 23:30:00,2.148,0.6557247898,2.2458581879,0.153,0,0.153,1.995,0.6557247898,2.1,2.1385,0.6526022908,2.2358604608,0.153,0,0.153,1.9855,0.6526022908,2.09
2021-01-17 00:00:00,2.166,0.6900722788,2.2732698366,0.0665,0,0.0665,2.0995,0.6900722788,2.21,2.1565,0.6869497798,2.2632702556,0.0665,0,0.0665,2.09,0.6869497798,2.2
2021-01-17 00:30:00,2.22,0.7212972688,2.3342385804,0.025500000000000002,0,0.025500000000000002,2.1945,0.7212972688,2.31,2.201,0.7150522708,2.3142386977,0.025500000000000002,0,0.025500000000000002,2.1755,0.7150522708,2.29
2021-01-17 01:00:00,2.1195,0.6744597838,2.224224865,0.0675,0,0.0675,2.052,0.6744597838,2.16,2.11,0.6713372848,2.214225316,0.0675,0,0.0675,2.0425,0.6713372848,2.15
2021-01-17 01:30:00,2.116,0.6682147858,2.219001352,0.083,0,0.083,2.033,0.6682147858,2.14,2.1065,0.6650922868,2.2090020371,0.083,0,0.083,2.0235,0.6650922868,2.13
2021-01-17 02:00:00,2.148,0.7056847738,2.2609500216000002,0.001,0,0.001,2.147,0.7056847738,2.26,2.1385,0.7025622748,2.2509500217,0.001,0,0.001,2.1375,0.7025622748,2.25
2021-01-17 02:30:00,1.976,0.6244997998,2.0723358801,0.076,0,0.076,1.9,0.6244997998,2.0,1.9665,0.6213773008,2.062336539,0.076,0,0.076,1.8905,0.6213773008,1.99
2021-01-17 03:00:00,1.9525000000000001,0.5776623149,2.0361606027,0.195,0,0.195,1.7575,0.5776623149,1.85,1.943,0.5745398159,2.0261650969,0.195,0,0.195,1.748,0.5745398159,1.8399999999999999
2021-01-17 03:30:00,1.913,0.5807848139,1.9992198478,0.146,0,0.146,1.767,0.5807848139,1.8599999999999999,1.9035000000000002,0.5776623149,1.9892224612,0.146,0,0.146,1.7575,0.5776623149,1.85
2021-01-17 04:00:00,1.8935,0.5558048219,1.9733882664000002,0.2025,0,0.2025,1.691,0.5558048219,1.78,1.884,0.5526823229,1.9633934272,0.2025,0,0.2025,1.6815,0.5526823229,1.77
2021-01-17 04:30:00,1.927,0.5870298118,2.0144311852,0.14100000000000001,0,0.14100000000000001,1.786,0.5870298118,1.88,1.908,0.5807848139,1.9944360105,0.14100000000000001,0,0.14100000000000001,1.767,0.5807848139,1.8599999999999999
2021-01-17 05:00:00,1.9805000000000001,0.6244997998,2.0766271331,0.0805,0,0.0805,1.9,0.6244997998,2.0,1.971,0.6213773008,2.0666278693,0.0805,0,0.0805,1.8905,0.6213773008,1.99
2021-01-17 05:30:00,2.0635,0.6713372848,2.1699599075,0.021,0,0.021,2.0425,0.6713372848,2.15,2.054,0.6682147858,2.1599599533,0.021,0,0.021,2.033,0.6682147858,2.14
2021-01-17 06:00:00,2.0825,0.6775822828,2.189959817,0.021,0,0.021,2.0615,0.6775822828,2.17,2.0635,0.6713372848,2.1699599075,0.021,0,0.021,2.0425,0.6713372848,2.15
2021-01-17 06:30:00,2.202,0.6931947778,2.3085326508,0.093,0,0.093,2.109,0.6931947778,2.22,2.183,0.6869497798,2.2885342471,0.093,0,0.093,2.09,0.6869497798,2.2
2021-01-17 07:00:00,2.063,0.5995198078,2.1483465735,0.23900000000000002,0,0.23900000000000002,1.824,0.5995198078,1.92,2.0535,0.5963973088,2.138352637,0.23900000000000002,0,0.23900000000000002,1.8145,0.5963973088,1.9100000000000001
2021-01-17 07:30:00,2.0595,0.6401122948,2.1566835651,0.112,0,0.112,1.9475,0.6401122948,2.05,2.0595,0.6401122948,2.1566835651,0.112,0,0.112,1.9475,0.6401122948,2.05
2021-01-17 08:00:00,2.0985,0.6463572928,2.1957868749,0.132,0,0.132,1.9665,0.6463572928,2.07,2.089,0.6432347938,2.1857886449,0.132,0,0.132,1.957,0.6432347938,2.06
2021-01-17 08:30:00,2.329,0.7400322628,2.443744821,0.0775,0,0.0775,2.2515,0.7400322628,2.37,2.31,0.7337872648,2.4237458097,0.0775,0,0.0775,2.2325,0.7337872648,2.35
2021-01-17 09:00:00,2.735,0.8930347138,2.8771054899,0.018000000000000002,0,0.018000000000000002,2.717,0.8930347138,2.86,2.7255000000000003,0.8899122148,2.867105509,0.018000000000000002,0,0.018000000000000002,2.7075,0.8899122148,2.85
2021-01-17 09:30:00,2.593,0.8180947378000001,2.7189939316,0.10400000000000001,0,0.10400000000000001,2.489,0.8180947378000001,2.62,2.574,0.8118497398000001,2.6989953687,0.10400000000000001,0,0.10400000000000001,2.47,0.8118497398000001,2.6
2021-01-17 10:00:00,2.6585,0.8212172368,2.782448562,0.16,0,0.16,2.4985,0.8212172368,2.63,2.6395,0.8149722388,2.7624518095,0.16,0,0.16,2.4795,0.8149722388,2.61
2021-01-17 10:30:00,2.813,0.8399522308,2.935726273,0.2575,0,0.2575,2.5555,0.8399522308,2.69,2.794,0.8337072328,2.915733827,0.2575,0,0.2575,2.5365,0.8337072328,2.67
2021-01-17 11:00:00,2.8625,0.8399522308,2.9831905739,0.307,0,0.307,2.5555,0.8399522308,2.69,2.834,0.8305847338000001,2.9532062238,0.307,0,0.307,2.527,0.8305847338000001,2.66
2021-01-17 11:30:00,3.005,0.8930347138,3.1348901097,0.28800000000000003,0,0.28800000000000003,2.717,0.8930347138,2.86,2.9765,0.8836672168,3.104902575,0.28800000000000003,0,0.28800000000000003,2.6885,0.8836672168,2.83
2021-01-17 12:00:00,2.8495,0.7837472488,2.9553189337,0.465,0,0.465,2.3845,0.7837472488,2.51,2.8305,0.7775022508,2.9353432508,0.465,0,0.465,2.3655,0.7775022508,2.49
2021-01-17 12:30:00,3.003,0.8243397358000001,3.114088149,0.495,0,0.495,2.508,0.8243397358000001,2.64,2.984,0.8180947378000001,3.0941129585000002,0.495,0,0.495,2.489,0.8180947378000001,2.62
2021-01-17 13:00:00,3.05,0.9086472088,3.1824738412,0.28550000000000003,0,0.28550000000000003,2.7645,0.9086472088,2.91,3.031,0.9024022108,3.1624817391,0.28550000000000003,0,0.28550000000000003,2.7455,0.9024022108,2.89
2021-01-17 13:30:00,3.132,0.9679746898,3.2781700688,0.187,0,0.187,2.9450000000000003,0.9679746898,3.1,3.1225,0.9648521908000001,3.2681716601,0.187,0,0.187,2.9355,0.9648521908000001,3.09
2021-01-17 14:00:00,4.277,1.3614095637,4.48844795,0.135,0,0.135,4.142,1.3614095637,4.36,4.2485,1.3520420667,4.458449282,0.135,0,0.135,4.1135,1.3520420667,4.33
2021-01-17 14:30:00,3.1825,0.9960771807000001,3.3347377708,0.152,0,0.152,3.0305,0.9960771807000001,3.19,3.1635,0.9898321827000001,3.3147398088,0.152,0,0.152,3.0115,0.9898321827000001,3.17
2021-01-17 15:00:00,2.995,0.8899122148,3.1244149452,0.28750000000000003,0,0.28750000000000003,2.7075,0.8899122148,2.85,2.976,0.8836672168,3.1044232556,0.28750000000000003,0,0.28750000000000003,2.6885,0.8836672168,2.83
2021-01-17 15:30:00,3.01,0.9336272008000001,3.1514694588,0.1695,0,0.1695,2.8405,0.9336272008000001,2.99,2.991,0.9273822028,3.1314722975000002,0.1695,0,0.1695,2.8215,0.9273822028,2.9699999999999998
2021-01-17 16:00:00,3.23,1.0397921667,3.3932385342,0.0665,0,0.0665,3.1635,1.0397921667,3.33,3.211,1.0335471687,3.3732389109,0.0665,0,0.0665,3.1445,1.0335471687,3.31
2021-01-17 16:30:00,3.4055,1.0866296517,3.5746600188,0.0995,0,0.0995,3.306,1.0866296517,3.48,3.358,1.0710171567,3.5246619341,0.0995,0,0.0995,3.2585,1.0710171567,3.43
2021-01-17 17:00:00,3.59,1.1459571327,3.7684635795,0.10350000000000001,0,0.10350000000000001,3.4865,1.1459571327,3.67,3.5235000000000003,1.1240996397,3.6984662024,0.10350000000000001,0,0.10350000000000001,3.42,1.1240996397,3.6
2021-01-17 17:30:00,3.733,1.1990396157,3.9208398335,0.085,0,0.085,3.648,1.1990396157,3.84,3.714,1.1927946177,3.9008402941,0.085,0,0.085,3.629,1.1927946177,3.8200000000000003
2021-01-17 18:00:00,3.723,1.2177746097,3.9171040323,0.018000000000000002,0,0.018000000000000002,3.705,1.2177746097,3.9,3.6945,1.2084071127,3.8871040634,0.018000000000000002,0,0.018000000000000002,3.6765,1.2084071127,3.87
2021-01-17 18:30:00,3.4135,1.0803846537,3.5803928904999998,0.1265,0,0.1265,3.287,1.0803846537,3.46,3.3945,1.0741396557,3.5603941144,0.1265,0,0.1265,3.268,1.0741396557,3.44
2021-01-17 19:00:00,3.3705,1.0803846537,3.5394210332,0.0835,0,0.0835,3.287,1.0803846537,3.46,3.3325,1.0678946577,3.4994221309,0.0835,0,0.0835,3.249,1.0678946577,3.42
2021-01-17 19:30:00,3.133,1.0179346737,3.2942191791,0.036000000000000004,0,0.036000000000000004,3.097,1.0179346737,3.26,3.114,1.0116896757,3.2742192963,0.036000000000000004,0,0.036000000000000004,3.078,1.0116896757,3.24
2021-01-17 20:00:00,2.963,0.9461171968000001,3.1103869132,0.0845,0,0.0845,2.8785,0.9461171968000001,3.03,2.944,0.9398721988000001,3.0903876375,0.0845,0,0.0845,2.8595,0.9398721988000001,3.01
2021-01-17 20:30:00,2.8285,0.9273822028,2.9766508025,0.007,0,0.007,2.8215,0.9273822028,2.9699999999999998,2.8095,0.9211372048,2.9566508079,0.007,0,0.007,2.8025,0.9211372048,2.95
2021-01-17 21:00:00,2.666,0.8680547218,2.8037608671000003,0.025,0,0.025,2.641,0.8680547218,2.7800000000000002,2.6470000000000002,0.8618097238,2.7837609452,0.025,0,0.025,2.622,0.8618097238,2.76
2021-01-17 21:30:00,2.379,0.7369097638000001,2.4905174161,0.137,0,0.137,2.242,0.7369097638000001,2.36,2.3695,0.7337872648,2.4805188973,0.137,0,0.137,2.2325,0.7337872648,2.35
2021-01-17 22:00:00,2.291,0.7462772608,2.4094835027,0.0205,0,0.0205,2.2705,0.7462772608,2.39,2.2815,0.7431547618000001,2.3994835382,0.0205,0,0.0205,2.261,0.7431547618000001,2.38
2021-01-17 22:30:00,2.23,0.6869497798,2.3334095226000002,0.14,0,0.14,2.09,0.6869497798,2.2,2.211,0.6807047818,2.313413063,0.14,0,0.14,2.071,0.6807047818,2.18
2021-01-17 23:00:00,2.022,0.6244997998,2.1162428972,0.122,0,0.122,1.9,0.6244997998,2.0,2.0125,0.6213773008,2.1062445252,0.122,0,0.122,1.8905,0.6213773008,1.99
2021-01-17 23:30:00,1.8780000000000001,0.5401923269000001,1.9541473204000002,0.23450000000000001,0,0.23450000000000001,1.6435,0.5401923269000001,1.73,1.8685,0.5370698279,1.9441543792,0.23450000000000001,0,0.23450000000000001,1.634,0.5370698279,1.72
2021-01-18 00:00:00,1.8745,0.5589273209,1.9560547027,0.17400000000000002,0,0.17400000000000002,1.7005,0.5589273209,1.79,1.865,0.5558048219,1.9460585808,0.17400000000000002,0,0.17400000000000002,1.691,0.5558048219,1.78
2021-01-18 00:30:00,1.8785,0.5870298118,1.9680869518000002,0.0925,0,0.0925,1.786,0.5870298118,1.88,1.869,0.5839073129,1.9580880343,0.0925,0,0.0925,1.7765,0.5839073129,1.87
2021-01-18 01:00:00,1.8980000000000001,0.5932748098,1.9885620433,0.093,0,0.093,1.8050000000000002,0.5932748098,1.9,1.8885,0.5901523108,1.978563115,0.093,0,0.093,1.7955,0.5901523108,1.8900000000000001
2021-01-18 01:30:00,1.8365,0.5589273209,1.9196697633,0.136,0,0.136,1.7005,0.5589273209,1.79,1.827,0.5558048219,1.9096722232,0.136,0,0.136,1.691,0.5558048219,1.78
2021-01-18 02:00:00,1.9415,0.6369897958,2.0433252923,0.0035,0,0.0035,1.9380000000000002,0.6369897958,2.04,1.932,0.6338672968,2.0333252937,0.0035,0,0.0035,1.9285,0.6338672968,2.03
2021-01-18 02:30:00,1.7965,0.5558048219,1.8805135602,0.10550000000000001,0,0.10550000000000001,1.691,0.5558048219,1.78,1.787,0.5526823229,1.8705151029,0.10550000000000001,0,0.10550000000000001,1.6815,0.5526823229,1.77
2021-01-18 03:00:00,1.853,0.5558048219,1.934561449,0.162,0,0.162,1.691,0.5558048219,1.78,1.8625,0.5589273209,1.9445580475000002,0.162,0,0.162,1.7005,0.5589273209,1.79
2021-01-18 03:30:00,1.831,0.5807848139,1.9209039539,0.064,0,0.064,1.767,0.5807848139,1.8599999999999999,1.8215,0.5776623149,1.9109044979,0.064,0,0.064,1.7575,0.5776623149,1.85
2021-01-18 04:00:00,1.7465000000000002,0.5058448379,1.8182797501999999,0.20750000000000002,0,0.20750000000000002,1.5390000000000001,0.5058448379,1.62,1.7275,0.4995998399,1.798292593,0.20750000000000002,0,0.20750000000000002,1.52,0.4995998399,1.6
2021-01-18 04:30:00,1.724,0.5120898359,1.7984471079,0.166,0,0.166,1.558,0.5120898359,1.6400000000000001,1.724,0.5120898359,1.7984471079,0.166,0,0.166,1.558,0.5120898359,1.6400000000000001
2021-01-18 05:00:00,1.7205,0.5058448379,1.7933207326,0.18150000000000002,0,0.18150000000000002,1.5390000000000001,0.5058448379,1.62,1.7109999999999999,0.5027223389000001,1.7833257554,0.18150000000000002,0,0.18150000000000002,1.5295,0.5027223389000001,1.6099999999999999
2021-01-18 05:30:00,2.115,0.6744597838,2.2199371613,0.063,0,0.063,2.052,0.6744597838,2.16,2.1055,0.6713372848,2.2099375557,0.063,0,0.063,2.0425,0.6713372848,2.15
2021-01-18 06:00:00,2.076,0.6713372848,2.1818500751,0.0335,0,0.0335,2.0425,0.6713372848,2.15,2.057,0.6650922868,2.161850307,0.0335,0,0.0335,2.0235,0.6650922868,2.13
2021-01-18 06:30:00,2.371,0.7556447578000001,2.4885015572,0.07200000000000001,0,0.07200000000000001,2.299,0.7556447578000001,2.42,2.352,0.7493997598000001,2.46850238,0.07200000000000001,0,0.07200000000000001,2.2800000000000002,0.7493997598000001,2.4
2021-01-18 07:00:00,2.6605,0.8711772208,2.7995017414000003,0.01,0,0.01,2.6505,0.8711772208,2.79,2.651,0.8680547218,2.7895017476,0.01,0,0.01,2.641,0.8680547218,2.7800000000000002
2021-01-18 07:30:00,2.8935,0.8961572128,3.0290988759,0.167,0,0.167,2.7265,0.8961572128,2.87,2.7984999999999998,0.8649322228,2.9291142006,0.167,0,0.167,2.6315,0.8649322228,2.77
2021-01-18 08:00:00,3.1395,0.9835871847000001,3.2899702126,0.147,0,0.147,2.9925,0.9835871847000001,3.15,3.1015,0.9710971888000001,3.2499741537,0.147,0,0.147,2.9545,0.9710971888000001,3.11
2021-01-18 08:30:00,3.2895,1.0023221787,3.4388166569,0.24,0,0.24,3.0495,1.0023221787,3.21,3.223,0.9804646857,3.368833626,0.24,0,0.24,2.983,0.9804646857,3.14
2021-01-18 09:00:00,3.4585,1.0772621547,3.6223909231,0.181,0,0.181,3.2775,1.0772621547,3.45,3.4395,1.0710171567,3.6023933711,0.181,0,0.181,3.2585,1.0710171567,3.43
2021-01-18 09:30:00,3.563,1.1428346337,3.74179636,0.08600000000000001,0,0.08600000000000001,3.477,1.1428346337,3.66,3.5345,1.1334671367,3.7117971389,0.08600000000000001,0,0.08600000000000001,3.4485,1.1334671367,3.63
2021-01-18 10:00:00,3.6315,1.1397121347,3.8061445059,0.164,0,0.164,3.4675000000000002,1.1397121347,3.65,3.6029999999999998,1.1303446377,3.7761472429,0.164,0,0.164,3.439,1.1303446377,3.62
2021-01-18 10:30:00,3.6245000000000003,1.1428346337,3.8004040904,0.14750000000000002,0,0.14750000000000002,3.477,1.1428346337,3.66,3.6055,1.1365896357,3.7804055669,0.14750000000000002,0,0.14750000000000002,3.458,1.1365896357,3.64
2021-01-18 11:00:00,3.6445,1.1397121347,3.8185499866,0.177,0,0.177,3.4675000000000002,1.1397121347,3.65,3.6255,1.1334671367,3.7985520926,0.177,0,0.177,3.4485,1.1334671367,3.63
2021-01-18 11:30:00,3.73,1.1803046217,3.9122907612,0.139,0,0.139,3.591,1.1803046217,3.7800000000000002,3.711,1.1740596237,3.8922919983,0.139,0,0.139,3.572,1.1740596237,3.76
2021-01-18 12:00:00,4.132,1.3052045817,4.3332416272,0.161,0,0.161,3.971,1.3052045817,4.18,4.113,1.2989595837,4.3132429795,0.161,0,0.161,3.952,1.2989595837,4.16
2021-01-18 12:30:00,4.2185,1.2895920867,4.4112118516,0.295,0,0.295,3.9235,1.2895920867,4.13,4.19,1.2802245897,4.3812184378,0.295,0,0.295,3.895,1.2802245897,4.1
2021-01-18 13:00:00,3.7495000000000003,1.1771821227,3.9299501269,0.168,0,0.168,3.5815,1.1771821227,3.77,3.7305,1.1709371247,3.9099519179,0.168,0,0.168,3.5625,1.1709371247,3.75
2021-01-18 13:30:00,3.735,1.1678146257,3.9133126632,0.182,0,0.182,3.553,1.1678146257,3.74,3.716,1.1615696277,3.8933147831,0.182,0,0.182,3.534,1.1615696277,3.7199999999999998
2021-01-18 14:00:00,3.67,1.1803046217,3.8551289213,0.079,0,0.079,3.591,1.1803046217,3.7800000000000002,3.651,1.1740596237,3.8351293329000002,0.079,0,0.079,3.572,1.1740596237,3.76
2021-01-18 14:30:00,3.4555,1.0554046617,3.6130816833,0.24450000000000002,0,0.24450000000000002,3.211,1.0554046617,3.38,3.4365,1.0491596637,3.5930861735,0.24450000000000002,0,0.24450000000000002,3.192,1.0491596637,3.36
2021-01-18 15:00:00,3.653,1.1428346337,3.8275945449,0.176,0,0.176,3.477,1.1428346337,3.66,3.634,1.1365896357,3.8075966172999998,0.176,0,0.176,3.458,1.1365896357,3.64
2021-01-18 15:30:00,3.6525,1.1334671367,3.8243305296,0.20400000000000001,0,0.20400000000000001,3.4485,1.1334671367,3.63,3.6335,1.1272221387,3.8043333187,0.20400000000000001,0,0.20400000000000001,3.4295,1.1272221387,3.61
2021-01-18 16:00:00,3.799,1.2271421067000001,3.9922773889,0.0655,0,0.0655,3.7335000000000003,1.2271421067000001,3.93,3.7800000000000002,1.2208971087,3.9722776527,0.0655,0,0.0655,3.7145,1.2208971087,3.91
2021-01-18 16:30:00,3.9985,1.3052045817,4.2061337651,0.0275,0,0.0275,3.971,1.3052045817,4.18,3.9699999999999998,1.2958370847,4.1761338281,0.0275,0,0.0275,3.9425,1.2958370847,4.15
2021-01-18 17:00:00,4.2425,1.3707770606,4.4584566837,0.07200000000000001,0,0.07200000000000001,4.1705,1.3707770606,4.39,4.1475,1.3395520707,4.3584579842,0.07200000000000001,0,0.07200000000000001,4.0755,1.3395520707,4.29
2021-01-18 17:30:00,4.076,1.3301845737,4.2875595623,0.029,0,0.029,4.047,1.3301845737,4.26,4.0475,1.3208170767,4.2575596296,0.029,0,0.029,4.0185,1.3208170767,4.23
2021-01-18 18:00:00,3.8045,1.2333871047,3.9994329598,0.052000000000000005,0,0.052000000000000005,3.7525,1.2333871047,3.95,3.7855,1.2271421067000001,3.9794331255,0.052000000000000005,0,0.052000000000000005,3.7335000000000003,1.2271421067000001,3.93
2021-01-18 18:30:00,3.9,1.2646120947,4.0999077734,0.052500000000000005,0,0.052500000000000005,3.8475,1.2646120947,4.05,3.8715,1.2552445977,4.0699080149,0.052500000000000005,0,0.052500000000000005,3.819,1.2552445977,4.02
2021-01-18 19:00:00,3.661,1.1896721187,3.8494468109,0.0415,0,0.0415,3.6195,1.1896721187,3.81,3.642,1.1834271207,3.8294469248,0.0415,0,0.0415,3.6005000000000003,1.1834271207,3.79
2021-01-18 19:30:00,3.622,1.1896721187,3.8123750799,0.0025,0,0.0025,3.6195,1.1896721187,3.81,3.584,1.1771821227,3.7723750808,0.0025,0,0.0025,3.5815,1.1771821227,3.77
2021-01-18 20:00:00,3.412,1.1116096437,3.5885122265,0.03,0,0.03,3.382,1.1116096437,3.56,3.393,1.1053646457,3.5685122951,0.03,0,0.03,3.363,1.1053646457,3.54
2021-01-18 20:30:00,3.4415,1.0835071527,3.6080340907,0.145,0,0.145,3.2965,1.0835071527,3.47,3.318,1.0429146657,3.4780447093,0.145,0,0.145,3.173,1.0429146657,3.34
2021-01-18 21:00:00,3.4295,1.0835071527,3.5965897737,0.133,0,0.133,3.2965,1.0835071527,3.47,3.2205,1.0148121747,3.376605396,0.133,0,0.133,3.0875,1.0148121747,3.25
2021-01-18 21:30:00,3.3785,1.1084871447,3.5557004936,0.006,0,0.006,3.3725,1.1084871447,3.55,3.179,1.0429146657,3.3457005246,0.006,0,0.006,3.173,1.0429146657,3.34
2021-01-18 22:00:00,3.135,1.0304246697,3.3,0.0,0,0.0,3.135,1.0304246697,3.3,3.1065,1.0210571727,3.27,0.0,0,0.0,3.1065,1.0210571727,3.27
2021-01-18 22:30:00,2.846,0.9336272008000001,2.9952254923,0.0055000000000000005,0,0.0055000000000000005,2.8405,0.9336272008000001,2.99,2.827,0.9273822028,2.9752254957,0.0055000000000000005,0,0.0055000000000000005,2.8215,0.9273822028,2.9699999999999998
2021-01-18 23:00:00,2.6145,0.8555647258,2.7509273436,0.0115,0,0.0115,2.6029999999999998,0.8555647258,2.74,2.5955,0.8493197278,2.7309273608,0.0115,0,0.0115,2.584,0.8493197278,2.7199999999999998
2021-01-18 23:30:00,2.473,0.7775022508,2.5923423289,0.1075,0,0.1075,2.3655,0.7775022508,2.49,2.454,0.7712572528,2.5723440186,0.1075,0,0.1075,2.3465,0.7712572528,2.47
2021-01-19 00:00:00,2.446,0.7931147458000001,2.5713706462,0.033,0,0.033,2.4130000000000003,0.7931147458000001,2.54,2.4365,0.7899922468,2.5613707268,0.033,0,0.033,2.4035,0.7899922468,2.5300000000000002
2021-01-19 00:30:00,2.4835000000000003,0.8024822428,2.6099329493,0.042,0,0.042,2.4415,0.8024822428,2.5700000000000003,2.455,0.7931147458000001,2.5799333325,0.042,0,0.042,2.4130000000000003,0.7931147458000001,2.54
2021-01-19 01:00:00,2.523,0.7931147458000001,2.6447230479,0.11,0,0.11,2.4130000000000003,0.7931147458000001,2.54,2.39,0.7493997598000001,2.504735515,0.11,0,0.11,2.2800000000000002,0.7493997598000001,2.4
2021-01-19 01:30:00,2.594,0.8118497398000001,2.71807579,0.124,0,0.124,2.47,0.8118497398000001,2.6,2.404,0.7493997598000001,2.5180976946999998,0.124,0,0.124,2.2800000000000002,0.7493997598000001,2.4
2021-01-19 02:00:00,2.5155000000000003,0.7868697478000001,2.6356980574,0.12150000000000001,0,0.12150000000000001,2.394,0.7868697478000001,2.52,2.3445,0.7306647658000001,2.4557180722,0.12150000000000001,0,0.12150000000000001,2.223,0.7306647658000001,2.34
2021-01-19 02:30:00,2.4215,0.7525222588,2.5357350019,0.132,0,0.132,2.2895,0.7525222588,2.41,2.298,0.7119297718,2.4057531045,0.132,0,0.132,2.166,0.7119297718,2.2800000000000002
2021-01-19 03:00:00,2.4314999999999998,0.7962372448,2.5585515434,0.009000000000000001,0,0.009000000000000001,2.4225,0.7962372448,2.55,2.4125,0.7899922468,2.5385515555,0.009000000000000001,0,0.009000000000000001,2.4035,0.7899922468,2.5300000000000002
2021-01-19 03:30:00,2.482,0.8149722388,2.6123751166,0.0025,0,0.0025,2.4795,0.8149722388,2.61,2.4725,0.8118497398000001,2.6023751171000002,0.0025,0,0.0025,2.47,0.8118497398000001,2.6
2021-01-19 04:00:00,2.419,0.7899922468,2.5447296025,0.0155,0,0.0155,2.4035,0.7899922468,2.5300000000000002,2.4,0.7837472488,2.5247296390000002,0.0155,0,0.0155,2.3845,0.7837472488,2.51
2021-01-19 04:30:00,2.4425,0.7743797518000001,2.5623173593,0.08650000000000001,0,0.08650000000000001,2.356,0.7743797518000001,2.48,2.2905,0.7244197678000001,2.4023268408,0.08650000000000001,0,0.08650000000000001,2.204,0.7244197678000001,2.32
2021-01-19 05:00:00,2.525,0.7806247498000001,2.6429150572999998,0.15,0,0.15,2.375,0.7806247498000001,2.5,2.354,0.7244197678000001,2.4629453912,0.15,0,0.15,2.204,0.7244197678000001,2.32
2021-01-19 05:30:00,2.7945,0.9148922068,2.9404520061,0.011,0,0.011,2.7835,0.9148922068,2.93,2.6045,0.8524422268,2.7404521525,0.011,0,0.011,2.5935,0.8524422268,2.73
2021-01-19 06:00:00,2.7279999999999998,0.8774222188,2.8656332197000003,0.0585,0,0.0585,2.6695,0.8774222188,2.81,2.633,0.8461972288,2.7656353248,0.0585,0,0.0585,2.5745,0.8461972288,2.71
2021-01-19 06:30:00,2.9755000000000003,0.9773421867000001,3.1319000623,0.002,0,0.002,2.9735,0.9773421867000001,3.13,2.8995,0.9523621948000001,3.0519000639,0.002,0,0.002,2.8975,0.9523621948000001,3.05
2021-01-19 07:00:00,3.166,1.0397921667,3.3323750914,0.0025,0,0.0025,3.1635,1.0397921667,3.33,3.147,1.0335471687,3.312375092,0.0025,0,0.0025,3.1445,1.0335471687,3.31
2021-01-19 07:30:00,3.304,1.0678946577,3.4722924704,0.055,0,0.055,3.249,1.0678946577,3.42,3.266,1.0554046617,3.4322929654,0.055,0,0.055,3.211,1.0554046617,3.38
2021-01-19 08:00:00,3.4275,1.0772621547,3.5928053106,0.15,0,0.15,3.2775,1.0772621547,3.45,3.418,1.0741396557,3.5828061628,0.15,0,0.15,3.268,1.0741396557,3.44
2021-01-19 08:30:00,3.6535,1.1397121347,3.8271407082,0.186,0,0.186,3.4675000000000002,1.1397121347,3.65,3.606,1.1240996397,3.777146542,0.186,0,0.186,3.42,1.1240996397,3.6
2021-01-19 09:00:00,3.558,1.1053646457,3.725747576,0.195,0,0.195,3.363,1.1053646457,3.54,3.5484999999999998,1.1022421467,3.7157489151,0.195,0,0.195,3.3535,1.1022421467,3.5300000000000002
2021-01-19 09:30:00,3.665,1.1834271207,3.8513276607,0.0645,0,0.0645,3.6005000000000003,1.1834271207,3.79,3.646,1.1771821227,3.8313279356,0.0645,0,0.0645,3.5815,1.1771821227,3.77
2021-01-19 10:00:00,3.6685,1.1646921266999999,3.8489479082,0.125,0,0.125,3.5435,1.1646921266999999,3.73,3.6495,1.1584471287,3.8289489419000002,0.125,0,0.125,3.5245,1.1584471287,3.71
2021-01-19 10:30:00,3.6795,1.1803046217,3.8641738120999998,0.08850000000000001,0,0.08850000000000001,3.591,1.1803046217,3.7800000000000002,3.6605,1.1740596237,3.8441743262,0.08850000000000001,0,0.08850000000000001,3.572,1.1740596237,3.76
2021-01-19 11:00:00,3.643,1.1272221387,3.8134077608,0.21350000000000002,0,0.21350000000000002,3.4295,1.1272221387,3.61,3.624,1.1209771407,3.7934108333000003,0.21350000000000002,0,0.21350000000000002,3.4105,1.1209771407,3.59
2021-01-19 11:30:00,3.8655,1.2458771007,4.0613175202,0.075,0,0.075,3.7905,1.2458771007,3.99,3.8465,1.2396321027,4.0413178544,0.075,0,0.075,3.7715,1.2396321027,3.9699999999999998
2021-01-19 12:00:00,3.9275,1.2646120947,4.1260756173,0.08,0,0.08,3.8475,1.2646120947,4.05,3.9085,1.2583670967,4.1060759857,0.08,0,0.08,3.8285,1.2583670967,4.03
2021-01-19 12:30:00,3.7775,1.1490796317,3.9484035065,0.28150000000000003,0,0.28150000000000003,3.496,1.1490796317,3.68,3.692,1.1209771407,3.8584263308,0.28150000000000003,0,0.28150000000000003,3.4105,1.1209771407,3.59
2021-01-19 13:00:00,3.8995,1.2052846137,4.0815207031,0.2325,0,0.2325,3.667,1.2052846137,3.86,3.871,1.1959171167,4.0515254843,0.2325,0,0.2325,3.6385,1.1959171167,3.83
2021-01-19 13:30:00,3.6955,1.1178546417,3.8608702711,0.29450000000000004,0,0.29450000000000004,3.401,1.1178546417,3.58,3.6765,1.1116096437,3.8408759743000003,0.29450000000000004,0,0.29450000000000004,3.382,1.1116096437,3.56
2021-01-19 14:00:00,3.534,1.0741396557,3.6936339829,0.266,0,0.266,3.268,1.0741396557,3.44,3.5055,1.0647721587,3.6636416309,0.266,0,0.266,3.2395,1.0647721587,3.41
2021-01-19 14:30:00,3.629,1.0835071527,3.7872983445,0.3325,0,0.3325,3.2965,1.0835071527,3.47,3.61,1.0772621547,3.7673059008000003,0.3325,0,0.3325,3.2775,1.0772621547,3.45
2021-01-19 15:00:00,3.7875,1.2146521107,3.9775037398,0.092,0,0.092,3.6955,1.2146521107,3.89,3.7685,1.2084071127,3.9575042641,0.092,0,0.092,3.6765,1.2084071127,3.87
2021-01-19 15:30:00,3.7575000000000003,1.2146521107,3.9489474547,0.062,0,0.062,3.6955,1.2146521107,3.89,3.729,1.2052846137,3.918947818,0.062,0,0.062,3.667,1.2052846137,3.86
2021-01-19 16:00:00,3.88,1.2552445977,4.0779944826,0.061,0,0.061,3.819,1.2552445977,4.02,3.823,1.2365096037,4.0179951468,0.061,0,0.061,3.762,1.2365096037,3.96
2021-01-19 16:30:00,3.882,1.2396321027,4.0751210718,0.1105,0,0.1105,3.7715,1.2396321027,3.9699999999999998,3.787,1.2084071127,3.9751247465,0.1105,0,0.1105,3.6765,1.2084071127,3.87
2021-01-19 17:00:00,3.903,1.2396321027,4.0951308587,0.1315,0,0.1315,3.7715,1.2396321027,3.9699999999999998,3.8365,1.2177746097,4.0251344387,0.1315,0,0.1315,3.705,1.2177746097,3.9
2021-01-19 17:30:00,3.833,1.2458771007,4.0303968477,0.0425,0,0.0425,3.7905,1.2458771007,3.99,3.8045,1.2365096037,4.0003970115,0.0425,0,0.0425,3.762,1.2365096037,3.96
2021-01-19 18:00:00,4.0255,1.3176945777,4.2356781334,0.0165,0,0.0165,4.009,1.3176945777,4.22,3.959,1.2958370847,4.1656781861,0.0165,0,0.0165,3.9425,1.2958370847,4.15
2021-01-19 18:30:00,3.9485,1.2895920867,4.1537573352,0.025,0,0.025,3.9235,1.2895920867,4.13,3.92,1.2802245897,4.1237573886,0.025,0,0.025,3.895,1.2802245897,4.1
2021-01-19 19:00:00,3.924,1.2895920867,4.130475003,0.0005,0,0.0005,3.9235,1.2895920867,4.13,3.8955,1.2802245897,4.100475003,0.0005,0,0.0005,3.895,1.2802245897,4.1
2021-01-19 19:30:00,3.7275,1.2208971087,3.9223521005,0.013000000000000001,0,0.013000000000000001,3.7145,1.2208971087,3.91,3.699,1.2115296117,3.8923521167,0.013000000000000001,0,0.013000000000000001,3.686,1.2115296117,3.88
2021-01-19 20:00:00,3.7145,1.2208971087,3.91,0.0,0,0.0,3.7145,1.2208971087,3.91,3.686,1.2115296117,3.88,0.0,0,0.0,3.686,1.2115296117,3.88
2021-01-19 20:30:00,3.3755,1.0772621547,3.5432321402999998,0.098,0,0.098,3.2775,1.0772621547,3.45,3.347,1.0678946577,3.5132332687,0.098,0,0.098,3.249,1.0678946577,3.42
2021-01-19 21:00:00,3.195,1.0116896757,3.3513491313,0.117,0,0.117,3.078,1.0116896757,3.24,3.1665,1.0023221787,3.32135093,0.117,0,0.117,3.0495,1.0023221787,3.21
2021-01-19 21:30:00,3.3315,1.0928746497,3.5061755874,0.006500000000000001,0,0.006500000000000001,3.325,1.0928746497,3.5,3.3125,1.0866296517,3.4861755908,0.006500000000000001,0,0.006500000000000001,3.306,1.0866296517,3.48
2021-01-19 22:00:00,2.912,0.9554846938,3.0647503977,0.005,0,0.005,2.907,0.9554846938,3.06,2.893,0.9492396958,3.0447504003,0.005,0,0.005,2.888,0.9492396958,3.04
2021-01-19 22:30:00,2.6625,0.8586872248,2.7975435653,0.05,0,0.05,2.6125,0.8586872248,2.75,2.6435,0.8524422268,2.777543879,0.05,0,0.05,2.5935,0.8524422268,2.73
2021-01-19 23:00:00,2.5965,0.8524422268,2.7328501605,0.003,0,0.003,2.5935,0.8524422268,2.73,2.5869999999999997,0.8493197278,2.7228501611,0.003,0,0.003,2.584,0.8493197278,2.7199999999999998
2021-01-19 23:30:00,2.398,0.7650122548,2.5170712644,0.07050000000000001,0,0.07050000000000001,2.3275,0.7650122548,2.45,2.379,0.7587672568,2.4970720354,0.07050000000000001,0,0.07050000000000001,2.3085,0.7587672568,2.43
2021-01-20 00:00:00,2.4175,0.7775022508,2.5394519094,0.052000000000000005,0,0.052000000000000005,2.3655,0.7775022508,2.49,2.408,0.7743797518000001,2.5294521145999997,0.052000000000000005,0,0.052000000000000005,2.356,0.7743797518000001,2.48
2021-01-20 00:30:00,2.352,0.7400322628,2.4656747048,0.1005,0,0.1005,2.2515,0.7400322628,2.37,2.3425000000000002,0.7369097638000001,2.4556755181,0.1005,0,0.1005,2.242,0.7369097638000001,2.36
2021-01-20 01:00:00,2.3555,0.7244197678000001,2.46437908,0.1515,0,0.1515,2.204,0.7244197678000001,2.32,2.346,0.7212972688,2.4543809301,0.1515,0,0.1515,2.1945,0.7212972688,2.31
2021-01-20 01:30:00,2.3825,0.7212972688,2.4892922689,0.188,0,0.188,2.1945,0.7212972688,2.31,2.373,0.7181747698000001,2.4792950611,0.188,0,0.188,2.185,0.7181747698000001,2.3
2021-01-20 02:00:00,2.445,0.7899922468,2.5694576762,0.0415,0,0.0415,2.4035,0.7899922468,2.5300000000000002,2.4355,0.7868697478000001,2.5594578039,0.0415,0,0.0415,2.394,0.7868697478000001,2.52
2021-01-20 02:30:00,2.325,0.7119297718,2.4315569086,0.159,0,0.159,2.166,0.7119297718,2.2800000000000002,2.306,0.7056847738,2.4115611126,0.159,0,0.159,2.147,0.7056847738,2.26
2021-01-20 03:00:00,2.283,0.7025622748,2.3886571018,0.14550000000000002,0,0.14550000000000002,2.1375,0.7025622748,2.25,2.2735,0.6994397758,2.3786589184,0.14550000000000002,0,0.14550000000000002,2.128,0.6994397758,2.24
2021-01-20 03:30:00,2.339,0.6900722788,2.4386719234,0.23950000000000002,0,0.23950000000000002,2.0995,0.6900722788,2.21,2.3295,0.6869497798,2.4286766458,0.23950000000000002,0,0.23950000000000002,2.09,0.6869497798,2.2
2021-01-20 04:00:00,2.2465,0.7025622748,2.3537960829,0.109,0,0.109,2.1375,0.7025622748,2.25,2.237,0.6994397758,2.3437971329,0.109,0,0.109,2.128,0.6994397758,2.24
2021-01-20 04:30:00,2.145,0.5807848139,2.2222367111,0.378,0,0.378,1.767,0.5807848139,1.8599999999999999,2.126,0.5745398159,2.2022651975,0.378,0,0.378,1.748,0.5745398159,1.8399999999999999
2021-01-20 05:00:00,2.2425,0.6307447978,2.3295160978,0.3235,0,0.3235,1.919,0.6307447978,2.02,2.1475,0.5995198078,2.2296143725,0.3235,0,0.3235,1.824,0.5995198078,1.92
2021-01-20 05:30:00,2.388,0.7743797518000001,2.5104198852,0.032,0,0.032,2.356,0.7743797518000001,2.48,2.3689999999999998,0.7681347538000001,2.4904200449,0.032,0,0.032,2.337,0.7681347538000001,2.46
2021-01-20 06:00:00,2.362,0.7181747698000001,2.4687687214,0.177,0,0.177,2.185,0.7181747698000001,2.3,2.3525,0.7150522708,2.4587712378,0.177,0,0.177,2.1755,0.7150522708,2.29
2021-01-20 06:30:00,2.63,0.8056047418000001,2.7506179306,0.179,0,0.179,2.451,0.8056047418000001,2.58,2.6205,0.8024822428,2.7406200028,0.179,0,0.179,2.4415,0.8024822428,2.5700000000000003
2021-01-20 07:00:00,2.835,0.8618097238,2.9630965222,0.213,0,0.213,2.622,0.8618097238,2.76,2.8255,0.8586872248,2.9530990502,0.213,0,0.213,2.6125,0.8586872248,2.75
2021-01-20 07:30:00,3.132,0.9960771807000001,3.2865778174,0.1015,0,0.1015,3.0305,0.9960771807000001,3.19,3.113,0.9898321827000001,3.2665787531,0.1015,0,0.1015,3.0115,0.9898321827000001,3.17
2021-01-20 08:00:00,3.2835,1.0366696677,3.4432624428,0.1295,0,0.1295,3.154,1.0366696677,3.32,3.2645,1.0304246697,3.42326383,0.1295,0,0.1295,3.135,1.0304246697,3.3
2021-01-20 08:30:00,3.3435,1.0616496597,3.5080040265,0.1135,0,0.1135,3.23,1.0616496597,3.4,3.3245,1.0554046617,3.488005053,0.1135,0,0.1135,3.211,1.0554046617,3.38
2021-01-20 09:00:00,3.5335,1.1365896357,3.7117998666,0.0755,0,0.0755,3.458,1.1365896357,3.64,3.5145,1.1303446377,3.6918002722,0.0755,0,0.0755,3.439,1.1303446377,3.62
2021-01-20 09:30:00,3.6895,1.1803046217,3.8736971035,0.0985,0,0.0985,3.591,1.1803046217,3.7800000000000002,3.6705,1.1740596237,3.8536977372,0.0985,0,0.0985,3.572,1.1740596237,3.76
2021-01-20 10:00:00,3.7835,1.2302646057,3.9784950987,0.0405,0,0.0405,3.743,1.2302646057,3.94,3.7645,1.2240196077,3.9584952002,0.0405,0,0.0405,3.724,1.2240196077,3.92
2021-01-20 10:30:00,3.705,1.1615696277,3.8828171474,0.171,0,0.171,3.534,1.1615696277,3.7199999999999998,3.686,1.1553246297,3.8628190483,0.171,0,0.171,3.515,1.1553246297,3.7
