Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-20 11:00:00,3.6605,1.1459571327,3.835684815,0.17400000000000002,0,0.17400000000000002,3.4865,1.1459571327,3.67,3.6415,1.1397121347,3.815686832,0.17400000000000002,0,0.17400000000000002,3.4675000000000002,1.1397121347,3.65
2021-01-20 11:30:00,3.844,1.2489995997,4.0418233509,0.044,0,0.044,3.8,1.2489995997,4.0,3.825,1.2427546017,4.021823467,0.044,0,0.044,3.781,1.2427546017,3.98
2021-01-20 12:00:00,3.819,1.2396321027,4.0151523944,0.0475,0,0.0475,3.7715,1.2396321027,3.9699999999999998,3.8,1.2333871047,3.9951525315,0.0475,0,0.0475,3.7525,1.2333871047,3.95
2021-01-20 12:30:00,5.214,1.7048844536,5.4856564785,0.027,0,0.027,5.187,1.7048844536,5.46,5.119,1.6736594636,5.3856565988,0.027,0,0.027,5.092,1.6736594636,5.36
2021-01-20 13:00:00,4.709,1.5269020106,4.9503647088000005,0.0635,0,0.0635,4.6455,1.5269020106,4.89,4.5475,1.4738195276,4.7803661209,0.0635,0,0.0635,4.484,1.4738195276,4.72
2021-01-20 13:30:00,3.98,1.2895920867,4.1837121973,0.0565,0,0.0565,3.9235,1.2895920867,4.13,3.961,1.2833470887,4.163712376,0.0565,0,0.0565,3.9045,1.2833470887,4.11
2021-01-20 14:00:00,3.8695,1.2646120947,4.070905796,0.022,0,0.022,3.8475,1.2646120947,4.05,3.8505000000000003,1.2583670967,4.0509058246,0.022,0,0.022,3.8285,1.2583670967,4.03
2021-01-20 14:30:00,3.7475,1.2177746097,3.9403973467,0.0425,0,0.0425,3.705,1.2177746097,3.9,3.7285,1.2115296117,3.9203974607000003,0.0425,0,0.0425,3.686,1.2115296117,3.88
2021-01-20 15:00:00,3.6550000000000002,1.1553246297,3.8332492744,0.14,0,0.14,3.515,1.1553246297,3.7,3.636,1.1490796317,3.8132505819,0.14,0,0.14,3.496,1.1490796317,3.68
2021-01-20 15:30:00,3.7205,1.1709371247,3.9004120295,0.158,0,0.158,3.5625,1.1709371247,3.75,3.7015000000000002,1.1646921266999999,3.8804136377000003,0.158,0,0.158,3.5435,1.1646921266999999,3.73
2021-01-20 16:00:00,3.7065,1.1709371247,3.8870600716,0.14400000000000002,0,0.14400000000000002,3.5625,1.1709371247,3.75,3.697,1.1678146257,3.8770607424,0.14400000000000002,0,0.14400000000000002,3.553,1.1678146257,3.74
2021-01-20 16:30:00,3.7305,1.2146521107,3.9232652217,0.035,0,0.035,3.6955,1.2146521107,3.89,3.7115,1.2084071127,3.9032652997,0.035,0,0.035,3.6765,1.2084071127,3.87
2021-01-20 17:00:00,3.89,1.2489995997,4.0855966517,0.09,0,0.09,3.8,1.2489995997,4.0,3.7855,1.2146521107,3.9755993259,0.09,0,0.09,3.6955,1.2146521107,3.89
2021-01-20 17:30:00,3.8195,1.2365096037,4.0146651479,0.0575,0,0.0575,3.762,1.2365096037,3.96,3.8005,1.2302646057,3.9946653489,0.0575,0,0.0575,3.743,1.2302646057,3.94
2021-01-20 18:00:00,3.8655,1.2646120947,4.0671038836,0.018000000000000002,0,0.018000000000000002,3.8475,1.2646120947,4.05,3.8369999999999997,1.2552445977,4.0371039125,0.018000000000000002,0,0.018000000000000002,3.819,1.2552445977,4.02
2021-01-20 18:30:00,3.914,1.2864695877,4.12,0.0,0,0.0,3.914,1.2864695877,4.12,3.895,1.2802245897,4.1,0.0,0,0.0,3.895,1.2802245897,4.1
2021-01-20 19:00:00,3.8655,1.2333871047,4.0575034196,0.113,0,0.113,3.7525,1.2333871047,3.95,3.761,1.1990396157,3.9475076947,0.113,0,0.113,3.648,1.1990396157,3.84
2021-01-20 19:30:00,3.7315,1.2021621147000001,3.920368095,0.074,0,0.074,3.6575,1.2021621147000001,3.85,3.722,1.1990396157,3.9103682691,0.074,0,0.074,3.648,1.1990396157,3.84
2021-01-20 20:00:00,3.4725,1.0866296517,3.6385464474,0.1665,0,0.1665,3.306,1.0866296517,3.48,3.4535,1.0803846537,3.6185485004,0.1665,0,0.1665,3.287,1.0803846537,3.46
2021-01-20 20:30:00,3.4715,1.1240996397,3.6489604342,0.051500000000000004,0,0.051500000000000004,3.42,1.1240996397,3.6,3.4525,1.1178546417,3.6289606294,0.051500000000000004,0,0.051500000000000004,3.401,1.1178546417,3.58
2021-01-20 21:00:00,3.2755,1.0678946577,3.445184937,0.026500000000000003,0,0.026500000000000003,3.249,1.0678946577,3.42,3.266,1.0647721587,3.4351849659,0.026500000000000003,0,0.026500000000000003,3.2395,1.0647721587,3.41
2021-01-20 21:30:00,3.084,0.8930347138,3.210695719,0.367,0,0.367,2.717,0.8930347138,2.86,3.0745,0.8899122148,3.2007021105,0.367,0,0.367,2.7075,0.8899122148,2.85
2021-01-20 22:00:00,2.9445,0.9148922068,3.0833598557,0.161,0,0.161,2.7835,0.9148922068,2.93,2.935,0.9117697078,3.0733611893,0.161,0,0.161,2.774,0.9117697078,2.92
2021-01-20 22:30:00,2.9175,0.9273822028,3.0613467625,0.096,0,0.096,2.8215,0.9273822028,2.9699999999999998,2.8985000000000003,0.9211372048,3.0413477276,0.096,0,0.096,2.8025,0.9211372048,2.95
2021-01-20 23:00:00,2.5465,0.7931147458000001,2.6671507738,0.1335,0,0.1335,2.4130000000000003,0.7931147458000001,2.54,2.461,0.7650122548,2.5771621505,0.1335,0,0.1335,2.3275,0.7650122548,2.45
2021-01-20 23:30:00,2.497,0.7212972688,2.5990919087,0.3025,0,0.3025,2.1945,0.7212972688,2.31,2.402,0.6900722788,2.4991606091,0.3025,0,0.3025,2.0995,0.6900722788,2.21
2021-01-21 00:00:00,2.415,0.7775022508,2.5370720821,0.0495,0,0.0495,2.3655,0.7775022508,2.49,2.4055,0.7743797518000001,2.5270722685,0.0495,0,0.0495,2.356,0.7743797518000001,2.48
2021-01-21 00:30:00,2.5305,0.8305847338000001,2.6633252242000003,0.0035,0,0.0035,2.527,0.8305847338000001,2.66,2.464,0.8087272408,2.5933252303,0.0035,0,0.0035,2.4605,0.8087272408,2.59
2021-01-21 01:00:00,2.4575,0.7650122548,2.573820118,0.13,0,0.13,2.3275,0.7650122548,2.45,2.3815,0.7400322628,2.4938303872,0.13,0,0.13,2.2515,0.7400322628,2.37
2021-01-21 01:30:00,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91,2.7455,0.9024022108,2.89,0.0,0,0.0,2.7455,0.9024022108,2.89
2021-01-21 02:00:00,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77
2021-01-21 02:30:00,2.605,0.8493197278,2.7399578464000003,0.021,0,0.021,2.584,0.8493197278,2.7199999999999998,2.5955,0.8461972288,2.7299578751,0.021,0,0.021,2.5745,0.8461972288,2.71
2021-01-21 03:00:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2021-01-21 03:30:00,2.3835,0.7556447578000001,2.5004142157,0.0845,0,0.0845,2.299,0.7556447578000001,2.42,2.374,0.7525222588,2.4904147747,0.0845,0,0.0845,2.2895,0.7525222588,2.41
2021-01-21 04:00:00,2.229,0.6869497798,2.3324538581,0.139,0,0.139,2.09,0.6869497798,2.2,2.2195,0.6838272808,2.3224555970000003,0.139,0,0.139,2.0805,0.6838272808,2.19
2021-01-21 04:30:00,2.3835,0.7525222588,2.4994723443,0.094,0,0.094,2.2895,0.7525222588,2.41,2.279,0.7181747698000001,2.3894802782,0.094,0,0.094,2.185,0.7181747698000001,2.3
2021-01-21 05:00:00,2.48,0.7650122548,2.5953118791,0.1525,0,0.1525,2.3275,0.7650122548,2.45,2.2995,0.7056847738,2.4053463888,0.1525,0,0.1525,2.147,0.7056847738,2.26
2021-01-21 05:30:00,2.407,0.7275422668,2.5145510037000003,0.1935,0,0.1935,2.2135,0.7275422668,2.33,2.3595,0.7119297718,2.4645657325,0.1935,0,0.1935,2.166,0.7119297718,2.2800000000000002
2021-01-21 06:00:00,2.34,0.6931947778,2.4405161339,0.231,0,0.231,2.109,0.6931947778,2.22,2.3305,0.6900722788,2.4305205204,0.231,0,0.231,2.0995,0.6900722788,2.21
2021-01-21 06:30:00,2.76,0.8867897158,2.8989646428,0.062,0,0.062,2.698,0.8867897158,2.84,2.7315,0.8774222188,2.8689653187,0.062,0,0.062,2.6695,0.8774222188,2.81
2021-01-21 07:00:00,2.867,0.8774222188,2.9982592867,0.1975,0,0.1975,2.6695,0.8774222188,2.81,2.8385,0.8680547218,2.9682656973,0.1975,0,0.1975,2.641,0.8680547218,2.7800000000000002
2021-01-21 07:30:00,3.169,1.0148121747,3.327522314,0.0815,0,0.0815,3.0875,1.0148121747,3.25,3.055,0.9773421867000001,3.2075259547,0.0815,0,0.0815,2.9735,0.9773421867000001,3.13
2021-01-21 08:00:00,3.2845,1.0616496597,3.4518169491,0.0545,0,0.0545,3.23,1.0616496597,3.4,3.1895,1.0304246697,3.3518182006,0.0545,0,0.0545,3.135,1.0304246697,3.3
2021-01-21 08:30:00,3.342,1.0928746497,3.5161540069,0.017,0,0.017,3.325,1.0928746497,3.5,3.323,1.0866296517,3.4961540298,0.017,0,0.017,3.306,1.0866296517,3.48
2021-01-21 09:00:00,3.438,1.1116096437,3.6132423113,0.056,0,0.056,3.382,1.1116096437,3.56,3.4095,1.1022421467,3.5832426655000003,0.056,0,0.056,3.3535,1.1022421467,3.5300000000000002
2021-01-21 09:30:00,3.5765000000000002,1.1365896357,3.7527574196,0.11850000000000001,0,0.11850000000000001,3.458,1.1365896357,3.64,3.548,1.1272221387,3.7227588896,0.11850000000000001,0,0.11850000000000001,3.4295,1.1272221387,3.61
2021-01-21 10:00:00,3.654,1.1709371247,3.837031372,0.0915,0,0.0915,3.5625,1.1709371247,3.75,3.6255,1.1615696277,3.8070322103,0.0915,0,0.0915,3.534,1.1615696277,3.7199999999999998
2021-01-21 10:30:00,3.6895,1.1896721187,3.8765616208,0.07,0,0.07,3.6195,1.1896721187,3.81,3.6705,1.1834271207,3.8565619403999998,0.07,0,0.07,3.6005000000000003,1.1834271207,3.79
2021-01-21 11:00:00,3.645,1.1553246297,3.8237154706,0.13,0,0.13,3.515,1.1553246297,3.7,3.626,1.1490796317,3.8037166035,0.13,0,0.13,3.496,1.1490796317,3.68
2021-01-21 11:30:00,3.6805,1.1553246297,3.8575711594,0.1655,0,0.1655,3.515,1.1553246297,3.7,3.6615,1.1490796317,3.8375729635,0.1655,0,0.1655,3.496,1.1490796317,3.68
2021-01-21 12:00:00,3.7015000000000002,1.1615696277,3.8794775744,0.1675,0,0.1675,3.534,1.1615696277,3.7199999999999998,3.6825,1.1553246297,3.8594794014,0.1675,0,0.1675,3.515,1.1553246297,3.7
2021-01-21 12:30:00,3.7775,1.1303446377,3.942991916,0.3385,0,0.3385,3.439,1.1303446377,3.62,3.7205,1.1116096437,3.8830138102,0.3385,0,0.3385,3.382,1.1116096437,3.56
2021-01-21 13:00:00,3.6685,1.1397121347,3.8414627422,0.201,0,0.201,3.4675000000000002,1.1397121347,3.65,3.64,1.1303446377,3.8114667779999998,0.201,0,0.201,3.439,1.1303446377,3.62
2021-01-21 13:30:00,3.4505,1.0429146657,3.6046665935,0.2775,0,0.2775,3.173,1.0429146657,3.34,3.4314999999999998,1.0366696677,3.5846724048,0.2775,0,0.2775,3.154,1.0366696677,3.32
2021-01-21 14:00:00,3.3985,1.0335471687,3.5521855244,0.254,0,0.254,3.1445,1.0335471687,3.31,3.3795,1.0273021707,3.5321905385,0.254,0,0.254,3.1255,1.0273021707,3.29
2021-01-21 14:30:00,3.4655,1.0710171567,3.6272259373,0.20700000000000002,0,0.20700000000000002,3.2585,1.0710171567,3.43,3.4465,1.0647721587,3.6072291305,0.20700000000000002,0,0.20700000000000002,3.2395,1.0647721587,3.41
2021-01-21 15:00:00,3.691,1.1865496197,3.8770324992000003,0.081,0,0.081,3.61,1.1865496197,3.8,3.672,1.1803046217,3.857032927,0.081,0,0.081,3.591,1.1803046217,3.7800000000000002
2021-01-21 15:30:00,3.9765,1.2833470887,4.178460482,0.07200000000000001,0,0.07200000000000001,3.9045,1.2833470887,4.11,3.9575,1.2771020907000001,4.1584607729,0.07200000000000001,0,0.07200000000000001,3.8855,1.2771020907000001,4.09
2021-01-21 16:00:00,3.959,1.2802245897,4.1608479905,0.064,0,0.064,3.895,1.2802245897,4.1,3.94,1.2739795917,4.1408482223,0.064,0,0.064,3.876,1.2739795917,4.08
2021-01-21 16:30:00,3.8425000000000002,1.2052846137,4.0270978694,0.17550000000000002,0,0.17550000000000002,3.667,1.2052846137,3.86,3.8045,1.1927946177,3.9871016102,0.17550000000000002,0,0.17550000000000002,3.629,1.1927946177,3.8200000000000003
2021-01-21 17:00:00,3.9619999999999997,1.1803046217,4.1340734149,0.371,0,0.371,3.591,1.1803046217,3.7800000000000002,3.943,1.1740596237,4.1140813069,0.371,0,0.371,3.572,1.1740596237,3.76
2021-01-21 17:30:00,4.0895,1.3364295717,4.3023312576,0.0235,0,0.0235,4.066,1.3364295717,4.28,4.042,1.3208170767,4.2523313312,0.0235,0,0.0235,4.0185,1.3208170767,4.23
2021-01-21 18:00:00,4.0705,1.3176945777,4.2784680962,0.061500000000000006,0,0.061500000000000006,4.009,1.3176945777,4.22,4.042,1.3083270807,4.2484684005,0.061500000000000006,0,0.061500000000000006,3.9805,1.3083270807,4.19
2021-01-21 18:30:00,3.9955,1.2989595837,4.2013469566,0.043500000000000004,0,0.043500000000000004,3.952,1.2989595837,4.16,3.967,1.2895920867,4.1713471145,0.043500000000000004,0,0.043500000000000004,3.9235,1.2895920867,4.13
2021-01-21 19:00:00,3.906,1.2552445977,4.1027399381,0.08700000000000001,0,0.08700000000000001,3.819,1.2552445977,4.02,3.887,1.2489995997,4.0827403787,0.08700000000000001,0,0.08700000000000001,3.8,1.2489995997,4.0
2021-01-21 19:30:00,3.835,1.2489995997,4.0332648066,0.035,0,0.035,3.8,1.2489995997,4.0,3.8064999999999998,1.2396321027,4.0032649175,0.035,0,0.035,3.7715,1.2396321027,3.9699999999999998
2021-01-21 20:00:00,3.697,1.2115296117,3.8904515162,0.011,0,0.011,3.686,1.2115296117,3.88,3.678,1.2052846137,3.870451524,0.011,0,0.011,3.667,1.2052846137,3.86
2021-01-21 20:30:00,3.309,1.0116896757,3.4602018727,0.231,0,0.231,3.078,1.0116896757,3.24,3.2995,1.0085671767,3.4502040519,0.231,0,0.231,3.0685000000000002,1.0085671767,3.23
2021-01-21 21:00:00,3.192,1.0054446777,3.3466076854,0.133,0,0.133,3.059,1.0054446777,3.22,3.173,0.9991996797,3.3266092346000002,0.133,0,0.133,3.04,0.9991996797,3.2
2021-01-21 21:30:00,3.303,1.0678946577,3.4713409513,0.054,0,0.054,3.249,1.0678946577,3.42,3.284,1.0616496597,3.4513411886,0.054,0,0.054,3.23,1.0616496597,3.4
2021-01-21 22:00:00,3.148,1.0241796717,3.3104150797,0.032,0,0.032,3.116,1.0241796717,3.2800000000000002,3.034,0.9867096837,3.1904156469,0.032,0,0.032,3.002,0.9867096837,3.16
2021-01-21 22:30:00,2.8449999999999998,0.8961572128,2.9828045109,0.11850000000000001,0,0.11850000000000001,2.7265,0.8961572128,2.87,2.7785,0.8742997198,2.9128100264,0.11850000000000001,0,0.11850000000000001,2.66,0.8742997198,2.8
2021-01-21 23:00:00,2.623,0.8118497398000001,2.7457656491,0.153,0,0.153,2.47,0.8118497398000001,2.6,2.604,0.8056047418000001,2.7257686989,0.153,0,0.153,2.451,0.8056047418000001,2.58
2021-01-21 23:30:00,2.5385,0.7525222588,2.647691825,0.249,0,0.249,2.2895,0.7525222588,2.41,2.529,0.7493997598000001,2.6376961538,0.249,0,0.249,2.2800000000000002,0.7493997598000001,2.4
2021-01-22 00:00:00,2.675,0.8774222188,2.8152255238,0.0055000000000000005,0,0.0055000000000000005,2.6695,0.8774222188,2.81,2.656,0.8711772208,2.7952255276,0.0055000000000000005,0,0.0055000000000000005,2.6505,0.8711772208,2.79
2021-01-22 00:30:00,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79
2021-01-22 01:00:00,2.5755,0.8368297318,2.7080406662,0.029500000000000002,0,0.029500000000000002,2.5460000000000003,0.8368297318,2.68,2.547,0.8274622348,2.6780408417,0.029500000000000002,0,0.029500000000000002,2.5175,0.8274622348,2.65
2021-01-22 01:30:00,2.5105,0.7712572528,2.6262992975,0.164,0,0.164,2.3465,0.7712572528,2.47,2.4915000000000003,0.7650122548,2.606303129,0.164,0,0.164,2.3275,0.7650122548,2.45
2021-01-22 02:00:00,2.5585,0.8305847338000001,2.6899429827,0.0315,0,0.0315,2.527,0.8305847338000001,2.66,2.549,0.8274622348,2.6799430498,0.0315,0,0.0315,2.5175,0.8274622348,2.65
2021-01-22 02:30:00,2.518,0.8149722388,2.646602303,0.0385,0,0.0385,2.4795,0.8149722388,2.61,2.499,0.8087272408,2.6266025108,0.0385,0,0.0385,2.4605,0.8087272408,2.59
2021-01-22 03:00:00,2.375,0.7681347538000001,2.4961282018,0.038,0,0.038,2.337,0.7681347538000001,2.46,2.356,0.7618897558000001,2.4761284296,0.038,0,0.038,2.318,0.7618897558000001,2.44
2021-01-22 03:30:00,2.47,0.7993597438000001,2.5961271155,0.038,0,0.038,2.432,0.7993597438000001,2.56,2.4605,0.7962372448,2.5861272204,0.038,0,0.038,2.4225,0.7962372448,2.55
2021-01-22 04:00:00,2.385,0.7369097638000001,2.4962493866,0.14300000000000002,0,0.14300000000000002,2.242,0.7369097638000001,2.36,2.3755,0.7337872648,2.486250993,0.14300000000000002,0,0.14300000000000002,2.2325,0.7337872648,2.35
2021-01-22 04:30:00,2.4495,0.7868697478000001,2.5727833663,0.0555,0,0.0555,2.394,0.7868697478000001,2.52,2.44,0.7837472488,2.5627835941,0.0555,0,0.0555,2.3845,0.7837472488,2.51
2021-01-22 05:00:00,2.3775,0.7056847738,2.4800196068,0.2305,0,0.2305,2.147,0.7056847738,2.26,2.3585000000000003,0.6994397758,2.4600280994,0.2305,0,0.2305,2.128,0.6994397758,2.24
2021-01-22 05:30:00,2.365,0.7712572528,2.4875817072,0.018500000000000003,0,0.018500000000000003,2.3465,0.7712572528,2.47,2.346,0.7650122548,2.4675817616,0.018500000000000003,0,0.018500000000000003,2.3275,0.7650122548,2.45
2021-01-22 06:00:00,2.349,0.7306647658000001,2.4600146341,0.126,0,0.126,2.223,0.7306647658000001,2.34,2.3395,0.7275422668,2.4500159183,0.126,0,0.126,2.2135,0.7275422668,2.33
2021-01-22 06:30:00,2.643,0.7868697478000001,2.7576462790000003,0.249,0,0.249,2.394,0.7868697478000001,2.52,2.548,0.7556447578000001,2.6576875287,0.249,0,0.249,2.299,0.7556447578000001,2.42
2021-01-22 07:00:00,2.9050000000000002,0.8493197278,3.0266101499999998,0.321,0,0.321,2.584,0.8493197278,2.7199999999999998,2.7720000000000002,0.8056047418000001,2.8866906657999998,0.321,0,0.321,2.451,0.8056047418000001,2.58
2021-01-22 07:30:00,3.1365,0.9429946978,3.2751902616,0.2675,0,0.2675,2.8689999999999998,0.9429946978,3.02,3.089,0.9273822028,3.2252067763,0.2675,0,0.2675,2.8215,0.9273822028,2.9699999999999998
2021-01-22 08:00:00,3.307,1.0148121747,3.4592040631,0.2195,0,0.2195,3.0875,1.0148121747,3.25,3.2880000000000003,1.0085671767,3.439208012,0.2195,0,0.2195,3.0685000000000002,1.0085671767,3.23
2021-01-22 08:30:00,3.5015,1.0647721587,3.6598144762,0.262,0,0.262,3.2395,1.0647721587,3.41,3.4825,1.0585271607,3.639819501,0.262,0,0.262,3.2205,1.0585271607,3.39
2021-01-22 09:00:00,3.5455,1.1209771407,3.7184889404,0.135,0,0.135,3.4105,1.1209771407,3.59,3.5265,1.1147321427,3.6984902325,0.135,0,0.135,3.3915,1.1147321427,3.5700000000000003
2021-01-22 09:30:00,3.7525,1.2052846137,3.9413154213,0.0855,0,0.0855,3.667,1.2052846137,3.86,3.724,1.1959171167,3.9113161148,0.0855,0,0.0855,3.6385,1.1959171167,3.83
2021-01-22 10:00:00,4.0185,1.3020820827000001,4.2241874958,0.057,0,0.057,3.9615,1.3020820827000001,4.17,3.99,1.2927145857,4.194187764,0.057,0,0.057,3.933,1.2927145857,4.14
2021-01-22 10:30:00,3.863,1.2177746097,4.050400474,0.158,0,0.158,3.705,1.2177746097,3.9,3.8345000000000002,1.2084071127,4.0204027161,0.158,0,0.158,3.6765,1.2084071127,3.87
2021-01-22 11:00:00,3.8795,1.1990396157,4.0605684639,0.2315,0,0.2315,3.648,1.1990396157,3.84,3.8605,1.1927946177,4.0405716489,0.2315,0,0.2315,3.629,1.1927946177,3.8200000000000003
2021-01-22 11:30:00,3.8,1.1459571327,3.9690323443,0.3135,0,0.3135,3.4865,1.1459571327,3.67,3.705,1.1147321427,3.8690635495,0.3135,0,0.3135,3.3915,1.1147321427,3.5700000000000003
2021-01-22 12:00:00,4.0305,1.2771020907000001,4.2279924314,0.145,0,0.145,3.8855,1.2771020907000001,4.09,3.8215,1.2084071127,4.0080057385,0.145,0,0.145,3.6765,1.2084071127,3.87
2021-01-22 12:30:00,4.164,1.2271421067000001,4.341056755,0.4305,0,0.4305,3.7335000000000003,1.2271421067000001,3.93,3.9455,1.1553246297,4.1111732206,0.4305,0,0.4305,3.515,1.1553246297,3.7
2021-01-22 13:00:00,3.734,1.0897521507,3.8897706552,0.41850000000000004,0,0.41850000000000004,3.3155,1.0897521507,3.49,3.5345,1.0241796717,3.6798959564000002,0.41850000000000004,0,0.41850000000000004,3.116,1.0241796717,3.2800000000000002
2021-01-22 13:30:00,3.6155,1.1116096437,3.7825277593,0.2335,0,0.2335,3.382,1.1116096437,3.56,3.5965,1.1053646457,3.7625314949,0.2335,0,0.2335,3.363,1.1053646457,3.54
2021-01-22 14:00:00,3.5545,1.0928746497,3.7187155377,0.2295,0,0.2295,3.325,1.0928746497,3.5,3.526,1.0835071527,3.6887211537,0.2295,0,0.2295,3.2965,1.0835071527,3.47
2021-01-22 14:30:00,3.5735,1.0835071527,3.7341518448,0.277,0,0.277,3.2965,1.0835071527,3.47,3.5545,1.0772621547,3.7141572395,0.277,0,0.277,3.2775,1.0772621547,3.45
2021-01-22 15:00:00,3.7225,1.1896721187,3.9079823439,0.10300000000000001,0,0.10300000000000001,3.6195,1.1896721187,3.81,3.7035,1.1834271207,3.8879830247,0.10300000000000001,0,0.10300000000000001,3.6005000000000003,1.1834271207,3.79
2021-01-22 15:30:00,3.7685,1.1896721187,3.9518238827000003,0.149,0,0.149,3.6195,1.1896721187,3.81,3.7495000000000003,1.1834271207,3.9318252759,0.149,0,0.149,3.6005000000000003,1.1834271207,3.79
2021-01-22 16:00:00,3.524,1.0741396557,3.6840673175000003,0.256,0,0.256,3.268,1.0741396557,3.44,3.4955,1.0647721587,3.6540744382,0.256,0,0.256,3.2395,1.0647721587,3.41
2021-01-22 16:30:00,3.566,1.1334671367,3.7418048787,0.11750000000000001,0,0.11750000000000001,3.4485,1.1334671367,3.63,3.5375,1.1240996397,3.7118063325,0.11750000000000001,0,0.11750000000000001,3.42,1.1240996397,3.6
2021-01-22 17:00:00,3.6555,1.1771821227,3.8403695134999998,0.074,0,0.074,3.5815,1.1771821227,3.77,3.627,1.1678146257,3.8103700608,0.074,0,0.074,3.553,1.1678146257,3.74
2021-01-22 17:30:00,3.5785,1.1709371247,3.7652033146,0.016,0,0.016,3.5625,1.1709371247,3.75,3.55,1.1615696277,3.7352033412,0.016,0,0.016,3.534,1.1615696277,3.7199999999999998
2021-01-22 18:00:00,3.585,1.1771821227,3.7733251583,0.0035,0,0.0035,3.5815,1.1771821227,3.77,3.566,1.1709371247,3.7533251591,0.0035,0,0.0035,3.5625,1.1709371247,3.75
2021-01-22 18:30:00,3.5295,1.1553246297,3.7137777599,0.0145,0,0.0145,3.515,1.1553246297,3.7,3.501,1.1459571327,3.6837777824,0.0145,0,0.0145,3.4865,1.1459571327,3.67
2021-01-22 19:00:00,3.5825,1.1272221387,3.7556538712,0.153,0,0.153,3.4295,1.1272221387,3.61,3.5635,1.1209771407,3.735655498,0.153,0,0.153,3.4105,1.1209771407,3.59
2021-01-22 19:30:00,3.553,1.1678146257,3.74,0.0,0,0.0,3.553,1.1678146257,3.74,3.5245,1.1584471287,3.71,0.0,0,0.0,3.5245,1.1584471287,3.71
2021-01-22 20:00:00,3.238,1.0616496597,3.4076009156,0.008,0,0.008,3.23,1.0616496597,3.4,3.2095000000000002,1.0522821627,3.3776009237,0.008,0,0.008,3.2015000000000002,1.0522821627,3.37
2021-01-22 20:30:00,2.9115,0.8899122148,3.0444664557,0.20400000000000001,0,0.20400000000000001,2.7075,0.8899122148,2.85,2.8925,0.8836672168,3.0244708628,0.20400000000000001,0,0.20400000000000001,2.6885,0.8836672168,2.83
2021-01-22 21:00:00,2.9530000000000003,0.9398721988000001,3.098962528,0.0935,0,0.0935,2.8595,0.9398721988000001,3.01,2.9435000000000002,0.9367496998,3.0889629732,0.0935,0,0.0935,2.85,0.9367496998,3.0
2021-01-22 21:30:00,2.7030000000000003,0.8118497398000001,2.8222879017,0.233,0,0.233,2.47,0.8118497398000001,2.6,2.684,0.8056047418000001,2.8022945955000003,0.233,0,0.233,2.451,0.8056047418000001,2.58
2021-01-22 22:00:00,2.6015,0.7868697478000001,2.717897395,0.20750000000000002,0,0.20750000000000002,2.394,0.7868697478000001,2.52,2.592,0.7837472488,2.7079002474,0.20750000000000002,0,0.20750000000000002,2.3845,0.7837472488,2.51
2021-01-22 22:30:00,2.5324999999999998,0.8087272408,2.658495063,0.07200000000000001,0,0.07200000000000001,2.4605,0.8087272408,2.59,2.523,0.8056047418000001,2.6484954219,0.07200000000000001,0,0.07200000000000001,2.451,0.8056047418000001,2.58
2021-01-22 23:00:00,2.3975,0.7775022508,2.5204198063,0.032,0,0.032,2.3655,0.7775022508,2.49,2.3785,0.7712572528,2.5004199647,0.032,0,0.032,2.3465,0.7712572528,2.47
2021-01-22 23:30:00,2.212,0.6650922868,2.3098250475,0.1885,0,0.1885,2.0235,0.6650922868,2.13,2.2025,0.6619697878,2.2998283088,0.1885,0,0.1885,2.014,0.6619697878,2.12
2021-01-23 00:00:00,2.1765,0.6526022908,2.2722328226,0.191,0,0.191,1.9855,0.6526022908,2.09,2.1575,0.6463572928,2.2522397741,0.191,0,0.191,1.9665,0.6463572928,2.07
2021-01-23 00:30:00,2.278,0.7212972688,2.3894672523000002,0.0835,0,0.0835,2.1945,0.7212972688,2.31,2.2495,0.7119297718,2.359469061,0.0835,0,0.0835,2.166,0.7119297718,2.2800000000000002
2021-01-23 01:00:00,2.277,0.7462772608,2.3961758596,0.006500000000000001,0,0.006500000000000001,2.2705,0.7462772608,2.39,2.2485,0.7369097638000001,2.3661758705000002,0.006500000000000001,0,0.006500000000000001,2.242,0.7369097638000001,2.36
2021-01-23 01:30:00,2.282,0.7337872648,2.397074832,0.0495,0,0.0495,2.2325,0.7337872648,2.35,2.263,0.7275422668,2.3770752512,0.0495,0,0.0495,2.2135,0.7275422668,2.33
2021-01-23 02:00:00,2.307,0.7525222588,2.4266311524,0.0175,0,0.0175,2.2895,0.7525222588,2.41,2.2975,0.7493997598000001,2.4166311779000003,0.0175,0,0.0175,2.2800000000000002,0.7493997598000001,2.4
2021-01-23 02:30:00,2.1575,0.6182548018,2.2443362605,0.2765,0,0.2765,1.881,0.6182548018,1.98,2.148,0.6151323028,2.2343436956,0.2765,0,0.2765,1.8715000000000002,0.6151323028,1.97
2021-01-23 03:00:00,2.1925,0.6869497798,2.2975979304,0.10250000000000001,0,0.10250000000000001,2.09,0.6869497798,2.2,2.183,0.6838272808,2.287598905,0.10250000000000001,0,0.10250000000000001,2.0805,0.6838272808,2.19
2021-01-23 03:30:00,2.236,0.6994397758,2.3428427177,0.108,0,0.108,2.128,0.6994397758,2.24,2.198,0.6869497798,2.3028469337,0.108,0,0.108,2.09,0.6869497798,2.2
2021-01-23 04:00:00,2.2880000000000003,0.7462772608,2.4066312036,0.0175,0,0.0175,2.2705,0.7462772608,2.39,2.2595,0.7369097638000001,2.3766312819,0.0175,0,0.0175,2.242,0.7369097638000001,2.36
2021-01-23 04:30:00,2.2439999999999998,0.7369097638000001,2.3619000826,0.002,0,0.002,2.242,0.7369097638000001,2.36,2.2345,0.7337872648,2.3519000829,0.002,0,0.002,2.2325,0.7337872648,2.35
2021-01-23 05:00:00,2.023,0.6057648058,2.111748091,0.18,0,0.18,1.843,0.6057648058,1.94,2.0135,0.6026423068,2.1017516504,0.18,0,0.18,1.8335,0.6026423068,1.9300000000000002
2021-01-23 05:30:00,2.0595,0.6494797918,2.1594824033,0.0835,0,0.0835,1.976,0.6494797918,2.08,2.05,0.6463572928,2.1494831355,0.0835,0,0.0835,1.9665,0.6463572928,2.07
2021-01-23 06:00:00,2.186,0.6963172768,2.294221818,0.0675,0,0.0675,2.1185,0.6963172768,2.23,2.1765,0.6931947778,2.2842222418,0.0675,0,0.0675,2.109,0.6931947778,2.22
2021-01-23 06:30:00,2.242,0.7056847738,2.3504371934,0.095,0,0.095,2.147,0.7056847738,2.26,2.2325,0.7025622748,2.3404379932,0.095,0,0.095,2.1375,0.7025622748,2.25
2021-01-23 07:00:00,2.267,0.6931947778,2.3706134227,0.158,0,0.158,2.109,0.6931947778,2.22,2.229,0.6807047818,2.3306222345,0.158,0,0.158,2.071,0.6807047818,2.18
2021-01-23 07:30:00,2.5665,0.8056047418000001,2.6899667749000002,0.1155,0,0.1155,2.451,0.8056047418000001,2.58,2.557,0.8024822428,2.679967677,0.1155,0,0.1155,2.4415,0.8024822428,2.5700000000000003
2021-01-23 08:00:00,2.8715,0.9429946978,3.0223751008,0.0025,0,0.0025,2.8689999999999998,0.9429946978,3.02,2.8525,0.9367496998,3.0023751015,0.0025,0,0.0025,2.85,0.9367496998,3.0
2021-01-23 08:30:00,2.8265000000000002,0.8805447178,2.9604832798,0.14750000000000002,0,0.14750000000000002,2.6790000000000003,0.8805447178,2.8200000000000003,2.8075,0.8742997198,2.9404857167,0.14750000000000002,0,0.14750000000000002,2.66,0.8742997198,2.8
2021-01-23 09:00:00,3.0585,0.9710971888000001,3.2089643189,0.10400000000000001,0,0.10400000000000001,2.9545,0.9710971888000001,3.11,3.0395,0.9648521908000001,3.1889653495,0.10400000000000001,0,0.10400000000000001,2.9355,0.9648521908000001,3.09
2021-01-23 09:30:00,3.1405,0.9773421867000001,3.2890633925,0.167,0,0.167,2.9735,0.9773421867000001,3.13,3.1215,0.9710971888000001,3.2690659216,0.167,0,0.167,2.9545,0.9710971888000001,3.11
2021-01-23 10:00:00,3.1445,0.9586071928000001,3.2873709861,0.228,0,0.228,2.9165,0.9586071928000001,3.07,3.135,0.9554846938,3.2773733385,0.228,0,0.228,2.907,0.9554846938,3.06
2021-01-23 10:30:00,3.0765,0.8555647258,3.1932496379,0.47350000000000003,0,0.47350000000000003,2.6029999999999998,0.8555647258,2.74,3.0385,0.8430747298,3.1532930803,0.47350000000000003,0,0.47350000000000003,2.565,0.8430747298,2.7
2021-01-23 11:00:00,3.116,0.8961572128,3.2423068562,0.3895,0,0.3895,2.7265,0.8961572128,2.87,3.04,0.8711772208,3.1623645821,0.3895,0,0.3895,2.6505,0.8711772208,2.79
2021-01-23 11:30:00,3.0765,0.8337072328,3.187462941,0.54,0,0.54,2.5365,0.8337072328,2.67,3.0575,0.8274622348,3.1674911207,0.54,0,0.54,2.5175,0.8274622348,2.65
2021-01-23 12:00:00,3.0725,0.8243397358000001,3.1811620911,0.5645,0,0.5645,2.508,0.8243397358000001,2.64,3.0535,0.8180947378000001,3.1611930106,0.5645,0,0.5645,2.489,0.8180947378000001,2.62
2021-01-23 12:30:00,2.9185,0.7244197678000001,3.007062728,0.7145,0,0.7145,2.204,0.7244197678000001,2.32,2.8995,0.7181747698000001,2.9871182183,0.7145,0,0.7145,2.185,0.7181747698000001,2.3
2021-01-23 13:00:00,3.1915,0.8524422268,3.3033816007,0.598,0,0.598,2.5935,0.8524422268,2.73,3.182,0.8493197278,3.2933976377,0.598,0,0.598,2.584,0.8493197278,2.7199999999999998
2021-01-23 13:30:00,3.058,0.7899922468,3.1583938561,0.6545000000000001,0,0.6545000000000001,2.4035,0.7899922468,2.5300000000000002,3.039,0.7837472488,3.1384360357,0.6545000000000001,0,0.6545000000000001,2.3845,0.7837472488,2.51
2021-01-23 14:00:00,2.83,0.7556447578000001,2.9291464627,0.531,0,0.531,2.299,0.7556447578000001,2.42,2.8015,0.7462772608,2.8991950607,0.531,0,0.531,2.2705,0.7462772608,2.39
2021-01-23 14:30:00,2.722,0.7337872648,2.8191714652,0.48950000000000005,0,0.48950000000000005,2.2325,0.7337872648,2.35,2.7125,0.7306647658000001,2.8091862256,0.48950000000000005,0,0.48950000000000005,2.223,0.7306647658000001,2.34
2021-01-23 15:00:00,2.7675,0.7993597438000001,2.8806305299,0.3355,0,0.3355,2.432,0.7993597438000001,2.56,2.7485,0.7931147458000001,2.8606438524,0.3355,0,0.3355,2.4130000000000003,0.7931147458000001,2.54
2021-01-23 15:30:00,3.0445,0.9398721988000001,3.1862736857,0.185,0,0.185,2.8595,0.9398721988000001,3.01,2.997,0.9242597038,3.1362820345,0.185,0,0.185,2.8120000000000003,0.9242597038,2.96
2021-01-23 16:00:00,2.8355,0.8899122148,2.9718687723,0.128,0,0.128,2.7075,0.8899122148,2.85,2.7880000000000003,0.8742997198,2.9218733717000003,0.128,0,0.128,2.66,0.8742997198,2.8
2021-01-23 16:30:00,3.0545,0.9960771807000001,3.21280874,0.024,0,0.024,3.0305,0.9960771807000001,3.19,3.0355,0.9898321827000001,3.1928087948,0.024,0,0.024,3.0115,0.9898321827000001,3.17
2021-01-23 17:00:00,3.278,1.0429146657,3.4399062487,0.105,0,0.105,3.173,1.0429146657,3.34,3.2495,1.0335471687,3.4099076234,0.105,0,0.105,3.1445,1.0335471687,3.31
2021-01-23 17:30:00,3.4225,1.0491596637,3.5796986256,0.2305,0,0.2305,3.192,1.0491596637,3.36,3.394,1.0397921667,3.5497047412000002,0.2305,0,0.2305,3.1635,1.0397921667,3.33
2021-01-23 18:00:00,3.552,1.1459571327,3.7322810385,0.0655,0,0.0655,3.4865,1.1459571327,3.67,3.5235000000000003,1.1365896357,3.7022814925,0.0655,0,0.0655,3.458,1.1365896357,3.64
2021-01-23 18:30:00,3.544,1.1646921266999999,3.7304750033,0.0005,0,0.0005,3.5435,1.1646921266999999,3.73,3.5155000000000003,1.1553246297,3.7004750033000002,0.0005,0,0.0005,3.515,1.1553246297,3.7
2021-01-23 19:00:00,3.2984999999999998,1.0304246697,3.4557021356,0.1635,0,0.1635,3.135,1.0304246697,3.3,3.27,1.0210571727,3.4257054383,0.1635,0,0.1635,3.1065,1.0210571727,3.27
2021-01-23 19:30:00,3.18,1.0148121747,3.3379999626,0.0925,0,0.0925,3.0875,1.0148121747,3.25,3.161,1.0085671767,3.3180007158000002,0.0925,0,0.0925,3.0685000000000002,1.0085671767,3.23
2021-01-23 20:00:00,2.9695,0.9554846938,3.1194360468,0.0625,0,0.0625,2.907,0.9554846938,3.06,2.9505,0.9492396958,3.0994364407,0.0625,0,0.0625,2.888,0.9492396958,3.04
2021-01-23 20:30:00,2.8795,0.9086472088,3.0194635285,0.115,0,0.115,2.7645,0.9086472088,2.91,2.8605,0.9024022108,2.9994649523,0.115,0,0.115,2.7455,0.9024022108,2.89
2021-01-23 21:00:00,2.8175,0.8586872248,2.9454456369,0.20500000000000002,0,0.20500000000000002,2.6125,0.8586872248,2.75,2.7984999999999998,0.8524422268,2.9254503927,0.20500000000000002,0,0.20500000000000002,2.5935,0.8524422268,2.73
2021-01-23 21:30:00,2.7,0.7899922468,2.8131988465,0.29650000000000004,0,0.29650000000000004,2.4035,0.7899922468,2.5300000000000002,2.6905,0.7868697478000001,2.8032042826,0.29650000000000004,0,0.29650000000000004,2.394,0.7868697478000001,2.52
2021-01-23 22:00:00,2.6550000000000002,0.8149722388,2.7772656967,0.17550000000000002,0,0.17550000000000002,2.4795,0.8149722388,2.61,2.636,0.8087272408,2.7572696187,0.17550000000000002,0,0.17550000000000002,2.4605,0.8087272408,2.59
2021-01-23 22:30:00,2.5045,0.7962372448,2.6280247335,0.082,0,0.082,2.4225,0.7962372448,2.55,2.4855,0.7899922468,2.6080256901,0.082,0,0.082,2.4035,0.7899922468,2.5300000000000002
2021-01-23 23:00:00,2.4025,0.7743797518000001,2.5242167597,0.0465,0,0.0465,2.356,0.7743797518000001,2.48,2.3835,0.7681347538000001,2.5042170932,0.0465,0,0.0465,2.337,0.7681347538000001,2.46
2021-01-23 23:30:00,2.423,0.7743797518000001,2.5437360319,0.067,0,0.067,2.356,0.7743797518000001,2.48,2.3565,0.7525222588,2.4737384664,0.067,0,0.067,2.2895,0.7525222588,2.41
2021-01-24 00:00:00,2.14,0.6775822828,2.2447088341,0.0785,0,0.0785,2.0615,0.6775822828,2.17,2.1115,0.6682147858,2.214710647,0.0785,0,0.0785,2.033,0.6682147858,2.14
2021-01-24 00:30:00,2.2945,0.7119297718,2.402410092,0.1285,0,0.1285,2.166,0.7119297718,2.2800000000000002,2.2755,0.7056847738,2.382412905,0.1285,0,0.1285,2.147,0.7056847738,2.26
2021-01-24 01:00:00,2.22,0.6963172768,2.3266408726,0.1015,0,0.1015,2.1185,0.6963172768,2.23,2.2105,0.6931947778,2.3166418044,0.1015,0,0.1015,2.109,0.6931947778,2.22
2021-01-24 01:30:00,2.1635,0.7088072728,2.2766510492,0.007,0,0.007,2.1565,0.7088072728,2.27,2.154,0.7056847738,2.2666510539,0.007,0,0.007,2.147,0.7056847738,2.26
2021-01-24 02:00:00,2.055,0.6182548018,2.1459878844,0.17400000000000002,0,0.17400000000000002,1.881,0.6182548018,1.98,2.0455,0.6151323028,2.1359911049,0.17400000000000002,0,0.17400000000000002,1.8715000000000002,0.6151323028,1.97
2021-01-24 02:30:00,2.023,0.5995198078,2.1099651656,0.199,0,0.199,1.824,0.5995198078,1.92,2.0135,0.5963973088,2.0999695236,0.199,0,0.199,1.8145,0.5963973088,1.9100000000000001
2021-01-24 03:00:00,2.022,0.6026423068,2.1098961467,0.1885,0,0.1885,1.8335,0.6026423068,1.9300000000000002,2.0125,0.5995198078,2.0999000571,0.1885,0,0.1885,1.824,0.5995198078,1.92
2021-01-24 03:30:00,2.0645,0.6213773008,2.1559846938,0.17400000000000002,0,0.17400000000000002,1.8905,0.6213773008,1.99,2.055,0.6182548018,2.1459878844,0.17400000000000002,0,0.17400000000000002,1.881,0.6182548018,1.98
2021-01-24 04:00:00,2.1195,0.6775822828,2.2251737011,0.058,0,0.058,2.0615,0.6775822828,2.17,2.11,0.6744597838,2.2151740338,0.058,0,0.058,2.052,0.6744597838,2.16
2021-01-24 04:30:00,2.036,0.6213773008,2.1287098792,0.14550000000000002,0,0.14550000000000002,1.8905,0.6213773008,1.99,2.017,0.6151323028,2.1087144781,0.14550000000000002,0,0.14550000000000002,1.8715000000000002,0.6151323028,1.97
2021-01-24 05:00:00,1.995,0.5963973088,2.0822379187,0.18050000000000002,0,0.18050000000000002,1.8145,0.5963973088,1.9100000000000001,1.9855,0.5932748098,2.0722416003,0.18050000000000002,0,0.18050000000000002,1.8050000000000002,0.5932748098,1.9
2021-01-24 05:30:00,2.1425,0.6931947778,2.2518492956,0.0335,0,0.0335,2.109,0.6931947778,2.22,2.133,0.6900722788,2.241849404,0.0335,0,0.0335,2.0995,0.6900722788,2.21
2021-01-24 06:00:00,2.004,0.6276222988,2.0999823214,0.0945,0,0.0945,1.9095,0.6276222988,2.01,1.9945,0.6244997998,2.0899833133,0.0945,0,0.0945,1.9,0.6244997998,2.0
2021-01-24 06:30:00,2.125,0.6900722788,2.2342391882,0.025500000000000002,0,0.025500000000000002,2.0995,0.6900722788,2.21,2.1155,0.6869497798,2.224239252,0.025500000000000002,0,0.025500000000000002,2.09,0.6869497798,2.2
2021-01-24 07:00:00,2.1415,0.6900722788,2.2499382214,0.042,0,0.042,2.0995,0.6900722788,2.21,2.1225,0.6838272808,2.2299385642,0.042,0,0.042,2.0805,0.6838272808,2.19
2021-01-24 07:30:00,2.177,0.6807047818,2.280940157,0.106,0,0.106,2.071,0.6807047818,2.18,2.158,0.6744597838,2.2609422814,0.106,0,0.106,2.052,0.6744597838,2.16
2021-01-24 08:00:00,2.5475,0.8368297318,2.6814250409,0.0015,0,0.0015,2.5460000000000003,0.8368297318,2.68,2.5,0.8212172368,2.6314250417,0.0015,0,0.0015,2.4985,0.8212172368,2.63
2021-01-24 08:30:00,2.39,0.7150522708,2.4946742773,0.21450000000000002,0,0.21450000000000002,2.1755,0.7150522708,2.29,2.371,0.7088072728,2.4746815452,0.21450000000000002,0,0.21450000000000002,2.1565,0.7088072728,2.27
2021-01-24 09:00:00,2.5324999999999998,0.7775022508,2.6491632641000002,0.167,0,0.167,2.3655,0.7775022508,2.49,2.523,0.7743797518000001,2.6391652089,0.167,0,0.167,2.356,0.7743797518000001,2.48
2021-01-24 09:30:00,2.759,0.8711772208,2.8932733625,0.1085,0,0.1085,2.6505,0.8711772208,2.79,2.74,0.8649322228,2.8732747432,0.1085,0,0.1085,2.6315,0.8649322228,2.77
2021-01-24 10:00:00,2.9295,0.9024022108,3.0653384805,0.184,0,0.184,2.7455,0.9024022108,2.89,2.9105,0.8961572128,3.0453420169,0.184,0,0.184,2.7265,0.8961572128,2.87
2021-01-24 10:30:00,3.1685,1.0116896757,3.3260950451999998,0.09050000000000001,0,0.09050000000000001,3.078,1.0116896757,3.24,3.159,1.0085671767,3.3160954073,0.09050000000000001,0,0.09050000000000001,3.0685000000000002,1.0085671767,3.23
2021-01-24 11:00:00,3.212,0.9617296918,3.3528895001,0.28600000000000003,0,0.28600000000000003,2.926,0.9617296918,3.08,3.193,0.9554846938,3.3328966381000003,0.28600000000000003,0,0.28600000000000003,2.907,0.9554846938,3.06
2021-01-24 11:30:00,3.3095,1.0054446777,3.4588595302,0.2505,0,0.2505,3.059,1.0054446777,3.22,3.2905,0.9991996797,3.4388646746,0.2505,0,0.2505,3.04,0.9991996797,3.2
2021-01-24 12:00:00,3.447,1.1022421467,3.6189427669,0.0935,0,0.0935,3.3535,1.1022421467,3.5300000000000002,3.428,1.0959971487,3.5989434213,0.0935,0,0.0935,3.3345000000000002,1.0959971487,3.51
2021-01-24 12:30:00,3.5175,1.0897521507,3.6824402235,0.202,0,0.202,3.3155,1.0897521507,3.49,3.4985,1.0835071527,3.6624431736,0.202,0,0.202,3.2965,1.0835071527,3.47
2021-01-24 13:00:00,5.017,1.6080869845999999,5.2684184297,0.1245,0,0.1245,4.8925,1.6080869845999999,5.15,4.9315,1.5799844936,5.1784209224,0.1245,0,0.1245,4.807,1.5799844936,5.06
2021-01-24 13:30:00,4.217,1.3426745697,4.4255919378,0.132,0,0.132,4.085,1.3426745697,4.3,4.1315,1.3145720787,4.3355959220999996,0.132,0,0.132,3.9995000000000003,1.3145720787,4.21
2021-01-24 14:00:00,3.525,1.1147321427,3.6970600144,0.1335,0,0.1335,3.3915,1.1147321427,3.5700000000000003,3.5060000000000002,1.1084871447,3.6770612927,0.1335,0,0.1335,3.3725,1.1084871447,3.55
2021-01-24 14:30:00,3.4295,1.0866296517,3.5975316885,0.12350000000000001,0,0.12350000000000001,3.306,1.0866296517,3.48,3.4105,1.0803846537,3.5775328440000003,0.12350000000000001,0,0.12350000000000001,3.287,1.0803846537,3.46
2021-01-24 15:00:00,3.596,1.1397121347,3.772288397,0.1285,0,0.1285,3.4675000000000002,1.1397121347,3.65,3.577,1.1334671367,3.7522895344,0.1285,0,0.1285,3.4485,1.1334671367,3.63
2021-01-24 15:30:00,3.55,1.1522021307,3.7323008654,0.044500000000000005,0,0.044500000000000005,3.5055,1.1522021307,3.69,3.531,1.1459571327,3.7123010048,0.044500000000000005,0,0.044500000000000005,3.4865,1.1459571327,3.67
2021-01-24 16:00:00,3.677,1.1990396157,3.8675606007,0.029,0,0.029,3.648,1.1990396157,3.84,3.658,1.1927946177,3.8475606558,0.029,0,0.029,3.629,1.1927946177,3.8200000000000003
2021-01-24 16:30:00,3.4735,1.1334671367,3.653758339,0.025,0,0.025,3.4485,1.1334671367,3.63,3.445,1.1240996397,3.6237584081,0.025,0,0.025,3.42,1.1240996397,3.6
2021-01-24 17:00:00,3.6029999999999998,1.1428346337,3.7799047607,0.126,0,0.126,3.477,1.1428346337,3.66,3.5745,1.1334671367,3.7499063988,0.126,0,0.126,3.4485,1.1334671367,3.63
2021-01-24 17:30:00,3.777,1.2396321027,3.975225371,0.0055000000000000005,0,0.0055000000000000005,3.7715,1.2396321027,3.9699999999999998,3.758,1.2333871047,3.9552253728,0.0055000000000000005,0,0.0055000000000000005,3.7525,1.2333871047,3.95
2021-01-24 18:00:00,3.757,1.2271421067000001,3.9523318117,0.0235,0,0.0235,3.7335000000000003,1.2271421067000001,3.93,3.7285,1.2177746097,3.9223318638,0.0235,0,0.0235,3.705,1.2177746097,3.9
2021-01-24 18:30:00,3.431,1.1209771407,3.6094806759,0.0205,0,0.0205,3.4105,1.1209771407,3.59,3.412,1.1147321427,3.5894807076,0.0205,0,0.0205,3.3915,1.1147321427,3.5700000000000003
2021-01-24 19:00:00,3.2395,1.0429146657,3.4032383475,0.0665,0,0.0665,3.173,1.0429146657,3.34,3.2205,1.0366696677,3.383238722,0.0665,0,0.0665,3.154,1.0366696677,3.32
2021-01-24 19:30:00,3.178,1.0148121747,3.3360946854,0.09050000000000001,0,0.09050000000000001,3.0875,1.0148121747,3.25,3.159,1.0085671767,3.3160954073,0.09050000000000001,0,0.09050000000000001,3.0685000000000002,1.0085671767,3.23
2021-01-24 20:00:00,3.173,1.0429146657,3.34,0.0,0,0.0,3.173,1.0429146657,3.34,3.154,1.0366696677,3.32,0.0,0,0.0,3.154,1.0366696677,3.32
2021-01-24 20:30:00,3.0475,0.6088873048,3.1077322922,1.195,0,1.195,1.8525,0.6088873048,1.9500000000000002,3.038,0.6057648058,3.097804868,1.195,0,1.195,1.843,0.6057648058,1.94
2021-01-24 21:00:00,3.0645,0.9898321827000001,3.2203925227,0.053,0,0.053,3.0115,0.9898321827000001,3.17,3.0455,0.9835871847000001,3.2003927884,0.053,0,0.053,2.9925,0.9835871847000001,3.15
2021-01-24 21:30:00,2.8555,0.9117697078,2.9975330273000003,0.0815,0,0.0815,2.774,0.9117697078,2.92,2.8365,0.9055247098,2.9775337530000003,0.0815,0,0.0815,2.755,0.9055247098,2.9
2021-01-24 22:00:00,2.7835,0.8867897158,2.9213469924,0.0855,0,0.0855,2.698,0.8867897158,2.84,2.755,0.8774222188,2.8913482582,0.0855,0,0.0855,2.6695,0.8774222188,2.81
2021-01-24 22:30:00,2.6734999999999998,0.8524422268,2.8061111881,0.08,0,0.08,2.5935,0.8524422268,2.73,2.664,0.8493197278,2.7961115858000003,0.08,0,0.08,2.584,0.8493197278,2.7199999999999998
2021-01-24 23:00:00,2.465,0.7618897558000001,2.5800583327,0.147,0,0.147,2.318,0.7618897558000001,2.44,2.446,0.7556447578000001,2.5600615227,0.147,0,0.147,2.299,0.7556447578000001,2.42
2021-01-24 23:30:00,2.348,0.7650122548,2.4694832962,0.0205,0,0.0205,2.3275,0.7650122548,2.45,2.3385,0.7618897558000001,2.4594833299,0.0205,0,0.0205,2.318,0.7618897558000001,2.44
2021-01-25 00:00:00,2.442,0.7993597438000001,2.5695018973,0.01,0,0.01,2.432,0.7993597438000001,2.56,2.423,0.7931147458000001,2.5495019121,0.01,0,0.01,2.4130000000000003,0.7931147458000001,2.54
2021-01-25 00:30:00,2.3265000000000002,0.6900722788,2.4266853937,0.227,0,0.227,2.0995,0.6900722788,2.21,2.317,0.6869497798,2.4166896781,0.227,0,0.227,2.09,0.6869497798,2.2
2021-01-25 01:00:00,2.4205,0.7837472488,2.5442248328,0.036000000000000004,0,0.036000000000000004,2.3845,0.7837472488,2.51,2.4015,0.7775022508,2.5242250296,0.036000000000000004,0,0.036000000000000004,2.3655,0.7775022508,2.49
2021-01-25 01:30:00,2.3445,0.7431547618000001,2.4594632036,0.0835,0,0.0835,2.261,0.7431547618000001,2.38,2.3255,0.7369097638000001,2.4394643367,0.0835,0,0.0835,2.242,0.7369097638000001,2.36
2021-01-25 02:00:00,2.3475,0.7618897558000001,2.4680421897,0.029500000000000002,0,0.029500000000000002,2.318,0.7618897558000001,2.44,2.338,0.7587672568,2.4580422596,0.029500000000000002,0,0.029500000000000002,2.3085,0.7587672568,2.43
2021-01-25 02:30:00,2.223,0.7181747698000001,2.3361301334,0.038,0,0.038,2.185,0.7181747698000001,2.3,2.2135,0.7150522708,2.3261302629,0.038,0,0.038,2.1755,0.7150522708,2.29
2021-01-25 03:00:00,2.3815,0.7556447578000001,2.4985078047,0.0825,0,0.0825,2.299,0.7556447578000001,2.42,2.372,0.7525222588,2.4885083383,0.0825,0,0.0825,2.2895,0.7525222588,2.41
2021-01-25 03:30:00,2.249,0.7056847738,2.357115186,0.10200000000000001,0,0.10200000000000001,2.147,0.7056847738,2.26,2.23,0.6994397758,2.3371170275,0.10200000000000001,0,0.10200000000000001,2.128,0.6994397758,2.24
2021-01-25 04:00:00,2.16,0.6557247898,2.2573380341,0.165,0,0.165,1.995,0.6557247898,2.1,2.1505,0.6526022908,2.2473406506,0.165,0,0.165,1.9855,0.6526022908,2.09
2021-01-25 04:30:00,2.1305,0.6244997998,2.2201419437,0.2305,0,0.2305,1.9,0.6244997998,2.0,2.1115,0.6182548018,2.2001525515,0.2305,0,0.2305,1.881,0.6182548018,1.98
2021-01-25 05:00:00,2.3405,0.7681347538000001,2.4633252424,0.0035,0,0.0035,2.337,0.7681347538000001,2.46,2.3215,0.7618897558000001,2.4433252444,0.0035,0,0.0035,2.318,0.7618897558000001,2.44
2021-01-25 05:30:00,2.3345000000000002,0.7369097638000001,2.4480453938,0.0925,0,0.0925,2.242,0.7369097638000001,2.36,2.3155,0.7306647658000001,2.4280467973,0.0925,0,0.0925,2.223,0.7306647658000001,2.34
2021-01-25 06:00:00,2.46,0.7899922468,2.5837352322,0.0565,0,0.0565,2.4035,0.7899922468,2.5300000000000002,2.4505,0.7868697478000001,2.5737354662,0.0565,0,0.0565,2.394,0.7868697478000001,2.52
2021-01-25 06:30:00,2.547,0.7525222588,2.6558423805,0.2575,0,0.2575,2.2895,0.7525222588,2.41,2.509,0.7400322628,2.6158609959,0.2575,0,0.2575,2.2515,0.7400322628,2.37
2021-01-25 07:00:00,2.946,0.9273822028,3.0885196697,0.1245,0,0.1245,2.8215,0.9273822028,2.9699999999999998,2.9365,0.9242597038,3.0785204644,0.1245,0,0.1245,2.8120000000000003,0.9242597038,2.96
2021-01-25 07:30:00,3.1505,1.0116896757,3.30895244,0.07250000000000001,0,0.07250000000000001,3.078,1.0116896757,3.24,3.103,0.9960771807000001,3.2589536281,0.07250000000000001,0,0.07250000000000001,3.0305,0.9960771807000001,3.19
2021-01-25 08:00:00,3.4050000000000002,1.0678946577,3.5685324715,0.156,0,0.156,3.249,1.0678946577,3.42,3.3765,1.0585271607,3.5385352902,0.156,0,0.156,3.2205,1.0585271607,3.39
2021-01-25 08:30:00,3.6635,1.1865496197,3.8508612348,0.053500000000000006,0,0.053500000000000006,3.61,1.1865496197,3.8,3.635,1.1771821227,3.8208615193,0.053500000000000006,0,0.053500000000000006,3.5815,1.1771821227,3.77
2021-01-25 09:00:00,3.7535,1.1740596237,3.9328333616,0.18150000000000002,0,0.18150000000000002,3.572,1.1740596237,3.76,3.725,1.1646921266999999,3.9028365005000003,0.18150000000000002,0,0.18150000000000002,3.5435,1.1646921266999999,3.73
2021-01-25 09:30:00,4.021,1.2521220987000001,4.2114428347,0.21150000000000002,0,0.21150000000000002,3.8095,1.2521220987000001,4.01,3.9925,1.2427546017,4.1814465499,0.21150000000000002,0,0.21150000000000002,3.781,1.2427546017,3.98
2021-01-25 10:00:00,4.1845,1.3145720787,4.386130413,0.185,0,0.185,3.9995000000000003,1.3145720787,4.21,4.1465,1.3020820827000001,4.3461339142,0.185,0,0.185,3.9615,1.3020820827000001,4.17
2021-01-25 10:30:00,4.1955,1.2927145857,4.3901402312,0.2625,0,0.2625,3.933,1.2927145857,4.14,4.167,1.2833470887,4.3601454964,0.2625,0,0.2625,3.9045,1.2833470887,4.11
2021-01-25 11:00:00,4.055,1.2052846137,4.2303352113,0.388,0,0.388,3.667,1.2052846137,3.86,4.0265,1.1959171167,4.2003476047,0.388,0,0.388,3.6385,1.1959171167,3.83
2021-01-25 11:30:00,3.805,1.0741396557,3.9537072476,0.537,0,0.537,3.268,1.0741396557,3.44,3.786,1.0678946577,3.9337253336,0.537,0,0.537,3.249,1.0678946577,3.42
2021-01-25 12:00:00,3.8455,1.0554046617,3.9876997442,0.6345000000000001,0,0.6345000000000001,3.211,1.0554046617,3.38,3.8265000000000002,1.0491596637,3.9677245683,0.6345000000000001,0,0.6345000000000001,3.192,1.0491596637,3.36
2021-01-25 12:30:00,3.888,1.1053646457,4.0420755807,0.525,0,0.525,3.363,1.1053646457,3.54,3.8595,1.0959971487,4.0121004474,0.525,0,0.525,3.3345000000000002,1.0959971487,3.51
2021-01-25 13:00:00,4.132,1.2958370847,4.3304292801,0.1895,0,0.1895,3.9425,1.2958370847,4.15,4.1035,1.2864695877,4.3004321004,0.1895,0,0.1895,3.914,1.2864695877,4.12
2021-01-25 13:30:00,3.7975,1.1240996397,3.9603795588,0.3775,0,0.3775,3.42,1.1240996397,3.6,3.769,1.1147321427,3.9303929511,0.3775,0,0.3775,3.3915,1.1147321427,3.5700000000000003
2021-01-25 14:00:00,3.902,1.2177746097,4.0876128731,0.197,0,0.197,3.705,1.2177746097,3.9,3.8735,1.2084071127,4.0576162953,0.197,0,0.197,3.6765,1.2084071127,3.87
2021-01-25 14:30:00,4.0365,1.1990396157,4.2108227521,0.3885,0,0.3885,3.648,1.1990396157,3.84,3.8275,1.1303446377,3.9909190984,0.3885,0,0.3885,3.439,1.1303446377,3.62
2021-01-25 15:00:00,3.9235,1.1803046217,4.0971906534,0.3325,0,0.3325,3.591,1.1803046217,3.7800000000000002,3.895,1.1709371247,4.0672003577,0.3325,0,0.3325,3.5625,1.1709371247,3.75
2021-01-25 15:30:00,3.974,1.1990396157,4.1509483254,0.326,0,0.326,3.648,1.1990396157,3.84,3.936,1.1865496197,4.1109604717,0.326,0,0.326,3.61,1.1865496197,3.8
2021-01-25 16:00:00,4.1025,1.2614895957,4.2920696931,0.2645,0,0.2645,3.838,1.2614895957,4.04,3.979,1.2208971087,4.1620945148,0.2645,0,0.2645,3.7145,1.2208971087,3.91
2021-01-25 16:30:00,4.332,1.3988795515999999,4.5522618554,0.076,0,0.076,4.256,1.3988795515999999,4.48,4.1135,1.3270620747000001,4.3222651469,0.076,0,0.076,4.0375,1.3270620747000001,4.25
2021-01-25 17:00:00,4.287,1.3333070727,4.4895519543,0.2305,0,0.2305,4.0565,1.3333070727,4.27,4.2205,1.3114495797,4.4195610925,0.2305,0,0.2305,3.99,1.3114495797,4.2
2021-01-25 17:30:00,4.035,1.2771020907000001,4.2322824516,0.1495,0,0.1495,3.8855,1.2771020907000001,4.09,3.997,1.2646120947,4.192284908,0.1495,0,0.1495,3.8475,1.2646120947,4.05
2021-01-25 18:00:00,4.069,1.3145720787,4.2760800682,0.0695,0,0.0695,3.9995000000000003,1.3145720787,4.21,4.0025,1.2927145857,4.2060809847,0.0695,0,0.0695,3.933,1.2927145857,4.14
2021-01-25 18:30:00,3.9475,1.2927145857,4.1537774676,0.0145,0,0.0145,3.933,1.2927145857,4.14,3.919,1.2833470887,4.1237774855,0.0145,0,0.0145,3.9045,1.2833470887,4.11
2021-01-25 19:00:00,3.803,1.2052846137,3.9894260239,0.136,0,0.136,3.667,1.2052846137,3.86,3.7745,1.1959171167,3.9594277364,0.136,0,0.136,3.6385,1.1959171167,3.83
2021-01-25 19:30:00,3.8449999999999998,1.2552445977,4.0447081477,0.026000000000000002,0,0.026000000000000002,3.819,1.2552445977,4.02,3.826,1.2489995997,4.0247081882,0.026000000000000002,0,0.026000000000000002,3.8,1.2489995997,4.0
