Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-25 20:00:00,3.8064999999999998,1.2396321027,4.0032649175,0.035,0,0.035,3.7715,1.2396321027,3.9699999999999998,3.7875,1.2333871047,3.9832649924,0.035,0,0.035,3.7525,1.2333871047,3.95
2021-01-25 20:30:00,3.5324999999999998,1.0897521507,3.6967710235,0.217,0,0.217,3.3155,1.0897521507,3.49,3.5135,1.0835071527,3.6767744016,0.217,0,0.217,3.2965,1.0835071527,3.47
2021-01-25 21:00:00,3.3265000000000002,1.0397921667,3.4852216572,0.163,0,0.163,3.1635,1.0397921667,3.33,3.3075,1.0335471687,3.4652238023,0.163,0,0.163,3.1445,1.0335471687,3.31
2021-01-25 21:30:00,3.2025,1.0148121747,3.3594419179,0.115,0,0.115,3.0875,1.0148121747,3.25,3.1835,1.0085671767,3.3394430673,0.115,0,0.115,3.0685000000000002,1.0085671767,3.23
2021-01-25 22:00:00,3.3785,1.0991196477,3.5527913322,0.0345,0,0.0345,3.344,1.0991196477,3.52,3.3595,1.0928746497,3.5327914246,0.0345,0,0.0345,3.325,1.0928746497,3.5
2021-01-25 22:30:00,3.1675,1.0335471687,3.3318577401000002,0.023,0,0.023,3.1445,1.0335471687,3.31,3.1485,1.0273021707,3.3118577868,0.023,0,0.023,3.1255,1.0273021707,3.29
2021-01-25 23:00:00,2.7735000000000003,0.8805447178,2.9099246124,0.0945,0,0.0945,2.6790000000000003,0.8805447178,2.8200000000000003,2.7545,0.8742997198,2.8899256478,0.0945,0,0.0945,2.66,0.8742997198,2.8
2021-01-25 23:30:00,2.6545,0.8118497398000001,2.7758728807,0.1845,0,0.1845,2.47,0.8118497398000001,2.6,2.6355,0.8056047418000001,2.7558772197,0.1845,0,0.1845,2.451,0.8056047418000001,2.58
2021-01-26 00:00:00,2.6355,0.8399522308,2.766112796,0.08,0,0.08,2.5555,0.8399522308,2.69,2.626,0.8368297318,2.7561132052,0.08,0,0.08,2.5460000000000003,0.8368297318,2.68
2021-01-26 00:30:00,2.6654999999999998,0.8524422268,2.7984903073,0.07200000000000001,0,0.07200000000000001,2.5935,0.8524422268,2.73,2.6275,0.8399522308,2.7584916167999998,0.07200000000000001,0,0.07200000000000001,2.5555,0.8399522308,2.69
2021-01-26 01:00:00,2.6935000000000002,0.8618097238,2.8280131276000002,0.07150000000000001,0,0.07150000000000001,2.622,0.8618097238,2.76,2.6745,0.8555647258,2.8080137553,0.07150000000000001,0,0.07150000000000001,2.6029999999999998,0.8555647258,2.74
2021-01-26 01:30:00,2.7359999999999998,0.8992797118,2.88,0.0,0,0.0,2.7359999999999998,0.8992797118,2.88,2.717,0.8930347138,2.86,0.0,0,0.0,2.717,0.8930347138,2.86
2021-01-26 02:00:00,2.518,0.7993597438000001,2.6418364824,0.08600000000000001,0,0.08600000000000001,2.432,0.7993597438000001,2.56,2.499,0.7931147458000001,2.6218375236,0.08600000000000001,0,0.08600000000000001,2.4130000000000003,0.7931147458000001,2.54
2021-01-26 02:30:00,2.448,0.7525222588,2.5610532501,0.1585,0,0.1585,2.2895,0.7525222588,2.41,2.4385,0.7493997598000001,2.5510551248,0.1585,0,0.1585,2.2800000000000002,0.7493997598000001,2.4
2021-01-26 03:00:00,2.504,0.7712572528,2.6200865921,0.1575,0,0.1575,2.3465,0.7712572528,2.47,2.4945,0.7681347538000001,2.6100883606,0.1575,0,0.1575,2.337,0.7681347538000001,2.46
2021-01-26 03:30:00,2.5735,0.7993597438000001,2.6947872365,0.14150000000000001,0,0.14150000000000001,2.432,0.7993597438000001,2.56,2.564,0.7962372448,2.6847885857,0.14150000000000001,0,0.14150000000000001,2.4225,0.7962372448,2.55
2021-01-26 04:00:00,2.5324999999999998,0.7681347538000001,2.6464291508,0.1955,0,0.1955,2.337,0.7681347538000001,2.46,2.4375,0.7369097638000001,2.5464568031,0.1955,0,0.1955,2.242,0.7369097638000001,2.36
2021-01-26 04:30:00,2.527,0.7806247498000001,2.6448258922,0.152,0,0.152,2.375,0.7806247498000001,2.5,2.394,0.7369097638000001,2.5048496961,0.152,0,0.152,2.242,0.7369097638000001,2.36
2021-01-26 05:00:00,2.5540000000000003,0.7712572528,2.6679118707000002,0.20750000000000002,0,0.20750000000000002,2.3465,0.7712572528,2.47,2.4115,0.7244197678000001,2.5179587466999998,0.20750000000000002,0,0.20750000000000002,2.204,0.7244197678000001,2.32
2021-01-26 05:30:00,2.6465,0.8212172368,2.7709853843000003,0.148,0,0.148,2.4985,0.8212172368,2.63,2.4945,0.7712572528,2.6110090004,0.148,0,0.148,2.3465,0.7712572528,2.47
2021-01-26 06:00:00,2.7615,0.8867897158,2.9003927751000003,0.0635,0,0.0635,2.698,0.8867897158,2.84,2.6189999999999998,0.8399522308,2.7503964714,0.0635,0,0.0635,2.5555,0.8399522308,2.69
2021-01-26 06:30:00,4.267,1.4020020506,4.4914250244,0.0015,0,0.0015,4.2655,1.4020020506,4.49,4.1245,1.3551645657,4.3414250253,0.0015,0,0.0015,4.123,1.3551645657,4.34
2021-01-26 07:00:00,4.104,1.3489195676999999,4.32,0.0,0,0.0,4.104,1.3489195676999999,4.32,4.085,1.3426745697,4.3,0.0,0,0.0,4.085,1.3426745697,4.3
2021-01-26 07:30:00,3.313,1.0148121747,3.4649405118,0.2255,0,0.2255,3.0875,1.0148121747,3.25,3.237,0.9898321827000001,3.3849574222,0.2255,0,0.2255,3.0115,0.9898321827000001,3.17
2021-01-26 08:00:00,3.559,1.1615696277,3.7437581386,0.025,0,0.025,3.534,1.1615696277,3.7199999999999998,3.4735,1.1334671367,3.653758339,0.025,0,0.025,3.4485,1.1334671367,3.63
2021-01-26 08:30:00,3.652,1.1646921266999999,3.8332247195,0.1085,0,0.1085,3.5435,1.1646921266999999,3.73,3.633,1.1584471287,3.8132255047,0.1085,0,0.1085,3.5245,1.1584471287,3.71
2021-01-26 09:00:00,3.8395,1.1896721187,4.0195870435,0.22,0,0.22,3.6195,1.1896721187,3.81,3.8205,1.1834271207,3.999589979,0.22,0,0.22,3.6005000000000003,1.1834271207,3.79
2021-01-26 09:30:00,3.9235,1.2521220987000001,4.1184538361,0.114,0,0.114,3.8095,1.2521220987000001,4.01,3.9045,1.2458771007,4.0984545868,0.114,0,0.114,3.7905,1.2458771007,3.99
2021-01-26 10:00:00,4.1665,1.3614095637,4.3832816759,0.0245,0,0.0245,4.142,1.3614095637,4.36,4.1475,1.3551645657,4.3632817065000005,0.0245,0,0.0245,4.123,1.3551645657,4.34
2021-01-26 10:30:00,4.05,1.2583670967,4.2409890061,0.2215,0,0.2215,3.8285,1.2583670967,4.03,4.031,1.2521220987000001,4.2209916785,0.2215,0,0.2215,3.8095,1.2521220987000001,4.01
2021-01-26 11:00:00,3.995,1.2458771007,4.1847622095,0.20450000000000002,0,0.20450000000000002,3.7905,1.2458771007,3.99,3.976,1.2396321027,4.1647645492,0.20450000000000002,0,0.20450000000000002,3.7715,1.2396321027,3.9699999999999998
2021-01-26 11:30:00,3.968,1.2052846137,4.1470151916999995,0.301,0,0.301,3.667,1.2052846137,3.86,3.949,1.1990396157,4.1270203537,0.301,0,0.301,3.648,1.1990396157,3.84
2021-01-26 12:00:00,4.0935,1.2989595837,4.2946522851,0.14150000000000001,0,0.14150000000000001,3.952,1.2989595837,4.16,4.0745,1.2927145857,4.2746533485,0.14150000000000001,0,0.14150000000000001,3.933,1.2927145857,4.14
2021-01-26 12:30:00,4.1485,1.3489195676999999,4.36229713,0.044500000000000005,0,0.044500000000000005,4.104,1.3489195676999999,4.32,4.12,1.3395520707,4.3322972832,0.044500000000000005,0,0.044500000000000005,4.0755,1.3395520707,4.29
2021-01-26 13:00:00,4.0675,1.3020820827000001,4.2708282569,0.106,0,0.106,3.9615,1.3020820827000001,4.17,4.0485,1.2958370847,4.2508288604,0.106,0,0.106,3.9425,1.2958370847,4.15
2021-01-26 13:30:00,4.1305,1.3333070727,4.3403615057,0.074,0,0.074,4.0565,1.3333070727,4.27,4.102,1.3239395757,4.3103619338,0.074,0,0.074,4.028,1.3239395757,4.24
2021-01-26 14:00:00,4.0545,1.3239395757,4.2651830266,0.026500000000000003,0,0.026500000000000003,4.028,1.3239395757,4.24,4.0355,1.3176945777,4.2451830644,0.026500000000000003,0,0.026500000000000003,4.009,1.3176945777,4.22
2021-01-26 14:30:00,4.184,1.3551645657,4.397991246,0.061,0,0.061,4.123,1.3551645657,4.34,4.165,1.3489195676999999,4.3779914344,0.061,0,0.061,4.104,1.3489195676999999,4.32
2021-01-26 15:00:00,4.0265,1.3114495797,4.234690337,0.036500000000000005,0,0.036500000000000005,3.99,1.3114495797,4.2,4.0075,1.3052045817,4.2146904097,0.036500000000000005,0,0.036500000000000005,3.971,1.3052045817,4.18
2021-01-26 15:30:00,3.775,1.1927946177,3.9589624904000003,0.146,0,0.146,3.629,1.1927946177,3.8200000000000003,3.7560000000000002,1.1865496197,3.9389638231,0.146,0,0.146,3.61,1.1865496197,3.8
2021-01-26 16:00:00,4.141,1.3489195676999999,4.3551653241,0.037,0,0.037,4.104,1.3489195676999999,4.32,4.122,1.3426745697,4.3351653948,0.037,0,0.037,4.085,1.3426745697,4.3
2021-01-26 16:30:00,4.15,1.3582870647,4.366628419,0.0175,0,0.0175,4.1325,1.3582870647,4.35,4.131,1.3520420667,4.3466284348,0.0175,0,0.0175,4.1135,1.3520420667,4.33
2021-01-26 17:00:00,4.205,1.3457970687,4.4151098231,0.1105,0,0.1105,4.0945,1.3457970687,4.31,4.186,1.3395520707,4.3951104366,0.1105,0,0.1105,4.0755,1.3395520707,4.29
2021-01-26 17:30:00,3.973,1.2552445977,4.1665774924,0.154,0,0.154,3.819,1.2552445977,4.02,3.954,1.2489995997,4.1465788308,0.154,0,0.154,3.8,1.2489995997,4.0
2021-01-26 18:00:00,3.9715,1.3020820827000001,4.1795011664,0.01,0,0.01,3.9615,1.3020820827000001,4.17,3.943,1.2927145857,4.1495011748,0.01,0,0.01,3.933,1.2927145857,4.14
2021-01-26 18:30:00,3.803,1.2271421067000001,3.9960839268,0.0695,0,0.0695,3.7335000000000003,1.2271421067000001,3.93,3.7745,1.2177746097,3.9660843725,0.0695,0,0.0695,3.705,1.2177746097,3.9
2021-01-26 19:00:00,3.8280000000000003,1.2552445977,4.0285509802,0.009000000000000001,0,0.009000000000000001,3.819,1.2552445977,4.02,3.7805,1.2396321027,3.9785509924999998,0.009000000000000001,0,0.009000000000000001,3.7715,1.2396321027,3.9699999999999998
2021-01-26 19:30:00,3.668,1.1834271207,3.8541826306,0.0675,0,0.0675,3.6005000000000003,1.1834271207,3.79,3.649,1.1771821227,3.8341829312,0.0675,0,0.0675,3.5815,1.1771821227,3.77
2021-01-26 20:00:00,3.5545,1.1303446377,3.7298993619000003,0.1155,0,0.1155,3.439,1.1303446377,3.62,3.526,1.1209771407,3.6999007756999998,0.1155,0,0.1155,3.4105,1.1209771407,3.59
2021-01-26 20:30:00,3.3975,1.0897521507,3.5679918722,0.082,0,0.082,3.3155,1.0897521507,3.49,3.3785,1.0835071527,3.5479923901,0.082,0,0.082,3.2965,1.0835071527,3.47
2021-01-26 21:00:00,3.4095,1.1147321427,3.5871044033,0.018000000000000002,0,0.018000000000000002,3.3915,1.1147321427,3.5700000000000003,3.2765,1.0710171567,3.4471045821,0.018000000000000002,0,0.018000000000000002,3.2585,1.0710171567,3.43
2021-01-26 21:30:00,3.401,1.1178546417,3.58,0.0,0,0.0,3.401,1.1178546417,3.58,3.23,1.0616496597,3.4,0.0,0,0.0,3.23,1.0616496597,3.4
2021-01-26 22:00:00,3.0495,1.0023221787,3.21,0.0,0,0.0,3.0495,1.0023221787,3.21,3.0115,0.9898321827000001,3.17,0.0,0,0.0,3.0115,0.9898321827000001,3.17
2021-01-26 22:30:00,2.667,0.8118497398000001,2.787828725,0.197,0,0.197,2.47,0.8118497398000001,2.6,2.6575,0.8087272408,2.7778311684,0.197,0,0.197,2.4605,0.8087272408,2.59
2021-01-26 23:00:00,2.4565,0.7681347538000001,2.573795495,0.11950000000000001,0,0.11950000000000001,2.337,0.7681347538000001,2.46,2.4375,0.7618897558000001,2.5537976134,0.11950000000000001,0,0.11950000000000001,2.318,0.7618897558000001,2.44
2021-01-26 23:30:00,2.4205,0.7025622748,2.5203995715,0.28300000000000003,0,0.28300000000000003,2.1375,0.7025622748,2.25,2.4015,0.6963172768,2.5004119661,0.28300000000000003,0,0.28300000000000003,2.1185,0.6963172768,2.23
2021-01-27 00:00:00,2.473,0.8024822428,2.5999436052,0.0315,0,0.0315,2.4415,0.8024822428,2.5700000000000003,2.4635,0.7993597438000001,2.589943677,0.0315,0,0.0315,2.432,0.7993597438000001,2.56
2021-01-27 00:30:00,2.4705,0.8118497398000001,2.6004750047,0.0005,0,0.0005,2.47,0.8118497398000001,2.6,2.4325,0.7993597438000001,2.5604750048,0.0005,0,0.0005,2.432,0.7993597438000001,2.56
2021-01-27 01:00:00,2.3715,0.7369097638000001,2.4833542337,0.1295,0,0.1295,2.242,0.7369097638000001,2.36,2.362,0.7337872648,2.4733555648,0.1295,0,0.1295,2.2325,0.7337872648,2.35
2021-01-27 01:30:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2021-01-27 02:00:00,2.237,0.7056847738,2.3456683483000003,0.09,0,0.09,2.147,0.7056847738,2.26,2.218,0.6994397758,2.325669796,0.09,0,0.09,2.128,0.6994397758,2.24
2021-01-27 02:30:00,2.2325,0.6713372848,2.3312550268,0.19,0,0.19,2.0425,0.6713372848,2.15,2.2135,0.6650922868,2.3112615603,0.19,0,0.19,2.0235,0.6650922868,2.13
2021-01-27 03:00:00,2.2385,0.6931947778,2.3433739032,0.1295,0,0.1295,2.109,0.6931947778,2.22,2.2195,0.6869497798,2.3233769066,0.1295,0,0.1295,2.09,0.6869497798,2.2
2021-01-27 03:30:00,2.32,0.7400322628,2.4351689366000002,0.0685,0,0.0685,2.2515,0.7400322628,2.37,2.3105,0.7369097638000001,2.425169324,0.0685,0,0.0685,2.242,0.7369097638000001,2.36
2021-01-27 04:00:00,2.2795,0.7369097638000001,2.3956536164,0.0375,0,0.0375,2.242,0.7369097638000001,2.36,2.2605,0.7306647658000001,2.3756538574,0.0375,0,0.0375,2.223,0.7306647658000001,2.34
2021-01-27 04:30:00,2.1805,0.6869497798,2.2861496561,0.09050000000000001,0,0.09050000000000001,2.09,0.6869497798,2.2,2.171,0.6838272808,2.2761504234,0.09050000000000001,0,0.09050000000000001,2.0805,0.6838272808,2.19
2021-01-27 05:00:00,2.2565,0.7275422668,2.3708880193,0.043000000000000003,0,0.043000000000000003,2.2135,0.7275422668,2.33,2.247,0.7244197678000001,2.3608881803,0.043000000000000003,0,0.043000000000000003,2.204,0.7244197678000001,2.32
2021-01-27 05:30:00,2.434,0.7993597438000001,2.5619000761,0.002,0,0.002,2.432,0.7993597438000001,2.56,2.415,0.7931147458000001,2.5419000767,0.002,0,0.002,2.4130000000000003,0.7931147458000001,2.54
2021-01-27 06:00:00,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81
2021-01-27 06:30:00,2.607,0.8337072328,2.7370635268,0.07050000000000001,0,0.07050000000000001,2.5365,0.8337072328,2.67,2.5595,0.8180947378000001,2.6870651741,0.07050000000000001,0,0.07050000000000001,2.489,0.8180947378000001,2.62
2021-01-27 07:00:00,2.975,0.9742196878,3.1304518843,0.011,0,0.011,2.964,0.9742196878,3.12,2.956,0.9679746898,3.1104518964,0.011,0,0.011,2.9450000000000003,0.9679746898,3.1
2021-01-27 07:30:00,3.1935000000000002,1.0335471687,3.3565848716,0.049,0,0.049,3.1445,1.0335471687,3.31,3.1555,1.0210571727,3.3165852921,0.049,0,0.049,3.1065,1.0210571727,3.27
2021-01-27 08:00:00,3.3755,1.0959971487,3.5489730909,0.041,0,0.041,3.3345000000000002,1.0959971487,3.51,3.3565,1.0897521507,3.5289732218000003,0.041,0,0.041,3.3155,1.0897521507,3.49
2021-01-27 08:30:00,3.653,1.1334671367,3.8248080671,0.20450000000000002,0,0.20450000000000002,3.4485,1.1334671367,3.63,3.5675,1.1053646457,3.7348209127,0.20450000000000002,0,0.20450000000000002,3.363,1.1053646457,3.54
2021-01-27 09:00:00,3.834,1.2115296117,4.0208655785,0.148,0,0.148,3.686,1.2115296117,3.88,3.606,1.1365896357,3.7808824367,0.148,0,0.148,3.458,1.1365896357,3.64
2021-01-27 09:30:00,3.871,1.1927946177,4.0506048931,0.242,0,0.242,3.629,1.1927946177,3.8200000000000003,3.643,1.1178546417,3.8106492885,0.242,0,0.242,3.401,1.1178546417,3.58
2021-01-27 10:00:00,3.883,1.2333871047,4.0741787823,0.1305,0,0.1305,3.7525,1.2333871047,3.95,3.6645,1.1615696277,3.8441909747,0.1305,0,0.1305,3.534,1.1615696277,3.7199999999999998
2021-01-27 10:30:00,3.9105,1.2583670967,4.1079797955,0.082,0,0.082,3.8285,1.2583670967,4.03,3.692,1.1865496197,3.8779845281,0.082,0,0.082,3.61,1.1865496197,3.8
2021-01-27 11:00:00,3.9715,1.2365096037,4.1595394276,0.20950000000000002,0,0.20950000000000002,3.762,1.2365096037,3.96,3.734,1.1584471287,3.9095723232,0.20950000000000002,0,0.20950000000000002,3.5245,1.1584471287,3.71
2021-01-27 11:30:00,3.8475,1.1584471287,4.0181159764,0.323,0,0.323,3.5245,1.1584471287,3.71,3.6195,1.0835071527,3.7781963951,0.323,0,0.323,3.2965,1.0835071527,3.47
2021-01-27 12:00:00,4.027,1.2771020907000001,4.2246560511,0.14150000000000001,0,0.14150000000000001,3.8855,1.2771020907000001,4.09,3.799,1.2021621147000001,3.9846699675,0.14150000000000001,0,0.14150000000000001,3.6575,1.2021621147000001,3.85
2021-01-27 12:30:00,4.071,1.3208170767,4.279906395,0.052500000000000005,0,0.052500000000000005,4.0185,1.3208170767,4.23,3.8525,1.2489995997,4.049908178,0.052500000000000005,0,0.052500000000000005,3.8,1.2489995997,4.0
2021-01-27 13:00:00,4.073,1.3208170767,4.2818088175,0.0545,0,0.0545,4.0185,1.3208170767,4.23,3.959,1.2833470887,4.1618097926,0.0545,0,0.0545,3.9045,1.2833470887,4.11
2021-01-27 13:30:00,3.977,1.2833470887,4.178936318,0.07250000000000001,0,0.07250000000000001,3.9045,1.2833470887,4.11,3.958,1.2771020907000001,4.1589366129,0.07250000000000001,0,0.07250000000000001,3.8855,1.2771020907000001,4.09
2021-01-27 14:00:00,3.7119999999999997,1.1896721187,3.8979820099999998,0.0925,0,0.0925,3.6195,1.1896721187,3.81,3.693,1.1834271207,3.8779825618,0.0925,0,0.0925,3.6005000000000003,1.1834271207,3.79
2021-01-27 14:30:00,3.6625,1.1147321427,3.8283852993,0.271,0,0.271,3.3915,1.1147321427,3.5700000000000003,3.6435,1.1084871447,3.8083902111,0.271,0,0.271,3.3725,1.1084871447,3.55
2021-01-27 15:00:00,3.723,1.2021621147000001,3.9122784602,0.0655,0,0.0655,3.6575,1.2021621147000001,3.85,3.6945,1.1927946177,3.8822788732999998,0.0655,0,0.0655,3.629,1.1927946177,3.8200000000000003
2021-01-27 15:30:00,3.717,1.1615696277,3.8942692511,0.183,0,0.183,3.534,1.1615696277,3.7199999999999998,3.698,1.1553246297,3.8742714154,0.183,0,0.183,3.515,1.1553246297,3.7
2021-01-27 16:00:00,3.7565,1.2021621147000001,3.9441711423,0.099,0,0.099,3.6575,1.2021621147000001,3.85,3.7375,1.1959171167,3.9241717597,0.099,0,0.099,3.6385,1.1959171167,3.83
2021-01-27 16:30:00,3.9485,1.2958370847,4.1557004223,0.006,0,0.006,3.9425,1.2958370847,4.15,3.9295,1.2895920867,4.1357004244,0.006,0,0.006,3.9235,1.2895920867,4.13
2021-01-27 17:00:00,3.9015,1.2302646057,4.090874387,0.1585,0,0.1585,3.743,1.2302646057,3.94,3.873,1.2208971087,4.0608765987,0.1585,0,0.1585,3.7145,1.2208971087,3.91
2021-01-27 17:30:00,3.834,1.2115296117,4.0208655785,0.148,0,0.148,3.686,1.2115296117,3.88,3.815,1.2052846137,4.0008669061,0.148,0,0.148,3.667,1.2052846137,3.86
2021-01-27 18:00:00,3.9295,1.2739795917,4.1308587788,0.053500000000000006,0,0.053500000000000006,3.876,1.2739795917,4.08,3.901,1.2646120947,4.1008590259,0.053500000000000006,0,0.053500000000000006,3.8475,1.2646120947,4.05
2021-01-27 18:30:00,3.7560000000000002,1.1990396157,3.942744222,0.108,0,0.108,3.648,1.1990396157,3.84,3.7275,1.1896721187,3.9127453278,0.108,0,0.108,3.6195,1.1896721187,3.81
2021-01-27 19:00:00,3.7755,1.2271421067000001,3.9699216617,0.042,0,0.042,3.7335000000000003,1.2271421067000001,3.93,3.7565,1.2208971087,3.9499217714,0.042,0,0.042,3.7145,1.2208971087,3.91
2021-01-27 19:30:00,3.7359999999999998,1.2084071127,3.9265689539,0.059500000000000004,0,0.059500000000000004,3.6765,1.2084071127,3.87,3.717,1.2021621147000001,3.906569179,0.059500000000000004,0,0.059500000000000004,3.6575,1.2021621147000001,3.85
2021-01-27 20:00:00,3.4295,1.1084871447,3.6041939459,0.057,0,0.057,3.3725,1.1084871447,3.55,3.4105,1.1022421467,3.5841941912,0.057,0,0.057,3.3535,1.1022421467,3.5300000000000002
2021-01-27 20:30:00,3.3325,1.0647721587,3.498470523,0.093,0,0.093,3.2395,1.0647721587,3.41,3.3135,1.0585271607,3.4784712159,0.093,0,0.093,3.2205,1.0585271607,3.39
2021-01-27 21:00:00,3.3345000000000002,1.0959971487,3.51,0.0,0,0.0,3.3345000000000002,1.0959971487,3.51,3.3155,1.0897521507,3.49,0.0,0,0.0,3.3155,1.0897521507,3.49
2021-01-27 21:30:00,3.0445,0.9835871847000001,3.1994412012,0.052000000000000005,0,0.052000000000000005,2.9925,0.9835871847000001,3.15,3.0255,0.9773421867000001,3.1794414604,0.052000000000000005,0,0.052000000000000005,2.9735,0.9773421867000001,3.13
2021-01-27 22:00:00,2.867,0.9211372048,3.0113423502,0.0645,0,0.0645,2.8025,0.9211372048,2.95,2.8575,0.9180147058,3.0013425746,0.0645,0,0.0645,2.793,0.9180147058,2.94
2021-01-27 22:30:00,2.758,0.9055247098,2.9028501511,0.003,0,0.003,2.755,0.9055247098,2.9,2.739,0.8992797118,2.8828501522,0.003,0,0.003,2.7359999999999998,0.8992797118,2.88
2021-01-27 23:00:00,2.5015,0.7962372448,2.6251658995,0.079,0,0.079,2.4225,0.7962372448,2.55,2.492,0.7931147458000001,2.6151663427000003,0.079,0,0.079,2.4130000000000003,0.7931147458000001,2.54
2021-01-27 23:30:00,2.393,0.7556447578000001,2.5094716575,0.094,0,0.094,2.299,0.7556447578000001,2.42,2.3835,0.7525222588,2.4994723443,0.094,0,0.094,2.2895,0.7525222588,2.41
2021-01-28 00:00:00,2.49,0.8180947378000001,2.6209500186,0.001,0,0.001,2.489,0.8180947378000001,2.62,2.471,0.8118497398000001,2.6009500187,0.001,0,0.001,2.47,0.8118497398000001,2.6
2021-01-28 00:30:00,2.412,0.7837472488,2.5361395368,0.0275,0,0.0275,2.3845,0.7837472488,2.51,2.4025,0.7806247498000001,2.5261395943,0.0275,0,0.0275,2.375,0.7806247498000001,2.5
2021-01-28 01:00:00,2.447,0.7931147458000001,2.5723219083,0.034,0,0.034,2.4130000000000003,0.7931147458000001,2.54,2.428,0.7868697478000001,2.55232208,0.034,0,0.034,2.394,0.7868697478000001,2.52
2021-01-28 01:30:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2021-01-28 02:00:00,2.357,0.7712572528,2.4799771672,0.0105,0,0.0105,2.3465,0.7712572528,2.47,2.3475,0.7681347538000001,2.469977176,0.0105,0,0.0105,2.337,0.7681347538000001,2.46
2021-01-28 02:30:00,2.2475,0.7025622748,2.3547505176,0.11,0,0.11,2.1375,0.7025622748,2.25,2.238,0.6994397758,2.344751586,0.11,0,0.11,2.128,0.6994397758,2.24
2021-01-28 03:00:00,2.2720000000000002,0.7244197678000001,2.3846945297,0.068,0,0.068,2.204,0.7244197678000001,2.32,2.2625,0.7212972688,2.3746949278000002,0.068,0,0.068,2.1945,0.7212972688,2.31
2021-01-28 03:30:00,2.331,0.7650122548,2.4533252434,0.0035,0,0.0035,2.3275,0.7650122548,2.45,2.3215,0.7618897558000001,2.4433252444,0.0035,0,0.0035,2.318,0.7618897558000001,2.44
2021-01-28 04:00:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2021-01-28 04:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2021-01-28 05:00:00,2.0705,0.6307447978,2.1644420182,0.1515,0,0.1515,1.919,0.6307447978,2.02,2.061,0.6276222988,2.1544444179,0.1515,0,0.1515,1.9095,0.6276222988,2.01
2021-01-28 05:30:00,2.238,0.7181747698000001,2.3504082624000002,0.053,0,0.053,2.185,0.7181747698000001,2.3,2.2285,0.7150522708,2.3404085114,0.053,0,0.053,2.1755,0.7150522708,2.29
2021-01-28 06:00:00,2.253,0.39031237490000004,2.2865591508,1.0655000000000001,0,1.0655000000000001,1.1875,0.39031237490000004,1.25,2.253,0.39031237490000004,2.2865591508,1.0655000000000001,0,1.0655000000000001,1.1875,0.39031237490000004,1.25
2021-01-28 06:30:00,2.472,0.7806247498000001,2.592326947,0.097,0,0.097,2.375,0.7806247498000001,2.5,2.453,0.7743797518000001,2.5723283227,0.097,0,0.097,2.356,0.7743797518000001,2.48
2021-01-28 07:00:00,2.813,0.9117697078,2.9570750751,0.039,0,0.039,2.774,0.9117697078,2.92,2.7655000000000003,0.8961572128,2.9070755064,0.039,0,0.039,2.7265,0.8961572128,2.87
2021-01-28 07:30:00,3.258,1.0397921667,3.4199023012,0.0945,0,0.0945,3.1635,1.0397921667,3.33,3.2105,1.0241796717,3.36990419,0.0945,0,0.0945,3.116,1.0241796717,3.2800000000000002
2021-01-28 08:00:00,3.351,1.0835071527,3.5218161153,0.0545,0,0.0545,3.2965,1.0835071527,3.47,3.3415,1.0803846537,3.5118162324,0.0545,0,0.0545,3.287,1.0803846537,3.46
2021-01-28 08:30:00,3.4005,1.0803846537,3.568001016,0.1135,0,0.1135,3.287,1.0803846537,3.46,3.3815,1.0741396557,3.5480020082,0.1135,0,0.1135,3.268,1.0741396557,3.44
2021-01-28 09:00:00,3.4055,1.0803846537,3.5727666101,0.11850000000000001,0,0.11850000000000001,3.287,1.0803846537,3.46,3.3865,1.0741396557,3.5527676887,0.11850000000000001,0,0.11850000000000001,3.268,1.0741396557,3.44
2021-01-28 09:30:00,3.5460000000000003,1.1053646457,3.7142895687,0.183,0,0.183,3.363,1.1053646457,3.54,3.527,1.0991196477,3.6942919484,0.183,0,0.183,3.344,1.0991196477,3.52
2021-01-28 10:00:00,3.5895,1.1490796317,3.7689380799,0.0935,0,0.0935,3.496,1.1490796317,3.68,3.5705,1.1428346337,3.7489386831,0.0935,0,0.0935,3.477,1.1428346337,3.66
2021-01-28 10:30:00,3.604,1.1365896357,3.7789749933,0.146,0,0.146,3.458,1.1365896357,3.64,3.5755,1.1272221387,3.7489771938,0.146,0,0.146,3.4295,1.1272221387,3.61
2021-01-28 11:00:00,3.525,1.1053646457,3.6942463372,0.162,0,0.162,3.363,1.1053646457,3.54,3.5060000000000002,1.0991196477,3.6742482224,0.162,0,0.162,3.344,1.0991196477,3.52
2021-01-28 11:30:00,3.5455,1.1334671367,3.7222732302,0.097,0,0.097,3.4485,1.1334671367,3.63,3.5265,1.1272221387,3.7022738959,0.097,0,0.097,3.4295,1.1272221387,3.61
2021-01-28 12:00:00,3.4645,1.0554046617,3.6216901096000003,0.2535,0,0.2535,3.211,1.0554046617,3.38,3.4455,1.0491596637,3.6016949135000003,0.2535,0,0.2535,3.192,1.0491596637,3.36
2021-01-28 12:30:00,3.5495,1.0678946577,3.7066628185,0.3005,0,0.3005,3.249,1.0678946577,3.42,3.5305,1.0616496597,3.6866692624,0.3005,0,0.3005,3.23,1.0616496597,3.4
2021-01-28 13:00:00,3.698,1.1240996397,3.8650749022,0.278,0,0.278,3.42,1.1240996397,3.6,3.6790000000000003,1.1178546417,3.8450799732,0.278,0,0.278,3.401,1.1178546417,3.58
2021-01-28 13:30:00,3.5775,1.0897521507,3.7397949142,0.262,0,0.262,3.3155,1.0897521507,3.49,3.5585,1.0835071527,3.7197997258,0.262,0,0.262,3.2965,1.0835071527,3.47
2021-01-28 14:00:00,3.5300000000000002,1.1084871447,3.6999518578,0.1575,0,0.1575,3.3725,1.1084871447,3.55,3.511,1.1022421467,3.6799536342,0.1575,0,0.1575,3.3535,1.1022421467,3.5300000000000002
2021-01-28 14:30:00,3.411,1.0366696677,3.5650532955000003,0.257,0,0.257,3.154,1.0366696677,3.32,3.392,1.0304246697,3.5450583916,0.257,0,0.257,3.135,1.0304246697,3.3
2021-01-28 15:00:00,3.5185,1.0772621547,3.6797195545,0.241,0,0.241,3.2775,1.0772621547,3.45,3.4995,1.0710171567,3.6597237601,0.241,0,0.241,3.2585,1.0710171567,3.43
2021-01-28 15:30:00,3.635,1.1303446377,3.8066920023,0.196,0,0.196,3.439,1.1303446377,3.62,3.616,1.1240996397,3.7866946007999998,0.196,0,0.196,3.42,1.1240996397,3.6
2021-01-28 16:00:00,3.6275,1.1678146257,3.8108460019,0.0745,0,0.0745,3.553,1.1678146257,3.74,3.6085000000000003,1.1615696277,3.7908463765000002,0.0745,0,0.0745,3.534,1.1615696277,3.7199999999999998
2021-01-28 16:30:00,3.746,1.1927946177,3.931319753,0.117,0,0.117,3.629,1.1927946177,3.8200000000000003,3.727,1.1865496197,3.911320621,0.117,0,0.117,3.61,1.1865496197,3.8
2021-01-28 17:00:00,3.915,1.2271421067000001,4.1028164412,0.18150000000000002,0,0.18150000000000002,3.7335000000000003,1.2271421067000001,3.93,3.896,1.2208971087,4.0828183587,0.18150000000000002,0,0.18150000000000002,3.7145,1.2208971087,3.91
2021-01-28 17:30:00,3.916,1.2240196077,4.1028380421,0.192,0,0.192,3.724,1.2240196077,3.92,3.8875,1.2146521107,4.0728412687,0.192,0,0.192,3.6955,1.2146521107,3.89
2021-01-28 18:00:00,4.1065,1.3489195676999999,4.3223750705,0.0025,0,0.0025,4.104,1.3489195676999999,4.32,4.0875,1.3426745697,4.3023750708,0.0025,0,0.0025,4.085,1.3426745697,4.3
2021-01-28 18:30:00,3.965,1.2958370847,4.1713809164,0.022500000000000003,0,0.022500000000000003,3.9425,1.2958370847,4.15,3.9365,1.2864695877,4.1413809593,0.022500000000000003,0,0.022500000000000003,3.914,1.2864695877,4.12
2021-01-28 19:00:00,3.7560000000000002,1.2146521107,3.9475202026,0.060500000000000005,0,0.060500000000000005,3.6955,1.2146521107,3.89,3.737,1.2084071127,3.9275204328,0.060500000000000005,0,0.060500000000000005,3.6765,1.2084071127,3.87
2021-01-28 19:30:00,3.8095,1.2521220987000001,4.01,0.0,0,0.0,3.8095,1.2521220987000001,4.01,3.7905,1.2458771007,3.99,0.0,0,0.0,3.7905,1.2458771007,3.99
2021-01-28 20:00:00,3.5540000000000003,1.1615696277,3.7390052153,0.02,0,0.02,3.534,1.1615696277,3.7199999999999998,3.5255,1.1522021307,3.7090052575,0.02,0,0.02,3.5055,1.1522021307,3.69
2021-01-28 20:30:00,3.4295,1.1272221387,3.61,0.0,0,0.0,3.4295,1.1272221387,3.61,3.4105,1.1209771407,3.59,0.0,0,0.0,3.4105,1.1209771407,3.59
2021-01-28 21:00:00,3.1365,1.0054446777,3.2937138992,0.0775,0,0.0775,3.059,1.0054446777,3.22,3.127,1.0023221787,3.28371417,0.0775,0,0.0775,3.0495,1.0023221787,3.21
2021-01-28 21:30:00,3.2425,1.0616496597,3.4118772326,0.0125,0,0.0125,3.23,1.0616496597,3.4,3.2235,1.0554046617,3.3918772457,0.0125,0,0.0125,3.211,1.0554046617,3.38
2021-01-28 22:00:00,2.989,0.9242597038,3.1286382022,0.177,0,0.177,2.8120000000000003,0.9242597038,2.96,2.951,0.9117697078,3.0886445247,0.177,0,0.177,2.774,0.9117697078,2.92
2021-01-28 22:30:00,2.8795,0.9117697078,3.02040465,0.10550000000000001,0,0.10550000000000001,2.774,0.9117697078,2.92,2.7845,0.8805447178,2.9204108016,0.10550000000000001,0,0.10550000000000001,2.6790000000000003,0.8805447178,2.8200000000000003
2021-01-28 23:00:00,2.5855,0.7931147458000001,2.7044114424,0.17250000000000001,0,0.17250000000000001,2.4130000000000003,0.7931147458000001,2.54,2.576,0.7899922468,2.6944134334000003,0.17250000000000001,0,0.17250000000000001,2.4035,0.7899922468,2.5300000000000002
2021-01-28 23:30:00,2.4245,0.7337872648,2.5331095515,0.192,0,0.192,2.2325,0.7337872648,2.35,2.415,0.7306647658000001,2.5231123637,0.192,0,0.192,2.223,0.7306647658000001,2.34
2021-01-29 00:00:00,2.3035,0.7337872648,2.4175516541,0.07100000000000001,0,0.07100000000000001,2.2325,0.7337872648,2.35,2.294,0.7306647658000001,2.4075520763,0.07100000000000001,0,0.07100000000000001,2.223,0.7306647658000001,2.34
2021-01-29 00:30:00,2.3835,0.7712572528,2.5051766405,0.037,0,0.037,2.3465,0.7712572528,2.47,2.3645,0.7650122548,2.4851768549,0.037,0,0.037,2.3275,0.7650122548,2.45
2021-01-29 01:00:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2021-01-29 01:30:00,2.3875,0.7681347538000001,2.5080245713,0.0505,0,0.0505,2.337,0.7681347538000001,2.46,2.378,0.7650122548,2.4980247697,0.0505,0,0.0505,2.3275,0.7650122548,2.45
2021-01-29 02:00:00,2.2895,0.7400322628,2.4061292567,0.038,0,0.038,2.2515,0.7400322628,2.37,2.2800000000000002,0.7369097638000001,2.3961293788,0.038,0,0.038,2.242,0.7369097638000001,2.36
2021-01-29 02:30:00,2.378,0.7650122548,2.4980247697,0.0505,0,0.0505,2.3275,0.7650122548,2.45,2.3685,0.7618897558000001,2.4880249697,0.0505,0,0.0505,2.318,0.7618897558000001,2.44
2021-01-29 03:00:00,2.145,0.6682147858,2.2466722057,0.112,0,0.112,2.033,0.6682147858,2.14,2.1355,0.6650922868,2.2366734227,0.112,0,0.112,2.0235,0.6650922868,2.13
2021-01-29 03:30:00,2.1965,0.6369897958,2.286999836,0.2585,0,0.2585,1.9380000000000002,0.6369897958,2.04,2.187,0.6338672968,2.2770060935,0.2585,0,0.2585,1.9285,0.6338672968,2.03
2021-01-29 04:00:00,2.331,0.7618897558000001,2.4523533595,0.013000000000000001,0,0.013000000000000001,2.318,0.7618897558000001,2.44,2.3215,0.7587672568,2.4423533733,0.013000000000000001,0,0.013000000000000001,2.3085,0.7587672568,2.43
2021-01-29 04:30:00,2.1185,0.6494797918,2.2158218001,0.14250000000000002,0,0.14250000000000002,1.976,0.6494797918,2.08,2.109,0.6463572928,2.2058238257,0.14250000000000002,0,0.14250000000000002,1.9665,0.6463572928,2.07
2021-01-29 05:00:00,2.1205,0.6338672968,2.2132121453,0.192,0,0.192,1.9285,0.6338672968,2.03,2.111,0.6307447978,2.2032158315,0.192,0,0.192,1.919,0.6307447978,2.02
2021-01-29 05:30:00,2.1925,0.6744597838,2.2938945595,0.1405,0,0.1405,2.052,0.6744597838,2.16,2.183,0.6713372848,2.2838963965,0.1405,0,0.1405,2.0425,0.6713372848,2.15
2021-01-29 06:00:00,2.2685,0.6588472888,2.3622387686,0.264,0,0.264,2.0045,0.6588472888,2.11,2.2115,0.6401122948,2.3022762649,0.264,0,0.264,1.9475,0.6401122948,2.05
2021-01-29 06:30:00,2.4295,0.6838272808,2.5239037224,0.34900000000000003,0,0.34900000000000003,2.0805,0.6838272808,2.19,2.42,0.6807047818,2.5139130852,0.34900000000000003,0,0.34900000000000003,2.071,0.6807047818,2.18
2021-01-29 07:00:00,2.841,0.9117697078,2.9837233451,0.067,0,0.067,2.774,0.9117697078,2.92,2.765,0.8867897158,2.9037253658,0.067,0,0.067,2.698,0.8867897158,2.84
2021-01-29 07:30:00,3.1575,0.9960771807000001,3.3108874943,0.127,0,0.127,3.0305,0.9960771807000001,3.19,2.958,0.9305047018,3.100903578,0.127,0,0.127,2.831,0.9305047018,2.98
2021-01-29 08:00:00,3.314,1.0616496597,3.4798988491,0.084,0,0.084,3.23,1.0616496597,3.4,3.105,0.9929546817,3.2599055201000002,0.084,0,0.084,3.021,0.9929546817,3.18
2021-01-29 08:30:00,3.3485,1.0959971487,3.5233027119,0.014,0,0.014,3.3345000000000002,1.0959971487,3.51,3.3295,1.0897521507,3.5033027274,0.014,0,0.014,3.3155,1.0897521507,3.49
2021-01-29 09:00:00,3.3575,1.0897521507,3.5299243618,0.042,0,0.042,3.3155,1.0897521507,3.49,3.3385,1.0835071527,3.5099245006,0.042,0,0.042,3.2965,1.0835071527,3.47
2021-01-29 09:30:00,3.552,1.1459571327,3.7322810385,0.0655,0,0.0655,3.4865,1.1459571327,3.67,3.5235000000000003,1.1365896357,3.7022814925,0.0655,0,0.0655,3.458,1.1365896357,3.64
2021-01-29 10:00:00,3.6335,1.1834271207,3.8213638926,0.033,0,0.033,3.6005000000000003,1.1834271207,3.79,3.6145,1.1771821227,3.8013639657000002,0.033,0,0.033,3.5815,1.1771821227,3.77
2021-01-29 10:30:00,3.609,1.1615696277,3.7913223287,0.075,0,0.075,3.534,1.1615696277,3.7199999999999998,3.59,1.1553246297,3.7713227123,0.075,0,0.075,3.515,1.1553246297,3.7
2021-01-29 11:00:00,3.5425,1.1303446377,3.7184654429,0.10350000000000001,0,0.10350000000000001,3.439,1.1303446377,3.62,3.5235000000000003,1.1240996397,3.6984662024,0.10350000000000001,0,0.10350000000000001,3.42,1.1240996397,3.6
2021-01-29 11:30:00,3.524,1.0897521507,3.6886495835,0.20850000000000002,0,0.20850000000000002,3.3155,1.0897521507,3.49,3.4955,1.0803846537,3.658654295,0.20850000000000002,0,0.20850000000000002,3.287,1.0803846537,3.46
2021-01-29 12:00:00,3.561,1.0866296517,3.7231015296,0.255,0,0.255,3.306,1.0866296517,3.48,3.5324999999999998,1.0772621547,3.6931084468,0.255,0,0.255,3.2775,1.0772621547,3.45
2021-01-29 12:30:00,3.366,0.9055247098,3.4856751139,0.611,0,0.611,2.755,0.9055247098,2.9,3.347,0.8992797118,3.4657052673,0.611,0,0.611,2.7359999999999998,0.8992797118,2.88
2021-01-29 13:00:00,3.5095,1.0085671767,3.6515473433,0.441,0,0.441,3.0685000000000002,1.0085671767,3.23,3.4905,1.0023221787,3.6315616476,0.441,0,0.441,3.0495,1.0023221787,3.21
2021-01-29 13:30:00,3.339,0.9180147058,3.4628993633,0.546,0,0.546,2.793,0.9180147058,2.94,3.32,0.9117697078,3.4429237575,0.546,0,0.546,2.774,0.9117697078,2.92
2021-01-29 14:00:00,3.0955,0.8337072328,3.205805359,0.559,0,0.559,2.5365,0.8337072328,2.67,3.0765,0.8274622348,3.1858352122999998,0.559,0,0.559,2.5175,0.8274622348,2.65
2021-01-29 14:30:00,3.005,0.8024822428,3.1103058933,0.5635,0,0.5635,2.4415,0.8024822428,2.5700000000000003,2.9955,0.7993597438000001,3.1003219591,0.5635,0,0.5635,2.432,0.7993597438000001,2.56
2021-01-29 15:00:00,3.2375,0.9336272008000001,3.3694311093,0.397,0,0.397,2.8405,0.9336272008000001,2.99,3.209,0.9242597038,3.3394516017,0.397,0,0.397,2.8120000000000003,0.9242597038,2.96
2021-01-29 15:30:00,3.2165,0.9710971888000001,3.3598961293,0.262,0,0.262,2.9545,0.9710971888000001,3.11,3.188,0.9617296918,3.3299051038,0.262,0,0.262,2.926,0.9617296918,3.08
2021-01-29 16:00:00,3.1825,1.0179346737,3.3413316582,0.0855,0,0.0855,3.097,1.0179346737,3.26,3.154,1.0085671767,3.3113326245,0.0855,0,0.0855,3.0685000000000002,1.0085671767,3.23
2021-01-29 16:30:00,3.4155,1.1022421467,3.5889522148,0.062,0,0.062,3.3535,1.1022421467,3.5300000000000002,3.368,1.0866296517,3.5389529525,0.062,0,0.062,3.306,1.0866296517,3.48
2021-01-29 17:00:00,3.4555,1.0554046617,3.6130816833,0.24450000000000002,0,0.24450000000000002,3.211,1.0554046617,3.38,3.3985,1.0366696677,3.5530953055,0.24450000000000002,0,0.24450000000000002,3.154,1.0366696677,3.32
2021-01-29 17:30:00,3.528,1.1022421467,3.6961766394,0.17450000000000002,0,0.17450000000000002,3.3535,1.1022421467,3.5300000000000002,3.4995,1.0928746497,3.666179926,0.17450000000000002,0,0.17450000000000002,3.325,1.0928746497,3.5
2021-01-29 18:00:00,3.7855,1.1990396157,3.9708571178,0.1375,0,0.1375,3.648,1.1990396157,3.84,3.719,1.1771821227,3.9008612831000002,0.1375,0,0.1375,3.5815,1.1771821227,3.77
2021-01-29 18:30:00,3.6645,1.1927946177,3.8537409423,0.035500000000000004,0,0.035500000000000004,3.629,1.1927946177,3.8200000000000003,3.617,1.1771821227,3.8037411518,0.035500000000000004,0,0.035500000000000004,3.5815,1.1771821227,3.77
2021-01-29 19:00:00,3.677,1.2084071127,3.8704750031,0.0005,0,0.0005,3.6765,1.2084071127,3.87,3.6390000000000002,1.1959171167,3.8304750032,0.0005,0,0.0005,3.6385,1.1959171167,3.83
2021-01-29 19:30:00,3.3915,1.0897521507,3.5622790458,0.076,0,0.076,3.3155,1.0897521507,3.49,3.3725,1.0835071527,3.5422794921,0.076,0,0.076,3.2965,1.0835071527,3.47
2021-01-29 20:00:00,3.039,0.9148922068,3.1737278948,0.2555,0,0.2555,2.7835,0.9148922068,2.93,3.02,0.9086472088,3.1537342548,0.2555,0,0.2555,2.7645,0.9086472088,2.91
2021-01-29 20:30:00,2.859,0.9024022108,2.9980344811,0.1135,0,0.1135,2.7455,0.9024022108,2.89,2.84,0.8961572128,2.978035888,0.1135,0,0.1135,2.7265,0.8961572128,2.87
2021-01-29 21:00:00,2.661,0.8555647258,2.7951586717,0.058,0,0.058,2.6029999999999998,0.8555647258,2.74,2.6515,0.8524422268,2.7851588824,0.058,0,0.058,2.5935,0.8524422268,2.73
2021-01-29 21:30:00,2.508,0.7712572528,2.6239096307,0.1615,0,0.1615,2.3465,0.7712572528,2.47,2.4985,0.7681347538000001,2.6139114847,0.1615,0,0.1615,2.337,0.7681347538000001,2.46
2021-01-29 22:00:00,2.551,0.8212172368,2.6799251389,0.052500000000000005,0,0.052500000000000005,2.4985,0.8212172368,2.63,2.5415,0.8180947378000001,2.6699253267,0.052500000000000005,0,0.052500000000000005,2.489,0.8180947378000001,2.62
2021-01-29 22:30:00,2.384,0.7806247498000001,2.5085515741,0.009000000000000001,0,0.009000000000000001,2.375,0.7806247498000001,2.5,2.3745,0.7775022508,2.4985515804,0.009000000000000001,0,0.009000000000000001,2.3655,0.7775022508,2.49
2021-01-29 23:00:00,2.181,0.7025622748,2.291365259,0.043500000000000004,0,0.043500000000000004,2.1375,0.7025622748,2.25,2.1715,0.6994397758,2.2813654354,0.043500000000000004,0,0.043500000000000004,2.128,0.6994397758,2.24
2021-01-29 23:30:00,2.1035,0.6682147858,2.2070847854,0.07050000000000001,0,0.07050000000000001,2.033,0.6682147858,2.14,2.094,0.6650922868,2.1970852851,0.07050000000000001,0,0.07050000000000001,2.0235,0.6650922868,2.13
2021-01-30 00:00:00,2.046,0.6526022908,2.14755809,0.060500000000000005,0,0.060500000000000005,1.9855,0.6526022908,2.09,2.0365,0.6494797918,2.1375584787,0.060500000000000005,0,0.060500000000000005,1.976,0.6494797918,2.08
2021-01-30 00:30:00,2.1425,0.6838272808,2.2489833259,0.062,0,0.062,2.0805,0.6838272808,2.19,2.1235,0.6775822828,2.2289840735,0.062,0,0.062,2.0615,0.6775822828,2.17
2021-01-30 01:00:00,2.1075,0.6900722788,2.2176014069,0.008,0,0.008,2.0995,0.6900722788,2.21,2.098,0.6869497798,2.2076014133,0.008,0,0.008,2.09,0.6869497798,2.2
2021-01-30 01:30:00,2.1175,0.6900722788,2.2271070922,0.018000000000000002,0,0.018000000000000002,2.0995,0.6900722788,2.21,2.108,0.6869497798,2.2171071242,0.018000000000000002,0,0.018000000000000002,2.09,0.6869497798,2.2
2021-01-30 02:00:00,2.085,0.6619697878,2.187562342,0.07100000000000001,0,0.07100000000000001,2.014,0.6619697878,2.12,2.0755,0.6588472888,2.1775628579,0.07100000000000001,0,0.07100000000000001,2.0045,0.6588472888,2.11
2021-01-30 02:30:00,2.1975,0.7212972688,2.3128501897,0.003,0,0.003,2.1945,0.7212972688,2.31,2.188,0.7181747698000001,2.3028501905,0.003,0,0.003,2.185,0.7181747698000001,2.3
2021-01-30 03:00:00,2.0465,0.6713372848,2.1538003622,0.004,0,0.004,2.0425,0.6713372848,2.15,2.0275,0.6650922868,2.1338003655,0.004,0,0.004,2.0235,0.6650922868,2.13
2021-01-30 03:30:00,2.005,0.6463572928,2.1066093017,0.0385,0,0.0385,1.9665,0.6463572928,2.07,1.986,0.6401122948,2.0866096305,0.0385,0,0.0385,1.9475,0.6401122948,2.05
2021-01-30 04:00:00,1.887,0.6120098038,1.9837653591,0.025,0,0.025,1.862,0.6120098038,1.96,1.8775,0.6088873048,1.9737654369,0.025,0,0.025,1.8525,0.6088873048,1.9500000000000002
2021-01-30 04:30:00,1.8820000000000001,0.6182548018,1.9809500246,0.001,0,0.001,1.881,0.6182548018,1.98,1.8725,0.6151323028,1.9709500247,0.001,0,0.001,1.8715000000000002,0.6151323028,1.97
2021-01-30 05:00:00,1.9220000000000002,0.6307447978,2.0228502169,0.003,0,0.003,1.919,0.6307447978,2.02,1.9125,0.6276222988,2.012850218,0.003,0,0.003,1.9095,0.6276222988,2.01
2021-01-30 05:30:00,2.0685000000000002,0.6713372848,2.1747151538,0.026000000000000002,0,0.026000000000000002,2.0425,0.6713372848,2.15,2.0115,0.6526022908,2.1147155837,0.026000000000000002,0,0.026000000000000002,1.9855,0.6526022908,2.09
2021-01-30 06:00:00,2.1195,0.6963172768,2.2309500219,0.001,0,0.001,2.1185,0.6963172768,2.23,2.0435,0.6713372848,2.1509500227,0.001,0,0.001,2.0425,0.6713372848,2.15
2021-01-30 06:30:00,2.072,0.6807047818,2.1809500224,0.001,0,0.001,2.071,0.6807047818,2.18,2.0625,0.6775822828,2.1709500225,0.001,0,0.001,2.0615,0.6775822828,2.17
2021-01-30 07:00:00,2.1705,0.7088072728,2.2833041847,0.014,0,0.014,2.1565,0.7088072728,2.27,2.161,0.7056847738,2.2733042031,0.014,0,0.014,2.147,0.7056847738,2.26
2021-01-30 07:30:00,2.252,0.7400322628,2.3704750051,0.0005,0,0.0005,2.2515,0.7400322628,2.37,2.2425,0.7369097638000001,2.3604750052,0.0005,0,0.0005,2.242,0.7369097638000001,2.36
2021-01-30 08:00:00,2.2765,0.7056847738,2.3833680475,0.1295,0,0.1295,2.147,0.7056847738,2.26,2.267,0.7025622748,2.3733694929,0.1295,0,0.1295,2.1375,0.7025622748,2.25
2021-01-30 08:30:00,2.4445,0.7525222588,2.5577079583,0.155,0,0.155,2.2895,0.7525222588,2.41,2.416,0.7431547618000001,2.5277133936,0.155,0,0.155,2.261,0.7431547618000001,2.38
2021-01-30 09:00:00,2.581,0.7899922468,2.6991940927,0.17750000000000002,0,0.17750000000000002,2.4035,0.7899922468,2.5300000000000002,2.5620000000000003,0.7837472488,2.6791983409,0.17750000000000002,0,0.17750000000000002,2.3845,0.7837472488,2.51
2021-01-30 09:30:00,2.7395,0.8461972288,2.8672129324,0.165,0,0.165,2.5745,0.8461972288,2.71,2.7205,0.8399522308,2.8472161843,0.165,0,0.165,2.5555,0.8399522308,2.69
2021-01-30 10:00:00,2.749,0.8024822428,2.8637351047,0.3075,0,0.3075,2.4415,0.8024822428,2.5700000000000003,2.7395,0.7993597438000001,2.8537407468,0.3075,0,0.3075,2.432,0.7993597438000001,2.56
2021-01-30 10:30:00,2.862,0.8867897158,2.9962376408,0.164,0,0.164,2.698,0.8867897158,2.84,2.843,0.8805447178,2.9762405817,0.164,0,0.164,2.6790000000000003,0.8805447178,2.8200000000000003
2021-01-30 11:00:00,2.824,0.7962372448,2.9341045908,0.4015,0,0.4015,2.4225,0.7962372448,2.55,2.8145,0.7931147458000001,2.9241137546,0.4015,0,0.4015,2.4130000000000003,0.7931147458000001,2.54
2021-01-30 11:30:00,2.779,0.8118497398000001,2.8951581995,0.309,0,0.309,2.47,0.8118497398000001,2.6,2.76,0.8056047418000001,2.8751693863,0.309,0,0.309,2.451,0.8056047418000001,2.58
2021-01-30 12:00:00,2.884,0.7775022508,2.9869659774,0.5185000000000001,0,0.5185000000000001,2.3655,0.7775022508,2.49,2.8745000000000003,0.7743797518000001,2.9769807272,0.5185000000000001,0,0.5185000000000001,2.356,0.7743797518000001,2.48
2021-01-30 12:30:00,3.0445,0.9211372048,3.1807976987,0.242,0,0.242,2.8025,0.9211372048,2.95,3.0065,0.9086472088,3.1408091314,0.242,0,0.242,2.7645,0.9086472088,2.91
2021-01-30 13:00:00,3.208,0.9429946978,3.3437259158,0.339,0,0.339,2.8689999999999998,0.9429946978,3.02,3.1035,0.9086472088,3.2337829241,0.339,0,0.339,2.7645,0.9086472088,2.91
2021-01-30 13:30:00,3.2375,1.0522821627,3.4042185594,0.036000000000000004,0,0.036000000000000004,3.2015000000000002,1.0522821627,3.37,3.114,1.0116896757,3.2742192963,0.036000000000000004,0,0.036000000000000004,3.078,1.0116896757,3.24
2021-01-30 14:00:00,3.048,0.9523621948000001,3.1933208029,0.1505,0,0.1505,2.8975,0.9523621948000001,3.05,2.9530000000000003,0.9211372048,3.0933319819,0.1505,0,0.1505,2.8025,0.9211372048,2.95
2021-01-30 14:30:00,3.0275,0.9367496998,3.1691096936,0.17750000000000002,0,0.17750000000000002,2.85,0.9367496998,3.0,2.923,0.9024022108,3.0591271222,0.17750000000000002,0,0.17750000000000002,2.7455,0.9024022108,2.89
2021-01-30 15:00:00,3.177,1.0116896757,3.3341933057,0.099,0,0.099,3.078,1.0116896757,3.24,3.0725,0.9773421867000001,3.2241981949,0.099,0,0.099,2.9735,0.9773421867000001,3.13
2021-01-30 15:30:00,2.9345,0.9117697078,3.0728837026,0.1605,0,0.1605,2.774,0.9117697078,2.92,2.925,0.9086472088,3.062885037,0.1605,0,0.1605,2.7645,0.9086472088,2.91
2021-01-30 16:00:00,3.054,0.9898321827000001,3.210402428,0.0425,0,0.0425,3.0115,0.9898321827000001,3.17,3.035,0.9835871847000001,3.1904026,0.0425,0,0.0425,2.9925,0.9835871847000001,3.15
2021-01-30 16:30:00,3.2045,1.0397921667,3.3689743246,0.041,0,0.041,3.1635,1.0397921667,3.33,3.1855,1.0335471687,3.3489744699,0.041,0,0.041,3.1445,1.0335471687,3.31
2021-01-30 17:00:00,3.3925,1.0647721587,3.5556709634,0.153,0,0.153,3.2395,1.0647721587,3.41,3.364,1.0554046617,3.5256736945,0.153,0,0.153,3.211,1.0554046617,3.38
2021-01-30 17:30:00,3.371,1.0554046617,3.5323533232,0.16,0,0.16,3.211,1.0554046617,3.38,3.352,1.0491596637,3.5123553351,0.16,0,0.16,3.192,1.0491596637,3.36
2021-01-30 18:00:00,3.278,1.0335471687,3.4370777923,0.1335,0,0.1335,3.1445,1.0335471687,3.31,3.2495,1.0241796717,3.4070800181,0.1335,0,0.1335,3.116,1.0241796717,3.2800000000000002
2021-01-30 18:30:00,3.187,1.0210571727,3.3465694001,0.0805,0,0.0805,3.1065,1.0210571727,3.27,3.168,1.0148121747,3.3265699677000002,0.0805,0,0.0805,3.0875,1.0148121747,3.25
2021-01-30 19:00:00,3.066,0.9835871847000001,3.2199067921,0.07350000000000001,0,0.07350000000000001,2.9925,0.9835871847000001,3.15,3.047,0.9773421867000001,3.1999073033,0.07350000000000001,0,0.07350000000000001,2.9735,0.9773421867000001,3.13
2021-01-30 19:30:00,2.9135,0.9336272008000001,3.0594349151,0.073,0,0.073,2.8405,0.9336272008000001,2.99,2.8945,0.9273822028,3.0394354739,0.073,0,0.073,2.8215,0.9273822028,2.9699999999999998
2021-01-30 20:00:00,2.6975,0.8586872248,2.8308744232,0.085,0,0.085,2.6125,0.8586872248,2.75,2.688,0.8555647258,2.8208748643,0.085,0,0.085,2.6029999999999998,0.8555647258,2.74
2021-01-30 20:30:00,2.4645,0.7868697478000001,2.5870686597,0.07050000000000001,0,0.07050000000000001,2.394,0.7868697478000001,2.52,2.4455,0.7806247498000001,2.5670693894000003,0.07050000000000001,0,0.07050000000000001,2.375,0.7806247498000001,2.5
2021-01-30 21:00:00,2.4115,0.7431547618000001,2.5234126198,0.1505,0,0.1505,2.261,0.7431547618000001,2.38,2.402,0.7400322628,2.513414361,0.1505,0,0.1505,2.2515,0.7400322628,2.37
2021-01-30 21:30:00,2.3755,0.7462772608,2.4899658632,0.105,0,0.105,2.2705,0.7462772608,2.39,2.366,0.7431547618000001,2.4799667336,0.105,0,0.105,2.261,0.7431547618000001,2.38
2021-01-30 22:00:00,2.299,0.7088072728,2.4057865138,0.14250000000000002,0,0.14250000000000002,2.1565,0.7088072728,2.27,2.2895,0.7056847738,2.3957882315,0.14250000000000002,0,0.14250000000000002,2.147,0.7056847738,2.26
2021-01-30 22:30:00,2.1085,0.6401122948,2.203523542,0.161,0,0.161,1.9475,0.6401122948,2.05,2.099,0.6369897958,2.1935261567,0.161,0,0.161,1.9380000000000002,0.6369897958,2.04
2021-01-30 23:00:00,2.051,0.6588472888,2.1542239322,0.0465,0,0.0465,2.0045,0.6588472888,2.11,2.032,0.6526022908,2.1342243907,0.0465,0,0.0465,1.9855,0.6526022908,2.09
2021-01-30 23:30:00,3.268,1.0741396557,3.44,0.0,0,0.0,3.268,1.0741396557,3.44,3.249,1.0678946577,3.42,0.0,0,0.0,3.249,1.0678946577,3.42
2021-01-31 00:00:00,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2021-01-31 00:30:00,1.9245,0.6120098038,2.0194692991,0.0625,0,0.0625,1.862,0.6120098038,1.96,1.9245,0.6120098038,2.0194692991,0.0625,0,0.0625,1.862,0.6120098038,1.96
2021-01-31 01:00:00,2.0125,0.6494797918,2.1147057124,0.036500000000000005,0,0.036500000000000005,1.976,0.6494797918,2.08,2.003,0.6463572928,2.1047058583,0.036500000000000005,0,0.036500000000000005,1.9665,0.6463572928,2.07
2021-01-31 01:30:00,1.8715000000000002,0.5839073129,1.9604744324,0.095,0,0.095,1.7765,0.5839073129,1.87,1.862,0.5807848139,1.950475583,0.095,0,0.095,1.767,0.5807848139,1.8599999999999999
2021-01-31 02:00:00,1.7405,0.5495598239,1.8252003315,0.0685,0,0.0685,1.6720000000000002,0.5495598239,1.76,1.7309999999999999,0.5464373249,1.8152010219,0.0685,0,0.0685,1.6625,0.5464373249,1.75
2021-01-31 02:30:00,1.9015,0.5558048219,1.9810656854,0.21050000000000002,0,0.21050000000000002,1.691,0.5558048219,1.78,1.9015,0.5558048219,1.9810656854,0.21050000000000002,0,0.21050000000000002,1.691,0.5558048219,1.78
2021-01-31 03:00:00,2.049,0.6557247898,2.1513660776,0.054,0,0.054,1.995,0.6557247898,2.1,2.03,0.6494797918,2.1313666977,0.054,0,0.054,1.976,0.6494797918,2.08
2021-01-31 03:30:00,1.9889999999999999,0.6369897958,2.0885107134,0.051000000000000004,0,0.051000000000000004,1.9380000000000002,0.6369897958,2.04,1.9605000000000001,0.6276222988,2.0585115982,0.051000000000000004,0,0.051000000000000004,1.9095,0.6276222988,2.01
