Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-31 04:00:00,1.9635,0.6338672968,2.0632789438,0.035,0,0.035,1.9285,0.6338672968,2.03,1.9540000000000002,0.6307447978,2.0532790848,0.035,0,0.035,1.919,0.6307447978,2.02
2021-01-31 04:30:00,1.8445,0.5464373249,1.9237395874,0.182,0,0.182,1.6625,0.5464373249,1.75,1.835,0.5433148259,1.9137439745,0.182,0,0.182,1.653,0.5433148259,1.74
2021-01-31 05:00:00,1.929,0.6088873048,2.0228160445,0.0765,0,0.0765,1.8525,0.6088873048,1.9500000000000002,1.9195000000000002,0.6057648058,2.0128167453,0.0765,0,0.0765,1.843,0.6057648058,1.94
2021-01-31 05:30:00,1.9375,0.5995198078,2.0281346726,0.1135,0,0.1135,1.824,0.5995198078,1.92,1.928,0.5963973088,2.018136207,0.1135,0,0.1135,1.8145,0.5963973088,1.9100000000000001
2021-01-31 06:00:00,1.9465,0.6276222988,2.0451826324,0.037,0,0.037,1.9095,0.6276222988,2.01,1.937,0.6244997998,2.0351827928,0.037,0,0.037,1.9,0.6244997998,2.0
2021-01-31 06:30:00,2.147,0.7025622748,2.2590269476,0.0095,0,0.0095,2.1375,0.7025622748,2.25,2.1375,0.6994397758,2.2490269563,0.0095,0,0.0095,2.128,0.6994397758,2.24
2021-01-31 07:00:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2021-01-31 07:30:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2021-01-31 08:00:00,2.4175,0.7868697478000001,2.5423355896,0.0235,0,0.0235,2.394,0.7868697478000001,2.52,2.408,0.7837472488,2.5323356314,0.0235,0,0.0235,2.3845,0.7837472488,2.51
2021-01-31 08:30:00,2.346,0.6900722788,2.4453866259,0.24650000000000002,0,0.24650000000000002,2.0995,0.6900722788,2.21,2.308,0.6775822828,2.4054067743,0.24650000000000002,0,0.24650000000000002,2.0615,0.6775822828,2.17
2021-01-31 09:00:00,2.4859999999999998,0.7931147458000001,2.6094495588,0.073,0,0.073,2.4130000000000003,0.7931147458000001,2.54,2.4575,0.7837472488,2.5794507167000003,0.073,0,0.073,2.3845,0.7837472488,2.51
2021-01-31 09:30:00,2.6985,0.8774222188,2.8375644486000002,0.029,0,0.029,2.6695,0.8774222188,2.81,2.689,0.8742997198,2.8275644997000002,0.029,0,0.029,2.66,0.8742997198,2.8
2021-01-31 10:00:00,2.9465,0.9305047018,3.0899354767,0.1155,0,0.1155,2.831,0.9305047018,2.98,2.9370000000000003,0.9273822028,3.0799361601,0.1155,0,0.1155,2.8215,0.9273822028,2.9699999999999998
2021-01-31 10:30:00,3.002,0.9523621948000001,3.1494440382,0.10450000000000001,0,0.10450000000000001,2.8975,0.9523621948000001,3.05,2.9450000000000003,0.9336272008000001,3.0894473211,0.10450000000000001,0,0.10450000000000001,2.8405,0.9336272008000001,2.99
2021-01-31 11:00:00,3.0805,0.9211372048,3.2152719947,0.278,0,0.278,2.8025,0.9211372048,2.95,3.0615,0.9148922068,3.1952793305,0.278,0,0.278,2.7835,0.9148922068,2.93
2021-01-31 11:30:00,3.1945,0.9617296918,3.3361286321,0.2685,0,0.2685,2.926,0.9617296918,3.08,3.1755,0.9554846938,3.3161349867,0.2685,0,0.2685,2.907,0.9554846938,3.06
2021-01-31 12:00:00,3.335,1.0179346737,3.4868920259,0.23800000000000002,0,0.23800000000000002,3.097,1.0179346737,3.26,3.316,1.0116896757,3.4668965949,0.23800000000000002,0,0.23800000000000002,3.078,1.0116896757,3.24
2021-01-31 12:30:00,3.489,1.0179346737,3.6344617208,0.392,0,0.392,3.097,1.0179346737,3.26,3.47,1.0116896757,3.6144731290000003,0.392,0,0.392,3.078,1.0116896757,3.24
2021-01-31 13:00:00,3.5165,1.0491596637,3.669674134,0.3245,0,0.3245,3.192,1.0491596637,3.36,3.4975,1.0429146657,3.6496818012,0.3245,0,0.3245,3.173,1.0429146657,3.34
2021-01-31 13:30:00,3.503,1.1178546417,3.6770379383,0.10200000000000001,0,0.10200000000000001,3.401,1.1178546417,3.58,3.465,1.1053646457,3.6370394554,0.10200000000000001,0,0.10200000000000001,3.363,1.1053646457,3.54
2021-01-31 14:00:00,3.2805,1.0116896757,3.4329573621,0.2025,0,0.2025,3.078,1.0116896757,3.24,3.2615,1.0054446777,3.4129607748,0.2025,0,0.2025,3.059,1.0054446777,3.22
2021-01-31 14:30:00,3.232,1.0116896757,3.3866414041,0.154,0,0.154,3.078,1.0116896757,3.24,3.213,1.0054446777,3.3666434323,0.154,0,0.154,3.059,1.0054446777,3.22
2021-01-31 15:00:00,3.363,1.0678946577,3.5284795592,0.114,0,0.114,3.249,1.0678946577,3.42,3.3535,1.0647721587,3.5184800696,0.114,0,0.114,3.2395,1.0647721587,3.41
2021-01-31 15:30:00,3.463,1.1022421467,3.6341858442,0.1095,0,0.1095,3.3535,1.1022421467,3.5300000000000002,3.444,1.0959971487,3.6141867342,0.1095,0,0.1095,3.3345000000000002,1.0959971487,3.51
2021-01-31 16:00:00,3.465,1.0897521507,3.6323249786,0.1495,0,0.1495,3.3155,1.0897521507,3.49,3.446,1.0835071527,3.6123266394,0.1495,0,0.1495,3.2965,1.0835071527,3.47
2021-01-31 16:30:00,3.5475,1.1646921266999999,3.7338002089,0.004,0,0.004,3.5435,1.1646921266999999,3.73,3.5095,1.1522021307,3.6938002112,0.004,0,0.004,3.5055,1.1522021307,3.69
2021-01-31 17:00:00,3.4939999999999998,1.0897521507,3.6599994194,0.17850000000000002,0,0.17850000000000002,3.3155,1.0897521507,3.49,3.4655,1.0803846537,3.630002927,0.17850000000000002,0,0.17850000000000002,3.287,1.0803846537,3.46
2021-01-31 17:30:00,3.638,1.1084871447,3.8031286791000003,0.2655,0,0.2655,3.3725,1.1084871447,3.55,3.5715,1.0866296517,3.733145624,0.2655,0,0.2655,3.306,1.0866296517,3.48
2021-01-31 18:00:00,3.886,1.2771020907000001,4.090475003,0.0005,0,0.0005,3.8855,1.2771020907000001,4.09,3.8575,1.2677345937,4.060475003,0.0005,0,0.0005,3.857,1.2677345937,4.06
2021-01-31 18:30:00,3.6205,1.1646921266999999,3.8032259991,0.077,0,0.077,3.5435,1.1646921266999999,3.73,3.6015,1.1584471287,3.7832264008000003,0.077,0,0.077,3.5245,1.1584471287,3.71
2021-01-31 19:00:00,3.4685,1.1365896357,3.6499764725,0.0105,0,0.0105,3.458,1.1365896357,3.64,3.44,1.1272221387,3.6199764847,0.0105,0,0.0105,3.4295,1.1272221387,3.61
2021-01-31 19:30:00,3.382,1.1116096437,3.56,0.0,0,0.0,3.382,1.1116096437,3.56,3.363,1.1053646457,3.54,0.0,0,0.0,3.363,1.1053646457,3.54
2021-01-31 20:00:00,2.9370000000000003,0.9461171968000001,3.0856290688,0.0585,0,0.0585,2.8785,0.9461171968000001,3.03,2.918,0.9398721988000001,3.0656294215,0.0585,0,0.0585,2.8595,0.9398721988000001,3.01
2021-01-31 20:30:00,2.854,0.8586872248,2.9803791286,0.24150000000000002,0,0.24150000000000002,2.6125,0.8586872248,2.75,2.835,0.8524422268,2.9603855745,0.24150000000000002,0,0.24150000000000002,2.5935,0.8524422268,2.73
2021-01-31 21:00:00,2.7305,0.8493197278,2.8595409160000003,0.14650000000000002,0,0.14650000000000002,2.584,0.8493197278,2.7199999999999998,2.721,0.8461972288,2.8495422001,0.14650000000000002,0,0.14650000000000002,2.5745,0.8461972288,2.71
2021-01-31 21:30:00,2.7425,0.8805447178,2.8803932457,0.0635,0,0.0635,2.6790000000000003,0.8805447178,2.8200000000000003,2.6855,0.8618097238,2.8203946976000003,0.0635,0,0.0635,2.622,0.8618097238,2.76
2021-01-31 22:00:00,2.7645,0.8930347138,2.9051628612,0.0475,0,0.0475,2.717,0.8930347138,2.86,2.6695,0.8618097238,2.8051642109,0.0475,0,0.0475,2.622,0.8618097238,2.76
2021-01-31 22:30:00,2.561,0.8180947378000001,2.6884940022,0.07200000000000001,0,0.07200000000000001,2.489,0.8180947378000001,2.62,2.5135,0.8024822428,2.6384957836,0.07200000000000001,0,0.07200000000000001,2.4415,0.8024822428,2.5700000000000003
2021-01-31 23:00:00,2.4305,0.7899922468,2.5556639059,0.027,0,0.027,2.4035,0.7899922468,2.5300000000000002,2.4115,0.7837472488,2.5356640156,0.027,0,0.027,2.3845,0.7837472488,2.51
2021-01-31 23:30:00,2.1665,0.6900722788,2.2737462479,0.067,0,0.067,2.0995,0.6900722788,2.21,2.157,0.6869497798,2.2637466731,0.067,0,0.067,2.09,0.6869497798,2.2
2021-02-01 00:00:00,2.175,0.6900722788,2.281846785,0.0755,0,0.0755,2.0995,0.6900722788,2.21,2.1655,0.6869497798,2.271847321,0.0755,0,0.0755,2.09,0.6869497798,2.2
2021-02-01 00:30:00,2.2415,0.7181747698000001,2.3537411179,0.0565,0,0.0565,2.185,0.7181747698000001,2.3,2.2225,0.7119297718,2.3337416845,0.0565,0,0.0565,2.166,0.7119297718,2.2800000000000002
2021-02-01 01:00:00,2.2715,0.6744597838,2.3695164591,0.2195,0,0.2195,2.052,0.6744597838,2.16,2.262,0.6713372848,2.3595206611,0.2195,0,0.2195,2.0425,0.6713372848,2.15
2021-02-01 01:30:00,2.2145,0.7056847738,2.3242205683,0.0675,0,0.0675,2.147,0.7056847738,2.26,2.205,0.7025622748,2.3142209812,0.0675,0,0.0675,2.1375,0.7025622748,2.25
2021-02-01 02:00:00,2.2205,0.7088072728,2.3308856686,0.064,0,0.064,2.1565,0.7088072728,2.27,2.211,0.7056847738,2.3208860377000002,0.064,0,0.064,2.147,0.7056847738,2.26
2021-02-01 02:30:00,2.221,0.7212972688,2.3351896604,0.026500000000000003,0,0.026500000000000003,2.1945,0.7212972688,2.31,2.2115,0.7181747698000001,2.3251897234,0.026500000000000003,0,0.026500000000000003,2.185,0.7181747698000001,2.3
2021-02-01 03:00:00,2.1905,0.7025622748,2.3004095288,0.053,0,0.053,2.1375,0.7025622748,2.25,2.1715,0.6963172768,2.2804100508,0.053,0,0.053,2.1185,0.6963172768,2.23
2021-02-01 03:30:00,2.3205,0.7618897558000001,2.4423751248,0.0025,0,0.0025,2.318,0.7618897558000001,2.44,2.3015,0.7556447578000001,2.4223751258,0.0025,0,0.0025,2.299,0.7556447578000001,2.42
2021-02-01 04:00:00,2.038,0.6619697878,2.1428131043,0.024,0,0.024,2.014,0.6619697878,2.12,2.0285,0.6588472888,2.1328131658,0.024,0,0.024,2.0045,0.6588472888,2.11
2021-02-01 04:30:00,2.033,0.6432347938,2.1323320567,0.076,0,0.076,1.957,0.6432347938,2.06,2.0235,0.6401122948,2.1223326789,0.076,0,0.076,1.9475,0.6401122948,2.05
2021-02-01 05:00:00,2.0085,0.6588472888,2.113800369,0.004,0,0.004,2.0045,0.6588472888,2.11,1.999,0.6557247898,2.1038003708,0.004,0,0.004,1.995,0.6557247898,2.1
2021-02-01 05:30:00,2.4325,0.7993597438000001,2.5604750048,0.0005,0,0.0005,2.432,0.7993597438000001,2.56,2.423,0.7962372448,2.5504750048,0.0005,0,0.0005,2.4225,0.7962372448,2.55
2021-02-01 06:00:00,2.394,0.7837472488,2.5190267466,0.0095,0,0.0095,2.3845,0.7837472488,2.51,2.3845,0.7806247498000001,2.5090267535,0.0095,0,0.0095,2.375,0.7806247498000001,2.5
2021-02-01 06:30:00,2.542,0.7993597438000001,2.6647213738,0.11,0,0.11,2.432,0.7993597438000001,2.56,2.523,0.7931147458000001,2.6447230479,0.11,0,0.11,2.4130000000000003,0.7931147458000001,2.54
2021-02-01 07:00:00,2.7355,0.8524422268,2.8652430961,0.14200000000000002,0,0.14200000000000002,2.5935,0.8524422268,2.73,2.726,0.8493197278,2.8552442978,0.14200000000000002,0,0.14200000000000002,2.584,0.8493197278,2.7199999999999998
2021-02-01 07:30:00,2.9699999999999998,0.9211372048,3.1095648811,0.1675,0,0.1675,2.8025,0.9211372048,2.95,2.9605,0.9180147058,3.0995663003,0.1675,0,0.1675,2.793,0.9180147058,2.94
2021-02-01 08:00:00,3.5625,1.1709371247,3.75,0.0,0,0.0,3.5625,1.1709371247,3.75,3.5435,1.1646921266999999,3.73,0.0,0,0.0,3.5435,1.1646921266999999,3.73
2021-02-01 08:30:00,3.5055,1.1178546417,3.6794196893,0.10450000000000001,0,0.10450000000000001,3.401,1.1178546417,3.58,3.4865,1.1116096437,3.6594204801,0.10450000000000001,0,0.10450000000000001,3.382,1.1116096437,3.56
2021-02-01 09:00:00,3.617,1.1365896357,3.7913750804,0.159,0,0.159,3.458,1.1365896357,3.64,3.6075,1.1334671367,3.7813759401,0.159,0,0.159,3.4485,1.1334671367,3.63
2021-02-01 09:30:00,3.7039999999999997,1.1646921266999999,3.8827984431,0.1605,0,0.1605,3.5435,1.1646921266999999,3.73,3.6470000000000002,1.1459571327,3.8228035197,0.1605,0,0.1605,3.4865,1.1459571327,3.67
2021-02-01 10:00:00,3.6315,1.1303446377,3.8033500036000003,0.1925,0,0.1925,3.439,1.1303446377,3.62,3.6125,1.1240996397,3.7833525145999998,0.1925,0,0.1925,3.42,1.1240996397,3.6
2021-02-01 10:30:00,3.7055,1.1803046217,3.8889393477,0.1145,0,0.1145,3.591,1.1803046217,3.7800000000000002,3.696,1.1771821227,3.8789397714,0.1145,0,0.1145,3.5815,1.1771821227,3.77
2021-02-01 11:00:00,3.779,1.2208971087,3.9713260695,0.0645,0,0.0645,3.7145,1.2208971087,3.91,3.76,1.2146521107,3.951326328,0.0645,0,0.0645,3.6955,1.2146521107,3.89
2021-02-01 11:30:00,3.8365,1.2302646057,4.0289307825,0.0935,0,0.0935,3.743,1.2302646057,3.94,3.8175,1.2240196077,4.0089313102,0.0935,0,0.0935,3.724,1.2240196077,3.92
2021-02-01 12:00:00,3.9185,1.2489995997,4.1127414519,0.11850000000000001,0,0.11850000000000001,3.8,1.2489995997,4.0,3.8995,1.2427546017,4.0927422653,0.11850000000000001,0,0.11850000000000001,3.781,1.2427546017,3.98
2021-02-01 12:30:00,4.049,1.3083270807,4.2551287583,0.0685,0,0.0685,3.9805,1.3083270807,4.19,4.03,1.3020820827000001,4.2351290122,0.0685,0,0.0685,3.9615,1.3020820827000001,4.17
2021-02-01 13:00:00,4.4145,1.4301045416,4.6403673615,0.0635,0,0.0635,4.351,1.4301045416,4.58,4.3955,1.4238595435999999,4.6203675449,0.0635,0,0.0635,4.332,1.4238595435999999,4.5600000000000005
2021-02-01 13:30:00,4.041,1.2958370847,4.2436864576,0.0985,0,0.0985,3.9425,1.2958370847,4.15,4.0125,1.2864695877,4.2136872511,0.0985,0,0.0985,3.914,1.2864695877,4.12
2021-02-01 14:00:00,3.86,1.1927946177,4.0400939346,0.231,0,0.231,3.629,1.1927946177,3.8200000000000003,3.841,1.1865496197,4.0200971381,0.231,0,0.231,3.61,1.1865496197,3.8
2021-02-01 14:30:00,4.092,1.3301845737,4.3027729431,0.045,0,0.045,4.047,1.3301845737,4.26,4.0445,1.3145720787,4.2527732129,0.045,0,0.045,3.9995000000000003,1.3145720787,4.21
2021-02-01 15:00:00,3.948,1.2833470887,4.1513472211,0.043500000000000004,0,0.043500000000000004,3.9045,1.2833470887,4.11,3.9290000000000003,1.2771020907000001,4.1313473287,0.043500000000000004,0,0.043500000000000004,3.8855,1.2771020907000001,4.09
2021-02-01 15:30:00,3.8305,1.1615696277,4.0027458388,0.29650000000000004,0,0.29650000000000004,3.534,1.1615696277,3.7199999999999998,3.8115,1.1553246297,3.9827512162,0.29650000000000004,0,0.29650000000000004,3.515,1.1553246297,3.7
2021-02-01 16:00:00,4.0395,1.3239395757,4.2509265167,0.0115,0,0.0115,4.028,1.3239395757,4.24,4.011,1.3145720787,4.2209265274,0.0115,0,0.0115,3.9995000000000003,1.3145720787,4.21
2021-02-01 16:30:00,3.9795,1.2927145857,4.1842001924,0.0465,0,0.0465,3.933,1.2927145857,4.14,3.9605,1.2864695877,4.1642003134,0.0465,0,0.0465,3.914,1.2864695877,4.12
2021-02-01 17:00:00,4.093,1.3176945777,4.2998799983,0.084,0,0.084,4.009,1.3176945777,4.22,4.074,1.3114495797,4.2798803722,0.084,0,0.084,3.99,1.3114495797,4.2
2021-02-01 17:30:00,4.147,1.2489995997,4.3310055414,0.34700000000000003,0,0.34700000000000003,3.8,1.2489995997,4.0,4.109,1.2365096037,4.2910181775,0.34700000000000003,0,0.34700000000000003,3.762,1.2365096037,3.96
2021-02-01 18:00:00,4.522,1.4863095236000001,4.76,0.0,0,0.0,4.522,1.4863095236000001,4.76,4.503,1.4800645256,4.74,0.0,0,0.0,4.503,1.4800645256,4.74
2021-02-01 18:30:00,4.112,1.3489195676999999,4.327600721,0.008,0,0.008,4.104,1.3489195676999999,4.32,4.093,1.3426745697,4.3076007243,0.008,0,0.008,4.085,1.3426745697,4.3
2021-02-01 19:00:00,4.0215,1.2927145857,4.2241653909,0.08850000000000001,0,0.08850000000000001,3.933,1.2927145857,4.14,4.0025,1.2864695877,4.2041658209,0.08850000000000001,0,0.08850000000000001,3.914,1.2864695877,4.12
2021-02-01 19:30:00,3.8035,1.2333871047,3.9984817119000002,0.051000000000000004,0,0.051000000000000004,3.7525,1.2333871047,3.95,3.7560000000000002,1.2177746097,3.9484821134,0.051000000000000004,0,0.051000000000000004,3.705,1.2177746097,3.9
2021-02-01 20:00:00,3.6855,1.2084071127,3.8785510181,0.009000000000000001,0,0.009000000000000001,3.6765,1.2084071127,3.87,3.6665,1.2021621147000001,3.8585510234,0.009000000000000001,0,0.009000000000000001,3.6575,1.2021621147000001,3.85
2021-02-01 20:30:00,3.415,1.0304246697,3.5670716281,0.28,0,0.28,3.135,1.0304246697,3.3,3.396,1.0241796717,3.5470776704,0.28,0,0.28,3.116,1.0241796717,3.2800000000000002
2021-02-01 21:00:00,3.357,1.0366696677,3.5134218363,0.203,0,0.203,3.154,1.0366696677,3.32,3.243,0.9991996797,3.3934420579,0.203,0,0.203,3.04,0.9991996797,3.2
2021-02-01 21:30:00,3.304,1.0304246697,3.4609523256,0.169,0,0.169,3.135,1.0304246697,3.3,3.171,0.9867096837,3.3209692862,0.169,0,0.169,3.002,0.9867096837,3.16
2021-02-01 22:00:00,3.0495,0.9461171968000001,3.1928964906,0.171,0,0.171,2.8785,0.9461171968000001,3.03,3.04,0.9429946978,3.1828978934,0.171,0,0.171,2.8689999999999998,0.9429946978,3.02
2021-02-01 22:30:00,2.901,0.9367496998,3.0484915942,0.051000000000000004,0,0.051000000000000004,2.85,0.9367496998,3.0,2.8915,0.9336272008000001,3.0384917311,0.051000000000000004,0,0.051000000000000004,2.8405,0.9336272008000001,2.99
2021-02-01 23:00:00,2.7065,0.8493197278,2.8366329072000003,0.12250000000000001,0,0.12250000000000001,2.584,0.8493197278,2.7199999999999998,2.6875,0.8430747298,2.8166347385,0.12250000000000001,0,0.12250000000000001,2.565,0.8430747298,2.7
2021-02-01 23:30:00,2.5484999999999998,0.8056047418000001,2.6727983931,0.0975,0,0.0975,2.451,0.8056047418000001,2.58,2.539,0.8024822428,2.6627990442,0.0975,0,0.0975,2.4415,0.8024822428,2.5700000000000003
2021-02-02 00:00:00,2.448,0.7993597438000001,2.5752048462,0.016,0,0.016,2.432,0.7993597438000001,2.56,2.429,0.7931147458000001,2.5552048842,0.016,0,0.016,2.4130000000000003,0.7931147458000001,2.54
2021-02-02 00:30:00,2.48,0.8087272408,2.6085321064,0.0195,0,0.0195,2.4605,0.8087272408,2.59,2.461,0.8024822428,2.5885321613,0.0195,0,0.0195,2.4415,0.8024822428,2.5700000000000003
2021-02-02 01:00:00,2.3890000000000002,0.7556447578000001,2.5056575983,0.09,0,0.09,2.299,0.7556447578000001,2.42,2.3795,0.7525222588,2.4956582298,0.09,0,0.09,2.2895,0.7525222588,2.41
2021-02-02 01:30:00,2.407,0.7775022508,2.529458193,0.0415,0,0.0415,2.3655,0.7775022508,2.49,2.388,0.7712572528,2.5094584575,0.0415,0,0.0415,2.3465,0.7712572528,2.47
2021-02-02 02:00:00,2.078,0.6401122948,2.1743568589,0.1305,0,0.1305,1.9475,0.6401122948,2.05,2.0685000000000002,0.6369897958,2.1643586232,0.1305,0,0.1305,1.9380000000000002,0.6369897958,2.04
2021-02-02 02:30:00,2.1845,0.6963172768,2.2927926204,0.066,0,0.066,2.1185,0.6963172768,2.23,2.175,0.6931947778,2.2827930261000002,0.066,0,0.066,2.109,0.6931947778,2.22
2021-02-02 03:00:00,2.296,0.6963172768,2.3992652521,0.17750000000000002,0,0.17750000000000002,2.1185,0.6963172768,2.23,2.2865,0.6931947778,2.3892679318,0.17750000000000002,0,0.17750000000000002,2.109,0.6931947778,2.22
2021-02-02 03:30:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2021-02-02 04:00:00,2.2755,0.7462772608,2.3947505089,0.005,0,0.005,2.2705,0.7462772608,2.39,2.266,0.7431547618000001,2.3847505111,0.005,0,0.005,2.261,0.7431547618000001,2.38
2021-02-02 04:30:00,2.3485,0.7681347538000001,2.4709276092,0.0115,0,0.0115,2.337,0.7681347538000001,2.46,2.339,0.7650122548,2.4609276198,0.0115,0,0.0115,2.3275,0.7650122548,2.45
2021-02-02 05:00:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2021-02-02 05:30:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2021-02-02 06:00:00,2.495,0.8180947378000001,2.6257006684,0.006,0,0.006,2.489,0.8180947378000001,2.62,2.4855,0.8149722388,2.6157006709,0.006,0,0.006,2.4795,0.8149722388,2.61
2021-02-02 06:30:00,2.739,0.8555647258,2.8695142446,0.136,0,0.136,2.6029999999999998,0.8555647258,2.74,2.7105,0.8461972288,2.8395175647,0.136,0,0.136,2.5745,0.8461972288,2.71
2021-02-02 07:00:00,2.8735,0.8961572128,3.01,0.147,0,0.147,2.7265,0.8961572128,2.87,2.864,0.8930347138,3.0000011667,0.147,0,0.147,2.717,0.8930347138,2.86
2021-02-02 07:30:00,3.1275,0.9742196878,3.2757228592,0.1635,0,0.1635,2.964,0.9742196878,3.12,3.1085,0.9679746898,3.2557253032,0.1635,0,0.1635,2.9450000000000003,0.9679746898,3.1
2021-02-02 08:00:00,3.512,1.1303446377,3.6894204152,0.073,0,0.073,3.439,1.1303446377,3.62,3.3505000000000003,1.0772621547,3.5194238165,0.073,0,0.073,3.2775,1.0772621547,3.45
2021-02-02 08:30:00,3.5460000000000003,1.1553246297,3.7294625618,0.031,0,0.031,3.515,1.1553246297,3.7,3.4795,1.1334671367,3.6594628021,0.031,0,0.031,3.4485,1.1334671367,3.63
2021-02-02 09:00:00,3.4305,1.0397921667,3.5846196451,0.267,0,0.267,3.1635,1.0397921667,3.33,3.4115,1.0335471687,3.5646250855,0.267,0,0.267,3.1445,1.0335471687,3.31
2021-02-02 09:30:00,3.735,1.1927946177,3.920839706,0.106,0,0.106,3.629,1.1927946177,3.8200000000000003,3.716,1.1865496197,3.9008404223,0.106,0,0.106,3.61,1.1865496197,3.8
2021-02-02 10:00:00,3.81,1.2302646057,4.0037046594,0.067,0,0.067,3.743,1.2302646057,3.94,3.791,1.2240196077,3.9837049339,0.067,0,0.067,3.724,1.2240196077,3.92
2021-02-02 10:30:00,3.362,1.0241796717,3.5145395146,0.246,0,0.246,3.116,1.0241796717,3.2800000000000002,3.343,1.0179346737,3.4945443194,0.246,0,0.246,3.097,1.0179346737,3.26
2021-02-02 11:00:00,3.42,0.9742196878,3.5560517432000003,0.456,0,0.456,2.964,0.9742196878,3.12,3.4105,0.9710971888000001,3.5460597851999998,0.456,0,0.456,2.9545,0.9710971888000001,3.11
2021-02-02 11:30:00,3.4615,1.0085671767,3.6054389469,0.393,0,0.393,3.0685000000000002,1.0085671767,3.23,3.4425,1.0023221787,3.5854505993,0.393,0,0.393,3.0495,1.0023221787,3.21
2021-02-02 12:00:00,3.3765,1.0023221787,3.5221303213,0.327,0,0.327,3.0495,1.0023221787,3.21,3.3575,0.9960771807000001,3.5021387751,0.327,0,0.327,3.0305,0.9960771807000001,3.19
2021-02-02 12:30:00,3.4265,1.0179346737,3.5745060148,0.3295,0,0.3295,3.097,1.0179346737,3.26,3.4075,1.0116896757,3.554514348,0.3295,0,0.3295,3.078,1.0116896757,3.24
2021-02-02 13:00:00,3.6375,1.0897521507,3.7972313598,0.322,0,0.322,3.3155,1.0897521507,3.49,3.6185,1.0835071527,3.7772384091999998,0.322,0,0.322,3.2965,1.0835071527,3.47
2021-02-02 13:30:00,3.5949999999999998,1.1240996397,3.7666463864,0.17500000000000002,0,0.17500000000000002,3.42,1.1240996397,3.6,3.576,1.1178546417,3.7466485023000002,0.17500000000000002,0,0.17500000000000002,3.401,1.1178546417,3.58
2021-02-02 14:00:00,3.7515,1.2146521107,3.9432387704,0.056,0,0.056,3.6955,1.2146521107,3.89,3.723,1.2052846137,3.9132390676,0.056,0,0.056,3.667,1.2052846137,3.86
2021-02-02 14:30:00,3.5245,1.0397921667,3.6746793057,0.361,0,0.361,3.1635,1.0397921667,3.33,3.5055,1.0335471687,3.6546887692,0.361,0,0.361,3.1445,1.0335471687,3.31
2021-02-02 15:00:00,3.5685000000000002,1.0585271607,3.7221864542,0.34800000000000003,0,0.34800000000000003,3.2205,1.0585271607,3.39,3.5495,1.0522821627,3.7021950246,0.34800000000000003,0,0.34800000000000003,3.2015000000000002,1.0522821627,3.37
2021-02-02 15:30:00,3.746,1.2084071127,3.9360848251,0.0695,0,0.0695,3.6765,1.2084071127,3.87,3.727,1.2021621147000001,3.9160851306,0.0695,0,0.0695,3.6575,1.2021621147000001,3.85
2021-02-02 16:00:00,3.7345,1.1522021307,3.9082041912000003,0.229,0,0.229,3.5055,1.1522021307,3.69,3.7155,1.1459571327,3.8882075562000002,0.229,0,0.229,3.4865,1.1459571327,3.67
2021-02-02 16:30:00,3.8275,1.2458771007,4.0251665804,0.037,0,0.037,3.7905,1.2458771007,3.99,3.799,1.2365096037,3.9951667049,0.037,0,0.037,3.762,1.2365096037,3.96
2021-02-02 17:00:00,3.9675000000000002,1.2208971087,4.1511017815,0.253,0,0.253,3.7145,1.2208971087,3.91,3.9485,1.2146521107,4.1311054211,0.253,0,0.253,3.6955,1.2146521107,3.89
2021-02-02 17:30:00,3.955,1.2489995997,4.1475323989,0.155,0,0.155,3.8,1.2489995997,4.0,3.917,1.2365096037,4.107535149,0.155,0,0.155,3.762,1.2365096037,3.96
2021-02-02 18:00:00,4.101,1.3426745697,4.3152028921,0.016,0,0.016,4.085,1.3426745697,4.3,4.0725,1.3333070727,4.2852029123,0.016,0,0.016,4.0565,1.3333070727,4.27
2021-02-02 18:30:00,3.8435,1.2583670967,4.0442527122,0.015,0,0.015,3.8285,1.2583670967,4.03,3.815,1.2489995997,4.0142527325,0.015,0,0.015,3.8,1.2489995997,4.0
2021-02-02 19:00:00,3.6415,1.1771821227,3.8270458581,0.06,0,0.06,3.5815,1.1771821227,3.77,3.5845000000000002,1.1584471287,3.7670465885,0.06,0,0.06,3.5245,1.1584471287,3.71
2021-02-02 19:30:00,3.4425,1.1022421467,3.6146568302,0.089,0,0.089,3.3535,1.1022421467,3.5300000000000002,3.4235,1.0959971487,3.5946574246000003,0.089,0,0.089,3.3345000000000002,1.0959971487,3.51
2021-02-02 20:00:00,3.2995,1.0647721587,3.4670506198,0.06,0,0.06,3.2395,1.0647721587,3.41,3.2805,1.0585271607,3.4470509135,0.06,0,0.06,3.2205,1.0585271607,3.39
2021-02-02 20:30:00,3.3715,1.0991196477,3.5461353965,0.0275,0,0.0275,3.344,1.0991196477,3.52,3.3335,1.0866296517,3.5061355151,0.0275,0,0.0275,3.306,1.0866296517,3.48
2021-02-02 21:00:00,3.021,0.9586071928000001,3.1694429716,0.10450000000000001,0,0.10450000000000001,2.9165,0.9586071928000001,3.07,3.0115,0.9554846938,3.1594435032,0.10450000000000001,0,0.10450000000000001,2.907,0.9554846938,3.06
2021-02-02 21:30:00,2.9925,0.9461171968000001,3.1385018719,0.114,0,0.114,2.8785,0.9461171968000001,3.03,2.964,0.9367496998,3.1085038202,0.114,0,0.114,2.85,0.9367496998,3.0
2021-02-02 22:00:00,3.0275,0.9211372048,3.1645299809,0.225,0,0.225,2.8025,0.9211372048,2.95,2.847,0.8618097238,2.9745798023,0.225,0,0.225,2.622,0.8618097238,2.76
2021-02-02 22:30:00,2.89,0.8555647258,3.0139825812,0.28700000000000003,0,0.28700000000000003,2.6029999999999998,0.8555647258,2.74,2.6905,0.7899922468,2.8040823811,0.28700000000000003,0,0.28700000000000003,2.4035,0.7899922468,2.5300000000000002
2021-02-02 23:00:00,2.667,0.8586872248,2.8018266809,0.0545,0,0.0545,2.6125,0.8586872248,2.75,2.6575,0.8555647258,2.7918268661,0.0545,0,0.0545,2.6029999999999998,0.8555647258,2.74
2021-02-02 23:30:00,2.532,0.8024822428,2.6561253264999998,0.09050000000000001,0,0.09050000000000001,2.4415,0.8024822428,2.5700000000000003,2.5225,0.7993597438000001,2.6461258946,0.09050000000000001,0,0.09050000000000001,2.432,0.7993597438000001,2.56
2021-02-03 00:00:00,2.5345,0.8212172368,2.6642237143000003,0.036000000000000004,0,0.036000000000000004,2.4985,0.8212172368,2.63,2.5155000000000003,0.8149722388,2.6442238937,0.036000000000000004,0,0.036000000000000004,2.4795,0.8149722388,2.61
2021-02-03 00:30:00,2.4845,0.7587672568,2.5977813611,0.176,0,0.176,2.3085,0.7587672568,2.43,2.456,0.7493997598000001,2.5677881533,0.176,0,0.176,2.2800000000000002,0.7493997598000001,2.4
2021-02-03 01:00:00,2.5045,0.7369097638000001,2.6106620329,0.2625,0,0.2625,2.242,0.7369097638000001,2.36,2.495,0.7337872648,2.6006669818,0.2625,0,0.2625,2.2325,0.7337872648,2.35
2021-02-03 01:30:00,2.5835,0.7868697478000001,2.7006732957,0.1895,0,0.1895,2.394,0.7868697478000001,2.52,2.5265,0.7681347538000001,2.6406880259000003,0.1895,0,0.1895,2.337,0.7681347538000001,2.46
2021-02-03 02:00:00,2.605,0.8430747298,2.7380284878000003,0.04,0,0.04,2.565,0.8430747298,2.7,2.51,0.8118497398000001,2.6380295677000003,0.04,0,0.04,2.47,0.8118497398000001,2.6
2021-02-03 02:30:00,2.4935,0.7525222588,2.6045790447,0.20400000000000001,0,0.20400000000000001,2.2895,0.7525222588,2.41,2.3035,0.6900722788,2.4046438406,0.20400000000000001,0,0.20400000000000001,2.0995,0.6900722788,2.21
2021-02-03 03:00:00,2.432,0.7244197678000001,2.5375988651,0.228,0,0.228,2.204,0.7244197678000001,2.32,2.356,0.6994397758,2.45763138,0.228,0,0.228,2.128,0.6994397758,2.24
2021-02-03 03:30:00,2.4,0.7681347538000001,2.5199267847,0.063,0,0.063,2.337,0.7681347538000001,2.46,2.3905,0.7650122548,2.5099270905999997,0.063,0,0.063,2.3275,0.7650122548,2.45
2021-02-03 04:00:00,2.248,0.6557247898,2.3416829418000003,0.253,0,0.253,1.995,0.6557247898,2.1,2.2385,0.6526022908,2.3316886585,0.253,0,0.253,1.9855,0.6526022908,2.09
2021-02-03 04:30:00,2.217,0.6494797918,2.3101759673,0.241,0,0.241,1.976,0.6494797918,2.08,2.198,0.6432347938,2.2901866736,0.241,0,0.241,1.957,0.6432347938,2.06
2021-02-03 05:00:00,2.303,0.6931947778,2.4050629929,0.194,0,0.194,2.109,0.6931947778,2.22,2.2935,0.6900722788,2.3950661786,0.194,0,0.194,2.0995,0.6900722788,2.21
2021-02-03 05:30:00,2.4835000000000003,0.7775022508,2.6023608512000003,0.11800000000000001,0,0.11800000000000001,2.3655,0.7775022508,2.49,2.4645,0.7712572528,2.5823628715,0.11800000000000001,0,0.11800000000000001,2.3465,0.7712572528,2.47
2021-02-03 06:00:00,2.4859999999999998,0.7806247498000001,2.6056805253,0.111,0,0.111,2.375,0.7806247498000001,2.5,2.4575,0.7712572528,2.5756832103000002,0.111,0,0.111,2.3465,0.7712572528,2.47
2021-02-03 06:30:00,2.8485,0.8930347138,2.9852074049,0.1315,0,0.1315,2.717,0.8930347138,2.86,2.801,0.8774222188,2.9352122155,0.1315,0,0.1315,2.6695,0.8774222188,2.81
2021-02-03 07:00:00,3.019,0.9429946978,3.1628468189,0.15,0,0.15,2.8689999999999998,0.9429946978,3.02,3.0,0.9367496998,3.142849026,0.15,0,0.15,2.85,0.9367496998,3.0
2021-02-03 07:30:00,3.398,1.1022421467,3.5723020239,0.044500000000000005,0,0.044500000000000005,3.3535,1.1022421467,3.5300000000000002,3.379,1.0959971487,3.5523021761,0.044500000000000005,0,0.044500000000000005,3.3345000000000002,1.0959971487,3.51
2021-02-03 08:00:00,4.503,1.4800645256,4.74,0.0,0,0.0,4.503,1.4800645256,4.74,4.3985,1.4457170366,4.63,0.0,0,0.0,4.3985,1.4457170366,4.63
2021-02-03 08:30:00,4.463,1.4644520306,4.6971255838,0.007500000000000001,0,0.007500000000000001,4.4555,1.4644520306,4.69,4.3775,1.4363495396000001,4.6071255952,0.007500000000000001,0,0.007500000000000001,4.37,1.4363495396000001,4.6
2021-02-03 09:00:00,3.363,1.0678946577,3.5284795592,0.114,0,0.114,3.249,1.0678946577,3.42,3.3535,1.0647721587,3.5184800696,0.114,0,0.114,3.2395,1.0647721587,3.41
2021-02-03 09:30:00,3.592,1.1397121347,3.7684755207,0.1245,0,0.1245,3.4675000000000002,1.1397121347,3.65,3.5635,1.1303446377,3.7384771298,0.1245,0,0.1245,3.439,1.1303446377,3.62
2021-02-03 10:00:00,3.5385,1.1022421467,3.7062002105,0.185,0,0.185,3.3535,1.1022421467,3.5300000000000002,3.529,1.0991196477,3.6962014285,0.185,0,0.185,3.344,1.0991196477,3.52
2021-02-03 10:30:00,3.593,1.1303446377,3.7666069612,0.154,0,0.154,3.439,1.1303446377,3.62,3.5075000000000003,1.1022421467,3.6766144753,0.154,0,0.154,3.3535,1.1022421467,3.5300000000000002
2021-02-03 11:00:00,3.5825,1.1116096437,3.7509975007,0.2005,0,0.2005,3.382,1.1116096437,3.56,3.5540000000000003,1.1022421467,3.7210017132,0.2005,0,0.2005,3.3535,1.1022421467,3.5300000000000002
2021-02-03 11:30:00,3.518,1.0273021707,3.6649247946,0.3925,0,0.3925,3.1255,1.0273021707,3.29,3.499,1.0210571727,3.644936042,0.3925,0,0.3925,3.1065,1.0210571727,3.27
2021-02-03 12:00:00,3.5685000000000002,1.0460371647,3.7186537887,0.386,0,0.386,3.1825,1.0460371647,3.35,3.5115,1.0273021707,3.6586858296,0.386,0,0.386,3.1255,1.0273021707,3.29
2021-02-03 12:30:00,3.732,1.0959971487,3.8896058605,0.3975,0,0.3975,3.3345000000000002,1.0959971487,3.51,3.466,1.0085671767,3.6097595142000003,0.3975,0,0.3975,3.0685000000000002,1.0085671767,3.23
2021-02-03 13:00:00,3.6870000000000003,1.1303446377,3.8563775748999998,0.248,0,0.248,3.439,1.1303446377,3.62,3.421,1.0429146657,3.5764384519,0.248,0,0.248,3.173,1.0429146657,3.34
2021-02-03 13:30:00,3.7695,1.1490796317,3.9407504679,0.2735,0,0.2735,3.496,1.1490796317,3.68,3.513,1.0647721587,3.6708185395,0.2735,0,0.2735,3.2395,1.0647721587,3.41
2021-02-03 14:00:00,3.2685,0.9180147058,3.3949732326,0.47550000000000003,0,0.47550000000000003,2.793,0.9180147058,2.94,3.2115,0.8992797118,3.3350316715,0.47550000000000003,0,0.47550000000000003,2.7359999999999998,0.8992797118,2.88
2021-02-03 14:30:00,3.2435,0.9211372048,3.3717630403,0.441,0,0.441,2.8025,0.9211372048,2.95,3.2245,0.9148922068,3.3517798257,0.441,0,0.441,2.7835,0.9148922068,2.93
2021-02-03 15:00:00,3.4105,1.0304246697,3.5627637095,0.2755,0,0.2755,3.135,1.0304246697,3.3,3.1825,0.9554846938,3.3228387337,0.2755,0,0.2755,2.907,0.9554846938,3.06
2021-02-03 15:30:00,3.1885,0.9242597038,3.3197572577,0.3765,0,0.3765,2.8120000000000003,0.9242597038,2.96,3.16,0.9148922068,3.2897762462,0.3765,0,0.3765,2.7835,0.9148922068,2.93
2021-02-03 16:00:00,3.4045,1.0397921667,3.5597454965,0.241,0,0.241,3.1635,1.0397921667,3.33,3.3855,1.0335471687,3.5397499912,0.241,0,0.241,3.1445,1.0335471687,3.31
2021-02-03 16:30:00,3.5715,1.1459571327,3.750843905,0.085,0,0.085,3.4865,1.1459571327,3.67,3.4859999999999998,1.1178546417,3.6608462137,0.085,0,0.085,3.401,1.1178546417,3.58
2021-02-03 17:00:00,3.6325000000000003,1.1334671367,3.8052337642,0.184,0,0.184,3.4485,1.1334671367,3.63,3.5945,1.1209771407,3.7652383723,0.184,0,0.184,3.4105,1.1209771407,3.59
2021-02-03 17:30:00,3.771,1.1896721187,3.9542079801,0.1515,0,0.1515,3.6195,1.1896721187,3.81,3.752,1.1834271207,3.9342094187,0.1515,0,0.1515,3.6005000000000003,1.1834271207,3.79
2021-02-03 18:00:00,3.627,1.1678146257,3.8103700608,0.074,0,0.074,3.553,1.1678146257,3.74,3.608,1.1615696277,3.7903704304,0.074,0,0.074,3.534,1.1615696277,3.7199999999999998
2021-02-03 18:30:00,3.734,1.1896721187,3.9189380896,0.1145,0,0.1145,3.6195,1.1896721187,3.81,3.6865,1.1740596237,3.8689401973,0.1145,0,0.1145,3.572,1.1740596237,3.76
2021-02-03 19:00:00,4.231,1.3895120546,4.4533251341,0.0035,0,0.0035,4.2275,1.3895120546,4.45,4.079,1.3395520707,4.2933251391,0.0035,0,0.0035,4.0755,1.3395520707,4.29
2021-02-03 19:30:00,3.7925,1.2458771007,3.9919000488,0.002,0,0.002,3.7905,1.2458771007,3.99,3.7735000000000003,1.2396321027,3.9719000491000003,0.002,0,0.002,3.7715,1.2396321027,3.9699999999999998
2021-02-03 20:00:00,3.499,1.1459571327,3.6818770688,0.0125,0,0.0125,3.4865,1.1459571327,3.67,3.4705,1.1365896357,3.6518770858,0.0125,0,0.0125,3.458,1.1365896357,3.64
2021-02-03 20:30:00,3.408,1.0304246697,3.5603706268,0.273,0,0.273,3.135,1.0304246697,3.3,3.294,0.9929546817,3.440406226,0.273,0,0.273,3.021,0.9929546817,3.18
2021-02-03 21:00:00,3.3855,1.1022421467,3.5604140209,0.032,0,0.032,3.3535,1.1022421467,3.5300000000000002,3.205,1.0429146657,3.3704148113,0.032,0,0.032,3.173,1.0429146657,3.34
2021-02-03 21:30:00,3.1415,0.9648521908000001,3.2863295635,0.20600000000000002,0,0.20600000000000002,2.9355,0.9648521908000001,3.09,2.999,0.9180147058,3.1363596733,0.20600000000000002,0,0.20600000000000002,2.793,0.9180147058,2.94
2021-02-03 22:00:00,3.0645,0.9554846938,3.2100017523,0.1575,0,0.1575,2.907,0.9554846938,3.06,3.0455,0.9492396958,3.1900041144,0.1575,0,0.1575,2.888,0.9492396958,3.04
2021-02-03 22:30:00,2.823,0.8930347138,2.9608850028,0.106,0,0.106,2.717,0.8930347138,2.86,2.8135,0.8899122148,2.9508856298,0.106,0,0.106,2.7075,0.8899122148,2.85
2021-02-03 23:00:00,2.6065,0.8087272408,2.7290807976,0.146,0,0.146,2.4605,0.8087272408,2.59,2.5875,0.8024822428,2.7090836089,0.146,0,0.146,2.4415,0.8024822428,2.5700000000000003
2021-02-03 23:30:00,2.51,0.8024822428,2.6351618072000003,0.0685,0,0.0685,2.4415,0.8024822428,2.5700000000000003,2.5005,0.7993597438000001,2.6251621378000003,0.0685,0,0.0685,2.432,0.7993597438000001,2.56
2021-02-04 00:00:00,2.4695,0.7462772608,2.5797984417,0.199,0,0.199,2.2705,0.7462772608,2.39,2.46,0.7431547618000001,2.5698013542,0.199,0,0.199,2.261,0.7431547618000001,2.38
2021-02-04 00:30:00,2.4615,0.7556447578000001,2.574874997,0.1625,0,0.1625,2.299,0.7556447578000001,2.42,2.4235,0.7431547618000001,2.5348828868,0.1625,0,0.1625,2.261,0.7431547618000001,2.38
2021-02-04 01:00:00,2.474,0.7400322628,2.5823097703,0.2225,0,0.2225,2.2515,0.7400322628,2.37,2.455,0.7337872648,2.5623170666,0.2225,0,0.2225,2.2325,0.7337872648,2.35
2021-02-04 01:30:00,2.5695,0.8305847338000001,2.7004076081,0.0425,0,0.0425,2.527,0.8305847338000001,2.66,2.56,0.8274622348,2.6904077293,0.0425,0,0.0425,2.5175,0.8274622348,2.65
2021-02-04 02:00:00,2.4795,0.7837472488,2.600419197,0.095,0,0.095,2.3845,0.7837472488,2.51,2.47,0.7806247498000001,2.5904198501,0.095,0,0.095,2.375,0.7806247498000001,2.5
2021-02-04 02:30:00,2.4705,0.7868697478000001,2.5927850374,0.0765,0,0.0765,2.394,0.7868697478000001,2.52,2.461,0.7837472488,2.5827854634,0.0765,0,0.0765,2.3845,0.7837472488,2.51
2021-02-04 03:00:00,2.4885,0.8056047418000001,2.6156512095,0.0375,0,0.0375,2.451,0.8056047418000001,2.58,2.46,0.7962372448,2.5856515136000002,0.0375,0,0.0375,2.4225,0.7962372448,2.55
2021-02-04 03:30:00,2.4665,0.7587672568,2.5805716421,0.158,0,0.158,2.3085,0.7587672568,2.43,2.457,0.7556447578000001,2.5705734769,0.158,0,0.158,2.299,0.7556447578000001,2.42
2021-02-04 04:00:00,2.536,0.8212172368,2.6656507179,0.0375,0,0.0375,2.4985,0.8212172368,2.63,2.5265,0.8180947378000001,2.6556508148,0.0375,0,0.0375,2.489,0.8180947378000001,2.62
2021-02-04 04:30:00,2.3689999999999998,0.7212972688,2.4763745173,0.17450000000000002,0,0.17450000000000002,2.1945,0.7212972688,2.31,2.3595,0.7181747698000001,2.4663769481,0.17450000000000002,0,0.17450000000000002,2.185,0.7181747698000001,2.3
2021-02-04 05:00:00,2.4050000000000002,0.6994397758,2.5046438869000003,0.277,0,0.277,2.128,0.6994397758,2.24,2.386,0.6931947778,2.4846559118,0.277,0,0.277,2.109,0.6931947778,2.22
2021-02-04 05:30:00,2.4185,0.7618897558000001,2.5356691918000003,0.1005,0,0.1005,2.318,0.7618897558000001,2.44,2.409,0.7587672568,2.5256699606,0.1005,0,0.1005,2.3085,0.7587672568,2.43
2021-02-04 06:00:00,2.3915,0.7431547618000001,2.5043065407,0.1305,0,0.1305,2.261,0.7431547618000001,2.38,2.382,0.7400322628,2.4943078699,0.1305,0,0.1305,2.2515,0.7400322628,2.37
2021-02-04 06:30:00,2.6885,0.8461972288,2.8185247914,0.114,0,0.114,2.5745,0.8461972288,2.71,2.6790000000000003,0.8430747298,2.8085255918,0.114,0,0.114,2.565,0.8430747298,2.7
2021-02-04 07:00:00,3.07,0.9742196878,3.2208700688,0.106,0,0.106,2.964,0.9742196878,3.12,3.0035,0.9523621948000001,3.150873847,0.106,0,0.106,2.8975,0.9523621948000001,3.05
2021-02-04 07:30:00,3.5265,1.1490796317,3.708987227,0.030500000000000003,0,0.030500000000000003,3.496,1.1490796317,3.68,3.2984999999999998,1.0741396557,3.4689880729,0.030500000000000003,0,0.030500000000000003,3.268,1.0741396557,3.44
2021-02-04 08:00:00,3.609,1.1584471287,3.7903668358,0.0845,0,0.0845,3.5245,1.1584471287,3.71,3.4475,1.1053646457,3.6203711481000003,0.0845,0,0.0845,3.363,1.1053646457,3.54
2021-02-04 08:30:00,3.0695,0.9929546817,3.2261105452,0.0485,0,0.0485,3.021,0.9929546817,3.18,3.06,0.9898321827000001,3.2161106557,0.0485,0,0.0485,3.0115,0.9898321827000001,3.17
2021-02-04 09:00:00,3.195,1.0241796717,3.3551406826,0.079,0,0.079,3.116,1.0241796717,3.2800000000000002,3.1855,1.0210571727,3.3451409537,0.079,0,0.079,3.1065,1.0210571727,3.27
2021-02-04 09:30:00,3.0065,0.9679746898,3.1584833781,0.061500000000000006,0,0.061500000000000006,2.9450000000000003,0.9679746898,3.1,2.9875,0.9617296918,3.1384837502,0.061500000000000006,0,0.061500000000000006,2.926,0.9617296918,3.08
2021-02-04 10:00:00,3.0945,0.9835871847000001,3.2470562052,0.10200000000000001,0,0.10200000000000001,2.9925,0.9835871847000001,3.15,3.085,0.9804646857,3.2370566878,0.10200000000000001,0,0.10200000000000001,2.983,0.9804646857,3.14
2021-02-04 10:30:00,2.932,0.8836672168,3.0622690525,0.24350000000000002,0,0.24350000000000002,2.6885,0.8836672168,2.83,2.9225000000000003,0.8805447178,3.0522721455,0.24350000000000002,0,0.24350000000000002,2.6790000000000003,0.8805447178,2.8200000000000003
2021-02-04 11:00:00,2.899,0.8805447178,3.0297788698,0.22,0,0.22,2.6790000000000003,0.8805447178,2.8200000000000003,2.88,0.8742997198,3.0097840454,0.22,0,0.22,2.66,0.8742997198,2.8
2021-02-04 11:30:00,2.8755,0.7962372448,2.9837047441,0.453,0,0.453,2.4225,0.7962372448,2.55,2.8565,0.7899922468,2.9637273829,0.453,0,0.453,2.4035,0.7899922468,2.5300000000000002
2021-02-04 12:00:00,2.854,0.8305847338000001,2.9724042457,0.327,0,0.327,2.527,0.8305847338000001,2.66,2.8445,0.8274622348,2.9624101674,0.327,0,0.327,2.5175,0.8274622348,2.65
2021-02-04 12:30:00,2.859,0.8243397358000001,2.9754692067,0.35100000000000003,0,0.35100000000000003,2.508,0.8243397358000001,2.64,2.84,0.8180947378000001,2.9554828709,0.35100000000000003,0,0.35100000000000003,2.489,0.8180947378000001,2.62
2021-02-04 13:00:00,3.0235,0.9554846938,3.1708836702,0.1165,0,0.1165,2.907,0.9554846938,3.06,2.995,0.9461171968000001,3.1408856633,0.1165,0,0.1165,2.8785,0.9461171968000001,3.03
2021-02-04 13:30:00,3.0905,1.0023221787,3.2489752231,0.041,0,0.041,3.0495,1.0023221787,3.21,3.0715,0.9960771807000001,3.2289753793,0.041,0,0.041,3.0305,0.9960771807000001,3.19
2021-02-04 14:00:00,2.7375,0.8461972288,2.8653020783,0.163,0,0.163,2.5745,0.8461972288,2.71,2.7185,0.8399522308,2.845305256,0.163,0,0.163,2.5555,0.8399522308,2.69
2021-02-04 14:30:00,2.6950000000000003,0.8149722388,2.8155292131,0.2155,0,0.2155,2.4795,0.8149722388,2.61,2.6855,0.8118497398000001,2.8055320797,0.2155,0,0.2155,2.47,0.8118497398000001,2.6
2021-02-04 15:00:00,2.7315,0.8586872248,2.8632911134,0.11900000000000001,0,0.11900000000000001,2.6125,0.8586872248,2.75,2.7125,0.8524422268,2.8432928094000003,0.11900000000000001,0,0.11900000000000001,2.5935,0.8524422268,2.73
2021-02-04 15:30:00,2.9525,0.9492396958,3.1013403957,0.0645,0,0.0645,2.888,0.9492396958,3.04,2.9335,0.9429946978,3.0813408202,0.0645,0,0.0645,2.8689999999999998,0.9429946978,3.02
2021-02-04 16:00:00,3.303,1.0835071527,3.4761755925,0.006500000000000001,0,0.006500000000000001,3.2965,1.0835071527,3.47,3.227,1.0585271607,3.3961756065,0.006500000000000001,0,0.006500000000000001,3.2205,1.0585271607,3.39
2021-02-04 16:30:00,3.113,1.0116896757,3.2732682444,0.035,0,0.035,3.078,1.0116896757,3.24,3.1035,1.0085671767,3.2632683003,0.035,0,0.035,3.0685000000000002,1.0085671767,3.23
2021-02-04 17:00:00,3.2745,1.0678946577,3.4442342036999998,0.025500000000000002,0,0.025500000000000002,3.249,1.0678946577,3.42,3.208,1.0460371647,3.3742343946,0.025500000000000002,0,0.025500000000000002,3.1825,1.0460371647,3.35
2021-02-04 17:30:00,3.259,1.0460371647,3.422758354,0.0765,0,0.0765,3.1825,1.0460371647,3.35,3.2115,1.0304246697,3.3727595897000002,0.0765,0,0.0765,3.135,1.0304246697,3.3
2021-02-04 18:00:00,3.3915,1.1147321427,3.5700000000000003,0.0,0,0.0,3.3915,1.1147321427,3.5700000000000003,3.363,1.1053646457,3.54,0.0,0,0.0,3.363,1.1053646457,3.54
2021-02-04 18:30:00,3.2775,1.0772621547,3.45,0.0,0,0.0,3.2775,1.0772621547,3.45,3.249,1.0678946577,3.42,0.0,0,0.0,3.249,1.0678946577,3.42
2021-02-04 19:00:00,3.009,0.9710971888000001,3.1618207966,0.0545,0,0.0545,2.9545,0.9710971888000001,3.11,2.9995000000000003,0.9679746898,3.1518209419,0.0545,0,0.0545,2.9450000000000003,0.9679746898,3.1
2021-02-04 19:30:00,2.974,0.9586071928000001,3.1246765833,0.0575,0,0.0575,2.9165,0.9586071928000001,3.07,2.9645,0.9554846938,3.1146767489,0.0575,0,0.0575,2.907,0.9554846938,3.06
2021-02-04 20:00:00,2.842,0.8961572128,2.9799432461,0.1155,0,0.1155,2.7265,0.8961572128,2.87,2.823,0.8899122148,2.9599447208000003,0.1155,0,0.1155,2.7075,0.8899122148,2.85
2021-02-04 20:30:00,2.7695,0.8992797118,2.9118437887,0.0335,0,0.0335,2.7359999999999998,0.8992797118,2.88,2.7505,0.8930347138,2.8918439187000002,0.0335,0,0.0335,2.717,0.8930347138,2.86
2021-02-04 21:00:00,2.516,0.7493997598000001,2.6252344657,0.23600000000000002,0,0.23600000000000002,2.2800000000000002,0.7493997598000001,2.4,2.5065,0.7462772608,2.6152384213,0.23600000000000002,0,0.23600000000000002,2.2705,0.7462772608,2.39
2021-02-04 21:30:00,2.5655,0.8305847338000001,2.6966017967,0.0385,0,0.0385,2.527,0.8305847338000001,2.66,2.556,0.8274622348,2.6866018964,0.0385,0,0.0385,2.5175,0.8274622348,2.65
2021-02-04 22:00:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2021-02-04 22:30:00,2.1165,0.6526022908,2.2148277585000002,0.131,0,0.131,1.9855,0.6526022908,2.09,2.107,0.6494797918,2.2048294719,0.131,0,0.131,1.976,0.6494797918,2.08
2021-02-04 23:00:00,2.0875,0.6401122948,2.1834376565,0.14,0,0.14,1.9475,0.6401122948,2.05,2.078,0.6369897958,2.1734396702,0.14,0,0.14,1.9380000000000002,0.6369897958,2.04
2021-02-04 23:30:00,1.9615,0.6151323028,2.0556920976,0.09,0,0.09,1.8715000000000002,0.6151323028,1.97,1.952,0.6120098038,2.0456930366,0.09,0,0.09,1.862,0.6120098038,1.96
2021-02-05 00:00:00,1.941,0.6244997998,2.0389901912,0.041,0,0.041,1.9,0.6244997998,2.0,1.9315,0.6213773008,2.0289903893,0.041,0,0.041,1.8905,0.6213773008,1.99
2021-02-05 00:30:00,1.831,0.5558048219,1.9134994121000002,0.14,0,0.14,1.691,0.5558048219,1.78,1.8215,0.5526823229,1.9035020356999999,0.14,0,0.14,1.6815,0.5526823229,1.77
2021-02-05 01:00:00,1.8955000000000002,0.6213773008,1.9947506110000002,0.005,0,0.005,1.8905,0.6213773008,1.99,1.8860000000000001,0.6182548018,1.9847506141000002,0.005,0,0.005,1.881,0.6182548018,1.98
2021-02-05 01:30:00,1.8705,0.6120098038,1.9680767897,0.0085,0,0.0085,1.862,0.6120098038,1.96,1.8705,0.6120098038,1.9680767897,0.0085,0,0.0085,1.862,0.6120098038,1.96
2021-02-05 02:00:00,1.819,0.5558048219,1.9020199789,0.128,0,0.128,1.691,0.5558048219,1.78,1.8094999999999999,0.5526823229,1.8920221985999999,0.128,0,0.128,1.6815,0.5526823229,1.77
2021-02-05 02:30:00,1.8545,0.5995198078,1.9489982683,0.030500000000000003,0,0.030500000000000003,1.824,0.5995198078,1.92,1.845,0.5963973088,1.9389983883,0.030500000000000003,0,0.030500000000000003,1.8145,0.5963973088,1.9100000000000001
2021-02-05 03:00:00,1.8695,0.5901523108,1.960436176,0.074,0,0.074,1.7955,0.5901523108,1.8900000000000001,1.8505,0.5839073129,1.9404375795000002,0.074,0,0.074,1.7765,0.5839073129,1.87
2021-02-05 03:30:00,1.8705,0.6057648058,1.9661437511000002,0.0275,0,0.0275,1.843,0.6057648058,1.94,1.842,0.5963973088,1.9361440416,0.0275,0,0.0275,1.8145,0.5963973088,1.9100000000000001
2021-02-05 04:00:00,1.7295,0.5526823229,1.8156618628,0.048,0,0.048,1.6815,0.5526823229,1.77,1.72,0.5495598239,1.8056622054,0.048,0,0.048,1.6720000000000002,0.5495598239,1.76
2021-02-05 04:30:00,1.766,0.5433148259,1.8476869324,0.113,0,0.113,1.653,0.5433148259,1.74,1.7565,0.5401923269000001,1.8376887658,0.113,0,0.113,1.6435,0.5401923269000001,1.73
2021-02-05 05:00:00,1.6855,0.4933548419,1.7562201599,0.1845,0,0.1845,1.501,0.4933548419,1.58,1.6760000000000002,0.4902323429,1.7462255725,0.1845,0,0.1845,1.4915,0.4902323429,1.57
2021-02-05 05:30:00,1.764,0.5152123349000001,1.837699581,0.1965,0,0.1965,1.5675,0.5152123349000001,1.65,1.7545000000000002,0.5120898359,1.8277051868,0.1965,0,0.1965,1.558,0.5120898359,1.6400000000000001
2021-02-05 06:00:00,1.9649999999999999,0.5807848139,2.0490329426,0.198,0,0.198,1.767,0.5807848139,1.8599999999999999,1.9365,0.5714173169,2.0190468048,0.198,0,0.198,1.7385000000000002,0.5714173169,1.83
2021-02-05 06:30:00,2.3325,0.7431547618000001,2.4480268075,0.07150000000000001,0,0.07150000000000001,2.261,0.7431547618000001,2.38,2.2565,0.7181747698000001,2.3680302469,0.07150000000000001,0,0.07150000000000001,2.185,0.7181747698000001,2.3
2021-02-05 07:00:00,2.4825,0.8056047418000001,2.6099435339,0.0315,0,0.0315,2.451,0.8056047418000001,2.58,2.473,0.8024822428,2.5999436052,0.0315,0,0.0315,2.4415,0.8024822428,2.5700000000000003
2021-02-05 07:30:00,2.6055,0.8430747298,2.7385041994,0.0405,0,0.0405,2.565,0.8430747298,2.7,2.596,0.8399522308,2.7285043064,0.0405,0,0.0405,2.5555,0.8399522308,2.69
2021-02-05 08:00:00,2.9105,0.9554846938,3.0633251949,0.0035,0,0.0035,2.907,0.9554846938,3.06,2.806,0.9211372048,2.9533252022000003,0.0035,0,0.0035,2.8025,0.9211372048,2.95
2021-02-05 08:30:00,2.9005,0.9273822028,3.0451499142,0.079,0,0.079,2.8215,0.9273822028,2.9699999999999998,2.8815,0.9211372048,3.0251505748,0.079,0,0.079,2.8025,0.9211372048,2.95
2021-02-05 09:00:00,3.0585,0.9867096837,3.2137234246,0.0565,0,0.0565,3.002,0.9867096837,3.16,3.0395,0.9804646857,3.1937237279,0.0565,0,0.0565,2.983,0.9804646857,3.14
2021-02-05 09:30:00,3.2439999999999998,1.0460371647,3.4084790963,0.061500000000000006,0,0.061500000000000006,3.1825,1.0460371647,3.35,3.225,1.0397921667,3.3884794156,0.061500000000000006,0,0.061500000000000006,3.1635,1.0397921667,3.33
2021-02-05 10:00:00,3.0825,0.9710971888000001,3.2318471499,0.128,0,0.128,2.9545,0.9710971888000001,3.11,3.073,0.9679746898,3.221847917,0.128,0,0.128,2.9450000000000003,0.9679746898,3.1
2021-02-05 10:30:00,3.016,0.9117697078,3.150806246,0.242,0,0.242,2.774,0.9117697078,2.92,2.997,0.9055247098,3.1308120352,0.242,0,0.242,2.755,0.9055247098,2.9
2021-02-05 11:00:00,2.8635,0.8399522308,2.9841501302999998,0.308,0,0.308,2.5555,0.8399522308,2.69,2.854,0.8368297318,2.9741553423,0.308,0,0.308,2.5460000000000003,0.8368297318,2.68
2021-02-05 11:30:00,2.9395,0.8212172368,3.0520579942,0.441,0,0.441,2.4985,0.8212172368,2.63,2.9205,0.8149722388,3.032078495,0.441,0,0.441,2.4795,0.8149722388,2.61
2021-02-05 12:00:00,3.032,0.9211372048,3.1688353933,0.2295,0,0.2295,2.8025,0.9211372048,2.95,3.013,0.9148922068,3.1488405406,0.2295,0,0.2295,2.7835,0.9148922068,2.93
2021-02-05 12:30:00,3.0035,0.8399522308,3.1187388477,0.448,0,0.448,2.5555,0.8399522308,2.69,2.9939999999999998,0.8368297318,3.1087489445,0.448,0,0.448,2.5460000000000003,0.8368297318,2.68
2021-02-05 13:00:00,3.1795,0.9710971888000001,3.3244924425,0.225,0,0.225,2.9545,0.9710971888000001,3.11,2.9895,0.9086472088,3.1245399661,0.225,0,0.225,2.7645,0.9086472088,2.91
