Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-05 13:30:00,3.0135,0.9024022108,3.1457132736,0.268,0,0.268,2.7455,0.9024022108,2.89,2.8425000000000002,0.8461972288,2.9657808415,0.268,0,0.268,2.5745,0.8461972288,2.71
2021-02-05 14:00:00,2.7565,0.8524422268,2.8852989447,0.163,0,0.163,2.5935,0.8524422268,2.73,2.7375,0.8461972288,2.8653020783,0.163,0,0.163,2.5745,0.8461972288,2.71
2021-02-05 14:30:00,2.7625,0.7650122548,2.8664699545000003,0.435,0,0.435,2.3275,0.7650122548,2.45,2.7435,0.7587672568,2.8464925786,0.435,0,0.435,2.3085,0.7587672568,2.43
2021-02-05 15:00:00,2.7135,0.6744597838,2.7960647793,0.6615,0,0.6615,2.052,0.6744597838,2.16,2.6945,0.6682147858,2.7761198191,0.6615,0,0.6615,2.033,0.6682147858,2.14
2021-02-05 15:30:00,2.836,0.8274622348,2.9542494394,0.3185,0,0.3185,2.5175,0.8274622348,2.65,2.646,0.7650122548,2.7543710262000003,0.3185,0,0.3185,2.3275,0.7650122548,2.45
2021-02-05 16:00:00,3.035,0.9804646857,3.1894413304,0.052000000000000005,0,0.052000000000000005,2.983,0.9804646857,3.14,2.864,0.9242597038,3.0094438024,0.052000000000000005,0,0.052000000000000005,2.8120000000000003,0.9242597038,2.96
2021-02-05 16:30:00,3.0635,0.9960771807000001,3.2213664802,0.033,0,0.033,3.0305,0.9960771807000001,3.19,2.9779999999999998,0.9679746898,3.1313669539,0.033,0,0.033,2.9450000000000003,0.9679746898,3.1
2021-02-05 17:00:00,3.126,1.0210571727,3.2885306369,0.0195,0,0.0195,3.1065,1.0210571727,3.27,3.088,1.0085671767,3.2485307063,0.0195,0,0.0195,3.0685000000000002,1.0085671767,3.23
2021-02-05 17:30:00,2.999,0.9336272008000001,3.1409649393,0.1585,0,0.1585,2.8405,0.9336272008000001,2.99,2.98,0.9273822028,3.1209674382,0.1585,0,0.1585,2.8215,0.9273822028,2.9699999999999998
2021-02-05 18:00:00,2.92,0.9429946978,3.0684913231,0.051000000000000004,0,0.051000000000000004,2.8689999999999998,0.9429946978,3.02,2.901,0.9367496998,3.0484915942,0.051000000000000004,0,0.051000000000000004,2.85,0.9367496998,3.0
2021-02-05 18:30:00,3.0455,0.9960771807000001,3.2042534232,0.015,0,0.015,3.0305,0.9960771807000001,3.19,3.0265,0.9898321827000001,3.1842534447,0.015,0,0.015,3.0115,0.9898321827000001,3.17
2021-02-05 19:00:00,3.079,0.9960771807000001,3.2361104354,0.0485,0,0.0485,3.0305,0.9960771807000001,3.19,3.06,0.9898321827000001,3.2161106557,0.0485,0,0.0485,3.0115,0.9898321827000001,3.17
2021-02-05 19:30:00,2.9975,0.9742196878,3.1518423581,0.0335,0,0.0335,2.964,0.9742196878,3.12,2.988,0.9710971888000001,3.1418424133,0.0335,0,0.0335,2.9545,0.9710971888000001,3.11
2021-02-05 20:00:00,2.831,0.9305047018,2.98,0.0,0,0.0,2.831,0.9305047018,2.98,2.8120000000000003,0.9242597038,2.96,0.0,0,0.0,2.8120000000000003,0.9242597038,2.96
2021-02-05 20:30:00,2.4735,0.7806247498000001,2.5937573614,0.0985,0,0.0985,2.375,0.7806247498000001,2.5,2.4545,0.7743797518000001,2.5737587785000002,0.0985,0,0.0985,2.356,0.7743797518000001,2.48
2021-02-05 21:00:00,2.2215,0.6557247898,2.3162550054,0.2265,0,0.2265,1.995,0.6557247898,2.1,2.212,0.6526022908,2.3062596883,0.2265,0,0.2265,1.9855,0.6526022908,2.09
2021-02-05 21:30:00,2.284,0.7493997598000001,2.4038003245,0.004,0,0.004,2.2800000000000002,0.7493997598000001,2.4,2.2745,0.7462772608,2.3938003258,0.004,0,0.004,2.2705,0.7462772608,2.39
2021-02-05 22:00:00,2.087,0.6369897958,2.1820460582,0.149,0,0.149,1.9380000000000002,0.6369897958,2.04,2.0775,0.6338672968,2.172048342,0.149,0,0.149,1.9285,0.6338672968,2.03
2021-02-05 22:30:00,2.0515,0.6276222988,2.1453582451,0.14200000000000002,0,0.14200000000000002,1.9095,0.6276222988,2.01,2.042,0.6244997998,2.1353603911,0.14200000000000002,0,0.14200000000000002,1.9,0.6244997998,2.0
2021-02-05 23:00:00,2.167,0.6869497798,2.2732771498,0.077,0,0.077,2.09,0.6869497798,2.2,2.1575,0.6838272808,2.2632777116,0.077,0,0.077,2.0805,0.6838272808,2.19
2021-02-05 23:30:00,2.2065,0.6775822828,2.3081940993,0.145,0,0.145,2.0615,0.6775822828,2.17,2.197,0.6744597838,2.2981960317,0.145,0,0.145,2.052,0.6744597838,2.16
2021-02-06 00:00:00,2.233,0.7306647658000001,2.3495020749,0.01,0,0.01,2.223,0.7306647658000001,2.34,2.2235,0.7275422668,2.3395020838000002,0.01,0,0.01,2.2135,0.7275422668,2.33
2021-02-06 00:30:00,2.19,0.6900722788,2.2961488954,0.09050000000000001,0,0.09050000000000001,2.0995,0.6900722788,2.21,2.1805,0.6869497798,2.2861496561,0.09050000000000001,0,0.09050000000000001,2.09,0.6869497798,2.2
2021-02-06 01:00:00,2.2195,0.6713372848,2.3188087459,0.177,0,0.177,2.0425,0.6713372848,2.15,2.21,0.6682147858,2.3088115991000002,0.177,0,0.177,2.033,0.6682147858,2.14
2021-02-06 01:30:00,2.4595000000000002,0.8024822428,2.5871061053,0.018000000000000002,0,0.018000000000000002,2.4415,0.8024822428,2.5700000000000003,2.45,0.7993597438000001,2.577106129,0.018000000000000002,0,0.018000000000000002,2.432,0.7993597438000001,2.56
2021-02-06 02:00:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2021-02-06 02:30:00,2.0285,0.6120098038,2.1188129342,0.1665,0,0.1665,1.862,0.6120098038,1.96,2.0095,0.6057648058,2.0988190132,0.1665,0,0.1665,1.843,0.6057648058,1.94
2021-02-06 03:00:00,2.06,0.6244997998,2.1525798475,0.16,0,0.16,1.9,0.6244997998,2.0,2.0505,0.6213773008,2.1425825538,0.16,0,0.16,1.8905,0.6213773008,1.99
2021-02-06 03:30:00,2.138,0.6869497798,2.2456500173,0.048,0,0.048,2.09,0.6869497798,2.2,2.119,0.6807047818,2.2256504667,0.048,0,0.048,2.071,0.6807047818,2.18
2021-02-06 04:00:00,1.9805000000000001,0.6401122948,2.0813755067,0.033,0,0.033,1.9475,0.6401122948,2.05,1.9615,0.6338672968,2.0613757542,0.033,0,0.033,1.9285,0.6338672968,2.03
2021-02-06 04:30:00,1.9175,0.5807848139,2.003526204,0.1505,0,0.1505,1.767,0.5807848139,1.8599999999999999,1.908,0.5776623149,1.9935289689000002,0.1505,0,0.1505,1.7575,0.5776623149,1.85
2021-02-06 05:00:00,1.967,0.5932748098,2.0545228156,0.162,0,0.162,1.8050000000000002,0.5932748098,1.9,1.9575,0.5901523108,2.0445258619,0.162,0,0.162,1.7955,0.5901523108,1.8900000000000001
2021-02-06 05:30:00,2.15,0.6994397758,2.2609104361,0.022,0,0.022,2.128,0.6994397758,2.24,2.1310000000000002,0.6931947778,2.2409105292,0.022,0,0.022,2.109,0.6931947778,2.22
2021-02-06 06:00:00,2.248,0.7181747698000001,2.3599319905,0.063,0,0.063,2.185,0.7181747698000001,2.3,2.229,0.7119297718,2.3399326913,0.063,0,0.063,2.166,0.7119297718,2.2800000000000002
2021-02-06 06:30:00,2.333,0.7119297718,2.4392074533,0.167,0,0.167,2.166,0.7119297718,2.2800000000000002,2.3045,0.7025622748,2.4092143948,0.167,0,0.167,2.1375,0.7025622748,2.25
2021-02-06 07:00:00,2.5395,0.8180947378000001,2.6680215985,0.0505,0,0.0505,2.489,0.8180947378000001,2.62,2.4825,0.7993597438000001,2.6080226705,0.0505,0,0.0505,2.432,0.7993597438000001,2.56
2021-02-06 07:30:00,2.567,0.8180947378000001,2.6942100883,0.078,0,0.078,2.489,0.8180947378000001,2.62,2.5385,0.8087272408,2.664211328,0.078,0,0.078,2.4605,0.8087272408,2.59
2021-02-06 08:00:00,2.56,0.8337072328,2.6923349996,0.0235,0,0.0235,2.5365,0.8337072328,2.67,2.484,0.8087272408,2.6123353058000003,0.0235,0,0.0235,2.4605,0.8087272408,2.59
2021-02-06 08:30:00,2.8685,0.9273822028,3.0146857216,0.047,0,0.047,2.8215,0.9273822028,2.9699999999999998,2.7545,0.8899122148,2.8946872024,0.047,0,0.047,2.7075,0.8899122148,2.85
2021-02-06 09:00:00,2.989,0.9273822028,3.12956207,0.1675,0,0.1675,2.8215,0.9273822028,2.9699999999999998,2.8655,0.8867897158,2.9995810124,0.1675,0,0.1675,2.698,0.8867897158,2.84
2021-02-06 09:30:00,3.2025,1.0241796717,3.3622834875,0.08650000000000001,0,0.08650000000000001,3.116,1.0241796717,3.2800000000000002,3.0695,0.9804646857,3.222288201,0.08650000000000001,0,0.08650000000000001,2.983,0.9804646857,3.14
2021-02-06 10:00:00,3.2439999999999998,1.0179346737,3.3999598527,0.147,0,0.147,3.097,1.0179346737,3.26,3.1585,0.9898321827000001,3.3099682778,0.147,0,0.147,3.0115,0.9898321827000001,3.17
2021-02-06 10:30:00,3.253,0.9648521908000001,3.3930736435,0.3175,0,0.3175,2.9355,0.9648521908000001,3.09,3.234,0.9586071928000001,3.3730822329,0.3175,0,0.3175,2.9165,0.9586071928000001,3.07
2021-02-06 11:00:00,3.1465,0.9148922068,3.2768109497,0.363,0,0.363,2.7835,0.9148922068,2.93,3.1275,0.9086472088,3.2568229918,0.363,0,0.363,2.7645,0.9086472088,2.91
2021-02-06 11:30:00,3.106,0.9398721988000001,3.2450879418,0.24650000000000002,0,0.24650000000000002,2.8595,0.9398721988000001,3.01,3.087,0.9336272008000001,3.2250936033,0.24650000000000002,0,0.24650000000000002,2.8405,0.9336272008000001,2.99
2021-02-06 12:00:00,2.9585,0.8056047418000001,3.0662226354,0.5075000000000001,0,0.5075000000000001,2.451,0.8056047418000001,2.58,2.9395,0.7993597438000001,3.0462495384,0.5075000000000001,0,0.5075000000000001,2.432,0.7993597438000001,2.56
2021-02-06 12:30:00,2.7685,0.6650922868,2.8472688668,0.745,0,0.745,2.0235,0.6650922868,2.13,2.759,0.6619697878,2.837302416,0.745,0,0.745,2.014,0.6619697878,2.12
2021-02-06 13:00:00,2.951,0.8461972288,3.0699268314,0.3765,0,0.3765,2.5745,0.8461972288,2.71,2.932,0.8399522308,3.0499415978,0.3765,0,0.3765,2.5555,0.8399522308,2.69
2021-02-06 13:30:00,2.9370000000000003,0.8867897158,3.0679577898,0.23900000000000002,0,0.23900000000000002,2.698,0.8867897158,2.84,2.9275,0.8836672168,3.0579607584,0.23900000000000002,0,0.23900000000000002,2.6885,0.8836672168,2.83
2021-02-06 14:00:00,2.9210000000000003,0.8961572128,3.055378659,0.1945,0,0.1945,2.7265,0.8961572128,2.87,2.9115,0.8930347138,3.0453806412,0.1945,0,0.1945,2.717,0.8930347138,2.86
2021-02-06 14:30:00,2.863,0.8180947378000001,2.9775909726,0.374,0,0.374,2.489,0.8180947378000001,2.62,2.8535,0.8149722388,2.9675986925,0.374,0,0.374,2.4795,0.8149722388,2.61
2021-02-06 15:00:00,2.714,0.6088873048,2.7814635985000002,0.8615,0,0.8615,1.8525,0.6088873048,1.9500000000000002,2.7045,0.6057648058,2.771510644,0.8615,0,0.8615,1.843,0.6057648058,1.94
2021-02-06 15:30:00,2.896,0.8618097238,3.0215115423,0.274,0,0.274,2.622,0.8618097238,2.76,2.8485,0.8461972288,2.9715319281,0.274,0,0.274,2.5745,0.8461972288,2.71
2021-02-06 16:00:00,2.725,0.8555647258,2.8561540575,0.122,0,0.122,2.6029999999999998,0.8555647258,2.74,2.7155,0.8524422268,2.8461549501,0.122,0,0.122,2.5935,0.8524422268,2.73
2021-02-06 16:30:00,2.9025,0.9180147058,3.0442170176,0.1095,0,0.1095,2.793,0.9180147058,2.94,2.874,0.9086472088,3.0142189287,0.1095,0,0.1095,2.7645,0.9086472088,2.91
2021-02-06 17:00:00,3.0775,0.9336272008000001,3.2160015547,0.23700000000000002,0,0.23700000000000002,2.8405,0.9336272008000001,2.99,3.0585,0.9273822028,3.1960068836,0.23700000000000002,0,0.23700000000000002,2.8215,0.9273822028,2.9699999999999998
2021-02-06 17:30:00,3.218,1.0273021707,3.3779984828,0.0925,0,0.0925,3.1255,1.0273021707,3.29,3.199,1.0210571727,3.3579992183,0.0925,0,0.0925,3.1065,1.0210571727,3.27
2021-02-06 18:00:00,3.31,1.0710171567,3.4789621656,0.051500000000000004,0,0.051500000000000004,3.2585,1.0710171567,3.43,3.3005,1.0678946577,3.4689622728,0.051500000000000004,0,0.051500000000000004,3.249,1.0678946577,3.42
2021-02-06 18:30:00,3.204,1.0241796717,3.363712235,0.088,0,0.088,3.116,1.0241796717,3.2800000000000002,3.185,1.0179346737,3.3437129063,0.088,0,0.088,3.097,1.0179346737,3.26
2021-02-06 19:00:00,3.103,1.0023221787,3.2608677909,0.053500000000000006,0,0.053500000000000006,3.0495,1.0023221787,3.21,3.0935,0.9991996797,3.2508679226,0.053500000000000006,0,0.053500000000000006,3.04,0.9991996797,3.2
2021-02-06 19:30:00,3.089,1.0023221787,3.2475484215,0.0395,0,0.0395,3.0495,1.0023221787,3.21,3.0795,0.9991996797,3.2375484938,0.0395,0,0.0395,3.04,0.9991996797,3.2
2021-02-06 20:00:00,2.9265,0.9617296918,3.080475004,0.0005,0,0.0005,2.926,0.9617296918,3.08,2.9075,0.9554846938,3.060475004,0.0005,0,0.0005,2.907,0.9554846938,3.06
2021-02-06 20:30:00,2.6445,0.8118497398000001,2.7663116690000003,0.17450000000000002,0,0.17450000000000002,2.47,0.8118497398000001,2.6,2.6255,0.8056047418000001,2.7463155773,0.17450000000000002,0,0.17450000000000002,2.451,0.8056047418000001,2.58
2021-02-06 21:00:00,2.709,0.8774222188,2.8475517116,0.0395,0,0.0395,2.6695,0.8774222188,2.81,2.69,0.8711772208,2.8275519005,0.0395,0,0.0395,2.6505,0.8711772208,2.79
2021-02-06 21:30:00,2.4745,0.7775022508,2.5937733131,0.109,0,0.109,2.3655,0.7775022508,2.49,2.465,0.7743797518000001,2.5837741774,0.109,0,0.109,2.356,0.7743797518000001,2.48
2021-02-06 22:00:00,2.5425,0.8118497398000001,2.6689710096,0.07250000000000001,0,0.07250000000000001,2.47,0.8118497398000001,2.6,2.533,0.8087272408,2.6589713707,0.07250000000000001,0,0.07250000000000001,2.4605,0.8087272408,2.59
2021-02-06 22:30:00,2.382,0.7775022508,2.5056802968,0.0165,0,0.0165,2.3655,0.7775022508,2.49,2.3725,0.7743797518000001,2.4956803181,0.0165,0,0.0165,2.356,0.7743797518000001,2.48
2021-02-06 23:00:00,2.3635,0.7712572528,2.4861556669000002,0.017,0,0.017,2.3465,0.7712572528,2.47,2.354,0.7681347538000001,2.4761556898,0.017,0,0.017,2.337,0.7681347538000001,2.46
2021-02-06 23:30:00,2.0665,0.6463572928,2.1652251615,0.1,0,0.1,1.9665,0.6463572928,2.07,2.057,0.6432347938,2.1552262062,0.1,0,0.1,1.957,0.6432347938,2.06
2021-02-07 00:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2021-02-07 00:30:00,2.1975,0.7212972688,2.3128501897,0.003,0,0.003,2.1945,0.7212972688,2.31,2.188,0.7181747698000001,2.3028501905,0.003,0,0.003,2.185,0.7181747698000001,2.3
2021-02-07 01:00:00,2.059,0.6619697878,2.1627956445,0.045,0,0.045,2.014,0.6619697878,2.12,2.0495,0.6588472888,2.1527958566,0.045,0,0.045,2.0045,0.6588472888,2.11
2021-02-07 01:30:00,1.9885000000000002,0.6369897958,2.0880345423,0.0505,0,0.0505,1.9380000000000002,0.6369897958,2.04,1.9695,0.6307447978,2.0680351182,0.0505,0,0.0505,1.919,0.6307447978,2.02
2021-02-07 02:00:00,1.974,0.6432347938,2.076156786,0.017,0,0.017,1.957,0.6432347938,2.06,1.9645000000000001,0.6401122948,2.0661568188,0.017,0,0.017,1.9475,0.6401122948,2.05
2021-02-07 02:30:00,1.905,0.6057648058,1.9989937469,0.062,0,0.062,1.843,0.6057648058,1.94,1.8955000000000002,0.6026423068,1.9889942182,0.062,0,0.062,1.8335,0.6026423068,1.9300000000000002
2021-02-07 03:00:00,1.8975,0.6182548018,1.9956816505,0.0165,0,0.0165,1.881,0.6182548018,1.98,1.888,0.6151323028,1.9856816840000002,0.0165,0,0.0165,1.8715000000000002,0.6151323028,1.97
2021-02-07 03:30:00,1.94,0.5901523108,2.0277770464,0.14450000000000002,0,0.14450000000000002,1.7955,0.5901523108,1.8900000000000001,1.9304999999999999,0.5870298118,2.0177795345,0.14450000000000002,0,0.14450000000000002,1.786,0.5870298118,1.88
2021-02-07 04:00:00,1.9580000000000002,0.6432347938,2.0609500237,0.001,0,0.001,1.957,0.6432347938,2.06,1.9580000000000002,0.6432347938,2.0609500237,0.001,0,0.001,1.957,0.6432347938,2.06
2021-02-07 04:30:00,1.788,0.5714173169,1.8770886367,0.0495,0,0.0495,1.7385000000000002,0.5714173169,1.83,1.7785000000000002,0.5682948179,1.8670889775,0.0495,0,0.0495,1.729,0.5682948179,1.82
2021-02-07 05:00:00,1.8235000000000001,0.5839073129,1.9147062438,0.047,0,0.047,1.7765,0.5839073129,1.87,1.814,0.5807848139,1.9047065391,0.047,0,0.047,1.767,0.5807848139,1.8599999999999999
2021-02-07 05:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2021-02-07 06:00:00,1.874,0.6026423068,1.968515621,0.0405,0,0.0405,1.8335,0.6026423068,1.9300000000000002,1.8645,0.5995198078,1.9585158284,0.0405,0,0.0405,1.824,0.5995198078,1.92
2021-02-07 06:30:00,1.9245,0.6151323028,2.0204177786,0.053,0,0.053,1.8715000000000002,0.6151323028,1.97,1.9340000000000002,0.6182548018,2.0304174448,0.053,0,0.053,1.881,0.6182548018,1.98
2021-02-07 07:00:00,1.9855,0.6151323028,2.0786048205,0.114,0,0.114,1.8715000000000002,0.6151323028,1.97,1.976,0.6120098038,2.0686062941,0.114,0,0.114,1.862,0.6120098038,1.96
2021-02-07 07:30:00,2.0825,0.40904736890000004,2.1222926283,0.838,0,0.838,1.2445,0.40904736890000004,1.31,2.073,0.40592486990000004,2.1123692859,0.838,0,0.838,1.235,0.40592486990000004,1.3
2021-02-07 08:00:00,2.097,0.6213773008,2.1871256823,0.20650000000000002,0,0.20650000000000002,1.8905,0.6213773008,1.99,2.0875,0.6182548018,2.1771300489,0.20650000000000002,0,0.20650000000000002,1.881,0.6182548018,1.98
2021-02-07 08:30:00,2.6145,0.8368297318,2.7451583288,0.0685,0,0.0685,2.5460000000000003,0.8368297318,2.68,2.5575,0.8180947378000001,2.6851601908,0.0685,0,0.0685,2.489,0.8180947378000001,2.62
2021-02-07 09:00:00,2.741,0.8618097238,2.8732902742,0.11900000000000001,0,0.11900000000000001,2.622,0.8618097238,2.76,2.6745,0.8399522308,2.803296274,0.11900000000000001,0,0.11900000000000001,2.5555,0.8399522308,2.69
2021-02-07 09:30:00,2.785,0.8930347138,2.9246770762,0.068,0,0.068,2.717,0.8930347138,2.86,2.7565,0.8836672168,2.894677875,0.068,0,0.068,2.6885,0.8836672168,2.83
2021-02-07 10:00:00,2.8635,0.8711772208,2.9930890398,0.213,0,0.213,2.6505,0.8711772208,2.79,2.8445,0.8649322228,2.9730940113,0.213,0,0.213,2.6315,0.8649322228,2.77
2021-02-07 10:30:00,2.968,0.8961572128,3.1003421989,0.24150000000000002,0,0.24150000000000002,2.7265,0.8961572128,2.87,2.949,0.8899122148,3.080348154,0.24150000000000002,0,0.24150000000000002,2.7075,0.8899122148,2.85
2021-02-07 11:00:00,3.2565,1.0273021707,3.4146950083,0.131,0,0.131,3.1255,1.0273021707,3.29,3.2375,1.0210571727,3.3946964518,0.131,0,0.131,3.1065,1.0210571727,3.27
2021-02-07 11:30:00,3.101,0.9617296918,3.2467098731,0.17500000000000002,0,0.17500000000000002,2.926,0.9617296918,3.08,3.082,0.9554846938,3.2267127235,0.17500000000000002,0,0.17500000000000002,2.907,0.9554846938,3.06
2021-02-07 12:00:00,3.2285,0.9929546817,3.3777464751,0.20750000000000002,0,0.20750000000000002,3.021,0.9929546817,3.18,3.2095000000000002,0.9867096837,3.3577501767999998,0.20750000000000002,0,0.20750000000000002,3.002,0.9867096837,3.16
2021-02-07 12:30:00,3.4859999999999998,1.0085671767,3.6289673118,0.41750000000000004,0,0.41750000000000004,3.0685000000000002,1.0085671767,3.23,3.3815,0.9742196878,3.5190405297,0.41750000000000004,0,0.41750000000000004,2.964,0.9742196878,3.12
2021-02-07 13:00:00,3.6325000000000003,1.1365896357,3.8061650319,0.17450000000000002,0,0.17450000000000002,3.458,1.1365896357,3.64,3.5945,1.1240996397,3.7661691744,0.17450000000000002,0,0.17450000000000002,3.42,1.1240996397,3.6
2021-02-07 13:30:00,3.3705,1.0085671767,3.5181640098,0.302,0,0.302,3.0685000000000002,1.0085671767,3.23,3.228,0.9617296918,3.3682203016,0.302,0,0.302,2.926,0.9617296918,3.08
2021-02-07 14:00:00,3.1055,0.8305847338000001,3.2146541416,0.5785,0,0.5785,2.527,0.8305847338000001,2.66,3.0865,0.8243397358000001,3.1946859392,0.5785,0,0.5785,2.508,0.8243397358000001,2.64
2021-02-07 14:30:00,3.023,0.6744597838,3.0973254592,0.971,0,0.971,2.052,0.6744597838,2.16,3.004,0.6682147858,3.0774221355,0.971,0,0.971,2.033,0.6682147858,2.14
2021-02-07 15:00:00,2.9225000000000003,0.7712572528,3.0225558721,0.5760000000000001,0,0.5760000000000001,2.3465,0.7712572528,2.47,2.9035,0.7650122548,3.0025915473,0.5760000000000001,0,0.5760000000000001,2.3275,0.7650122548,2.45
2021-02-07 15:30:00,3.13,0.9710971888000001,3.2771832036,0.17550000000000002,0,0.17550000000000002,2.9545,0.9710971888000001,3.11,3.111,0.9648521908000001,3.2571860171,0.17550000000000002,0,0.17550000000000002,2.9355,0.9648521908000001,3.09
2021-02-07 16:00:00,3.2605,0.9867096837,3.4065314104,0.2585,0,0.2585,3.002,0.9867096837,3.16,3.2225,0.9742196878,3.3665427741,0.2585,0,0.2585,2.964,0.9742196878,3.12
2021-02-07 16:30:00,3.784,1.2365096037,3.9809059270000002,0.022,0,0.022,3.762,1.2365096037,3.96,3.7175000000000002,1.2146521107,3.9109060331,0.022,0,0.022,3.6955,1.2146521107,3.89
2021-02-07 17:00:00,3.911,1.2833470887,4.1161755004,0.006500000000000001,0,0.006500000000000001,3.9045,1.2833470887,4.11,3.892,1.2771020907000001,4.0961755028,0.006500000000000001,0,0.006500000000000001,3.8855,1.2771020907000001,4.09
2021-02-07 17:30:00,3.637,1.1771821227,3.8227642812,0.0555,0,0.0555,3.5815,1.1771821227,3.77,3.6085000000000003,1.1678146257,3.792764592,0.0555,0,0.0555,3.553,1.1678146257,3.74
2021-02-07 18:00:00,3.563,1.1678146257,3.7495013002,0.01,0,0.01,3.553,1.1678146257,3.74,3.544,1.1615696277,3.7295013071,0.01,0,0.01,3.534,1.1615696277,3.7199999999999998
2021-02-07 18:30:00,3.31,1.0554046617,3.4741875309,0.099,0,0.099,3.211,1.0554046617,3.38,3.2815,1.0460371647,3.4441887289,0.099,0,0.099,3.1825,1.0460371647,3.35
2021-02-07 19:00:00,3.1085,0.9523621948000001,3.251117654,0.211,0,0.211,2.8975,0.9523621948000001,3.05,3.0895,0.9461171968000001,3.2311217866,0.211,0,0.211,2.8785,0.9461171968000001,3.03
2021-02-07 19:30:00,3.076,0.9898321827000001,3.2313377648,0.0645,0,0.0645,3.0115,0.9898321827000001,3.17,3.057,0.9835871847000001,3.2113381557,0.0645,0,0.0645,2.9925,0.9835871847000001,3.15
2021-02-07 20:00:00,2.938,0.9305047018,3.0818311115,0.107,0,0.107,2.831,0.9305047018,2.98,2.9285,0.9273822028,3.0718317011,0.107,0,0.107,2.8215,0.9273822028,2.9699999999999998
2021-02-07 20:30:00,2.936,0.8930347138,3.0688119851,0.219,0,0.219,2.717,0.8930347138,2.86,2.9265,0.8899122148,3.0588144762,0.219,0,0.219,2.7075,0.8899122148,2.85
2021-02-07 21:00:00,2.8945,0.9242597038,3.0384842027,0.0825,0,0.0825,2.8120000000000003,0.9242597038,2.96,2.8755,0.9180147058,3.0184849263,0.0825,0,0.0825,2.793,0.9180147058,2.94
2021-02-07 21:30:00,2.9065000000000003,0.9429946978,3.0556474355,0.0375,0,0.0375,2.8689999999999998,0.9429946978,3.02,2.8970000000000002,0.9398721988000001,3.0456475092,0.0375,0,0.0375,2.8595,0.9398721988000001,3.01
2021-02-07 22:00:00,2.617,0.7743797518000001,2.7291670891,0.261,0,0.261,2.356,0.7743797518000001,2.48,2.6075,0.7712572528,2.719171565,0.261,0,0.261,2.3465,0.7712572528,2.47
2021-02-07 22:30:00,2.5455,0.7962372448,2.6671265437000002,0.123,0,0.123,2.4225,0.7962372448,2.55,2.5265,0.7899922468,2.6471286331,0.123,0,0.123,2.4035,0.7899922468,2.5300000000000002
2021-02-07 23:00:00,2.337,0.7244197678000001,2.4467024748,0.133,0,0.133,2.204,0.7244197678000001,2.32,2.318,0.7181747698000001,2.4267053797,0.133,0,0.133,2.185,0.7181747698000001,2.3
2021-02-07 23:30:00,2.1995,0.6900722788,2.3052114870000002,0.1,0,0.1,2.0995,0.6900722788,2.21,2.19,0.6869497798,2.2952124085,0.1,0,0.1,2.09,0.6869497798,2.2
2021-02-08 00:00:00,2.152,0.6650922868,2.2524324074,0.1285,0,0.1285,2.0235,0.6650922868,2.13,2.1425,0.6619697878,2.2424340013,0.1285,0,0.1285,2.014,0.6619697878,2.12
2021-02-08 00:30:00,2.192,0.6807047818,2.2952609873,0.121,0,0.121,2.071,0.6807047818,2.18,2.1825,0.6775822828,2.2852623482,0.121,0,0.121,2.0615,0.6775822828,2.17
2021-02-08 01:00:00,2.3175,0.7056847738,2.4225600612,0.1705,0,0.1705,2.147,0.7056847738,2.26,2.2984999999999998,0.6994397758,2.4025649315,0.1705,0,0.1705,2.128,0.6994397758,2.24
2021-02-08 01:30:00,2.2205,0.6900722788,2.325256975,0.121,0,0.121,2.0995,0.6900722788,2.21,2.211,0.6869497798,2.3152583009,0.121,0,0.121,2.09,0.6869497798,2.2
2021-02-08 02:00:00,2.1025,0.6463572928,2.1996099654,0.136,0,0.136,1.9665,0.6463572928,2.07,2.093,0.6432347938,2.1896118377000002,0.136,0,0.136,1.957,0.6432347938,2.06
2021-02-08 02:30:00,2.149,0.6838272808,2.2551764343,0.0685,0,0.0685,2.0805,0.6838272808,2.19,2.1205,0.6744597838,2.2251778019,0.0685,0,0.0685,2.052,0.6744597838,2.16
2021-02-08 03:00:00,2.1435,0.6807047818,2.2489889395000002,0.07250000000000001,0,0.07250000000000001,2.071,0.6807047818,2.18,2.1245,0.6744597838,2.2289899618,0.07250000000000001,0,0.07250000000000001,2.052,0.6744597838,2.16
2021-02-08 03:30:00,2.2855,0.7275422668,2.3985053679,0.07200000000000001,0,0.07200000000000001,2.2135,0.7275422668,2.33,2.2665,0.7212972688,2.3785062539,0.07200000000000001,0,0.07200000000000001,2.1945,0.7212972688,2.31
2021-02-08 04:00:00,2.129,0.6713372848,2.232338404,0.08650000000000001,0,0.08650000000000001,2.0425,0.6713372848,2.15,2.11,0.6650922868,2.2123398812,0.08650000000000001,0,0.08650000000000001,2.0235,0.6650922868,2.13
2021-02-08 04:30:00,2.12,0.6682147858,2.2228160068,0.08700000000000001,0,0.08700000000000001,2.033,0.6682147858,2.14,2.1105,0.6650922868,2.212816757,0.08700000000000001,0,0.08700000000000001,2.0235,0.6650922868,2.13
2021-02-08 05:00:00,2.2625,0.7400322628,2.380452478,0.011,0,0.011,2.2515,0.7400322628,2.37,2.253,0.7369097638000001,2.3704524885,0.011,0,0.011,2.242,0.7369097638000001,2.36
2021-02-08 05:30:00,2.3645,0.7244197678000001,2.4729828649,0.1605,0,0.1605,2.204,0.7244197678000001,2.32,2.355,0.7212972688,2.4629849269,0.1605,0,0.1605,2.1945,0.7212972688,2.31
2021-02-08 06:00:00,2.577,0.8399522308,2.7104333141,0.021500000000000002,0,0.021500000000000002,2.5555,0.8399522308,2.69,2.558,0.8337072328,2.6904333759,0.021500000000000002,0,0.021500000000000002,2.5365,0.8337072328,2.67
2021-02-08 06:30:00,2.7525,0.8586872248,2.8833314066,0.14,0,0.14,2.6125,0.8586872248,2.75,2.7145,0.8461972288,2.8433360688000002,0.14,0,0.14,2.5745,0.8461972288,2.71
2021-02-08 07:00:00,3.093,1.0054446777,3.2523173277,0.034,0,0.034,3.059,1.0054446777,3.22,3.055,0.9929546817,3.2123175435,0.034,0,0.034,3.021,0.9929546817,3.18
2021-02-08 07:30:00,3.5375,1.1334671367,3.7146539543,0.089,0,0.089,3.4485,1.1334671367,3.63,3.5185,1.1272221387,3.694654517,0.089,0,0.089,3.4295,1.1272221387,3.61
2021-02-08 08:00:00,3.7675,1.2365096037,3.9652253719,0.0055000000000000005,0,0.0055000000000000005,3.762,1.2365096037,3.96,3.7485,1.2302646057,3.9452253738,0.0055000000000000005,0,0.0055000000000000005,3.743,1.2302646057,3.94
2021-02-08 08:30:00,4.1505,1.3333070727,4.3593988118,0.094,0,0.094,4.0565,1.3333070727,4.27,3.9985,1.2833470887,4.1994025766,0.094,0,0.094,3.9045,1.2833470887,4.11
2021-02-08 09:00:00,5.362,1.7579669365,5.6428265745,0.0135,0,0.0135,5.3485,1.7579669365,5.63,5.324,1.7454769406000001,5.6028265858,0.0135,0,0.0135,5.3105,1.7454769406000001,5.59
2021-02-08 09:30:00,4.6785,1.5269020106,4.9213607874,0.033,0,0.033,4.6455,1.5269020106,4.89,4.65,1.5175345136,4.8913608536,0.033,0,0.033,4.617,1.5175345136,4.86
2021-02-08 10:00:00,4.23,1.3395520707,4.4370372716,0.1545,0,0.1545,4.0755,1.3395520707,4.29,4.2015,1.3301845737,4.407039057,0.1545,0,0.1545,4.047,1.3301845737,4.26
2021-02-08 10:30:00,4.108,1.2771020907000001,4.3019360467,0.2225,0,0.2225,3.8855,1.2771020907000001,4.09,4.0795,1.2677345937,4.2719399867,0.2225,0,0.2225,3.857,1.2677345937,4.06
2021-02-08 11:00:00,4.225,1.3364295717,4.4313281305,0.159,0,0.159,4.066,1.3364295717,4.28,4.1965,1.3270620747000001,4.4013300263,0.159,0,0.159,4.0375,1.3270620747000001,4.25
2021-02-08 11:30:00,4.1505,1.2958370847,4.3480850958,0.20800000000000002,0,0.20800000000000002,3.9425,1.2958370847,4.15,4.122,1.2864695877,4.318088466,0.20800000000000002,0,0.20800000000000002,3.914,1.2864695877,4.12
2021-02-08 12:00:00,4.059,1.2771020907000001,4.255169885,0.17350000000000002,0,0.17350000000000002,3.8855,1.2771020907000001,4.09,4.021,1.2646120947,4.2151731578,0.17350000000000002,0,0.17350000000000002,3.8475,1.2646120947,4.05
2021-02-08 12:30:00,4.187,1.3395520707,4.3960628692,0.1115,0,0.1115,4.0755,1.3395520707,4.29,4.1585,1.3301845737,4.3660638165,0.1115,0,0.1115,4.047,1.3301845737,4.26
2021-02-08 13:00:00,4.1715,1.2739795917,4.361701073,0.29550000000000004,0,0.29550000000000004,3.876,1.2739795917,4.08,4.143,1.2646120947,4.3317078329,0.29550000000000004,0,0.29550000000000004,3.8475,1.2646120947,4.05
2021-02-08 13:30:00,3.8995,1.2115296117,4.0833692277,0.21350000000000002,0,0.21350000000000002,3.686,1.2115296117,3.88,3.8805,1.2052846137,4.0633719064,0.21350000000000002,0,0.21350000000000002,3.667,1.2052846137,3.86
2021-02-08 14:00:00,3.954,1.1740596237,4.1246250739,0.382,0,0.382,3.572,1.1740596237,3.76,3.9255,1.1646921266999999,4.0946377129,0.382,0,0.382,3.5435,1.1646921266999999,3.73
2021-02-08 14:30:00,4.017,1.2052846137,4.1939241767,0.35000000000000003,0,0.35000000000000003,3.667,1.2052846137,3.86,3.9885,1.1959171167,4.1639344375,0.35000000000000003,0,0.35000000000000003,3.6385,1.1959171167,3.83
2021-02-08 15:00:00,4.094,1.3020820827000001,4.2960742254,0.1325,0,0.1325,3.9615,1.3020820827000001,4.17,4.075,1.2958370847,4.2760751572,0.1325,0,0.1325,3.9425,1.2958370847,4.15
2021-02-08 15:30:00,4.1345,1.2927145857,4.3318819525,0.2015,0,0.2015,3.933,1.2927145857,4.14,4.106,1.2833470887,4.3018851391,0.2015,0,0.2015,3.9045,1.2833470887,4.11
2021-02-08 16:00:00,4.062,1.2739795917,4.2570961934,0.186,0,0.186,3.876,1.2739795917,4.08,4.0335,1.2646120947,4.2270990052,0.186,0,0.186,3.8475,1.2646120947,4.05
2021-02-08 16:30:00,4.388,1.4363495396000001,4.617103421,0.018000000000000002,0,0.018000000000000002,4.37,1.4363495396000001,4.6,4.3215,1.4144920466,4.5471034736,0.018000000000000002,0,0.018000000000000002,4.3035,1.4144920466,4.53
2021-02-08 17:00:00,4.2065,1.3489195676999999,4.4174909451,0.10250000000000001,0,0.10250000000000001,4.104,1.3489195676999999,4.32,4.178,1.3395520707,4.3874917379,0.10250000000000001,0,0.10250000000000001,4.0755,1.3395520707,4.29
2021-02-08 17:30:00,4.093,1.3208170767,4.3008379125000005,0.0745,0,0.0745,4.0185,1.3208170767,4.23,4.036,1.3020820827000001,4.2408388026,0.0745,0,0.0745,3.9615,1.3020820827000001,4.17
2021-02-08 18:00:00,4.186,1.3176945777,4.3884980346,0.177,0,0.177,4.009,1.3176945777,4.22,4.148,1.3052045817,4.3485012361,0.177,0,0.177,3.971,1.3052045817,4.18
2021-02-08 18:30:00,4.2425,1.3895120546,4.464252457,0.015,0,0.015,4.2275,1.3895120546,4.45,4.214,1.3801445576,4.4342524736,0.015,0,0.015,4.199,1.3801445576,4.42
2021-02-08 19:00:00,4.0925,1.3333070727,4.3042146787,0.036000000000000004,0,0.036000000000000004,4.0565,1.3333070727,4.27,4.064,1.3239395757,4.2742147817,0.036000000000000004,0,0.036000000000000004,4.028,1.3239395757,4.24
2021-02-08 19:30:00,3.8685,1.2521220987000001,4.0660917353,0.059000000000000004,0,0.059000000000000004,3.8095,1.2521220987000001,4.01,3.84,1.2427546017,4.0360920455,0.059000000000000004,0,0.059000000000000004,3.781,1.2427546017,3.98
2021-02-08 20:00:00,3.8375,1.2396321027,4.0327526579,0.066,0,0.066,3.7715,1.2396321027,3.9699999999999998,3.8185000000000002,1.2333871047,4.0127529204,0.066,0,0.066,3.7525,1.2333871047,3.95
2021-02-08 20:30:00,3.9865,1.3083270807,4.1957004183,0.006,0,0.006,3.9805,1.3083270807,4.19,3.9675000000000002,1.3020820827000001,4.1757004203,0.006,0,0.006,3.9615,1.3020820827000001,4.17
2021-02-08 21:00:00,3.498,1.1084871447,3.6694342548,0.1255,0,0.1255,3.3725,1.1084871447,3.55,3.479,1.1022421467,3.6494354015,0.1255,0,0.1255,3.3535,1.1022421467,3.5300000000000002
2021-02-08 21:30:00,3.35,1.0179346737,3.5012413513,0.253,0,0.253,3.097,1.0179346737,3.26,3.3215,1.0085671767,3.4712490547,0.253,0,0.253,3.0685000000000002,1.0085671767,3.23
2021-02-08 22:00:00,3.4525,1.1334671367,3.6338002147,0.004,0,0.004,3.4485,1.1334671367,3.63,3.424,1.1240996397,3.6038002164,0.004,0,0.004,3.42,1.1240996397,3.6
2021-02-08 22:30:00,2.981,0.9710971888000001,3.1351859195,0.026500000000000003,0,0.026500000000000003,2.9545,0.9710971888000001,3.11,2.9619999999999997,0.9648521908000001,3.1151859896,0.026500000000000003,0,0.026500000000000003,2.9355,0.9648521908000001,3.09
2021-02-08 23:00:00,2.6835,0.8180947378000001,2.8054324533,0.1945,0,0.1945,2.489,0.8180947378000001,2.62,2.6645,0.8118497398000001,2.7854371739,0.1945,0,0.1945,2.47,0.8118497398000001,2.6
2021-02-08 23:30:00,2.518,0.7743797518000001,2.6343856969,0.162,0,0.162,2.356,0.7743797518000001,2.48,2.499,0.7681347538000001,2.6143894125,0.162,0,0.162,2.337,0.7681347538000001,2.46
2021-02-09 00:00:00,2.549,0.7931147458000001,2.6695377877,0.136,0,0.136,2.4130000000000003,0.7931147458000001,2.54,2.5015,0.7775022508,2.6195442352000002,0.136,0,0.136,2.3655,0.7775022508,2.49
2021-02-09 00:30:00,2.4625,0.7743797518000001,2.5813892093,0.10650000000000001,0,0.10650000000000001,2.356,0.7743797518000001,2.48,2.434,0.7650122548,2.5513917281,0.10650000000000001,0,0.10650000000000001,2.3275,0.7650122548,2.45
2021-02-09 01:00:00,2.4335,0.7525222588,2.5471968907,0.14400000000000002,0,0.14400000000000002,2.2895,0.7525222588,2.41,2.3955,0.7400322628,2.5072032227000003,0.14400000000000002,0,0.14400000000000002,2.2515,0.7400322628,2.37
2021-02-09 01:30:00,2.436,0.7650122548,2.5532997768,0.1085,0,0.1085,2.3275,0.7650122548,2.45,2.417,0.7587672568,2.5333015513,0.1085,0,0.1085,2.3085,0.7587672568,2.43
2021-02-09 02:00:00,2.201,0.7056847738,2.3113615035,0.054,0,0.054,2.147,0.7056847738,2.26,2.201,0.7056847738,2.3113615035,0.054,0,0.054,2.147,0.7056847738,2.26
2021-02-09 02:30:00,1.5565,0.4621298519,1.6236552128000001,0.1505,0,0.1505,1.4060000000000001,0.4621298519,1.48,1.5470000000000002,0.4590073529,1.6136594281,0.1505,0,0.1505,1.3965,0.4590073529,1.47
2021-02-09 03:00:00,1.5110000000000001,0.4465173569,1.575594729,0.1525,0,0.1525,1.3585,0.4465173569,1.43,1.5015,0.4433948579,1.5655993261,0.1525,0,0.1525,1.349,0.4433948579,1.42
2021-02-09 03:30:00,1.7395,0.5651723189,1.8290106615,0.02,0,0.02,1.7195,0.5651723189,1.81,1.7015,0.5526823229,1.7890108999,0.02,0,0.02,1.6815,0.5526823229,1.77
2021-02-09 04:00:00,1.7945,0.5651723189,1.8813957585,0.075,0,0.075,1.7195,0.5651723189,1.81,1.7469999999999999,0.5495598239,1.8313997379,0.075,0,0.075,1.6720000000000002,0.5495598239,1.76
2021-02-09 04:30:00,1.834,0.6026423068,1.9304750063,0.0005,0,0.0005,1.8335,0.6026423068,1.9300000000000002,1.8245,0.5995198078,1.9204750063,0.0005,0,0.0005,1.824,0.5995198078,1.92
2021-02-09 05:00:00,1.565,0.4933548419,1.6409216922,0.064,0,0.064,1.501,0.4933548419,1.58,1.565,0.4933548419,1.6409216922,0.064,0,0.064,1.501,0.4933548419,1.58
2021-02-09 05:30:00,1.815,0.5558048219,1.898194932,0.124,0,0.124,1.691,0.5558048219,1.78,1.8054999999999999,0.5526823229,1.8881970236,0.124,0,0.124,1.6815,0.5526823229,1.77
2021-02-09 06:00:00,1.9845000000000002,0.6494797918,2.0880766868,0.0085,0,0.0085,1.976,0.6494797918,2.08,1.975,0.6463572928,2.0780766949,0.0085,0,0.0085,1.9665,0.6463572928,2.07
2021-02-09 06:30:00,2.143,0.6526022908,2.2401648935,0.1575,0,0.1575,1.9855,0.6526022908,2.09,2.143,0.6526022908,2.2401648935,0.1575,0,0.1575,1.9855,0.6526022908,2.09
2021-02-09 07:00:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2021-02-09 07:30:00,2.7815000000000003,0.8836672168,2.9184944749,0.093,0,0.093,2.6885,0.8836672168,2.83,2.7720000000000002,0.8805447178,2.9084949716,0.093,0,0.093,2.6790000000000003,0.8805447178,2.8200000000000003
2021-02-09 08:00:00,2.8825000000000003,0.8774222188,3.0130841342,0.213,0,0.213,2.6695,0.8774222188,2.81,2.873,0.8742997198,3.0030865788,0.213,0,0.213,2.66,0.8742997198,2.8
2021-02-09 08:30:00,3.078,0.9648521908000001,3.2256819047,0.14250000000000002,0,0.14250000000000002,2.9355,0.9648521908000001,3.09,3.154,0.9898321827000001,3.3056744773,0.14250000000000002,0,0.14250000000000002,3.0115,0.9898321827000001,3.17
2021-02-09 09:00:00,3.298,1.0647721587,3.4656231402,0.0585,0,0.0585,3.2395,1.0647721587,3.41,3.2885,1.0616496597,3.4556232795,0.0585,0,0.0585,3.23,1.0616496597,3.4
2021-02-09 09:30:00,3.4875,1.1209771407,3.6632289036,0.077,0,0.077,3.4105,1.1209771407,3.59,3.4685,1.1147321427,3.6432293367,0.077,0,0.077,3.3915,1.1147321427,3.5700000000000003
2021-02-09 10:00:00,3.552,1.1522021307,3.7342032283,0.0465,0,0.0465,3.5055,1.1522021307,3.69,3.533,1.1459571327,3.7142033803,0.0465,0,0.0465,3.4865,1.1459571327,3.67
2021-02-09 10:30:00,3.336,1.0397921667,3.494290164,0.17250000000000001,0,0.17250000000000001,3.1635,1.0397921667,3.33,3.317,1.0335471687,3.4742925539,0.17250000000000001,0,0.17250000000000001,3.1445,1.0335471687,3.31
2021-02-09 11:00:00,3.4305,1.0959971487,3.6013247563,0.096,0,0.096,3.3345000000000002,1.0959971487,3.51,3.4115,1.0897521507,3.581325453,0.096,0,0.096,3.3155,1.0897521507,3.49
2021-02-09 11:30:00,3.3775,1.0741396557,3.5441899286,0.1095,0,0.1095,3.268,1.0741396557,3.44,3.349,1.0647721587,3.5141913366,0.1095,0,0.1095,3.2395,1.0647721587,3.41
2021-02-09 12:00:00,3.2995,1.0116896757,3.4511181159,0.2215,0,0.2215,3.078,1.0116896757,3.24,3.2805,1.0054446777,3.4311221561,0.2215,0,0.2215,3.059,1.0054446777,3.22
2021-02-09 12:30:00,3.327,0.9742196878,3.4667034774,0.363,0,0.363,2.964,0.9742196878,3.12,3.3175,0.9710971888000001,3.4567088393,0.363,0,0.363,2.9545,0.9710971888000001,3.11
2021-02-09 13:00:00,3.4,1.0179346737,3.5491112972,0.303,0,0.303,3.097,1.0179346737,3.26,3.3810000000000002,1.0116896757,3.5291184452,0.303,0,0.303,3.078,1.0116896757,3.24
2021-02-09 13:30:00,3.351,0.9867096837,3.4932502058,0.34900000000000003,0,0.34900000000000003,3.002,0.9867096837,3.16,3.332,0.9804646857,3.473259996,0.34900000000000003,0,0.34900000000000003,2.983,0.9804646857,3.14
2021-02-09 14:00:00,3.1885,0.9367496998,3.3232562721,0.3385,0,0.3385,2.85,0.9367496998,3.0,3.179,0.9336272008000001,3.3132613465,0.3385,0,0.3385,2.8405,0.9336272008000001,2.99
2021-02-09 14:30:00,3.5185,1.0959971487,3.6852478885,0.184,0,0.184,3.3345000000000002,1.0959971487,3.51,3.4995,1.0897521507,3.6652503325,0.184,0,0.184,3.3155,1.0897521507,3.49
2021-02-09 15:00:00,3.571,1.1272221387,3.7446856676999998,0.14150000000000001,0,0.14150000000000001,3.4295,1.1272221387,3.61,3.5425,1.1178546417,3.7146877729,0.14150000000000001,0,0.14150000000000001,3.401,1.1178546417,3.58
2021-02-09 15:30:00,3.393,1.0772621547,3.5599076884,0.1155,0,0.1155,3.2775,1.0772621547,3.45,3.374,1.0710171567,3.5399087206,0.1155,0,0.1155,3.2585,1.0710171567,3.43
2021-02-09 16:00:00,3.4905,1.0959971487,3.6585242927,0.156,0,0.156,3.3345000000000002,1.0959971487,3.51,3.4715,1.0897521507,3.6385260752,0.156,0,0.156,3.3155,1.0897521507,3.49
2021-02-09 16:30:00,3.6955,1.1959171167,3.884190778,0.057,0,0.057,3.6385,1.1959171167,3.83,3.6765,1.1896721187,3.8641909891,0.057,0,0.057,3.6195,1.1896721187,3.81
2021-02-09 17:00:00,3.4475,1.0928746497,3.6165772838,0.12250000000000001,0,0.12250000000000001,3.325,1.0928746497,3.5,3.419,1.0835071527,3.5865789758,0.12250000000000001,0,0.12250000000000001,3.2965,1.0835071527,3.47
2021-02-09 17:30:00,3.276,1.0647721587,3.4446938543,0.036500000000000005,0,0.036500000000000005,3.2395,1.0647721587,3.41,3.2475,1.0554046617,3.4146940199999998,0.036500000000000005,0,0.036500000000000005,3.211,1.0554046617,3.38
2021-02-09 18:00:00,3.401,1.1178546417,3.58,0.0,0,0.0,3.401,1.1178546417,3.58,3.382,1.1116096437,3.56,0.0,0,0.0,3.382,1.1116096437,3.56
2021-02-09 18:30:00,3.154,1.0366696677,3.32,0.0,0,0.0,3.154,1.0366696677,3.32,3.135,1.0304246697,3.3,0.0,0,0.0,3.135,1.0304246697,3.3
2021-02-09 19:00:00,2.9995000000000003,0.9273822028,3.1395920117,0.178,0,0.178,2.8215,0.9273822028,2.9699999999999998,2.9805,0.9211372048,3.119595166,0.178,0,0.178,2.8025,0.9211372048,2.95
2021-02-09 19:30:00,3.2385,1.0616496597,3.4080760335,0.0085,0,0.0085,3.23,1.0616496597,3.4,3.3715,1.1053646457,3.5480759927000003,0.0085,0,0.0085,3.363,1.1053646457,3.54
2021-02-09 20:00:00,3.062,0.9929546817,3.2189754581,0.041,0,0.041,3.021,0.9929546817,3.18,3.176,1.0304246697,3.3389745432,0.041,0,0.041,3.135,1.0304246697,3.3
2021-02-09 20:30:00,2.9635,0.9055247098,3.0987589855,0.20850000000000002,0,0.20850000000000002,2.755,0.9055247098,2.9,2.9445,0.8992797118,3.0787634287,0.20850000000000002,0,0.20850000000000002,2.7359999999999998,0.8992797118,2.88
2021-02-09 21:00:00,2.8285,0.8774222188,2.9614661909,0.159,0,0.159,2.6695,0.8774222188,2.81,2.914,0.9055247098,3.0514539158,0.159,0,0.159,2.755,0.9055247098,2.9
2021-02-09 21:30:00,2.8175,0.9148922068,2.962319024,0.034,0,0.034,2.7835,0.9148922068,2.93,2.827,0.9180147058,2.97231896,0.034,0,0.034,2.793,0.9180147058,2.94
2021-02-09 22:00:00,2.724,0.8774222188,2.8618255974,0.0545,0,0.0545,2.6695,0.8774222188,2.81,2.7145,0.8742997198,2.8518257748,0.0545,0,0.0545,2.66,0.8742997198,2.8
2021-02-09 22:30:00,2.4975,0.7899922468,2.6194644491,0.094,0,0.094,2.4035,0.7899922468,2.5300000000000002,2.4975,0.7899922468,2.6194644491,0.094,0,0.094,2.4035,0.7899922468,2.5300000000000002
2021-02-09 23:00:00,2.122,0.6838272808,2.2294626595,0.0415,0,0.0415,2.0805,0.6838272808,2.19,2.1505,0.6931947778,2.2594621595,0.0415,0,0.0415,2.109,0.6931947778,2.22
2021-02-09 23:30:00,2.074,0.6494797918,2.1733154396,0.098,0,0.098,1.976,0.6494797918,2.08,2.1215,0.6650922868,2.2233105946,0.098,0,0.098,2.0235,0.6650922868,2.13
2021-02-10 00:00:00,2.6445,0.8586872248,2.7804179542,0.032,0,0.032,2.6125,0.8586872248,2.75,2.6445,0.8586872248,2.7804179542,0.032,0,0.032,2.6125,0.8586872248,2.75
2021-02-10 00:30:00,2.6985,0.8649322228,2.8337272275,0.067,0,0.067,2.6315,0.8649322228,2.77,2.6795,0.8586872248,2.8137277765,0.067,0,0.067,2.6125,0.8586872248,2.75
2021-02-10 01:00:00,2.667,0.8399522308,2.7961417614,0.1115,0,0.1115,2.5555,0.8399522308,2.69,2.6575,0.8368297318,2.7861425394,0.1115,0,0.1115,2.5460000000000003,0.8368297318,2.68
2021-02-10 01:30:00,2.7845,0.9024022108,2.9270753321000003,0.039,0,0.039,2.7455,0.9024022108,2.89,2.7655000000000003,0.8961572128,2.9070755064,0.039,0,0.039,2.7265,0.8961572128,2.87
2021-02-10 02:00:00,2.58,0.8305847338000001,2.7104005239,0.053,0,0.053,2.527,0.8305847338000001,2.66,2.561,0.8243397358000001,2.6904008995,0.053,0,0.053,2.508,0.8243397358000001,2.64
2021-02-10 02:30:00,2.567,0.8024822428,2.6895105038000002,0.1255,0,0.1255,2.4415,0.8024822428,2.5700000000000003,2.548,0.7962372448,2.6695126428,0.1255,0,0.1255,2.4225,0.7962372448,2.55
2021-02-10 03:00:00,2.5140000000000002,0.7587672568,2.6260090918,0.20550000000000002,0,0.20550000000000002,2.3085,0.7587672568,2.43,2.495,0.7525222588,2.6060151093,0.20550000000000002,0,0.20550000000000002,2.2895,0.7525222588,2.41
2021-02-10 03:30:00,2.5635,0.7993597438000001,2.6852389558,0.1315,0,0.1315,2.432,0.7993597438000001,2.56,2.5540000000000003,0.7962372448,2.6752401294,0.1315,0,0.1315,2.4225,0.7962372448,2.55
2021-02-10 04:00:00,2.7305,0.8961572128,2.8738002714,0.004,0,0.004,2.7265,0.8961572128,2.87,2.721,0.8930347138,2.8638002724,0.004,0,0.004,2.717,0.8930347138,2.86
2021-02-10 04:30:00,2.476,0.7868697478000001,2.5980261738,0.082,0,0.082,2.394,0.7868697478000001,2.52,2.4665,0.7837472488,2.5880266614,0.082,0,0.082,2.3845,0.7837472488,2.51
2021-02-10 05:00:00,2.7425,0.8992797118,2.8861757136,0.006500000000000001,0,0.006500000000000001,2.7359999999999998,0.8992797118,2.88,2.733,0.8961572128,2.8761757161,0.006500000000000001,0,0.006500000000000001,2.7265,0.8961572128,2.87
2021-02-10 05:30:00,2.7995,0.9180147058,2.9461756991,0.006500000000000001,0,0.006500000000000001,2.793,0.9180147058,2.94,2.7805,0.9117697078,2.9261757039000003,0.006500000000000001,0,0.006500000000000001,2.774,0.9117697078,2.92
2021-02-10 06:00:00,2.799,0.9055247098,2.9418320822,0.044,0,0.044,2.755,0.9055247098,2.9,2.7895000000000003,0.9024022108,2.9318321917,0.044,0,0.044,2.7455,0.9024022108,2.89
2021-02-10 06:30:00,3.004,0.9367496998,3.1466674435,0.154,0,0.154,2.85,0.9367496998,3.0,2.985,0.9305047018,3.1266697939,0.154,0,0.154,2.831,0.9305047018,2.98
2021-02-10 07:00:00,3.4005,1.0803846537,3.568001016,0.1135,0,0.1135,3.287,1.0803846537,3.46,3.3815,1.0741396557,3.5480020082,0.1135,0,0.1135,3.268,1.0741396557,3.44
2021-02-10 07:30:00,3.7695,1.1927946177,3.9537184080000003,0.1405,0,0.1405,3.629,1.1927946177,3.8200000000000003,3.7505,1.1865496197,3.9337196456,0.1405,0,0.1405,3.61,1.1865496197,3.8
2021-02-10 08:00:00,3.9115,1.2677345937,4.1118102157,0.0545,0,0.0545,3.857,1.2677345937,4.06,3.883,1.2583670967,4.0818104745,0.0545,0,0.0545,3.8285,1.2583670967,4.03
2021-02-10 08:30:00,4.1605,1.3114495797,4.3622998808,0.1705,0,0.1705,3.99,1.3114495797,4.2,4.094,1.2895920867,4.292305179,0.1705,0,0.1705,3.9235,1.2895920867,4.13
2021-02-10 09:00:00,4.2425,1.3551645657,4.4536813144,0.11950000000000001,0,0.11950000000000001,4.123,1.3551645657,4.34,4.2235,1.3489195676999999,4.4336820195,0.11950000000000001,0,0.11950000000000001,4.104,1.3489195676999999,4.32
2021-02-10 09:30:00,4.2425,1.2708570927,4.4287564846,0.376,0,0.376,3.8665000000000003,1.2708570927,4.07,4.2235,1.2646120947,4.4087635455,0.376,0,0.376,3.8475,1.2646120947,4.05
2021-02-10 10:00:00,4.1495,1.1990396157,4.3192645497,0.5015000000000001,0,0.5015000000000001,3.648,1.1990396157,3.84,4.1305,1.1927946177,4.2992777591,0.5015000000000001,0,0.5015000000000001,3.629,1.1927946177,3.8200000000000003
2021-02-10 10:30:00,3.9765,1.1084871447,4.1281104636,0.604,0,0.604,3.3725,1.1084871447,3.55,3.967,1.1053646457,4.1181209307,0.604,0,0.604,3.363,1.1053646457,3.54
2021-02-10 11:00:00,3.8689999999999998,1.0460371647,4.0079115197,0.6865,0,0.6865,3.1825,1.0460371647,3.35,3.85,1.0397921667,3.9879402892,0.6865,0,0.6865,3.1635,1.0397921667,3.33
2021-02-10 11:30:00,3.968,1.1178546417,4.122453517,0.5670000000000001,0,0.5670000000000001,3.401,1.1178546417,3.58,3.8445,1.0772621547,3.9925773631,0.5670000000000001,0,0.5670000000000001,3.2775,1.0772621547,3.45
2021-02-10 12:00:00,3.983,1.0460371647,4.1180678418,0.8005,0,0.8005,3.1825,1.0460371647,3.35,3.717,0.9586071928000001,3.8386217253,0.8005,0,0.8005,2.9165,0.9586071928000001,3.07
2021-02-10 12:30:00,4.0375,1.0678946577,4.1763387375,0.7885000000000001,0,0.7885000000000001,3.249,1.0678946577,3.42,3.7905,0.9867096837,3.9168209367,0.7885000000000001,0,0.7885000000000001,3.002,0.9867096837,3.16
2021-02-10 13:00:00,4.1125,1.2146521107,4.2881273302,0.417,0,0.417,3.6955,1.2146521107,3.89,3.8465,1.1272221387,4.0082654603,0.417,0,0.417,3.4295,1.1272221387,3.61
2021-02-10 13:30:00,4.178,1.1990396157,4.3466515848,0.53,0,0.53,3.648,1.1990396157,3.84,3.9215,1.1147321427,4.0768603116,0.53,0,0.53,3.3915,1.1147321427,3.5700000000000003
2021-02-10 14:00:00,4.0795,1.1771821227,4.2459484217,0.498,0,0.498,3.5815,1.1771821227,3.77,3.823,1.0928746497,3.9761418486,0.498,0,0.498,3.325,1.0928746497,3.5
2021-02-10 14:30:00,4.252,1.2771020907000001,4.4396501833,0.3665,0,0.3665,3.8855,1.2771020907000001,4.09,4.005,1.1959171167,4.1797419478,0.3665,0,0.3665,3.6385,1.1959171167,3.83
2021-02-10 15:00:00,4.04,1.2146521107,4.2186466728,0.34450000000000003,0,0.34450000000000003,3.6955,1.2146521107,3.89,3.8215,1.1428346337,3.9887257677,0.34450000000000003,0,0.34450000000000003,3.477,1.1428346337,3.66
2021-02-10 15:30:00,3.9675000000000002,1.1646921266999999,4.1349200718,0.424,0,0.424,3.5435,1.1646921266999999,3.73,3.7775,1.1022421467,3.9350278271,0.424,0,0.424,3.3535,1.1022421467,3.5300000000000002
2021-02-10 16:00:00,4.1805,1.2864695877,4.3739666494,0.2665,0,0.2665,3.914,1.2864695877,4.12,4.095,1.2583670967,4.2839832808,0.2665,0,0.2665,3.8285,1.2583670967,4.03
2021-02-10 16:30:00,4.165,1.3333070727,4.3732062323,0.1085,0,0.1085,4.0565,1.3333070727,4.27,4.108,1.3145720787,4.3132080578,0.1085,0,0.1085,3.9995000000000003,1.3145720787,4.21
2021-02-10 17:00:00,4.1235,1.2708570927,4.3148962908,0.257,0,0.257,3.8665000000000003,1.2708570927,4.07,4.095,1.2614895957,4.2849015158,0.257,0,0.257,3.838,1.2614895957,4.04
2021-02-10 17:30:00,4.302,1.4113695476,4.5276006891,0.008,0,0.008,4.294,1.4113695476,4.52,4.264,1.3988795515999999,4.4876006952,0.008,0,0.008,4.256,1.3988795515999999,4.48
2021-02-10 18:00:00,4.1235,1.3551645657,4.3404750028,0.0005,0,0.0005,4.123,1.3551645657,4.34,4.1045,1.3489195676999999,4.3204750028,0.0005,0,0.0005,4.104,1.3489195676999999,4.32
2021-02-10 18:30:00,3.9665,1.3020820827000001,4.1747502919,0.005,0,0.005,3.9615,1.3020820827000001,4.17,3.9475,1.2958370847,4.1547502933,0.005,0,0.005,3.9425,1.2958370847,4.15
2021-02-10 19:00:00,4.1445,1.3582870647,4.3614016096,0.012,0,0.012,4.1325,1.3582870647,4.35,4.116,1.3489195676999999,4.3314016207,0.012,0,0.012,4.104,1.3489195676999999,4.32
2021-02-10 19:30:00,3.878,1.2240196077,4.0665843161,0.154,0,0.154,3.724,1.2240196077,3.92,3.8495,1.2146521107,4.0365864292,0.154,0,0.154,3.6955,1.2146521107,3.89
2021-02-10 20:00:00,3.9195,1.2646120947,4.1184613632,0.07200000000000001,0,0.07200000000000001,3.8475,1.2646120947,4.05,3.9005,1.2583670967,4.0984616626,0.07200000000000001,0,0.07200000000000001,3.8285,1.2583670967,4.03
2021-02-10 20:30:00,3.7005,1.1678146257,3.8803983365,0.14750000000000002,0,0.14750000000000002,3.553,1.1678146257,3.74,3.6814999999999998,1.1615696277,3.8603997526000002,0.14750000000000002,0,0.14750000000000002,3.534,1.1615696277,3.7199999999999998
2021-02-10 21:00:00,3.5460000000000003,1.0991196477,3.712435858,0.202,0,0.202,3.344,1.0991196477,3.52,3.5175,1.0897521507,3.6824402235,0.202,0,0.202,3.3155,1.0897521507,3.49
