Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-10 21:30:00,3.499,1.1334671367,3.6780088023,0.0505,0,0.0505,3.4485,1.1334671367,3.63,3.48,1.1272221387,3.6580089871,0.0505,0,0.0505,3.4295,1.1272221387,3.61
2021-02-10 22:00:00,3.268,1.0710171567,3.4390262793,0.0095,0,0.0095,3.2585,1.0710171567,3.43,3.2015000000000002,1.0491596637,3.3690263059,0.0095,0,0.0095,3.192,1.0491596637,3.36
2021-02-10 22:30:00,2.922,0.9117697078,3.0609488725,0.148,0,0.148,2.774,0.9117697078,2.92,2.9125,0.9086472088,3.050950016,0.148,0,0.148,2.7645,0.9086472088,2.91
2021-02-10 23:00:00,2.871,0.8992797118,3.0085453296,0.135,0,0.135,2.7359999999999998,0.8992797118,2.88,2.8615,0.8961572128,2.9985463145,0.135,0,0.135,2.7265,0.8961572128,2.87
2021-02-10 23:30:00,2.821,0.9117697078,2.964686324,0.047,0,0.047,2.774,0.9117697078,2.92,2.802,0.9055247098,2.9446865708,0.047,0,0.047,2.755,0.9055247098,2.9
2021-02-11 00:00:00,2.757,0.9024022108,2.9009272225,0.0115,0,0.0115,2.7455,0.9024022108,2.89,2.738,0.8961572128,2.8809272379,0.0115,0,0.0115,2.7265,0.8961572128,2.87
2021-02-11 00:30:00,2.723,0.8774222188,2.8608737739,0.053500000000000006,0,0.053500000000000006,2.6695,0.8774222188,2.81,2.6945,0.8680547218,2.8308742907,0.053500000000000006,0,0.053500000000000006,2.641,0.8680547218,2.7800000000000002
2021-02-11 01:00:00,2.628,0.8461972288,2.7608755405,0.053500000000000006,0,0.053500000000000006,2.5745,0.8461972288,2.71,2.59,0.8337072328,2.7208762835,0.053500000000000006,0,0.053500000000000006,2.5365,0.8337072328,2.67
2021-02-11 01:30:00,2.6955,0.8555647258,2.8280224981,0.0925,0,0.0925,2.6029999999999998,0.8555647258,2.74,2.686,0.8524422268,2.8180230216,0.0925,0,0.0925,2.5935,0.8524422268,2.73
2021-02-11 02:00:00,2.645,0.8524422268,2.7789715274,0.051500000000000004,0,0.051500000000000004,2.5935,0.8524422268,2.73,2.626,0.8461972288,2.7589718647,0.051500000000000004,0,0.051500000000000004,2.5745,0.8461972288,2.71
2021-02-11 02:30:00,2.5140000000000002,0.7587672568,2.6260090918,0.20550000000000002,0,0.20550000000000002,2.3085,0.7587672568,2.43,2.5045,0.7556447578000001,2.616012089,0.20550000000000002,0,0.20550000000000002,2.299,0.7556447578000001,2.42
2021-02-11 03:00:00,2.618,0.8180947378000001,2.7428457849,0.129,0,0.129,2.489,0.8180947378000001,2.62,2.599,0.8118497398000001,2.7228479576,0.129,0,0.129,2.47,0.8118497398000001,2.6
2021-02-11 03:30:00,2.606,0.7931147458000001,2.7240167033000002,0.193,0,0.193,2.4130000000000003,0.7931147458000001,2.54,2.5869999999999997,0.7868697478000001,2.7040216345,0.193,0,0.193,2.394,0.7868697478000001,2.52
2021-02-11 04:00:00,2.5995,0.8305847338000001,2.7289688987,0.07250000000000001,0,0.07250000000000001,2.527,0.8305847338000001,2.66,2.59,0.8274622348,2.718969244,0.07250000000000001,0,0.07250000000000001,2.5175,0.8274622348,2.65
2021-02-11 04:30:00,2.5540000000000003,0.7462772608,2.6607979536,0.28350000000000003,0,0.28350000000000003,2.2705,0.7462772608,2.39,2.535,0.7400322628,2.640809109,0.28350000000000003,0,0.28350000000000003,2.2515,0.7400322628,2.37
2021-02-11 05:00:00,2.583,0.7806247498000001,2.6983817373,0.20800000000000002,0,0.20800000000000002,2.375,0.7806247498000001,2.5,2.5735,0.7775022508,2.6883846451,0.20800000000000002,0,0.20800000000000002,2.3655,0.7775022508,2.49
2021-02-11 05:30:00,2.7915,0.8899122148,2.9299174050000003,0.084,0,0.084,2.7075,0.8899122148,2.85,2.7725,0.8836672168,2.9099182119,0.084,0,0.084,2.6885,0.8836672168,2.83
2021-02-11 06:00:00,2.8815,0.8961572128,3.0176381493,0.155,0,0.155,2.7265,0.8961572128,2.87,2.8625,0.8899122148,2.997640739,0.155,0,0.155,2.7075,0.8899122148,2.85
2021-02-11 06:30:00,3.178,1.0241796717,3.3389561243,0.062,0,0.062,3.116,1.0241796717,3.2800000000000002,3.1115,1.0023221787,3.2689573261,0.062,0,0.062,3.0495,1.0023221787,3.21
2021-02-11 07:00:00,3.271,1.0616496597,3.4389738295,0.041,0,0.041,3.23,1.0616496597,3.4,3.1855,1.0335471687,3.3489744699,0.041,0,0.041,3.1445,1.0335471687,3.31
2021-02-11 07:30:00,3.813,1.2396321027,4.0094459405,0.0415,0,0.0415,3.7715,1.2396321027,3.9699999999999998,3.6895,1.1990396157,3.8794466422,0.0415,0,0.0415,3.648,1.1990396157,3.84
2021-02-11 08:00:00,3.9655,1.2927145857,4.1708873456,0.0325,0,0.0325,3.933,1.2927145857,4.14,3.9275,1.2802245897,4.1308874652,0.0325,0,0.0325,3.895,1.2802245897,4.1
2021-02-11 08:30:00,4.172,1.3676545616,4.3904513435,0.011,0,0.011,4.161,1.3676545616,4.38,4.134,1.3551645657,4.3504513559,0.011,0,0.011,4.123,1.3551645657,4.34
2021-02-11 09:00:00,4.5795,1.4956770206,4.8175585103,0.029,0,0.029,4.5504999999999995,1.4956770206,4.79,4.4275,1.4457170366,4.6575588026,0.029,0,0.029,4.3985,1.4457170366,4.63
2021-02-11 09:30:00,4.472,1.4550845336,4.7027709917,0.045,0,0.045,4.427,1.4550845336,4.66,4.358,1.4176145456,4.5827715413,0.045,0,0.045,4.313,1.4176145456,4.54
2021-02-11 10:00:00,4.444,1.4113695476,4.6627352488,0.15,0,0.15,4.294,1.4113695476,4.52,4.4155,1.4020020506,4.6327367721,0.15,0,0.15,4.2655,1.4020020506,4.49
2021-02-11 10:30:00,4.313,1.3333070727,4.514385534,0.2565,0,0.2565,4.0565,1.3333070727,4.27,4.2845,1.3239395757,4.4843902874,0.2565,0,0.2565,4.028,1.3239395757,4.24
2021-02-11 11:00:00,4.368,1.3208170767,4.5633301163,0.34950000000000003,0,0.34950000000000003,4.0185,1.3208170767,4.23,4.3395,1.3114495797,4.5333387531,0.34950000000000003,0,0.34950000000000003,3.99,1.3114495797,4.2
2021-02-11 11:30:00,4.4745,1.3926345536,4.686211823,0.23750000000000002,0,0.23750000000000002,4.237,1.3926345536,4.46,4.4555,1.3863895556,4.6662143382,0.23750000000000002,0,0.23750000000000002,4.218,1.3863895556,4.44
2021-02-11 12:00:00,4.4085,1.3270620747000001,4.603907688,0.371,0,0.371,4.0375,1.3270620747000001,4.25,4.38,1.3176945777,4.5739172489,0.371,0,0.371,4.009,1.3176945777,4.22
2021-02-11 12:30:00,4.373,1.2989595837,4.5618444735,0.421,0,0.421,3.952,1.2989595837,4.16,4.3445,1.2895920867,4.5318570145,0.421,0,0.421,3.9235,1.2895920867,4.13
2021-02-11 13:00:00,4.4695,1.4051245496,4.6851686469,0.1945,0,0.1945,4.275,1.4051245496,4.5,4.4315,1.3926345536,4.6451720366,0.1945,0,0.1945,4.237,1.3926345536,4.46
2021-02-11 13:30:00,4.487,1.4176145456,4.7056136688,0.17400000000000002,0,0.17400000000000002,4.313,1.4176145456,4.54,4.4585,1.4082470486,4.6756156814,0.17400000000000002,0,0.17400000000000002,4.2845,1.4082470486,4.51
2021-02-11 14:00:00,4.2855,1.3364295717,4.4890482566,0.2195,0,0.2195,4.066,1.3364295717,4.28,4.257,1.3270620747000001,4.459051777,0.2195,0,0.2195,4.0375,1.3270620747000001,4.25
2021-02-11 14:30:00,4.197,1.3208170767,4.3999280392,0.17850000000000002,0,0.17850000000000002,4.0185,1.3208170767,4.23,4.1875,1.3176945777,4.3899288434,0.17850000000000002,0,0.17850000000000002,4.009,1.3176945777,4.22
2021-02-11 15:00:00,4.124,1.3083270807,4.3265570319,0.14350000000000002,0,0.14350000000000002,3.9805,1.3083270807,4.19,4.0955,1.2989595837,4.296558652,0.14350000000000002,0,0.14350000000000002,3.952,1.2989595837,4.16
2021-02-11 15:30:00,4.199,1.3239395757,4.4027737848,0.171,0,0.171,4.028,1.3239395757,4.24,4.18,1.3176945777,4.3827752623,0.171,0,0.171,4.009,1.3176945777,4.22
2021-02-11 16:00:00,4.2385,1.3395520707,4.4451413926,0.163,0,0.163,4.0755,1.3395520707,4.29,4.2195,1.3333070727,4.4251427096,0.163,0,0.163,4.0565,1.3333070727,4.27
2021-02-11 16:30:00,4.284,1.3926345536,4.5046739061,0.047,0,0.047,4.237,1.3926345536,4.46,4.2555,1.3832670566,4.4746740663,0.047,0,0.047,4.2085,1.3832670566,4.43
2021-02-11 17:00:00,4.0915,1.2614895957,4.2815567554000005,0.2535,0,0.2535,3.838,1.2614895957,4.04,4.0725,1.2552445977,4.2615601896,0.2535,0,0.2535,3.819,1.2552445977,4.02
2021-02-11 17:30:00,4.225,1.3457970687,4.4341622377,0.1305,0,0.1305,4.0945,1.3457970687,4.31,4.206,1.3395520707,4.414163086,0.1305,0,0.1305,4.0755,1.3395520707,4.29
2021-02-11 18:00:00,4.1405,1.3145720787,4.3441731089,0.14100000000000001,0,0.14100000000000001,3.9995000000000003,1.3145720787,4.21,4.1215,1.3083270807,4.3241741408,0.14100000000000001,0,0.14100000000000001,3.9805,1.3083270807,4.19
2021-02-11 18:30:00,4.042,1.3176945777,4.2513624875,0.033,0,0.033,4.009,1.3176945777,4.22,4.023,1.3114495797,4.2313625465,0.033,0,0.033,3.99,1.3114495797,4.2
2021-02-11 19:00:00,3.9045,1.2208971087,4.0909302121,0.19,0,0.19,3.7145,1.2208971087,3.91,3.8855,1.2146521107,4.0709323256,0.19,0,0.19,3.6955,1.2146521107,3.89
2021-02-11 19:30:00,4.1035,1.3301845737,4.3137110763,0.0565,0,0.0565,4.047,1.3301845737,4.26,4.0655,1.3176945777,4.273711414,0.0565,0,0.0565,4.009,1.3176945777,4.22
2021-02-11 20:00:00,3.957,1.2771020907000001,4.1579849386,0.07150000000000001,0,0.07150000000000001,3.8855,1.2771020907000001,4.09,3.9285,1.2677345937,4.1279853742,0.07150000000000001,0,0.07150000000000001,3.857,1.2677345937,4.06
2021-02-11 20:30:00,3.638,1.1771821227,3.8237156994,0.0565,0,0.0565,3.5815,1.1771821227,3.77,3.6285,1.1740596237,3.8137158061000003,0.0565,0,0.0565,3.572,1.1740596237,3.76
2021-02-11 21:00:00,3.4795,1.0897521507,3.6461596235,0.164,0,0.164,3.3155,1.0897521507,3.49,3.4605,1.0835071527,3.6261616070000002,0.164,0,0.164,3.2965,1.0835071527,3.47
2021-02-11 21:30:00,3.4855,1.0803846537,3.6491014305,0.1985,0,0.1985,3.287,1.0803846537,3.46,3.4665,1.0741396557,3.6291043316,0.1985,0,0.1985,3.268,1.0741396557,3.44
2021-02-11 22:00:00,3.3529999999999998,1.0647721587,3.5180035176,0.1135,0,0.1135,3.2395,1.0647721587,3.41,3.334,1.0585271607,3.4980045383,0.1135,0,0.1135,3.2205,1.0585271607,3.39
2021-02-11 22:30:00,3.2835,1.0710171567,3.4537588219,0.025,0,0.025,3.2585,1.0710171567,3.43,3.274,1.0678946577,3.4437588475,0.025,0,0.025,3.249,1.0678946577,3.42
2021-02-11 23:00:00,3.0875,1.0148121747,3.25,0.0,0,0.0,3.0875,1.0148121747,3.25,3.0685000000000002,1.0085671767,3.23,0.0,0,0.0,3.0685000000000002,1.0085671767,3.23
2021-02-11 23:30:00,2.6985,0.8274622348,2.822515899,0.181,0,0.181,2.5175,0.8274622348,2.65,2.6795,0.8212172368,2.8025199375,0.181,0,0.181,2.4985,0.8212172368,2.63
2021-02-12 00:00:00,2.926,0.9429946978,3.0742015223,0.057,0,0.057,2.8689999999999998,0.9429946978,3.02,2.907,0.9367496998,3.0542018597,0.057,0,0.057,2.85,0.9367496998,3.0
2021-02-12 00:30:00,2.8235,0.8992797118,2.9632509597,0.08750000000000001,0,0.08750000000000001,2.7359999999999998,0.8992797118,2.88,2.7,0.8586872248,2.8332567392,0.08750000000000001,0,0.08750000000000001,2.6125,0.8586872248,2.75
2021-02-12 01:00:00,2.5905,0.8149722388,2.7156711878,0.111,0,0.111,2.4795,0.8149722388,2.61,2.5620000000000003,0.8056047418000001,2.6856736585,0.111,0,0.111,2.451,0.8056047418000001,2.58
2021-02-12 01:30:00,2.602,0.8087272408,2.7247832483,0.14150000000000001,0,0.14150000000000001,2.4605,0.8087272408,2.59,2.5925000000000002,0.8056047418000001,2.7147845679,0.14150000000000001,0,0.14150000000000001,2.451,0.8056047418000001,2.58
2021-02-12 02:00:00,2.592,0.8493197278,2.7276011439000003,0.008,0,0.008,2.584,0.8493197278,2.7199999999999998,2.5825,0.8461972288,2.7176011481,0.008,0,0.008,2.5745,0.8461972288,2.71
2021-02-12 02:30:00,2.5035,0.8024822428,2.6289712817,0.062,0,0.062,2.4415,0.8024822428,2.5700000000000003,2.4939999999999998,0.7993597438000001,2.6189715539,0.062,0,0.062,2.432,0.7993597438000001,2.56
2021-02-12 03:00:00,2.4775,0.7743797518000001,2.5957022653,0.12150000000000001,0,0.12150000000000001,2.356,0.7743797518000001,2.48,2.468,0.7712572528,2.5857033376,0.12150000000000001,0,0.12150000000000001,2.3465,0.7712572528,2.47
2021-02-12 03:30:00,2.5625,0.8180947378000001,2.6899229077999998,0.07350000000000001,0,0.07350000000000001,2.489,0.8180947378000001,2.62,2.553,0.8149722388,2.6799232732,0.07350000000000001,0,0.07350000000000001,2.4795,0.8149722388,2.61
2021-02-12 04:00:00,2.5875,0.8493197278,2.7233252193,0.0035,0,0.0035,2.584,0.8493197278,2.7199999999999998,2.578,0.8461972288,2.7133252200999998,0.0035,0,0.0035,2.5745,0.8461972288,2.71
2021-02-12 04:30:00,2.5155000000000003,0.8087272408,2.6423058112,0.055,0,0.055,2.4605,0.8087272408,2.59,2.4965,0.8024822428,2.6223062369,0.055,0,0.055,2.4415,0.8024822428,2.5700000000000003
2021-02-12 05:00:00,2.466,0.7899922468,2.5894485417,0.0625,0,0.0625,2.4035,0.7899922468,2.5300000000000002,2.4565,0.7868697478000001,2.5794488268,0.0625,0,0.0625,2.394,0.7868697478000001,2.52
2021-02-12 05:30:00,2.493,0.7806247498000001,2.6123598527,0.11800000000000001,0,0.11800000000000001,2.375,0.7806247498000001,2.5,2.4835000000000003,0.7775022508,2.6023608512000003,0.11800000000000001,0,0.11800000000000001,2.3655,0.7775022508,2.49
2021-02-12 06:00:00,2.7765,0.9055247098,2.9204327162,0.021500000000000002,0,0.021500000000000002,2.755,0.9055247098,2.9,2.7575000000000003,0.8992797118,2.9004327694,0.021500000000000002,0,0.021500000000000002,2.7359999999999998,0.8992797118,2.88
2021-02-12 06:30:00,2.8735,0.8992797118,3.0109311267,0.1375,0,0.1375,2.7359999999999998,0.8992797118,2.88,2.8545,0.8930347138,2.9909331738000002,0.1375,0,0.1375,2.717,0.8930347138,2.86
2021-02-12 07:00:00,3.375,1.1084871447,3.5523750858,0.0025,0,0.0025,3.3725,1.1084871447,3.55,3.356,1.1022421467,3.5323750863,0.0025,0,0.0025,3.3535,1.1022421467,3.5300000000000002
2021-02-12 07:30:00,3.4295,1.0959971487,3.600372203,0.095,0,0.095,3.3345000000000002,1.0959971487,3.51,3.3915,1.0835071527,3.5603735759,0.095,0,0.095,3.2965,1.0835071527,3.47
2021-02-12 08:00:00,3.668,1.1896721187,3.8561047379,0.0485,0,0.0485,3.6195,1.1896721187,3.81,3.6395,1.1803046217,3.8261049711,0.0485,0,0.0485,3.591,1.1803046217,3.7800000000000002
2021-02-12 08:30:00,3.9105,1.2521220987000001,4.1060711148,0.101,0,0.101,3.8095,1.2521220987000001,4.01,3.711,1.1865496197,3.896077643,0.101,0,0.101,3.61,1.1865496197,3.8
2021-02-12 09:00:00,4.0455,1.2614895957,4.2376203523000004,0.20750000000000002,0,0.20750000000000002,3.838,1.2614895957,4.04,4.017,1.2521220987000001,4.2076238841,0.20750000000000002,0,0.20750000000000002,3.8095,1.2521220987000001,4.01
2021-02-12 09:30:00,4.131,1.3270620747000001,4.3389232247,0.0935,0,0.0935,4.0375,1.3270620747000001,4.25,4.112,1.3208170767,4.3189236796,0.0935,0,0.0935,4.0185,1.3208170767,4.23
2021-02-12 10:00:00,4.375,1.3988795515999999,4.5932003004,0.11900000000000001,0,0.11900000000000001,4.256,1.3988795515999999,4.48,4.3465,1.3895120546,4.5632012886,0.11900000000000001,0,0.11900000000000001,4.2275,1.3895120546,4.45
2021-02-12 10:30:00,4.2905,1.3551645657,4.4994289915,0.1675,0,0.1675,4.123,1.3551645657,4.34,4.2620000000000005,1.3457970687,4.469431032,0.1675,0,0.1675,4.0945,1.3457970687,4.31
2021-02-12 11:00:00,4.1595,1.3052045817,4.3594723591,0.1885,0,0.1885,3.971,1.3052045817,4.18,4.131,1.2958370847,4.3294751125,0.1885,0,0.1885,3.9425,1.2958370847,4.15
2021-02-12 11:30:00,4.2195,1.2958370847,4.4139975079,0.277,0,0.277,3.9425,1.2958370847,4.15,4.2005,1.2895920867,4.3940013655,0.277,0,0.277,3.9235,1.2895920867,4.13
2021-02-12 12:00:00,4.062,1.2302646057,4.2442190094,0.319,0,0.319,3.743,1.2302646057,3.94,4.043,1.2240196077,4.2242245442,0.319,0,0.319,3.724,1.2240196077,3.92
2021-02-12 12:30:00,3.9530000000000003,1.1709371247,4.122778523,0.3905,0,0.3905,3.5625,1.1709371247,3.75,3.934,1.1646921266999999,4.1027873147,0.3905,0,0.3905,3.5435,1.1646921266999999,3.73
2021-02-12 13:00:00,3.7565,0.9867096837,3.883926911,0.7545000000000001,0,0.7545000000000001,3.002,0.9867096837,3.16,3.7375,0.9804646857,3.8639639297,0.7545000000000001,0,0.7545000000000001,2.983,0.9804646857,3.14
2021-02-12 13:30:00,3.574,0.6026423068,3.6244522,1.7405,0,1.7405,1.8335,0.6026423068,1.9300000000000002,3.5645,0.5995198078,3.6145655686,1.7405,0,1.7405,1.824,0.5995198078,1.92
2021-02-12 14:00:00,3.4445,0.9211372048,3.5655397908,0.642,0,0.642,2.8025,0.9211372048,2.95,3.435,0.9180147058,3.5555556528,0.642,0,0.642,2.793,0.9180147058,2.94
2021-02-12 14:30:00,3.4635,0.9117697078,3.5815019545,0.6895,0,0.6895,2.774,0.9117697078,2.92,3.4445,0.9055247098,3.5615383263,0.6895,0,0.6895,2.755,0.9055247098,2.9
2021-02-12 15:00:00,3.406,0.9086472088,3.5251206717,0.6415000000000001,0,0.6415000000000001,2.7645,0.9086472088,2.91,3.387,0.9024022108,3.5051531707,0.6415000000000001,0,0.6415000000000001,2.7455,0.9024022108,2.89
2021-02-12 15:30:00,3.4145,0.9742196878,3.5507624885,0.4505,0,0.4505,2.964,0.9742196878,3.12,3.3955,0.9679746898,3.5307782782,0.4505,0,0.4505,2.9450000000000003,0.9679746898,3.1
2021-02-12 16:00:00,3.394,0.8930347138,3.5095223322,0.677,0,0.677,2.717,0.8930347138,2.86,3.375,0.8867897158,3.4895588546000003,0.677,0,0.677,2.698,0.8867897158,2.84
2021-02-12 16:30:00,3.4185,1.0085671767,3.5641759216,0.35000000000000003,0,0.35000000000000003,3.0685000000000002,1.0085671767,3.23,3.3995,1.0023221787,3.5441853789,0.35000000000000003,0,0.35000000000000003,3.0495,1.0023221787,3.21
2021-02-12 17:00:00,3.664,1.1490796317,3.8399583331000002,0.168,0,0.168,3.496,1.1490796317,3.68,3.6355,1.1397121347,3.8099611547,0.168,0,0.168,3.4675000000000002,1.1397121347,3.65
2021-02-12 17:30:00,3.792,1.1553246297,3.9640937174,0.277,0,0.277,3.515,1.1553246297,3.7,3.7445,1.1397121347,3.9141057727,0.277,0,0.277,3.4675000000000002,1.1397121347,3.65
2021-02-12 18:00:00,3.8695,1.2333871047,4.0613143193,0.117,0,0.117,3.7525,1.2333871047,3.95,3.8505000000000003,1.2271421067000001,4.0413151325,0.117,0,0.117,3.7335000000000003,1.2271421067000001,3.93
2021-02-12 18:30:00,3.892,1.2739795917,4.0952030475,0.016,0,0.016,3.876,1.2739795917,4.08,3.873,1.2677345937,4.0752030624,0.016,0,0.016,3.857,1.2677345937,4.06
2021-02-12 19:00:00,3.946,1.2958370847,4.1533251438,0.0035,0,0.0035,3.9425,1.2958370847,4.15,3.9175,1.2864695877,4.1233251448,0.0035,0,0.0035,3.914,1.2864695877,4.12
2021-02-12 19:30:00,3.717,1.2115296117,3.9094619834,0.031,0,0.031,3.686,1.2115296117,3.88,3.698,1.2052846137,3.8894620451,0.031,0,0.031,3.667,1.2052846137,3.86
2021-02-12 20:00:00,3.6225,1.1646921266999999,3.8051299584000002,0.079,0,0.079,3.5435,1.1646921266999999,3.73,3.575,1.1490796317,3.755131023,0.079,0,0.079,3.496,1.1490796317,3.68
2021-02-12 20:30:00,3.2880000000000003,1.0460371647,3.4503822614,0.10550000000000001,0,0.10550000000000001,3.1825,1.0460371647,3.35,3.269,1.0397921667,3.4303831783,0.10550000000000001,0,0.10550000000000001,3.1635,1.0397921667,3.33
2021-02-12 21:00:00,3.302,1.0460371647,3.4637259923,0.11950000000000001,0,0.11950000000000001,3.1825,1.0460371647,3.35,3.1975,1.0116896757,3.3537325847,0.11950000000000001,0,0.11950000000000001,3.078,1.0116896757,3.24
2021-02-12 21:30:00,3.3075,1.0772621547,3.4785126132,0.03,0,0.03,3.2775,1.0772621547,3.45,3.2315,1.0522821627,3.3985129101,0.03,0,0.03,3.2015000000000002,1.0522821627,3.37
2021-02-12 22:00:00,3.0785,0.9742196878,3.2289729404,0.1145,0,0.1145,2.964,0.9742196878,3.12,3.0595,0.9679746898,3.2089741741,0.1145,0,0.1145,2.9450000000000003,0.9679746898,3.1
2021-02-12 22:30:00,2.8055,0.8836672168,2.9413768885,0.117,0,0.117,2.6885,0.8836672168,2.83,2.7960000000000003,0.8805447178,2.9313776625,0.117,0,0.117,2.6790000000000003,0.8805447178,2.8200000000000003
2021-02-12 23:00:00,2.567,0.8368297318,2.6999579626,0.021,0,0.021,2.5460000000000003,0.8368297318,2.68,2.548,0.8305847338000001,2.6799580221,0.021,0,0.021,2.527,0.8305847338000001,2.66
2021-02-12 23:30:00,2.376,0.7025622748,2.4776944424,0.23850000000000002,0,0.23850000000000002,2.1375,0.7025622748,2.25,2.3665,0.6994397758,2.4676989788,0.23850000000000002,0,0.23850000000000002,2.128,0.6994397758,2.24
2021-02-13 00:00:00,2.3835,0.7806247498000001,2.5080764043,0.0085,0,0.0085,2.375,0.7806247498000001,2.5,2.3645,0.7743797518000001,2.4880764156,0.0085,0,0.0085,2.356,0.7743797518000001,2.48
2021-02-13 00:30:00,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76
2021-02-13 01:00:00,2.3485,0.7056847738,2.4522322994,0.2015,0,0.2015,2.147,0.7056847738,2.26,2.339,0.7025622748,2.4422356049,0.2015,0,0.2015,2.1375,0.7025622748,2.25
2021-02-13 01:30:00,2.3915,0.7587672568,2.5089838581,0.083,0,0.083,2.3085,0.7587672568,2.43,2.382,0.7556447578000001,2.4989843937,0.083,0,0.083,2.299,0.7556447578000001,2.42
2021-02-13 02:00:00,2.501,0.8024822428,2.6265907085,0.059500000000000004,0,0.059500000000000004,2.4415,0.8024822428,2.5700000000000003,2.4915000000000003,0.7993597438000001,2.6165909596,0.059500000000000004,0,0.059500000000000004,2.432,0.7993597438000001,2.56
2021-02-13 02:30:00,2.2465,0.6994397758,2.3528659652,0.11850000000000001,0,0.11850000000000001,2.128,0.6994397758,2.24,2.237,0.6963172768,2.3428672071,0.11850000000000001,0,0.11850000000000001,2.1185,0.6963172768,2.23
2021-02-13 03:00:00,2.2195,0.6307447978,2.3073836374,0.3005,0,0.3005,1.919,0.6307447978,2.02,2.21,0.6276222988,2.2973919452000002,0.3005,0,0.3005,1.9095,0.6276222988,2.01
2021-02-13 03:30:00,2.314,0.6526022908,2.4042640766,0.3285,0,0.3285,1.9855,0.6526022908,2.09,2.3045,0.6494797918,2.3942732196,0.3285,0,0.3285,1.976,0.6494797918,2.08
2021-02-13 04:00:00,2.221,0.6650922868,2.3184453304,0.1975,0,0.1975,2.0235,0.6650922868,2.13,2.202,0.6588472888,2.2984524685,0.1975,0,0.1975,2.0045,0.6588472888,2.11
2021-02-13 04:30:00,2.241,0.6807047818,2.3421016203000002,0.17,0,0.17,2.071,0.6807047818,2.18,2.222,0.6744597838,2.322106802,0.17,0,0.17,2.052,0.6744597838,2.16
2021-02-13 05:00:00,2.225,0.6557247898,2.3196120365,0.23,0,0.23,1.995,0.6557247898,2.1,2.2155,0.6526022908,2.3096168513,0.23,0,0.23,1.9855,0.6526022908,2.09
2021-02-13 05:30:00,2.3625,0.7212972688,2.47015708,0.168,0,0.168,2.1945,0.7212972688,2.31,2.334,0.7119297718,2.4401639289,0.168,0,0.168,2.166,0.7119297718,2.2800000000000002
2021-02-13 06:00:00,2.379,0.7181747698000001,2.4850384303,0.194,0,0.194,2.185,0.7181747698000001,2.3,2.3695,0.7150522708,2.4750414138,0.194,0,0.194,2.1755,0.7150522708,2.29
2021-02-13 06:30:00,2.5435,0.7868697478000001,2.6624342715,0.1495,0,0.1495,2.394,0.7868697478000001,2.52,2.534,0.7837472488,2.6524358145,0.1495,0,0.1495,2.3845,0.7837472488,2.51
2021-02-13 07:00:00,3.9245,1.2895920867,4.1309500118,0.001,0,0.001,3.9235,1.2895920867,4.13,3.896,1.2802245897,4.1009500119,0.001,0,0.001,3.895,1.2802245897,4.1
2021-02-13 07:30:00,3.686,1.2115296117,3.88,0.0,0,0.0,3.686,1.2115296117,3.88,3.6575,1.2021621147000001,3.85,0.0,0,0.0,3.6575,1.2021621147000001,3.85
2021-02-13 08:00:00,2.846,0.8742997198,2.9772665315999998,0.186,0,0.186,2.66,0.8742997198,2.8,2.827,0.8680547218,2.957270363,0.186,0,0.186,2.641,0.8680547218,2.7800000000000002
2021-02-13 08:30:00,3.0255,0.9679746898,3.1765744521,0.0805,0,0.0805,2.9450000000000003,0.9679746898,3.1,3.0065,0.9617296918,3.1565750823,0.0805,0,0.0805,2.926,0.9617296918,3.08
2021-02-13 09:00:00,3.3315,1.0710171567,3.4994242384,0.073,0,0.073,3.2585,1.0710171567,3.43,3.284,1.0554046617,3.4494253145,0.073,0,0.073,3.211,1.0554046617,3.38
2021-02-13 09:30:00,3.401,1.0897521507,3.5713247892,0.0855,0,0.0855,3.3155,1.0897521507,3.49,3.382,1.0835071527,3.5513253512,0.0855,0,0.0855,3.2965,1.0835071527,3.47
2021-02-13 10:00:00,3.4675000000000002,1.0554046617,3.6245600078,0.2565,0,0.2565,3.211,1.0554046617,3.38,3.4485,1.0491596637,3.6045649183,0.2565,0,0.2565,3.192,1.0491596637,3.36
2021-02-13 10:30:00,3.7720000000000002,1.1896721187,3.9551616591,0.1525,0,0.1525,3.6195,1.1896721187,3.81,3.6105,1.1365896357,3.7851745336000002,0.1525,0,0.1525,3.458,1.1365896357,3.64
2021-02-13 11:00:00,3.7225,1.1553246297,3.897663563,0.20750000000000002,0,0.20750000000000002,3.515,1.1553246297,3.7,3.58,1.1084871447,3.7476851187999998,0.20750000000000002,0,0.20750000000000002,3.3725,1.1084871447,3.55
2021-02-13 11:30:00,3.742,1.1553246297,3.9162914856,0.227,0,0.227,3.515,1.1553246297,3.7,3.7039999999999997,1.1428346337,3.8762981052,0.227,0,0.227,3.477,1.1428346337,3.66
2021-02-13 12:00:00,3.708,1.0928746497,3.8657003247,0.383,0,0.383,3.325,1.0928746497,3.5,3.689,1.0866296517,3.8457099475,0.383,0,0.383,3.306,1.0866296517,3.48
2021-02-13 12:30:00,3.689,1.1022421467,3.8501504841000003,0.3355,0,0.3355,3.3535,1.1022421467,3.5300000000000002,3.67,1.0959971487,3.8301579276,0.3355,0,0.3355,3.3345000000000002,1.0959971487,3.51
2021-02-13 13:00:00,3.668,1.1397121347,3.8409852577,0.2005,0,0.2005,3.4675000000000002,1.1397121347,3.65,3.649,1.1334671367,3.8209879285,0.2005,0,0.2005,3.4485,1.1334671367,3.63
2021-02-13 13:30:00,3.5295,1.0491596637,3.682133383,0.3375,0,0.3375,3.192,1.0491596637,3.36,3.5105,1.0429146657,3.6621416207,0.3375,0,0.3375,3.173,1.0429146657,3.34
2021-02-13 14:00:00,3.3275,0.9742196878,3.4671833309,0.3635,0,0.3635,2.964,0.9742196878,3.12,3.3085,0.9679746898,3.4471941126,0.3635,0,0.3635,2.9450000000000003,0.9679746898,3.1
2021-02-13 14:30:00,3.0255,0.8461972288,3.1416078686,0.451,0,0.451,2.5745,0.8461972288,2.71,3.0065,0.8399522308,3.1216281008,0.451,0,0.451,2.5555,0.8399522308,2.69
2021-02-13 15:00:00,3.1555,0.9461171968000001,3.2942856584999998,0.277,0,0.277,2.8785,0.9461171968000001,3.03,3.1365,0.9398721988000001,3.2742925954,0.277,0,0.277,2.8595,0.9398721988000001,3.01
2021-02-13 15:30:00,3.3025,1.0210571727,3.4567418185,0.196,0,0.196,3.1065,1.0210571727,3.27,3.2835,1.0148121747,3.4367449716,0.196,0,0.196,3.0875,1.0148121747,3.25
2021-02-13 16:00:00,3.449,1.1084871447,3.6227537523,0.0765,0,0.0765,3.3725,1.1084871447,3.55,3.43,1.1022421467,3.6027541895,0.0765,0,0.0765,3.3535,1.1022421467,3.5300000000000002
2021-02-13 16:30:00,3.6525,1.1896721187,3.8413638203,0.033,0,0.033,3.6195,1.1896721187,3.81,3.605,1.1740596237,3.7913640026,0.033,0,0.033,3.572,1.1740596237,3.76
2021-02-13 17:00:00,3.5695,1.0928746497,3.7330557523,0.24450000000000002,0,0.24450000000000002,3.325,1.0928746497,3.5,3.4745,1.0616496597,3.6330772424999997,0.24450000000000002,0,0.24450000000000002,3.23,1.0616496597,3.4
2021-02-13 17:30:00,3.536,1.1084871447,3.7056766926,0.1635,0,0.1635,3.3725,1.1084871447,3.55,3.441,1.0772621547,3.6056864464,0.1635,0,0.1635,3.2775,1.0772621547,3.45
2021-02-13 18:00:00,3.5355,1.1178546417,3.7080128438,0.1345,0,0.1345,3.401,1.1178546417,3.58,3.5165,1.1116096437,3.6880141336000003,0.1345,0,0.1345,3.382,1.1116096437,3.56
2021-02-13 18:30:00,3.4,1.0928746497,3.5713267843,0.075,0,0.075,3.325,1.0928746497,3.5,3.3810000000000002,1.0866296517,3.5513272167,0.075,0,0.075,3.306,1.0866296517,3.48
2021-02-13 19:00:00,3.273,1.0304246697,3.4313705717,0.138,0,0.138,3.135,1.0304246697,3.3,3.254,1.0241796717,3.4113721579,0.138,0,0.138,3.116,1.0241796717,3.2800000000000002
2021-02-13 19:30:00,3.163,1.0179346737,3.3227639098,0.066,0,0.066,3.097,1.0179346737,3.26,3.144,1.0116896757,3.3027642968,0.066,0,0.066,3.078,1.0116896757,3.24
2021-02-13 20:00:00,3.3075,1.0835071527,3.4804516948,0.011,0,0.011,3.2965,1.0835071527,3.47,3.298,1.0803846537,3.4704516997,0.011,0,0.011,3.287,1.0803846537,3.46
2021-02-13 20:30:00,2.9115,0.9492396958,3.0623337914,0.0235,0,0.0235,2.888,0.9492396958,3.04,2.8925,0.9429946978,3.0423338492,0.0235,0,0.0235,2.8689999999999998,0.9429946978,3.02
2021-02-13 21:00:00,4.053,1.3301845737,4.2657004114,0.006,0,0.006,4.047,1.3301845737,4.26,4.034,1.3239395757,4.2457004134,0.006,0,0.006,4.028,1.3239395757,4.24
2021-02-13 21:30:00,3.002,0.9867096837,3.16,0.0,0,0.0,3.002,0.9867096837,3.16,2.983,0.9804646857,3.14,0.0,0,0.0,2.983,0.9804646857,3.14
2021-02-13 22:00:00,2.6255,0.8399522308,2.7565866573999998,0.07,0,0.07,2.5555,0.8399522308,2.69,2.616,0.8368297318,2.7465869730000003,0.07,0,0.07,2.5460000000000003,0.8368297318,2.68
2021-02-13 22:30:00,2.5175,0.8212172368,2.6480566459,0.019,0,0.019,2.4985,0.8212172368,2.63,2.508,0.8180947378000001,2.6380566711,0.019,0,0.019,2.489,0.8180947378000001,2.62
2021-02-13 23:00:00,2.335,0.7650122548,2.457126116,0.007500000000000001,0,0.007500000000000001,2.3275,0.7650122548,2.45,2.3255,0.7618897558000001,2.4471261206,0.007500000000000001,0,0.007500000000000001,2.318,0.7618897558000001,2.44
2021-02-13 23:30:00,2.2785,0.7462772608,2.3976013013,0.008,0,0.008,2.2705,0.7462772608,2.39,2.269,0.7431547618000001,2.3876013068,0.008,0,0.008,2.261,0.7431547618000001,2.38
2021-02-14 00:00:00,2.1495,0.7056847738,2.2623751347,0.0025,0,0.0025,2.147,0.7056847738,2.26,2.14,0.7025622748,2.2523751353,0.0025,0,0.0025,2.1375,0.7025622748,2.25
2021-02-14 00:30:00,2.196,0.6775822828,2.2981587739,0.1345,0,0.1345,2.0615,0.6775822828,2.17,2.1865,0.6744597838,2.2881604511,0.1345,0,0.1345,2.052,0.6744597838,2.16
2021-02-14 01:00:00,2.149,0.6463572928,2.2440986498,0.1825,0,0.1825,1.9665,0.6463572928,2.07,2.149,0.6463572928,2.2440986498,0.1825,0,0.1825,1.9665,0.6463572928,2.07
2021-02-14 01:30:00,2.122,0.6650922868,2.2237877034,0.0985,0,0.0985,2.0235,0.6650922868,2.13,2.1125,0.6619697878,2.2137886643,0.0985,0,0.0985,2.014,0.6619697878,2.12
2021-02-14 02:00:00,2.005,0.6244997998,2.1000059524,0.105,0,0.105,1.9,0.6244997998,2.0,1.9955,0.6213773008,2.090007177,0.105,0,0.105,1.8905,0.6213773008,1.99
2021-02-14 02:30:00,2.027,0.6526022908,2.129464428,0.0415,0,0.0415,1.9855,0.6526022908,2.09,2.008,0.6463572928,2.1094648018,0.0415,0,0.0415,1.9665,0.6463572928,2.07
2021-02-14 03:00:00,1.974,0.6213773008,2.0694892486,0.0835,0,0.0835,1.8905,0.6213773008,1.99,1.9645000000000001,0.6182548018,2.0594900461,0.0835,0,0.0835,1.881,0.6182548018,1.98
2021-02-14 03:30:00,1.968,0.6057648058,2.0591199577,0.125,0,0.125,1.843,0.6057648058,1.94,1.968,0.6057648058,2.0591199577,0.125,0,0.125,1.843,0.6057648058,1.94
2021-02-14 04:00:00,1.8935,0.5682948179,1.9769423993,0.1645,0,0.1645,1.729,0.5682948179,1.82,1.884,0.5651723189,1.9669457923,0.1645,0,0.1645,1.7195,0.5651723189,1.81
2021-02-14 04:30:00,1.935,0.6151323028,2.0304218158,0.0635,0,0.0635,1.8715000000000002,0.6151323028,1.97,1.9255,0.6120098038,2.020422295,0.0635,0,0.0635,1.862,0.6120098038,1.96
2021-02-14 05:00:00,1.9375,0.6026423068,2.0290598808,0.10400000000000001,0,0.10400000000000001,1.8335,0.6026423068,1.9300000000000002,1.928,0.5995198078,2.019061168,0.10400000000000001,0,0.10400000000000001,1.824,0.5995198078,1.92
2021-02-14 05:30:00,2.1725,0.6931947778,2.280411202,0.0635,0,0.0635,2.109,0.6931947778,2.22,2.163,0.6900722788,2.2704115816,0.0635,0,0.0635,2.0995,0.6900722788,2.21
2021-02-14 06:00:00,2.138,0.6276222988,2.2282176173,0.2285,0,0.2285,1.9095,0.6276222988,2.01,2.1285,0.6244997998,2.2182227683,0.2285,0,0.2285,1.9,0.6244997998,2.0
2021-02-14 06:30:00,2.149,0.6557247898,2.2468146341,0.154,0,0.154,1.995,0.6557247898,2.1,2.13,0.6494797918,2.2268192562,0.154,0,0.154,1.976,0.6494797918,2.08
2021-02-14 07:00:00,2.1725,0.6775822828,2.2757139539,0.111,0,0.111,2.0615,0.6775822828,2.17,2.163,0.6744597838,2.2657151189,0.111,0,0.111,2.052,0.6744597838,2.16
2021-02-14 07:30:00,2.2984999999999998,0.7369097638000001,2.4137394743,0.0565,0,0.0565,2.242,0.7369097638000001,2.36,2.289,0.7337872648,2.4037397426,0.0565,0,0.0565,2.2325,0.7337872648,2.35
2021-02-14 08:00:00,2.3395,0.7056847738,2.4436143824,0.1925,0,0.1925,2.147,0.7056847738,2.26,2.33,0.7025622748,2.4336174206,0.1925,0,0.1925,2.1375,0.7025622748,2.25
2021-02-14 08:30:00,2.542,0.7369097638000001,2.6466582703,0.30000000000000004,0,0.30000000000000004,2.242,0.7369097638000001,2.36,2.5324999999999998,0.7337872648,2.6366645596,0.30000000000000004,0,0.30000000000000004,2.2325,0.7337872648,2.35
2021-02-14 09:00:00,2.678,0.7931147458000001,2.7929760114,0.265,0,0.265,2.4130000000000003,0.7931147458000001,2.54,2.6685,0.7899922468,2.7829804167,0.265,0,0.265,2.4035,0.7899922468,2.5300000000000002
2021-02-14 09:30:00,2.919,0.9336272008000001,3.064673025,0.0785,0,0.0785,2.8405,0.9336272008000001,2.99,2.8810000000000002,0.9211372048,3.0246743213,0.0785,0,0.0785,2.8025,0.9211372048,2.95
2021-02-14 10:00:00,3.08,0.9398721988000001,3.2202111344,0.2205,0,0.2205,2.8595,0.9398721988000001,3.01,3.004,0.9148922068,3.1402298881,0.2205,0,0.2205,2.7835,0.9148922068,2.93
2021-02-14 10:30:00,3.293,1.0616496597,3.4599059236,0.063,0,0.063,3.23,1.0616496597,3.4,3.236,1.0429146657,3.3999069105,0.063,0,0.063,3.173,1.0429146657,3.34
2021-02-14 11:00:00,3.327,1.0678946577,3.4941848835,0.078,0,0.078,3.249,1.0678946577,3.42,3.308,1.0616496597,3.4741853721,0.078,0,0.078,3.23,1.0616496597,3.4
2021-02-14 11:30:00,3.341,1.0710171567,3.5084695738000002,0.0825,0,0.0825,3.2585,1.0710171567,3.43,3.3315,1.0678946577,3.4984698441,0.0825,0,0.0825,3.249,1.0678946577,3.42
2021-02-14 12:00:00,3.7085,1.1927946177,3.8956040931,0.0795,0,0.0795,3.629,1.1927946177,3.8200000000000003,3.6135,1.1615696277,3.7956061769,0.0795,0,0.0795,3.534,1.1615696277,3.7199999999999998
2021-02-14 12:30:00,3.573,1.1116096437,3.7419253066,0.191,0,0.191,3.382,1.1116096437,3.56,3.5540000000000003,1.1053646457,3.7219278607,0.191,0,0.191,3.363,1.1053646457,3.54
2021-02-14 13:00:00,3.4905,1.0429146657,3.6429742313,0.3175,0,0.3175,3.173,1.0429146657,3.34,3.4715,1.0366696677,3.6229816795,0.3175,0,0.3175,3.154,1.0366696677,3.32
2021-02-14 13:30:00,3.3835,1.0678946577,3.5480235694999998,0.1345,0,0.1345,3.249,1.0678946577,3.42,3.3645,1.0616496597,3.5280249787,0.1345,0,0.1345,3.23,1.0616496597,3.4
2021-02-14 14:00:00,3.513,1.1459571327,3.6951842647,0.026500000000000003,0,0.026500000000000003,3.4865,1.1459571327,3.67,3.4939999999999998,1.1397121347,3.6751843151,0.026500000000000003,0,0.026500000000000003,3.4675000000000002,1.1397121347,3.65
2021-02-14 14:30:00,2.9619999999999997,0.9148922068,3.1000760878,0.17850000000000002,0,0.17850000000000002,2.7835,0.9148922068,2.93,2.943,0.9086472088,3.0800793415,0.17850000000000002,0,0.17850000000000002,2.7645,0.9086472088,2.91
2021-02-14 15:00:00,3.0935,0.9710971888000001,3.2423405127000002,0.139,0,0.139,2.9545,0.9710971888000001,3.11,3.0745,0.9648521908000001,3.2223423158,0.139,0,0.139,2.9355,0.9648521908000001,3.09
2021-02-14 15:30:00,3.3265000000000002,1.0647721587,3.4927556456,0.08700000000000001,0,0.08700000000000001,3.2395,1.0647721587,3.41,3.3075,1.0585271607,3.472756254,0.08700000000000001,0,0.08700000000000001,3.2205,1.0585271607,3.39
2021-02-14 16:00:00,3.5245,1.1553246297,3.7090261862,0.0095,0,0.0095,3.515,1.1553246297,3.7,3.5055,1.1490796317,3.6890261926,0.0095,0,0.0095,3.496,1.1490796317,3.68
2021-02-14 16:30:00,3.5985,1.1803046217,3.7871257241,0.007500000000000001,0,0.007500000000000001,3.591,1.1803046217,3.7800000000000002,3.532,1.1584471287,3.7171257377,0.007500000000000001,0,0.007500000000000001,3.5245,1.1584471287,3.71
2021-02-14 17:00:00,3.623,1.1803046217,3.810413101,0.032,0,0.032,3.591,1.1803046217,3.7800000000000002,3.585,1.1678146257,3.77041324,0.032,0,0.032,3.553,1.1678146257,3.74
2021-02-14 17:30:00,3.4795,1.0897521507,3.6461596235,0.164,0,0.164,3.3155,1.0897521507,3.49,3.432,1.0741396557,3.5961646236,0.164,0,0.164,3.268,1.0741396557,3.44
2021-02-14 18:00:00,3.525,1.1240996397,3.6998952687999997,0.105,0,0.105,3.42,1.1240996397,3.6,3.4965,1.1147321427,3.6698964563,0.105,0,0.105,3.3915,1.1147321427,3.5700000000000003
2021-02-14 18:30:00,3.2585,1.0304246697,3.4175425747,0.12350000000000001,0,0.12350000000000001,3.135,1.0304246697,3.3,3.2205,1.0179346737,3.3775451514,0.12350000000000001,0,0.12350000000000001,3.097,1.0179346737,3.26
2021-02-14 19:00:00,3.178,1.0148121747,3.3360946854,0.09050000000000001,0,0.09050000000000001,3.0875,1.0148121747,3.25,3.159,1.0085671767,3.3160954073,0.09050000000000001,0,0.09050000000000001,3.0685000000000002,1.0085671767,3.23
2021-02-14 19:30:00,3.1525,0.9960771807000001,3.3061194776000002,0.122,0,0.122,3.0305,0.9960771807000001,3.19,3.143,0.9929546817,3.2961201434,0.122,0,0.122,3.021,0.9929546817,3.18
2021-02-14 20:00:00,3.1255,1.0273021707,3.29,0.0,0,0.0,3.1255,1.0273021707,3.29,3.1065,1.0210571727,3.27,0.0,0,0.0,3.1065,1.0210571727,3.27
2021-02-14 20:30:00,2.8505000000000003,0.8805447178,2.9834056462,0.1715,0,0.1715,2.6790000000000003,0.8805447178,2.8200000000000003,2.7935,0.8618097238,2.923415511,0.1715,0,0.1715,2.622,0.8618097238,2.76
2021-02-14 21:00:00,2.798,0.8961572128,2.9380098281,0.07150000000000001,0,0.07150000000000001,2.7265,0.8961572128,2.87,2.779,0.8899122148,2.9180104095,0.07150000000000001,0,0.07150000000000001,2.7075,0.8899122148,2.85
2021-02-14 21:30:00,2.6195,0.8243397358000001,2.7461457081000002,0.1115,0,0.1115,2.508,0.8243397358000001,2.64,2.6005000000000003,0.8180947378000001,2.7261473273,0.1115,0,0.1115,2.489,0.8180947378000001,2.62
2021-02-14 22:00:00,2.4225,0.7587672568,2.5385495859000002,0.114,0,0.114,2.3085,0.7587672568,2.43,2.4035,0.7525222588,2.5185515679,0.114,0,0.114,2.2895,0.7525222588,2.41
2021-02-14 22:30:00,2.377,0.7587672568,2.4951666778,0.0685,0,0.0685,2.3085,0.7587672568,2.43,2.358,0.7525222588,2.4751674186,0.0685,0,0.0685,2.2895,0.7525222588,2.41
2021-02-14 23:00:00,2.188,0.6682147858,2.2877620069,0.155,0,0.155,2.033,0.6682147858,2.14,2.1785,0.6650922868,2.2777642547,0.155,0,0.155,2.0235,0.6650922868,2.13
2021-02-14 23:30:00,2.1085,0.6619697878,2.2099720020999998,0.0945,0,0.0945,2.014,0.6619697878,2.12,2.099,0.6588472888,2.1999728976,0.0945,0,0.0945,2.0045,0.6588472888,2.11
2021-02-15 00:00:00,2.1485,0.6807047818,2.2537549223,0.0775,0,0.0775,2.071,0.6807047818,2.18,2.1390000000000002,0.6775822828,2.2437555014,0.0775,0,0.0775,2.0615,0.6775822828,2.17
2021-02-15 00:30:00,2.1235,0.6713372848,2.2270936217,0.081,0,0.081,2.0425,0.6713372848,2.15,2.114,0.6682147858,2.2170942695,0.081,0,0.081,2.033,0.6682147858,2.14
2021-02-15 01:00:00,2.1855,0.7025622748,2.2956489279,0.048,0,0.048,2.1375,0.7025622748,2.25,2.176,0.6994397758,2.2856491419,0.048,0,0.048,2.128,0.6994397758,2.24
2021-02-15 01:30:00,1.9625,0.6026423068,2.0529452014,0.129,0,0.129,1.8335,0.6026423068,1.9300000000000002,1.9435,0.5963973088,2.0329490894,0.129,0,0.129,1.8145,0.5963973088,1.9100000000000001
2021-02-15 02:00:00,2.079,0.6526022908,2.1790205942,0.0935,0,0.0935,1.9855,0.6526022908,2.09,2.0695,0.6494797918,2.169021496,0.0935,0,0.0935,1.976,0.6494797918,2.08
2021-02-15 02:30:00,2.0875,0.6838272808,2.1966510875,0.007,0,0.007,2.0805,0.6838272808,2.19,2.078,0.6807047818,2.1866510924,0.007,0,0.007,2.071,0.6807047818,2.18
2021-02-15 03:00:00,1.9495,0.6182548018,2.0451868497,0.0685,0,0.0685,1.881,0.6182548018,1.98,1.94,0.6151323028,2.0351873992,0.0685,0,0.0685,1.8715000000000002,0.6151323028,1.97
2021-02-15 03:30:00,2.195,0.7056847738,2.3056487157,0.048,0,0.048,2.147,0.7056847738,2.26,2.1855,0.7025622748,2.2956489279,0.048,0,0.048,2.1375,0.7025622748,2.25
2021-02-15 04:00:00,2.0925,0.6588472888,2.1937720939,0.088,0,0.088,2.0045,0.6588472888,2.11,2.083,0.6557247898,2.183772882,0.088,0,0.088,1.995,0.6557247898,2.1
2021-02-15 04:30:00,2.033,0.6307447978,2.1285976604,0.114,0,0.114,1.919,0.6307447978,2.02,2.0235,0.6276222988,2.1185990654,0.114,0,0.114,1.9095,0.6276222988,2.01
2021-02-15 05:00:00,2.1015,0.6463572928,2.1986541338,0.135,0,0.135,1.9665,0.6463572928,2.07,2.0825,0.6401122948,2.1786578437,0.135,0,0.135,1.9475,0.6401122948,2.05
2021-02-15 05:30:00,2.276,0.7150522708,2.3856814016,0.1005,0,0.1005,2.1755,0.7150522708,2.29,2.2665,0.7119297718,2.3756822704,0.1005,0,0.1005,2.166,0.7119297718,2.2800000000000002
2021-02-15 06:00:00,2.5445,0.8180947378000001,2.6727811826,0.0555,0,0.0555,2.489,0.8180947378000001,2.62,2.497,0.8024822428,2.6227822536,0.0555,0,0.0555,2.4415,0.8024822428,2.5700000000000003
2021-02-15 06:30:00,2.7640000000000002,0.8649322228,2.8961705319,0.1325,0,0.1325,2.6315,0.8649322228,2.77,2.6975,0.8430747298,2.8261778518,0.1325,0,0.1325,2.565,0.8430747298,2.7
2021-02-15 07:00:00,3.013,0.9898321827000001,3.1714250346,0.0015,0,0.0015,3.0115,0.9898321827000001,3.17,2.9939999999999998,0.9835871847000001,3.1514250348,0.0015,0,0.0015,2.9925,0.9835871847000001,3.15
2021-02-15 07:30:00,3.435,1.1272221387,3.6152254079,0.0055000000000000005,0,0.0055000000000000005,3.4295,1.1272221387,3.61,3.321,1.0897521507,3.4952254219,0.0055000000000000005,0,0.0055000000000000005,3.3155,1.0897521507,3.49
2021-02-15 08:00:00,3.239,1.0148121747,3.3942546678,0.1515,0,0.1515,3.0875,1.0148121747,3.25,3.22,1.0085671767,3.3742566218,0.1515,0,0.1515,3.0685000000000002,1.0085671767,3.23
2021-02-15 08:30:00,3.1835,0.9960771807000001,3.3356921321,0.153,0,0.153,3.0305,0.9960771807000001,3.19,3.1645,0.9898321827000001,3.3156941958,0.153,0,0.153,3.0115,0.9898321827000001,3.17
2021-02-15 09:00:00,3.407,1.0959971487,3.5789465978,0.07250000000000001,0,0.07250000000000001,3.3345000000000002,1.0959971487,3.51,3.388,1.0897521507,3.5589470002,0.07250000000000001,0,0.07250000000000001,3.3155,1.0897521507,3.49
2021-02-15 09:30:00,3.4875,1.0928746497,3.6547272470000003,0.1625,0,0.1625,3.325,1.0928746497,3.5,3.478,1.0897521507,3.6447282135,0.1625,0,0.1625,3.3155,1.0897521507,3.49
2021-02-15 10:00:00,3.4595000000000002,1.0835071527,3.6252073044,0.163,0,0.163,3.2965,1.0835071527,3.47,3.4405,1.0772621547,3.6052092866,0.163,0,0.163,3.2775,1.0772621547,3.45
2021-02-15 10:30:00,3.4165,1.0429146657,3.572134271,0.24350000000000002,0,0.24350000000000002,3.173,1.0429146657,3.34,3.3975,1.0366696677,3.5521388275,0.24350000000000002,0,0.24350000000000002,3.154,1.0366696677,3.32
2021-02-15 11:00:00,3.1845,0.9180147058,3.3141803285,0.3915,0,0.3915,2.793,0.9180147058,2.94,3.1655,0.9117697078,3.2941940213,0.3915,0,0.3915,2.774,0.9117697078,2.92
2021-02-15 11:30:00,3.254,0.9554846938,3.391381282,0.34700000000000003,0,0.34700000000000003,2.907,0.9554846938,3.06,3.235,0.9492396958,3.3713915525,0.34700000000000003,0,0.34700000000000003,2.888,0.9492396958,3.04
2021-02-15 12:00:00,3.3445,1.0304246697,3.4996364454,0.20950000000000002,0,0.20950000000000002,3.135,1.0304246697,3.3,3.335,1.0273021707,3.4896381976,0.20950000000000002,0,0.20950000000000002,3.1255,1.0273021707,3.29
2021-02-15 12:30:00,3.2880000000000003,0.9586071928000001,3.4248900347,0.3715,0,0.3715,2.9165,0.9586071928000001,3.07,3.269,0.9523621948000001,3.4049015771,0.3715,0,0.3715,2.8975,0.9523621948000001,3.05
2021-02-15 13:00:00,3.2675,0.9273822028,3.3965561971,0.446,0,0.446,2.8215,0.9273822028,2.9699999999999998,3.2485,0.9211372048,3.3765731149000002,0.446,0,0.446,2.8025,0.9211372048,2.95
2021-02-15 13:30:00,3.36,1.0366696677,3.5162883841,0.20600000000000002,0,0.20600000000000002,3.154,1.0366696677,3.32,3.341,1.0304246697,3.4962917498,0.20600000000000002,0,0.20600000000000002,3.135,1.0304246697,3.3
2021-02-15 14:00:00,3.118,0.9273822028,3.2529927375,0.29650000000000004,0,0.29650000000000004,2.8215,0.9273822028,2.9699999999999998,3.099,0.9211372048,3.2330008893,0.29650000000000004,0,0.29650000000000004,2.8025,0.9211372048,2.95
2021-02-15 14:30:00,3.1845,0.9305047018,3.3176617142,0.35350000000000004,0,0.35350000000000004,2.831,0.9305047018,2.98,3.156,0.9211372048,3.2876784742,0.35350000000000004,0,0.35350000000000004,2.8025,0.9211372048,2.95
2021-02-15 15:00:00,3.521,1.0991196477,3.6885640838000002,0.177,0,0.177,3.344,1.0991196477,3.52,3.502,1.0928746497,3.6685663412,0.177,0,0.177,3.325,1.0928746497,3.5
2021-02-15 15:30:00,3.5825,1.1053646457,3.7491515373,0.2195,0,0.2195,3.363,1.1053646457,3.54,3.5635,1.0991196477,3.7291548976,0.2195,0,0.2195,3.344,1.0991196477,3.52
2021-02-15 16:00:00,3.6375,1.1459571327,3.81374147,0.151,0,0.151,3.4865,1.1459571327,3.67,3.609,1.1365896357,3.783743781,0.151,0,0.151,3.458,1.1365896357,3.64
2021-02-15 16:30:00,3.5975,1.0866296517,3.7580274414,0.29150000000000004,0,0.29150000000000004,3.306,1.0866296517,3.48,3.5785,1.0803846537,3.7380333399,0.29150000000000004,0,0.29150000000000004,3.287,1.0803846537,3.46
2021-02-15 17:00:00,3.7455,1.1709371247,3.924266046,0.183,0,0.183,3.5625,1.1709371247,3.75,3.6885,1.1522021307,3.8642725059,0.183,0,0.183,3.5055,1.1522021307,3.69
2021-02-15 17:30:00,3.8355,1.2084071127,4.0213564876,0.159,0,0.159,3.6765,1.2084071127,3.87,3.7880000000000003,1.1927946177,3.9713603463,0.159,0,0.159,3.629,1.1927946177,3.8200000000000003
2021-02-15 18:00:00,3.7795,1.2115296117,3.9689323816,0.0935,0,0.0935,3.686,1.2115296117,3.88,3.7605,1.2052846137,3.9489329255000003,0.0935,0,0.0935,3.667,1.2052846137,3.86
2021-02-15 18:30:00,4.047,1.3301845737,4.26,0.0,0,0.0,4.047,1.3301845737,4.26,4.0185,1.3208170767,4.23,0.0,0,0.0,4.0185,1.3208170767,4.23
2021-02-15 19:00:00,3.9335,1.2927145857,4.1404750029,0.0005,0,0.0005,3.933,1.2927145857,4.14,3.9145000000000003,1.2864695877,4.120475003,0.0005,0,0.0005,3.914,1.2864695877,4.12
2021-02-15 19:30:00,3.6814999999999998,1.1927946177,3.8699097212,0.052500000000000005,0,0.052500000000000005,3.629,1.1927946177,3.8200000000000003,3.653,1.1834271207,3.8399099924,0.052500000000000005,0,0.052500000000000005,3.6005000000000003,1.1834271207,3.79
2021-02-15 20:00:00,3.3245,1.0678946577,3.4918045836,0.0755,0,0.0755,3.249,1.0678946577,3.42,3.3055,1.0616496597,3.471805042,0.0755,0,0.0755,3.23,1.0616496597,3.4
2021-02-15 20:30:00,3.324,1.0772621547,3.4942051671,0.0465,0,0.0465,3.2775,1.0772621547,3.45,3.305,1.0710171567,3.4742053408,0.0465,0,0.0465,3.2585,1.0710171567,3.43
2021-02-15 21:00:00,3.19,1.0273021707,3.3513355174,0.0645,0,0.0645,3.1255,1.0273021707,3.29,3.171,1.0210571727,3.3313358807,0.0645,0,0.0645,3.1065,1.0210571727,3.27
2021-02-15 21:30:00,3.268,1.0741396557,3.44,0.0,0,0.0,3.268,1.0741396557,3.44,3.249,1.0678946577,3.42,0.0,0,0.0,3.249,1.0678946577,3.42
2021-02-15 22:00:00,2.892,0.9055247098,3.0304519465,0.137,0,0.137,2.755,0.9055247098,2.9,2.873,0.8992797118,3.0104539525,0.137,0,0.137,2.7359999999999998,0.8992797118,2.88
2021-02-15 22:30:00,2.762,0.8805447178,2.8989658501,0.083,0,0.083,2.6790000000000003,0.8805447178,2.8200000000000003,2.743,0.8742997198,2.8789666549,0.083,0,0.083,2.66,0.8742997198,2.8
2021-02-15 23:00:00,2.6310000000000002,0.8524422268,2.765649788,0.0375,0,0.0375,2.5935,0.8524422268,2.73,2.612,0.8461972288,2.7456499686,0.0375,0,0.0375,2.5745,0.8461972288,2.71
2021-02-15 23:30:00,2.4145,0.7369097638000001,2.5244496925,0.17250000000000001,0,0.17250000000000001,2.242,0.7369097638000001,2.36,2.3955,0.7306647658000001,2.5044542819,0.17250000000000001,0,0.17250000000000001,2.223,0.7306647658000001,2.34
2021-02-16 00:00:00,2.4375,0.7993597438000001,2.5652255749,0.0055000000000000005,0,0.0055000000000000005,2.432,0.7993597438000001,2.56,2.428,0.7962372448,2.5552255771,0.0055000000000000005,0,0.0055000000000000005,2.4225,0.7962372448,2.55
2021-02-16 00:30:00,2.5385,0.8056047418000001,2.6632651483,0.08750000000000001,0,0.08750000000000001,2.451,0.8056047418000001,2.58,2.453,0.7775022508,2.57327005,0.08750000000000001,0,0.08750000000000001,2.3655,0.7775022508,2.49
2021-02-16 01:00:00,2.332,0.7431547618000001,2.4475504081,0.07100000000000001,0,0.07100000000000001,2.261,0.7431547618000001,2.38,2.3225,0.7400322628,2.4375508200000002,0.07100000000000001,0,0.07100000000000001,2.2515,0.7400322628,2.37
2021-02-16 01:30:00,2.3465,0.6994397758,2.4485257299,0.2185,0,0.2185,2.128,0.6994397758,2.24,2.3275,0.6931947778,2.4285335596,0.2185,0,0.2185,2.109,0.6931947778,2.22
2021-02-16 02:00:00,2.3970000000000002,0.7868697478000001,2.5228501739,0.003,0,0.003,2.394,0.7868697478000001,2.52,2.3875,0.7837472488,2.5128501746,0.003,0,0.003,2.3845,0.7837472488,2.51
2021-02-16 02:30:00,2.0935,0.6026423068,2.1785132545,0.26,0,0.26,1.8335,0.6026423068,1.9300000000000002,2.084,0.5995198078,2.1685202328,0.26,0,0.26,1.824,0.5995198078,1.92
2021-02-16 03:00:00,2.277,0.7150522708,2.3866354456,0.1015,0,0.1015,2.1755,0.7150522708,2.29,2.2675,0.7119297718,2.3766363310000003,0.1015,0,0.1015,2.166,0.7119297718,2.2800000000000002
2021-02-16 03:30:00,2.3395,0.7525222588,2.4575495926,0.05,0,0.05,2.2895,0.7525222588,2.41,2.3205,0.7462772608,2.4375499995,0.05,0,0.05,2.2705,0.7462772608,2.39
2021-02-16 04:00:00,2.217,0.6494797918,2.3101759673,0.241,0,0.241,1.976,0.6494797918,2.08,2.1885,0.6401122948,2.2801920972,0.241,0,0.241,1.9475,0.6401122948,2.05
2021-02-16 04:30:00,2.183,0.6338672968,2.2731644793,0.2545,0,0.2545,1.9285,0.6338672968,2.03,2.1735,0.6307447978,2.2631706188000003,0.2545,0,0.2545,1.919,0.6307447978,2.02
2021-02-16 05:00:00,2.186,0.6775822828,2.2886051975,0.1245,0,0.1245,2.0615,0.6775822828,2.17,2.1765,0.6744597838,2.2786066466,0.1245,0,0.1245,2.052,0.6744597838,2.16
2021-02-16 05:30:00,2.3315,0.7556447578000001,2.4508960096,0.0325,0,0.0325,2.299,0.7556447578000001,2.42,2.3125,0.7493997598000001,2.4308961825,0.0325,0,0.0325,2.2800000000000002,0.7493997598000001,2.4
2021-02-16 06:00:00,2.3795,0.7556447578000001,2.4966015401,0.0805,0,0.0805,2.299,0.7556447578000001,2.42,2.3605,0.7493997598000001,2.476602562,0.0805,0,0.0805,2.2800000000000002,0.7493997598000001,2.4
2021-02-16 06:30:00,2.641,0.8430747298,2.7723015709,0.076,0,0.076,2.565,0.8430747298,2.7,2.6125,0.8337072328,2.7423026821,0.076,0,0.076,2.5365,0.8337072328,2.67
