Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-16 07:00:00,2.798,0.9086472088,2.9418435971,0.0335,0,0.0335,2.7645,0.9086472088,2.91,2.779,0.9024022108,2.9218437244,0.0335,0,0.0335,2.7455,0.9024022108,2.89
2021-02-16 07:30:00,2.979,0.9367496998,3.1228097925,0.129,0,0.129,2.85,0.9367496998,3.0,2.9314999999999998,0.9211372048,3.0728140198,0.129,0,0.129,2.8025,0.9211372048,2.95
2021-02-16 08:00:00,3.1085,0.9679746898,3.2557253032,0.1635,0,0.1635,2.9450000000000003,0.9679746898,3.1,3.0325,0.9429946978,3.1757353873,0.1635,0,0.1635,2.8689999999999998,0.9429946978,3.02
2021-02-16 08:30:00,3.356,1.0616496597,3.5199198855000002,0.126,0,0.126,3.23,1.0616496597,3.4,3.147,0.9929546817,3.2999345448,0.126,0,0.126,3.021,0.9929546817,3.18
2021-02-16 09:00:00,3.4975,1.1022421467,3.6670756742,0.14400000000000002,0,0.14400000000000002,3.3535,1.1022421467,3.5300000000000002,3.279,1.0304246697,3.4370941215,0.14400000000000002,0,0.14400000000000002,3.135,1.0304246697,3.3
2021-02-16 09:30:00,3.519,1.1022421467,3.6875871176,0.1655,0,0.1655,3.3535,1.1022421467,3.5300000000000002,3.386,1.0585271607,3.5476014080000002,0.1655,0,0.1655,3.2205,1.0585271607,3.39
2021-02-16 10:00:00,3.465,1.0491596637,3.620353712,0.273,0,0.273,3.192,1.0491596637,3.36,3.446,1.0429146657,3.6003592876,0.273,0,0.273,3.173,1.0429146657,3.34
2021-02-16 10:30:00,3.4130000000000003,1.0366696677,3.5669669188,0.259,0,0.259,3.154,1.0366696677,3.32,3.394,1.0304246697,3.546972089,0.259,0,0.259,3.135,1.0304246697,3.3
2021-02-16 11:00:00,3.4975,1.0803846537,3.6605651545,0.21050000000000002,0,0.21050000000000002,3.287,1.0803846537,3.46,3.488,1.0772621547,3.6505667711000003,0.21050000000000002,0,0.21050000000000002,3.2775,1.0772621547,3.45
2021-02-16 11:30:00,4.8085,1.5425145056,5.049853785,0.1155,0,0.1155,4.693,1.5425145056,4.94,4.78,1.5331470085999999,5.0198545547,0.1155,0,0.1155,4.6645,1.5331470085999999,4.91
2021-02-16 12:00:00,3.575,1.0678946577,3.7310888491,0.326,0,0.326,3.249,1.0678946577,3.42,3.556,1.0616496597,3.711096334,0.326,0,0.326,3.23,1.0616496597,3.4
2021-02-16 12:30:00,3.5195,1.0179346737,3.6637509809,0.42250000000000004,0,0.42250000000000004,3.097,1.0179346737,3.26,3.491,1.0085671767,3.6337705968,0.42250000000000004,0,0.42250000000000004,3.0685000000000002,1.0085671767,3.23
2021-02-16 13:00:00,3.5095,1.0148121747,3.6532771589,0.422,0,0.422,3.0875,1.0148121747,3.25,3.481,1.0054446777,3.6232968413,0.422,0,0.422,3.059,1.0054446777,3.22
2021-02-16 13:30:00,3.5825,1.0897521507,3.7445782139,0.267,0,0.267,3.3155,1.0897521507,3.49,3.5540000000000003,1.0803846537,3.7145857104,0.267,0,0.267,3.287,1.0803846537,3.46
2021-02-16 14:00:00,3.3355,0.9211372048,3.4603546061,0.533,0,0.533,2.8025,0.9211372048,2.95,3.3165,0.9148922068,3.4403778862,0.533,0,0.533,2.7835,0.9148922068,2.93
2021-02-16 14:30:00,3.427,0.9273822028,3.5502629128,0.6055,0,0.6055,2.8215,0.9273822028,2.9699999999999998,3.408,0.9211372048,3.530291454,0.6055,0,0.6055,2.8025,0.9211372048,2.95
2021-02-16 15:00:00,3.0955,0.8274622348,3.2041869484,0.578,0,0.578,2.5175,0.8274622348,2.65,3.0765,0.8212172368,3.1842188995,0.578,0,0.578,2.4985,0.8212172368,2.63
2021-02-16 15:30:00,3.039,0.8212172368,3.1480023428,0.5405,0,0.5405,2.4985,0.8212172368,2.63,3.02,0.8149722388,3.1280312898,0.5405,0,0.5405,2.4795,0.8149722388,2.61
2021-02-16 16:00:00,3.2235,1.0085671767,3.3775967788,0.155,0,0.155,3.0685000000000002,1.0085671767,3.23,3.2045,1.0023221787,3.3575988444,0.155,0,0.155,3.0495,1.0023221787,3.21
2021-02-16 16:30:00,3.1995,0.9804646857,3.3463579082,0.2165,0,0.2165,2.983,0.9804646857,3.14,3.19,0.9773421867000001,3.3363599551,0.2165,0,0.2165,2.9735,0.9773421867000001,3.13
2021-02-16 17:00:00,3.4215,1.0335471687,3.574196693,0.277,0,0.277,3.1445,1.0335471687,3.31,3.393,1.0241796717,3.5442055527000003,0.277,0,0.277,3.116,1.0241796717,3.2800000000000002
2021-02-16 17:30:00,3.6945,1.2084071127,3.8871040634,0.018000000000000002,0,0.018000000000000002,3.6765,1.2084071127,3.87,3.628,1.1865496197,3.817104138,0.018000000000000002,0,0.018000000000000002,3.61,1.1865496197,3.8
2021-02-16 18:00:00,3.705,1.2177746097,3.9,0.0,0,0.0,3.705,1.2177746097,3.9,3.667,1.2052846137,3.86,0.0,0,0.0,3.667,1.2052846137,3.86
2021-02-16 18:30:00,3.7505,1.2302646057,3.9471256947,0.007500000000000001,0,0.007500000000000001,3.743,1.2302646057,3.94,3.722,1.2208971087,3.9171257001,0.007500000000000001,0,0.007500000000000001,3.7145,1.2208971087,3.91
2021-02-16 19:00:00,3.6025,1.1522021307,3.7822712753000003,0.097,0,0.097,3.5055,1.1522021307,3.69,3.5835,1.1459571327,3.76227192,0.097,0,0.097,3.4865,1.1459571327,3.67
2021-02-16 19:30:00,3.622,1.1865496197,3.8114018418,0.012,0,0.012,3.61,1.1865496197,3.8,3.5935,1.1771821227,3.7814018565,0.012,0,0.012,3.5815,1.1771821227,3.77
2021-02-16 20:00:00,3.4859999999999998,1.0678946577,3.6459011232,0.23700000000000002,0,0.23700000000000002,3.249,1.0678946577,3.42,3.4575,1.0585271607,3.615907355,0.23700000000000002,0,0.23700000000000002,3.2205,1.0585271607,3.39
2021-02-16 20:30:00,3.423,1.1240996397,3.6028501218,0.003,0,0.003,3.42,1.1240996397,3.6,3.404,1.1178546417,3.5828501225,0.003,0,0.003,3.401,1.1178546417,3.58
2021-02-16 21:00:00,3.2195,1.0491596637,3.3861358877,0.0275,0,0.0275,3.192,1.0491596637,3.36,3.1435,1.0241796717,3.3061361512,0.0275,0,0.0275,3.116,1.0241796717,3.2800000000000002
2021-02-16 21:30:00,3.13,1.0273021707,3.2942752996999998,0.0045000000000000005,0,0.0045000000000000005,3.1255,1.0273021707,3.29,3.0825,1.0116896757,3.2442753043,0.0045000000000000005,0,0.0045000000000000005,3.078,1.0116896757,3.24
2021-02-16 22:00:00,3.0025,0.9617296918,3.1527654924,0.0765,0,0.0765,2.926,0.9617296918,3.08,2.8505000000000003,0.9117697078,2.9927703303,0.0765,0,0.0765,2.774,0.9117697078,2.92
2021-02-16 22:30:00,2.7165,0.8368297318,2.8424736147000003,0.1705,0,0.1705,2.5460000000000003,0.8368297318,2.68,2.6975,0.8305847338000001,2.8224771478,0.1705,0,0.1705,2.527,0.8305847338000001,2.66
2021-02-16 23:00:00,2.6005000000000003,0.8368297318,2.7318280052,0.0545,0,0.0545,2.5460000000000003,0.8368297318,2.68,2.591,0.8337072328,2.7218281999,0.0545,0,0.0545,2.5365,0.8337072328,2.67
2021-02-16 23:30:00,2.358,0.7369097638000001,2.4704655432,0.116,0,0.116,2.242,0.7369097638000001,2.36,2.3485,0.7337872648,2.4604666224000002,0.116,0,0.116,2.2325,0.7337872648,2.35
2021-02-17 00:00:00,2.578,0.8461972288,2.7133252200999998,0.0035,0,0.0035,2.5745,0.8461972288,2.71,2.559,0.8399522308,2.6933252217,0.0035,0,0.0035,2.5555,0.8399522308,2.69
2021-02-17 00:30:00,2.524,0.8149722388,2.6523113976,0.044500000000000005,0,0.044500000000000005,2.4795,0.8149722388,2.61,2.4955,0.8056047418000001,2.622311814,0.044500000000000005,0,0.044500000000000005,2.451,0.8056047418000001,2.58
2021-02-17 01:00:00,2.3825,0.7244197678000001,2.4901988374,0.17850000000000002,0,0.17850000000000002,2.204,0.7244197678000001,2.32,2.297,0.6963172768,2.4002222293,0.17850000000000002,0,0.17850000000000002,2.1185,0.6963172768,2.23
2021-02-17 01:30:00,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2021-02-17 02:00:00,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2021-02-17 02:30:00,2.215,0.7275422668,2.331425047,0.0015,0,0.0015,2.2135,0.7275422668,2.33,2.2055,0.7244197678000001,2.3214250473,0.0015,0,0.0015,2.204,0.7244197678000001,2.32
2021-02-17 03:00:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2021-02-17 03:30:00,2.0785,0.6526022908,2.1785435502,0.093,0,0.093,1.9855,0.6526022908,2.09,2.069,0.6494797918,2.1685444427,0.093,0,0.093,1.976,0.6494797918,2.08
2021-02-17 04:00:00,2.163,0.6994397758,2.2732762701,0.035,0,0.035,2.128,0.6994397758,2.24,2.1535,0.6963172768,2.2632763861000003,0.035,0,0.035,2.1185,0.6963172768,2.23
2021-02-17 04:30:00,2.2605,0.7275422668,2.3746953489,0.047,0,0.047,2.2135,0.7275422668,2.33,2.232,0.7181747698000001,2.3446959291000002,0.047,0,0.047,2.185,0.7181747698000001,2.3
2021-02-17 05:00:00,2.296,0.7337872648,2.4104065528,0.0635,0,0.0635,2.2325,0.7337872648,2.35,2.2675,0.7244197678000001,2.3804075806,0.0635,0,0.0635,2.204,0.7244197678000001,2.32
2021-02-17 05:30:00,2.463,0.8087272408,2.5923751175,0.0025,0,0.0025,2.4605,0.8087272408,2.59,2.4535,0.8056047418000001,2.582375118,0.0025,0,0.0025,2.451,0.8056047418000001,2.58
2021-02-17 06:00:00,2.3525,0.7618897558000001,2.4727984653,0.0345,0,0.0345,2.318,0.7618897558000001,2.44,2.343,0.7587672568,2.4627985606,0.0345,0,0.0345,2.3085,0.7587672568,2.43
2021-02-17 06:30:00,2.717,0.8930347138,2.86,0.0,0,0.0,2.717,0.8930347138,2.86,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76
2021-02-17 07:00:00,2.722,0.8774222188,2.8599219832,0.052500000000000005,0,0.052500000000000005,2.6695,0.8774222188,2.81,2.7125,0.8742997198,2.8499221481,0.052500000000000005,0,0.052500000000000005,2.66,0.8742997198,2.8
2021-02-17 07:30:00,2.958,0.9367496998,3.1027832667,0.108,0,0.108,2.85,0.9367496998,3.0,2.939,0.9305047018,3.0827844557,0.108,0,0.108,2.831,0.9305047018,2.98
2021-02-17 08:00:00,3.178,1.0085671767,3.3342003164,0.1095,0,0.1095,3.0685000000000002,1.0085671767,3.23,3.1685,1.0054446777,3.3242008438,0.1095,0,0.1095,3.059,1.0054446777,3.22
2021-02-17 08:30:00,3.3145,1.0460371647,3.4756444007000002,0.132,0,0.132,3.1825,1.0460371647,3.35,3.2575,1.0273021707,3.4156486939,0.132,0,0.132,3.1255,1.0273021707,3.29
2021-02-17 09:00:00,3.4645,1.0991196477,3.6346697580000003,0.12050000000000001,0,0.12050000000000001,3.344,1.0991196477,3.52,3.417,1.0835071527,3.5846724746,0.12050000000000001,0,0.12050000000000001,3.2965,1.0835071527,3.47
2021-02-17 09:30:00,3.532,1.1084871447,3.7018600392,0.1595,0,0.1595,3.3725,1.1084871447,3.55,3.5035,1.0991196477,3.6718627766000003,0.1595,0,0.1595,3.344,1.0991196477,3.52
2021-02-17 10:00:00,3.5195,1.0741396557,3.6797630698,0.2515,0,0.2515,3.268,1.0741396557,3.44,3.4815,1.0616496597,3.63977228,0.2515,0,0.2515,3.23,1.0616496597,3.4
2021-02-17 10:30:00,3.5115,1.0741396557,3.6721122328,0.24350000000000002,0,0.24350000000000002,3.268,1.0741396557,3.44,3.4545,1.0554046617,3.6121253093,0.24350000000000002,0,0.24350000000000002,3.211,1.0554046617,3.38
2021-02-17 11:00:00,3.5155000000000003,1.0991196477,3.6833143024,0.1715,0,0.1715,3.344,1.0991196477,3.52,3.487,1.0897521507,3.6533174992,0.1715,0,0.1715,3.3155,1.0897521507,3.49
2021-02-17 11:30:00,3.4,1.0710171567,3.5646988302000002,0.14150000000000001,0,0.14150000000000001,3.2585,1.0710171567,3.43,3.3715,1.0616496597,3.5347011543,0.14150000000000001,0,0.14150000000000001,3.23,1.0616496597,3.4
2021-02-17 12:00:00,3.5445,1.0959971487,3.7100795140000002,0.21,0,0.21,3.3345000000000002,1.0959971487,3.51,3.5255,1.0897521507,3.6900826549,0.21,0,0.21,3.3155,1.0897521507,3.49
2021-02-17 12:30:00,3.5705,1.0928746497,3.7340119510000003,0.24550000000000002,0,0.24550000000000002,3.325,1.0928746497,3.5,3.542,1.0835071527,3.7040183247,0.24550000000000002,0,0.24550000000000002,3.2965,1.0835071527,3.47
2021-02-17 13:00:00,3.5869999999999997,1.1022421467,3.7525333776,0.2335,0,0.2335,3.3535,1.1022421467,3.5300000000000002,3.5585,1.0928746497,3.7225390864,0.2335,0,0.2335,3.325,1.0928746497,3.5
2021-02-17 13:30:00,3.4965,1.1084871447,3.668004362,0.124,0,0.124,3.3725,1.1084871447,3.55,3.4775,1.1022421467,3.6480054825,0.124,0,0.124,3.3535,1.1022421467,3.5300000000000002
2021-02-17 14:00:00,3.324,0.9867096837,3.4673580721,0.322,0,0.322,3.002,0.9867096837,3.16,3.3145,0.9835871847000001,3.4573622894,0.322,0,0.322,2.9925,0.9835871847000001,3.15
2021-02-17 14:30:00,3.234,0.9523621948000001,3.3713127636,0.3365,0,0.3365,2.8975,0.9523621948000001,3.05,3.215,0.9461171968000001,3.3513225374,0.3365,0,0.3365,2.8785,0.9461171968000001,3.03
2021-02-17 15:00:00,3.2825,1.0210571727,3.4376393063,0.176,0,0.176,3.1065,1.0210571727,3.27,3.2635,1.0148121747,3.4176418771,0.176,0,0.176,3.0875,1.0148121747,3.25
2021-02-17 15:30:00,3.2795,0.9898321827000001,3.4256222792,0.268,0,0.268,3.0115,0.9898321827000001,3.17,3.2605,0.9835871847000001,3.4056282827,0.268,0,0.268,2.9925,0.9835871847000001,3.15
2021-02-17 16:00:00,3.2645,1.0210571727,3.4204558176,0.158,0,0.158,3.1065,1.0210571727,3.27,3.255,1.0179346737,3.4104568609,0.158,0,0.158,3.097,1.0179346737,3.26
2021-02-17 16:30:00,3.5205,1.1428346337,3.7013499227,0.043500000000000004,0,0.043500000000000004,3.477,1.1428346337,3.66,3.5015,1.1365896357,3.6813500581,0.043500000000000004,0,0.043500000000000004,3.458,1.1365896357,3.64
2021-02-17 17:00:00,3.735,1.1584471287,3.9105274261,0.21050000000000002,0,0.21050000000000002,3.5245,1.1584471287,3.71,3.659,1.1334671367,3.8305389634,0.21050000000000002,0,0.21050000000000002,3.4485,1.1334671367,3.63
2021-02-17 17:30:00,3.8275,1.2271421067000001,4.0194071702,0.094,0,0.094,3.7335000000000003,1.2271421067000001,3.93,3.6755,1.1771821227,3.8594116132,0.094,0,0.094,3.5815,1.1771821227,3.77
2021-02-17 18:00:00,4.237,1.3926345536,4.46,0.0,0,0.0,4.237,1.3926345536,4.46,4.2085,1.3832670566,4.43,0.0,0,0.0,4.2085,1.3832670566,4.43
2021-02-17 18:30:00,3.971,1.3052045817,4.18,0.0,0,0.0,3.971,1.3052045817,4.18,3.933,1.2927145857,4.14,0.0,0,0.0,3.933,1.2927145857,4.14
2021-02-17 19:00:00,3.848,1.2583670967,4.0485295787,0.0195,0,0.0195,3.8285,1.2583670967,4.03,3.8195,1.2489995997,4.0185296129,0.0195,0,0.0195,3.8,1.2489995997,4.0
2021-02-17 19:30:00,3.605,1.1615696277,3.7875148845,0.07100000000000001,0,0.07100000000000001,3.534,1.1615696277,3.7199999999999998,3.5765000000000002,1.1522021307,3.7575154025,0.07100000000000001,0,0.07100000000000001,3.5055,1.1522021307,3.69
2021-02-17 20:00:00,3.401,1.1022421467,3.5751557658,0.0475,0,0.0475,3.3535,1.1022421467,3.5300000000000002,3.382,1.0959971487,3.5551559389,0.0475,0,0.0475,3.3345000000000002,1.0959971487,3.51
2021-02-17 20:30:00,3.262,1.0429146657,3.4246627571,0.089,0,0.089,3.173,1.0429146657,3.34,3.243,1.0366696677,3.4046634195,0.089,0,0.089,3.154,1.0366696677,3.32
2021-02-17 21:00:00,3.191,1.0335471687,3.3542064263,0.0465,0,0.0465,3.1445,1.0335471687,3.31,3.172,1.0273021707,3.3342066148000002,0.0465,0,0.0465,3.1255,1.0273021707,3.29
2021-02-17 21:30:00,3.1165,0.9898321827000001,3.269914372,0.105,0,0.105,3.0115,0.9898321827000001,3.17,3.0975,0.9835871847000001,3.2499153835,0.105,0,0.105,2.9925,0.9835871847000001,3.15
2021-02-17 22:00:00,2.8915,0.9180147058,3.0337309126,0.0985,0,0.0985,2.793,0.9180147058,2.94,2.8725,0.9117697078,3.0137319473,0.0985,0,0.0985,2.774,0.9117697078,2.92
2021-02-17 22:30:00,2.6565000000000003,0.8212172368,2.7805377178,0.158,0,0.158,2.4985,0.8212172368,2.63,2.6375,0.8149722388,2.760540889,0.158,0,0.158,2.4795,0.8149722388,2.61
2021-02-17 23:00:00,2.6365,0.8305847338000001,2.7642364678,0.1095,0,0.1095,2.527,0.8305847338000001,2.66,2.6175,0.8243397358000001,2.744238009,0.1095,0,0.1095,2.508,0.8243397358000001,2.64
2021-02-17 23:30:00,2.438,0.7681347538000001,2.5561445577,0.101,0,0.101,2.337,0.7681347538000001,2.46,2.419,0.7618897558000001,2.536146092,0.101,0,0.101,2.318,0.7618897558000001,2.44
2021-02-18 00:00:00,2.406,0.7681347538000001,2.5256418986,0.069,0,0.069,2.337,0.7681347538000001,2.46,2.387,0.7618897558000001,2.5056426321,0.069,0,0.069,2.318,0.7618897558000001,2.44
2021-02-18 00:30:00,2.5775,0.8305847338000001,2.7080209102,0.0505,0,0.0505,2.527,0.8305847338000001,2.66,2.511,0.8087272408,2.6380221284000003,0.0505,0,0.0505,2.4605,0.8087272408,2.59
2021-02-18 01:00:00,2.464,0.7681347538000001,2.5809546683,0.127,0,0.127,2.337,0.7681347538000001,2.46,2.445,0.7618897558000001,2.5609570477,0.127,0,0.127,2.318,0.7618897558000001,2.44
2021-02-18 01:30:00,2.4735,0.7962372448,2.5984987974,0.051000000000000004,0,0.051000000000000004,2.4225,0.7962372448,2.55,2.464,0.7931147458000001,2.5884989859000003,0.051000000000000004,0,0.051000000000000004,2.4130000000000003,0.7931147458000001,2.54
2021-02-18 02:00:00,2.404,0.7806247498000001,2.5275662207,0.029,0,0.029,2.375,0.7806247498000001,2.5,2.3945,0.7775022508,2.5175662851,0.029,0,0.029,2.3655,0.7775022508,2.49
2021-02-18 02:30:00,2.4805,0.8118497398000001,2.6099770593000002,0.0105,0,0.0105,2.47,0.8118497398000001,2.6,2.471,0.8087272408,2.5999770672,0.0105,0,0.0105,2.4605,0.8087272408,2.59
2021-02-18 03:00:00,2.2395,0.6994397758,2.3461833368000002,0.1115,0,0.1115,2.128,0.6994397758,2.24,2.2205,0.6931947778,2.3261855579,0.1115,0,0.1115,2.109,0.6931947778,2.22
2021-02-18 03:30:00,2.285,0.7212972688,2.3961416381,0.09050000000000001,0,0.09050000000000001,2.1945,0.7212972688,2.31,2.266,0.7150522708,2.3761430407,0.09050000000000001,0,0.09050000000000001,2.1755,0.7150522708,2.29
2021-02-18 04:00:00,2.212,0.7212972688,2.3266314169,0.0175,0,0.0175,2.1945,0.7212972688,2.31,2.1835,0.7119297718,2.2966315007,0.0175,0,0.0175,2.166,0.7119297718,2.2800000000000002
2021-02-18 04:30:00,2.2085,0.6682147858,2.3073758363,0.17550000000000002,0,0.17550000000000002,2.033,0.6682147858,2.14,2.1895,0.6619697878,2.287381527,0.17550000000000002,0,0.17550000000000002,2.014,0.6619697878,2.12
2021-02-18 05:00:00,2.2925,0.6931947778,2.3950104906,0.1835,0,0.1835,2.109,0.6931947778,2.22,2.283,0.6900722788,2.3850133647,0.1835,0,0.1835,2.0995,0.6900722788,2.21
2021-02-18 05:30:00,2.3545,0.7587672568,2.4737417003,0.046,0,0.046,2.3085,0.7587672568,2.43,2.3355,0.7525222588,2.4537420402,0.046,0,0.046,2.2895,0.7525222588,2.41
2021-02-18 06:00:00,2.2695,0.6807047818,2.3693858381,0.1985,0,0.1985,2.071,0.6807047818,2.18,2.26,0.6775822828,2.3593892748,0.1985,0,0.1985,2.0615,0.6775822828,2.17
2021-02-18 06:30:00,2.5455,0.7587672568,2.6561810932,0.23700000000000002,0,0.23700000000000002,2.3085,0.7587672568,2.43,2.5075000000000003,0.7462772608,2.616196858,0.23700000000000002,0,0.23700000000000002,2.2705,0.7462772608,2.39
2021-02-18 07:00:00,2.738,0.7743797518000001,2.8454012019,0.382,0,0.382,2.356,0.7743797518000001,2.48,2.7285,0.7712572528,2.8354100233,0.382,0,0.382,2.3465,0.7712572528,2.47
2021-02-18 07:30:00,2.9005,0.9180147058,3.0423101831,0.1075,0,0.1075,2.793,0.9180147058,2.94,2.8815,0.9117697078,3.0223114085,0.1075,0,0.1075,2.774,0.9117697078,2.92
2021-02-18 08:00:00,3.0325,0.9617296918,3.1813488099000002,0.10650000000000001,0,0.10650000000000001,2.926,0.9617296918,3.08,3.0135,0.9554846938,3.1613499095,0.10650000000000001,0,0.10650000000000001,2.907,0.9554846938,3.06
2021-02-18 08:30:00,3.1775,1.0023221787,3.331839732,0.128,0,0.128,3.0495,1.0023221787,3.21,3.1585,0.9960771807000001,3.3118411798,0.128,0,0.128,3.0305,0.9960771807000001,3.19
2021-02-18 09:00:00,3.1995,0.9679746898,3.3427197385,0.2545,0,0.2545,2.9450000000000003,0.9679746898,3.1,3.19,0.9648521908000001,3.3327225732,0.2545,0,0.2545,2.9355,0.9648521908000001,3.09
2021-02-18 09:30:00,3.3055,0.9461171968000001,3.4382361757,0.427,0,0.427,2.8785,0.9461171968000001,3.03,3.2865,0.9398721988000001,3.4182513073000003,0.427,0,0.427,2.8595,0.9398721988000001,3.01
2021-02-18 10:00:00,3.26,0.9180147058,3.3867906637000003,0.467,0,0.467,2.793,0.9180147058,2.94,3.241,0.9117697078,3.3668093204,0.467,0,0.467,2.774,0.9117697078,2.92
2021-02-18 10:30:00,3.3895,0.9086472088,3.5091808160999998,0.625,0,0.625,2.7645,0.9086472088,2.91,3.3705,0.9024022108,3.4892119454,0.625,0,0.625,2.7455,0.9024022108,2.89
2021-02-18 11:00:00,3.3445,0.9055247098,3.464917784,0.5895,0,0.5895,2.755,0.9055247098,2.9,3.3255,0.8992797118,3.4449461897,0.5895,0,0.5895,2.7359999999999998,0.8992797118,2.88
2021-02-18 11:30:00,3.5,0.9929546817,3.6381257537,0.47900000000000004,0,0.47900000000000004,3.021,0.9929546817,3.18,3.481,0.9867096837,3.6181427556,0.47900000000000004,0,0.47900000000000004,3.002,0.9867096837,3.16
2021-02-18 12:00:00,4.7635000000000005,1.4769420266,4.9872126484,0.27,0,0.27,4.4935,1.4769420266,4.73,4.735,1.4675745296,4.9572169612,0.27,0,0.27,4.465,1.4675745296,4.7
2021-02-18 12:30:00,3.488,1.0148121747,3.6326282152,0.4005,0,0.4005,3.0875,1.0148121747,3.25,3.469,1.0085671767,3.6126401357,0.4005,0,0.4005,3.0685000000000002,1.0085671767,3.23
2021-02-18 13:00:00,3.709,1.0585271607,3.8570922662,0.48850000000000005,0,0.48850000000000005,3.2205,1.0585271607,3.39,3.69,1.0522821627,3.837107993,0.48850000000000005,0,0.48850000000000005,3.2015000000000002,1.0522821627,3.37
2021-02-18 13:30:00,3.412,0.9742196878,3.5483584937,0.448,0,0.448,2.964,0.9742196878,3.12,3.393,0.9679746898,3.5283741298,0.448,0,0.448,2.9450000000000003,0.9679746898,3.1
2021-02-18 14:00:00,3.3015,0.9679746898,3.4404763115,0.35650000000000004,0,0.35650000000000004,2.9450000000000003,0.9679746898,3.1,3.2825,0.9617296918,3.420486844,0.35650000000000004,0,0.35650000000000004,2.926,0.9617296918,3.08
2021-02-18 14:30:00,3.198,0.9273822028,3.3297510042000003,0.3765,0,0.3765,2.8215,0.9273822028,2.9699999999999998,3.179,0.9211372048,3.309763549,0.3765,0,0.3765,2.8025,0.9211372048,2.95
2021-02-18 15:00:00,3.1155,0.8742997198,3.235852322,0.4555,0,0.4555,2.66,0.8742997198,2.8,3.0965,0.8680547218,3.2158717714,0.4555,0,0.4555,2.641,0.8680547218,2.7800000000000002
2021-02-18 15:30:00,3.3085,0.9492396958,3.4419802803,0.42050000000000004,0,0.42050000000000004,2.888,0.9492396958,3.04,3.2895,0.9429946978,3.4219949226,0.42050000000000004,0,0.42050000000000004,2.8689999999999998,0.9429946978,3.02
2021-02-18 16:00:00,3.384,1.0273021707,3.5364962534,0.2585,0,0.2585,3.1255,1.0273021707,3.29,3.365,1.0210571727,3.516501493,0.2585,0,0.2585,3.1065,1.0210571727,3.27
2021-02-18 16:30:00,3.4939999999999998,1.0866296517,3.6590709203,0.188,0,0.188,3.306,1.0866296517,3.48,3.399,1.0554046617,3.5590841519,0.188,0,0.188,3.211,1.0554046617,3.38
2021-02-18 17:00:00,3.6855,1.1740596237,3.8679873643000002,0.1135,0,0.1135,3.572,1.1740596237,3.76,3.6189999999999998,1.1522021307,3.7979903568,0.1135,0,0.1135,3.5055,1.1522021307,3.69
2021-02-18 17:30:00,3.5905,1.1615696277,3.7737162387,0.0565,0,0.0565,3.534,1.1615696277,3.7199999999999998,3.5715,1.1553246297,3.7537164584,0.0565,0,0.0565,3.515,1.1553246297,3.7
2021-02-18 18:00:00,3.6135,1.1771821227,3.8004131354,0.032,0,0.032,3.5815,1.1771821227,3.77,3.585,1.1678146257,3.77041324,0.032,0,0.032,3.553,1.1678146257,3.74
2021-02-18 18:30:00,3.6615,1.2021621147000001,3.8538002024,0.004,0,0.004,3.6575,1.2021621147000001,3.85,3.633,1.1927946177,3.8238002040000003,0.004,0,0.004,3.629,1.1927946177,3.8200000000000003
2021-02-18 19:00:00,3.851,1.2489995997,4.0484813202,0.051000000000000004,0,0.051000000000000004,3.8,1.2489995997,4.0,3.7560000000000002,1.2177746097,3.9484821134,0.051000000000000004,0,0.051000000000000004,3.705,1.2177746097,3.9
2021-02-18 19:30:00,3.6335,1.1490796317,3.8108668633000002,0.1375,0,0.1375,3.496,1.1490796317,3.68,3.6145,1.1428346337,3.7908681394,0.1375,0,0.1375,3.477,1.1428346337,3.66
2021-02-18 20:00:00,3.501,1.1303446377,3.6789509374,0.062,0,0.062,3.439,1.1303446377,3.62,3.4725,1.1209771407,3.6489513562,0.062,0,0.062,3.4105,1.1209771407,3.59
2021-02-18 20:30:00,3.322,1.0522821627,3.4846781415,0.12050000000000001,0,0.12050000000000001,3.2015000000000002,1.0522821627,3.37,3.2935,1.0429146657,3.4546799056,0.12050000000000001,0,0.12050000000000001,3.173,1.0429146657,3.34
2021-02-18 21:00:00,3.1545,1.0085671767,3.3118088713000002,0.08600000000000001,0,0.08600000000000001,3.0685000000000002,1.0085671767,3.23,3.1355,1.0023221787,3.2918095328,0.08600000000000001,0,0.08600000000000001,3.0495,1.0023221787,3.21
2021-02-18 21:30:00,2.9595000000000002,0.9429946978,3.1061035479,0.09050000000000001,0,0.09050000000000001,2.8689999999999998,0.9429946978,3.02,2.9405,0.9367496998,3.0861043809,0.09050000000000001,0,0.09050000000000001,2.85,0.9367496998,3.0
2021-02-18 22:00:00,2.8455,0.8867897158,2.9804808756,0.14750000000000002,0,0.14750000000000002,2.698,0.8867897158,2.84,2.8265000000000002,0.8805447178,2.9604832798,0.14750000000000002,0,0.14750000000000002,2.6790000000000003,0.8805447178,2.8200000000000003
2021-02-18 22:30:00,2.6745,0.8024822428,2.7922979784,0.233,0,0.233,2.4415,0.8024822428,2.5700000000000003,2.665,0.7993597438000001,2.7823013855000003,0.233,0,0.233,2.432,0.7993597438000001,2.56
2021-02-18 23:00:00,2.5685000000000002,0.7993597438000001,2.6900126858,0.1365,0,0.1365,2.432,0.7993597438000001,2.56,2.559,0.7962372448,2.6800139459,0.1365,0,0.1365,2.4225,0.7962372448,2.55
2021-02-18 23:30:00,2.4405,0.7400322628,2.5502329305,0.189,0,0.189,2.2515,0.7400322628,2.37,2.4215,0.7337872648,2.5302383287,0.189,0,0.189,2.2325,0.7337872648,2.35
2021-02-19 00:00:00,2.4055,0.7462772608,2.5186027873,0.135,0,0.135,2.2705,0.7462772608,2.39,2.396,0.7431547618000001,2.5086041936,0.135,0,0.135,2.261,0.7431547618000001,2.38
2021-02-19 00:30:00,2.4735,0.7743797518000001,2.5918846907,0.11750000000000001,0,0.11750000000000001,2.356,0.7743797518000001,2.48,2.3785,0.7431547618000001,2.4918951122,0.11750000000000001,0,0.11750000000000001,2.261,0.7431547618000001,2.38
2021-02-19 01:00:00,2.3725,0.7462772608,2.4871039383,0.10200000000000001,0,0.10200000000000001,2.2705,0.7462772608,2.39,2.363,0.7431547618000001,2.4771047616,0.10200000000000001,0,0.10200000000000001,2.261,0.7431547618000001,2.38
2021-02-19 01:30:00,2.5075000000000003,0.7931147458000001,2.6299405412,0.0945,0,0.0945,2.4130000000000003,0.7931147458000001,2.54,2.4885,0.7868697478000001,2.6099418097,0.0945,0,0.0945,2.394,0.7868697478000001,2.52
2021-02-19 02:00:00,2.5375,0.8337072328,2.6709500183,0.001,0,0.001,2.5365,0.8337072328,2.67,2.509,0.8243397358000001,2.6409500185,0.001,0,0.001,2.508,0.8243397358000001,2.64
2021-02-19 02:30:00,2.4255,0.7962372448,2.5528501719,0.003,0,0.003,2.4225,0.7962372448,2.55,2.4065,0.7899922468,2.5328501732,0.003,0,0.003,2.4035,0.7899922468,2.5300000000000002
2021-02-19 03:00:00,2.438,0.7899922468,2.5627976413,0.0345,0,0.0345,2.4035,0.7899922468,2.5300000000000002,2.4285,0.7868697478000001,2.5527977299,0.0345,0,0.0345,2.394,0.7868697478000001,2.52
2021-02-19 03:30:00,2.4335,0.7806247498000001,2.5556402818,0.0585,0,0.0585,2.375,0.7806247498000001,2.5,2.291,0.7337872648,2.4056443524,0.0585,0,0.0585,2.2325,0.7337872648,2.35
2021-02-19 04:00:00,2.465,0.8056047418000001,2.5933036845,0.014,0,0.014,2.451,0.8056047418000001,2.58,2.3985,0.7837472488,2.5233037867,0.014,0,0.014,2.3845,0.7837472488,2.51
2021-02-19 04:30:00,2.3595,0.7306647658000001,2.4700427628,0.1365,0,0.1365,2.223,0.7306647658000001,2.34,2.35,0.7275422668,2.4600442577,0.1365,0,0.1365,2.2135,0.7275422668,2.33
2021-02-19 05:00:00,2.254,0.7369097638000001,2.3714029603,0.012,0,0.012,2.242,0.7369097638000001,2.36,2.235,0.7306647658000001,2.3514029855,0.012,0,0.012,2.223,0.7306647658000001,2.34
2021-02-19 05:30:00,2.331,0.7618897558000001,2.4523533595,0.013000000000000001,0,0.013000000000000001,2.318,0.7618897558000001,2.44,2.312,0.7556447578000001,2.4323533872,0.013000000000000001,0,0.013000000000000001,2.299,0.7556447578000001,2.42
2021-02-19 06:00:00,2.415,0.7931147458000001,2.5419000767,0.002,0,0.002,2.4130000000000003,0.7931147458000001,2.54,2.3675,0.7775022508,2.4919000783,0.002,0,0.002,2.3655,0.7775022508,2.49
2021-02-19 06:30:00,2.5125,0.8118497398000001,2.6404083491,0.0425,0,0.0425,2.47,0.8118497398000001,2.6,2.465,0.7962372448,2.5904089928,0.0425,0,0.0425,2.4225,0.7962372448,2.55
2021-02-19 07:00:00,2.5725,0.7962372448,2.6929073508,0.15,0,0.15,2.4225,0.7962372448,2.55,2.5535,0.7899922468,2.6729103988,0.15,0,0.15,2.4035,0.7899922468,2.5300000000000002
2021-02-19 07:30:00,2.831,0.8836672168,2.9657088107,0.14250000000000002,0,0.14250000000000002,2.6885,0.8836672168,2.83,2.8120000000000003,0.8774222188,2.9457110771,0.14250000000000002,0,0.14250000000000002,2.6695,0.8774222188,2.81
2021-02-19 08:00:00,3.0175,0.9835871847000001,3.1737596002,0.025,0,0.025,2.9925,0.9835871847000001,3.15,2.9985,0.9773421867000001,3.1537596611,0.025,0,0.025,2.9735,0.9773421867000001,3.13
2021-02-19 08:30:00,3.211,1.0429146657,3.3761208509,0.038,0,0.038,3.173,1.0429146657,3.34,3.116,1.0116896757,3.2761214874,0.038,0,0.038,3.078,1.0116896757,3.24
2021-02-19 09:00:00,3.408,1.0991196477,3.5808557636,0.064,0,0.064,3.344,1.0991196477,3.52,3.275,1.0554046617,3.4408580325,0.064,0,0.064,3.211,1.0554046617,3.38
2021-02-19 09:30:00,3.336,1.0179346737,3.4878484772,0.23900000000000002,0,0.23900000000000002,3.097,1.0179346737,3.26,3.317,1.0116896757,3.4678530822,0.23900000000000002,0,0.23900000000000002,3.078,1.0116896757,3.24
2021-02-19 10:00:00,3.4035,1.0397921667,3.5587891199,0.24,0,0.24,3.1635,1.0397921667,3.33,3.3845,1.0335471687,3.5387935797,0.24,0,0.24,3.1445,1.0335471687,3.31
2021-02-19 10:30:00,3.456,1.1022421467,3.6275161957,0.10250000000000001,0,0.10250000000000001,3.3535,1.1022421467,3.5300000000000002,3.4275,1.0928746497,3.5975173731,0.10250000000000001,0,0.10250000000000001,3.325,1.0928746497,3.5
2021-02-19 11:00:00,3.5045,1.0647721587,3.6626848076,0.265,0,0.265,3.2395,1.0647721587,3.41,3.4855,1.0585271607,3.6426899401,0.265,0,0.265,3.2205,1.0585271607,3.39
2021-02-19 11:30:00,3.657,1.1272221387,3.8267843877,0.2275,0,0.2275,3.4295,1.1272221387,3.61,3.6285,1.1178546417,3.7967895978,0.2275,0,0.2275,3.401,1.1178546417,3.58
2021-02-19 12:00:00,3.5525,1.0772621547,3.7122432571,0.275,0,0.275,3.2775,1.0772621547,3.45,3.5335,1.0710171567,3.6922486373,0.275,0,0.275,3.2585,1.0710171567,3.43
2021-02-19 12:30:00,3.666,1.0991196477,3.8272209239,0.322,0,0.322,3.344,1.0991196477,3.52,3.6470000000000002,1.0928746497,3.8072278629,0.322,0,0.322,3.325,1.0928746497,3.5
2021-02-19 13:00:00,3.7279999999999998,1.1865496197,3.9122735078,0.11800000000000001,0,0.11800000000000001,3.61,1.1865496197,3.8,3.6995,1.1771821227,3.8822748486,0.11800000000000001,0,0.11800000000000001,3.5815,1.1771821227,3.77
2021-02-19 13:30:00,3.5685000000000002,1.1178546417,3.7394907742,0.1675,0,0.1675,3.401,1.1178546417,3.58,3.5495,1.1116096437,3.719492741,0.1675,0,0.1675,3.382,1.1116096437,3.56
2021-02-19 14:00:00,3.4395,1.0835071527,3.6061264537,0.14300000000000002,0,0.14300000000000002,3.2965,1.0835071527,3.47,3.411,1.0741396557,3.5761287727999997,0.14300000000000002,0,0.14300000000000002,3.268,1.0741396557,3.44
2021-02-19 14:30:00,3.424,1.1022421467,3.5970423613999998,0.07050000000000001,0,0.07050000000000001,3.3535,1.1022421467,3.5300000000000002,3.2815,1.0554046617,3.4470452927,0.07050000000000001,0,0.07050000000000001,3.211,1.0554046617,3.38
2021-02-19 15:00:00,3.4905,1.1397121347,3.6718570234,0.023,0,0.023,3.4675000000000002,1.1397121347,3.65,3.3195,1.0835071527,3.4918573854,0.023,0,0.023,3.2965,1.0835071527,3.47
2021-02-19 15:30:00,3.233,1.0460371647,3.3980115877,0.0505,0,0.0505,3.1825,1.0460371647,3.35,3.081,0.9960771807000001,3.2380133956,0.0505,0,0.0505,3.0305,0.9960771807000001,3.19
2021-02-19 16:00:00,3.3135,1.0616496597,3.4794226892,0.0835,0,0.0835,3.23,1.0616496597,3.4,3.1615,1.0116896757,3.3194273979,0.0835,0,0.0835,3.078,1.0116896757,3.24
2021-02-19 16:30:00,3.2785,1.0710171567,3.4490056538,0.02,0,0.02,3.2585,1.0710171567,3.43,3.155,1.0304246697,3.3190058753000002,0.02,0,0.02,3.135,1.0304246697,3.3
2021-02-19 17:00:00,3.395,1.0959971487,3.5675250174,0.060500000000000005,0,0.060500000000000005,3.3345000000000002,1.0959971487,3.51,3.2715,1.0554046617,3.437526909,0.060500000000000005,0,0.060500000000000005,3.211,1.0554046617,3.38
2021-02-19 17:30:00,3.382,1.0959971487,3.5551559389,0.0475,0,0.0475,3.3345000000000002,1.0959971487,3.51,3.3535,1.0866296517,3.5251562022,0.0475,0,0.0475,3.306,1.0866296517,3.48
2021-02-19 18:00:00,3.2965,1.0522821627,3.4603771471,0.095,0,0.095,3.2015000000000002,1.0522821627,3.37,3.2205,1.0273021707,3.3803801561,0.095,0,0.095,3.1255,1.0273021707,3.29
2021-02-19 18:30:00,3.365,1.0897521507,3.5370587711,0.0495,0,0.0495,3.3155,1.0897521507,3.49,3.27,1.0585271607,3.4370597536,0.0495,0,0.0495,3.2205,1.0585271607,3.39
2021-02-19 19:00:00,3.4295,1.1272221387,3.61,0.0,0,0.0,3.4295,1.1272221387,3.61,3.382,1.1116096437,3.56,0.0,0,0.0,3.382,1.1116096437,3.56
2021-02-19 19:30:00,3.287,1.0803846537,3.46,0.0,0,0.0,3.287,1.0803846537,3.46,3.268,1.0741396557,3.44,0.0,0,0.0,3.268,1.0741396557,3.44
2021-02-19 20:00:00,3.081,0.9991996797,3.2389753009,0.041,0,0.041,3.04,0.9991996797,3.2,3.0525,0.9898321827000001,3.2089755375,0.041,0,0.041,3.0115,0.9898321827000001,3.17
2021-02-19 20:30:00,2.9445,0.9492396958,3.0937253029,0.0565,0,0.0565,2.888,0.9492396958,3.04,2.935,0.9461171968000001,3.0837254661,0.0565,0,0.0565,2.8785,0.9461171968000001,3.03
2021-02-19 21:00:00,2.7295,0.8961572128,2.8728501527,0.003,0,0.003,2.7265,0.8961572128,2.87,2.7199999999999998,0.8930347138,2.8628501533,0.003,0,0.003,2.717,0.8930347138,2.86
2021-02-19 21:30:00,2.478,0.7775022508,2.5971125794,0.1125,0,0.1125,2.3655,0.7775022508,2.49,2.459,0.7712572528,2.5771144231000003,0.1125,0,0.1125,2.3465,0.7712572528,2.47
2021-02-19 22:00:00,2.4815,0.7712572528,2.5985919264,0.135,0,0.135,2.3465,0.7712572528,2.47,2.472,0.7681347538000001,2.5885932473,0.135,0,0.135,2.337,0.7681347538000001,2.46
2021-02-19 22:30:00,2.271,0.6994397758,2.3762695554,0.14300000000000002,0,0.14300000000000002,2.128,0.6994397758,2.24,2.2615,0.6963172768,2.3662713285,0.14300000000000002,0,0.14300000000000002,2.1185,0.6963172768,2.23
2021-02-19 23:00:00,2.147,0.6307447978,2.2377327812,0.228,0,0.228,1.919,0.6307447978,2.02,2.0995,0.6151323028,2.1877586704,0.228,0,0.228,1.8715000000000002,0.6151323028,1.97
2021-02-19 23:30:00,2.108,0.6401122948,2.2030451085,0.1605,0,0.1605,1.9475,0.6401122948,2.05,2.0985,0.6369897958,2.1930477081,0.1605,0,0.1605,1.9380000000000002,0.6369897958,2.04
2021-02-20 00:00:00,2.0955,0.6369897958,2.1901772189,0.1575,0,0.1575,1.9380000000000002,0.6369897958,2.04,2.0765,0.6307447978,2.1701823080000002,0.1575,0,0.1575,1.919,0.6307447978,2.02
2021-02-20 00:30:00,2.132,0.6713372848,2.2351997114,0.08950000000000001,0,0.08950000000000001,2.0425,0.6713372848,2.15,2.094,0.6588472888,2.195202895,0.08950000000000001,0,0.08950000000000001,2.0045,0.6588472888,2.11
2021-02-20 01:00:00,2.03,0.6088873048,2.1193498413,0.17750000000000002,0,0.17750000000000002,1.8525,0.6088873048,1.9500000000000002,2.011,0.6026423068,2.0993567467,0.17750000000000002,0,0.17750000000000002,1.8335,0.6026423068,1.9300000000000002
2021-02-20 01:30:00,2.111,0.6900722788,2.2209279029,0.0115,0,0.0115,2.0995,0.6900722788,2.21,2.1015,0.6869497798,2.2109279161,0.0115,0,0.0115,2.09,0.6869497798,2.2
2021-02-20 02:00:00,2.0925,0.6463572928,2.190053424,0.126,0,0.126,1.9665,0.6463572928,2.07,2.083,0.6432347938,2.1800550452,0.126,0,0.126,1.957,0.6432347938,2.06
2021-02-20 02:30:00,2.1285,0.6994397758,2.2404750054,0.0005,0,0.0005,2.128,0.6994397758,2.24,2.1095,0.6931947778,2.2204750055,0.0005,0,0.0005,2.109,0.6931947778,2.22
2021-02-20 03:00:00,1.8515000000000001,0.5308248299,1.9260911842000001,0.23650000000000002,0,0.23650000000000002,1.615,0.5308248299,1.7000000000000002,1.842,0.5277023309000001,1.9160985752,0.23650000000000002,0,0.23650000000000002,1.6055000000000001,0.5277023309000001,1.69
2021-02-20 03:30:00,1.904,0.5495598239,1.9817245015,0.232,0,0.232,1.6720000000000002,0.5495598239,1.76,1.8945,0.5464373249,1.971731219,0.232,0,0.232,1.6625,0.5464373249,1.75
2021-02-20 04:00:00,1.839,0.5745398159,1.9266595444,0.091,0,0.091,1.748,0.5745398159,1.8399999999999999,1.8295,0.5714173169,1.9166606377000002,0.091,0,0.091,1.7385000000000002,0.5714173169,1.83
2021-02-20 04:30:00,1.816,0.5682948179,1.9028439242,0.08700000000000001,0,0.08700000000000001,1.729,0.5682948179,1.82,1.8065,0.5651723189,1.8928449487,0.08700000000000001,0,0.08700000000000001,1.7195,0.5651723189,1.81
2021-02-20 05:00:00,1.897,0.6151323028,1.9942408957,0.025500000000000002,0,0.025500000000000002,1.8715000000000002,0.6151323028,1.97,1.8875000000000002,0.6120098038,1.9842409758000001,0.025500000000000002,0,0.025500000000000002,1.862,0.6120098038,1.96
2021-02-20 05:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2021-02-20 06:00:00,1.991,0.6338672968,2.08946614,0.0625,0,0.0625,1.9285,0.6338672968,2.03,1.9815,0.6307447978,2.0794665782,0.0625,0,0.0625,1.919,0.6307447978,2.02
2021-02-20 06:30:00,2.1165,0.6713372848,2.2204202305,0.074,0,0.074,2.0425,0.6713372848,2.15,2.107,0.6682147858,2.2104207744,0.074,0,0.074,2.033,0.6682147858,2.14
2021-02-20 07:00:00,2.0825,0.6151323028,2.1714497461,0.211,0,0.211,1.8715000000000002,0.6151323028,1.97,2.073,0.6120098038,2.1614543715,0.211,0,0.211,1.862,0.6120098038,1.96
2021-02-20 07:30:00,2.4415,0.7962372448,2.568056853,0.019,0,0.019,2.4225,0.7962372448,2.55,2.432,0.7931147458000001,2.5580568797,0.019,0,0.019,2.4130000000000003,0.7931147458000001,2.54
2021-02-20 08:00:00,2.356,0.7306647658000001,2.4666996169,0.133,0,0.133,2.223,0.7306647658000001,2.34,2.318,0.7181747698000001,2.4267053797,0.133,0,0.133,2.185,0.7181747698000001,2.3
2021-02-20 08:30:00,2.457,0.7712572528,2.5752061568,0.1105,0,0.1105,2.3465,0.7712572528,2.47,2.438,0.7650122548,2.5552079661000002,0.1105,0,0.1105,2.3275,0.7650122548,2.45
2021-02-20 09:00:00,2.816,0.8555647258,2.9431015953,0.213,0,0.213,2.6029999999999998,0.8555647258,2.74,2.6734999999999998,0.8087272408,2.7931419584,0.213,0,0.213,2.4605,0.8087272408,2.59
2021-02-20 09:30:00,3.0305,0.9336272008000001,3.1710550295,0.19,0,0.19,2.8405,0.9336272008000001,2.99,2.888,0.8867897158,3.0210825874,0.19,0,0.19,2.698,0.8867897158,2.84
2021-02-20 10:00:00,3.103,0.9898321827000001,3.2570503143,0.0915,0,0.0915,3.0115,0.9898321827000001,3.17,3.065,0.9773421867000001,3.2170518724,0.0915,0,0.0915,2.9735,0.9773421867000001,3.13
2021-02-20 10:30:00,3.0815,0.9679746898,3.2299562304,0.1365,0,0.1365,2.9450000000000003,0.9679746898,3.1,3.0625,0.9617296918,3.2099579826,0.1365,0,0.1365,2.926,0.9617296918,3.08
2021-02-20 11:00:00,3.1615,0.9679746898,3.30636617,0.2165,0,0.2165,2.9450000000000003,0.9679746898,3.1,3.1425,0.9617296918,3.2863703763,0.2165,0,0.2165,2.926,0.9617296918,3.08
2021-02-20 11:30:00,3.17,0.9929546817,3.3218758255,0.149,0,0.149,3.021,0.9929546817,3.18,3.151,0.9867096837,3.3018777991,0.149,0,0.149,3.002,0.9867096837,3.16
2021-02-20 12:00:00,2.958,0.9086472088,3.0944149285,0.1935,0,0.1935,2.7645,0.9086472088,2.91,2.9485,0.9055247098,3.0844168412,0.1935,0,0.1935,2.755,0.9055247098,2.9
2021-02-20 12:30:00,2.936,0.8742997198,3.0634124763,0.276,0,0.276,2.66,0.8742997198,2.8,2.9265,0.8711772208,3.0534164472,0.276,0,0.276,2.6505,0.8711772208,2.79
2021-02-20 13:00:00,2.8585000000000003,0.8399522308,2.9793526142,0.303,0,0.303,2.5555,0.8399522308,2.69,2.8395,0.8337072328,2.9593627692,0.303,0,0.303,2.5365,0.8337072328,2.67
2021-02-20 13:30:00,2.725,0.8212172368,2.8460538909,0.2265,0,0.2265,2.4985,0.8212172368,2.63,2.706,0.8149722388,2.8260601108000003,0.2265,0,0.2265,2.4795,0.8149722388,2.61
2021-02-20 14:00:00,2.833,0.9055247098,2.9741997243,0.078,0,0.078,2.755,0.9055247098,2.9,2.8235,0.9024022108,2.9642000607,0.078,0,0.078,2.7455,0.9024022108,2.89
2021-02-20 14:30:00,2.6095,0.8087272408,2.7319461927,0.149,0,0.149,2.4605,0.8087272408,2.59,2.5905,0.8024822428,2.7119491146,0.149,0,0.149,2.4415,0.8024822428,2.5700000000000003
2021-02-20 15:00:00,2.6725,0.8524422268,2.8051584625,0.079,0,0.079,2.5935,0.8524422268,2.73,2.6630000000000003,0.8493197278,2.7951588506,0.079,0,0.079,2.584,0.8493197278,2.7199999999999998
2021-02-20 15:30:00,2.8175,0.9117697078,2.9613561505,0.043500000000000004,0,0.043500000000000004,2.774,0.9117697078,2.92,2.7984999999999998,0.9055247098,2.9413563623,0.043500000000000004,0,0.043500000000000004,2.755,0.9055247098,2.9
2021-02-20 16:00:00,2.7115,0.8461972288,2.8404721439,0.137,0,0.137,2.5745,0.8461972288,2.71,2.702,0.8430747298,2.830473282,0.137,0,0.137,2.565,0.8430747298,2.7
2021-02-20 16:30:00,2.7145,0.8805447178,2.8537465287,0.035500000000000004,0,0.035500000000000004,2.6790000000000003,0.8805447178,2.8200000000000003,2.6955,0.8742997198,2.8337466806,0.035500000000000004,0,0.035500000000000004,2.66,0.8742997198,2.8
2021-02-20 17:00:00,2.852,0.8711772208,2.9820888233,0.2015,0,0.2015,2.6505,0.8711772208,2.79,2.833,0.8649322228,2.9620933054,0.2015,0,0.2015,2.6315,0.8649322228,2.77
2021-02-20 17:30:00,3.0115,0.9242597038,3.1501409889,0.1995,0,0.1995,2.8120000000000003,0.9242597038,2.96,2.9925,0.9180147058,3.1301449248,0.1995,0,0.1995,2.793,0.9180147058,2.94
2021-02-20 18:00:00,3.1935000000000002,1.0023221787,3.3471020301,0.14400000000000002,0,0.14400000000000002,3.0495,1.0023221787,3.21,3.146,0.9867096837,3.2971066103,0.14400000000000002,0,0.14400000000000002,3.002,0.9867096837,3.16
2021-02-20 18:30:00,3.149,1.0116896757,3.3075243007,0.07100000000000001,0,0.07100000000000001,3.078,1.0116896757,3.24,3.0825,0.9898321827000001,3.2375259072,0.07100000000000001,0,0.07100000000000001,3.0115,0.9898321827000001,3.17
2021-02-20 19:00:00,3.0745,0.9804646857,3.2270514793,0.0915,0,0.0915,2.983,0.9804646857,3.14,3.0555,0.9742196878,3.207052268,0.0915,0,0.0915,2.964,0.9742196878,3.12
2021-02-20 19:30:00,3.0475,0.9804646857,3.2013383529,0.0645,0,0.0645,2.983,0.9804646857,3.14,3.0285,0.9742196878,3.1813387512,0.0645,0,0.0645,2.964,0.9742196878,3.12
2021-02-20 20:00:00,2.6435,0.8243397358000001,2.7690482571,0.1355,0,0.1355,2.508,0.8243397358000001,2.64,2.6245000000000003,0.8180947378000001,2.7490506088,0.1355,0,0.1355,2.489,0.8180947378000001,2.62
2021-02-20 20:30:00,2.6485000000000003,0.8430747298,2.7794472922,0.0835,0,0.0835,2.565,0.8430747298,2.7,2.6390000000000002,0.8399522308,2.7694477338,0.0835,0,0.0835,2.5555,0.8399522308,2.69
2021-02-20 21:00:00,2.452,0.7931147458000001,2.5770787726,0.039,0,0.039,2.4130000000000003,0.7931147458000001,2.54,2.433,0.7868697478000001,2.5570789976,0.039,0,0.039,2.394,0.7868697478000001,2.52
2021-02-20 21:30:00,2.281,0.7088072728,2.3885913736,0.1245,0,0.1245,2.1565,0.7088072728,2.27,2.2715,0.7056847738,2.3785927037,0.1245,0,0.1245,2.147,0.7056847738,2.26
2021-02-20 22:00:00,2.2085,0.6744597838,2.3091921206,0.1565,0,0.1565,2.052,0.6744597838,2.16,2.1895,0.6682147858,2.2891966386,0.1565,0,0.1565,2.033,0.6682147858,2.14
2021-02-20 22:30:00,2.094,0.6650922868,2.1970852851,0.07050000000000001,0,0.07050000000000001,2.0235,0.6650922868,2.13,2.0845,0.6619697878,2.1870857894,0.07050000000000001,0,0.07050000000000001,2.014,0.6619697878,2.12
2021-02-20 23:00:00,2.073,0.6682147858,2.1780358124,0.04,0,0.04,2.033,0.6682147858,2.14,2.054,0.6619697878,2.1580361443,0.04,0,0.04,2.014,0.6619697878,2.12
2021-02-20 23:30:00,1.9735,0.6307447978,2.0718448904,0.0545,0,0.0545,1.919,0.6307447978,2.02,1.964,0.6276222988,2.0618452294,0.0545,0,0.0545,1.9095,0.6276222988,2.01
2021-02-21 00:00:00,1.75,0.5651723189,1.8389996601,0.030500000000000003,0,0.030500000000000003,1.7195,0.5651723189,1.81,1.7405,0.5620498199,1.828999795,0.030500000000000003,0,0.030500000000000003,1.71,0.5620498199,1.8
2021-02-21 00:30:00,1.8035,0.5120898359,1.8747928552,0.24550000000000002,0,0.24550000000000002,1.558,0.5120898359,1.6400000000000001,1.8035,0.5120898359,1.8747928552,0.24550000000000002,0,0.24550000000000002,1.558,0.5120898359,1.6400000000000001
2021-02-21 01:00:00,1.799,0.5183348339,1.8721837517000002,0.222,0,0.222,1.577,0.5183348339,1.6600000000000001,1.7895,0.5152123349000001,1.8621906454000001,0.222,0,0.222,1.5675,0.5152123349000001,1.65
2021-02-21 01:30:00,1.77,0.5370698279,1.8496875412,0.136,0,0.136,1.634,0.5370698279,1.72,1.7605,0.5339473289000001,1.8396901912999999,0.136,0,0.136,1.6245,0.5339473289000001,1.71
2021-02-21 02:00:00,1.6635,0.5152123349000001,1.7414580098,0.096,0,0.096,1.5675,0.5152123349000001,1.65,1.654,0.5120898359,1.7314595,0.096,0,0.096,1.558,0.5120898359,1.6400000000000001
2021-02-21 02:30:00,1.65,0.4746198479,1.7169053556,0.20600000000000002,0,0.20600000000000002,1.444,0.4746198479,1.52,1.65,0.4746198479,1.7169053556,0.20600000000000002,0,0.20600000000000002,1.444,0.4746198479,1.52
2021-02-21 03:00:00,1.6695,0.5277023309000001,1.7509140470000002,0.064,0,0.064,1.6055000000000001,0.5277023309000001,1.69,1.6695,0.5277023309000001,1.7509140470000002,0.064,0,0.064,1.6055000000000001,0.5277023309000001,1.69
2021-02-21 03:30:00,1.763,0.5589273209,1.8494779668999999,0.0625,0,0.0625,1.7005,0.5589273209,1.79,1.7535,0.5558048219,1.8394785266,0.0625,0,0.0625,1.691,0.5558048219,1.78
2021-02-21 04:00:00,2.964,0.9742196878,3.12,0.0,0,0.0,2.964,0.9742196878,3.12,2.9545,0.9710971888000001,3.11,0.0,0,0.0,2.9545,0.9710971888000001,3.11
2021-02-21 04:30:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2021-02-21 05:00:00,1.5979999999999999,0.4309048619,1.6550779438,0.28700000000000003,0,0.28700000000000003,1.311,0.4309048619,1.38,1.5885,0.4277823629,1.6450927026,0.28700000000000003,0,0.28700000000000003,1.3014999999999999,0.4277823629,1.37
2021-02-21 05:30:00,1.6165,0.4402723589,1.6753841351,0.277,0,0.277,1.3395000000000001,0.4402723589,1.4100000000000001,1.607,0.4371498599,1.6653975501,0.277,0,0.277,1.33,0.4371498599,1.4
2021-02-21 06:00:00,1.6535000000000002,0.5152123349000001,1.7319081962,0.08600000000000001,0,0.08600000000000001,1.5675,0.5152123349000001,1.65,1.6440000000000001,0.5120898359,1.7219094053,0.08600000000000001,0,0.08600000000000001,1.558,0.5120898359,1.6400000000000001
2021-02-21 06:30:00,1.708,0.5339473289000001,1.7895149482,0.0835,0,0.0835,1.6245,0.5339473289000001,1.71,1.708,0.5339473289000001,1.7895149482,0.0835,0,0.0835,1.6245,0.5339473289000001,1.71
2021-02-21 07:00:00,1.87,0.5277023309000001,1.9430310728,0.2645,0,0.2645,1.6055000000000001,0.5277023309000001,1.69,1.8795000000000002,0.5308248299,1.9530220812999999,0.2645,0,0.2645,1.615,0.5308248299,1.7000000000000002
2021-02-21 07:30:00,1.9809999999999999,0.6369897958,2.0808933178,0.043000000000000003,0,0.043000000000000003,1.9380000000000002,0.6369897958,2.04,1.962,0.6307447978,2.0608937382,0.043000000000000003,0,0.043000000000000003,1.919,0.6307447978,2.02
2021-02-21 08:00:00,1.9605000000000001,0.5682948179,2.0412053424,0.2315,0,0.2315,1.729,0.5682948179,1.82,1.9415,0.5620498199,2.0212180115,0.2315,0,0.2315,1.71,0.5620498199,1.8
2021-02-21 08:30:00,2.0255,0.5932748098,2.1105983156,0.2205,0,0.2205,1.8050000000000002,0.5932748098,1.9,2.016,0.5901523108,2.1006036632,0.2205,0,0.2205,1.7955,0.5901523108,1.8900000000000001
2021-02-21 09:00:00,2.252,0.6557247898,2.3455231826,0.257,0,0.257,1.995,0.6557247898,2.1,2.214,0.6432347938,2.3055470067,0.257,0,0.257,1.957,0.6432347938,2.06
2021-02-21 09:30:00,2.368,0.7119297718,2.4727045921,0.202,0,0.202,2.166,0.7119297718,2.2800000000000002,2.349,0.7056847738,2.452711153,0.202,0,0.202,2.147,0.7056847738,2.26
2021-02-21 10:00:00,2.453,0.7088072728,2.5533540197,0.29650000000000004,0,0.29650000000000004,2.1565,0.7088072728,2.27,2.4435000000000002,0.7056847738,2.5433606213,0.29650000000000004,0,0.29650000000000004,2.147,0.7056847738,2.26
2021-02-21 10:30:00,2.5555,0.8024822428,2.6785365407,0.114,0,0.114,2.4415,0.8024822428,2.5700000000000003,2.5460000000000003,0.7993597438000001,2.6685374271,0.114,0,0.114,2.432,0.7993597438000001,2.56
2021-02-21 11:00:00,2.7255000000000003,0.8649322228,2.8594506465,0.094,0,0.094,2.6315,0.8649322228,2.77,2.7065,0.8586872248,2.8394517076,0.094,0,0.094,2.6125,0.8586872248,2.75
2021-02-21 11:30:00,4.04,1.3020820827000001,4.2446457744,0.0785,0,0.0785,3.9615,1.3020820827000001,4.17,4.021,1.2958370847,4.2246461094,0.0785,0,0.0785,3.9425,1.2958370847,4.15
2021-02-21 12:00:00,3.7119999999999997,1.1740596237,3.8932454328,0.14,0,0.14,3.572,1.1740596237,3.76,3.693,1.1678146257,3.8732467001,0.14,0,0.14,3.553,1.1678146257,3.74
2021-02-21 12:30:00,3.1525,0.9679746898,3.2977615514,0.20750000000000002,0,0.20750000000000002,2.9450000000000003,0.9679746898,3.1,3.1335,0.9617296918,3.2777654355,0.20750000000000002,0,0.20750000000000002,2.926,0.9617296918,3.08
2021-02-21 13:00:00,3.1945,0.9867096837,3.3434153571,0.1925,0,0.1925,3.002,0.9867096837,3.16,3.1755,0.9804646857,3.3234186089,0.1925,0,0.1925,2.983,0.9804646857,3.14
2021-02-21 13:30:00,2.8245,0.8493197278,2.949431174,0.24050000000000002,0,0.24050000000000002,2.584,0.8493197278,2.7199999999999998,2.7960000000000003,0.8399522308,2.9194409996,0.24050000000000002,0,0.24050000000000002,2.5555,0.8399522308,2.69
