Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-21 14:00:00,2.958,0.9211372048,3.0981055098,0.1555,0,0.1555,2.8025,0.9211372048,2.95,2.863,0.8899122148,2.9981182015,0.1555,0,0.1555,2.7075,0.8899122148,2.85
2021-02-21 14:30:00,2.748,0.7993597438000001,2.8619014658,0.316,0,0.316,2.432,0.7993597438000001,2.56,2.729,0.7931147458000001,2.8419134399,0.316,0,0.316,2.4130000000000003,0.7931147458000001,2.54
2021-02-21 15:00:00,2.7655000000000003,0.8493197278,2.8929801676,0.18150000000000002,0,0.18150000000000002,2.584,0.8493197278,2.7199999999999998,2.7465,0.8430747298,2.8729840322999998,0.18150000000000002,0,0.18150000000000002,2.565,0.8430747298,2.7
2021-02-21 15:30:00,2.583,0.6432347938,2.661886549,0.626,0,0.626,1.957,0.6432347938,2.06,2.5735,0.6401122948,2.6519136487,0.626,0,0.626,1.9475,0.6401122948,2.05
2021-02-21 16:00:00,2.8535,0.8212172368,2.9693197874,0.355,0,0.355,2.4985,0.8212172368,2.63,2.806,0.8056047418000001,2.919355237,0.355,0,0.355,2.451,0.8056047418000001,2.58
2021-02-21 16:30:00,3.0165,0.9305047018,3.1567564445,0.1855,0,0.1855,2.831,0.9305047018,2.98,2.988,0.9211372048,3.1267615435,0.1855,0,0.1855,2.8025,0.9211372048,2.95
2021-02-21 17:00:00,3.379,1.1022421467,3.5542339189,0.025500000000000002,0,0.025500000000000002,3.3535,1.1022421467,3.5300000000000002,3.3125,1.0803846537,3.484234098,0.025500000000000002,0,0.025500000000000002,3.287,1.0803846537,3.46
2021-02-21 17:30:00,3.524,1.1365896357,3.7027573509,0.066,0,0.066,3.458,1.1365896357,3.64,3.467,1.1178546417,3.6427582956,0.066,0,0.066,3.401,1.1178546417,3.58
2021-02-21 18:00:00,3.422,1.0897521507,3.5913289671,0.10650000000000001,0,0.10650000000000001,3.3155,1.0897521507,3.49,3.3555,1.0678946577,3.5213320277999998,0.10650000000000001,0,0.10650000000000001,3.249,1.0678946577,3.42
2021-02-21 18:30:00,3.401,1.1178546417,3.58,0.0,0,0.0,3.401,1.1178546417,3.58,3.382,1.1116096437,3.56,0.0,0,0.0,3.382,1.1116096437,3.56
2021-02-21 19:00:00,3.344,1.0991196477,3.52,0.0,0,0.0,3.344,1.0991196477,3.52,3.3155,1.0897521507,3.49,0.0,0,0.0,3.3155,1.0897521507,3.49
2021-02-21 19:30:00,3.008,0.9835871847000001,3.1647287009,0.0155,0,0.0155,2.9925,0.9835871847000001,3.15,2.989,0.9773421867000001,3.1447287244,0.0155,0,0.0155,2.9735,0.9773421867000001,3.13
2021-02-21 20:00:00,2.8455,0.9336272008000001,2.994750407,0.005,0,0.005,2.8405,0.9336272008000001,2.99,2.8265000000000002,0.9273822028,2.9747504097,0.005,0,0.005,2.8215,0.9273822028,2.9699999999999998
2021-02-21 20:30:00,2.618,0.8399522308,2.749444262,0.0625,0,0.0625,2.5555,0.8399522308,2.69,2.599,0.8337072328,2.7294447695,0.0625,0,0.0625,2.5365,0.8337072328,2.67
2021-02-21 21:00:00,2.605,0.8524422268,2.7409273522,0.0115,0,0.0115,2.5935,0.8524422268,2.73,2.586,0.8461972288,2.7209273695,0.0115,0,0.0115,2.5745,0.8461972288,2.71
2021-02-21 21:30:00,2.573,0.8430747298,2.7076011523,0.008,0,0.008,2.565,0.8430747298,2.7,2.5445,0.8337072328,2.6776011652,0.008,0,0.008,2.5365,0.8337072328,2.67
2021-02-21 22:00:00,2.3305,0.7650122548,2.4528501789,0.003,0,0.003,2.3275,0.7650122548,2.45,2.302,0.7556447578000001,2.4228501811,0.003,0,0.003,2.299,0.7556447578000001,2.42
2021-02-21 22:30:00,2.277,0.7431547618000001,2.3952052104,0.016,0,0.016,2.261,0.7431547618000001,2.38,2.258,0.7369097638000001,2.3752052543,0.016,0,0.016,2.242,0.7369097638000001,2.36
2021-02-21 23:00:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2021-02-21 23:30:00,2.118,0.2903924069,2.1378147137,1.2345,0,1.2345,0.8835000000000001,0.2903924069,0.93,2.1085,0.2872699079,2.1279793819,1.2345,0,1.2345,0.874,0.2872699079,0.92
2021-02-22 00:00:00,2.0215,0.6557247898,2.1251911091,0.026500000000000003,0,0.026500000000000003,1.995,0.6557247898,2.1,2.012,0.6526022908,2.1151911852,0.026500000000000003,0,0.026500000000000003,1.9855,0.6526022908,2.09
2021-02-22 00:30:00,2.192,0.7088072728,2.3037516685,0.035500000000000004,0,0.035500000000000004,2.1565,0.7088072728,2.27,2.135,0.6900722788,2.2437523816000002,0.035500000000000004,0,0.035500000000000004,2.0995,0.6900722788,2.21
2021-02-22 01:00:00,2.09,0.6526022908,2.1895181548,0.10450000000000001,0,0.10450000000000001,1.9855,0.6526022908,2.09,2.0615,0.6432347938,2.1595215327,0.10450000000000001,0,0.10450000000000001,1.957,0.6432347938,2.06
2021-02-22 01:30:00,2.0065,0.6213773008,2.1005123185,0.116,0,0.116,1.8905,0.6213773008,1.99,1.9875,0.6151323028,2.0805153208,0.116,0,0.116,1.8715000000000002,0.6151323028,1.97
2021-02-22 02:00:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2021-02-22 02:30:00,1.984,0.6151323028,2.0771720559,0.1125,0,0.1125,1.8715000000000002,0.6151323028,1.97,1.9745,0.6120098038,2.067173493,0.1125,0,0.1125,1.862,0.6120098038,1.96
2021-02-22 03:00:00,2.0855,0.6775822828,2.1928128055,0.024,0,0.024,2.0615,0.6775822828,2.17,2.0665,0.6713372848,2.1728129234,0.024,0,0.024,2.0425,0.6713372848,2.15
2021-02-22 03:30:00,2.0875,0.6775822828,2.1947150157,0.026000000000000002,0,0.026000000000000002,2.0615,0.6775822828,2.17,2.0495,0.6650922868,2.1547152944,0.026000000000000002,0,0.026000000000000002,2.0235,0.6650922868,2.13
2021-02-22 04:00:00,1.983,0.6401122948,2.0837544841,0.035500000000000004,0,0.035500000000000004,1.9475,0.6401122948,2.05,1.9735,0.6369897958,2.0737546263,0.035500000000000004,0,0.035500000000000004,1.9380000000000002,0.6369897958,2.04
2021-02-22 04:30:00,1.867,0.5589273209,1.948868582,0.1665,0,0.1665,1.7005,0.5589273209,1.79,1.8575,0.5558048219,1.9388721593,0.1665,0,0.1665,1.691,0.5558048219,1.78
2021-02-22 05:00:00,1.8855,0.5620498199,1.96748831,0.17550000000000002,0,0.17550000000000002,1.71,0.5620498199,1.8,1.857,0.5526823229,1.937500129,0.17550000000000002,0,0.17550000000000002,1.6815,0.5526823229,1.77
2021-02-22 05:30:00,2.0805,0.6807047818,2.1890270099,0.0095,0,0.0095,2.071,0.6807047818,2.18,2.0045,0.6557247898,2.1090270861000002,0.0095,0,0.0095,1.995,0.6557247898,2.1
2021-02-22 06:00:00,2.1995,0.7088072728,2.3108890064,0.043000000000000003,0,0.043000000000000003,2.1565,0.7088072728,2.27,2.1805,0.7025622748,2.2908893470000002,0.043000000000000003,0,0.043000000000000003,2.1375,0.7025622748,2.25
2021-02-22 06:30:00,2.4735,0.7899922468,2.5965919972,0.07,0,0.07,2.4035,0.7899922468,2.5300000000000002,2.4545,0.7837472488,2.5765927113,0.07,0,0.07,2.3845,0.7837472488,2.51
2021-02-22 07:00:00,2.8505000000000003,0.9336272008000001,2.9995016253,0.01,0,0.01,2.8405,0.9336272008000001,2.99,2.784,0.9117697078,2.9295016641,0.01,0,0.01,2.774,0.9117697078,2.92
2021-02-22 07:30:00,2.961,0.9336272008000001,3.1047030051,0.12050000000000001,0,0.12050000000000001,2.8405,0.9336272008000001,2.99,2.866,0.9024022108,3.0047105934,0.12050000000000001,0,0.12050000000000001,2.7455,0.9024022108,2.89
2021-02-22 08:00:00,3.476,1.1365896357,3.657104319,0.018000000000000002,0,0.018000000000000002,3.458,1.1365896357,3.64,3.2765,1.0710171567,3.4471045821,0.018000000000000002,0,0.018000000000000002,3.2585,1.0710171567,3.43
2021-02-22 08:30:00,3.344,1.0647721587,3.5094266982,0.10450000000000001,0,0.10450000000000001,3.2395,1.0647721587,3.41,3.2775,1.0429146657,3.4394297856,0.10450000000000001,0,0.10450000000000001,3.173,1.0429146657,3.34
2021-02-22 09:00:00,3.516,1.0928746497,3.6819330520999998,0.191,0,0.191,3.325,1.0928746497,3.5,3.4875,1.0835071527,3.6519370203,0.191,0,0.191,3.2965,1.0835071527,3.47
2021-02-22 09:30:00,3.556,1.0991196477,3.7219887157000002,0.212,0,0.212,3.344,1.0991196477,3.52,3.5275,1.0897521507,3.6919934995,0.212,0,0.212,3.3155,1.0897521507,3.49
2021-02-22 10:00:00,3.5585,1.0366696677,3.7064276939000003,0.4045,0,0.4045,3.154,1.0366696677,3.32,3.5395,1.0304246697,3.6864393729,0.4045,0,0.4045,3.135,1.0304246697,3.3
2021-02-22 10:30:00,3.4965,0.9679746898,3.6280142295999998,0.5515,0,0.5515,2.9450000000000003,0.9679746898,3.1,3.487,0.9648521908000001,3.618025532,0.5515,0,0.5515,2.9355,0.9648521908000001,3.09
2021-02-22 11:00:00,3.306,0.9554846938,3.4413060021,0.399,0,0.399,2.907,0.9554846938,3.06,3.1825,0.9148922068,3.3113945703,0.399,0,0.399,2.7835,0.9148922068,2.93
2021-02-22 11:30:00,3.2825,0.9648521908000001,3.4213661014,0.34700000000000003,0,0.34700000000000003,2.9355,0.9648521908000001,3.09,3.2635,0.9586071928000001,3.4013761921,0.34700000000000003,0,0.34700000000000003,2.9165,0.9586071928000001,3.07
2021-02-22 12:00:00,3.3685,0.9929546817,3.5118017099000003,0.34750000000000003,0,0.34750000000000003,3.021,0.9929546817,3.18,3.3495,0.9867096837,3.4918113136,0.34750000000000003,0,0.34750000000000003,3.002,0.9867096837,3.16
2021-02-22 12:30:00,3.2355,0.9117697078,3.3615151718,0.4615,0,0.4615,2.774,0.9117697078,2.92,3.2165,0.9055247098,3.3415336673000002,0.4615,0,0.4615,2.755,0.9055247098,2.9
2021-02-22 13:00:00,3.29,0.8368297318,3.3947583125,0.744,0,0.744,2.5460000000000003,0.8368297318,2.68,3.271,0.8305847338000001,3.3748054759,0.744,0,0.744,2.527,0.8305847338000001,2.66
2021-02-22 13:30:00,3.2125,0.5714173169,3.2629241487,1.474,0,1.474,1.7385000000000002,0.5714173169,1.83,3.184,0.5620498199,3.2332268711,1.474,0,1.474,1.71,0.5620498199,1.8
2021-02-22 14:00:00,3.1385,0.8056047418000001,3.2402440109,0.6875,0,0.6875,2.451,0.8056047418000001,2.58,3.1195,0.7993597438000001,3.2202882247,0.6875,0,0.6875,2.432,0.7993597438000001,2.56
2021-02-22 14:30:00,3.071,0.8212172368,3.1789052754,0.5725,0,0.5725,2.4985,0.8212172368,2.63,3.052,0.8149722388,3.1589371235,0.5725,0,0.5725,2.4795,0.8149722388,2.61
2021-02-22 15:00:00,3.1665,0.8087272408,3.2681435097,0.706,0,0.706,2.4605,0.8087272408,2.59,3.1475,0.8024822428,3.2481893418,0.706,0,0.706,2.4415,0.8024822428,2.5700000000000003
2021-02-22 15:30:00,3.27,0.9336272008000001,3.4006704854,0.4295,0,0.4295,2.8405,0.9336272008000001,2.99,3.251,0.9273822028,3.380686136,0.4295,0,0.4295,2.8215,0.9273822028,2.9699999999999998
2021-02-22 16:00:00,3.2925,0.9554846938,3.428338847,0.3855,0,0.3855,2.907,0.9554846938,3.06,3.2735,0.9492396958,3.408351251,0.3855,0,0.3855,2.888,0.9492396958,3.04
2021-02-22 16:30:00,3.593,1.1397121347,3.7694287034,0.1255,0,0.1255,3.4675000000000002,1.1397121347,3.65,3.5075000000000003,1.1116096437,3.6794336860000003,0.1255,0,0.1255,3.382,1.1116096437,3.56
2021-02-22 17:00:00,3.6665,1.1084871447,3.8304002402,0.294,0,0.294,3.3725,1.1084871447,3.55,3.5715,1.0772621547,3.730429734,0.294,0,0.294,3.2775,1.0772621547,3.45
2021-02-22 17:30:00,3.6630000000000003,1.1865496197,3.8503855651,0.053,0,0.053,3.61,1.1865496197,3.8,3.644,1.1803046217,3.8303857508,0.053,0,0.053,3.591,1.1803046217,3.7800000000000002
2021-02-22 18:00:00,3.5869999999999997,1.1428346337,3.7646566909,0.11,0,0.11,3.477,1.1428346337,3.66,3.5395,1.1272221387,3.7146587999,0.11,0,0.11,3.4295,1.1272221387,3.61
2021-02-22 18:30:00,3.613,1.1834271207,3.8018770035,0.0125,0,0.0125,3.6005000000000003,1.1834271207,3.79,3.594,1.1771821227,3.7818770141,0.0125,0,0.0125,3.5815,1.1771821227,3.77
2021-02-22 19:00:00,3.5235000000000003,1.1053646457,3.6928150847,0.1605,0,0.1605,3.363,1.1053646457,3.54,3.5140000000000002,1.1022421467,3.6828160082,0.1605,0,0.1605,3.3535,1.1022421467,3.5300000000000002
2021-02-22 19:30:00,3.5425,1.1553246297,3.7261348942,0.0275,0,0.0275,3.515,1.1553246297,3.7,3.5140000000000002,1.1459571327,3.6961349745,0.0275,0,0.0275,3.4865,1.1459571327,3.67
2021-02-22 20:00:00,3.34,1.0897521507,3.513283329,0.0245,0,0.0245,3.3155,1.0897521507,3.49,3.321,1.0835071527,3.4932833767,0.0245,0,0.0245,3.2965,1.0835071527,3.47
2021-02-22 20:30:00,3.3435,1.0647721587,3.5089502704,0.10400000000000001,0,0.10400000000000001,3.2395,1.0647721587,3.41,3.3245,1.0585271607,3.4889511318,0.10400000000000001,0,0.10400000000000001,3.2205,1.0585271607,3.39
2021-02-22 21:00:00,3.225,1.0273021707,3.3846675982,0.0995,0,0.0995,3.1255,1.0273021707,3.29,3.1395,0.9991996797,3.2946714935,0.0995,0,0.0995,3.04,0.9991996797,3.2
2021-02-22 21:30:00,3.0715,0.9835871847000001,3.2251443379,0.079,0,0.079,2.9925,0.9835871847000001,3.15,2.948,0.9429946978,3.0951483002,0.079,0,0.079,2.8689999999999998,0.9429946978,3.02
2021-02-22 22:00:00,3.103,1.0116896757,3.2637593355,0.025,0,0.025,3.078,1.0116896757,3.24,3.027,0.9867096837,3.1837595701,0.025,0,0.025,3.002,0.9867096837,3.16
2021-02-22 22:30:00,2.7585,0.8774222188,2.8946834024,0.089,0,0.089,2.6695,0.8774222188,2.81,2.6065,0.8274622348,2.7346912074,0.089,0,0.089,2.5175,0.8274622348,2.65
2021-02-22 23:00:00,2.6615,0.8555647258,2.7956346775,0.0585,0,0.0585,2.6029999999999998,0.8555647258,2.74,2.481,0.7962372448,2.6056390291,0.0585,0,0.0585,2.4225,0.7962372448,2.55
2021-02-22 23:30:00,2.5475,0.8212172368,2.6765937308,0.049,0,0.049,2.4985,0.8212172368,2.63,2.3955,0.7712572528,2.5165965112,0.049,0,0.049,2.3465,0.7712572528,2.47
2021-02-23 00:00:00,2.355,0.7462772608,2.4704159063,0.0845,0,0.0845,2.2705,0.7462772608,2.39,2.3455,0.7431547618000001,2.460416479,0.0845,0,0.0845,2.261,0.7431547618000001,2.38
2021-02-23 00:30:00,2.3225,0.7556447578000001,2.4423360232,0.0235,0,0.0235,2.299,0.7556447578000001,2.42,2.294,0.7462772608,2.4123361602,0.0235,0,0.0235,2.2705,0.7462772608,2.39
2021-02-23 01:00:00,2.3965,0.7743797518000001,2.5185067500000002,0.0405,0,0.0405,2.356,0.7743797518000001,2.48,2.387,0.7712572528,2.5085068766000003,0.0405,0,0.0405,2.3465,0.7712572528,2.47
2021-02-23 01:30:00,2.3905,0.7837472488,2.5157006976,0.006,0,0.006,2.3845,0.7837472488,2.51,2.3810000000000002,0.7806247498000001,2.5057007004000003,0.006,0,0.006,2.375,0.7806247498000001,2.5
2021-02-23 02:00:00,2.415,0.7775022508,2.5370720821,0.0495,0,0.0495,2.3655,0.7775022508,2.49,2.4055,0.7743797518000001,2.5270722685,0.0495,0,0.0495,2.356,0.7743797518000001,2.48
2021-02-23 02:30:00,2.251,0.7212972688,2.3637408382,0.0565,0,0.0565,2.1945,0.7212972688,2.31,2.2415,0.7181747698000001,2.3537411179,0.0565,0,0.0565,2.185,0.7181747698000001,2.3
2021-02-23 03:00:00,2.225,0.6807047818,2.32679694,0.154,0,0.154,2.071,0.6807047818,2.18,2.2155,0.6775822828,2.3167990849,0.154,0,0.154,2.0615,0.6775822828,2.17
2021-02-23 03:30:00,2.227,0.6557247898,2.3215305296,0.232,0,0.232,1.995,0.6557247898,2.1,2.208,0.6494797918,2.3015403538,0.232,0,0.232,1.976,0.6494797918,2.08
2021-02-23 04:00:00,2.276,0.6744597838,2.3738306595,0.224,0,0.224,2.052,0.6744597838,2.16,2.2665,0.6713372848,2.3638350196,0.224,0,0.224,2.0425,0.6713372848,2.15
2021-02-23 04:30:00,2.1925,0.6650922868,2.2911577859,0.169,0,0.169,2.0235,0.6650922868,2.13,2.183,0.6619697878,2.2811604503,0.169,0,0.169,2.014,0.6619697878,2.12
2021-02-23 05:00:00,2.1705,0.6931947778,2.2785059249,0.061500000000000006,0,0.061500000000000006,2.109,0.6931947778,2.22,2.161,0.6900722788,2.2685062817,0.061500000000000006,0,0.061500000000000006,2.0995,0.6900722788,2.21
2021-02-23 05:30:00,2.3075,0.7119297718,2.4148292383,0.14150000000000001,0,0.14150000000000001,2.166,0.7119297718,2.2800000000000002,2.2885,0.7056847738,2.3948326142,0.14150000000000001,0,0.14150000000000001,2.147,0.7056847738,2.26
2021-02-23 06:00:00,2.266,0.6463572928,2.356381495,0.2995,0,0.2995,1.9665,0.6463572928,2.07,2.2565,0.6432347938,2.3463894072,0.2995,0,0.2995,1.957,0.6432347938,2.06
2021-02-23 06:30:00,2.623,0.8555647258,2.7590070678,0.02,0,0.02,2.6029999999999998,0.8555647258,2.74,2.604,0.8493197278,2.7390071194,0.02,0,0.02,2.584,0.8493197278,2.7199999999999998
2021-02-23 07:00:00,2.761,0.8243397358000001,2.8814331504,0.253,0,0.253,2.508,0.8243397358000001,2.64,2.7325,0.8149722388,2.8514445461999998,0.253,0,0.253,2.4795,0.8149722388,2.61
2021-02-23 07:30:00,3.0005,0.9117697078,3.1359726163,0.2265,0,0.2265,2.774,0.9117697078,2.92,2.9815,0.9055247098,3.1159777358,0.2265,0,0.2265,2.755,0.9055247098,2.9
2021-02-23 08:00:00,3.3045,1.0522821627,3.4679991349,0.10300000000000001,0,0.10300000000000001,3.2015000000000002,1.0522821627,3.37,3.181,1.0116896757,3.3380049431,0.10300000000000001,0,0.10300000000000001,3.078,1.0116896757,3.24
2021-02-23 08:30:00,3.774,1.2208971087,3.9665685107,0.059500000000000004,0,0.059500000000000004,3.7145,1.2208971087,3.91,3.5365,1.1428346337,3.7165714375,0.059500000000000004,0,0.059500000000000004,3.477,1.1428346337,3.66
2021-02-23 09:00:00,3.8805,1.2521220987000001,4.0775102698,0.07100000000000001,0,0.07100000000000001,3.8095,1.2521220987000001,4.01,3.6525,1.1771821227,3.8375140391,0.07100000000000001,0,0.07100000000000001,3.5815,1.1771821227,3.77
2021-02-23 09:30:00,3.7605,1.1709371247,3.938585279,0.198,0,0.198,3.5625,1.1709371247,3.75,3.5515,1.1022421467,3.7186139891,0.198,0,0.198,3.3535,1.1022421467,3.5300000000000002
2021-02-23 10:00:00,3.8529999999999998,1.2021621147000001,4.0361866595,0.1955,0,0.1955,3.6575,1.2021621147000001,3.85,3.834,1.1959171167,4.0161889585,0.1955,0,0.1955,3.6385,1.1959171167,3.83
2021-02-23 10:30:00,3.6145,1.1209771407,3.7843361373,0.20400000000000001,0,0.20400000000000001,3.4105,1.1209771407,3.59,3.586,1.1116096437,3.7543404214000002,0.20400000000000001,0,0.20400000000000001,3.382,1.1116096437,3.56
2021-02-23 11:00:00,3.4725,0.9898321827000001,3.6108204054,0.461,0,0.461,3.0115,0.9898321827000001,3.17,3.4535,0.9835871847000001,3.5908363928,0.461,0,0.461,2.9925,0.9835871847000001,3.15
2021-02-23 11:30:00,3.4605,0.9211372048,3.5809990226,0.658,0,0.658,2.8025,0.9211372048,2.95,3.451,0.9180147058,3.5710155418,0.658,0,0.658,2.793,0.9180147058,2.94
2021-02-23 12:00:00,3.4575,0.9648521908000001,3.589602485,0.522,0,0.522,2.9355,0.9648521908000001,3.09,3.4385,0.9586071928000001,3.5696232294,0.522,0,0.522,2.9165,0.9586071928000001,3.07
2021-02-23 12:30:00,3.3645,0.9024022108,3.4834164264,0.619,0,0.619,2.7455,0.9024022108,2.89,3.355,0.8992797118,3.4734318764,0.619,0,0.619,2.7359999999999998,0.8992797118,2.88
2021-02-23 13:00:00,3.374,0.9461171968000001,3.5041423701000003,0.4955,0,0.4955,2.8785,0.9461171968000001,3.03,3.355,0.9398721988000001,3.4841619868,0.4955,0,0.4955,2.8595,0.9398721988000001,3.01
2021-02-23 13:30:00,3.303,0.9586071928000001,3.4392930596,0.3865,0,0.3865,2.9165,0.9586071928000001,3.07,3.284,0.9523621948000001,3.4193054485,0.3865,0,0.3865,2.8975,0.9523621948000001,3.05
2021-02-23 14:00:00,3.2535,0.9960771807000001,3.4025625637,0.223,0,0.223,3.0305,0.9960771807000001,3.19,3.206,0.9804646857,3.3525731908,0.223,0,0.223,2.983,0.9804646857,3.14
2021-02-23 14:30:00,3.24,0.9804646857,3.3851013279,0.257,0,0.257,2.983,0.9804646857,3.14,3.1735,0.9586071928000001,3.3151214156,0.257,0,0.257,2.9165,0.9586071928000001,3.07
2021-02-23 15:00:00,3.2880000000000003,1.0304246697,3.4456812099,0.153,0,0.153,3.135,1.0304246697,3.3,3.269,1.0241796717,3.4256831435,0.153,0,0.153,3.116,1.0241796717,3.2800000000000002
2021-02-23 15:30:00,3.532,1.1147321427,3.703734838,0.1405,0,0.1405,3.3915,1.1147321427,3.5700000000000003,3.513,1.1084871447,3.6837362487,0.1405,0,0.1405,3.3725,1.1084871447,3.55
2021-02-23 16:00:00,4.969,1.6080869845999999,5.2227296264,0.0765,0,0.0765,4.8925,1.6080869845999999,5.15,4.7125,1.5237795116,4.9527326043,0.0765,0,0.0765,4.636,1.5237795116,4.88
2021-02-23 16:30:00,3.6375,1.1771821227,3.8232399872,0.056,0,0.056,3.5815,1.1771821227,3.77,3.609,1.1678146257,3.7932403035,0.056,0,0.056,3.553,1.1678146257,3.74
2021-02-23 17:00:00,3.8085,1.2052846137,3.9946693543,0.14150000000000001,0,0.14150000000000001,3.667,1.2052846137,3.86,3.7515,1.1865496197,3.9346730804,0.14150000000000001,0,0.14150000000000001,3.61,1.1865496197,3.8
2021-02-23 17:30:00,3.8995,1.2271421067000001,4.0880286203,0.166,0,0.166,3.7335000000000003,1.2271421067000001,3.93,3.7855,1.1896721187,3.9680385583,0.166,0,0.166,3.6195,1.1896721187,3.81
2021-02-23 18:00:00,3.8535,1.2365096037,4.0470258524,0.0915,0,0.0915,3.762,1.2365096037,3.96,3.8345000000000002,1.2302646057,4.0270263533,0.0915,0,0.0915,3.743,1.2302646057,3.94
2021-02-23 18:30:00,3.794,1.2396321027,3.9913811832,0.022500000000000003,0,0.022500000000000003,3.7715,1.2396321027,3.9699999999999998,3.775,1.2333871047,3.9713812144,0.022500000000000003,0,0.022500000000000003,3.7525,1.2333871047,3.95
2021-02-23 19:00:00,3.7405,1.2240196077,3.9356783723,0.0165,0,0.0165,3.724,1.2240196077,3.92,3.7119999999999997,1.2146521107,3.9056783982,0.0165,0,0.0165,3.6955,1.2146521107,3.89
2021-02-23 19:30:00,3.6305,1.1584471287,3.8108437386,0.106,0,0.106,3.5245,1.1584471287,3.71,3.4595000000000002,1.1022421467,3.6308508645,0.106,0,0.106,3.3535,1.1022421467,3.5300000000000002
2021-02-23 20:00:00,3.3605,1.1022421467,3.5366506753999998,0.007,0,0.007,3.3535,1.1022421467,3.5300000000000002,3.3225,1.0897521507,3.4966506832,0.007,0,0.007,3.3155,1.0897521507,3.49
2021-02-23 20:30:00,3.2135,1.0429146657,3.378498668,0.0405,0,0.0405,3.173,1.0429146657,3.34,3.1755,1.0304246697,3.3384989516,0.0405,0,0.0405,3.135,1.0304246697,3.3
2021-02-23 21:00:00,3.289,1.0616496597,3.4560991016,0.059000000000000004,0,0.059000000000000004,3.23,1.0616496597,3.4,3.194,1.0304246697,3.3561005646,0.059000000000000004,0,0.059000000000000004,3.135,1.0304246697,3.3
2021-02-23 21:30:00,3.186,1.0335471687,3.3494500668000002,0.0415,0,0.0415,3.1445,1.0335471687,3.31,3.167,1.0273021707,3.3294502174,0.0415,0,0.0415,3.1255,1.0273021707,3.29
2021-02-23 22:00:00,2.9345,0.9148922068,3.0738116403,0.151,0,0.151,2.7835,0.9148922068,2.93,2.9155,0.9086472088,3.0538140087,0.151,0,0.151,2.7645,0.9086472088,2.91
2021-02-23 22:30:00,2.7345,0.8524422268,2.8642883933,0.14100000000000001,0,0.14100000000000001,2.5935,0.8524422268,2.73,2.725,0.8493197278,2.8542895789,0.14100000000000001,0,0.14100000000000001,2.584,0.8493197278,2.7199999999999998
2021-02-23 23:00:00,2.609,0.8524422268,2.7447292672,0.0155,0,0.0155,2.5935,0.8524422268,2.73,2.59,0.8461972288,2.7247292985,0.0155,0,0.0155,2.5745,0.8461972288,2.71
2021-02-23 23:30:00,2.3545,0.7150522708,2.460684864,0.179,0,0.179,2.1755,0.7150522708,2.29,2.345,0.7119297718,2.4506874546,0.179,0,0.179,2.166,0.7119297718,2.2800000000000002
2021-02-24 00:00:00,2.248,0.7056847738,2.3561610726,0.101,0,0.101,2.147,0.7056847738,2.26,2.229,0.6994397758,2.3361628796,0.101,0,0.101,2.128,0.6994397758,2.24
2021-02-24 00:30:00,2.278,0.6744597838,2.3757483032,0.226,0,0.226,2.052,0.6744597838,2.16,2.2685,0.6713372848,2.3657527343,0.226,0,0.226,2.0425,0.6713372848,2.15
2021-02-24 01:00:00,2.251,0.6775822828,2.3507698207,0.1895,0,0.1895,2.0615,0.6775822828,2.17,2.2415,0.6744597838,2.3407730026999998,0.1895,0,0.1895,2.052,0.6744597838,2.16
2021-02-24 01:30:00,2.265,0.6650922868,2.3606297359,0.24150000000000002,0,0.24150000000000002,2.0235,0.6650922868,2.13,2.2555,0.6619697878,2.3506348611,0.24150000000000002,0,0.24150000000000002,2.014,0.6619697878,2.12
2021-02-24 02:00:00,2.2715,0.7056847738,2.3785927037,0.1245,0,0.1245,2.147,0.7056847738,2.26,2.262,0.7025622748,2.368594045,0.1245,0,0.1245,2.1375,0.7025622748,2.25
2021-02-24 02:30:00,2.1785,0.6650922868,2.2777642547,0.155,0,0.155,2.0235,0.6650922868,2.13,2.169,0.6619697878,2.2677665224,0.155,0,0.155,2.014,0.6619697878,2.12
2021-02-24 03:00:00,2.25,0.6338672968,2.3375816029,0.3215,0,0.3215,1.9285,0.6338672968,2.03,2.2405,0.6307447978,2.3275908683,0.3215,0,0.3215,1.919,0.6307447978,2.02
2021-02-24 03:30:00,2.227,0.7088072728,2.3370786786,0.07050000000000001,0,0.07050000000000001,2.1565,0.7088072728,2.27,2.2175,0.7056847738,2.3270791241,0.07050000000000001,0,0.07050000000000001,2.147,0.7056847738,2.26
2021-02-24 04:00:00,2.257,0.7369097638000001,2.3742546199,0.015,0,0.015,2.242,0.7369097638000001,2.36,2.2475,0.7337872648,2.3642546394,0.015,0,0.015,2.2325,0.7337872648,2.35
2021-02-24 04:30:00,2.1555,0.6338672968,2.2467683459,0.227,0,0.227,1.9285,0.6338672968,2.03,2.146,0.6307447978,2.2367733457,0.227,0,0.227,1.919,0.6307447978,2.02
2021-02-24 05:00:00,2.171,0.6432347938,2.264286201,0.214,0,0.214,1.957,0.6432347938,2.06,2.1615,0.6401122948,2.2542905758,0.214,0,0.214,1.9475,0.6401122948,2.05
2021-02-24 05:30:00,2.189,0.6650922868,2.2878087223,0.1655,0,0.1655,2.0235,0.6650922868,2.13,2.17,0.6588472888,2.2678138702,0.1655,0,0.1655,2.0045,0.6588472888,2.11
2021-02-24 06:00:00,2.3605,0.7369097638000001,2.4728518455,0.11850000000000001,0,0.11850000000000001,2.242,0.7369097638000001,2.36,2.332,0.7275422668,2.4428552454,0.11850000000000001,0,0.11850000000000001,2.2135,0.7275422668,2.33
2021-02-24 06:30:00,3.9615,1.3020820827000001,4.17,0.0,0,0.0,3.9615,1.3020820827000001,4.17,3.8475,1.2646120947,4.05,0.0,0,0.0,3.8475,1.2646120947,4.05
2021-02-24 07:00:00,3.5735,1.1740596237,3.7614250291999998,0.0015,0,0.0015,3.572,1.1740596237,3.76,3.5545,1.1678146257,3.7414250293,0.0015,0,0.0015,3.553,1.1678146257,3.74
2021-02-24 07:30:00,3.0265,0.9398721988000001,3.1690790460000002,0.167,0,0.167,2.8595,0.9398721988000001,3.01,3.0075,0.9336272008000001,3.1490817709,0.167,0,0.167,2.8405,0.9336272008000001,2.99
2021-02-24 08:00:00,3.705,1.1740596237,3.8865718828,0.133,0,0.133,3.572,1.1740596237,3.76,3.686,1.1678146257,3.8665730305,0.133,0,0.133,3.553,1.1678146257,3.74
2021-02-24 08:30:00,3.2365,1.0429146657,3.4003828093,0.0635,0,0.0635,3.173,1.0429146657,3.34,3.1985,1.0304246697,3.3603834975,0.0635,0,0.0635,3.135,1.0304246697,3.3
2021-02-24 09:00:00,3.492,1.1365896357,3.6723153459,0.034,0,0.034,3.458,1.1365896357,3.64,3.5300000000000002,1.1490796317,3.7123151806,0.034,0,0.034,3.496,1.1490796317,3.68
2021-02-24 09:30:00,0.196,0.0,0.196,0.196,0,0.196,0.0,0.0,0.0,6.561,2.0920743295,6.8864719559,0.196,0,0.196,6.365,2.0920743295,6.7
2021-02-24 10:00:00,0.1355,0.0,0.1355,0.1355,0,0.1355,0.0,0.0,0.0,6.5955,2.1232993195,6.9288541802,0.1355,0,0.1355,6.46,2.1232993195,6.8
2021-02-24 10:30:00,0.08750000000000001,0.0,0.08750000000000001,0.08750000000000001,0,0.08750000000000001,0.0,0.0,0.0,6.7945,2.2044842934,7.1431772518,0.08750000000000001,0,0.08750000000000001,6.707,2.2044842934,7.06
2021-02-24 11:00:00,0.047,0.0,0.047,0.047,0,0.047,0.0,0.0,0.0,7.077,2.3106492594,7.4446644652,0.047,0,0.047,7.03,2.3106492594,7.4
2021-02-24 11:30:00,0.135,0.0,0.135,0.135,0,0.135,0.0,0.0,0.0,6.88,2.2169742894,7.2283729151,0.135,0,0.135,6.745,2.2169742894,7.1
2021-02-24 12:00:00,0.21450000000000002,0.0,0.21450000000000002,0.21450000000000002,0,0.21450000000000002,0.0,0.0,0.0,6.5415,2.0795843335,6.8641017803,0.21450000000000002,0,0.21450000000000002,6.327,2.0795843335,6.66
2021-02-24 12:30:00,0.35050000000000003,0.0,0.35050000000000003,0.35050000000000003,0,0.35050000000000003,0.0,0.0,0.0,6.5635,2.0421143455,6.8738463214,0.35050000000000003,0,0.35050000000000003,6.213,2.0421143455,6.54
2021-02-24 13:00:00,0.245,0.0,0.245,0.245,0,0.245,0.0,0.0,0.0,6.572,2.0795843335,6.8931745227,0.245,0,0.245,6.327,2.0795843335,6.66
2021-02-24 13:30:00,0.2,0.0,0.2,0.2,0,0.2,0.0,0.0,0.0,6.375,2.0296243495,6.6902914735,0.2,0,0.2,6.175,2.0296243495,6.5
2021-02-24 14:00:00,0.2305,0.0,0.2305,0.2305,0,0.2305,0.0,0.0,0.0,6.073,1.9203368845000002,6.3693816615,0.2305,0,0.2305,5.8425,1.9203368845000002,6.15
2021-02-24 14:30:00,0.374,0.0,0.374,0.374,0,0.374,0.0,0.0,0.0,6.1785,1.9078468885,6.4663546145,0.374,0,0.374,5.8045,1.9078468885,6.11
2021-02-24 15:00:00,0.2245,0.0,0.2245,0.2245,0,0.2245,0.0,0.0,0.0,6.3235,2.0046443575,6.6336453968,0.2245,0,0.2245,6.099,2.0046443575,6.42
2021-02-24 15:30:00,0.0755,0.0,0.0755,0.0755,0,0.0755,0.0,0.0,0.0,6.7825,2.2044842934,7.1317639648,0.0755,0,0.0755,6.707,2.2044842934,7.06
2021-02-24 16:00:00,0.082,0.0,0.082,0.082,0,0.082,0.0,0.0,0.0,6.6845,2.1701368044000002,7.0279466418,0.082,0,0.082,6.6025,2.1701368044000002,6.95
2021-02-24 16:30:00,0.037,0.0,0.037,0.037,0,0.037,0.0,0.0,0.0,7.2095,2.3574867444,7.5851587986,0.037,0,0.037,7.1725,2.3574867444,7.55
2021-02-24 17:00:00,0.23700000000000002,0.0,0.23700000000000002,0.23700000000000002,0,0.23700000000000002,0.0,0.0,0.0,6.716,2.1295443175,7.0455386593,0.23700000000000002,0,0.23700000000000002,6.479,2.1295443175,6.82
2021-02-24 17:30:00,0.099,0.0,0.099,0.099,0,0.099,0.0,0.0,0.0,6.996,2.2669342734,7.3541149705,0.099,0,0.099,6.897,2.2669342734,7.26
2021-02-24 18:00:00,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0,7.3865,2.4261817224,7.7747501568,0.005,0,0.005,7.3815,2.4261817224,7.77
2021-02-24 18:30:00,0.006500000000000001,0.0,0.006500000000000001,0.006500000000000001,0,0.006500000000000001,0.0,0.0,0.0,7.274,2.3887117344,7.656175269,0.006500000000000001,0,0.006500000000000001,7.2675,2.3887117344,7.65
2021-02-24 19:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.973,2.2919142654,7.34,0.0,0,0.0,6.973,2.2919142654,7.34
2021-02-24 19:30:00,0.055,0.0,0.055,0.055,0,0.055,0.0,0.0,0.0,6.724,2.1919942974,7.0722708517,0.055,0,0.055,6.6690000000000005,2.1919942974,7.02
2021-02-24 20:00:00,0.08,0.0,0.08,0.08,0,0.08,0.0,0.0,0.0,6.35,2.0608493395,6.6760467344,0.08,0,0.08,6.27,2.0608493395,6.6
2021-02-24 20:30:00,0.0915,0.0,0.0915,0.0915,0,0.0915,0.0,0.0,0.0,6.1715,1.9983993595,6.4869879181,0.0915,0,0.0915,6.08,1.9983993595,6.4
2021-02-24 21:00:00,0.035,0.0,0.035,0.035,0,0.035,0.0,0.0,0.0,6.039,1.9734193675,6.3532593997,0.035,0,0.035,6.004,1.9734193675,6.32
2021-02-24 21:30:00,0.03,0.0,0.03,0.03,0,0.03,0.0,0.0,0.0,5.73,1.8734993995,6.0285072779,0.03,0,0.03,5.7,1.8734993995,6.0
2021-02-24 22:00:00,0.23,0.0,0.23,0.23,0,0.23,0.0,0.0,0.0,4.942,1.5487595036,5.1789979726,0.23,0,0.23,4.712,1.5487595036,4.96
2021-02-24 22:30:00,0.0845,0.0,0.0845,0.0845,0,0.0845,0.0,0.0,0.0,4.7395,1.5300245096,4.9803448927,0.0845,0,0.0845,4.655,1.5300245096,4.9
2021-02-24 23:00:00,0.11,0.0,0.11,0.11,0,0.11,0.0,0.0,0.0,4.727,1.5175345136,4.9646188172,0.11,0,0.11,4.617,1.5175345136,4.86
2021-02-24 23:30:00,0.0125,0.0,0.0125,0.0125,0,0.0125,0.0,0.0,0.0,5.038,1.6518019706,5.3018764367,0.0125,0,0.0125,5.0255,1.6518019706,5.29
2021-02-25 00:00:00,0.007500000000000001,0.0,0.007500000000000001,0.007500000000000001,0,0.007500000000000001,0.0,0.0,0.0,4.7955,1.5737394956,5.0471255433,0.007500000000000001,0,0.007500000000000001,4.788,1.5737394956,5.04
2021-02-25 00:30:00,0.09050000000000001,0.0,0.09050000000000001,0.09050000000000001,0,0.09050000000000001,0.0,0.0,0.0,4.451,1.4332270406,4.6760603878,0.09050000000000001,0,0.09050000000000001,4.3605,1.4332270406,4.59
2021-02-25 01:00:00,0.07100000000000001,0.0,0.07100000000000001,0.07100000000000001,0,0.07100000000000001,0.0,0.0,0.0,4.327,1.3988795515999999,4.5475040407,0.07100000000000001,0,0.07100000000000001,4.256,1.3988795515999999,4.48
2021-02-25 01:30:00,0.007,0.0,0.007,0.007,0,0.007,0.0,0.0,0.0,4.377,1.4363495396000001,4.6066505185,0.007,0,0.007,4.37,1.4363495396000001,4.6
2021-02-25 02:00:00,0.029500000000000002,0.0,0.029500000000000002,0.029500000000000002,0,0.029500000000000002,0.0,0.0,0.0,4.333,1.4144920466,4.5580343077,0.029500000000000002,0,0.029500000000000002,4.3035,1.4144920466,4.53
2021-02-25 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.4175,1.4519620346,4.65,0.0,0,0.0,4.4175,1.4519620346,4.65
2021-02-25 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.332,1.4238595435999999,4.5600000000000005,0.0,0,0.0,4.332,1.4238595435999999,4.5600000000000005
2021-02-25 03:30:00,0.292,0.0,0.292,0.292,0,0.292,0.0,0.0,0.0,3.6550000000000002,1.1053646457,3.8184887063,0.292,0,0.292,3.363,1.1053646457,3.54
2021-02-25 04:00:00,0.2005,0.0,0.2005,0.2005,0,0.2005,0.0,0.0,0.0,3.877,1.2084071127,4.0609576149,0.2005,0,0.2005,3.6765,1.2084071127,3.87
2021-02-25 04:30:00,0.1605,0.0,0.1605,0.1605,0,0.1605,0.0,0.0,0.0,3.685,1.1584471287,3.8628001178,0.1605,0,0.1605,3.5245,1.1584471287,3.71
2021-02-25 05:00:00,0.11900000000000001,0.0,0.11900000000000001,0.11900000000000001,0,0.11900000000000001,0.0,0.0,0.0,3.729,1.1865496197,3.9132264182,0.11900000000000001,0,0.11900000000000001,3.61,1.1865496197,3.8
2021-02-25 05:30:00,0.331,0.0,0.331,0.331,0,0.331,0.0,0.0,0.0,3.637,1.0866296517,3.7958573472,0.331,0,0.331,3.306,1.0866296517,3.48
2021-02-25 06:00:00,0.261,0.0,0.261,0.261,0,0.261,0.0,0.0,0.0,3.9185,1.2021621147000001,4.0987603004,0.261,0,0.261,3.6575,1.2021621147000001,3.85
2021-02-25 06:30:00,0.098,0.0,0.098,0.098,0,0.098,0.0,0.0,0.0,4.848,1.5612494996000001,5.0931919265,0.098,0,0.098,4.75,1.5612494996000001,5.0
2021-02-25 07:00:00,0.1335,0.0,0.1335,0.1335,0,0.1335,0.0,0.0,0.0,5.007,1.6018419866,5.2569902749,0.1335,0,0.1335,4.8735,1.6018419866,5.13
2021-02-25 07:30:00,0.096,0.0,0.096,0.096,0,0.096,0.0,0.0,0.0,5.587,1.8048044215,5.8712765222000005,0.096,0,0.096,5.491,1.8048044215,5.78
2021-02-25 08:00:00,0.177,0.0,0.177,0.177,0,0.177,0.0,0.0,0.0,6.086,1.9421943775,6.3883890771,0.177,0,0.177,5.909,1.9421943775,6.22
2021-02-25 08:30:00,0.1835,0.0,0.1835,0.1835,0,0.1835,0.0,0.0,0.0,6.5295,2.0858293315,6.8545644829,0.1835,0,0.1835,6.346,2.0858293315,6.68
2021-02-25 09:00:00,0.317,0.0,0.317,0.317,0,0.317,0.0,0.0,0.0,6.4635,2.0202568525,6.7718734483,0.317,0,0.317,6.1465,2.0202568525,6.47
2021-02-25 09:30:00,0.40650000000000003,0.0,0.40650000000000003,0.40650000000000003,0,0.40650000000000003,0.0,0.0,0.0,6.2775,1.9297043815000001,6.5674017122,0.40650000000000003,0,0.40650000000000003,5.871,1.9297043815000001,6.18
2021-02-25 10:00:00,0.48,0.0,0.48,0.48,0,0.48,0.0,0.0,0.0,5.9425,1.7954369245000001,6.2078095976,0.48,0,0.48,5.4625,1.7954369245000001,5.75
2021-02-25 10:30:00,0.35250000000000004,0.0,0.35250000000000004,0.35250000000000004,0,0.35250000000000004,0.0,0.0,0.0,6.1095,1.8922343935,6.3958221715,0.35250000000000004,0,0.35250000000000004,5.757,1.8922343935,6.06
2021-02-25 11:00:00,0.6005,0.0,0.6005,0.6005,0,0.6005,0.0,0.0,0.0,5.759,1.6955169566000001,6.0034039303,0.6005,0,0.6005,5.1585,1.6955169566000001,5.43
2021-02-25 11:30:00,0.4685,0.0,0.4685,0.4685,0,0.4685,0.0,0.0,0.0,5.798,1.7517219386,6.0568418957,0.4685,0,0.4685,5.3295,1.7517219386,5.61
2021-02-25 12:00:00,0.6315000000000001,0.0,0.6315000000000001,0.6315000000000001,0,0.6315000000000001,0.0,0.0,0.0,5.7805,1.6923944576,6.0231535967,0.6315000000000001,0,0.6315000000000001,5.149,1.6923944576,5.42
2021-02-25 12:30:00,0.7165,0.0,0.7165,0.7165,0,0.7165,0.0,0.0,0.0,5.9510000000000005,1.7204969486000001,6.1947163575,0.7165,0,0.7165,5.2345,1.7204969486000001,5.51
2021-02-25 13:00:00,0.8220000000000001,0.0,0.8220000000000001,0.8220000000000001,0,0.8220000000000001,0.0,0.0,0.0,4.9925,1.3707770606,5.1772662671,0.8220000000000001,0,0.8220000000000001,4.1705,1.3707770606,4.39
2021-02-25 13:30:00,0.747,0.0,0.747,0.747,0,0.747,0.0,0.0,0.0,5.2025,1.4644520306,5.4046855598,0.747,0,0.747,4.4555,1.4644520306,4.69
2021-02-25 14:00:00,0.615,0.0,0.615,0.615,0,0.615,0.0,0.0,0.0,5.308,1.5425145056,5.5275867248,0.615,0,0.615,4.693,1.5425145056,4.94
2021-02-25 14:30:00,0.789,0.0,0.789,0.789,0,0.789,0.0,0.0,0.0,4.779,1.3114495797,4.955677653,0.789,0,0.789,3.99,1.3114495797,4.2
2021-02-25 15:00:00,0.5585,0.0,0.5585,0.5585,0,0.5585,0.0,0.0,0.0,5.337,1.5706169966,5.5633089749,0.5585,0,0.5585,4.7785,1.5706169966,5.03
2021-02-25 15:30:00,0.458,0.0,0.458,0.458,0,0.458,0.0,0.0,0.0,5.6735,1.7142519506,5.9268256259,0.458,0,0.458,5.2155,1.7142519506,5.49
2021-02-25 16:00:00,0.4585,0.0,0.4585,0.4585,0,0.4585,0.0,0.0,0.0,5.9495000000000005,1.8048044215,6.2172235966,0.4585,0,0.4585,5.491,1.8048044215,5.78
2021-02-25 16:30:00,0.28200000000000003,0.0,0.28200000000000003,0.28200000000000003,0,0.28200000000000003,0.0,0.0,0.0,6.0865,1.9078468885,6.3785078192,0.28200000000000003,0,0.28200000000000003,5.8045,1.9078468885,6.11
2021-02-25 17:00:00,0.3995,0.0,0.3995,0.3995,0,0.3995,0.0,0.0,0.0,6.147,1.8891118945,6.4307350085,0.3995,0,0.3995,5.7475000000000005,1.8891118945,6.05
2021-02-25 17:30:00,0.154,0.0,0.154,0.154,0,0.154,0.0,0.0,0.0,6.4525,2.0702168365,6.7764706153,0.154,0,0.154,6.2985,2.0702168365,6.63
2021-02-25 18:00:00,0.138,0.0,0.138,0.138,0,0.138,0.0,0.0,0.0,6.7595,2.1763818024,7.1012307384,0.138,0,0.138,6.6215,2.1763818024,6.97
2021-02-25 18:30:00,0.163,0.0,0.163,0.163,0,0.163,0.0,0.0,0.0,6.7845,2.1763818024,7.1250317894,0.163,0,0.163,6.6215,2.1763818024,6.97
2021-02-25 19:00:00,0.018000000000000002,0.0,0.018000000000000002,0.018000000000000002,0,0.018000000000000002,0.0,0.0,0.0,7.0765,2.3200167564,7.447102121,0.018000000000000002,0,0.018000000000000002,7.0585,2.3200167564,7.43
2021-02-25 19:30:00,0.14850000000000002,0.0,0.14850000000000002,0.14850000000000002,0,0.14850000000000002,0.0,0.0,0.0,6.466,2.0764618345,6.7912333011,0.14850000000000002,0,0.14850000000000002,6.3175,2.0764618345,6.65
2021-02-25 20:00:00,0.01,0.0,0.01,0.01,0,0.01,0.0,0.0,0.0,6.831,2.2419542814,7.1895006781,0.01,0,0.01,6.821,2.2419542814,7.18
2021-02-25 20:30:00,0.0125,0.0,0.0125,0.0125,0,0.0125,0.0,0.0,0.0,6.4345,2.1108093235,6.7718761248,0.0125,0,0.0125,6.422,2.1108093235,6.76
2021-02-25 21:00:00,0.1255,0.0,0.1255,0.1255,0,0.1255,0.0,0.0,0.0,5.8065,1.8672544014999999,6.0993508876,0.1255,0,0.1255,5.681,1.8672544014999999,5.98
2021-02-25 21:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.947,1.9546843735000001,6.26,0.0,0,0.0,5.947,1.9546843735000001,6.26
2021-02-25 22:00:00,0.065,0.0,0.065,0.065,0,0.065,0.0,0.0,0.0,5.4705,1.7767019305,5.7517858096,0.065,0,0.065,5.4055,1.7767019305,5.69
2021-02-25 22:30:00,0.026000000000000002,0.0,0.026000000000000002,0.026000000000000002,0,0.026000000000000002,0.0,0.0,0.0,5.099,1.6674144656,5.3647061429,0.026000000000000002,0,0.026000000000000002,5.073,1.6674144656,5.34
2021-02-25 23:00:00,0.18,0.0,0.18,0.18,0,0.18,0.0,0.0,0.0,4.645,1.4675745296,4.8713242553,0.18,0,0.18,4.465,1.4675745296,4.7
2021-02-25 23:30:00,0.033,0.0,0.033,0.033,0,0.033,0.0,0.0,0.0,4.574,1.4925545216,4.8113610341,0.033,0,0.033,4.541,1.4925545216,4.78
2021-02-26 00:00:00,0.111,0.0,0.111,0.111,0,0.111,0.0,0.0,0.0,4.2245,1.3520420667,4.435585418,0.111,0,0.111,4.1135,1.3520420667,4.33
2021-02-26 00:30:00,0.060500000000000005,0.0,0.060500000000000005,0.060500000000000005,0,0.060500000000000005,0.0,0.0,0.0,4.2405,1.3738995595999999,4.4575150308,0.060500000000000005,0,0.060500000000000005,4.18,1.3738995595999999,4.4
2021-02-26 01:00:00,0.0315,0.0,0.0315,0.0315,0,0.0315,0.0,0.0,0.0,4.468,1.4582070326,4.6999352921,0.0315,0,0.0315,4.4365,1.4582070326,4.67
2021-02-26 01:30:00,0.051000000000000004,0.0,0.051000000000000004,0.051000000000000004,0,0.051000000000000004,0.0,0.0,0.0,4.592,1.4925545216,4.8284762607000005,0.051000000000000004,0,0.051000000000000004,4.541,1.4925545216,4.78
2021-02-26 02:00:00,0.0175,0.0,0.0175,0.0175,0,0.0175,0.0,0.0,0.0,4.435,1.4519620346,4.6666281992,0.0175,0,0.0175,4.4175,1.4519620346,4.65
2021-02-26 02:30:00,0.34500000000000003,0.0,0.34500000000000003,0.34500000000000003,0,0.34500000000000003,0.0,0.0,0.0,4.031,1.2115296117,4.2091287697,0.34500000000000003,0,0.34500000000000003,3.686,1.2115296117,3.88
2021-02-26 03:00:00,0.17750000000000002,0.0,0.17750000000000002,0.17750000000000002,0,0.17750000000000002,0.0,0.0,0.0,4.082,1.2833470887,4.2789839623,0.17750000000000002,0,0.17750000000000002,3.9045,1.2833470887,4.11
2021-02-26 03:30:00,0.016,0.0,0.016,0.016,0,0.016,0.0,0.0,0.0,4.2435,1.3895120546,4.4652027949,0.016,0,0.016,4.2275,1.3895120546,4.45
2021-02-26 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.3985,1.4457170366,4.63,0.0,0,0.0,4.3985,1.4457170366,4.63
2021-02-26 04:30:00,0.2175,0.0,0.2175,0.2175,0,0.2175,0.0,0.0,0.0,3.8465,1.1927946177,4.0271976919,0.2175,0,0.2175,3.629,1.1927946177,3.8200000000000003
2021-02-26 05:00:00,0.042,0.0,0.042,0.042,0,0.042,0.0,0.0,0.0,4.0035,1.3020820827000001,4.2099204268,0.042,0,0.042,3.9615,1.3020820827000001,4.17
2021-02-26 05:30:00,0.060500000000000005,0.0,0.060500000000000005,0.060500000000000005,0,0.060500000000000005,0.0,0.0,0.0,3.794,1.2271421067000001,3.9875197492,0.060500000000000005,0,0.060500000000000005,3.7335000000000003,1.2271421067000001,3.93
2021-02-26 06:00:00,0.021500000000000002,0.0,0.021500000000000002,0.021500000000000002,0,0.021500000000000002,0.0,0.0,0.0,4.23,1.3832670566,4.4504300635,0.021500000000000002,0,0.021500000000000002,4.2085,1.3832670566,4.43
2021-02-26 06:30:00,0.0805,0.0,0.0805,0.0805,0,0.0805,0.0,0.0,0.0,4.8305,1.5612494996000001,5.0765372302,0.0805,0,0.0805,4.75,1.5612494996000001,5.0
2021-02-26 07:00:00,0.028,0.0,0.028,0.028,0,0.028,0.0,0.0,0.0,5.3385,1.7454769406000001,5.6166068048,0.028,0,0.028,5.3105,1.7454769406000001,5.59
2021-02-26 07:30:00,0.11800000000000001,0.0,0.11800000000000001,0.11800000000000001,0,0.11800000000000001,0.0,0.0,0.0,5.6375,1.8141719185,5.9222146195,0.11800000000000001,0,0.11800000000000001,5.5195,1.8141719185,5.8100000000000005
2021-02-26 08:00:00,0.14,0.0,0.14,0.14,0,0.14,0.0,0.0,0.0,6.1345,1.9702968685000002,6.4431482988,0.14,0,0.14,5.9945,1.9702968685000002,6.31
2021-02-26 08:30:00,0.2215,0.0,0.2215,0.2215,0,0.2215,0.0,0.0,0.0,6.3015,1.9983993595,6.6107868102000005,0.2215,0,0.2215,6.08,1.9983993595,6.4
2021-02-26 09:00:00,0.2755,0.0,0.2755,0.2755,0,0.2755,0.0,0.0,0.0,6.5455,2.0608493395,6.8622642218,0.2755,0,0.2755,6.27,2.0608493395,6.6
2021-02-26 09:30:00,0.5185000000000001,0.0,0.5185000000000001,0.5185000000000001,0,0.5185000000000001,0.0,0.0,0.0,6.228,1.8766218985,6.5045902062,0.5185000000000001,0,0.5185000000000001,5.7095,1.8766218985,6.01
2021-02-26 10:00:00,0.5135000000000001,0.0,0.5135000000000001,0.5135000000000001,0,0.5135000000000001,0.0,0.0,0.0,5.9855,1.7985594235,6.2498820989,0.5135000000000001,0,0.5135000000000001,5.472,1.7985594235,5.76
2021-02-26 10:30:00,0.5670000000000001,0.0,0.5670000000000001,0.5670000000000001,0,0.5670000000000001,0.0,0.0,0.0,5.811,1.7236194476,6.06123626,0.5670000000000001,0,0.5670000000000001,5.244,1.7236194476,5.52
2021-02-26 11:00:00,0.749,0.0,0.749,0.749,0,0.749,0.0,0.0,0.0,5.062,1.4176145456,5.2567551779,0.749,0,0.749,4.313,1.4176145456,4.54
2021-02-26 11:30:00,0.781,0.0,0.781,0.781,0,0.781,0.0,0.0,0.0,4.8375,1.3333070727,5.0178794326,0.781,0,0.781,4.0565,1.3333070727,4.27
2021-02-26 12:00:00,0.6435000000000001,0.0,0.6435000000000001,0.6435000000000001,0,0.6435000000000001,0.0,0.0,0.0,5.6215,1.6361894756000002,5.8547739709,0.6435000000000001,0,0.6435000000000001,4.978,1.6361894756000002,5.24
2021-02-26 12:30:00,0.495,0.0,0.495,0.495,0,0.495,0.0,0.0,0.0,5.5015,1.6455569726000001,5.7423305373,0.495,0,0.495,5.0065,1.6455569726000001,5.27
2021-02-26 13:00:00,0.75,0.0,0.75,0.75,0,0.75,0.0,0.0,0.0,5.044,1.4113695476,5.2377380614,0.75,0,0.75,4.294,1.4113695476,4.52
2021-02-26 13:30:00,0.741,0.0,0.741,0.741,0,0.741,0.0,0.0,0.0,4.788,1.3301845737,4.9693394933,0.741,0,0.741,4.047,1.3301845737,4.26
2021-02-26 14:00:00,0.6635,0.0,0.6635,0.6635,0,0.6635,0.0,0.0,0.0,4.6725,1.3176945777,4.854747702,0.6635,0,0.6635,4.009,1.3176945777,4.22
2021-02-26 14:30:00,0.674,0.0,0.674,0.674,0,0.674,0.0,0.0,0.0,4.683,1.3176945777,4.8648543658,0.674,0,0.674,4.009,1.3176945777,4.22
2021-02-26 15:00:00,0.5615,0.0,0.5615,0.5615,0,0.5615,0.0,0.0,0.0,4.96,1.4457170366,5.1664008507,0.5615,0,0.5615,4.3985,1.4457170366,4.63
2021-02-26 15:30:00,0.5345,0.0,0.5345,0.5345,0,0.5345,0.0,0.0,0.0,4.686,1.3645320627,4.880629442,0.5345,0,0.5345,4.1515,1.3645320627,4.37
2021-02-26 16:00:00,0.443,0.0,0.443,0.443,0,0.443,0.0,0.0,0.0,4.927,1.4738195276,5.1427106666,0.443,0,0.443,4.484,1.4738195276,4.72
2021-02-26 16:30:00,0.318,0.0,0.318,0.318,0,0.318,0.0,0.0,0.0,4.612,1.4113695476,4.8231222253,0.318,0,0.318,4.294,1.4113695476,4.52
2021-02-26 17:00:00,0.36150000000000004,0.0,0.36150000000000004,0.36150000000000004,0,0.36150000000000004,0.0,0.0,0.0,4.7315000000000005,1.4363495396000001,4.944713566,0.36150000000000004,0,0.36150000000000004,4.37,1.4363495396000001,4.6
2021-02-26 17:30:00,0.155,0.0,0.155,0.155,0,0.155,0.0,0.0,0.0,5.1425,1.6393119746,5.3974669985,0.155,0,0.155,4.9875,1.6393119746,5.25
2021-02-26 18:00:00,0.184,0.0,0.184,0.184,0,0.184,0.0,0.0,0.0,5.846,1.8610094035,6.1350690298,0.184,0,0.184,5.662,1.8610094035,5.96
2021-02-26 18:30:00,0.23500000000000001,0.0,0.23500000000000001,0.23500000000000001,0,0.23500000000000001,0.0,0.0,0.0,5.7355,1.8079269205,6.0136976978,0.23500000000000001,0,0.23500000000000001,5.5005,1.8079269205,5.79
2021-02-26 19:00:00,0.085,0.0,0.085,0.085,0,0.085,0.0,0.0,0.0,6.1555,1.9952768605000002,6.4708044322,0.085,0,0.085,6.0705,1.9952768605000002,6.39
2021-02-26 19:30:00,0.0745,0.0,0.0745,0.0745,0,0.0745,0.0,0.0,0.0,5.974,1.9390718785,6.2808180797,0.0745,0,0.0745,5.8995,1.9390718785,6.21
2021-02-26 20:00:00,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0,5.7195,1.8797443975,6.020475002,0.0005,0,0.0005,5.719,1.8797443975,6.02
2021-02-26 20:30:00,0.1655,0.0,0.1655,0.1655,0,0.1655,0.0,0.0,0.0,5.096,1.6205769806,5.3474747077,0.1655,0,0.1655,4.9305,1.6205769806,5.19
2021-02-26 21:00:00,0.14300000000000002,0.0,0.14300000000000002,0.14300000000000002,0,0.14300000000000002,0.0,0.0,0.0,5.3205,1.7017619546,5.5860284639,0.14300000000000002,0,0.14300000000000002,5.1775,1.7017619546,5.45
2021-02-26 21:30:00,0.009000000000000001,0.0,0.009000000000000001,0.009000000000000001,0,0.009000000000000001,0.0,0.0,0.0,5.2625,1.7267419466,5.538550713,0.009000000000000001,0,0.009000000000000001,5.2535,1.7267419466,5.53
2021-02-26 22:00:00,0.23800000000000002,0.0,0.23800000000000002,0.23800000000000002,0,0.23800000000000002,0.0,0.0,0.0,4.4275,1.3770220586,4.6366955906000005,0.23800000000000002,0,0.23800000000000002,4.1895,1.3770220586,4.41
2021-02-26 22:30:00,0.0625,0.0,0.0625,0.0625,0,0.0625,0.0,0.0,0.0,4.4135,1.4301045416,4.6394160462,0.0625,0,0.0625,4.351,1.4301045416,4.58
2021-02-26 23:00:00,0.053,0.0,0.053,0.053,0,0.053,0.0,0.0,0.0,4.309,1.3988795515999999,4.5303802269,0.053,0,0.053,4.256,1.3988795515999999,4.48
2021-02-26 23:30:00,0.065,0.0,0.065,0.065,0,0.065,0.0,0.0,0.0,3.9314999999999998,1.2708570927,4.1317998499,0.065,0,0.065,3.8665000000000003,1.2708570927,4.07
2021-02-27 00:00:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,4.01,1.3176945777,4.2209500115,0.001,0,0.001,4.009,1.3176945777,4.22
2021-02-27 00:30:00,0.0145,0.0,0.0145,0.0145,0,0.0145,0.0,0.0,0.0,3.976,1.3020820827000001,4.1837774499,0.0145,0,0.0145,3.9615,1.3020820827000001,4.17
2021-02-27 01:00:00,0.07350000000000001,0.0,0.07350000000000001,0.07350000000000001,0,0.07350000000000001,0.0,0.0,0.0,3.9685,1.2802245897,4.169888158,0.07350000000000001,0,0.07350000000000001,3.895,1.2802245897,4.1
2021-02-27 01:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.4555,1.4644520306,4.69,0.0,0,0.0,4.4555,1.4644520306,4.69
2021-02-27 02:00:00,0.063,0.0,0.063,0.063,0,0.063,0.0,0.0,0.0,3.7775,1.2208971087,3.9698987393,0.063,0,0.063,3.7145,1.2208971087,3.91
2021-02-27 02:30:00,0.053500000000000006,0.0,0.053500000000000006,0.053500000000000006,0,0.053500000000000006,0.0,0.0,0.0,3.5495,1.1490796317,3.7308624003,0.053500000000000006,0,0.053500000000000006,3.496,1.1490796317,3.68
2021-02-27 03:00:00,0.133,0.0,0.133,0.133,0,0.133,0.0,0.0,0.0,3.5625,1.1272221387,3.73658079,0.133,0,0.133,3.4295,1.1272221387,3.61
2021-02-27 03:30:00,0.0145,0.0,0.0145,0.0145,0,0.0145,0.0,0.0,0.0,3.938,1.2895920867,4.1437774735,0.0145,0,0.0145,3.9235,1.2895920867,4.13
2021-02-27 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.8665000000000003,1.2708570927,4.07,0.0,0,0.0,3.8665000000000003,1.2708570927,4.07
2021-02-27 04:30:00,0.127,0.0,0.127,0.127,0,0.127,0.0,0.0,0.0,3.338,1.0554046617,3.500874605,0.127,0,0.127,3.211,1.0554046617,3.38
2021-02-27 05:00:00,0.176,0.0,0.176,0.176,0,0.176,0.0,0.0,0.0,3.4345,1.0710171567,3.5976197687,0.176,0,0.176,3.2585,1.0710171567,3.43
2021-02-27 05:30:00,0.185,0.0,0.185,0.185,0,0.185,0.0,0.0,0.0,3.586,1.1178546417,3.7561942176,0.185,0,0.185,3.401,1.1178546417,3.58
2021-02-27 06:00:00,0.0915,0.0,0.0915,0.0915,0,0.0915,0.0,0.0,0.0,3.844,1.2333871047,4.0370261022,0.0915,0,0.0915,3.7525,1.2333871047,3.95
2021-02-27 06:30:00,0.176,0.0,0.176,0.176,0,0.176,0.0,0.0,0.0,3.7765,1.1834271207,3.9575815847999998,0.176,0,0.176,3.6005000000000003,1.1834271207,3.79
2021-02-27 07:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.9875,1.6393119746,5.25,0.0,0,0.0,4.9875,1.6393119746,5.25
2021-02-27 07:30:00,0.08700000000000001,0.0,0.08700000000000001,0.08700000000000001,0,0.08700000000000001,0.0,0.0,0.0,4.6945,1.5144120146,4.9327248048,0.08700000000000001,0,0.08700000000000001,4.6075,1.5144120146,4.85
2021-02-27 08:00:00,0.1245,0.0,0.1245,0.1245,0,0.1245,0.0,0.0,0.0,4.998,1.6018419866,5.2484189762,0.1245,0,0.1245,4.8735,1.6018419866,5.13
2021-02-27 08:30:00,0.28550000000000003,0.0,0.28550000000000003,0.28550000000000003,0,0.28550000000000003,0.0,0.0,0.0,5.0925,1.5799844936,5.3319702972,0.28550000000000003,0,0.28550000000000003,4.807,1.5799844936,5.06
2021-02-27 09:00:00,0.329,0.0,0.329,0.329,0,0.329,0.0,0.0,0.0,5.3925,1.6642919666,5.6434850935,0.329,0,0.329,5.0635,1.6642919666,5.33
