Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-27 09:30:00,0.527,0.0,0.527,0.527,0,0.527,0.0,0.0,0.0,5.1155,1.5081670165999999,5.3331892897,0.527,0,0.527,4.5885,1.5081670165999999,4.83
2021-02-27 10:00:00,0.5335,0.0,0.5335,0.5335,0,0.5335,0.0,0.0,0.0,5.2455,1.5487595036,5.4693625086,0.5335,0,0.5335,4.712,1.5487595036,4.96
2021-02-27 10:30:00,0.77,0.0,0.77,0.77,0,0.77,0.0,0.0,0.0,4.4465,1.2084071127,4.6077771213,0.77,0,0.77,3.6765,1.2084071127,3.87
2021-02-27 11:00:00,0.6815,0.0,0.6815,0.6815,0,0.6815,0.0,0.0,0.0,4.681,1.3145720787,4.8620839925,0.6815,0,0.6815,3.9995000000000003,1.3145720787,4.21
2021-02-27 11:30:00,0.897,0.0,0.897,0.897,0,0.897,0.0,0.0,0.0,4.0225,1.0273021707,4.1516088448,0.897,0,0.897,3.1255,1.0273021707,3.29
2021-02-27 12:00:00,0.8345,0.0,0.8345,0.8345,0,0.8345,0.0,0.0,0.0,3.9695,1.0304246697,4.1010614784,0.8345,0,0.8345,3.135,1.0304246697,3.3
2021-02-27 12:30:00,0.848,0.0,0.848,0.848,0,0.848,0.0,0.0,0.0,3.8689999999999998,0.9929546817,3.9943860605,0.848,0,0.848,3.021,0.9929546817,3.18
2021-02-27 13:00:00,0.5715,0.0,0.5715,0.5715,0,0.5715,0.0,0.0,0.0,4.3335,1.2365096037,4.5064596137,0.5715,0,0.5715,3.762,1.2365096037,3.96
2021-02-27 13:30:00,0.7455,0.0,0.7455,0.7455,0,0.7455,0.0,0.0,0.0,3.8995,1.0366696677,4.0349453838,0.7455,0,0.7455,3.154,1.0366696677,3.32
2021-02-27 14:00:00,0.606,0.0,0.606,0.606,0,0.606,0.0,0.0,0.0,4.273,1.2052846137,4.4397342263,0.606,0,0.606,3.667,1.2052846137,3.86
2021-02-27 14:30:00,0.7085,0.0,0.7085,0.7085,0,0.7085,0.0,0.0,0.0,3.701,0.9835871847000001,3.8294705574,0.7085,0,0.7085,2.9925,0.9835871847000001,3.15
2021-02-27 15:00:00,0.64,0.0,0.64,0.64,0,0.64,0.0,0.0,0.0,3.7655000000000003,1.0273021707,3.9031192654,0.64,0,0.64,3.1255,1.0273021707,3.29
2021-02-27 15:30:00,0.6195,0.0,0.6195,0.6195,0,0.6195,0.0,0.0,0.0,3.9635,1.0991196477,4.1130762514,0.6195,0,0.6195,3.344,1.0991196477,3.52
2021-02-27 16:00:00,0.578,0.0,0.578,0.578,0,0.578,0.0,0.0,0.0,3.903,1.0928746497,4.0531202795,0.578,0,0.578,3.325,1.0928746497,3.5
2021-02-27 16:30:00,0.47350000000000003,0.0,0.47350000000000003,0.47350000000000003,0,0.47350000000000003,0.0,0.0,0.0,3.865,1.1147321427,4.02254307,0.47350000000000003,0,0.47350000000000003,3.3915,1.1147321427,3.5700000000000003
2021-02-27 17:00:00,0.3675,0.0,0.3675,0.3675,0,0.3675,0.0,0.0,0.0,4.234,1.2708570927,4.4206146349,0.3675,0,0.3675,3.8665000000000003,1.2708570927,4.07
2021-02-27 17:30:00,0.0665,0.0,0.0665,0.0665,0,0.0665,0.0,0.0,0.0,5.263,1.7080069526,5.5332139621,0.0665,0,0.0665,5.1965,1.7080069526,5.47
2021-02-27 18:00:00,0.03,0.0,0.03,0.03,0,0.03,0.0,0.0,0.0,5.616,1.8360294115,5.9085074257,0.03,0,0.03,5.586,1.8360294115,5.88
2021-02-27 18:30:00,0.07350000000000001,0.0,0.07350000000000001,0.07350000000000001,0,0.07350000000000001,0.0,0.0,0.0,5.593,1.8141719185,5.8798697902,0.07350000000000001,0,0.07350000000000001,5.5195,1.8141719185,5.8100000000000005
2021-02-27 19:00:00,0.021,0.0,0.021,0.021,0,0.021,0.0,0.0,0.0,5.7115,1.8703769005000002,6.0099535772,0.021,0,0.021,5.6905,1.8703769005000002,5.99
2021-02-27 19:30:00,0.0465,0.0,0.0465,0.0465,0,0.0465,0.0,0.0,0.0,5.2145,1.6986394556,5.4841942207,0.0465,0,0.0465,5.168,1.6986394556,5.44
2021-02-27 20:00:00,0.078,0.0,0.078,0.078,0,0.078,0.0,0.0,0.0,4.999,1.6174544816,5.2541564499,0.078,0,0.078,4.921,1.6174544816,5.18
2021-02-27 20:30:00,0.0785,0.0,0.0785,0.0785,0,0.0785,0.0,0.0,0.0,4.914,1.5893519906,5.164633167,0.0785,0,0.0785,4.8355,1.5893519906,5.09
2021-02-27 21:00:00,0.14850000000000002,0.0,0.14850000000000002,0.14850000000000002,0,0.14850000000000002,0.0,0.0,0.0,4.6325,1.4738195276,4.8612961492,0.14850000000000002,0,0.14850000000000002,4.484,1.4738195276,4.72
2021-02-27 21:30:00,0.1345,0.0,0.1345,0.1345,0,0.1345,0.0,0.0,0.0,4.4475,1.4176145456,4.6679639298,0.1345,0,0.1345,4.313,1.4176145456,4.54
2021-02-27 22:00:00,0.11800000000000001,0.0,0.11800000000000001,0.11800000000000001,0,0.11800000000000001,0.0,0.0,0.0,4.317,1.3801445576,4.5322497725,0.11800000000000001,0,0.11800000000000001,4.199,1.3801445576,4.42
2021-02-27 22:30:00,0.185,0.0,0.185,0.185,0,0.185,0.0,0.0,0.0,3.871,1.2115296117,4.0561613627,0.185,0,0.185,3.686,1.2115296117,3.88
2021-02-27 23:00:00,0.12350000000000001,0.0,0.12350000000000001,0.12350000000000001,0,0.12350000000000001,0.0,0.0,0.0,3.7145,1.1803046217,3.8975157793,0.12350000000000001,0,0.12350000000000001,3.591,1.1803046217,3.7800000000000002
2021-02-27 23:30:00,0.0755,0.0,0.0755,0.0755,0,0.0755,0.0,0.0,0.0,3.5620000000000003,1.1459571327,3.7417992664,0.0755,0,0.0755,3.4865,1.1459571327,3.67
2021-02-28 00:00:00,0.1125,0.0,0.1125,0.1125,0,0.1125,0.0,0.0,0.0,3.523,1.1209771407,3.6970418918,0.1125,0,0.1125,3.4105,1.1209771407,3.59
2021-02-28 00:30:00,0.1345,0.0,0.1345,0.1345,0,0.1345,0.0,0.0,0.0,3.5925000000000002,1.1365896357,3.7680090565,0.1345,0,0.1345,3.458,1.1365896357,3.64
2021-02-28 01:00:00,0.133,0.0,0.133,0.133,0,0.133,0.0,0.0,0.0,3.477,1.0991196477,3.646586486,0.133,0,0.133,3.344,1.0991196477,3.52
2021-02-28 01:30:00,0.0035,0.0,0.0035,0.0035,0,0.0035,0.0,0.0,0.0,3.7655000000000003,1.2365096037,3.9633251507000002,0.0035,0,0.0035,3.762,1.2365096037,3.96
2021-02-28 02:00:00,0.0145,0.0,0.0145,0.0145,0,0.0145,0.0,0.0,0.0,3.3585000000000003,1.0991196477,3.5337779005,0.0145,0,0.0145,3.344,1.0991196477,3.52
2021-02-28 02:30:00,0.044,0.0,0.044,0.044,0,0.044,0.0,0.0,0.0,3.1315,1.0148121747,3.2918286711,0.044,0,0.044,3.0875,1.0148121747,3.25
2021-02-28 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.42,1.1240996397,3.6,0.0,0,0.0,3.42,1.1240996397,3.6
2021-02-28 03:30:00,0.063,0.0,0.063,0.063,0,0.063,0.0,0.0,0.0,3.2265,1.0397921667,3.3899070784,0.063,0,0.063,3.1635,1.0397921667,3.33
2021-02-28 04:00:00,0.0375,0.0,0.0375,0.0375,0,0.0375,0.0,0.0,0.0,3.2485,1.0554046617,3.4156450708,0.0375,0,0.0375,3.211,1.0554046617,3.38
2021-02-28 04:30:00,0.037,0.0,0.037,0.037,0,0.037,0.0,0.0,0.0,3.115,1.0116896757,3.2751703772,0.037,0,0.037,3.078,1.0116896757,3.24
2021-02-28 05:00:00,0.0645,0.0,0.0645,0.0645,0,0.0645,0.0,0.0,0.0,3.0665,0.9867096837,3.2213379596,0.0645,0,0.0645,3.002,0.9867096837,3.16
2021-02-28 05:30:00,0.057,0.0,0.057,0.057,0,0.057,0.0,0.0,0.0,3.2205,1.0397921667,3.3841968028,0.057,0,0.057,3.1635,1.0397921667,3.33
2021-02-28 06:00:00,0.168,0.0,0.168,0.168,0,0.168,0.0,0.0,0.0,3.0655,0.9523621948000001,3.2100286603,0.168,0,0.168,2.8975,0.9523621948000001,3.05
2021-02-28 06:30:00,0.0755,0.0,0.0755,0.0755,0,0.0755,0.0,0.0,0.0,3.448,1.1084871447,3.6218017270000002,0.0755,0,0.0755,3.3725,1.1084871447,3.55
2021-02-28 07:00:00,0.061500000000000006,0.0,0.061500000000000006,0.061500000000000006,0,0.061500000000000006,0.0,0.0,0.0,3.4625,1.1178546417,3.6384756767,0.061500000000000006,0,0.061500000000000006,3.401,1.1178546417,3.58
2021-02-28 07:30:00,0.15,0.0,0.15,0.15,0,0.15,0.0,0.0,0.0,3.5225,1.1084871447,3.6927970429,0.15,0,0.15,3.3725,1.1084871447,3.55
2021-02-28 08:00:00,0.045,0.0,0.045,0.045,0,0.045,0.0,0.0,0.0,4.2725,1.3895120546,4.4927719728,0.045,0,0.045,4.2275,1.3895120546,4.45
2021-02-28 08:30:00,0.28500000000000003,0.0,0.28500000000000003,0.28500000000000003,0,0.28500000000000003,0.0,0.0,0.0,4.047,1.2365096037,4.2316858343,0.28500000000000003,0,0.28500000000000003,3.762,1.2365096037,3.96
2021-02-28 09:00:00,0.4535,0.0,0.4535,0.4535,0,0.4535,0.0,0.0,0.0,3.674,1.0585271607,3.8234481492,0.4535,0,0.4535,3.2205,1.0585271607,3.39
2021-02-28 09:30:00,0.5095000000000001,0.0,0.5095000000000001,0.5095000000000001,0,0.5095000000000001,0.0,0.0,0.0,3.9865,1.1428346337,4.1470776759,0.5095000000000001,0,0.5095000000000001,3.477,1.1428346337,3.66
2021-02-28 10:00:00,0.556,0.0,0.556,0.556,0,0.556,0.0,0.0,0.0,4.0045,1.1334671367,4.1618226776,0.556,0,0.556,3.4485,1.1334671367,3.63
2021-02-28 10:30:00,0.6135,0.0,0.6135,0.6135,0,0.6135,0.0,0.0,0.0,4.1665,1.1678146257,4.3270675116,0.6135,0,0.6135,3.553,1.1678146257,3.74
2021-02-28 11:00:00,0.68,0.0,0.68,0.68,0,0.68,0.0,0.0,0.0,4.024,1.0991196477,4.1714074363,0.68,0,0.68,3.344,1.0991196477,3.52
2021-02-28 11:30:00,0.7375,0.0,0.7375,0.7375,0,0.7375,0.0,0.0,0.0,3.9295,1.0491596637,4.0671496469,0.7375,0,0.7375,3.192,1.0491596637,3.36
2021-02-28 12:00:00,0.757,0.0,0.757,0.757,0,0.757,0.0,0.0,0.0,4.272,1.1553246297,4.425467094,0.757,0,0.757,3.515,1.1553246297,3.7
2021-02-28 12:30:00,0.797,0.0,0.797,0.797,0,0.797,0.0,0.0,0.0,4.426,1.1927946177,4.5839104485,0.797,0,0.797,3.629,1.1927946177,3.8200000000000003
2021-02-28 13:00:00,0.8945000000000001,0.0,0.8945000000000001,0.8945000000000001,0,0.8945000000000001,0.0,0.0,0.0,4.153,1.0710171567,4.2888794282,0.8945000000000001,0,0.8945000000000001,3.2585,1.0710171567,3.43
2021-02-28 13:30:00,0.8220000000000001,0.0,0.8220000000000001,0.8220000000000001,0,0.8220000000000001,0.0,0.0,0.0,3.9665,1.0335471687,4.0989440104,0.8220000000000001,0,0.8220000000000001,3.1445,1.0335471687,3.31
2021-02-28 14:00:00,0.7815000000000001,0.0,0.7815000000000001,0.7815000000000001,0,0.7815000000000001,0.0,0.0,0.0,3.8025,0.9929546817,3.9300083015,0.7815000000000001,0,0.7815000000000001,3.021,0.9929546817,3.18
2021-02-28 14:30:00,0.7105,0.0,0.7105,0.7105,0,0.7105,0.0,0.0,0.0,3.8835,1.0429146657,4.0210997563,0.7105,0,0.7105,3.173,1.0429146657,3.34
2021-02-28 15:00:00,0.752,0.0,0.752,0.752,0,0.752,0.0,0.0,0.0,3.773,0.9929546817,3.9014725425,0.752,0,0.752,3.021,0.9929546817,3.18
2021-02-28 15:30:00,0.5935,0.0,0.5935,0.5935,0,0.5935,0.0,0.0,0.0,4.175,1.1771821227,4.3377854661,0.5935,0,0.5935,3.5815,1.1771821227,3.77
2021-02-28 16:00:00,0.543,0.0,0.543,0.543,0,0.543,0.0,0.0,0.0,4.438,1.2802245897,4.6189629789,0.543,0,0.543,3.895,1.2802245897,4.1
2021-02-28 16:30:00,0.49150000000000005,0.0,0.49150000000000005,0.49150000000000005,0,0.49150000000000005,0.0,0.0,0.0,4.7095,1.3863895556,4.9093244189,0.49150000000000005,0,0.49150000000000005,4.218,1.3863895556,4.44
2021-02-28 17:00:00,0.376,0.0,0.376,0.376,0,0.376,0.0,0.0,0.0,5.069,1.5425145056,5.2985009201,0.376,0,0.376,4.693,1.5425145056,4.94
2021-02-28 17:30:00,0.125,0.0,0.125,0.125,0,0.125,0.0,0.0,0.0,6.034,1.9421943775,6.3388701675,0.125,0,0.125,5.909,1.9421943775,6.22
2021-02-28 18:00:00,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0,6.446,2.1170543215,6.7847501796,0.005,0,0.005,6.441,2.1170543215,6.78
2021-02-28 18:30:00,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0,6.4415,2.1170543215,6.7804750018,0.0005,0,0.0005,6.441,2.1170543215,6.78
2021-02-28 19:00:00,0.089,0.0,0.089,0.089,0,0.089,0.0,0.0,0.0,6.1785,2.0015218585,6.4946094571,0.089,0,0.089,6.0895,2.0015218585,6.41
2021-02-28 19:30:00,0.008,0.0,0.008,0.008,0,0.008,0.0,0.0,0.0,5.9455,1.9515618745,6.2576004986000004,0.008,0,0.008,5.9375,1.9515618745,6.25
2021-02-28 20:00:00,0.109,0.0,0.109,0.109,0,0.109,0.0,0.0,0.0,5.6665,1.8266619145,5.9536472855,0.109,0,0.109,5.5575,1.8266619145,5.85
2021-02-28 20:30:00,0.151,0.0,0.151,0.151,0,0.151,0.0,0.0,0.0,5.205,1.6611694676000002,5.463653448,0.151,0,0.151,5.054,1.6611694676000002,5.32
2021-02-28 21:00:00,0.013000000000000001,0.0,0.013000000000000001,0.013000000000000001,0,0.013000000000000001,0.0,0.0,0.0,5.371,1.7610894355000002,5.6523514576,0.013000000000000001,0,0.013000000000000001,5.358,1.7610894355000002,5.64
2021-02-28 21:30:00,0.275,0.0,0.275,0.275,0,0.275,0.0,0.0,0.0,4.588,1.4176145456,4.802017805,0.275,0,0.275,4.313,1.4176145456,4.54
2021-02-28 22:00:00,0.1875,0.0,0.1875,0.1875,0,0.1875,0.0,0.0,0.0,4.263,1.3395520707,4.4685085599,0.1875,0,0.1875,4.0755,1.3395520707,4.29
2021-02-28 22:30:00,0.263,0.0,0.263,0.263,0,0.263,0.0,0.0,0.0,4.0915,1.2583670967,4.2806378029,0.263,0,0.263,3.8285,1.2583670967,4.03
2021-02-28 23:00:00,0.176,0.0,0.176,0.176,0,0.176,0.0,0.0,0.0,4.0045,1.2583670967,4.1975597673,0.176,0,0.176,3.8285,1.2583670967,4.03
2021-02-28 23:30:00,0.14750000000000002,0.0,0.14750000000000002,0.14750000000000002,0,0.14750000000000002,0.0,0.0,0.0,3.786,1.1959171167,3.9703921406,0.14750000000000002,0,0.14750000000000002,3.6385,1.1959171167,3.83
2021-03-01 00:00:00,0.08950000000000001,0.0,0.08950000000000001,0.08950000000000001,0,0.08950000000000001,0.0,0.0,0.0,3.7279999999999998,1.1959171167,3.9151247425999998,0.08950000000000001,0,0.08950000000000001,3.6385,1.1959171167,3.83
2021-03-01 00:30:00,0.0135,0.0,0.0135,0.0135,0,0.0135,0.0,0.0,0.0,4.2315,1.3863895556,4.4528269953,0.0135,0,0.0135,4.218,1.3863895556,4.44
2021-03-01 01:00:00,0.007,0.0,0.007,0.007,0,0.007,0.0,0.0,0.0,4.225,1.3863895556,4.4466505372,0.007,0,0.007,4.218,1.3863895556,4.44
2021-03-01 01:30:00,0.0695,0.0,0.0695,0.0695,0,0.0695,0.0,0.0,0.0,4.0025,1.2927145857,4.2060809847,0.0695,0,0.0695,3.933,1.2927145857,4.14
2021-03-01 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.3225,1.4207370446,4.55,0.0,0,0.0,4.3225,1.4207370446,4.55
2021-03-01 02:30:00,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0,3.9525,1.2989595837,4.1604750029,0.0005,0,0.0005,3.952,1.2989595837,4.16
2021-03-01 03:00:00,0.011,0.0,0.011,0.011,0,0.011,0.0,0.0,0.0,3.8775,1.2708570927,4.0804514456,0.011,0,0.011,3.8665000000000003,1.2708570927,4.07
2021-03-01 03:30:00,0.21050000000000002,0.0,0.21050000000000002,0.21050000000000002,0,0.21050000000000002,0.0,0.0,0.0,3.6495,1.1303446377,3.8205404395,0.21050000000000002,0,0.21050000000000002,3.439,1.1303446377,3.62
2021-03-01 04:00:00,0.07050000000000001,0.0,0.07050000000000001,0.07050000000000001,0,0.07050000000000001,0.0,0.0,0.0,4.0605,1.3114495797,4.2670317845,0.07050000000000001,0,0.07050000000000001,3.99,1.3114495797,4.2
2021-03-01 04:30:00,0.161,0.0,0.161,0.161,0,0.161,0.0,0.0,0.0,3.7995,1.1959171167,3.9832672519,0.161,0,0.161,3.6385,1.1959171167,3.83
2021-03-01 05:00:00,0.085,0.0,0.085,0.085,0,0.085,0.0,0.0,0.0,4.0655,1.3083270807,4.2708324715,0.085,0,0.085,3.9805,1.3083270807,4.19
2021-03-01 05:30:00,0.0635,0.0,0.0635,0.0635,0,0.0635,0.0,0.0,0.0,4.158,1.3457970687,4.3703699786,0.0635,0,0.0635,4.0945,1.3457970687,4.31
2021-03-01 06:00:00,0.003,0.0,0.003,0.003,0,0.003,0.0,0.0,0.0,4.449,1.4613295316000001,4.6828500937,0.003,0,0.003,4.446,1.4613295316000001,4.68
2021-03-01 06:30:00,0.0835,0.0,0.0835,0.0835,0,0.0835,0.0,0.0,0.0,4.539,1.4644520306,4.7693962668,0.0835,0,0.0835,4.4555,1.4644520306,4.69
2021-03-01 07:00:00,0.0765,0.0,0.0765,0.0765,0,0.0765,0.0,0.0,0.0,5.0355,1.6299444776,5.2927289039,0.0765,0,0.0765,4.959,1.6299444776,5.22
2021-03-01 07:30:00,0.185,0.0,0.185,0.185,0,0.185,0.0,0.0,0.0,5.3435,1.6955169566000001,5.6060476273,0.185,0,0.185,5.1585,1.6955169566000001,5.43
2021-03-01 08:00:00,0.133,0.0,0.133,0.133,0,0.133,0.0,0.0,0.0,5.9185,1.9016018905,6.2164887195,0.133,0,0.133,5.7855,1.9016018905,6.09
2021-03-01 08:30:00,0.2165,0.0,0.2165,0.2165,0,0.2165,0.0,0.0,0.0,6.154,1.9515618745,6.4560289459,0.2165,0,0.2165,5.9375,1.9515618745,6.25
2021-03-01 09:00:00,0.10450000000000001,0.0,0.10450000000000001,0.10450000000000001,0,0.10450000000000001,0.0,0.0,0.0,6.6975,2.1670143054,7.039350627,0.10450000000000001,0,0.10450000000000001,6.593,2.1670143054,6.94
2021-03-01 09:30:00,0.157,0.0,0.157,0.157,0,0.157,0.0,0.0,0.0,6.7595,2.1701368044000002,7.0993192631,0.157,0,0.157,6.6025,2.1701368044000002,6.95
2021-03-01 10:00:00,0.14550000000000002,0.0,0.14550000000000002,0.14550000000000002,0,0.14550000000000002,0.0,0.0,0.0,6.748,2.1701368044000002,7.0883705991,0.14550000000000002,0,0.14550000000000002,6.6025,2.1701368044000002,6.95
2021-03-01 10:30:00,0.223,0.0,0.223,0.223,0,0.223,0.0,0.0,0.0,6.664,2.1170543215,6.9921967221,0.223,0,0.223,6.441,2.1170543215,6.78
2021-03-01 11:00:00,0.28400000000000003,0.0,0.28400000000000003,0.28400000000000003,0,0.28400000000000003,0.0,0.0,0.0,6.5255,2.0514818425,6.8403748435,0.28400000000000003,0,0.28400000000000003,6.2415,2.0514818425,6.57
2021-03-01 11:30:00,0.20400000000000001,0.0,0.20400000000000001,0.20400000000000001,0,0.20400000000000001,0.0,0.0,0.0,6.8445,2.1826268004,7.1840824049,0.20400000000000001,0,0.20400000000000001,6.6405,2.1826268004,6.99
2021-03-01 12:00:00,0.4345,0.0,0.4345,0.4345,0,0.4345,0.0,0.0,0.0,6.5525,2.0108893555,6.8541179046,0.4345,0,0.4345,6.118,2.0108893555,6.44
2021-03-01 12:30:00,0.6585000000000001,0.0,0.6585000000000001,0.6585000000000001,0,0.6585000000000001,0.0,0.0,0.0,6.0735,1.7798244295,6.3289159617,0.6585000000000001,0,0.6585000000000001,5.415,1.7798244295,5.7
2021-03-01 13:00:00,0.5655,0.0,0.5655,0.5655,0,0.5655,0.0,0.0,0.0,6.332,1.8953568925000002,6.609584083,0.5655,0,0.5655,5.7665,1.8953568925000002,6.07
2021-03-01 13:30:00,0.613,0.0,0.613,0.613,0,0.613,0.0,0.0,0.0,5.895,1.7361094436000002,6.1453316428,0.613,0,0.613,5.282,1.7361094436000002,5.5600000000000005
2021-03-01 14:00:00,0.7895000000000001,0.0,0.7895000000000001,0.7895000000000001,0,0.7895000000000001,0.0,0.0,0.0,5.055,1.4020020506,5.2458206937,0.7895000000000001,0,0.7895000000000001,4.2655,1.4020020506,4.49
2021-03-01 14:30:00,0.6855,0.0,0.6855,0.6855,0,0.6855,0.0,0.0,0.0,5.3215,1.5237795116,5.5353650512,0.6855,0,0.6855,4.636,1.5237795116,4.88
2021-03-01 15:00:00,0.5685,0.0,0.5685,0.5685,0,0.5685,0.0,0.0,0.0,5.841,1.7329869446,6.0926615489,0.5685,0,0.5685,5.2725,1.7329869446,5.55
2021-03-01 15:30:00,0.64,0.0,0.64,0.64,0,0.64,0.0,0.0,0.0,5.4565,1.5831069925999999,5.6815156429,0.64,0,0.64,4.8165,1.5831069925999999,5.07
2021-03-01 16:00:00,0.5005000000000001,0.0,0.5005000000000001,0.5005000000000001,0,0.5005000000000001,0.0,0.0,0.0,5.659,1.6955169566000001,5.9075425305,0.5005000000000001,0,0.5005000000000001,5.1585,1.6955169566000001,5.43
2021-03-01 16:30:00,0.35550000000000004,0.0,0.35550000000000004,0.35550000000000004,0,0.35550000000000004,0.0,0.0,0.0,5.97,1.8453969085000002,6.2487110471,0.35550000000000004,0,0.35550000000000004,5.6145,1.8453969085000002,5.91
2021-03-01 17:00:00,0.2305,0.0,0.2305,0.2305,0,0.2305,0.0,0.0,0.0,6.4625,2.0483593435,6.7793570676,0.2305,0,0.2305,6.232,2.0483593435,6.5600000000000005
2021-03-01 17:30:00,0.074,0.0,0.074,0.074,0,0.074,0.0,0.0,0.0,7.2085,2.3449967484,7.5803352169,0.074,0,0.074,7.1345,2.3449967484,7.51
2021-03-01 18:00:00,0.007500000000000001,0.0,0.007500000000000001,0.007500000000000001,0,0.007500000000000001,0.0,0.0,0.0,7.75,2.5448366843,8.1571253362,0.007500000000000001,0,0.007500000000000001,7.7425,2.5448366843,8.15
2021-03-01 18:30:00,0.139,0.0,0.139,0.139,0,0.139,0.0,0.0,0.0,7.0075,2.2575667764,7.3621779386,0.139,0,0.139,6.8685,2.2575667764,7.23
2021-03-01 19:00:00,0.0025,0.0,0.0025,0.0025,0,0.0025,0.0,0.0,0.0,7.1655,2.3543642454,7.5423750404,0.0025,0,0.0025,7.163,2.3543642454,7.54
2021-03-01 19:30:00,0.0405,0.0,0.0405,0.0405,0,0.0405,0.0,0.0,0.0,6.928,2.2638117744,7.288485971,0.0405,0,0.0405,6.8875,2.2638117744,7.25
2021-03-01 20:00:00,0.08650000000000001,0.0,0.08650000000000001,0.08650000000000001,0,0.08650000000000001,0.0,0.0,0.0,6.404,2.0764618345,6.7322291813,0.08650000000000001,0,0.08650000000000001,6.3175,2.0764618345,6.65
2021-03-01 20:30:00,0.1105,0.0,0.1105,0.1105,0,0.1105,0.0,0.0,0.0,6.1145,1.9734193675,6.4250676456,0.1105,0,0.1105,6.004,1.9734193675,6.32
2021-03-01 21:00:00,0.0335,0.0,0.0335,0.0335,0,0.0335,0.0,0.0,0.0,6.104,1.9952768605000002,6.4218335193,0.0335,0,0.0335,6.0705,1.9952768605000002,6.39
2021-03-01 21:30:00,0.0025,0.0,0.0025,0.0025,0,0.0025,0.0,0.0,0.0,6.3295,2.0795843335,6.6623750457,0.0025,0,0.0025,6.327,2.0795843335,6.66
2021-03-01 22:00:00,0.0285,0.0,0.0285,0.0285,0,0.0285,0.0,0.0,0.0,5.681,1.8578869045,5.9770816248,0.0285,0,0.0285,5.6525,1.8578869045,5.95
2021-03-01 22:30:00,0.0425,0.0,0.0425,0.0425,0,0.0425,0.0,0.0,0.0,5.0585,1.6486794716,5.3203915504,0.0425,0,0.0425,5.016,1.6486794716,5.28
2021-03-01 23:00:00,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0,4.9879999999999995,1.6393119746,5.2504750023,0.0005,0,0.0005,4.9875,1.6393119746,5.25
2021-03-01 23:30:00,0.007,0.0,0.007,0.007,0,0.007,0.0,0.0,0.0,4.6145,1.5144120146,4.8566504919,0.007,0,0.007,4.6075,1.5144120146,4.85
2021-03-02 00:00:00,0.026000000000000002,0.0,0.026000000000000002,0.026000000000000002,0,0.026000000000000002,0.0,0.0,0.0,4.6525,1.5206570126,4.8947067328,0.026000000000000002,0,0.026000000000000002,4.6265,1.5206570126,4.87
2021-03-02 00:30:00,0.013000000000000001,0.0,0.013000000000000001,0.013000000000000001,0,0.013000000000000001,0.0,0.0,0.0,4.2405,1.3895120546,4.4623518463,0.013000000000000001,0,0.013000000000000001,4.2275,1.3895120546,4.45
2021-03-02 01:00:00,0.1995,0.0,0.1995,0.1995,0,0.1995,0.0,0.0,0.0,3.8475,1.1990396157,4.0300064826,0.1995,0,0.1995,3.648,1.1990396157,3.84
2021-03-02 01:30:00,0.029,0.0,0.029,0.029,0,0.029,0.0,0.0,0.0,4.2565,1.3895120546,4.4775591565,0.029,0,0.029,4.2275,1.3895120546,4.45
2021-03-02 02:00:00,0.106,0.0,0.106,0.106,0,0.106,0.0,0.0,0.0,4.0865,1.3083270807,4.2908276591,0.106,0,0.106,3.9805,1.3083270807,4.19
2021-03-02 02:30:00,0.17750000000000002,0.0,0.17750000000000002,0.17750000000000002,0,0.17750000000000002,0.0,0.0,0.0,3.74,1.1709371247,3.9190169367000003,0.17750000000000002,0,0.17750000000000002,3.5625,1.1709371247,3.75
2021-03-02 03:00:00,0.155,0.0,0.155,0.155,0,0.155,0.0,0.0,0.0,3.9075,1.2333871047,4.0975358449,0.155,0,0.155,3.7525,1.2333871047,3.95
2021-03-02 03:30:00,0.064,0.0,0.064,0.064,0,0.064,0.0,0.0,0.0,4.016,1.2989595837,4.2208473083,0.064,0,0.064,3.952,1.2989595837,4.16
2021-03-02 04:00:00,0.0315,0.0,0.0315,0.0315,0,0.0315,0.0,0.0,0.0,4.392,1.4332270406,4.6199354703,0.0315,0,0.0315,4.3605,1.4332270406,4.59
2021-03-02 04:30:00,0.1165,0.0,0.1165,0.1165,0,0.1165,0.0,0.0,0.0,4.0115,1.2802245897,4.2108321327,0.1165,0,0.1165,3.895,1.2802245897,4.1
2021-03-02 05:00:00,0.171,0.0,0.171,0.171,0,0.171,0.0,0.0,0.0,3.8855,1.2208971087,4.0728000196,0.171,0,0.171,3.7145,1.2208971087,3.91
2021-03-02 05:30:00,0.20850000000000002,0.0,0.20850000000000002,0.20850000000000002,0,0.20850000000000002,0.0,0.0,0.0,4.0465,1.2614895957,4.2385750259,0.20850000000000002,0,0.20850000000000002,3.838,1.2614895957,4.04
2021-03-02 06:00:00,0.0675,0.0,0.0675,0.0675,0,0.0675,0.0,0.0,0.0,4.4185,1.4301045416,4.6441728273,0.0675,0,0.0675,4.351,1.4301045416,4.58
2021-03-02 06:30:00,0.0015,0.0,0.0015,0.0015,0,0.0015,0.0,0.0,0.0,4.9985,1.6424344736,5.2614250208,0.0015,0,0.0015,4.997,1.6424344736,5.26
2021-03-02 07:00:00,0.0815,0.0,0.0815,0.0815,0,0.0815,0.0,0.0,0.0,5.335,1.7267419466,5.6074827463,0.0815,0,0.0815,5.2535,1.7267419466,5.53
2021-03-02 07:30:00,0.14350000000000002,0.0,0.14350000000000002,0.14350000000000002,0,0.14350000000000002,0.0,0.0,0.0,5.9005,1.8922343935,6.1964870088,0.14350000000000002,0,0.14350000000000002,5.757,1.8922343935,6.06
2021-03-02 08:00:00,0.17350000000000002,0.0,0.17350000000000002,0.17350000000000002,0,0.17350000000000002,0.0,0.0,0.0,6.149,1.9640518705,6.4550523429,0.17350000000000002,0,0.17350000000000002,5.9755,1.9640518705,6.29
2021-03-02 08:30:00,0.3135,0.0,0.3135,0.3135,0,0.3135,0.0,0.0,0.0,6.536,2.0452368445,6.8485246404,0.3135,0,0.3135,6.2225,2.0452368445,6.55
2021-03-02 09:00:00,0.3315,0.0,0.3315,0.3315,0,0.3315,0.0,0.0,0.0,6.4685,2.0171343535,6.7757157002,0.3315,0,0.3315,6.1370000000000005,2.0171343535,6.46
2021-03-02 09:30:00,0.47900000000000004,0.0,0.47900000000000004,0.47900000000000004,0,0.47900000000000004,0.0,0.0,0.0,6.3405000000000005,1.9265818825,6.6267381116,0.47900000000000004,0,0.47900000000000004,5.8615,1.9265818825,6.17
2021-03-02 10:00:00,0.481,0.0,0.481,0.481,0,0.481,0.0,0.0,0.0,6.086,1.8422744094999999,6.3587240072,0.481,0,0.481,5.605,1.8422744094999999,5.9
2021-03-02 10:30:00,0.6625,0.0,0.6625,0.6625,0,0.6625,0.0,0.0,0.0,5.6025,1.6236994796,5.8330443381,0.6625,0,0.6625,4.94,1.6236994796,5.2
2021-03-02 11:00:00,0.619,0.0,0.619,0.619,0,0.619,0.0,0.0,0.0,5.559,1.6236994796,5.7912762842,0.619,0,0.619,4.94,1.6236994796,5.2
2021-03-02 11:30:00,0.76,0.0,0.76,0.76,0,0.76,0.0,0.0,0.0,5.358,1.5112895156000001,5.5670602655,0.76,0,0.76,4.598,1.5112895156000001,4.84
2021-03-02 12:00:00,0.8615,0.0,0.8615,0.8615,0,0.8615,0.0,0.0,0.0,5.279,1.4519620346,5.47503742,0.8615,0,0.8615,4.4175,1.4519620346,4.65
2021-03-02 12:30:00,0.887,0.0,0.887,0.887,0,0.887,0.0,0.0,0.0,5.409,1.4863095236000001,5.6094916882,0.887,0,0.887,4.522,1.4863095236000001,4.76
2021-03-02 13:00:00,0.724,0.0,0.724,0.724,0,0.724,0.0,0.0,0.0,5.4835,1.5643719986,5.7022830516,0.724,0,0.724,4.7595,1.5643719986,5.01
2021-03-02 13:30:00,0.7695000000000001,0.0,0.7695000000000001,0.7695000000000001,0,0.7695000000000001,0.0,0.0,0.0,5.263,1.4769420266,5.4663083292,0.7695000000000001,0,0.7695000000000001,4.4935,1.4769420266,4.73
2021-03-02 14:00:00,0.7015,0.0,0.7015,0.7015,0,0.7015,0.0,0.0,0.0,4.891,1.3770220586,5.081148566,0.7015,0,0.7015,4.1895,1.3770220586,4.41
2021-03-02 14:30:00,0.67,0.0,0.67,0.67,0,0.67,0.0,0.0,0.0,5.1255,1.4644520306,5.3306069073,0.67,0,0.67,4.4555,1.4644520306,4.69
2021-03-02 15:00:00,0.5155000000000001,0.0,0.5155000000000001,0.5155000000000001,0,0.5155000000000001,0.0,0.0,0.0,5.712,1.7080069526,5.9618983344,0.5155000000000001,0,0.5155000000000001,5.1965,1.7080069526,5.47
2021-03-02 15:30:00,0.5825,0.0,0.5825,0.5825,0,0.5825,0.0,0.0,0.0,5.437,1.5955969886,5.6662949756,0.5825,0,0.5825,4.8545,1.5955969886,5.11
2021-03-02 16:00:00,0.388,0.0,0.388,0.388,0,0.388,0.0,0.0,0.0,5.841,1.7923144254999999,6.1098013061,0.388,0,0.388,5.453,1.7923144254999999,5.74
2021-03-02 16:30:00,0.258,0.0,0.258,0.258,0,0.258,0.0,0.0,0.0,6.4045,2.0202568525,6.7155832211,0.258,0,0.258,6.1465,2.0202568525,6.47
2021-03-02 17:00:00,0.20850000000000002,0.0,0.20850000000000002,0.20850000000000002,0,0.20850000000000002,0.0,0.0,0.0,6.8015,2.1670143054,7.1383718907,0.20850000000000002,0,0.20850000000000002,6.593,2.1670143054,6.94
2021-03-02 17:30:00,0.093,0.0,0.093,0.093,0,0.093,0.0,0.0,0.0,6.7905,2.2013617944,7.1384090665,0.093,0,0.093,6.6975,2.2013617944,7.05
2021-03-02 18:00:00,0.018000000000000002,0.0,0.018000000000000002,0.018000000000000002,0,0.018000000000000002,0.0,0.0,0.0,6.82,2.2357092834,7.1771022007,0.018000000000000002,0,0.018000000000000002,6.802,2.2357092834,7.16
2021-03-02 18:30:00,0.07200000000000001,0.0,0.07200000000000001,0.07200000000000001,0,0.07200000000000001,0.0,0.0,0.0,6.7505,2.1951167964,7.0984356023,0.07200000000000001,0,0.07200000000000001,6.6785,2.1951167964,7.03
2021-03-02 19:00:00,0.068,0.0,0.068,0.068,0,0.068,0.0,0.0,0.0,6.623,2.1545243094,6.9646323665,0.068,0,0.068,6.555,2.1545243094,6.9
2021-03-02 19:30:00,0.074,0.0,0.074,0.074,0,0.074,0.0,0.0,0.0,6.6955,2.1763818024,7.040337918,0.074,0,0.074,6.6215,2.1763818024,6.97
2021-03-02 20:00:00,0.1075,0.0,0.1075,0.1075,0,0.1075,0.0,0.0,0.0,6.2255,2.0108893555,6.5422111132000005,0.1075,0,0.1075,6.118,2.0108893555,6.44
2021-03-02 20:30:00,0.007500000000000001,0.0,0.007500000000000001,0.007500000000000001,0,0.007500000000000001,0.0,0.0,0.0,6.6005,2.1670143054,6.9471253947000005,0.007500000000000001,0,0.007500000000000001,6.593,2.1670143054,6.94
2021-03-02 21:00:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,6.423,2.1108093235,6.7609500072,0.001,0,0.001,6.422,2.1108093235,6.76
2021-03-02 21:30:00,0.0975,0.0,0.0975,0.0975,0,0.0975,0.0,0.0,0.0,5.8260000000000005,1.8828668965,6.1227006909,0.0975,0,0.0975,5.7285,1.8828668965,6.03
2021-03-02 22:00:00,0.0575,0.0,0.0575,0.0575,0,0.0575,0.0,0.0,0.0,5.6245,1.8297844135,5.914652251,0.0575,0,0.0575,5.567,1.8297844135,5.86
2021-03-02 22:30:00,0.017,0.0,0.017,0.017,0,0.017,0.0,0.0,0.0,5.4795,1.7954369245000001,5.7661524434,0.017,0,0.017,5.4625,1.7954369245000001,5.75
2021-03-02 23:00:00,0.0345,0.0,0.0345,0.0345,0,0.0345,0.0,0.0,0.0,5.098,1.6642919666,5.3627858199,0.0345,0,0.0345,5.0635,1.6642919666,5.33
2021-03-02 23:30:00,0.126,0.0,0.126,0.126,0,0.126,0.0,0.0,0.0,4.3535,1.3895120546,4.5698693636000005,0.126,0,0.126,4.2275,1.3895120546,4.45
2021-03-03 00:00:00,0.018000000000000002,0.0,0.018000000000000002,0.018000000000000002,0,0.018000000000000002,0.0,0.0,0.0,4.559,1.4925545216,4.7971032926,0.018000000000000002,0,0.018000000000000002,4.541,1.4925545216,4.78
2021-03-03 00:30:00,0.024,0.0,0.024,0.024,0,0.024,0.0,0.0,0.0,4.679,1.5300245096,4.9228057041,0.024,0,0.024,4.655,1.5300245096,4.9
2021-03-03 01:00:00,0.1245,0.0,0.1245,0.1245,0,0.1245,0.0,0.0,0.0,4.352,1.3895120546,4.5684404067,0.1245,0,0.1245,4.2275,1.3895120546,4.45
2021-03-03 01:30:00,0.1335,0.0,0.1335,0.1335,0,0.1335,0.0,0.0,0.0,4.456,1.4207370446,4.6770107708,0.1335,0,0.1335,4.3225,1.4207370446,4.55
2021-03-03 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.244,1.7236194476,5.52,0.0,0,0.0,5.244,1.7236194476,5.52
2021-03-03 02:30:00,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0,4.6885,1.5393920066,4.934750247,0.005,0,0.005,4.6835,1.5393920066,4.93
2021-03-03 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.7405,1.5581270005999999,4.99,0.0,0,0.0,4.7405,1.5581270005999999,4.99
2021-03-03 03:30:00,0.003,0.0,0.003,0.003,0,0.003,0.0,0.0,0.0,4.3635,1.4332270406,4.5928500955,0.003,0,0.003,4.3605,1.4332270406,4.59
2021-03-03 04:00:00,0.0015,0.0,0.0015,0.0015,0,0.0015,0.0,0.0,0.0,4.3335,1.4238595435999999,4.561425024,0.0015,0,0.0015,4.332,1.4238595435999999,4.5600000000000005
2021-03-03 04:30:00,0.026000000000000002,0.0,0.026000000000000002,0.026000000000000002,0,0.026000000000000002,0.0,0.0,0.0,4.4245,1.4457170366,4.6547070799,0.026000000000000002,0,0.026000000000000002,4.3985,1.4457170366,4.63
2021-03-03 05:00:00,0.035,0.0,0.035,0.035,0,0.035,0.0,0.0,0.0,4.291,1.3988795515999999,4.5132632319,0.035,0,0.035,4.256,1.3988795515999999,4.48
2021-03-03 05:30:00,0.1075,0.0,0.1075,0.1075,0,0.1075,0.0,0.0,0.0,4.2495,1.3614095637,4.4622512536,0.1075,0,0.1075,4.142,1.3614095637,4.36
2021-03-03 06:00:00,0.0055000000000000005,0.0,0.0055000000000000005,0.0055000000000000005,0,0.0055000000000000005,0.0,0.0,0.0,4.822,1.5831069925999999,5.0752252906,0.0055000000000000005,0,0.0055000000000000005,4.8165,1.5831069925999999,5.07
2021-03-03 06:30:00,0.015,0.0,0.015,0.015,0,0.015,0.0,0.0,0.0,5.1355,1.6830269606,5.4042520297,0.015,0,0.015,5.1205,1.6830269606,5.39
2021-03-03 07:00:00,0.0105,0.0,0.0105,0.0105,0,0.0105,0.0,0.0,0.0,5.606,1.8391519105,5.899975911,0.0105,0,0.0105,5.5955,1.8391519105,5.89
2021-03-03 07:30:00,0.187,0.0,0.187,0.187,0,0.187,0.0,0.0,0.0,5.811,1.8485194075,6.0979295667,0.187,0,0.187,5.624,1.8485194075,5.92
2021-03-03 08:00:00,0.14100000000000001,0.0,0.14100000000000001,0.14100000000000001,0,0.14100000000000001,0.0,0.0,0.0,6.012,1.9297043815000001,6.3141034993,0.14100000000000001,0,0.14100000000000001,5.871,1.9297043815000001,6.18
2021-03-03 08:30:00,0.10450000000000001,0.0,0.10450000000000001,0.10450000000000001,0,0.10450000000000001,0.0,0.0,0.0,6.2415,2.0171343535,6.5593561612,0.10450000000000001,0,0.10450000000000001,6.1370000000000005,2.0171343535,6.46
2021-03-03 09:00:00,0.094,0.0,0.094,0.094,0,0.094,0.0,0.0,0.0,6.5825,2.1326668165,6.9193622538,0.094,0,0.094,6.4885,2.1326668165,6.83
2021-03-03 09:30:00,0.28250000000000003,0.0,0.28250000000000003,0.28250000000000003,0,0.28250000000000003,0.0,0.0,0.0,6.258,1.9640518705,6.5589681925,0.28250000000000003,0,0.28250000000000003,5.9755,1.9640518705,6.29
2021-03-03 10:00:00,0.17950000000000002,0.0,0.17950000000000002,0.17950000000000002,0,0.17950000000000002,0.0,0.0,0.0,6.383,2.0389918465,6.7007594159,0.17950000000000002,0,0.17950000000000002,6.2035,2.0389918465,6.53
2021-03-03 10:30:00,0.324,0.0,0.324,0.324,0,0.324,0.0,0.0,0.0,6.2615,1.9515618745,6.5585803342,0.324,0,0.324,5.9375,1.9515618745,6.25
2021-03-03 11:00:00,0.3155,0.0,0.3155,0.3155,0,0.3155,0.0,0.0,0.0,6.177,1.9265818825,6.4704750019,0.3155,0,0.3155,5.8615,1.9265818825,6.17
2021-03-03 11:30:00,0.5995,0.0,0.5995,0.5995,0,0.5995,0.0,0.0,0.0,5.9575,1.7610894355000002,6.2123459538,0.5995,0,0.5995,5.358,1.7610894355000002,5.64
2021-03-03 12:00:00,0.314,0.0,0.314,0.314,0,0.314,0.0,0.0,0.0,6.3085,1.9702968685000002,6.6090273112,0.314,0,0.314,5.9945,1.9702968685000002,6.31
2021-03-03 12:30:00,0.21350000000000002,0.0,0.21350000000000002,0.21350000000000002,0,0.21350000000000002,0.0,0.0,0.0,6.645,2.1139318225,6.9731436776999995,0.21350000000000002,0,0.21350000000000002,6.4315,2.1139318225,6.77
2021-03-03 13:00:00,0.2805,0.0,0.2805,0.2805,0,0.2805,0.0,0.0,0.0,6.6455,2.0920743295,6.9670255669,0.2805,0,0.2805,6.365,2.0920743295,6.7
2021-03-03 13:30:00,0.2275,0.0,0.2275,0.2275,0,0.2275,0.0,0.0,0.0,6.678,2.1201768205000002,7.0064851209,0.2275,0,0.2275,6.4505,2.1201768205000002,6.79
2021-03-03 14:00:00,0.1585,0.0,0.1585,0.1585,0,0.1585,0.0,0.0,0.0,6.533,2.0951968284999998,6.8607535118000005,0.1585,0,0.1585,6.3745,2.0951968284999998,6.71
2021-03-03 14:30:00,0.3295,0.0,0.3295,0.3295,0,0.3295,0.0,0.0,0.0,5.6305,1.7423544416,5.8939230781,0.3295,0,0.3295,5.301,1.7423544416,5.58
2021-03-03 15:00:00,0.155,0.0,0.155,0.155,0,0.155,0.0,0.0,0.0,8.8,2.8414740893,9.247376655,0.155,0,0.155,8.645,2.8414740893,9.1
2021-03-03 15:30:00,0.252,0.0,0.252,0.252,0,0.252,0.0,0.0,0.0,6.37,2.0108893555,6.6798634717,0.252,0,0.252,6.118,2.0108893555,6.44
2021-03-03 16:00:00,0.063,0.0,0.063,0.063,0,0.063,0.0,0.0,0.0,6.846,2.2294642854,7.1998768739,0.063,0,0.063,6.783,2.2294642854,7.14
2021-03-03 16:30:00,0.064,0.0,0.064,0.064,0,0.064,0.0,0.0,0.0,7.208,2.3481192474,7.5808263402,0.064,0,0.064,7.144,2.3481192474,7.52
2021-03-03 17:00:00,0.1305,0.0,0.1305,0.1305,0,0.1305,0.0,0.0,0.0,7.189,2.3200167564,7.5540849049,0.1305,0,0.1305,7.0585,2.3200167564,7.43
2021-03-03 17:30:00,0.0635,0.0,0.0635,0.0635,0,0.0635,0.0,0.0,0.0,7.2645,2.3668542414,7.6403507282,0.0635,0,0.0635,7.201,2.3668542414,7.58
2021-03-03 18:00:00,0.006,0.0,0.006,0.006,0,0.006,0.0,0.0,0.0,7.8245000000000005,2.5698166763,8.2357002131,0.006,0,0.006,7.8185,2.5698166763,8.23
2021-03-03 18:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,7.41,2.4355492194,7.8,0.0,0,0.0,7.41,2.4355492194,7.8
2021-03-03 19:00:00,0.0635,0.0,0.0635,0.0635,0,0.0635,0.0,0.0,0.0,6.9415,2.2606892754,7.3003519264,0.0635,0,0.0635,6.878,2.2606892754,7.24
2021-03-03 19:30:00,0.23550000000000001,0.0,0.23550000000000001,0.23550000000000001,0,0.23550000000000001,0.0,0.0,0.0,6.5055,2.0608493395,6.8241212072,0.23550000000000001,0,0.23550000000000001,6.27,2.0608493395,6.6
2021-03-03 20:00:00,0.17550000000000002,0.0,0.17550000000000002,0.17550000000000002,0,0.17550000000000002,0.0,0.0,0.0,6.436,2.0577268405,6.7569472212,0.17550000000000002,0,0.17550000000000002,6.2605,2.0577268405,6.59
2021-03-03 20:30:00,0.038,0.0,0.038,0.038,0,0.038,0.0,0.0,0.0,6.6215,2.1638918064,6.9661101054,0.038,0,0.038,6.5835,2.1638918064,6.93
2021-03-03 21:00:00,0.0335,0.0,0.0335,0.0335,0,0.0335,0.0,0.0,0.0,6.351,2.0764618345,6.6818331878,0.0335,0,0.0335,6.3175,2.0764618345,6.65
2021-03-03 21:30:00,0.10350000000000001,0.0,0.10350000000000001,0.10350000000000001,0,0.10350000000000001,0.0,0.0,0.0,5.585,1.8016819225,5.8684139893000005,0.10350000000000001,0,0.10350000000000001,5.4815000000000005,1.8016819225,5.77
2021-03-03 22:00:00,0.0985,0.0,0.0985,0.0985,0,0.0985,0.0,0.0,0.0,4.934,1.5893519906,5.183666246,0.0985,0,0.0985,4.8355,1.5893519906,5.09
2021-03-03 22:30:00,0.125,0.0,0.125,0.125,0,0.125,0.0,0.0,0.0,4.6185,1.4769420266,4.8489070934,0.125,0,0.125,4.4935,1.4769420266,4.73
2021-03-03 23:00:00,0.112,0.0,0.112,0.112,0,0.112,0.0,0.0,0.0,4.4535,1.4269820426,4.6765307654,0.112,0,0.112,4.3415,1.4269820426,4.57
2021-03-03 23:30:00,0.059000000000000004,0.0,0.059000000000000004,0.059000000000000004,0,0.059000000000000004,0.0,0.0,0.0,4.2865,1.3895120546,4.50608766,0.059000000000000004,0,0.059000000000000004,4.2275,1.3895120546,4.45
2021-03-04 00:00:00,0.045,0.0,0.045,0.045,0,0.045,0.0,0.0,0.0,4.2725,1.3895120546,4.4927719728,0.045,0,0.045,4.2275,1.3895120546,4.45
2021-03-04 00:30:00,0.0055000000000000005,0.0,0.0055000000000000005,0.0055000000000000005,0,0.0055000000000000005,0.0,0.0,0.0,4.3375,1.4238595435999999,4.565225323,0.0055000000000000005,0,0.0055000000000000005,4.332,1.4238595435999999,4.5600000000000005
2021-03-04 01:00:00,0.0645,0.0,0.0645,0.0645,0,0.0645,0.0,0.0,0.0,4.1875,1.3551645657,4.4013210801,0.0645,0,0.0645,4.123,1.3551645657,4.34
2021-03-04 01:30:00,0.064,0.0,0.064,0.064,0,0.064,0.0,0.0,0.0,4.263,1.3801445576,4.4808445632,0.064,0,0.064,4.199,1.3801445576,4.42
2021-03-04 02:00:00,0.0275,0.0,0.0275,0.0275,0,0.0275,0.0,0.0,0.0,4.369,1.4269820426,4.5961330214,0.0275,0,0.0275,4.3415,1.4269820426,4.57
2021-03-04 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.3225,1.4207370446,4.55,0.0,0,0.0,4.3225,1.4207370446,4.55
2021-03-04 03:00:00,0.028,0.0,0.028,0.028,0,0.028,0.0,0.0,0.0,4.398,1.4363495396000001,4.6266082609,0.028,0,0.028,4.37,1.4363495396000001,4.6
2021-03-04 03:30:00,0.0395,0.0,0.0395,0.0395,0,0.0395,0.0,0.0,0.0,4.2385,1.3801445576,4.4575420637,0.0395,0,0.0395,4.199,1.3801445576,4.42
2021-03-04 04:00:00,0.0755,0.0,0.0755,0.0755,0,0.0755,0.0,0.0,0.0,4.0275,1.2989595837,4.2317906671,0.0755,0,0.0755,3.952,1.2989595837,4.16
2021-03-04 04:30:00,0.0315,0.0,0.0315,0.0315,0,0.0315,0.0,0.0,0.0,4.2305,1.3801445576,4.4499358703,0.0315,0,0.0315,4.199,1.3801445576,4.42
2021-03-04 05:00:00,0.077,0.0,0.077,0.077,0,0.077,0.0,0.0,0.0,4.2285,1.3645320627,4.4432150522,0.077,0,0.077,4.1515,1.3645320627,4.37
2021-03-04 05:30:00,0.0565,0.0,0.0565,0.0565,0,0.0565,0.0,0.0,0.0,4.5785,1.4863095236000001,4.8137073291,0.0565,0,0.0565,4.522,1.4863095236000001,4.76
2021-03-04 06:00:00,0.011,0.0,0.011,0.011,0,0.011,0.0,0.0,0.0,4.476,1.4675745296,4.7104512523,0.011,0,0.011,4.465,1.4675745296,4.7
2021-03-04 06:30:00,0.035500000000000004,0.0,0.035500000000000004,0.035500000000000004,0,0.035500000000000004,0.0,0.0,0.0,4.814,1.5706169966,5.0637371328,0.035500000000000004,0,0.035500000000000004,4.7785,1.5706169966,5.03
2021-03-04 07:00:00,0.0425,0.0,0.0425,0.0425,0,0.0425,0.0,0.0,0.0,5.4765,1.7860694275000002,5.7603902863,0.0425,0,0.0425,5.434,1.7860694275000002,5.72
2021-03-04 07:30:00,0.058,0.0,0.058,0.058,0,0.058,0.0,0.0,0.0,5.7865,1.8828668965,6.0851269502,0.058,0,0.058,5.7285,1.8828668965,6.03
2021-03-04 08:00:00,0.006,0.0,0.006,0.006,0,0.006,0.0,0.0,0.0,6.5325,2.1451568124,6.8757002552,0.006,0,0.006,6.5265,2.1451568124,6.87
2021-03-04 08:30:00,0.106,0.0,0.106,0.106,0,0.106,0.0,0.0,0.0,6.3095,2.0389918465,6.6307826084,0.106,0,0.106,6.2035,2.0389918465,6.53
2021-03-04 09:00:00,0.1855,0.0,0.1855,0.1855,0,0.1855,0.0,0.0,0.0,6.237,1.9890318625,6.5464812495,0.1855,0,0.1855,6.0515,1.9890318625,6.37
2021-03-04 09:30:00,0.11750000000000001,0.0,0.11750000000000001,0.11750000000000001,0,0.11750000000000001,0.0,0.0,0.0,6.4445,2.0795843335,6.7717243926,0.11750000000000001,0,0.11750000000000001,6.327,2.0795843335,6.66
2021-03-04 10:00:00,1.009,0.0,1.009,1.009,0,1.009,0.0,0.0,0.0,5.7495,1.5581270005999999,5.9568876102,1.009,0,1.009,4.7405,1.5581270005999999,4.99
2021-03-04 10:30:00,0.0495,0.0,0.0495,0.0495,0,0.0495,0.0,0.0,0.0,7.0795,2.3106492594,7.4470410399,0.0495,0,0.0495,7.03,2.3106492594,7.4
2021-03-04 11:00:00,0.131,0.0,0.131,0.131,0,0.131,0.0,0.0,0.0,6.7525,2.1763818024,7.094567922,0.131,0,0.131,6.6215,2.1763818024,6.97
2021-03-04 11:30:00,0.089,0.0,0.089,0.089,0,0.089,0.0,0.0,0.0,7.252,2.3543642454,7.6246006453,0.089,0,0.089,7.163,2.3543642454,7.54
2021-03-04 12:00:00,0.068,0.0,0.068,0.068,0,0.068,0.0,0.0,0.0,7.06,2.2981592634,7.4246303612,0.068,0,0.068,6.992,2.2981592634,7.36
2021-03-04 12:30:00,0.145,0.0,0.145,0.145,0,0.145,0.0,0.0,0.0,6.757,2.1732593034,7.0978944061,0.145,0,0.145,6.612,2.1732593034,6.96
2021-03-04 13:00:00,0.0985,0.0,0.0985,0.0985,0,0.0985,0.0,0.0,0.0,7.138,2.3137717584,7.5036380343,0.0985,0,0.0985,7.0395,2.3137717584,7.41
2021-03-04 13:30:00,0.111,0.0,0.111,0.111,0,0.111,0.0,0.0,0.0,7.122,2.3044042614,7.4855302417,0.111,0,0.111,7.011,2.3044042614,7.38
2021-03-04 14:00:00,0.198,0.0,0.198,0.198,0,0.198,0.0,0.0,0.0,6.3065,2.0077668565,6.6183887767,0.198,0,0.198,6.1085,2.0077668565,6.43
2021-03-04 14:30:00,0.064,0.0,0.064,0.064,0,0.064,0.0,0.0,0.0,6.448,2.0983193275,6.7808294478,0.064,0,0.064,6.384,2.0983193275,6.72
2021-03-04 15:00:00,0.171,0.0,0.171,0.171,0,0.171,0.0,0.0,0.0,6.194,1.9796643655000001,6.5026692212,0.171,0,0.171,6.023,1.9796643655000001,6.34
2021-03-04 15:30:00,0.0405,0.0,0.0405,0.0405,0,0.0405,0.0,0.0,0.0,7.0895,2.3168942574,7.458485721,0.0405,0,0.0405,7.049,2.3168942574,7.42
2021-03-04 16:00:00,0.055,0.0,0.055,0.055,0,0.055,0.0,0.0,0.0,7.104,2.3168942574,7.4722697355,0.055,0,0.055,7.049,2.3168942574,7.42
2021-03-04 16:30:00,0.1825,0.0,0.1825,0.1825,0,0.1825,0.0,0.0,0.0,6.918,2.2138517904,7.26359854,0.1825,0,0.1825,6.7355,2.2138517904,7.09
2021-03-04 17:00:00,0.2265,0.0,0.2265,0.2265,0,0.2265,0.0,0.0,0.0,6.8385,2.1732593034,7.1755235523,0.2265,0,0.2265,6.612,2.1732593034,6.96
2021-03-04 17:30:00,0.0685,0.0,0.0685,0.0685,0,0.0685,0.0,0.0,0.0,7.298,2.3762217384,7.6751048038,0.0685,0,0.0685,7.2295,2.3762217384,7.61
2021-03-04 18:00:00,0.0815,0.0,0.0815,0.0815,0,0.0815,0.0,0.0,0.0,7.3965,2.4043242294000002,7.7774666345,0.0815,0,0.0815,7.315,2.4043242294000002,7.7
2021-03-04 18:30:00,0.6245,0.0,0.6245,0.6245,0,0.6245,0.0,0.0,0.0,6.695,1.9952768605000002,6.9859970477,0.6245,0,0.6245,6.0705,1.9952768605000002,6.39
2021-03-04 19:00:00,0.039,0.0,0.039,0.039,0,0.039,0.0,0.0,0.0,7.202,2.3543642454,7.577059786,0.039,0,0.039,7.163,2.3543642454,7.54
2021-03-04 19:30:00,0.018000000000000002,0.0,0.018000000000000002,0.018000000000000002,0,0.018000000000000002,0.0,0.0,0.0,6.991,2.2919142654,7.3571021469,0.018000000000000002,0,0.018000000000000002,6.973,2.2919142654,7.34
2021-03-04 20:00:00,0.252,0.0,0.252,0.252,0,0.252,0.0,0.0,0.0,6.066,1.9109693875,6.3598867914,0.252,0,0.252,5.814,1.9109693875,6.12
2021-03-04 20:30:00,0.129,0.0,0.129,0.129,0,0.129,0.0,0.0,0.0,6.2565,2.0140118545,6.5726734287,0.129,0,0.129,6.1275,2.0140118545,6.45
2021-03-04 21:00:00,0.056,0.0,0.056,0.056,0,0.056,0.0,0.0,0.0,6.2025,2.0202568525,6.5232234363,0.056,0,0.056,6.1465,2.0202568525,6.47
2021-03-04 21:30:00,0.0315,0.0,0.0315,0.0315,0,0.0315,0.0,0.0,0.0,5.8835,1.9234593835,6.1899328147,0.0315,0,0.0315,5.852,1.9234593835,6.16
2021-03-04 22:00:00,0.031,0.0,0.031,0.031,0,0.031,0.0,0.0,0.0,5.8735,1.9203368845000002,6.1794575814,0.031,0,0.031,5.8425,1.9203368845000002,6.15
2021-03-04 22:30:00,0.06,0.0,0.06,0.06,0,0.06,0.0,0.0,0.0,5.3895,1.7517219386,5.6670309687,0.06,0,0.06,5.3295,1.7517219386,5.61
2021-03-04 23:00:00,0.154,0.0,0.154,0.154,0,0.154,0.0,0.0,0.0,4.7425,1.5081670165999999,4.9765323268,0.154,0,0.154,4.5885,1.5081670165999999,4.83
2021-03-04 23:30:00,0.107,0.0,0.107,0.107,0,0.107,0.0,0.0,0.0,4.4485,1.4269820426,4.6717694721,0.107,0,0.107,4.3415,1.4269820426,4.57
2021-03-05 00:00:00,0.226,0.0,0.226,0.226,0,0.226,0.0,0.0,0.0,4.2255,1.3145720787,4.4252627041,0.226,0,0.226,3.9995000000000003,1.3145720787,4.21
2021-03-05 00:30:00,0.0635,0.0,0.0635,0.0635,0,0.0635,0.0,0.0,0.0,4.4715,1.4488395356,4.7003668208,0.0635,0,0.0635,4.408,1.4488395356,4.64
2021-03-05 01:00:00,0.274,0.0,0.274,0.274,0,0.274,0.0,0.0,0.0,4.2355,1.3020820827000001,4.431126042,0.274,0,0.274,3.9615,1.3020820827000001,4.17
2021-03-05 01:30:00,0.1685,0.0,0.1685,0.1685,0,0.1685,0.0,0.0,0.0,4.453,1.4082470486,4.6703713717,0.1685,0,0.1685,4.2845,1.4082470486,4.51
2021-03-05 02:00:00,0.1105,0.0,0.1105,0.1105,0,0.1105,0.0,0.0,0.0,4.3665,1.3988795515999999,4.5851048243,0.1105,0,0.1105,4.256,1.3988795515999999,4.48
2021-03-05 02:30:00,0.0405,0.0,0.0405,0.0405,0,0.0405,0.0,0.0,0.0,4.458,1.4519620346,4.688492055,0.0405,0,0.0405,4.4175,1.4519620346,4.65
2021-03-05 03:00:00,0.1585,0.0,0.1585,0.1585,0,0.1585,0.0,0.0,0.0,4.4715,1.4176145456,4.6908360929,0.1585,0,0.1585,4.313,1.4176145456,4.54
2021-03-05 03:30:00,0.076,0.0,0.076,0.076,0,0.076,0.0,0.0,0.0,4.3605,1.4082470486,4.5822614504,0.076,0,0.076,4.2845,1.4082470486,4.51
2021-03-05 04:00:00,0.117,0.0,0.117,0.117,0,0.117,0.0,0.0,0.0,4.1165,1.3145720787,4.3213044327,0.117,0,0.117,3.9995000000000003,1.3145720787,4.21
2021-03-05 04:30:00,0.178,0.0,0.178,0.178,0,0.178,0.0,0.0,0.0,4.092,1.2864695877,4.2894601059,0.178,0,0.178,3.914,1.2864695877,4.12
2021-03-05 05:00:00,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0,4.47,1.4675745296,4.704750259,0.005,0,0.005,4.465,1.4675745296,4.7
2021-03-05 05:30:00,0.14400000000000002,0.0,0.14400000000000002,0.14400000000000002,0,0.14400000000000002,0.0,0.0,0.0,4.0485,1.2833470887,4.2470380267,0.14400000000000002,0,0.14400000000000002,3.9045,1.2833470887,4.11
2021-03-05 06:00:00,0.28150000000000003,0.0,0.28150000000000003,0.28150000000000003,0,0.28150000000000003,0.0,0.0,0.0,4.129,1.2646120947,4.3183196674,0.28150000000000003,0,0.28150000000000003,3.8475,1.2646120947,4.05
2021-03-05 06:30:00,0.124,0.0,0.124,0.124,0,0.124,0.0,0.0,0.0,4.532,1.4488395356,4.757957545,0.124,0,0.124,4.408,1.4488395356,4.64
2021-03-05 07:00:00,0.136,0.0,0.136,0.136,0,0.136,0.0,0.0,0.0,5.076,1.6236994796,5.3293691934,0.136,0,0.136,4.94,1.6236994796,5.2
2021-03-05 07:30:00,0.135,0.0,0.135,0.135,0,0.135,0.0,0.0,0.0,5.683,1.8235394155,5.968398864,0.135,0,0.135,5.548,1.8235394155,5.84
2021-03-05 08:00:00,0.2735,0.0,0.2735,0.2735,0,0.2735,0.0,0.0,0.0,5.6505,1.7673344335,5.9204409675,0.2735,0,0.2735,5.377,1.7673344335,5.66
2021-03-05 08:30:00,0.181,0.0,0.181,0.181,0,0.181,0.0,0.0,0.0,6.166,1.9671743695,6.4721967677,0.181,0,0.181,5.985,1.9671743695,6.3
2021-03-05 09:00:00,0.21450000000000002,0.0,0.21450000000000002,0.21450000000000002,0,0.21450000000000002,0.0,0.0,0.0,6.494,2.0639718385,6.8141041781,0.21450000000000002,0,0.21450000000000002,6.2795,2.0639718385,6.61
2021-03-05 09:30:00,0.254,0.0,0.254,0.254,0,0.254,0.0,0.0,0.0,6.505,2.0546043415,6.821761063,0.254,0,0.254,6.251,2.0546043415,6.58
2021-03-05 10:00:00,0.5855,0.0,0.5855,0.5855,0,0.5855,0.0,0.0,0.0,5.915,1.7517219386,6.1689346528,0.5855,0,0.5855,5.3295,1.7517219386,5.61
2021-03-05 10:30:00,0.47700000000000004,0.0,0.47700000000000004,0.47700000000000004,0,0.47700000000000004,0.0,0.0,0.0,7.963,2.4605292114,8.3344809676,0.47700000000000004,0,0.47700000000000004,7.486,2.4605292114,7.88
2021-03-05 11:00:00,0.441,0.0,0.441,0.441,0,0.441,0.0,0.0,0.0,5.7135,1.7329869446,5.9705381667,0.441,0,0.441,5.2725,1.7329869446,5.55
2021-03-05 11:30:00,0.806,0.0,0.806,0.806,0,0.806,0.0,0.0,0.0,5.157,1.4301045416,5.3516210628,0.806,0,0.806,4.351,1.4301045416,4.58
2021-03-05 12:00:00,0.656,0.0,0.656,0.656,0,0.656,0.0,0.0,0.0,5.368,1.5487595036,5.5869562375,0.656,0,0.656,4.712,1.5487595036,4.96
2021-03-05 12:30:00,0.3085,0.0,0.3085,0.3085,0,0.3085,0.0,0.0,0.0,6.2365,1.9484393755,6.5337851396,0.3085,0,0.3085,5.928,1.9484393755,6.24
2021-03-05 13:00:00,0.275,0.0,0.275,0.275,0,0.275,0.0,0.0,0.0,6.6495,2.0951968284999998,6.9717788260999995,0.275,0,0.275,6.3745,2.0951968284999998,6.71
2021-03-05 13:30:00,0.5015000000000001,0.0,0.5015000000000001,0.5015000000000001,0,0.5015000000000001,0.0,0.0,0.0,5.6695,1.6986394556,5.9184969587000005,0.5015000000000001,0,0.5015000000000001,5.168,1.6986394556,5.44
2021-03-05 14:00:00,0.3785,0.0,0.3785,0.3785,0,0.3785,0.0,0.0,0.0,5.537,1.6955169566000001,5.7907811865,0.3785,0,0.3785,5.1585,1.6955169566000001,5.43
2021-03-05 14:30:00,0.262,0.0,0.262,0.262,0,0.262,0.0,0.0,0.0,5.905,1.8547644055,6.1894406856,0.262,0,0.262,5.643,1.8547644055,5.94
2021-03-05 15:00:00,0.2565,0.0,0.2565,0.2565,0,0.2565,0.0,0.0,0.0,5.7855,1.8172944174999999,6.0642039255,0.2565,0,0.2565,5.529,1.8172944174999999,5.82
2021-03-05 15:30:00,0.2305,0.0,0.2305,0.2305,0,0.2305,0.0,0.0,0.0,5.3795,1.6923944576,5.6394343023,0.2305,0,0.2305,5.149,1.6923944576,5.42
2021-03-05 16:00:00,0.267,0.0,0.267,0.267,0,0.267,0.0,0.0,0.0,5.302,1.6549244696,5.5542757404,0.267,0,0.267,5.035,1.6549244696,5.3
2021-03-05 16:30:00,0.26,0.0,0.26,0.26,0,0.26,0.0,0.0,0.0,7.9645,2.5323466884,8.3573943308,0.26,0,0.26,7.7045,2.5323466884,8.11
2021-03-05 17:00:00,0.313,0.0,0.313,0.313,0,0.313,0.0,0.0,0.0,5.69,1.7673344335,5.9581516429,0.313,0,0.313,5.377,1.7673344335,5.66
2021-03-05 17:30:00,0.20350000000000001,0.0,0.20350000000000001,0.20350000000000001,0,0.20350000000000001,0.0,0.0,0.0,6.2265,1.9796643655000001,6.5336340003,0.20350000000000001,0,0.20350000000000001,6.023,1.9796643655000001,6.34
2021-03-05 18:00:00,0.099,0.0,0.099,0.099,0,0.099,0.0,0.0,0.0,6.54,2.1170543215,6.8741195073,0.099,0,0.099,6.441,2.1170543215,6.78
2021-03-05 18:30:00,0.1625,0.0,0.1625,0.1625,0,0.1625,0.0,0.0,0.0,6.3185,2.0233793515,6.6345690327,0.1625,0,0.1625,6.156,2.0233793515,6.48
2021-03-05 19:00:00,0.07350000000000001,0.0,0.07350000000000001,0.07350000000000001,0,0.07350000000000001,0.0,0.0,0.0,6.5715,2.1357893155,6.9098631137,0.07350000000000001,0,0.07350000000000001,6.498,2.1357893155,6.84
